Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880133,Bells Lane,2024-01-19T23:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.73
880133,Bells Lane,2024-01-19T23:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.84
880133,Bells Lane,2024-01-19T23:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.69
880133,Bells Lane,2024-01-19T23:50:00.000+00:00,feeder,5,L3 Active Power,kW,22.59
880133,Bells Lane,2024-01-19T23:50:00.000+00:00,feeder,5,L2 Active Power,kW,34.15
880133,Bells Lane,2024-01-19T23:50:00.000+00:00,feeder,5,L1 Active Power,kW,24.32
880133,Bells Lane,2024-01-19T23:50:00.000+00:00,feeder,5,N Current (RMS),A,61.0
880133,Bells Lane,2024-01-19T23:50:00.000+00:00,feeder,5,L3 Current (RMS),A,94.0
880133,Bells Lane,2024-01-19T23:50:00.000+00:00,feeder,5,L2 Current (RMS),A,139.7
880133,Bells Lane,2024-01-19T23:50:00.000+00:00,feeder,5,L1 Current (RMS),A,100.5
880133,Bells Lane,2024-01-19T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.69
880133,Bells Lane,2024-01-19T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.53
880133,Bells Lane,2024-01-19T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.41
880133,Bells Lane,2024-01-19T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,18.73
880133,Bells Lane,2024-01-19T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,32.88
880133,Bells Lane,2024-01-19T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,32.52
880133,Bells Lane,2024-01-19T23:50:00.000+00:00,feeder,4,N Current (RMS),A,62.1
880133,Bells Lane,2024-01-19T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,76.1
880133,Bells Lane,2024-01-19T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,133.6
880133,Bells Lane,2024-01-19T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,132.1
880133,Bells Lane,2024-01-19T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.79
880133,Bells Lane,2024-01-19T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.52
880133,Bells Lane,2024-01-19T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.34
880133,Bells Lane,2024-01-19T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,24.97
880133,Bells Lane,2024-01-19T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.94
880133,Bells Lane,2024-01-19T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,20.04
880133,Bells Lane,2024-01-19T23:50:00.000+00:00,feeder,3,N Current (RMS),A,61.3
880133,Bells Lane,2024-01-19T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,102.0
880133,Bells Lane,2024-01-19T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,43.2
880133,Bells Lane,2024-01-19T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,82.1
880133,Bells Lane,2024-01-19T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.65
880133,Bells Lane,2024-01-19T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
880133,Bells Lane,2024-01-19T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.15
880133,Bells Lane,2024-01-19T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.24
880133,Bells Lane,2024-01-19T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.76
880133,Bells Lane,2024-01-19T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.6
880133,Bells Lane,2024-01-19T23:50:00.000+00:00,feeder,2,N Current (RMS),A,20.2
880133,Bells Lane,2024-01-19T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,17.9
880133,Bells Lane,2024-01-19T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,19.4
880133,Bells Lane,2024-01-19T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,36.5
880133,Bells Lane,2024-01-19T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.69
880133,Bells Lane,2024-01-19T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.61
880133,Bells Lane,2024-01-19T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.49
880133,Bells Lane,2024-01-19T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.79
880133,Bells Lane,2024-01-19T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,20.01
880133,Bells Lane,2024-01-19T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.87
880133,Bells Lane,2024-01-19T23:50:00.000+00:00,feeder,1,N Current (RMS),A,46.6
880133,Bells Lane,2024-01-19T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,57.5
880133,Bells Lane,2024-01-19T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,84.4
880133,Bells Lane,2024-01-19T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,73.6
880133,Bells Lane,2024-01-19T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.42
880133,Bells Lane,2024-01-19T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.32
880133,Bells Lane,2024-01-19T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.68
880133,Bells Lane,2024-01-19T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.18
880133,Bells Lane,2024-01-19T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.57
880133,Bells Lane,2024-01-19T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.93
880133,Bells Lane,2024-01-19T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.54
880133,Bells Lane,2024-01-19T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.54
880133,Bells Lane,2024-01-19T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.07
880133,Bells Lane,2024-01-19T23:50:00.000+00:00,busbar,,L3 Active Power,kW,84.32
880133,Bells Lane,2024-01-19T23:50:00.000+00:00,busbar,,L2 Active Power,kW,101.75
880133,Bells Lane,2024-01-19T23:50:00.000+00:00,busbar,,L1 Active Power,kW,103.35
880133,Bells Lane,2024-01-19T23:50:00.000+00:00,busbar,,N Current (RMS),A,170.8
880133,Bells Lane,2024-01-19T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,345.4
880133,Bells Lane,2024-01-19T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,416.9
880133,Bells Lane,2024-01-19T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,422.6
880133,Bells Lane,2024-01-19T23:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.74
880133,Bells Lane,2024-01-19T23:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.2
880133,Bells Lane,2024-01-19T23:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-5.22
880133,Bells Lane,2024-01-19T23:40:00.000+00:00,feeder,5,L3 Active Power,kW,21.05
880133,Bells Lane,2024-01-19T23:40:00.000+00:00,feeder,5,L2 Active Power,kW,34.43
880133,Bells Lane,2024-01-19T23:40:00.000+00:00,feeder,5,L1 Active Power,kW,24.2
880133,Bells Lane,2024-01-19T23:40:00.000+00:00,feeder,5,N Current (RMS),A,63.9
880133,Bells Lane,2024-01-19T23:40:00.000+00:00,feeder,5,L3 Current (RMS),A,88.1
880133,Bells Lane,2024-01-19T23:40:00.000+00:00,feeder,5,L2 Current (RMS),A,141.1
880133,Bells Lane,2024-01-19T23:40:00.000+00:00,feeder,5,L1 Current (RMS),A,100.4
880133,Bells Lane,2024-01-19T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.47
880133,Bells Lane,2024-01-19T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.37
880133,Bells Lane,2024-01-19T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.1
880133,Bells Lane,2024-01-19T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,22.78
880133,Bells Lane,2024-01-19T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,32.98
880133,Bells Lane,2024-01-19T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,22.1
880133,Bells Lane,2024-01-19T23:40:00.000+00:00,feeder,4,N Current (RMS),A,48.8
880133,Bells Lane,2024-01-19T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,92.0
880133,Bells Lane,2024-01-19T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,133.2
880133,Bells Lane,2024-01-19T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,91.6
880133,Bells Lane,2024-01-19T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.05
880133,Bells Lane,2024-01-19T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.9
880133,Bells Lane,2024-01-19T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.83
880133,Bells Lane,2024-01-19T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,17.43
880133,Bells Lane,2024-01-19T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.07
880133,Bells Lane,2024-01-19T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,22.07
880133,Bells Lane,2024-01-19T23:40:00.000+00:00,feeder,3,N Current (RMS),A,46.5
880133,Bells Lane,2024-01-19T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,72.4
880133,Bells Lane,2024-01-19T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,50.8
880133,Bells Lane,2024-01-19T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,89.9
880133,Bells Lane,2024-01-19T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.49
880133,Bells Lane,2024-01-19T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
880133,Bells Lane,2024-01-19T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.98
880133,Bells Lane,2024-01-19T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.5
880133,Bells Lane,2024-01-19T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.9
880133,Bells Lane,2024-01-19T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.28
880133,Bells Lane,2024-01-19T23:40:00.000+00:00,feeder,2,N Current (RMS),A,14.6
880133,Bells Lane,2024-01-19T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,18.8
880133,Bells Lane,2024-01-19T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,19.9
880133,Bells Lane,2024-01-19T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,27.4
880133,Bells Lane,2024-01-19T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.29
880133,Bells Lane,2024-01-19T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.64
880133,Bells Lane,2024-01-19T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.34
880133,Bells Lane,2024-01-19T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.87
880133,Bells Lane,2024-01-19T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,19.07
880133,Bells Lane,2024-01-19T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.36
880133,Bells Lane,2024-01-19T23:40:00.000+00:00,feeder,1,N Current (RMS),A,38.4
880133,Bells Lane,2024-01-19T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,69.4
880133,Bells Lane,2024-01-19T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,80.8
880133,Bells Lane,2024-01-19T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,63.3
880133,Bells Lane,2024-01-19T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.45
880133,Bells Lane,2024-01-19T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.23
880133,Bells Lane,2024-01-19T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.69
880133,Bells Lane,2024-01-19T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.91
880133,Bells Lane,2024-01-19T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.61
880133,Bells Lane,2024-01-19T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.06
880133,Bells Lane,2024-01-19T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.1
880133,Bells Lane,2024-01-19T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.22
880133,Bells Lane,2024-01-19T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.48
880133,Bells Lane,2024-01-19T23:40:00.000+00:00,busbar,,L3 Active Power,kW,82.64
880133,Bells Lane,2024-01-19T23:40:00.000+00:00,busbar,,L2 Active Power,kW,103.44
880133,Bells Lane,2024-01-19T23:40:00.000+00:00,busbar,,L1 Active Power,kW,90.01
880133,Bells Lane,2024-01-19T23:40:00.000+00:00,busbar,,N Current (RMS),A,166.0
880133,Bells Lane,2024-01-19T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,337.6
880133,Bells Lane,2024-01-19T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,422.3
880133,Bells Lane,2024-01-19T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,370.5
880133,Bells Lane,2024-01-19T23:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.91
880133,Bells Lane,2024-01-19T23:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.01
880133,Bells Lane,2024-01-19T23:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-5.27
880133,Bells Lane,2024-01-19T23:30:00.000+00:00,feeder,5,L3 Active Power,kW,20.39
880133,Bells Lane,2024-01-19T23:30:00.000+00:00,feeder,5,L2 Active Power,kW,38.33
880133,Bells Lane,2024-01-19T23:30:00.000+00:00,feeder,5,L1 Active Power,kW,26.18
880133,Bells Lane,2024-01-19T23:30:00.000+00:00,feeder,5,N Current (RMS),A,75.0
880133,Bells Lane,2024-01-19T23:30:00.000+00:00,feeder,5,L3 Current (RMS),A,85.8
880133,Bells Lane,2024-01-19T23:30:00.000+00:00,feeder,5,L2 Current (RMS),A,156.2
880133,Bells Lane,2024-01-19T23:30:00.000+00:00,feeder,5,L1 Current (RMS),A,108.2
880133,Bells Lane,2024-01-19T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.47
880133,Bells Lane,2024-01-19T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.79
880133,Bells Lane,2024-01-19T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.18
880133,Bells Lane,2024-01-19T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,20.13
880133,Bells Lane,2024-01-19T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,31.75
880133,Bells Lane,2024-01-19T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,22.91
880133,Bells Lane,2024-01-19T23:30:00.000+00:00,feeder,4,N Current (RMS),A,46.7
880133,Bells Lane,2024-01-19T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,81.8
880133,Bells Lane,2024-01-19T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,128.6
880133,Bells Lane,2024-01-19T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,95.3
880133,Bells Lane,2024-01-19T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.91
880133,Bells Lane,2024-01-19T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.62
880133,Bells Lane,2024-01-19T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.01
880133,Bells Lane,2024-01-19T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,17.01
880133,Bells Lane,2024-01-19T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.65
880133,Bells Lane,2024-01-19T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,21.72
880133,Bells Lane,2024-01-19T23:30:00.000+00:00,feeder,3,N Current (RMS),A,44.0
880133,Bells Lane,2024-01-19T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,70.5
880133,Bells Lane,2024-01-19T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,52.8
880133,Bells Lane,2024-01-19T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,88.7
880133,Bells Lane,2024-01-19T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.06
880133,Bells Lane,2024-01-19T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
880133,Bells Lane,2024-01-19T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.9
880133,Bells Lane,2024-01-19T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.88
880133,Bells Lane,2024-01-19T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.05
880133,Bells Lane,2024-01-19T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.49
880133,Bells Lane,2024-01-19T23:30:00.000+00:00,feeder,2,N Current (RMS),A,18.0
880133,Bells Lane,2024-01-19T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,20.1
880133,Bells Lane,2024-01-19T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,20.6
880133,Bells Lane,2024-01-19T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,32.4
880133,Bells Lane,2024-01-19T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.16
880133,Bells Lane,2024-01-19T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.72
880133,Bells Lane,2024-01-19T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.21
880133,Bells Lane,2024-01-19T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,17.54
880133,Bells Lane,2024-01-19T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,19.06
880133,Bells Lane,2024-01-19T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.49
880133,Bells Lane,2024-01-19T23:30:00.000+00:00,feeder,1,N Current (RMS),A,37.3
880133,Bells Lane,2024-01-19T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,71.7
880133,Bells Lane,2024-01-19T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,80.6
880133,Bells Lane,2024-01-19T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,67.7
880133,Bells Lane,2024-01-19T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.41
880133,Bells Lane,2024-01-19T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.09
880133,Bells Lane,2024-01-19T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.64
880133,Bells Lane,2024-01-19T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.83
880133,Bells Lane,2024-01-19T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.61
880133,Bells Lane,2024-01-19T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.92
880133,Bells Lane,2024-01-19T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.45
880133,Bells Lane,2024-01-19T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.18
880133,Bells Lane,2024-01-19T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.57
880133,Bells Lane,2024-01-19T23:30:00.000+00:00,busbar,,L3 Active Power,kW,79.95
880133,Bells Lane,2024-01-19T23:30:00.000+00:00,busbar,,L2 Active Power,kW,106.84
880133,Bells Lane,2024-01-19T23:30:00.000+00:00,busbar,,L1 Active Power,kW,94.79
880133,Bells Lane,2024-01-19T23:30:00.000+00:00,busbar,,N Current (RMS),A,174.3
880133,Bells Lane,2024-01-19T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,326.3
880133,Bells Lane,2024-01-19T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,435.7
880133,Bells Lane,2024-01-19T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,389.8
880133,Bells Lane,2024-01-19T23:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.41
880133,Bells Lane,2024-01-19T23:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.4
880133,Bells Lane,2024-01-19T23:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.53
880133,Bells Lane,2024-01-19T23:20:00.000+00:00,feeder,5,L3 Active Power,kW,21.8
880133,Bells Lane,2024-01-19T23:20:00.000+00:00,feeder,5,L2 Active Power,kW,34.54
880133,Bells Lane,2024-01-19T23:20:00.000+00:00,feeder,5,L1 Active Power,kW,33.63
880133,Bells Lane,2024-01-19T23:20:00.000+00:00,feeder,5,N Current (RMS),A,70.2
880133,Bells Lane,2024-01-19T23:20:00.000+00:00,feeder,5,L3 Current (RMS),A,91.0
880133,Bells Lane,2024-01-19T23:20:00.000+00:00,feeder,5,L2 Current (RMS),A,141.4
880133,Bells Lane,2024-01-19T23:20:00.000+00:00,feeder,5,L1 Current (RMS),A,139.3
880133,Bells Lane,2024-01-19T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
880133,Bells Lane,2024-01-19T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.71
880133,Bells Lane,2024-01-19T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.04
880133,Bells Lane,2024-01-19T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,15.8
880133,Bells Lane,2024-01-19T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,33.85
880133,Bells Lane,2024-01-19T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,30.15
880133,Bells Lane,2024-01-19T23:20:00.000+00:00,feeder,4,N Current (RMS),A,71.7
880133,Bells Lane,2024-01-19T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,64.7
880133,Bells Lane,2024-01-19T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,137.4
880133,Bells Lane,2024-01-19T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,123.8
880133,Bells Lane,2024-01-19T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.81
880133,Bells Lane,2024-01-19T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.59
880133,Bells Lane,2024-01-19T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.08
880133,Bells Lane,2024-01-19T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,17.47
880133,Bells Lane,2024-01-19T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.88
880133,Bells Lane,2024-01-19T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,22.22
880133,Bells Lane,2024-01-19T23:20:00.000+00:00,feeder,3,N Current (RMS),A,43.8
880133,Bells Lane,2024-01-19T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,72.3
880133,Bells Lane,2024-01-19T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,55.2
880133,Bells Lane,2024-01-19T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,90.7
880133,Bells Lane,2024-01-19T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.55
880133,Bells Lane,2024-01-19T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
880133,Bells Lane,2024-01-19T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.83
880133,Bells Lane,2024-01-19T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.12
880133,Bells Lane,2024-01-19T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.14
880133,Bells Lane,2024-01-19T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.82
880133,Bells Lane,2024-01-19T23:20:00.000+00:00,feeder,2,N Current (RMS),A,15.0
880133,Bells Lane,2024-01-19T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,17.4
880133,Bells Lane,2024-01-19T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,20.7
880133,Bells Lane,2024-01-19T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,29.1
880133,Bells Lane,2024-01-19T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.65
880133,Bells Lane,2024-01-19T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.9
880133,Bells Lane,2024-01-19T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.34
880133,Bells Lane,2024-01-19T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,26.98
880133,Bells Lane,2024-01-19T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,19.49
880133,Bells Lane,2024-01-19T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.45
880133,Bells Lane,2024-01-19T23:20:00.000+00:00,feeder,1,N Current (RMS),A,47.3
880133,Bells Lane,2024-01-19T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,109.8
880133,Bells Lane,2024-01-19T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,82.2
880133,Bells Lane,2024-01-19T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,62.0
880133,Bells Lane,2024-01-19T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.44
880133,Bells Lane,2024-01-19T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.02
880133,Bells Lane,2024-01-19T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.71
880133,Bells Lane,2024-01-19T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.93
880133,Bells Lane,2024-01-19T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.61
880133,Bells Lane,2024-01-19T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.76
880133,Bells Lane,2024-01-19T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.14
880133,Bells Lane,2024-01-19T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.3
880133,Bells Lane,2024-01-19T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.21
880133,Bells Lane,2024-01-19T23:20:00.000+00:00,busbar,,L3 Active Power,kW,85.73
880133,Bells Lane,2024-01-19T23:20:00.000+00:00,busbar,,L2 Active Power,kW,106.14
880133,Bells Lane,2024-01-19T23:20:00.000+00:00,busbar,,L1 Active Power,kW,102.1
880133,Bells Lane,2024-01-19T23:20:00.000+00:00,busbar,,N Current (RMS),A,171.1
880133,Bells Lane,2024-01-19T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,352.0
880133,Bells Lane,2024-01-19T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,433.9
880133,Bells Lane,2024-01-19T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,417.6
880133,Bells Lane,2024-01-19T23:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.21
880133,Bells Lane,2024-01-19T23:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.86
880133,Bells Lane,2024-01-19T23:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-5.15
880133,Bells Lane,2024-01-19T23:10:00.000+00:00,feeder,5,L3 Active Power,kW,20.81
880133,Bells Lane,2024-01-19T23:10:00.000+00:00,feeder,5,L2 Active Power,kW,35.69
880133,Bells Lane,2024-01-19T23:10:00.000+00:00,feeder,5,L1 Active Power,kW,38.37
880133,Bells Lane,2024-01-19T23:10:00.000+00:00,feeder,5,N Current (RMS),A,78.8
880133,Bells Lane,2024-01-19T23:10:00.000+00:00,feeder,5,L3 Current (RMS),A,87.1
880133,Bells Lane,2024-01-19T23:10:00.000+00:00,feeder,5,L2 Current (RMS),A,146.2
880133,Bells Lane,2024-01-19T23:10:00.000+00:00,feeder,5,L1 Current (RMS),A,157.9
880133,Bells Lane,2024-01-19T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.61
880133,Bells Lane,2024-01-19T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.69
880133,Bells Lane,2024-01-19T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.61
880133,Bells Lane,2024-01-19T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,18.1
880133,Bells Lane,2024-01-19T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,34.37
880133,Bells Lane,2024-01-19T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,38.4
880133,Bells Lane,2024-01-19T23:10:00.000+00:00,feeder,4,N Current (RMS),A,86.9
880133,Bells Lane,2024-01-19T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,73.8
880133,Bells Lane,2024-01-19T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,140.7
880133,Bells Lane,2024-01-19T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,156.5
880133,Bells Lane,2024-01-19T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.31
880133,Bells Lane,2024-01-19T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.71
880133,Bells Lane,2024-01-19T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.72
880133,Bells Lane,2024-01-19T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,17.77
880133,Bells Lane,2024-01-19T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.22
880133,Bells Lane,2024-01-19T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,27.88
880133,Bells Lane,2024-01-19T23:10:00.000+00:00,feeder,3,N Current (RMS),A,61.8
880133,Bells Lane,2024-01-19T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,74.3
880133,Bells Lane,2024-01-19T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,55.3
880133,Bells Lane,2024-01-19T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,114.8
880133,Bells Lane,2024-01-19T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.58
880133,Bells Lane,2024-01-19T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.26
880133,Bells Lane,2024-01-19T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.34
880133,Bells Lane,2024-01-19T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.25
880133,Bells Lane,2024-01-19T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.62
880133,Bells Lane,2024-01-19T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.53
880133,Bells Lane,2024-01-19T23:10:00.000+00:00,feeder,2,N Current (RMS),A,18.2
880133,Bells Lane,2024-01-19T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,22.0
880133,Bells Lane,2024-01-19T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,27.8
880133,Bells Lane,2024-01-19T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,33.3
880133,Bells Lane,2024-01-19T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.38
880133,Bells Lane,2024-01-19T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.61
880133,Bells Lane,2024-01-19T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.38
880133,Bells Lane,2024-01-19T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.56
880133,Bells Lane,2024-01-19T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,23.16
880133,Bells Lane,2024-01-19T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.71
880133,Bells Lane,2024-01-19T23:10:00.000+00:00,feeder,1,N Current (RMS),A,54.5
880133,Bells Lane,2024-01-19T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,60.7
880133,Bells Lane,2024-01-19T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,97.5
880133,Bells Lane,2024-01-19T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,65.3
880133,Bells Lane,2024-01-19T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.44
880133,Bells Lane,2024-01-19T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.74
880133,Bells Lane,2024-01-19T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.72
880133,Bells Lane,2024-01-19T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
880133,Bells Lane,2024-01-19T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.58
880133,Bells Lane,2024-01-19T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.82
880133,Bells Lane,2024-01-19T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.08
880133,Bells Lane,2024-01-19T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.14
880133,Bells Lane,2024-01-19T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.21
880133,Bells Lane,2024-01-19T23:10:00.000+00:00,busbar,,L3 Active Power,kW,76.49
880133,Bells Lane,2024-01-19T23:10:00.000+00:00,busbar,,L2 Active Power,kW,113.05
880133,Bells Lane,2024-01-19T23:10:00.000+00:00,busbar,,L1 Active Power,kW,127.9
880133,Bells Lane,2024-01-19T23:10:00.000+00:00,busbar,,N Current (RMS),A,256.6
880133,Bells Lane,2024-01-19T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,316.2
880133,Bells Lane,2024-01-19T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,464.1
880133,Bells Lane,2024-01-19T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,523.6
880133,Bells Lane,2024-01-19T23:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.21
880133,Bells Lane,2024-01-19T23:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.51
880133,Bells Lane,2024-01-19T23:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.02
880133,Bells Lane,2024-01-19T23:00:00.000+00:00,feeder,5,L3 Active Power,kW,22.54
880133,Bells Lane,2024-01-19T23:00:00.000+00:00,feeder,5,L2 Active Power,kW,33.7
880133,Bells Lane,2024-01-19T23:00:00.000+00:00,feeder,5,L1 Active Power,kW,32.05
880133,Bells Lane,2024-01-19T23:00:00.000+00:00,feeder,5,N Current (RMS),A,64.6
880133,Bells Lane,2024-01-19T23:00:00.000+00:00,feeder,5,L3 Current (RMS),A,94.3
880133,Bells Lane,2024-01-19T23:00:00.000+00:00,feeder,5,L2 Current (RMS),A,139.2
880133,Bells Lane,2024-01-19T23:00:00.000+00:00,feeder,5,L1 Current (RMS),A,133.3
880133,Bells Lane,2024-01-19T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.63
880133,Bells Lane,2024-01-19T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.52
880133,Bells Lane,2024-01-19T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.75
880133,Bells Lane,2024-01-19T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,19.59
880133,Bells Lane,2024-01-19T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,38.93
880133,Bells Lane,2024-01-19T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,31.83
880133,Bells Lane,2024-01-19T23:00:00.000+00:00,feeder,4,N Current (RMS),A,75.7
880133,Bells Lane,2024-01-19T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,80.2
880133,Bells Lane,2024-01-19T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,158.6
880133,Bells Lane,2024-01-19T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,130.7
880133,Bells Lane,2024-01-19T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.18
880133,Bells Lane,2024-01-19T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.88
880133,Bells Lane,2024-01-19T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
880133,Bells Lane,2024-01-19T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,18.83
880133,Bells Lane,2024-01-19T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,16.81
880133,Bells Lane,2024-01-19T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,26.51
880133,Bells Lane,2024-01-19T23:00:00.000+00:00,feeder,3,N Current (RMS),A,48.5
880133,Bells Lane,2024-01-19T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,78.7
880133,Bells Lane,2024-01-19T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,70.0
880133,Bells Lane,2024-01-19T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,108.7
880133,Bells Lane,2024-01-19T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
880133,Bells Lane,2024-01-19T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
880133,Bells Lane,2024-01-19T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.38
880133,Bells Lane,2024-01-19T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.94
880133,Bells Lane,2024-01-19T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.14
880133,Bells Lane,2024-01-19T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.43
880133,Bells Lane,2024-01-19T23:00:00.000+00:00,feeder,2,N Current (RMS),A,20.1
880133,Bells Lane,2024-01-19T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,21.2
880133,Bells Lane,2024-01-19T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,33.3
880133,Bells Lane,2024-01-19T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,37.2
880133,Bells Lane,2024-01-19T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.72
880133,Bells Lane,2024-01-19T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.81
880133,Bells Lane,2024-01-19T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.04
880133,Bells Lane,2024-01-19T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,24.7
880133,Bells Lane,2024-01-19T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,28.75
880133,Bells Lane,2024-01-19T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,20.37
880133,Bells Lane,2024-01-19T23:00:00.000+00:00,feeder,1,N Current (RMS),A,49.1
880133,Bells Lane,2024-01-19T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,101.6
880133,Bells Lane,2024-01-19T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,120.1
880133,Bells Lane,2024-01-19T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,83.8
880133,Bells Lane,2024-01-19T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.51
880133,Bells Lane,2024-01-19T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.55
880133,Bells Lane,2024-01-19T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.7
880133,Bells Lane,2024-01-19T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
880133,Bells Lane,2024-01-19T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.56
880133,Bells Lane,2024-01-19T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.05
880133,Bells Lane,2024-01-19T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.74
880133,Bells Lane,2024-01-19T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.82
880133,Bells Lane,2024-01-19T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.19
880133,Bells Lane,2024-01-19T23:00:00.000+00:00,busbar,,L3 Active Power,kW,90.6
880133,Bells Lane,2024-01-19T23:00:00.000+00:00,busbar,,L2 Active Power,kW,126.34
880133,Bells Lane,2024-01-19T23:00:00.000+00:00,busbar,,L1 Active Power,kW,119.18
880133,Bells Lane,2024-01-19T23:00:00.000+00:00,busbar,,N Current (RMS),A,217.0
880133,Bells Lane,2024-01-19T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,373.4
880133,Bells Lane,2024-01-19T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,517.9
880133,Bells Lane,2024-01-19T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,489.5
880133,Bells Lane,2024-01-19T22:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.64
880133,Bells Lane,2024-01-19T22:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.69
880133,Bells Lane,2024-01-19T22:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.61
880133,Bells Lane,2024-01-19T22:50:00.000+00:00,feeder,5,L3 Active Power,kW,22.09
880133,Bells Lane,2024-01-19T22:50:00.000+00:00,feeder,5,L2 Active Power,kW,35.73
880133,Bells Lane,2024-01-19T22:50:00.000+00:00,feeder,5,L1 Active Power,kW,29.28
880133,Bells Lane,2024-01-19T22:50:00.000+00:00,feeder,5,N Current (RMS),A,67.7
880133,Bells Lane,2024-01-19T22:50:00.000+00:00,feeder,5,L3 Current (RMS),A,92.6
880133,Bells Lane,2024-01-19T22:50:00.000+00:00,feeder,5,L2 Current (RMS),A,147.1
880133,Bells Lane,2024-01-19T22:50:00.000+00:00,feeder,5,L1 Current (RMS),A,120.9
880133,Bells Lane,2024-01-19T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.44
880133,Bells Lane,2024-01-19T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.48
880133,Bells Lane,2024-01-19T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.06
880133,Bells Lane,2024-01-19T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,18.39
880133,Bells Lane,2024-01-19T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,37.57
880133,Bells Lane,2024-01-19T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,31.36
880133,Bells Lane,2024-01-19T22:50:00.000+00:00,feeder,4,N Current (RMS),A,73.1
880133,Bells Lane,2024-01-19T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,75.4
880133,Bells Lane,2024-01-19T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,152.9
880133,Bells Lane,2024-01-19T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,128.3
880133,Bells Lane,2024-01-19T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.37
880133,Bells Lane,2024-01-19T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.57
880133,Bells Lane,2024-01-19T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.34
880133,Bells Lane,2024-01-19T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,17.59
880133,Bells Lane,2024-01-19T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,17.74
880133,Bells Lane,2024-01-19T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,26.65
880133,Bells Lane,2024-01-19T22:50:00.000+00:00,feeder,3,N Current (RMS),A,47.5
880133,Bells Lane,2024-01-19T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,73.7
880133,Bells Lane,2024-01-19T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,73.1
880133,Bells Lane,2024-01-19T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,109.1
880133,Bells Lane,2024-01-19T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.99
880133,Bells Lane,2024-01-19T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.23
880133,Bells Lane,2024-01-19T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.24
880133,Bells Lane,2024-01-19T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.62
880133,Bells Lane,2024-01-19T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.88
880133,Bells Lane,2024-01-19T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.06
880133,Bells Lane,2024-01-19T22:50:00.000+00:00,feeder,2,N Current (RMS),A,19.5
880133,Bells Lane,2024-01-19T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,23.8
880133,Bells Lane,2024-01-19T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,29.4
880133,Bells Lane,2024-01-19T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,34.9
880133,Bells Lane,2024-01-19T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.87
880133,Bells Lane,2024-01-19T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.8
880133,Bells Lane,2024-01-19T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.09
880133,Bells Lane,2024-01-19T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,29.03
880133,Bells Lane,2024-01-19T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,31.87
880133,Bells Lane,2024-01-19T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,20.48
880133,Bells Lane,2024-01-19T22:50:00.000+00:00,feeder,1,N Current (RMS),A,62.0
880133,Bells Lane,2024-01-19T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,118.0
880133,Bells Lane,2024-01-19T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,133.9
880133,Bells Lane,2024-01-19T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,84.2
880133,Bells Lane,2024-01-19T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.48
880133,Bells Lane,2024-01-19T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.36
880133,Bells Lane,2024-01-19T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.65
880133,Bells Lane,2024-01-19T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
880133,Bells Lane,2024-01-19T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.59
880133,Bells Lane,2024-01-19T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.16
880133,Bells Lane,2024-01-19T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.31
880133,Bells Lane,2024-01-19T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.77
880133,Bells Lane,2024-01-19T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.34
880133,Bells Lane,2024-01-19T22:50:00.000+00:00,busbar,,L3 Active Power,kW,92.72
880133,Bells Lane,2024-01-19T22:50:00.000+00:00,busbar,,L2 Active Power,kW,129.79
880133,Bells Lane,2024-01-19T22:50:00.000+00:00,busbar,,L1 Active Power,kW,115.82
880133,Bells Lane,2024-01-19T22:50:00.000+00:00,busbar,,N Current (RMS),A,214.8
880133,Bells Lane,2024-01-19T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,381.0
880133,Bells Lane,2024-01-19T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,531.0
880133,Bells Lane,2024-01-19T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,474.8
880133,Bells Lane,2024-01-19T22:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.91
880133,Bells Lane,2024-01-19T22:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.08
880133,Bells Lane,2024-01-19T22:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-5.63
880133,Bells Lane,2024-01-19T22:40:00.000+00:00,feeder,5,L3 Active Power,kW,23.17
880133,Bells Lane,2024-01-19T22:40:00.000+00:00,feeder,5,L2 Active Power,kW,46.92
880133,Bells Lane,2024-01-19T22:40:00.000+00:00,feeder,5,L1 Active Power,kW,33.69
880133,Bells Lane,2024-01-19T22:40:00.000+00:00,feeder,5,N Current (RMS),A,94.9
880133,Bells Lane,2024-01-19T22:40:00.000+00:00,feeder,5,L3 Current (RMS),A,97.6
880133,Bells Lane,2024-01-19T22:40:00.000+00:00,feeder,5,L2 Current (RMS),A,192.0
880133,Bells Lane,2024-01-19T22:40:00.000+00:00,feeder,5,L1 Current (RMS),A,139.1
880133,Bells Lane,2024-01-19T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.3
880133,Bells Lane,2024-01-19T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.52
880133,Bells Lane,2024-01-19T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.72
880133,Bells Lane,2024-01-19T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,16.89
880133,Bells Lane,2024-01-19T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,36.21
880133,Bells Lane,2024-01-19T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,35.05
880133,Bells Lane,2024-01-19T22:40:00.000+00:00,feeder,4,N Current (RMS),A,81.1
880133,Bells Lane,2024-01-19T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,69.3
880133,Bells Lane,2024-01-19T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,147.2
880133,Bells Lane,2024-01-19T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,143.2
880133,Bells Lane,2024-01-19T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.3
880133,Bells Lane,2024-01-19T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.41
880133,Bells Lane,2024-01-19T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.73
880133,Bells Lane,2024-01-19T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,19.0
880133,Bells Lane,2024-01-19T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,18.17
880133,Bells Lane,2024-01-19T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,32.48
880133,Bells Lane,2024-01-19T22:40:00.000+00:00,feeder,3,N Current (RMS),A,64.6
880133,Bells Lane,2024-01-19T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,79.1
880133,Bells Lane,2024-01-19T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,75.0
880133,Bells Lane,2024-01-19T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,132.2
880133,Bells Lane,2024-01-19T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.74
880133,Bells Lane,2024-01-19T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
880133,Bells Lane,2024-01-19T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.94
880133,Bells Lane,2024-01-19T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.1
880133,Bells Lane,2024-01-19T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.48
880133,Bells Lane,2024-01-19T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.21
880133,Bells Lane,2024-01-19T22:40:00.000+00:00,feeder,2,N Current (RMS),A,21.4
880133,Bells Lane,2024-01-19T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,30.4
880133,Bells Lane,2024-01-19T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,26.8
880133,Bells Lane,2024-01-19T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,43.0
880133,Bells Lane,2024-01-19T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.9
880133,Bells Lane,2024-01-19T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.47
880133,Bells Lane,2024-01-19T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.33
880133,Bells Lane,2024-01-19T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,22.54
880133,Bells Lane,2024-01-19T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,27.03
880133,Bells Lane,2024-01-19T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,19.31
880133,Bells Lane,2024-01-19T22:40:00.000+00:00,feeder,1,N Current (RMS),A,50.0
880133,Bells Lane,2024-01-19T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,92.2
880133,Bells Lane,2024-01-19T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,113.0
880133,Bells Lane,2024-01-19T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,80.0
880133,Bells Lane,2024-01-19T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.4
880133,Bells Lane,2024-01-19T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.68
880133,Bells Lane,2024-01-19T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.6
880133,Bells Lane,2024-01-19T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.97
880133,Bells Lane,2024-01-19T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.52
880133,Bells Lane,2024-01-19T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.22
880133,Bells Lane,2024-01-19T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.16
880133,Bells Lane,2024-01-19T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.53
880133,Bells Lane,2024-01-19T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.35
880133,Bells Lane,2024-01-19T22:40:00.000+00:00,busbar,,L3 Active Power,kW,88.71
880133,Bells Lane,2024-01-19T22:40:00.000+00:00,busbar,,L2 Active Power,kW,134.81
880133,Bells Lane,2024-01-19T22:40:00.000+00:00,busbar,,L1 Active Power,kW,130.74
880133,Bells Lane,2024-01-19T22:40:00.000+00:00,busbar,,N Current (RMS),A,249.6
880133,Bells Lane,2024-01-19T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,365.4
880133,Bells Lane,2024-01-19T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,550.3
880133,Bells Lane,2024-01-19T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,534.8
880133,Bells Lane,2024-01-19T22:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.17
880133,Bells Lane,2024-01-19T22:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.29
880133,Bells Lane,2024-01-19T22:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.88
880133,Bells Lane,2024-01-19T22:30:00.000+00:00,feeder,5,L3 Active Power,kW,31.96
880133,Bells Lane,2024-01-19T22:30:00.000+00:00,feeder,5,L2 Active Power,kW,48.37
880133,Bells Lane,2024-01-19T22:30:00.000+00:00,feeder,5,L1 Active Power,kW,39.51
880133,Bells Lane,2024-01-19T22:30:00.000+00:00,feeder,5,N Current (RMS),A,76.7
880133,Bells Lane,2024-01-19T22:30:00.000+00:00,feeder,5,L3 Current (RMS),A,132.3
880133,Bells Lane,2024-01-19T22:30:00.000+00:00,feeder,5,L2 Current (RMS),A,197.2
880133,Bells Lane,2024-01-19T22:30:00.000+00:00,feeder,5,L1 Current (RMS),A,162.0
880133,Bells Lane,2024-01-19T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
880133,Bells Lane,2024-01-19T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.14
880133,Bells Lane,2024-01-19T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.32
880133,Bells Lane,2024-01-19T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,17.81
880133,Bells Lane,2024-01-19T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,35.74
880133,Bells Lane,2024-01-19T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,35.67
880133,Bells Lane,2024-01-19T22:30:00.000+00:00,feeder,4,N Current (RMS),A,78.1
880133,Bells Lane,2024-01-19T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,73.1
880133,Bells Lane,2024-01-19T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,145.1
880133,Bells Lane,2024-01-19T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,145.5
880133,Bells Lane,2024-01-19T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.21
880133,Bells Lane,2024-01-19T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.07
880133,Bells Lane,2024-01-19T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.73
880133,Bells Lane,2024-01-19T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,18.36
880133,Bells Lane,2024-01-19T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,19.26
880133,Bells Lane,2024-01-19T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,35.05
880133,Bells Lane,2024-01-19T22:30:00.000+00:00,feeder,3,N Current (RMS),A,73.3
880133,Bells Lane,2024-01-19T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,76.8
880133,Bells Lane,2024-01-19T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,79.0
880133,Bells Lane,2024-01-19T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,142.6
880133,Bells Lane,2024-01-19T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.51
880133,Bells Lane,2024-01-19T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.29
880133,Bells Lane,2024-01-19T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.88
880133,Bells Lane,2024-01-19T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.12
880133,Bells Lane,2024-01-19T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.31
880133,Bells Lane,2024-01-19T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.94
880133,Bells Lane,2024-01-19T22:30:00.000+00:00,feeder,2,N Current (RMS),A,25.3
880133,Bells Lane,2024-01-19T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,37.5
880133,Bells Lane,2024-01-19T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,26.0
880133,Bells Lane,2024-01-19T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,46.5
880133,Bells Lane,2024-01-19T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.36
880133,Bells Lane,2024-01-19T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.32
880133,Bells Lane,2024-01-19T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.48
880133,Bells Lane,2024-01-19T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,24.15
880133,Bells Lane,2024-01-19T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,27.21
880133,Bells Lane,2024-01-19T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,18.52
880133,Bells Lane,2024-01-19T22:30:00.000+00:00,feeder,1,N Current (RMS),A,50.0
880133,Bells Lane,2024-01-19T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,98.8
880133,Bells Lane,2024-01-19T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,112.9
880133,Bells Lane,2024-01-19T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,77.8
880133,Bells Lane,2024-01-19T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.37
880133,Bells Lane,2024-01-19T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.18
880133,Bells Lane,2024-01-19T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.56
880133,Bells Lane,2024-01-19T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.77
