Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880133,Bells Lane,2024-01-19T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.5
880133,Bells Lane,2024-01-19T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.6
880133,Bells Lane,2024-01-19T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.25
880133,Bells Lane,2024-01-19T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.11
880133,Bells Lane,2024-01-19T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.3
880133,Bells Lane,2024-01-19T22:30:00.000+00:00,busbar,,L3 Active Power,kW,101.41
880133,Bells Lane,2024-01-19T22:30:00.000+00:00,busbar,,L2 Active Power,kW,136.87
880133,Bells Lane,2024-01-19T22:30:00.000+00:00,busbar,,L1 Active Power,kW,139.69
880133,Bells Lane,2024-01-19T22:30:00.000+00:00,busbar,,N Current (RMS),A,234.7
880133,Bells Lane,2024-01-19T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,415.4
880133,Bells Lane,2024-01-19T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,558.0
880133,Bells Lane,2024-01-19T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,570.6
880133,Bells Lane,2024-01-19T22:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.67
880133,Bells Lane,2024-01-19T22:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.17
880133,Bells Lane,2024-01-19T22:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-5.24
880133,Bells Lane,2024-01-19T22:20:00.000+00:00,feeder,5,L3 Active Power,kW,27.72
880133,Bells Lane,2024-01-19T22:20:00.000+00:00,feeder,5,L2 Active Power,kW,52.24
880133,Bells Lane,2024-01-19T22:20:00.000+00:00,feeder,5,L1 Active Power,kW,45.96
880133,Bells Lane,2024-01-19T22:20:00.000+00:00,feeder,5,N Current (RMS),A,101.3
880133,Bells Lane,2024-01-19T22:20:00.000+00:00,feeder,5,L3 Current (RMS),A,115.4
880133,Bells Lane,2024-01-19T22:20:00.000+00:00,feeder,5,L2 Current (RMS),A,212.1
880133,Bells Lane,2024-01-19T22:20:00.000+00:00,feeder,5,L1 Current (RMS),A,187.9
880133,Bells Lane,2024-01-19T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.33
880133,Bells Lane,2024-01-19T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.67
880133,Bells Lane,2024-01-19T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.16
880133,Bells Lane,2024-01-19T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,19.1
880133,Bells Lane,2024-01-19T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,35.19
880133,Bells Lane,2024-01-19T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,38.78
880133,Bells Lane,2024-01-19T22:20:00.000+00:00,feeder,4,N Current (RMS),A,80.5
880133,Bells Lane,2024-01-19T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,78.0
880133,Bells Lane,2024-01-19T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,142.8
880133,Bells Lane,2024-01-19T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,158.0
880133,Bells Lane,2024-01-19T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.98
880133,Bells Lane,2024-01-19T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.59
880133,Bells Lane,2024-01-19T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.15
880133,Bells Lane,2024-01-19T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,19.31
880133,Bells Lane,2024-01-19T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,18.17
880133,Bells Lane,2024-01-19T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,28.48
880133,Bells Lane,2024-01-19T22:20:00.000+00:00,feeder,3,N Current (RMS),A,53.8
880133,Bells Lane,2024-01-19T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,80.1
880133,Bells Lane,2024-01-19T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,74.8
880133,Bells Lane,2024-01-19T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,116.6
880133,Bells Lane,2024-01-19T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.69
880133,Bells Lane,2024-01-19T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.38
880133,Bells Lane,2024-01-19T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.8
880133,Bells Lane,2024-01-19T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.16
880133,Bells Lane,2024-01-19T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.86
880133,Bells Lane,2024-01-19T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.65
880133,Bells Lane,2024-01-19T22:20:00.000+00:00,feeder,2,N Current (RMS),A,19.1
880133,Bells Lane,2024-01-19T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,33.5
880133,Bells Lane,2024-01-19T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,28.9
880133,Bells Lane,2024-01-19T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,36.6
880133,Bells Lane,2024-01-19T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.96
880133,Bells Lane,2024-01-19T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.28
880133,Bells Lane,2024-01-19T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.38
880133,Bells Lane,2024-01-19T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,25.85
880133,Bells Lane,2024-01-19T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,28.6
880133,Bells Lane,2024-01-19T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,25.62
880133,Bells Lane,2024-01-19T22:20:00.000+00:00,feeder,1,N Current (RMS),A,47.5
880133,Bells Lane,2024-01-19T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,105.6
880133,Bells Lane,2024-01-19T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,118.3
880133,Bells Lane,2024-01-19T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,105.5
880133,Bells Lane,2024-01-19T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.34
880133,Bells Lane,2024-01-19T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.25
880133,Bells Lane,2024-01-19T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.54
880133,Bells Lane,2024-01-19T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.74
880133,Bells Lane,2024-01-19T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.49
880133,Bells Lane,2024-01-19T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.64
880133,Bells Lane,2024-01-19T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.63
880133,Bells Lane,2024-01-19T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.1
880133,Bells Lane,2024-01-19T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.73
880133,Bells Lane,2024-01-19T22:20:00.000+00:00,busbar,,L3 Active Power,kW,100.13
880133,Bells Lane,2024-01-19T22:20:00.000+00:00,busbar,,L2 Active Power,kW,141.05
880133,Bells Lane,2024-01-19T22:20:00.000+00:00,busbar,,L1 Active Power,kW,147.48
880133,Bells Lane,2024-01-19T22:20:00.000+00:00,busbar,,N Current (RMS),A,255.8
880133,Bells Lane,2024-01-19T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,409.7
880133,Bells Lane,2024-01-19T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,573.8
880133,Bells Lane,2024-01-19T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,600.2
880133,Bells Lane,2024-01-19T22:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.89
880133,Bells Lane,2024-01-19T22:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.73
880133,Bells Lane,2024-01-19T22:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.82
880133,Bells Lane,2024-01-19T22:10:00.000+00:00,feeder,5,L3 Active Power,kW,27.08
880133,Bells Lane,2024-01-19T22:10:00.000+00:00,feeder,5,L2 Active Power,kW,48.31
880133,Bells Lane,2024-01-19T22:10:00.000+00:00,feeder,5,L1 Active Power,kW,52.07
880133,Bells Lane,2024-01-19T22:10:00.000+00:00,feeder,5,N Current (RMS),A,107.3
880133,Bells Lane,2024-01-19T22:10:00.000+00:00,feeder,5,L3 Current (RMS),A,112.3
880133,Bells Lane,2024-01-19T22:10:00.000+00:00,feeder,5,L2 Current (RMS),A,196.5
880133,Bells Lane,2024-01-19T22:10:00.000+00:00,feeder,5,L1 Current (RMS),A,211.6
880133,Bells Lane,2024-01-19T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.33
880133,Bells Lane,2024-01-19T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.8
880133,Bells Lane,2024-01-19T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.08
880133,Bells Lane,2024-01-19T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,17.8
880133,Bells Lane,2024-01-19T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,39.16
880133,Bells Lane,2024-01-19T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,42.97
880133,Bells Lane,2024-01-19T22:10:00.000+00:00,feeder,4,N Current (RMS),A,97.8
880133,Bells Lane,2024-01-19T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,73.0
880133,Bells Lane,2024-01-19T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,159.4
880133,Bells Lane,2024-01-19T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,174.6
880133,Bells Lane,2024-01-19T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.82
880133,Bells Lane,2024-01-19T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.49
880133,Bells Lane,2024-01-19T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.09
880133,Bells Lane,2024-01-19T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,19.41
880133,Bells Lane,2024-01-19T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,19.02
880133,Bells Lane,2024-01-19T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,31.65
880133,Bells Lane,2024-01-19T22:10:00.000+00:00,feeder,3,N Current (RMS),A,63.2
880133,Bells Lane,2024-01-19T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,80.5
880133,Bells Lane,2024-01-19T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,78.5
880133,Bells Lane,2024-01-19T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,129.3
880133,Bells Lane,2024-01-19T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.44
880133,Bells Lane,2024-01-19T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.47
880133,Bells Lane,2024-01-19T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.52
880133,Bells Lane,2024-01-19T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.01
880133,Bells Lane,2024-01-19T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.24
880133,Bells Lane,2024-01-19T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.33
880133,Bells Lane,2024-01-19T22:10:00.000+00:00,feeder,2,N Current (RMS),A,22.6
880133,Bells Lane,2024-01-19T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,29.1
880133,Bells Lane,2024-01-19T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,22.0
880133,Bells Lane,2024-01-19T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,39.8
880133,Bells Lane,2024-01-19T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.8
880133,Bells Lane,2024-01-19T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.25
880133,Bells Lane,2024-01-19T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.21
880133,Bells Lane,2024-01-19T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,31.45
880133,Bells Lane,2024-01-19T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,33.43
880133,Bells Lane,2024-01-19T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,21.16
880133,Bells Lane,2024-01-19T22:10:00.000+00:00,feeder,1,N Current (RMS),A,65.6
880133,Bells Lane,2024-01-19T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,127.5
880133,Bells Lane,2024-01-19T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,138.6
880133,Bells Lane,2024-01-19T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,88.5
880133,Bells Lane,2024-01-19T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.38
880133,Bells Lane,2024-01-19T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.12
880133,Bells Lane,2024-01-19T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.56
880133,Bells Lane,2024-01-19T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
880133,Bells Lane,2024-01-19T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.47
880133,Bells Lane,2024-01-19T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.21
880133,Bells Lane,2024-01-19T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.3
880133,Bells Lane,2024-01-19T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.75
880133,Bells Lane,2024-01-19T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.72
880133,Bells Lane,2024-01-19T22:10:00.000+00:00,busbar,,L3 Active Power,kW,102.76
880133,Bells Lane,2024-01-19T22:10:00.000+00:00,busbar,,L2 Active Power,kW,145.16
880133,Bells Lane,2024-01-19T22:10:00.000+00:00,busbar,,L1 Active Power,kW,157.19
880133,Bells Lane,2024-01-19T22:10:00.000+00:00,busbar,,N Current (RMS),A,273.2
880133,Bells Lane,2024-01-19T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,419.6
880133,Bells Lane,2024-01-19T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,590.5
880133,Bells Lane,2024-01-19T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,639.5
880133,Bells Lane,2024-01-19T22:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-5.0
880133,Bells Lane,2024-01-19T22:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.44
880133,Bells Lane,2024-01-19T22:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-5.99
880133,Bells Lane,2024-01-19T22:00:00.000+00:00,feeder,5,L3 Active Power,kW,23.52
880133,Bells Lane,2024-01-19T22:00:00.000+00:00,feeder,5,L2 Active Power,kW,53.89
880133,Bells Lane,2024-01-19T22:00:00.000+00:00,feeder,5,L1 Active Power,kW,43.54
880133,Bells Lane,2024-01-19T22:00:00.000+00:00,feeder,5,N Current (RMS),A,112.9
880133,Bells Lane,2024-01-19T22:00:00.000+00:00,feeder,5,L3 Current (RMS),A,98.6
880133,Bells Lane,2024-01-19T22:00:00.000+00:00,feeder,5,L2 Current (RMS),A,219.2
880133,Bells Lane,2024-01-19T22:00:00.000+00:00,feeder,5,L1 Current (RMS),A,178.4
880133,Bells Lane,2024-01-19T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.3
880133,Bells Lane,2024-01-19T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.44
880133,Bells Lane,2024-01-19T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.33
880133,Bells Lane,2024-01-19T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,24.71
880133,Bells Lane,2024-01-19T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,40.43
880133,Bells Lane,2024-01-19T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,40.17
880133,Bells Lane,2024-01-19T22:00:00.000+00:00,feeder,4,N Current (RMS),A,77.3
880133,Bells Lane,2024-01-19T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,100.7
880133,Bells Lane,2024-01-19T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,165.4
880133,Bells Lane,2024-01-19T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,163.7
880133,Bells Lane,2024-01-19T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.21
880133,Bells Lane,2024-01-19T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.8
880133,Bells Lane,2024-01-19T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.79
880133,Bells Lane,2024-01-19T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,20.09
880133,Bells Lane,2024-01-19T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,16.44
880133,Bells Lane,2024-01-19T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,27.12
880133,Bells Lane,2024-01-19T22:00:00.000+00:00,feeder,3,N Current (RMS),A,51.7
880133,Bells Lane,2024-01-19T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,83.6
880133,Bells Lane,2024-01-19T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,68.3
880133,Bells Lane,2024-01-19T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,110.4
880133,Bells Lane,2024-01-19T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.56
880133,Bells Lane,2024-01-19T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.26
880133,Bells Lane,2024-01-19T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.74
880133,Bells Lane,2024-01-19T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.89
880133,Bells Lane,2024-01-19T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.83
880133,Bells Lane,2024-01-19T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.77
880133,Bells Lane,2024-01-19T22:00:00.000+00:00,feeder,2,N Current (RMS),A,24.4
880133,Bells Lane,2024-01-19T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,28.8
880133,Bells Lane,2024-01-19T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,19.8
880133,Bells Lane,2024-01-19T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,41.0
880133,Bells Lane,2024-01-19T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.54
880133,Bells Lane,2024-01-19T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.36
880133,Bells Lane,2024-01-19T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.79
880133,Bells Lane,2024-01-19T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,26.0
880133,Bells Lane,2024-01-19T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,26.01
880133,Bells Lane,2024-01-19T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,23.71
880133,Bells Lane,2024-01-19T22:00:00.000+00:00,feeder,1,N Current (RMS),A,47.9
880133,Bells Lane,2024-01-19T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,106.9
880133,Bells Lane,2024-01-19T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,108.2
880133,Bells Lane,2024-01-19T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,98.0
880133,Bells Lane,2024-01-19T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.34
880133,Bells Lane,2024-01-19T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.82
880133,Bells Lane,2024-01-19T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.49
880133,Bells Lane,2024-01-19T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
880133,Bells Lane,2024-01-19T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.46
880133,Bells Lane,2024-01-19T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.38
880133,Bells Lane,2024-01-19T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.6
880133,Bells Lane,2024-01-19T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.3
880133,Bells Lane,2024-01-19T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.65
880133,Bells Lane,2024-01-19T22:00:00.000+00:00,busbar,,L3 Active Power,kW,101.21
880133,Bells Lane,2024-01-19T22:00:00.000+00:00,busbar,,L2 Active Power,kW,141.6
880133,Bells Lane,2024-01-19T22:00:00.000+00:00,busbar,,L1 Active Power,kW,144.3
880133,Bells Lane,2024-01-19T22:00:00.000+00:00,busbar,,N Current (RMS),A,250.8
880133,Bells Lane,2024-01-19T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,415.1
880133,Bells Lane,2024-01-19T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,577.6
880133,Bells Lane,2024-01-19T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,588.3
880133,Bells Lane,2024-01-19T21:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.43
880133,Bells Lane,2024-01-19T21:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.14
880133,Bells Lane,2024-01-19T21:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.96
880133,Bells Lane,2024-01-19T21:50:00.000+00:00,feeder,5,L3 Active Power,kW,25.31
880133,Bells Lane,2024-01-19T21:50:00.000+00:00,feeder,5,L2 Active Power,kW,49.01
880133,Bells Lane,2024-01-19T21:50:00.000+00:00,feeder,5,L1 Active Power,kW,42.09
880133,Bells Lane,2024-01-19T21:50:00.000+00:00,feeder,5,N Current (RMS),A,95.6
880133,Bells Lane,2024-01-19T21:50:00.000+00:00,feeder,5,L3 Current (RMS),A,105.4
880133,Bells Lane,2024-01-19T21:50:00.000+00:00,feeder,5,L2 Current (RMS),A,200.6
880133,Bells Lane,2024-01-19T21:50:00.000+00:00,feeder,5,L1 Current (RMS),A,172.4
880133,Bells Lane,2024-01-19T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.03
880133,Bells Lane,2024-01-19T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.53
880133,Bells Lane,2024-01-19T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.32
880133,Bells Lane,2024-01-19T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,23.33
880133,Bells Lane,2024-01-19T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,38.36
880133,Bells Lane,2024-01-19T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,38.86
880133,Bells Lane,2024-01-19T21:50:00.000+00:00,feeder,4,N Current (RMS),A,74.2
880133,Bells Lane,2024-01-19T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,95.2
880133,Bells Lane,2024-01-19T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,156.0
880133,Bells Lane,2024-01-19T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,158.4
880133,Bells Lane,2024-01-19T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.17
880133,Bells Lane,2024-01-19T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.56
880133,Bells Lane,2024-01-19T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.76
880133,Bells Lane,2024-01-19T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,18.53
880133,Bells Lane,2024-01-19T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,18.55
880133,Bells Lane,2024-01-19T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,27.08
880133,Bells Lane,2024-01-19T21:50:00.000+00:00,feeder,3,N Current (RMS),A,51.4
880133,Bells Lane,2024-01-19T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,77.8
880133,Bells Lane,2024-01-19T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,76.6
880133,Bells Lane,2024-01-19T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,110.7
880133,Bells Lane,2024-01-19T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.67
880133,Bells Lane,2024-01-19T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
880133,Bells Lane,2024-01-19T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.42
880133,Bells Lane,2024-01-19T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.34
880133,Bells Lane,2024-01-19T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.46
880133,Bells Lane,2024-01-19T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.23
880133,Bells Lane,2024-01-19T21:50:00.000+00:00,feeder,2,N Current (RMS),A,33.3
880133,Bells Lane,2024-01-19T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,34.8
880133,Bells Lane,2024-01-19T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,22.8
880133,Bells Lane,2024-01-19T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,55.5
880133,Bells Lane,2024-01-19T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.1
880133,Bells Lane,2024-01-19T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.28
880133,Bells Lane,2024-01-19T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.34
880133,Bells Lane,2024-01-19T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,23.64
880133,Bells Lane,2024-01-19T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,25.41
880133,Bells Lane,2024-01-19T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,20.76
880133,Bells Lane,2024-01-19T21:50:00.000+00:00,feeder,1,N Current (RMS),A,48.0
880133,Bells Lane,2024-01-19T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,97.4
880133,Bells Lane,2024-01-19T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,106.1
880133,Bells Lane,2024-01-19T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,85.6
880133,Bells Lane,2024-01-19T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.32
880133,Bells Lane,2024-01-19T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.86
880133,Bells Lane,2024-01-19T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.51
880133,Bells Lane,2024-01-19T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.55
880133,Bells Lane,2024-01-19T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.49
880133,Bells Lane,2024-01-19T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.32
880133,Bells Lane,2024-01-19T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.34
880133,Bells Lane,2024-01-19T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.62
880133,Bells Lane,2024-01-19T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.79
880133,Bells Lane,2024-01-19T21:50:00.000+00:00,busbar,,L3 Active Power,kW,99.14
880133,Bells Lane,2024-01-19T21:50:00.000+00:00,busbar,,L2 Active Power,kW,136.79
880133,Bells Lane,2024-01-19T21:50:00.000+00:00,busbar,,L1 Active Power,kW,142.02
880133,Bells Lane,2024-01-19T21:50:00.000+00:00,busbar,,N Current (RMS),A,253.6
880133,Bells Lane,2024-01-19T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,407.1
880133,Bells Lane,2024-01-19T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,558.8
880133,Bells Lane,2024-01-19T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,580.2
880133,Bells Lane,2024-01-19T21:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.24
880133,Bells Lane,2024-01-19T21:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.82
880133,Bells Lane,2024-01-19T21:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-5.39
880133,Bells Lane,2024-01-19T21:40:00.000+00:00,feeder,5,L3 Active Power,kW,25.84
880133,Bells Lane,2024-01-19T21:40:00.000+00:00,feeder,5,L2 Active Power,kW,55.47
880133,Bells Lane,2024-01-19T21:40:00.000+00:00,feeder,5,L1 Active Power,kW,42.1
880133,Bells Lane,2024-01-19T21:40:00.000+00:00,feeder,5,N Current (RMS),A,110.7
880133,Bells Lane,2024-01-19T21:40:00.000+00:00,feeder,5,L3 Current (RMS),A,108.8
880133,Bells Lane,2024-01-19T21:40:00.000+00:00,feeder,5,L2 Current (RMS),A,225.9
880133,Bells Lane,2024-01-19T21:40:00.000+00:00,feeder,5,L1 Current (RMS),A,172.9
880133,Bells Lane,2024-01-19T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.64
880133,Bells Lane,2024-01-19T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.11
880133,Bells Lane,2024-01-19T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.33
880133,Bells Lane,2024-01-19T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,21.39
880133,Bells Lane,2024-01-19T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,42.59
880133,Bells Lane,2024-01-19T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,38.44
880133,Bells Lane,2024-01-19T21:40:00.000+00:00,feeder,4,N Current (RMS),A,84.2
880133,Bells Lane,2024-01-19T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,87.6
880133,Bells Lane,2024-01-19T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,173.0
880133,Bells Lane,2024-01-19T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,156.8
880133,Bells Lane,2024-01-19T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.28
880133,Bells Lane,2024-01-19T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.85
880133,Bells Lane,2024-01-19T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.07
880133,Bells Lane,2024-01-19T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,19.62
880133,Bells Lane,2024-01-19T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,23.92
880133,Bells Lane,2024-01-19T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,31.28
880133,Bells Lane,2024-01-19T21:40:00.000+00:00,feeder,3,N Current (RMS),A,59.4
880133,Bells Lane,2024-01-19T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,82.0
880133,Bells Lane,2024-01-19T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,100.4
880133,Bells Lane,2024-01-19T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,128.5
880133,Bells Lane,2024-01-19T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.2
880133,Bells Lane,2024-01-19T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.08
880133,Bells Lane,2024-01-19T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.44
880133,Bells Lane,2024-01-19T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.4
880133,Bells Lane,2024-01-19T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.48
880133,Bells Lane,2024-01-19T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.72
880133,Bells Lane,2024-01-19T21:40:00.000+00:00,feeder,2,N Current (RMS),A,28.7
880133,Bells Lane,2024-01-19T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,31.7
880133,Bells Lane,2024-01-19T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,22.6
880133,Bells Lane,2024-01-19T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,53.1
880133,Bells Lane,2024-01-19T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.85
880133,Bells Lane,2024-01-19T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.86
880133,Bells Lane,2024-01-19T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.44
880133,Bells Lane,2024-01-19T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,25.04
880133,Bells Lane,2024-01-19T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,27.62
880133,Bells Lane,2024-01-19T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,22.59
880133,Bells Lane,2024-01-19T21:40:00.000+00:00,feeder,1,N Current (RMS),A,48.7
880133,Bells Lane,2024-01-19T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,102.2
880133,Bells Lane,2024-01-19T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,114.8
880133,Bells Lane,2024-01-19T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,92.7
880133,Bells Lane,2024-01-19T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.31
880133,Bells Lane,2024-01-19T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.88
880133,Bells Lane,2024-01-19T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.45
880133,Bells Lane,2024-01-19T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
880133,Bells Lane,2024-01-19T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.45
880133,Bells Lane,2024-01-19T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.32
880133,Bells Lane,2024-01-19T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.94
880133,Bells Lane,2024-01-19T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.34
880133,Bells Lane,2024-01-19T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.68
880133,Bells Lane,2024-01-19T21:40:00.000+00:00,busbar,,L3 Active Power,kW,99.29
880133,Bells Lane,2024-01-19T21:40:00.000+00:00,busbar,,L2 Active Power,kW,155.09
880133,Bells Lane,2024-01-19T21:40:00.000+00:00,busbar,,L1 Active Power,kW,147.12
880133,Bells Lane,2024-01-19T21:40:00.000+00:00,busbar,,N Current (RMS),A,280.8
880133,Bells Lane,2024-01-19T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,408.2
880133,Bells Lane,2024-01-19T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,631.7
880133,Bells Lane,2024-01-19T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,601.0
880133,Bells Lane,2024-01-19T21:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.58
880133,Bells Lane,2024-01-19T21:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.91
880133,Bells Lane,2024-01-19T21:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-5.71
880133,Bells Lane,2024-01-19T21:30:00.000+00:00,feeder,5,L3 Active Power,kW,22.3
880133,Bells Lane,2024-01-19T21:30:00.000+00:00,feeder,5,L2 Active Power,kW,47.88
880133,Bells Lane,2024-01-19T21:30:00.000+00:00,feeder,5,L1 Active Power,kW,44.46
880133,Bells Lane,2024-01-19T21:30:00.000+00:00,feeder,5,N Current (RMS),A,105.6
880133,Bells Lane,2024-01-19T21:30:00.000+00:00,feeder,5,L3 Current (RMS),A,93.0
880133,Bells Lane,2024-01-19T21:30:00.000+00:00,feeder,5,L2 Current (RMS),A,192.7
880133,Bells Lane,2024-01-19T21:30:00.000+00:00,feeder,5,L1 Current (RMS),A,180.0
880133,Bells Lane,2024-01-19T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.44
880133,Bells Lane,2024-01-19T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.27
880133,Bells Lane,2024-01-19T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.82
880133,Bells Lane,2024-01-19T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,21.64
880133,Bells Lane,2024-01-19T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,49.19
880133,Bells Lane,2024-01-19T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,39.05
880133,Bells Lane,2024-01-19T21:30:00.000+00:00,feeder,4,N Current (RMS),A,97.9
880133,Bells Lane,2024-01-19T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,87.1
880133,Bells Lane,2024-01-19T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,196.5
880133,Bells Lane,2024-01-19T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,156.7
880133,Bells Lane,2024-01-19T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.32
880133,Bells Lane,2024-01-19T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.58
880133,Bells Lane,2024-01-19T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.15
880133,Bells Lane,2024-01-19T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,20.53
880133,Bells Lane,2024-01-19T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,21.21
880133,Bells Lane,2024-01-19T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,39.46
880133,Bells Lane,2024-01-19T21:30:00.000+00:00,feeder,3,N Current (RMS),A,88.8
880133,Bells Lane,2024-01-19T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,84.2
880133,Bells Lane,2024-01-19T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,86.9
880133,Bells Lane,2024-01-19T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,160.8
880133,Bells Lane,2024-01-19T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.13
880133,Bells Lane,2024-01-19T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.45
880133,Bells Lane,2024-01-19T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.58
880133,Bells Lane,2024-01-19T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.18
880133,Bells Lane,2024-01-19T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.02
880133,Bells Lane,2024-01-19T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.44
880133,Bells Lane,2024-01-19T21:30:00.000+00:00,feeder,2,N Current (RMS),A,23.7
880133,Bells Lane,2024-01-19T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,30.1
880133,Bells Lane,2024-01-19T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,24.7
880133,Bells Lane,2024-01-19T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,43.4
880133,Bells Lane,2024-01-19T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.26
880133,Bells Lane,2024-01-19T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.59
880133,Bells Lane,2024-01-19T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.66
880133,Bells Lane,2024-01-19T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,27.63
880133,Bells Lane,2024-01-19T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,26.46
880133,Bells Lane,2024-01-19T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,23.65
880133,Bells Lane,2024-01-19T21:30:00.000+00:00,feeder,1,N Current (RMS),A,45.8
880133,Bells Lane,2024-01-19T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,110.8
880133,Bells Lane,2024-01-19T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,108.2
880133,Bells Lane,2024-01-19T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,95.0
880133,Bells Lane,2024-01-19T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.24
880133,Bells Lane,2024-01-19T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.66
880133,Bells Lane,2024-01-19T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.42
880133,Bells Lane,2024-01-19T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.21
880133,Bells Lane,2024-01-19T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.37
880133,Bells Lane,2024-01-19T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.84
880133,Bells Lane,2024-01-19T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.85
880133,Bells Lane,2024-01-19T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.25
880133,Bells Lane,2024-01-19T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.92
880133,Bells Lane,2024-01-19T21:30:00.000+00:00,busbar,,L3 Active Power,kW,99.27
880133,Bells Lane,2024-01-19T21:30:00.000+00:00,busbar,,L2 Active Power,kW,150.77
880133,Bells Lane,2024-01-19T21:30:00.000+00:00,busbar,,L1 Active Power,kW,157.06
880133,Bells Lane,2024-01-19T21:30:00.000+00:00,busbar,,N Current (RMS),A,291.8
880133,Bells Lane,2024-01-19T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,401.3
880133,Bells Lane,2024-01-19T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,604.6
880133,Bells Lane,2024-01-19T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,631.0
880133,Bells Lane,2024-01-19T21:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.67
880133,Bells Lane,2024-01-19T21:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.13
880133,Bells Lane,2024-01-19T21:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-5.48
880133,Bells Lane,2024-01-19T21:20:00.000+00:00,feeder,5,L3 Active Power,kW,23.99
880133,Bells Lane,2024-01-19T21:20:00.000+00:00,feeder,5,L2 Active Power,kW,51.31
880133,Bells Lane,2024-01-19T21:20:00.000+00:00,feeder,5,L1 Active Power,kW,45.03
880133,Bells Lane,2024-01-19T21:20:00.000+00:00,feeder,5,N Current (RMS),A,105.5
880133,Bells Lane,2024-01-19T21:20:00.000+00:00,feeder,5,L3 Current (RMS),A,99.1
880133,Bells Lane,2024-01-19T21:20:00.000+00:00,feeder,5,L2 Current (RMS),A,206.5
880133,Bells Lane,2024-01-19T21:20:00.000+00:00,feeder,5,L1 Current (RMS),A,182.5
880133,Bells Lane,2024-01-19T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.43
880133,Bells Lane,2024-01-19T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.32
880133,Bells Lane,2024-01-19T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.58
880133,Bells Lane,2024-01-19T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,23.0
880133,Bells Lane,2024-01-19T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,51.78
880133,Bells Lane,2024-01-19T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,38.93
880133,Bells Lane,2024-01-19T21:20:00.000+00:00,feeder,4,N Current (RMS),A,102.8
880133,Bells Lane,2024-01-19T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,92.5
880133,Bells Lane,2024-01-19T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,207.0
880133,Bells Lane,2024-01-19T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,156.8
880133,Bells Lane,2024-01-19T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.66
880133,Bells Lane,2024-01-19T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.74
880133,Bells Lane,2024-01-19T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.27
880133,Bells Lane,2024-01-19T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,23.85
880133,Bells Lane,2024-01-19T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,19.95
880133,Bells Lane,2024-01-19T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,31.63
880133,Bells Lane,2024-01-19T21:20:00.000+00:00,feeder,3,N Current (RMS),A,53.6
880133,Bells Lane,2024-01-19T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,96.8
880133,Bells Lane,2024-01-19T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,81.0
880133,Bells Lane,2024-01-19T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,127.6
880133,Bells Lane,2024-01-19T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.03
880133,Bells Lane,2024-01-19T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.35
880133,Bells Lane,2024-01-19T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.75
880133,Bells Lane,2024-01-19T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.54
880133,Bells Lane,2024-01-19T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.94
880133,Bells Lane,2024-01-19T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.78
880133,Bells Lane,2024-01-19T21:20:00.000+00:00,feeder,2,N Current (RMS),A,22.6
880133,Bells Lane,2024-01-19T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,31.4
880133,Bells Lane,2024-01-19T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,24.9
880133,Bells Lane,2024-01-19T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,40.8
880133,Bells Lane,2024-01-19T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.21
880133,Bells Lane,2024-01-19T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.23
880133,Bells Lane,2024-01-19T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.21
880133,Bells Lane,2024-01-19T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,29.16
880133,Bells Lane,2024-01-19T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,30.0
880133,Bells Lane,2024-01-19T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,23.5
880133,Bells Lane,2024-01-19T21:20:00.000+00:00,feeder,1,N Current (RMS),A,52.5
880133,Bells Lane,2024-01-19T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,117.5
880133,Bells Lane,2024-01-19T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,122.3
880133,Bells Lane,2024-01-19T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,94.7
880133,Bells Lane,2024-01-19T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.21
880133,Bells Lane,2024-01-19T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.46
880133,Bells Lane,2024-01-19T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.37
880133,Bells Lane,2024-01-19T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.63
880133,Bells Lane,2024-01-19T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.36
880133,Bells Lane,2024-01-19T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.62
880133,Bells Lane,2024-01-19T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.14
880133,Bells Lane,2024-01-19T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.13
880133,Bells Lane,2024-01-19T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.29
880133,Bells Lane,2024-01-19T21:20:00.000+00:00,busbar,,L3 Active Power,kW,107.54
880133,Bells Lane,2024-01-19T21:20:00.000+00:00,busbar,,L2 Active Power,kW,158.97
880133,Bells Lane,2024-01-19T21:20:00.000+00:00,busbar,,L1 Active Power,kW,148.88
880133,Bells Lane,2024-01-19T21:20:00.000+00:00,busbar,,N Current (RMS),A,265.0
880133,Bells Lane,2024-01-19T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,433.6
880133,Bells Lane,2024-01-19T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,638.2
880133,Bells Lane,2024-01-19T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,599.2
880133,Bells Lane,2024-01-19T21:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.7
880133,Bells Lane,2024-01-19T21:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.88
880133,Bells Lane,2024-01-19T21:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.92
880133,Bells Lane,2024-01-19T21:10:00.000+00:00,feeder,5,L3 Active Power,kW,26.19
880133,Bells Lane,2024-01-19T21:10:00.000+00:00,feeder,5,L2 Active Power,kW,60.38
880133,Bells Lane,2024-01-19T21:10:00.000+00:00,feeder,5,L1 Active Power,kW,61.97
880133,Bells Lane,2024-01-19T21:10:00.000+00:00,feeder,5,N Current (RMS),A,138.2
880133,Bells Lane,2024-01-19T21:10:00.000+00:00,feeder,5,L3 Current (RMS),A,107.9
880133,Bells Lane,2024-01-19T21:10:00.000+00:00,feeder,5,L2 Current (RMS),A,241.5
880133,Bells Lane,2024-01-19T21:10:00.000+00:00,feeder,5,L1 Current (RMS),A,250.1
880133,Bells Lane,2024-01-19T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.3
880133,Bells Lane,2024-01-19T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.27
880133,Bells Lane,2024-01-19T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
880133,Bells Lane,2024-01-19T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,21.87
880133,Bells Lane,2024-01-19T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,52.5
880133,Bells Lane,2024-01-19T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,45.7
880133,Bells Lane,2024-01-19T21:10:00.000+00:00,feeder,4,N Current (RMS),A,112.2
880133,Bells Lane,2024-01-19T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,87.9
880133,Bells Lane,2024-01-19T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,210.2
880133,Bells Lane,2024-01-19T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,183.6
880133,Bells Lane,2024-01-19T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.09
880133,Bells Lane,2024-01-19T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.65
880133,Bells Lane,2024-01-19T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.31
880133,Bells Lane,2024-01-19T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,29.33
880133,Bells Lane,2024-01-19T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,22.24
880133,Bells Lane,2024-01-19T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,29.54
880133,Bells Lane,2024-01-19T21:10:00.000+00:00,feeder,3,N Current (RMS),A,49.7
880133,Bells Lane,2024-01-19T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,118.7
880133,Bells Lane,2024-01-19T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,90.5
880133,Bells Lane,2024-01-19T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,118.8
880133,Bells Lane,2024-01-19T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.84
880133,Bells Lane,2024-01-19T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.28
880133,Bells Lane,2024-01-19T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.05
880133,Bells Lane,2024-01-19T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.91
880133,Bells Lane,2024-01-19T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.25
880133,Bells Lane,2024-01-19T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.89
880133,Bells Lane,2024-01-19T21:10:00.000+00:00,feeder,2,N Current (RMS),A,21.2
880133,Bells Lane,2024-01-19T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,37.0
880133,Bells Lane,2024-01-19T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,33.7
880133,Bells Lane,2024-01-19T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,41.6
880133,Bells Lane,2024-01-19T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.94
880133,Bells Lane,2024-01-19T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.21
880133,Bells Lane,2024-01-19T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.85
880133,Bells Lane,2024-01-19T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,31.16
880133,Bells Lane,2024-01-19T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,31.58
880133,Bells Lane,2024-01-19T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,24.47
880133,Bells Lane,2024-01-19T21:10:00.000+00:00,feeder,1,N Current (RMS),A,55.2
880133,Bells Lane,2024-01-19T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,125.3
880133,Bells Lane,2024-01-19T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,127.8
880133,Bells Lane,2024-01-19T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,98.7
880133,Bells Lane,2024-01-19T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.19
880133,Bells Lane,2024-01-19T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.78
880133,Bells Lane,2024-01-19T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.32
880133,Bells Lane,2024-01-19T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.72
880133,Bells Lane,2024-01-19T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.28
880133,Bells Lane,2024-01-19T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.76
880133,Bells Lane,2024-01-19T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.27
880133,Bells Lane,2024-01-19T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
880133,Bells Lane,2024-01-19T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.16
880133,Bells Lane,2024-01-19T21:10:00.000+00:00,busbar,,L3 Active Power,kW,117.46
880133,Bells Lane,2024-01-19T21:10:00.000+00:00,busbar,,L2 Active Power,kW,174.95
880133,Bells Lane,2024-01-19T21:10:00.000+00:00,busbar,,L1 Active Power,kW,171.57
880133,Bells Lane,2024-01-19T21:10:00.000+00:00,busbar,,N Current (RMS),A,284.6
880133,Bells Lane,2024-01-19T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,472.0
880133,Bells Lane,2024-01-19T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,700.6
880133,Bells Lane,2024-01-19T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,689.5
880133,Bells Lane,2024-01-19T21:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.93
880133,Bells Lane,2024-01-19T21:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.79
880133,Bells Lane,2024-01-19T21:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.69
880133,Bells Lane,2024-01-19T21:00:00.000+00:00,feeder,5,L3 Active Power,kW,31.58
880133,Bells Lane,2024-01-19T21:00:00.000+00:00,feeder,5,L2 Active Power,kW,50.58
880133,Bells Lane,2024-01-19T21:00:00.000+00:00,feeder,5,L1 Active Power,kW,58.59
880133,Bells Lane,2024-01-19T21:00:00.000+00:00,feeder,5,N Current (RMS),A,107.2
880133,Bells Lane,2024-01-19T21:00:00.000+00:00,feeder,5,L3 Current (RMS),A,129.5
880133,Bells Lane,2024-01-19T21:00:00.000+00:00,feeder,5,L2 Current (RMS),A,203.9
880133,Bells Lane,2024-01-19T21:00:00.000+00:00,feeder,5,L1 Current (RMS),A,235.7
880133,Bells Lane,2024-01-19T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.37
880133,Bells Lane,2024-01-19T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.35
880133,Bells Lane,2024-01-19T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.06
880133,Bells Lane,2024-01-19T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,23.63
880133,Bells Lane,2024-01-19T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,60.93
880133,Bells Lane,2024-01-19T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,52.19
880133,Bells Lane,2024-01-19T21:00:00.000+00:00,feeder,4,N Current (RMS),A,134.3
880133,Bells Lane,2024-01-19T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,95.4
880133,Bells Lane,2024-01-19T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,244.5
880133,Bells Lane,2024-01-19T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,211.1
880133,Bells Lane,2024-01-19T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.29
880133,Bells Lane,2024-01-19T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.18
880133,Bells Lane,2024-01-19T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.16
880133,Bells Lane,2024-01-19T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,23.58
880133,Bells Lane,2024-01-19T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,20.5
880133,Bells Lane,2024-01-19T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,32.88
880133,Bells Lane,2024-01-19T21:00:00.000+00:00,feeder,3,N Current (RMS),A,58.4
880133,Bells Lane,2024-01-19T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,95.5
880133,Bells Lane,2024-01-19T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,83.5
880133,Bells Lane,2024-01-19T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,132.5
880133,Bells Lane,2024-01-19T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.83
880133,Bells Lane,2024-01-19T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.35
880133,Bells Lane,2024-01-19T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.39
880133,Bells Lane,2024-01-19T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.99
880133,Bells Lane,2024-01-19T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.34
880133,Bells Lane,2024-01-19T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.88
880133,Bells Lane,2024-01-19T21:00:00.000+00:00,feeder,2,N Current (RMS),A,20.3
880133,Bells Lane,2024-01-19T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,37.0
880133,Bells Lane,2024-01-19T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,34.4
880133,Bells Lane,2024-01-19T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,40.9
880133,Bells Lane,2024-01-19T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.46
