Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880133,Bells Lane,2024-01-19T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.47
880133,Bells Lane,2024-01-19T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.66
880133,Bells Lane,2024-01-19T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,30.26
880133,Bells Lane,2024-01-19T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,34.74
880133,Bells Lane,2024-01-19T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,24.35
880133,Bells Lane,2024-01-19T21:00:00.000+00:00,feeder,1,N Current (RMS),A,58.8
880133,Bells Lane,2024-01-19T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,121.8
880133,Bells Lane,2024-01-19T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,140.6
880133,Bells Lane,2024-01-19T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,98.7
880133,Bells Lane,2024-01-19T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.15
880133,Bells Lane,2024-01-19T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.65
880133,Bells Lane,2024-01-19T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.27
880133,Bells Lane,2024-01-19T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.4
880133,Bells Lane,2024-01-19T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.24
880133,Bells Lane,2024-01-19T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.36
880133,Bells Lane,2024-01-19T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.15
880133,Bells Lane,2024-01-19T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
880133,Bells Lane,2024-01-19T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.83
880133,Bells Lane,2024-01-19T21:00:00.000+00:00,busbar,,L3 Active Power,kW,118.05
880133,Bells Lane,2024-01-19T21:00:00.000+00:00,busbar,,L2 Active Power,kW,175.11
880133,Bells Lane,2024-01-19T21:00:00.000+00:00,busbar,,L1 Active Power,kW,177.89
880133,Bells Lane,2024-01-19T21:00:00.000+00:00,busbar,,N Current (RMS),A,301.5
880133,Bells Lane,2024-01-19T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,474.9
880133,Bells Lane,2024-01-19T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,702.8
880133,Bells Lane,2024-01-19T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,715.4
880133,Bells Lane,2024-01-19T20:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-5.12
880133,Bells Lane,2024-01-19T20:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.1
880133,Bells Lane,2024-01-19T20:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.1
880133,Bells Lane,2024-01-19T20:50:00.000+00:00,feeder,5,L3 Active Power,kW,40.98
880133,Bells Lane,2024-01-19T20:50:00.000+00:00,feeder,5,L2 Active Power,kW,46.24
880133,Bells Lane,2024-01-19T20:50:00.000+00:00,feeder,5,L1 Active Power,kW,50.18
880133,Bells Lane,2024-01-19T20:50:00.000+00:00,feeder,5,N Current (RMS),A,71.3
880133,Bells Lane,2024-01-19T20:50:00.000+00:00,feeder,5,L3 Current (RMS),A,166.4
880133,Bells Lane,2024-01-19T20:50:00.000+00:00,feeder,5,L2 Current (RMS),A,186.9
880133,Bells Lane,2024-01-19T20:50:00.000+00:00,feeder,5,L1 Current (RMS),A,202.8
880133,Bells Lane,2024-01-19T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.34
880133,Bells Lane,2024-01-19T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.01
880133,Bells Lane,2024-01-19T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.83
880133,Bells Lane,2024-01-19T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,24.58
880133,Bells Lane,2024-01-19T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,55.11
880133,Bells Lane,2024-01-19T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,51.7
880133,Bells Lane,2024-01-19T20:50:00.000+00:00,feeder,4,N Current (RMS),A,115.9
880133,Bells Lane,2024-01-19T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,99.0
880133,Bells Lane,2024-01-19T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,221.4
880133,Bells Lane,2024-01-19T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,208.6
880133,Bells Lane,2024-01-19T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.51
880133,Bells Lane,2024-01-19T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.09
880133,Bells Lane,2024-01-19T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.82
880133,Bells Lane,2024-01-19T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,24.02
880133,Bells Lane,2024-01-19T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,18.77
880133,Bells Lane,2024-01-19T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,31.36
880133,Bells Lane,2024-01-19T20:50:00.000+00:00,feeder,3,N Current (RMS),A,56.3
880133,Bells Lane,2024-01-19T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,97.3
880133,Bells Lane,2024-01-19T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,77.1
880133,Bells Lane,2024-01-19T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,126.5
880133,Bells Lane,2024-01-19T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.65
880133,Bells Lane,2024-01-19T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
880133,Bells Lane,2024-01-19T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.35
880133,Bells Lane,2024-01-19T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.58
880133,Bells Lane,2024-01-19T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.79
880133,Bells Lane,2024-01-19T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.27
880133,Bells Lane,2024-01-19T20:50:00.000+00:00,feeder,2,N Current (RMS),A,19.9
880133,Bells Lane,2024-01-19T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,43.2
880133,Bells Lane,2024-01-19T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,40.1
880133,Bells Lane,2024-01-19T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,42.4
880133,Bells Lane,2024-01-19T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.01
880133,Bells Lane,2024-01-19T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.76
880133,Bells Lane,2024-01-19T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.83
880133,Bells Lane,2024-01-19T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,26.54
880133,Bells Lane,2024-01-19T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,38.71
880133,Bells Lane,2024-01-19T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,25.24
880133,Bells Lane,2024-01-19T20:50:00.000+00:00,feeder,1,N Current (RMS),A,67.6
880133,Bells Lane,2024-01-19T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,107.3
880133,Bells Lane,2024-01-19T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,156.4
880133,Bells Lane,2024-01-19T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,102.7
880133,Bells Lane,2024-01-19T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.09
880133,Bells Lane,2024-01-19T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.88
880133,Bells Lane,2024-01-19T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.25
880133,Bells Lane,2024-01-19T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.26
880133,Bells Lane,2024-01-19T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.27
880133,Bells Lane,2024-01-19T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.85
880133,Bells Lane,2024-01-19T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.95
880133,Bells Lane,2024-01-19T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.07
880133,Bells Lane,2024-01-19T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.94
880133,Bells Lane,2024-01-19T20:50:00.000+00:00,busbar,,L3 Active Power,kW,126.7
880133,Bells Lane,2024-01-19T20:50:00.000+00:00,busbar,,L2 Active Power,kW,168.62
880133,Bells Lane,2024-01-19T20:50:00.000+00:00,busbar,,L1 Active Power,kW,168.74
880133,Bells Lane,2024-01-19T20:50:00.000+00:00,busbar,,N Current (RMS),A,260.2
880133,Bells Lane,2024-01-19T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,510.0
880133,Bells Lane,2024-01-19T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,678.1
880133,Bells Lane,2024-01-19T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,680.3
880133,Bells Lane,2024-01-19T20:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.55
880133,Bells Lane,2024-01-19T20:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.3
880133,Bells Lane,2024-01-19T20:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.43
880133,Bells Lane,2024-01-19T20:40:00.000+00:00,feeder,5,L3 Active Power,kW,40.02
880133,Bells Lane,2024-01-19T20:40:00.000+00:00,feeder,5,L2 Active Power,kW,49.9
880133,Bells Lane,2024-01-19T20:40:00.000+00:00,feeder,5,L1 Active Power,kW,47.67
880133,Bells Lane,2024-01-19T20:40:00.000+00:00,feeder,5,N Current (RMS),A,67.5
880133,Bells Lane,2024-01-19T20:40:00.000+00:00,feeder,5,L3 Current (RMS),A,161.7
880133,Bells Lane,2024-01-19T20:40:00.000+00:00,feeder,5,L2 Current (RMS),A,201.0
880133,Bells Lane,2024-01-19T20:40:00.000+00:00,feeder,5,L1 Current (RMS),A,191.7
880133,Bells Lane,2024-01-19T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.68
880133,Bells Lane,2024-01-19T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.69
880133,Bells Lane,2024-01-19T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.87
880133,Bells Lane,2024-01-19T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,32.06
880133,Bells Lane,2024-01-19T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,57.92
880133,Bells Lane,2024-01-19T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,47.54
880133,Bells Lane,2024-01-19T20:40:00.000+00:00,feeder,4,N Current (RMS),A,93.9
880133,Bells Lane,2024-01-19T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,128.5
880133,Bells Lane,2024-01-19T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,231.6
880133,Bells Lane,2024-01-19T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,191.6
880133,Bells Lane,2024-01-19T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.26
880133,Bells Lane,2024-01-19T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.68
880133,Bells Lane,2024-01-19T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
880133,Bells Lane,2024-01-19T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,24.75
880133,Bells Lane,2024-01-19T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,16.09
880133,Bells Lane,2024-01-19T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,38.69
880133,Bells Lane,2024-01-19T20:40:00.000+00:00,feeder,3,N Current (RMS),A,87.4
880133,Bells Lane,2024-01-19T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,100.2
880133,Bells Lane,2024-01-19T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,65.8
880133,Bells Lane,2024-01-19T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,156.3
880133,Bells Lane,2024-01-19T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
880133,Bells Lane,2024-01-19T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.26
880133,Bells Lane,2024-01-19T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.56
880133,Bells Lane,2024-01-19T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.51
880133,Bells Lane,2024-01-19T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.43
880133,Bells Lane,2024-01-19T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.85
880133,Bells Lane,2024-01-19T20:40:00.000+00:00,feeder,2,N Current (RMS),A,29.3
880133,Bells Lane,2024-01-19T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,47.0
880133,Bells Lane,2024-01-19T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,55.9
880133,Bells Lane,2024-01-19T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,57.0
880133,Bells Lane,2024-01-19T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.41
880133,Bells Lane,2024-01-19T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.69
880133,Bells Lane,2024-01-19T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.69
880133,Bells Lane,2024-01-19T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,26.35
880133,Bells Lane,2024-01-19T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,41.72
880133,Bells Lane,2024-01-19T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,21.85
880133,Bells Lane,2024-01-19T20:40:00.000+00:00,feeder,1,N Current (RMS),A,87.5
880133,Bells Lane,2024-01-19T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,106.7
880133,Bells Lane,2024-01-19T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,168.0
880133,Bells Lane,2024-01-19T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,89.1
880133,Bells Lane,2024-01-19T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.09
880133,Bells Lane,2024-01-19T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.44
880133,Bells Lane,2024-01-19T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.19
880133,Bells Lane,2024-01-19T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.97
880133,Bells Lane,2024-01-19T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.28
880133,Bells Lane,2024-01-19T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.67
880133,Bells Lane,2024-01-19T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.67
880133,Bells Lane,2024-01-19T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.73
880133,Bells Lane,2024-01-19T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.55
880133,Bells Lane,2024-01-19T20:40:00.000+00:00,busbar,,L3 Active Power,kW,134.69
880133,Bells Lane,2024-01-19T20:40:00.000+00:00,busbar,,L2 Active Power,kW,179.06
880133,Bells Lane,2024-01-19T20:40:00.000+00:00,busbar,,L1 Active Power,kW,169.59
880133,Bells Lane,2024-01-19T20:40:00.000+00:00,busbar,,N Current (RMS),A,252.0
880133,Bells Lane,2024-01-19T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,540.5
880133,Bells Lane,2024-01-19T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,717.6
880133,Bells Lane,2024-01-19T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,681.4
880133,Bells Lane,2024-01-19T20:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.57
880133,Bells Lane,2024-01-19T20:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.35
880133,Bells Lane,2024-01-19T20:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.29
880133,Bells Lane,2024-01-19T20:30:00.000+00:00,feeder,5,L3 Active Power,kW,35.63
880133,Bells Lane,2024-01-19T20:30:00.000+00:00,feeder,5,L2 Active Power,kW,49.79
880133,Bells Lane,2024-01-19T20:30:00.000+00:00,feeder,5,L1 Active Power,kW,45.7
880133,Bells Lane,2024-01-19T20:30:00.000+00:00,feeder,5,N Current (RMS),A,76.9
880133,Bells Lane,2024-01-19T20:30:00.000+00:00,feeder,5,L3 Current (RMS),A,146.7
880133,Bells Lane,2024-01-19T20:30:00.000+00:00,feeder,5,L2 Current (RMS),A,201.4
880133,Bells Lane,2024-01-19T20:30:00.000+00:00,feeder,5,L1 Current (RMS),A,184.9
880133,Bells Lane,2024-01-19T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.47
880133,Bells Lane,2024-01-19T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.2
880133,Bells Lane,2024-01-19T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.11
880133,Bells Lane,2024-01-19T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,29.49
880133,Bells Lane,2024-01-19T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,64.75
880133,Bells Lane,2024-01-19T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,50.05
880133,Bells Lane,2024-01-19T20:30:00.000+00:00,feeder,4,N Current (RMS),A,121.0
880133,Bells Lane,2024-01-19T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,119.6
880133,Bells Lane,2024-01-19T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,260.5
880133,Bells Lane,2024-01-19T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,201.8
880133,Bells Lane,2024-01-19T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.41
880133,Bells Lane,2024-01-19T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.67
880133,Bells Lane,2024-01-19T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.44
880133,Bells Lane,2024-01-19T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,23.73
880133,Bells Lane,2024-01-19T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,19.75
880133,Bells Lane,2024-01-19T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,35.04
880133,Bells Lane,2024-01-19T20:30:00.000+00:00,feeder,3,N Current (RMS),A,67.5
880133,Bells Lane,2024-01-19T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,97.4
880133,Bells Lane,2024-01-19T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,80.7
880133,Bells Lane,2024-01-19T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,142.4
880133,Bells Lane,2024-01-19T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.57
880133,Bells Lane,2024-01-19T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.36
880133,Bells Lane,2024-01-19T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.14
880133,Bells Lane,2024-01-19T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.94
880133,Bells Lane,2024-01-19T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.54
880133,Bells Lane,2024-01-19T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.13
880133,Bells Lane,2024-01-19T20:30:00.000+00:00,feeder,2,N Current (RMS),A,25.3
880133,Bells Lane,2024-01-19T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,48.9
880133,Bells Lane,2024-01-19T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,49.3
880133,Bells Lane,2024-01-19T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,61.9
880133,Bells Lane,2024-01-19T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.02
880133,Bells Lane,2024-01-19T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.24
880133,Bells Lane,2024-01-19T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.1
880133,Bells Lane,2024-01-19T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,25.5
880133,Bells Lane,2024-01-19T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,38.29
880133,Bells Lane,2024-01-19T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,25.07
880133,Bells Lane,2024-01-19T20:30:00.000+00:00,feeder,1,N Current (RMS),A,73.1
880133,Bells Lane,2024-01-19T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,103.6
880133,Bells Lane,2024-01-19T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,155.9
880133,Bells Lane,2024-01-19T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,102.2
880133,Bells Lane,2024-01-19T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.08
880133,Bells Lane,2024-01-19T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.15
880133,Bells Lane,2024-01-19T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.14
880133,Bells Lane,2024-01-19T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.99
880133,Bells Lane,2024-01-19T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.18
880133,Bells Lane,2024-01-19T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.16
880133,Bells Lane,2024-01-19T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.09
880133,Bells Lane,2024-01-19T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
880133,Bells Lane,2024-01-19T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.07
880133,Bells Lane,2024-01-19T20:30:00.000+00:00,busbar,,L3 Active Power,kW,126.29
880133,Bells Lane,2024-01-19T20:30:00.000+00:00,busbar,,L2 Active Power,kW,184.12
880133,Bells Lane,2024-01-19T20:30:00.000+00:00,busbar,,L1 Active Power,kW,171.0
880133,Bells Lane,2024-01-19T20:30:00.000+00:00,busbar,,N Current (RMS),A,289.9
880133,Bells Lane,2024-01-19T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,511.1
880133,Bells Lane,2024-01-19T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,742.5
880133,Bells Lane,2024-01-19T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,690.0
880133,Bells Lane,2024-01-19T20:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-5.16
880133,Bells Lane,2024-01-19T20:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.97
880133,Bells Lane,2024-01-19T20:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-5.14
880133,Bells Lane,2024-01-19T20:20:00.000+00:00,feeder,5,L3 Active Power,kW,31.57
880133,Bells Lane,2024-01-19T20:20:00.000+00:00,feeder,5,L2 Active Power,kW,56.63
880133,Bells Lane,2024-01-19T20:20:00.000+00:00,feeder,5,L1 Active Power,kW,42.18
880133,Bells Lane,2024-01-19T20:20:00.000+00:00,feeder,5,N Current (RMS),A,105.3
880133,Bells Lane,2024-01-19T20:20:00.000+00:00,feeder,5,L3 Current (RMS),A,131.1
880133,Bells Lane,2024-01-19T20:20:00.000+00:00,feeder,5,L2 Current (RMS),A,231.0
880133,Bells Lane,2024-01-19T20:20:00.000+00:00,feeder,5,L1 Current (RMS),A,172.5
880133,Bells Lane,2024-01-19T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.88
880133,Bells Lane,2024-01-19T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.85
880133,Bells Lane,2024-01-19T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.64
880133,Bells Lane,2024-01-19T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,25.53
880133,Bells Lane,2024-01-19T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,70.16
880133,Bells Lane,2024-01-19T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,50.87
880133,Bells Lane,2024-01-19T20:20:00.000+00:00,feeder,4,N Current (RMS),A,149.2
880133,Bells Lane,2024-01-19T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,103.9
880133,Bells Lane,2024-01-19T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,284.1
880133,Bells Lane,2024-01-19T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,206.7
880133,Bells Lane,2024-01-19T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.71
880133,Bells Lane,2024-01-19T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.38
880133,Bells Lane,2024-01-19T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.91
880133,Bells Lane,2024-01-19T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,19.06
880133,Bells Lane,2024-01-19T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,19.31
880133,Bells Lane,2024-01-19T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,34.57
880133,Bells Lane,2024-01-19T20:20:00.000+00:00,feeder,3,N Current (RMS),A,71.9
880133,Bells Lane,2024-01-19T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,79.0
880133,Bells Lane,2024-01-19T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,79.9
880133,Bells Lane,2024-01-19T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,141.1
880133,Bells Lane,2024-01-19T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.43
880133,Bells Lane,2024-01-19T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.55
880133,Bells Lane,2024-01-19T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.46
880133,Bells Lane,2024-01-19T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.79
880133,Bells Lane,2024-01-19T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.16
880133,Bells Lane,2024-01-19T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.7
880133,Bells Lane,2024-01-19T20:20:00.000+00:00,feeder,2,N Current (RMS),A,24.8
880133,Bells Lane,2024-01-19T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,56.2
880133,Bells Lane,2024-01-19T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,62.0
880133,Bells Lane,2024-01-19T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,60.5
880133,Bells Lane,2024-01-19T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.47
880133,Bells Lane,2024-01-19T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.94
880133,Bells Lane,2024-01-19T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.99
880133,Bells Lane,2024-01-19T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,26.6
880133,Bells Lane,2024-01-19T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,38.56
880133,Bells Lane,2024-01-19T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,23.91
880133,Bells Lane,2024-01-19T20:20:00.000+00:00,feeder,1,N Current (RMS),A,73.6
880133,Bells Lane,2024-01-19T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,108.1
880133,Bells Lane,2024-01-19T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,158.2
880133,Bells Lane,2024-01-19T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,97.9
880133,Bells Lane,2024-01-19T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.06
880133,Bells Lane,2024-01-19T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.33
880133,Bells Lane,2024-01-19T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.19
880133,Bells Lane,2024-01-19T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.79
880133,Bells Lane,2024-01-19T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.13
880133,Bells Lane,2024-01-19T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.97
880133,Bells Lane,2024-01-19T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.9
880133,Bells Lane,2024-01-19T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
880133,Bells Lane,2024-01-19T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.13
880133,Bells Lane,2024-01-19T20:20:00.000+00:00,busbar,,L3 Active Power,kW,116.55
880133,Bells Lane,2024-01-19T20:20:00.000+00:00,busbar,,L2 Active Power,kW,199.82
880133,Bells Lane,2024-01-19T20:20:00.000+00:00,busbar,,L1 Active Power,kW,166.23
880133,Bells Lane,2024-01-19T20:20:00.000+00:00,busbar,,N Current (RMS),A,344.1
880133,Bells Lane,2024-01-19T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,472.7
880133,Bells Lane,2024-01-19T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,809.2
880133,Bells Lane,2024-01-19T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,675.6
880133,Bells Lane,2024-01-19T20:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-5.59
880133,Bells Lane,2024-01-19T20:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.9
880133,Bells Lane,2024-01-19T20:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.58
880133,Bells Lane,2024-01-19T20:10:00.000+00:00,feeder,5,L3 Active Power,kW,35.78
880133,Bells Lane,2024-01-19T20:10:00.000+00:00,feeder,5,L2 Active Power,kW,47.67
880133,Bells Lane,2024-01-19T20:10:00.000+00:00,feeder,5,L1 Active Power,kW,43.5
880133,Bells Lane,2024-01-19T20:10:00.000+00:00,feeder,5,N Current (RMS),A,75.5
880133,Bells Lane,2024-01-19T20:10:00.000+00:00,feeder,5,L3 Current (RMS),A,147.7
880133,Bells Lane,2024-01-19T20:10:00.000+00:00,feeder,5,L2 Current (RMS),A,193.9
880133,Bells Lane,2024-01-19T20:10:00.000+00:00,feeder,5,L1 Current (RMS),A,178.0
880133,Bells Lane,2024-01-19T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.64
880133,Bells Lane,2024-01-19T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.13
880133,Bells Lane,2024-01-19T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.15
880133,Bells Lane,2024-01-19T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,24.16
880133,Bells Lane,2024-01-19T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,54.9
880133,Bells Lane,2024-01-19T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,54.36
880133,Bells Lane,2024-01-19T20:10:00.000+00:00,feeder,4,N Current (RMS),A,126.7
880133,Bells Lane,2024-01-19T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,98.7
880133,Bells Lane,2024-01-19T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,222.9
880133,Bells Lane,2024-01-19T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,221.9
880133,Bells Lane,2024-01-19T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.35
880133,Bells Lane,2024-01-19T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.21
880133,Bells Lane,2024-01-19T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.37
880133,Bells Lane,2024-01-19T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,16.61
880133,Bells Lane,2024-01-19T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,19.23
880133,Bells Lane,2024-01-19T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,37.15
880133,Bells Lane,2024-01-19T20:10:00.000+00:00,feeder,3,N Current (RMS),A,88.7
880133,Bells Lane,2024-01-19T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,69.8
880133,Bells Lane,2024-01-19T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,79.0
880133,Bells Lane,2024-01-19T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,151.2
880133,Bells Lane,2024-01-19T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.39
880133,Bells Lane,2024-01-19T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.81
880133,Bells Lane,2024-01-19T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.39
880133,Bells Lane,2024-01-19T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.41
880133,Bells Lane,2024-01-19T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.25
880133,Bells Lane,2024-01-19T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.91
880133,Bells Lane,2024-01-19T20:10:00.000+00:00,feeder,2,N Current (RMS),A,22.4
880133,Bells Lane,2024-01-19T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,58.7
880133,Bells Lane,2024-01-19T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,62.0
880133,Bells Lane,2024-01-19T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,69.4
880133,Bells Lane,2024-01-19T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.56
880133,Bells Lane,2024-01-19T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.38
880133,Bells Lane,2024-01-19T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.56
880133,Bells Lane,2024-01-19T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,29.69
880133,Bells Lane,2024-01-19T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,33.48
880133,Bells Lane,2024-01-19T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,28.31
880133,Bells Lane,2024-01-19T20:10:00.000+00:00,feeder,1,N Current (RMS),A,51.4
880133,Bells Lane,2024-01-19T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,120.3
880133,Bells Lane,2024-01-19T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,137.1
880133,Bells Lane,2024-01-19T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,116.0
880133,Bells Lane,2024-01-19T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.03
880133,Bells Lane,2024-01-19T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.7
880133,Bells Lane,2024-01-19T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.17
880133,Bells Lane,2024-01-19T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.65
880133,Bells Lane,2024-01-19T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.18
880133,Bells Lane,2024-01-19T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.1
880133,Bells Lane,2024-01-19T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.24
880133,Bells Lane,2024-01-19T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.56
880133,Bells Lane,2024-01-19T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.04
880133,Bells Lane,2024-01-19T20:10:00.000+00:00,busbar,,L3 Active Power,kW,120.65
880133,Bells Lane,2024-01-19T20:10:00.000+00:00,busbar,,L2 Active Power,kW,170.52
880133,Bells Lane,2024-01-19T20:10:00.000+00:00,busbar,,L1 Active Power,kW,180.24
880133,Bells Lane,2024-01-19T20:10:00.000+00:00,busbar,,N Current (RMS),A,301.0
880133,Bells Lane,2024-01-19T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,490.5
880133,Bells Lane,2024-01-19T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,691.5
880133,Bells Lane,2024-01-19T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,732.8
880133,Bells Lane,2024-01-19T20:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-5.14
880133,Bells Lane,2024-01-19T20:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.38
880133,Bells Lane,2024-01-19T20:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.25
880133,Bells Lane,2024-01-19T20:00:00.000+00:00,feeder,5,L3 Active Power,kW,29.62
880133,Bells Lane,2024-01-19T20:00:00.000+00:00,feeder,5,L2 Active Power,kW,40.56
880133,Bells Lane,2024-01-19T20:00:00.000+00:00,feeder,5,L1 Active Power,kW,44.95
880133,Bells Lane,2024-01-19T20:00:00.000+00:00,feeder,5,N Current (RMS),A,76.1
880133,Bells Lane,2024-01-19T20:00:00.000+00:00,feeder,5,L3 Current (RMS),A,122.4
880133,Bells Lane,2024-01-19T20:00:00.000+00:00,feeder,5,L2 Current (RMS),A,165.4
880133,Bells Lane,2024-01-19T20:00:00.000+00:00,feeder,5,L1 Current (RMS),A,182.8
880133,Bells Lane,2024-01-19T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.57
880133,Bells Lane,2024-01-19T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.49
880133,Bells Lane,2024-01-19T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.63
880133,Bells Lane,2024-01-19T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,30.03
880133,Bells Lane,2024-01-19T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,61.11
880133,Bells Lane,2024-01-19T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,53.49
880133,Bells Lane,2024-01-19T20:00:00.000+00:00,feeder,4,N Current (RMS),A,111.4
880133,Bells Lane,2024-01-19T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,121.9
880133,Bells Lane,2024-01-19T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,248.0
880133,Bells Lane,2024-01-19T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,217.0
880133,Bells Lane,2024-01-19T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.86
880133,Bells Lane,2024-01-19T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
880133,Bells Lane,2024-01-19T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.71
880133,Bells Lane,2024-01-19T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,15.31
880133,Bells Lane,2024-01-19T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,28.58
880133,Bells Lane,2024-01-19T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,32.71
880133,Bells Lane,2024-01-19T20:00:00.000+00:00,feeder,3,N Current (RMS),A,75.0
880133,Bells Lane,2024-01-19T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,63.8
880133,Bells Lane,2024-01-19T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,116.9
880133,Bells Lane,2024-01-19T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,133.7
880133,Bells Lane,2024-01-19T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.08
880133,Bells Lane,2024-01-19T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.08
880133,Bells Lane,2024-01-19T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.91
880133,Bells Lane,2024-01-19T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.29
880133,Bells Lane,2024-01-19T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.24
880133,Bells Lane,2024-01-19T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.07
880133,Bells Lane,2024-01-19T20:00:00.000+00:00,feeder,2,N Current (RMS),A,25.5
880133,Bells Lane,2024-01-19T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,58.6
880133,Bells Lane,2024-01-19T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,54.0
880133,Bells Lane,2024-01-19T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,50.5
880133,Bells Lane,2024-01-19T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.78
880133,Bells Lane,2024-01-19T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.47
880133,Bells Lane,2024-01-19T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.61
880133,Bells Lane,2024-01-19T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,28.32
880133,Bells Lane,2024-01-19T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,32.16
880133,Bells Lane,2024-01-19T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,30.78
880133,Bells Lane,2024-01-19T20:00:00.000+00:00,feeder,1,N Current (RMS),A,48.9
880133,Bells Lane,2024-01-19T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,114.8
880133,Bells Lane,2024-01-19T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,131.8
880133,Bells Lane,2024-01-19T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,124.9
880133,Bells Lane,2024-01-19T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
880133,Bells Lane,2024-01-19T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.61
880133,Bells Lane,2024-01-19T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.11
880133,Bells Lane,2024-01-19T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
880133,Bells Lane,2024-01-19T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.15
880133,Bells Lane,2024-01-19T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.52
880133,Bells Lane,2024-01-19T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.28
880133,Bells Lane,2024-01-19T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.28
880133,Bells Lane,2024-01-19T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.12
880133,Bells Lane,2024-01-19T20:00:00.000+00:00,busbar,,L3 Active Power,kW,117.57
880133,Bells Lane,2024-01-19T20:00:00.000+00:00,busbar,,L2 Active Power,kW,175.65
880133,Bells Lane,2024-01-19T20:00:00.000+00:00,busbar,,L1 Active Power,kW,174.0
880133,Bells Lane,2024-01-19T20:00:00.000+00:00,busbar,,N Current (RMS),A,296.7
880133,Bells Lane,2024-01-19T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,476.5
880133,Bells Lane,2024-01-19T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,710.8
880133,Bells Lane,2024-01-19T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,705.5
880133,Bells Lane,2024-01-19T19:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.74
880133,Bells Lane,2024-01-19T19:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.01
880133,Bells Lane,2024-01-19T19:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.25
880133,Bells Lane,2024-01-19T19:50:00.000+00:00,feeder,5,L3 Active Power,kW,38.76
880133,Bells Lane,2024-01-19T19:50:00.000+00:00,feeder,5,L2 Active Power,kW,43.26
880133,Bells Lane,2024-01-19T19:50:00.000+00:00,feeder,5,L1 Active Power,kW,47.09
880133,Bells Lane,2024-01-19T19:50:00.000+00:00,feeder,5,N Current (RMS),A,65.2
880133,Bells Lane,2024-01-19T19:50:00.000+00:00,feeder,5,L3 Current (RMS),A,158.2
880133,Bells Lane,2024-01-19T19:50:00.000+00:00,feeder,5,L2 Current (RMS),A,175.7
880133,Bells Lane,2024-01-19T19:50:00.000+00:00,feeder,5,L1 Current (RMS),A,190.3
880133,Bells Lane,2024-01-19T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.78
880133,Bells Lane,2024-01-19T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.91
880133,Bells Lane,2024-01-19T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.01
880133,Bells Lane,2024-01-19T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,31.56
880133,Bells Lane,2024-01-19T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,61.55
880133,Bells Lane,2024-01-19T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,47.22
880133,Bells Lane,2024-01-19T19:50:00.000+00:00,feeder,4,N Current (RMS),A,107.2
880133,Bells Lane,2024-01-19T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,128.2
880133,Bells Lane,2024-01-19T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,247.7
880133,Bells Lane,2024-01-19T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,192.3
880133,Bells Lane,2024-01-19T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.88
880133,Bells Lane,2024-01-19T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
880133,Bells Lane,2024-01-19T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.19
880133,Bells Lane,2024-01-19T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,16.4
880133,Bells Lane,2024-01-19T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,23.83
880133,Bells Lane,2024-01-19T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,36.69
880133,Bells Lane,2024-01-19T19:50:00.000+00:00,feeder,3,N Current (RMS),A,80.0
880133,Bells Lane,2024-01-19T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,68.0
880133,Bells Lane,2024-01-19T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,96.8
880133,Bells Lane,2024-01-19T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,148.6
880133,Bells Lane,2024-01-19T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.23
880133,Bells Lane,2024-01-19T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.84
880133,Bells Lane,2024-01-19T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.71
880133,Bells Lane,2024-01-19T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.89
880133,Bells Lane,2024-01-19T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.7
880133,Bells Lane,2024-01-19T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,20.89
880133,Bells Lane,2024-01-19T19:50:00.000+00:00,feeder,2,N Current (RMS),A,38.2
880133,Bells Lane,2024-01-19T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,52.9
880133,Bells Lane,2024-01-19T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,51.5
880133,Bells Lane,2024-01-19T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,85.7
880133,Bells Lane,2024-01-19T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.27
880133,Bells Lane,2024-01-19T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.06
880133,Bells Lane,2024-01-19T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.89
880133,Bells Lane,2024-01-19T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,32.9
880133,Bells Lane,2024-01-19T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,40.19
880133,Bells Lane,2024-01-19T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,31.47
880133,Bells Lane,2024-01-19T19:50:00.000+00:00,feeder,1,N Current (RMS),A,56.2
880133,Bells Lane,2024-01-19T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,132.8
880133,Bells Lane,2024-01-19T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,163.4
880133,Bells Lane,2024-01-19T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,127.6
880133,Bells Lane,2024-01-19T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
880133,Bells Lane,2024-01-19T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.67
880133,Bells Lane,2024-01-19T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.11
880133,Bells Lane,2024-01-19T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.06
880133,Bells Lane,2024-01-19T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.17
880133,Bells Lane,2024-01-19T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.76
880133,Bells Lane,2024-01-19T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
880133,Bells Lane,2024-01-19T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
880133,Bells Lane,2024-01-19T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.06
880133,Bells Lane,2024-01-19T19:50:00.000+00:00,busbar,,L3 Active Power,kW,132.51
880133,Bells Lane,2024-01-19T19:50:00.000+00:00,busbar,,L2 Active Power,kW,181.53
880133,Bells Lane,2024-01-19T19:50:00.000+00:00,busbar,,L1 Active Power,kW,183.36
880133,Bells Lane,2024-01-19T19:50:00.000+00:00,busbar,,N Current (RMS),A,281.8
880133,Bells Lane,2024-01-19T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,535.1
880133,Bells Lane,2024-01-19T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,731.9
880133,Bells Lane,2024-01-19T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,741.4
880133,Bells Lane,2024-01-19T19:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.19
880133,Bells Lane,2024-01-19T19:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.65
880133,Bells Lane,2024-01-19T19:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.75
880133,Bells Lane,2024-01-19T19:40:00.000+00:00,feeder,5,L3 Active Power,kW,37.7
880133,Bells Lane,2024-01-19T19:40:00.000+00:00,feeder,5,L2 Active Power,kW,41.09
880133,Bells Lane,2024-01-19T19:40:00.000+00:00,feeder,5,L1 Active Power,kW,48.33
880133,Bells Lane,2024-01-19T19:40:00.000+00:00,feeder,5,N Current (RMS),A,70.1
880133,Bells Lane,2024-01-19T19:40:00.000+00:00,feeder,5,L3 Current (RMS),A,153.9
880133,Bells Lane,2024-01-19T19:40:00.000+00:00,feeder,5,L2 Current (RMS),A,166.9
880133,Bells Lane,2024-01-19T19:40:00.000+00:00,feeder,5,L1 Current (RMS),A,195.1
880133,Bells Lane,2024-01-19T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.4
880133,Bells Lane,2024-01-19T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.26
880133,Bells Lane,2024-01-19T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.82
880133,Bells Lane,2024-01-19T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,32.81
880133,Bells Lane,2024-01-19T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,48.97
880133,Bells Lane,2024-01-19T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,43.99
880133,Bells Lane,2024-01-19T19:40:00.000+00:00,feeder,4,N Current (RMS),A,75.8
880133,Bells Lane,2024-01-19T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,132.3
880133,Bells Lane,2024-01-19T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,197.6
880133,Bells Lane,2024-01-19T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,179.7
880133,Bells Lane,2024-01-19T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.6
880133,Bells Lane,2024-01-19T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.27
880133,Bells Lane,2024-01-19T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.55
880133,Bells Lane,2024-01-19T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,19.6
880133,Bells Lane,2024-01-19T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,21.22
880133,Bells Lane,2024-01-19T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,35.79
880133,Bells Lane,2024-01-19T19:40:00.000+00:00,feeder,3,N Current (RMS),A,73.9
880133,Bells Lane,2024-01-19T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,80.6
880133,Bells Lane,2024-01-19T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,86.5
880133,Bells Lane,2024-01-19T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,144.8
880133,Bells Lane,2024-01-19T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.08
880133,Bells Lane,2024-01-19T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.22
880133,Bells Lane,2024-01-19T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.28
880133,Bells Lane,2024-01-19T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.3
880133,Bells Lane,2024-01-19T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.66
880133,Bells Lane,2024-01-19T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.37
880133,Bells Lane,2024-01-19T19:40:00.000+00:00,feeder,2,N Current (RMS),A,25.2
880133,Bells Lane,2024-01-19T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,42.1
880133,Bells Lane,2024-01-19T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,47.1
880133,Bells Lane,2024-01-19T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,62.8
880133,Bells Lane,2024-01-19T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.52
880133,Bells Lane,2024-01-19T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.89
880133,Bells Lane,2024-01-19T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.85
880133,Bells Lane,2024-01-19T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,28.99
880133,Bells Lane,2024-01-19T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,40.6
880133,Bells Lane,2024-01-19T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,21.77
880133,Bells Lane,2024-01-19T19:40:00.000+00:00,feeder,1,N Current (RMS),A,78.0
880133,Bells Lane,2024-01-19T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,116.8
880133,Bells Lane,2024-01-19T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,164.8
880133,Bells Lane,2024-01-19T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,89.1
880133,Bells Lane,2024-01-19T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
880133,Bells Lane,2024-01-19T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.94
880133,Bells Lane,2024-01-19T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.08
880133,Bells Lane,2024-01-19T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.4
880133,Bells Lane,2024-01-19T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.15
880133,Bells Lane,2024-01-19T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.93
880133,Bells Lane,2024-01-19T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
880133,Bells Lane,2024-01-19T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.33
880133,Bells Lane,2024-01-19T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.26
880133,Bells Lane,2024-01-19T19:40:00.000+00:00,busbar,,L3 Active Power,kW,129.4
880133,Bells Lane,2024-01-19T19:40:00.000+00:00,busbar,,L2 Active Power,kW,163.53
880133,Bells Lane,2024-01-19T19:40:00.000+00:00,busbar,,L1 Active Power,kW,165.24
880133,Bells Lane,2024-01-19T19:40:00.000+00:00,busbar,,N Current (RMS),A,242.5
880133,Bells Lane,2024-01-19T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,521.7
880133,Bells Lane,2024-01-19T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,659.0
880133,Bells Lane,2024-01-19T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,668.0
880133,Bells Lane,2024-01-19T19:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.47
880133,Bells Lane,2024-01-19T19:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.92
880133,Bells Lane,2024-01-19T19:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.29
880133,Bells Lane,2024-01-19T19:30:00.000+00:00,feeder,5,L3 Active Power,kW,38.63
880133,Bells Lane,2024-01-19T19:30:00.000+00:00,feeder,5,L2 Active Power,kW,44.88
880133,Bells Lane,2024-01-19T19:30:00.000+00:00,feeder,5,L1 Active Power,kW,58.99
880133,Bells Lane,2024-01-19T19:30:00.000+00:00,feeder,5,N Current (RMS),A,87.7
880133,Bells Lane,2024-01-19T19:30:00.000+00:00,feeder,5,L3 Current (RMS),A,158.4
880133,Bells Lane,2024-01-19T19:30:00.000+00:00,feeder,5,L2 Current (RMS),A,183.1
880133,Bells Lane,2024-01-19T19:30:00.000+00:00,feeder,5,L1 Current (RMS),A,238.5
880133,Bells Lane,2024-01-19T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.78
880133,Bells Lane,2024-01-19T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.33
880133,Bells Lane,2024-01-19T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
880133,Bells Lane,2024-01-19T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,37.21
880133,Bells Lane,2024-01-19T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,52.34
880133,Bells Lane,2024-01-19T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,43.18
880133,Bells Lane,2024-01-19T19:30:00.000+00:00,feeder,4,N Current (RMS),A,73.0
880133,Bells Lane,2024-01-19T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,150.1
880133,Bells Lane,2024-01-19T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,212.8
880133,Bells Lane,2024-01-19T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,175.4
880133,Bells Lane,2024-01-19T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.1
880133,Bells Lane,2024-01-19T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.82
880133,Bells Lane,2024-01-19T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.19
880133,Bells Lane,2024-01-19T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,22.12
880133,Bells Lane,2024-01-19T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,21.7
880133,Bells Lane,2024-01-19T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,31.54
880133,Bells Lane,2024-01-19T19:30:00.000+00:00,feeder,3,N Current (RMS),A,57.9
880133,Bells Lane,2024-01-19T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,90.7
880133,Bells Lane,2024-01-19T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,88.7
