Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880133,Bells Lane,2024-01-19T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,128.2
880133,Bells Lane,2024-01-19T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.26
880133,Bells Lane,2024-01-19T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
880133,Bells Lane,2024-01-19T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.42
880133,Bells Lane,2024-01-19T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.6
880133,Bells Lane,2024-01-19T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.17
880133,Bells Lane,2024-01-19T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.47
880133,Bells Lane,2024-01-19T19:30:00.000+00:00,feeder,2,N Current (RMS),A,23.8
880133,Bells Lane,2024-01-19T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,43.9
880133,Bells Lane,2024-01-19T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,45.8
880133,Bells Lane,2024-01-19T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,44.0
880133,Bells Lane,2024-01-19T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.22
880133,Bells Lane,2024-01-19T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.69
880133,Bells Lane,2024-01-19T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.5
880133,Bells Lane,2024-01-19T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,30.85
880133,Bells Lane,2024-01-19T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,34.54
880133,Bells Lane,2024-01-19T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
880133,Bells Lane,2024-01-19T19:30:00.000+00:00,feeder,1,N Current (RMS),A,59.3
880133,Bells Lane,2024-01-19T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,125.1
880133,Bells Lane,2024-01-19T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,141.1
880133,Bells Lane,2024-01-19T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,94.1
880133,Bells Lane,2024-01-19T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
880133,Bells Lane,2024-01-19T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.31
880133,Bells Lane,2024-01-19T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
880133,Bells Lane,2024-01-19T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.44
880133,Bells Lane,2024-01-19T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.06
880133,Bells Lane,2024-01-19T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.3
880133,Bells Lane,2024-01-19T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
880133,Bells Lane,2024-01-19T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
880133,Bells Lane,2024-01-19T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.44
880133,Bells Lane,2024-01-19T19:30:00.000+00:00,busbar,,L3 Active Power,kW,139.42
880133,Bells Lane,2024-01-19T19:30:00.000+00:00,busbar,,L2 Active Power,kW,164.62
880133,Bells Lane,2024-01-19T19:30:00.000+00:00,busbar,,L1 Active Power,kW,167.19
880133,Bells Lane,2024-01-19T19:30:00.000+00:00,busbar,,N Current (RMS),A,227.1
880133,Bells Lane,2024-01-19T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,563.8
880133,Bells Lane,2024-01-19T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,666.6
880133,Bells Lane,2024-01-19T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,677.3
880133,Bells Lane,2024-01-19T19:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.48
880133,Bells Lane,2024-01-19T19:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.42
880133,Bells Lane,2024-01-19T19:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.67
880133,Bells Lane,2024-01-19T19:20:00.000+00:00,feeder,5,L3 Active Power,kW,51.03
880133,Bells Lane,2024-01-19T19:20:00.000+00:00,feeder,5,L2 Active Power,kW,48.95
880133,Bells Lane,2024-01-19T19:20:00.000+00:00,feeder,5,L1 Active Power,kW,49.17
880133,Bells Lane,2024-01-19T19:20:00.000+00:00,feeder,5,N Current (RMS),A,63.6
880133,Bells Lane,2024-01-19T19:20:00.000+00:00,feeder,5,L3 Current (RMS),A,205.9
880133,Bells Lane,2024-01-19T19:20:00.000+00:00,feeder,5,L2 Current (RMS),A,198.6
880133,Bells Lane,2024-01-19T19:20:00.000+00:00,feeder,5,L1 Current (RMS),A,199.3
880133,Bells Lane,2024-01-19T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.34
880133,Bells Lane,2024-01-19T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.22
880133,Bells Lane,2024-01-19T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.16
880133,Bells Lane,2024-01-19T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,40.14
880133,Bells Lane,2024-01-19T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,54.0
880133,Bells Lane,2024-01-19T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,42.49
880133,Bells Lane,2024-01-19T19:20:00.000+00:00,feeder,4,N Current (RMS),A,71.7
880133,Bells Lane,2024-01-19T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,162.2
880133,Bells Lane,2024-01-19T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,220.0
880133,Bells Lane,2024-01-19T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,172.3
880133,Bells Lane,2024-01-19T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.77
880133,Bells Lane,2024-01-19T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.38
880133,Bells Lane,2024-01-19T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.17
880133,Bells Lane,2024-01-19T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,22.82
880133,Bells Lane,2024-01-19T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,21.27
880133,Bells Lane,2024-01-19T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,34.54
880133,Bells Lane,2024-01-19T19:20:00.000+00:00,feeder,3,N Current (RMS),A,69.4
880133,Bells Lane,2024-01-19T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,93.3
880133,Bells Lane,2024-01-19T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,87.2
880133,Bells Lane,2024-01-19T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,140.3
880133,Bells Lane,2024-01-19T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.37
880133,Bells Lane,2024-01-19T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.55
880133,Bells Lane,2024-01-19T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.71
880133,Bells Lane,2024-01-19T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.56
880133,Bells Lane,2024-01-19T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.49
880133,Bells Lane,2024-01-19T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,19.77
880133,Bells Lane,2024-01-19T19:20:00.000+00:00,feeder,2,N Current (RMS),A,46.3
880133,Bells Lane,2024-01-19T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,47.3
880133,Bells Lane,2024-01-19T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,43.1
880133,Bells Lane,2024-01-19T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,84.9
880133,Bells Lane,2024-01-19T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.61
880133,Bells Lane,2024-01-19T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.86
880133,Bells Lane,2024-01-19T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.11
880133,Bells Lane,2024-01-19T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,29.43
880133,Bells Lane,2024-01-19T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,35.14
880133,Bells Lane,2024-01-19T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,26.84
880133,Bells Lane,2024-01-19T19:20:00.000+00:00,feeder,1,N Current (RMS),A,56.2
880133,Bells Lane,2024-01-19T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,119.0
880133,Bells Lane,2024-01-19T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,143.2
880133,Bells Lane,2024-01-19T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,111.0
880133,Bells Lane,2024-01-19T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
880133,Bells Lane,2024-01-19T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.23
880133,Bells Lane,2024-01-19T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
880133,Bells Lane,2024-01-19T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.23
880133,Bells Lane,2024-01-19T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
880133,Bells Lane,2024-01-19T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.9
880133,Bells Lane,2024-01-19T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
880133,Bells Lane,2024-01-19T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.89
880133,Bells Lane,2024-01-19T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.82
880133,Bells Lane,2024-01-19T19:20:00.000+00:00,busbar,,L3 Active Power,kW,154.97
880133,Bells Lane,2024-01-19T19:20:00.000+00:00,busbar,,L2 Active Power,kW,169.84
880133,Bells Lane,2024-01-19T19:20:00.000+00:00,busbar,,L1 Active Power,kW,172.81
880133,Bells Lane,2024-01-19T19:20:00.000+00:00,busbar,,N Current (RMS),A,218.9
880133,Bells Lane,2024-01-19T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,624.5
880133,Bells Lane,2024-01-19T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,687.5
880133,Bells Lane,2024-01-19T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,699.5
880133,Bells Lane,2024-01-19T19:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.85
880133,Bells Lane,2024-01-19T19:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.76
880133,Bells Lane,2024-01-19T19:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.21
880133,Bells Lane,2024-01-19T19:10:00.000+00:00,feeder,5,L3 Active Power,kW,47.84
880133,Bells Lane,2024-01-19T19:10:00.000+00:00,feeder,5,L2 Active Power,kW,50.73
880133,Bells Lane,2024-01-19T19:10:00.000+00:00,feeder,5,L1 Active Power,kW,52.97
880133,Bells Lane,2024-01-19T19:10:00.000+00:00,feeder,5,N Current (RMS),A,65.4
880133,Bells Lane,2024-01-19T19:10:00.000+00:00,feeder,5,L3 Current (RMS),A,194.9
880133,Bells Lane,2024-01-19T19:10:00.000+00:00,feeder,5,L2 Current (RMS),A,207.0
880133,Bells Lane,2024-01-19T19:10:00.000+00:00,feeder,5,L1 Current (RMS),A,215.7
880133,Bells Lane,2024-01-19T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.79
880133,Bells Lane,2024-01-19T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.73
880133,Bells Lane,2024-01-19T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.47
880133,Bells Lane,2024-01-19T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,48.45
880133,Bells Lane,2024-01-19T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,47.83
880133,Bells Lane,2024-01-19T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,41.16
880133,Bells Lane,2024-01-19T19:10:00.000+00:00,feeder,4,N Current (RMS),A,62.7
880133,Bells Lane,2024-01-19T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,196.7
880133,Bells Lane,2024-01-19T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,194.4
880133,Bells Lane,2024-01-19T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,167.6
880133,Bells Lane,2024-01-19T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.38
880133,Bells Lane,2024-01-19T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.49
880133,Bells Lane,2024-01-19T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.87
880133,Bells Lane,2024-01-19T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,27.7
880133,Bells Lane,2024-01-19T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,19.37
880133,Bells Lane,2024-01-19T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,34.4
880133,Bells Lane,2024-01-19T19:10:00.000+00:00,feeder,3,N Current (RMS),A,69.8
880133,Bells Lane,2024-01-19T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,113.5
880133,Bells Lane,2024-01-19T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,79.9
880133,Bells Lane,2024-01-19T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,140.1
880133,Bells Lane,2024-01-19T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.5
880133,Bells Lane,2024-01-19T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.52
880133,Bells Lane,2024-01-19T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.5
880133,Bells Lane,2024-01-19T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.88
880133,Bells Lane,2024-01-19T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.59
880133,Bells Lane,2024-01-19T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,20.34
880133,Bells Lane,2024-01-19T19:10:00.000+00:00,feeder,2,N Current (RMS),A,45.1
880133,Bells Lane,2024-01-19T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,48.9
880133,Bells Lane,2024-01-19T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,44.0
880133,Bells Lane,2024-01-19T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,86.6
880133,Bells Lane,2024-01-19T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.93
880133,Bells Lane,2024-01-19T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.35
880133,Bells Lane,2024-01-19T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.88
880133,Bells Lane,2024-01-19T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,34.69
880133,Bells Lane,2024-01-19T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,38.47
880133,Bells Lane,2024-01-19T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,24.2
880133,Bells Lane,2024-01-19T19:10:00.000+00:00,feeder,1,N Current (RMS),A,66.2
880133,Bells Lane,2024-01-19T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,141.4
880133,Bells Lane,2024-01-19T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,157.3
880133,Bells Lane,2024-01-19T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,99.2
880133,Bells Lane,2024-01-19T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
880133,Bells Lane,2024-01-19T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.91
880133,Bells Lane,2024-01-19T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
880133,Bells Lane,2024-01-19T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.59
880133,Bells Lane,2024-01-19T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
880133,Bells Lane,2024-01-19T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.21
880133,Bells Lane,2024-01-19T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
880133,Bells Lane,2024-01-19T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
880133,Bells Lane,2024-01-19T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
880133,Bells Lane,2024-01-19T19:10:00.000+00:00,busbar,,L3 Active Power,kW,170.56
880133,Bells Lane,2024-01-19T19:10:00.000+00:00,busbar,,L2 Active Power,kW,166.99
880133,Bells Lane,2024-01-19T19:10:00.000+00:00,busbar,,L1 Active Power,kW,173.07
880133,Bells Lane,2024-01-19T19:10:00.000+00:00,busbar,,N Current (RMS),A,214.7
880133,Bells Lane,2024-01-19T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,690.0
880133,Bells Lane,2024-01-19T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,678.4
880133,Bells Lane,2024-01-19T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,703.4
880133,Bells Lane,2024-01-19T19:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.3
880133,Bells Lane,2024-01-19T19:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.37
880133,Bells Lane,2024-01-19T19:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.46
880133,Bells Lane,2024-01-19T19:00:00.000+00:00,feeder,5,L3 Active Power,kW,45.0
880133,Bells Lane,2024-01-19T19:00:00.000+00:00,feeder,5,L2 Active Power,kW,49.16
880133,Bells Lane,2024-01-19T19:00:00.000+00:00,feeder,5,L1 Active Power,kW,55.57
880133,Bells Lane,2024-01-19T19:00:00.000+00:00,feeder,5,N Current (RMS),A,73.3
880133,Bells Lane,2024-01-19T19:00:00.000+00:00,feeder,5,L3 Current (RMS),A,183.3
880133,Bells Lane,2024-01-19T19:00:00.000+00:00,feeder,5,L2 Current (RMS),A,200.3
880133,Bells Lane,2024-01-19T19:00:00.000+00:00,feeder,5,L1 Current (RMS),A,226.4
880133,Bells Lane,2024-01-19T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.58
880133,Bells Lane,2024-01-19T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.28
880133,Bells Lane,2024-01-19T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.66
880133,Bells Lane,2024-01-19T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,45.05
880133,Bells Lane,2024-01-19T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,46.82
880133,Bells Lane,2024-01-19T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,38.03
880133,Bells Lane,2024-01-19T19:00:00.000+00:00,feeder,4,N Current (RMS),A,62.6
880133,Bells Lane,2024-01-19T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,182.8
880133,Bells Lane,2024-01-19T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,190.3
880133,Bells Lane,2024-01-19T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,155.9
880133,Bells Lane,2024-01-19T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.32
880133,Bells Lane,2024-01-19T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.32
880133,Bells Lane,2024-01-19T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.34
880133,Bells Lane,2024-01-19T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,34.77
880133,Bells Lane,2024-01-19T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,22.44
880133,Bells Lane,2024-01-19T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,38.31
880133,Bells Lane,2024-01-19T19:00:00.000+00:00,feeder,3,N Current (RMS),A,72.8
880133,Bells Lane,2024-01-19T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,142.3
880133,Bells Lane,2024-01-19T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,92.1
880133,Bells Lane,2024-01-19T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,155.6
880133,Bells Lane,2024-01-19T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.65
880133,Bells Lane,2024-01-19T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.38
880133,Bells Lane,2024-01-19T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.54
880133,Bells Lane,2024-01-19T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.21
880133,Bells Lane,2024-01-19T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.52
880133,Bells Lane,2024-01-19T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,17.15
880133,Bells Lane,2024-01-19T19:00:00.000+00:00,feeder,2,N Current (RMS),A,30.3
880133,Bells Lane,2024-01-19T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,50.5
880133,Bells Lane,2024-01-19T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,43.0
880133,Bells Lane,2024-01-19T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,70.6
880133,Bells Lane,2024-01-19T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.82
880133,Bells Lane,2024-01-19T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.57
880133,Bells Lane,2024-01-19T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.11
880133,Bells Lane,2024-01-19T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,25.03
880133,Bells Lane,2024-01-19T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,39.17
880133,Bells Lane,2024-01-19T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,25.58
880133,Bells Lane,2024-01-19T19:00:00.000+00:00,feeder,1,N Current (RMS),A,71.8
880133,Bells Lane,2024-01-19T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,102.5
880133,Bells Lane,2024-01-19T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,160.2
880133,Bells Lane,2024-01-19T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,105.2
880133,Bells Lane,2024-01-19T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
880133,Bells Lane,2024-01-19T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.61
880133,Bells Lane,2024-01-19T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
880133,Bells Lane,2024-01-19T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
880133,Bells Lane,2024-01-19T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
880133,Bells Lane,2024-01-19T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
880133,Bells Lane,2024-01-19T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
880133,Bells Lane,2024-01-19T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.61
880133,Bells Lane,2024-01-19T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.12
880133,Bells Lane,2024-01-19T19:00:00.000+00:00,busbar,,L3 Active Power,kW,162.06
880133,Bells Lane,2024-01-19T19:00:00.000+00:00,busbar,,L2 Active Power,kW,168.11
880133,Bells Lane,2024-01-19T19:00:00.000+00:00,busbar,,L1 Active Power,kW,174.63
880133,Bells Lane,2024-01-19T19:00:00.000+00:00,busbar,,N Current (RMS),A,216.5
880133,Bells Lane,2024-01-19T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,656.3
880133,Bells Lane,2024-01-19T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,683.5
880133,Bells Lane,2024-01-19T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,710.4
880133,Bells Lane,2024-01-19T18:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.53
880133,Bells Lane,2024-01-19T18:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.92
880133,Bells Lane,2024-01-19T18:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.99
880133,Bells Lane,2024-01-19T18:50:00.000+00:00,feeder,5,L3 Active Power,kW,43.37
880133,Bells Lane,2024-01-19T18:50:00.000+00:00,feeder,5,L2 Active Power,kW,46.46
880133,Bells Lane,2024-01-19T18:50:00.000+00:00,feeder,5,L1 Active Power,kW,58.53
880133,Bells Lane,2024-01-19T18:50:00.000+00:00,feeder,5,N Current (RMS),A,82.3
880133,Bells Lane,2024-01-19T18:50:00.000+00:00,feeder,5,L3 Current (RMS),A,177.0
880133,Bells Lane,2024-01-19T18:50:00.000+00:00,feeder,5,L2 Current (RMS),A,189.5
880133,Bells Lane,2024-01-19T18:50:00.000+00:00,feeder,5,L1 Current (RMS),A,238.4
880133,Bells Lane,2024-01-19T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.95
880133,Bells Lane,2024-01-19T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.54
880133,Bells Lane,2024-01-19T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
880133,Bells Lane,2024-01-19T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,45.48
880133,Bells Lane,2024-01-19T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,47.84
880133,Bells Lane,2024-01-19T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,37.82
880133,Bells Lane,2024-01-19T18:50:00.000+00:00,feeder,4,N Current (RMS),A,63.3
880133,Bells Lane,2024-01-19T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,184.3
880133,Bells Lane,2024-01-19T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,194.3
880133,Bells Lane,2024-01-19T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,155.2
880133,Bells Lane,2024-01-19T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.76
880133,Bells Lane,2024-01-19T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.59
880133,Bells Lane,2024-01-19T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.34
880133,Bells Lane,2024-01-19T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,33.59
880133,Bells Lane,2024-01-19T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,20.42
880133,Bells Lane,2024-01-19T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,49.9
880133,Bells Lane,2024-01-19T18:50:00.000+00:00,feeder,3,N Current (RMS),A,121.8
880133,Bells Lane,2024-01-19T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,137.7
880133,Bells Lane,2024-01-19T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,84.0
880133,Bells Lane,2024-01-19T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,204.0
880133,Bells Lane,2024-01-19T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.3
880133,Bells Lane,2024-01-19T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.92
880133,Bells Lane,2024-01-19T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.15
880133,Bells Lane,2024-01-19T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.3
880133,Bells Lane,2024-01-19T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.38
880133,Bells Lane,2024-01-19T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,22.61
880133,Bells Lane,2024-01-19T18:50:00.000+00:00,feeder,2,N Current (RMS),A,55.6
880133,Bells Lane,2024-01-19T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,50.8
880133,Bells Lane,2024-01-19T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,38.8
880133,Bells Lane,2024-01-19T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,95.3
880133,Bells Lane,2024-01-19T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.79
880133,Bells Lane,2024-01-19T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.49
880133,Bells Lane,2024-01-19T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.33
880133,Bells Lane,2024-01-19T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,20.81
880133,Bells Lane,2024-01-19T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,41.83
880133,Bells Lane,2024-01-19T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,28.7
880133,Bells Lane,2024-01-19T18:50:00.000+00:00,feeder,1,N Current (RMS),A,86.6
880133,Bells Lane,2024-01-19T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,85.2
880133,Bells Lane,2024-01-19T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,170.4
880133,Bells Lane,2024-01-19T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,118.7
880133,Bells Lane,2024-01-19T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
880133,Bells Lane,2024-01-19T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.79
880133,Bells Lane,2024-01-19T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
880133,Bells Lane,2024-01-19T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.46
880133,Bells Lane,2024-01-19T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
880133,Bells Lane,2024-01-19T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
880133,Bells Lane,2024-01-19T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
880133,Bells Lane,2024-01-19T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
880133,Bells Lane,2024-01-19T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.14
880133,Bells Lane,2024-01-19T18:50:00.000+00:00,busbar,,L3 Active Power,kW,155.54
880133,Bells Lane,2024-01-19T18:50:00.000+00:00,busbar,,L2 Active Power,kW,165.93
880133,Bells Lane,2024-01-19T18:50:00.000+00:00,busbar,,L1 Active Power,kW,197.56
880133,Bells Lane,2024-01-19T18:50:00.000+00:00,busbar,,N Current (RMS),A,278.3
880133,Bells Lane,2024-01-19T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,630.8
880133,Bells Lane,2024-01-19T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,674.1
880133,Bells Lane,2024-01-19T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,805.9
880133,Bells Lane,2024-01-19T18:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.55
880133,Bells Lane,2024-01-19T18:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.28
880133,Bells Lane,2024-01-19T18:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.53
880133,Bells Lane,2024-01-19T18:40:00.000+00:00,feeder,5,L3 Active Power,kW,53.74
880133,Bells Lane,2024-01-19T18:40:00.000+00:00,feeder,5,L2 Active Power,kW,49.4
880133,Bells Lane,2024-01-19T18:40:00.000+00:00,feeder,5,L1 Active Power,kW,56.84
880133,Bells Lane,2024-01-19T18:40:00.000+00:00,feeder,5,N Current (RMS),A,67.2
880133,Bells Lane,2024-01-19T18:40:00.000+00:00,feeder,5,L3 Current (RMS),A,218.7
880133,Bells Lane,2024-01-19T18:40:00.000+00:00,feeder,5,L2 Current (RMS),A,201.0
880133,Bells Lane,2024-01-19T18:40:00.000+00:00,feeder,5,L1 Current (RMS),A,230.7
880133,Bells Lane,2024-01-19T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.27
880133,Bells Lane,2024-01-19T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.27
880133,Bells Lane,2024-01-19T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
880133,Bells Lane,2024-01-19T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,44.28
880133,Bells Lane,2024-01-19T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,44.11
880133,Bells Lane,2024-01-19T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,40.81
880133,Bells Lane,2024-01-19T18:40:00.000+00:00,feeder,4,N Current (RMS),A,56.8
880133,Bells Lane,2024-01-19T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,180.1
880133,Bells Lane,2024-01-19T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,178.9
880133,Bells Lane,2024-01-19T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,167.0
880133,Bells Lane,2024-01-19T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.77
880133,Bells Lane,2024-01-19T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.78
880133,Bells Lane,2024-01-19T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.46
880133,Bells Lane,2024-01-19T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,30.86
880133,Bells Lane,2024-01-19T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,21.84
880133,Bells Lane,2024-01-19T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,43.7
880133,Bells Lane,2024-01-19T18:40:00.000+00:00,feeder,3,N Current (RMS),A,97.2
880133,Bells Lane,2024-01-19T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,125.7
880133,Bells Lane,2024-01-19T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,90.1
880133,Bells Lane,2024-01-19T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,177.6
880133,Bells Lane,2024-01-19T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
880133,Bells Lane,2024-01-19T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.81
880133,Bells Lane,2024-01-19T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.13
880133,Bells Lane,2024-01-19T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,15.44
880133,Bells Lane,2024-01-19T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.22
880133,Bells Lane,2024-01-19T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,25.18
880133,Bells Lane,2024-01-19T18:40:00.000+00:00,feeder,2,N Current (RMS),A,58.1
880133,Bells Lane,2024-01-19T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,63.3
880133,Bells Lane,2024-01-19T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,41.8
880133,Bells Lane,2024-01-19T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,103.2
880133,Bells Lane,2024-01-19T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.94
880133,Bells Lane,2024-01-19T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.44
880133,Bells Lane,2024-01-19T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.73
880133,Bells Lane,2024-01-19T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,27.68
880133,Bells Lane,2024-01-19T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,42.97
880133,Bells Lane,2024-01-19T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,39.59
880133,Bells Lane,2024-01-19T18:40:00.000+00:00,feeder,1,N Current (RMS),A,76.0
880133,Bells Lane,2024-01-19T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,113.3
880133,Bells Lane,2024-01-19T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,175.4
880133,Bells Lane,2024-01-19T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,162.0
880133,Bells Lane,2024-01-19T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
880133,Bells Lane,2024-01-19T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.44
880133,Bells Lane,2024-01-19T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
880133,Bells Lane,2024-01-19T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.46
880133,Bells Lane,2024-01-19T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
880133,Bells Lane,2024-01-19T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.45
880133,Bells Lane,2024-01-19T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
880133,Bells Lane,2024-01-19T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.95
880133,Bells Lane,2024-01-19T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.82
880133,Bells Lane,2024-01-19T18:40:00.000+00:00,busbar,,L3 Active Power,kW,172.0
880133,Bells Lane,2024-01-19T18:40:00.000+00:00,busbar,,L2 Active Power,kW,168.54
880133,Bells Lane,2024-01-19T18:40:00.000+00:00,busbar,,L1 Active Power,kW,206.12
880133,Bells Lane,2024-01-19T18:40:00.000+00:00,busbar,,N Current (RMS),A,271.0
880133,Bells Lane,2024-01-19T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,696.7
880133,Bells Lane,2024-01-19T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,684.0
880133,Bells Lane,2024-01-19T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,836.5
880133,Bells Lane,2024-01-19T18:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.87
880133,Bells Lane,2024-01-19T18:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.79
880133,Bells Lane,2024-01-19T18:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.37
880133,Bells Lane,2024-01-19T18:30:00.000+00:00,feeder,5,L3 Active Power,kW,55.4
880133,Bells Lane,2024-01-19T18:30:00.000+00:00,feeder,5,L2 Active Power,kW,57.85
880133,Bells Lane,2024-01-19T18:30:00.000+00:00,feeder,5,L1 Active Power,kW,60.78
880133,Bells Lane,2024-01-19T18:30:00.000+00:00,feeder,5,N Current (RMS),A,66.1
880133,Bells Lane,2024-01-19T18:30:00.000+00:00,feeder,5,L3 Current (RMS),A,225.0
880133,Bells Lane,2024-01-19T18:30:00.000+00:00,feeder,5,L2 Current (RMS),A,234.7
880133,Bells Lane,2024-01-19T18:30:00.000+00:00,feeder,5,L1 Current (RMS),A,246.8
880133,Bells Lane,2024-01-19T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.2
880133,Bells Lane,2024-01-19T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.09
880133,Bells Lane,2024-01-19T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.22
880133,Bells Lane,2024-01-19T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,41.55
880133,Bells Lane,2024-01-19T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,44.77
880133,Bells Lane,2024-01-19T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,39.11
880133,Bells Lane,2024-01-19T18:30:00.000+00:00,feeder,4,N Current (RMS),A,54.0
880133,Bells Lane,2024-01-19T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,168.5
880133,Bells Lane,2024-01-19T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,182.1
880133,Bells Lane,2024-01-19T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,159.4
880133,Bells Lane,2024-01-19T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.46
880133,Bells Lane,2024-01-19T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.78
880133,Bells Lane,2024-01-19T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.94
880133,Bells Lane,2024-01-19T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,30.21
880133,Bells Lane,2024-01-19T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,22.11
880133,Bells Lane,2024-01-19T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,38.87
880133,Bells Lane,2024-01-19T18:30:00.000+00:00,feeder,3,N Current (RMS),A,75.4
880133,Bells Lane,2024-01-19T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,123.0
880133,Bells Lane,2024-01-19T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,91.0
880133,Bells Lane,2024-01-19T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,158.2
880133,Bells Lane,2024-01-19T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
880133,Bells Lane,2024-01-19T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.22
880133,Bells Lane,2024-01-19T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.12
880133,Bells Lane,2024-01-19T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.35
880133,Bells Lane,2024-01-19T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.58
880133,Bells Lane,2024-01-19T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,21.11
880133,Bells Lane,2024-01-19T18:30:00.000+00:00,feeder,2,N Current (RMS),A,47.1
880133,Bells Lane,2024-01-19T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,55.0
880133,Bells Lane,2024-01-19T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,39.0
880133,Bells Lane,2024-01-19T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,87.1
880133,Bells Lane,2024-01-19T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.45
880133,Bells Lane,2024-01-19T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.37
880133,Bells Lane,2024-01-19T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.17
880133,Bells Lane,2024-01-19T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,23.87
880133,Bells Lane,2024-01-19T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,44.66
880133,Bells Lane,2024-01-19T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,34.76
880133,Bells Lane,2024-01-19T18:30:00.000+00:00,feeder,1,N Current (RMS),A,85.7
880133,Bells Lane,2024-01-19T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,97.8
880133,Bells Lane,2024-01-19T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,181.7
880133,Bells Lane,2024-01-19T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,141.9
880133,Bells Lane,2024-01-19T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
880133,Bells Lane,2024-01-19T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.59
880133,Bells Lane,2024-01-19T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
880133,Bells Lane,2024-01-19T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
880133,Bells Lane,2024-01-19T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
880133,Bells Lane,2024-01-19T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
880133,Bells Lane,2024-01-19T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
880133,Bells Lane,2024-01-19T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.63
880133,Bells Lane,2024-01-19T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.82
880133,Bells Lane,2024-01-19T18:30:00.000+00:00,busbar,,L3 Active Power,kW,164.38
880133,Bells Lane,2024-01-19T18:30:00.000+00:00,busbar,,L2 Active Power,kW,178.99
880133,Bells Lane,2024-01-19T18:30:00.000+00:00,busbar,,L1 Active Power,kW,194.63
880133,Bells Lane,2024-01-19T18:30:00.000+00:00,busbar,,N Current (RMS),A,236.2
880133,Bells Lane,2024-01-19T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,665.0
880133,Bells Lane,2024-01-19T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,726.1
880133,Bells Lane,2024-01-19T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,789.7
880133,Bells Lane,2024-01-19T18:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.82
880133,Bells Lane,2024-01-19T18:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.3
880133,Bells Lane,2024-01-19T18:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.94
880133,Bells Lane,2024-01-19T18:20:00.000+00:00,feeder,5,L3 Active Power,kW,56.29
880133,Bells Lane,2024-01-19T18:20:00.000+00:00,feeder,5,L2 Active Power,kW,52.58
880133,Bells Lane,2024-01-19T18:20:00.000+00:00,feeder,5,L1 Active Power,kW,58.17
880133,Bells Lane,2024-01-19T18:20:00.000+00:00,feeder,5,N Current (RMS),A,71.3
880133,Bells Lane,2024-01-19T18:20:00.000+00:00,feeder,5,L3 Current (RMS),A,230.0
880133,Bells Lane,2024-01-19T18:20:00.000+00:00,feeder,5,L2 Current (RMS),A,213.8
880133,Bells Lane,2024-01-19T18:20:00.000+00:00,feeder,5,L1 Current (RMS),A,236.6
880133,Bells Lane,2024-01-19T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.98
880133,Bells Lane,2024-01-19T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.58
880133,Bells Lane,2024-01-19T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.5
880133,Bells Lane,2024-01-19T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,46.39
880133,Bells Lane,2024-01-19T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,48.09
880133,Bells Lane,2024-01-19T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,42.22
880133,Bells Lane,2024-01-19T18:20:00.000+00:00,feeder,4,N Current (RMS),A,56.6
880133,Bells Lane,2024-01-19T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,188.8
880133,Bells Lane,2024-01-19T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,195.8
880133,Bells Lane,2024-01-19T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,172.2
880133,Bells Lane,2024-01-19T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.26
880133,Bells Lane,2024-01-19T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.89
880133,Bells Lane,2024-01-19T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.12
880133,Bells Lane,2024-01-19T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,35.16
880133,Bells Lane,2024-01-19T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,21.14
880133,Bells Lane,2024-01-19T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,34.75
880133,Bells Lane,2024-01-19T18:20:00.000+00:00,feeder,3,N Current (RMS),A,69.5
880133,Bells Lane,2024-01-19T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,143.0
880133,Bells Lane,2024-01-19T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,87.1
880133,Bells Lane,2024-01-19T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,141.2
880133,Bells Lane,2024-01-19T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.3
880133,Bells Lane,2024-01-19T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.7
880133,Bells Lane,2024-01-19T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.8
880133,Bells Lane,2024-01-19T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,16.33
880133,Bells Lane,2024-01-19T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.88
880133,Bells Lane,2024-01-19T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,17.04
880133,Bells Lane,2024-01-19T18:20:00.000+00:00,feeder,2,N Current (RMS),A,51.2
880133,Bells Lane,2024-01-19T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,67.2
880133,Bells Lane,2024-01-19T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,28.4
880133,Bells Lane,2024-01-19T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,73.0
880133,Bells Lane,2024-01-19T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.42
880133,Bells Lane,2024-01-19T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.75
880133,Bells Lane,2024-01-19T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.87
880133,Bells Lane,2024-01-19T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,27.17
880133,Bells Lane,2024-01-19T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,39.83
880133,Bells Lane,2024-01-19T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,24.5
880133,Bells Lane,2024-01-19T18:20:00.000+00:00,feeder,1,N Current (RMS),A,72.8
880133,Bells Lane,2024-01-19T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,110.7
880133,Bells Lane,2024-01-19T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,162.6
880133,Bells Lane,2024-01-19T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,100.7
880133,Bells Lane,2024-01-19T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
880133,Bells Lane,2024-01-19T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.62
880133,Bells Lane,2024-01-19T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
880133,Bells Lane,2024-01-19T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.75
880133,Bells Lane,2024-01-19T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
880133,Bells Lane,2024-01-19T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.16
880133,Bells Lane,2024-01-19T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
880133,Bells Lane,2024-01-19T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.07
880133,Bells Lane,2024-01-19T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
880133,Bells Lane,2024-01-19T18:20:00.000+00:00,busbar,,L3 Active Power,kW,181.34
880133,Bells Lane,2024-01-19T18:20:00.000+00:00,busbar,,L2 Active Power,kW,168.53
880133,Bells Lane,2024-01-19T18:20:00.000+00:00,busbar,,L1 Active Power,kW,176.68
880133,Bells Lane,2024-01-19T18:20:00.000+00:00,busbar,,N Current (RMS),A,217.2
880133,Bells Lane,2024-01-19T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,735.1
880133,Bells Lane,2024-01-19T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,684.0
880133,Bells Lane,2024-01-19T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,717.6
880133,Bells Lane,2024-01-19T18:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.26
880133,Bells Lane,2024-01-19T18:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.88
880133,Bells Lane,2024-01-19T18:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.35
880133,Bells Lane,2024-01-19T18:10:00.000+00:00,feeder,5,L3 Active Power,kW,50.46
880133,Bells Lane,2024-01-19T18:10:00.000+00:00,feeder,5,L2 Active Power,kW,63.05
880133,Bells Lane,2024-01-19T18:10:00.000+00:00,feeder,5,L1 Active Power,kW,64.98
880133,Bells Lane,2024-01-19T18:10:00.000+00:00,feeder,5,N Current (RMS),A,87.2
880133,Bells Lane,2024-01-19T18:10:00.000+00:00,feeder,5,L3 Current (RMS),A,207.0
880133,Bells Lane,2024-01-19T18:10:00.000+00:00,feeder,5,L2 Current (RMS),A,256.5
880133,Bells Lane,2024-01-19T18:10:00.000+00:00,feeder,5,L1 Current (RMS),A,263.9
880133,Bells Lane,2024-01-19T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.92
880133,Bells Lane,2024-01-19T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.73
880133,Bells Lane,2024-01-19T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.27
880133,Bells Lane,2024-01-19T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,44.15
880133,Bells Lane,2024-01-19T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,50.81
880133,Bells Lane,2024-01-19T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,42.29
880133,Bells Lane,2024-01-19T18:10:00.000+00:00,feeder,4,N Current (RMS),A,55.3
880133,Bells Lane,2024-01-19T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,179.6
880133,Bells Lane,2024-01-19T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,206.0
880133,Bells Lane,2024-01-19T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,172.1
880133,Bells Lane,2024-01-19T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.16
880133,Bells Lane,2024-01-19T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.82
880133,Bells Lane,2024-01-19T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.75
880133,Bells Lane,2024-01-19T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,32.69
880133,Bells Lane,2024-01-19T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,21.09
880133,Bells Lane,2024-01-19T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,49.81
880133,Bells Lane,2024-01-19T18:10:00.000+00:00,feeder,3,N Current (RMS),A,118.4
880133,Bells Lane,2024-01-19T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,133.8
880133,Bells Lane,2024-01-19T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,86.9
880133,Bells Lane,2024-01-19T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,207.1
880133,Bells Lane,2024-01-19T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.44
880133,Bells Lane,2024-01-19T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.77
880133,Bells Lane,2024-01-19T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.97
880133,Bells Lane,2024-01-19T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,18.18
880133,Bells Lane,2024-01-19T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.74
880133,Bells Lane,2024-01-19T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.72
880133,Bells Lane,2024-01-19T18:10:00.000+00:00,feeder,2,N Current (RMS),A,48.0
880133,Bells Lane,2024-01-19T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,74.8
880133,Bells Lane,2024-01-19T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,28.0
880133,Bells Lane,2024-01-19T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,66.2
880133,Bells Lane,2024-01-19T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.64
880133,Bells Lane,2024-01-19T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.95
880133,Bells Lane,2024-01-19T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.27
880133,Bells Lane,2024-01-19T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,24.81
880133,Bells Lane,2024-01-19T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,40.1
880133,Bells Lane,2024-01-19T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,25.98
880133,Bells Lane,2024-01-19T18:10:00.000+00:00,feeder,1,N Current (RMS),A,77.6
880133,Bells Lane,2024-01-19T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,101.5
880133,Bells Lane,2024-01-19T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,164.7
880133,Bells Lane,2024-01-19T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,106.7
880133,Bells Lane,2024-01-19T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
880133,Bells Lane,2024-01-19T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.6
880133,Bells Lane,2024-01-19T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
880133,Bells Lane,2024-01-19T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
880133,Bells Lane,2024-01-19T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
880133,Bells Lane,2024-01-19T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
880133,Bells Lane,2024-01-19T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
880133,Bells Lane,2024-01-19T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
880133,Bells Lane,2024-01-19T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
880133,Bells Lane,2024-01-19T18:10:00.000+00:00,busbar,,L3 Active Power,kW,170.3
880133,Bells Lane,2024-01-19T18:10:00.000+00:00,busbar,,L2 Active Power,kW,181.79
880133,Bells Lane,2024-01-19T18:10:00.000+00:00,busbar,,L1 Active Power,kW,198.79
880133,Bells Lane,2024-01-19T18:10:00.000+00:00,busbar,,N Current (RMS),A,242.3
880133,Bells Lane,2024-01-19T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,690.2
880133,Bells Lane,2024-01-19T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,737.5
880133,Bells Lane,2024-01-19T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,808.6
880133,Bells Lane,2024-01-19T18:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.91
880133,Bells Lane,2024-01-19T18:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.25
880133,Bells Lane,2024-01-19T18:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.69
880133,Bells Lane,2024-01-19T18:00:00.000+00:00,feeder,5,L3 Active Power,kW,46.02
880133,Bells Lane,2024-01-19T18:00:00.000+00:00,feeder,5,L2 Active Power,kW,67.58
880133,Bells Lane,2024-01-19T18:00:00.000+00:00,feeder,5,L1 Active Power,kW,63.88
880133,Bells Lane,2024-01-19T18:00:00.000+00:00,feeder,5,N Current (RMS),A,98.3
880133,Bells Lane,2024-01-19T18:00:00.000+00:00,feeder,5,L3 Current (RMS),A,188.3
880133,Bells Lane,2024-01-19T18:00:00.000+00:00,feeder,5,L2 Current (RMS),A,275.8
880133,Bells Lane,2024-01-19T18:00:00.000+00:00,feeder,5,L1 Current (RMS),A,260.3
880133,Bells Lane,2024-01-19T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.27
880133,Bells Lane,2024-01-19T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.3
880133,Bells Lane,2024-01-19T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
880133,Bells Lane,2024-01-19T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,48.92
880133,Bells Lane,2024-01-19T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,51.18
880133,Bells Lane,2024-01-19T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,44.05
880133,Bells Lane,2024-01-19T18:00:00.000+00:00,feeder,4,N Current (RMS),A,56.5
