Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880133,Bells Lane,2024-01-19T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,199.2
880133,Bells Lane,2024-01-19T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,207.7
880133,Bells Lane,2024-01-19T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,179.8
880133,Bells Lane,2024-01-19T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.98
880133,Bells Lane,2024-01-19T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.26
880133,Bells Lane,2024-01-19T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.46
880133,Bells Lane,2024-01-19T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,22.75
880133,Bells Lane,2024-01-19T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,23.32
880133,Bells Lane,2024-01-19T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,59.26
880133,Bells Lane,2024-01-19T18:00:00.000+00:00,feeder,3,N Current (RMS),A,151.5
880133,Bells Lane,2024-01-19T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,94.5
880133,Bells Lane,2024-01-19T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,95.1
880133,Bells Lane,2024-01-19T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,240.5
880133,Bells Lane,2024-01-19T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.44
880133,Bells Lane,2024-01-19T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.32
880133,Bells Lane,2024-01-19T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.6
880133,Bells Lane,2024-01-19T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.06
880133,Bells Lane,2024-01-19T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.64
880133,Bells Lane,2024-01-19T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,15.61
880133,Bells Lane,2024-01-19T18:00:00.000+00:00,feeder,2,N Current (RMS),A,35.8
880133,Bells Lane,2024-01-19T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,58.1
880133,Bells Lane,2024-01-19T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,31.6
880133,Bells Lane,2024-01-19T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,65.0
880133,Bells Lane,2024-01-19T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.13
880133,Bells Lane,2024-01-19T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.89
880133,Bells Lane,2024-01-19T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.48
880133,Bells Lane,2024-01-19T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,23.42
880133,Bells Lane,2024-01-19T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,41.23
880133,Bells Lane,2024-01-19T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,26.23
880133,Bells Lane,2024-01-19T18:00:00.000+00:00,feeder,1,N Current (RMS),A,83.6
880133,Bells Lane,2024-01-19T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,96.0
880133,Bells Lane,2024-01-19T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,167.8
880133,Bells Lane,2024-01-19T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,107.9
880133,Bells Lane,2024-01-19T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
880133,Bells Lane,2024-01-19T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.45
880133,Bells Lane,2024-01-19T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
880133,Bells Lane,2024-01-19T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
880133,Bells Lane,2024-01-19T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
880133,Bells Lane,2024-01-19T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
880133,Bells Lane,2024-01-19T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.19
880133,Bells Lane,2024-01-19T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
880133,Bells Lane,2024-01-19T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.32
880133,Bells Lane,2024-01-19T18:00:00.000+00:00,busbar,,L3 Active Power,kW,155.17
880133,Bells Lane,2024-01-19T18:00:00.000+00:00,busbar,,L2 Active Power,kW,190.95
880133,Bells Lane,2024-01-19T18:00:00.000+00:00,busbar,,L1 Active Power,kW,209.03
880133,Bells Lane,2024-01-19T18:00:00.000+00:00,busbar,,N Current (RMS),A,281.0
880133,Bells Lane,2024-01-19T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,629.0
880133,Bells Lane,2024-01-19T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,774.6
880133,Bells Lane,2024-01-19T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,849.1
880133,Bells Lane,2024-01-19T17:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.32
880133,Bells Lane,2024-01-19T17:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.48
880133,Bells Lane,2024-01-19T17:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.7
880133,Bells Lane,2024-01-19T17:50:00.000+00:00,feeder,5,L3 Active Power,kW,40.25
880133,Bells Lane,2024-01-19T17:50:00.000+00:00,feeder,5,L2 Active Power,kW,74.33
880133,Bells Lane,2024-01-19T17:50:00.000+00:00,feeder,5,L1 Active Power,kW,60.96
880133,Bells Lane,2024-01-19T17:50:00.000+00:00,feeder,5,N Current (RMS),A,118.2
880133,Bells Lane,2024-01-19T17:50:00.000+00:00,feeder,5,L3 Current (RMS),A,164.5
880133,Bells Lane,2024-01-19T17:50:00.000+00:00,feeder,5,L2 Current (RMS),A,301.7
880133,Bells Lane,2024-01-19T17:50:00.000+00:00,feeder,5,L1 Current (RMS),A,248.8
880133,Bells Lane,2024-01-19T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.08
880133,Bells Lane,2024-01-19T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
880133,Bells Lane,2024-01-19T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.58
880133,Bells Lane,2024-01-19T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,51.64
880133,Bells Lane,2024-01-19T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,55.09
880133,Bells Lane,2024-01-19T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,48.12
880133,Bells Lane,2024-01-19T17:50:00.000+00:00,feeder,4,N Current (RMS),A,62.5
880133,Bells Lane,2024-01-19T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,210.5
880133,Bells Lane,2024-01-19T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,224.4
880133,Bells Lane,2024-01-19T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,197.1
880133,Bells Lane,2024-01-19T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.16
880133,Bells Lane,2024-01-19T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.14
880133,Bells Lane,2024-01-19T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.81
880133,Bells Lane,2024-01-19T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,21.61
880133,Bells Lane,2024-01-19T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,23.42
880133,Bells Lane,2024-01-19T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,54.26
880133,Bells Lane,2024-01-19T17:50:00.000+00:00,feeder,3,N Current (RMS),A,134.2
880133,Bells Lane,2024-01-19T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,90.1
880133,Bells Lane,2024-01-19T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,96.3
880133,Bells Lane,2024-01-19T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,222.1
880133,Bells Lane,2024-01-19T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.44
880133,Bells Lane,2024-01-19T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
880133,Bells Lane,2024-01-19T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.06
880133,Bells Lane,2024-01-19T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,15.97
880133,Bells Lane,2024-01-19T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.03
880133,Bells Lane,2024-01-19T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,18.65
880133,Bells Lane,2024-01-19T17:50:00.000+00:00,feeder,2,N Current (RMS),A,38.0
880133,Bells Lane,2024-01-19T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,66.6
880133,Bells Lane,2024-01-19T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,41.8
880133,Bells Lane,2024-01-19T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,76.9
880133,Bells Lane,2024-01-19T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.43
880133,Bells Lane,2024-01-19T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.03
880133,Bells Lane,2024-01-19T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.85
880133,Bells Lane,2024-01-19T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,27.16
880133,Bells Lane,2024-01-19T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,39.62
880133,Bells Lane,2024-01-19T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,25.51
880133,Bells Lane,2024-01-19T17:50:00.000+00:00,feeder,1,N Current (RMS),A,72.8
880133,Bells Lane,2024-01-19T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,111.4
880133,Bells Lane,2024-01-19T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,161.8
880133,Bells Lane,2024-01-19T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,105.1
880133,Bells Lane,2024-01-19T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
880133,Bells Lane,2024-01-19T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.52
880133,Bells Lane,2024-01-19T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
880133,Bells Lane,2024-01-19T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
880133,Bells Lane,2024-01-19T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
880133,Bells Lane,2024-01-19T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
880133,Bells Lane,2024-01-19T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
880133,Bells Lane,2024-01-19T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
880133,Bells Lane,2024-01-19T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.84
880133,Bells Lane,2024-01-19T17:50:00.000+00:00,busbar,,L3 Active Power,kW,156.63
880133,Bells Lane,2024-01-19T17:50:00.000+00:00,busbar,,L2 Active Power,kW,202.49
880133,Bells Lane,2024-01-19T17:50:00.000+00:00,busbar,,L1 Active Power,kW,207.5
880133,Bells Lane,2024-01-19T17:50:00.000+00:00,busbar,,N Current (RMS),A,277.7
880133,Bells Lane,2024-01-19T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,635.2
880133,Bells Lane,2024-01-19T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,822.6
880133,Bells Lane,2024-01-19T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,845.5
880133,Bells Lane,2024-01-19T17:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.25
880133,Bells Lane,2024-01-19T17:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
880133,Bells Lane,2024-01-19T17:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.71
880133,Bells Lane,2024-01-19T17:40:00.000+00:00,feeder,5,L3 Active Power,kW,41.33
880133,Bells Lane,2024-01-19T17:40:00.000+00:00,feeder,5,L2 Active Power,kW,80.64
880133,Bells Lane,2024-01-19T17:40:00.000+00:00,feeder,5,L1 Active Power,kW,60.26
880133,Bells Lane,2024-01-19T17:40:00.000+00:00,feeder,5,N Current (RMS),A,135.1
880133,Bells Lane,2024-01-19T17:40:00.000+00:00,feeder,5,L3 Current (RMS),A,169.3
880133,Bells Lane,2024-01-19T17:40:00.000+00:00,feeder,5,L2 Current (RMS),A,329.1
880133,Bells Lane,2024-01-19T17:40:00.000+00:00,feeder,5,L1 Current (RMS),A,246.8
880133,Bells Lane,2024-01-19T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.26
880133,Bells Lane,2024-01-19T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.42
880133,Bells Lane,2024-01-19T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.35
880133,Bells Lane,2024-01-19T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,48.51
880133,Bells Lane,2024-01-19T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,68.47
880133,Bells Lane,2024-01-19T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,42.44
880133,Bells Lane,2024-01-19T17:40:00.000+00:00,feeder,4,N Current (RMS),A,96.9
880133,Bells Lane,2024-01-19T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,197.6
880133,Bells Lane,2024-01-19T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,279.3
880133,Bells Lane,2024-01-19T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,173.4
880133,Bells Lane,2024-01-19T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.87
880133,Bells Lane,2024-01-19T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.5
880133,Bells Lane,2024-01-19T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.26
880133,Bells Lane,2024-01-19T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,19.96
880133,Bells Lane,2024-01-19T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,23.55
880133,Bells Lane,2024-01-19T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,36.37
880133,Bells Lane,2024-01-19T17:40:00.000+00:00,feeder,3,N Current (RMS),A,69.0
880133,Bells Lane,2024-01-19T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,83.6
880133,Bells Lane,2024-01-19T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,97.0
880133,Bells Lane,2024-01-19T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,150.3
880133,Bells Lane,2024-01-19T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.36
880133,Bells Lane,2024-01-19T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
880133,Bells Lane,2024-01-19T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.68
880133,Bells Lane,2024-01-19T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.73
880133,Bells Lane,2024-01-19T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
880133,Bells Lane,2024-01-19T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,19.9
880133,Bells Lane,2024-01-19T17:40:00.000+00:00,feeder,2,N Current (RMS),A,39.5
880133,Bells Lane,2024-01-19T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,56.5
880133,Bells Lane,2024-01-19T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,37.5
880133,Bells Lane,2024-01-19T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,81.8
880133,Bells Lane,2024-01-19T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.46
880133,Bells Lane,2024-01-19T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.29
880133,Bells Lane,2024-01-19T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.37
880133,Bells Lane,2024-01-19T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,36.06
880133,Bells Lane,2024-01-19T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,42.68
880133,Bells Lane,2024-01-19T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,28.38
880133,Bells Lane,2024-01-19T17:40:00.000+00:00,feeder,1,N Current (RMS),A,70.2
880133,Bells Lane,2024-01-19T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,146.8
880133,Bells Lane,2024-01-19T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,175.3
880133,Bells Lane,2024-01-19T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,116.4
880133,Bells Lane,2024-01-19T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
880133,Bells Lane,2024-01-19T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.24
880133,Bells Lane,2024-01-19T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
880133,Bells Lane,2024-01-19T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
880133,Bells Lane,2024-01-19T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
880133,Bells Lane,2024-01-19T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
880133,Bells Lane,2024-01-19T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
880133,Bells Lane,2024-01-19T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.46
880133,Bells Lane,2024-01-19T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.67
880133,Bells Lane,2024-01-19T17:40:00.000+00:00,busbar,,L3 Active Power,kW,159.58
880133,Bells Lane,2024-01-19T17:40:00.000+00:00,busbar,,L2 Active Power,kW,224.35
880133,Bells Lane,2024-01-19T17:40:00.000+00:00,busbar,,L1 Active Power,kW,187.34
880133,Bells Lane,2024-01-19T17:40:00.000+00:00,busbar,,N Current (RMS),A,285.2
880133,Bells Lane,2024-01-19T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,648.4
880133,Bells Lane,2024-01-19T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,914.8
880133,Bells Lane,2024-01-19T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,763.5
880133,Bells Lane,2024-01-19T17:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.52
880133,Bells Lane,2024-01-19T17:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.77
880133,Bells Lane,2024-01-19T17:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.13
880133,Bells Lane,2024-01-19T17:30:00.000+00:00,feeder,5,L3 Active Power,kW,41.49
880133,Bells Lane,2024-01-19T17:30:00.000+00:00,feeder,5,L2 Active Power,kW,71.92
880133,Bells Lane,2024-01-19T17:30:00.000+00:00,feeder,5,L1 Active Power,kW,66.22
880133,Bells Lane,2024-01-19T17:30:00.000+00:00,feeder,5,N Current (RMS),A,116.9
880133,Bells Lane,2024-01-19T17:30:00.000+00:00,feeder,5,L3 Current (RMS),A,169.7
880133,Bells Lane,2024-01-19T17:30:00.000+00:00,feeder,5,L2 Current (RMS),A,293.8
880133,Bells Lane,2024-01-19T17:30:00.000+00:00,feeder,5,L1 Current (RMS),A,270.4
880133,Bells Lane,2024-01-19T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.01
880133,Bells Lane,2024-01-19T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.4
880133,Bells Lane,2024-01-19T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.4
880133,Bells Lane,2024-01-19T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,45.79
880133,Bells Lane,2024-01-19T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,66.03
880133,Bells Lane,2024-01-19T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,45.92
880133,Bells Lane,2024-01-19T17:30:00.000+00:00,feeder,4,N Current (RMS),A,85.8
880133,Bells Lane,2024-01-19T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,186.9
880133,Bells Lane,2024-01-19T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,269.5
880133,Bells Lane,2024-01-19T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,189.1
880133,Bells Lane,2024-01-19T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.31
880133,Bells Lane,2024-01-19T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.93
880133,Bells Lane,2024-01-19T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.81
880133,Bells Lane,2024-01-19T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,26.16
880133,Bells Lane,2024-01-19T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,23.42
880133,Bells Lane,2024-01-19T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,30.78
880133,Bells Lane,2024-01-19T17:30:00.000+00:00,feeder,3,N Current (RMS),A,49.3
880133,Bells Lane,2024-01-19T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,108.7
880133,Bells Lane,2024-01-19T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,96.4
880133,Bells Lane,2024-01-19T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,127.1
880133,Bells Lane,2024-01-19T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
880133,Bells Lane,2024-01-19T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.41
880133,Bells Lane,2024-01-19T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.14
880133,Bells Lane,2024-01-19T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.89
880133,Bells Lane,2024-01-19T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.28
880133,Bells Lane,2024-01-19T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,21.79
880133,Bells Lane,2024-01-19T17:30:00.000+00:00,feeder,2,N Current (RMS),A,52.0
880133,Bells Lane,2024-01-19T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,37.2
880133,Bells Lane,2024-01-19T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,46.8
880133,Bells Lane,2024-01-19T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,91.0
880133,Bells Lane,2024-01-19T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.74
880133,Bells Lane,2024-01-19T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.31
880133,Bells Lane,2024-01-19T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.02
880133,Bells Lane,2024-01-19T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,28.38
880133,Bells Lane,2024-01-19T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,41.42
880133,Bells Lane,2024-01-19T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,30.23
880133,Bells Lane,2024-01-19T17:30:00.000+00:00,feeder,1,N Current (RMS),A,73.4
880133,Bells Lane,2024-01-19T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,117.3
880133,Bells Lane,2024-01-19T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,170.3
880133,Bells Lane,2024-01-19T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,124.0
880133,Bells Lane,2024-01-19T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
880133,Bells Lane,2024-01-19T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.34
880133,Bells Lane,2024-01-19T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
880133,Bells Lane,2024-01-19T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
880133,Bells Lane,2024-01-19T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
880133,Bells Lane,2024-01-19T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
880133,Bells Lane,2024-01-19T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
880133,Bells Lane,2024-01-19T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
880133,Bells Lane,2024-01-19T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.51
880133,Bells Lane,2024-01-19T17:30:00.000+00:00,busbar,,L3 Active Power,kW,150.72
880133,Bells Lane,2024-01-19T17:30:00.000+00:00,busbar,,L2 Active Power,kW,214.08
880133,Bells Lane,2024-01-19T17:30:00.000+00:00,busbar,,L1 Active Power,kW,194.94
880133,Bells Lane,2024-01-19T17:30:00.000+00:00,busbar,,N Current (RMS),A,292.3
880133,Bells Lane,2024-01-19T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,613.7
880133,Bells Lane,2024-01-19T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,873.8
880133,Bells Lane,2024-01-19T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,796.8
880133,Bells Lane,2024-01-19T17:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.74
880133,Bells Lane,2024-01-19T17:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.18
880133,Bells Lane,2024-01-19T17:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.38
880133,Bells Lane,2024-01-19T17:20:00.000+00:00,feeder,5,L3 Active Power,kW,37.06
880133,Bells Lane,2024-01-19T17:20:00.000+00:00,feeder,5,L2 Active Power,kW,69.34
880133,Bells Lane,2024-01-19T17:20:00.000+00:00,feeder,5,L1 Active Power,kW,59.44
880133,Bells Lane,2024-01-19T17:20:00.000+00:00,feeder,5,N Current (RMS),A,120.2
880133,Bells Lane,2024-01-19T17:20:00.000+00:00,feeder,5,L3 Current (RMS),A,152.3
880133,Bells Lane,2024-01-19T17:20:00.000+00:00,feeder,5,L2 Current (RMS),A,282.7
880133,Bells Lane,2024-01-19T17:20:00.000+00:00,feeder,5,L1 Current (RMS),A,243.6
880133,Bells Lane,2024-01-19T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.9
880133,Bells Lane,2024-01-19T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.04
880133,Bells Lane,2024-01-19T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.13
880133,Bells Lane,2024-01-19T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,38.55
880133,Bells Lane,2024-01-19T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,57.5
880133,Bells Lane,2024-01-19T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,44.78
880133,Bells Lane,2024-01-19T17:20:00.000+00:00,feeder,4,N Current (RMS),A,76.9
880133,Bells Lane,2024-01-19T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,158.2
880133,Bells Lane,2024-01-19T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,234.6
880133,Bells Lane,2024-01-19T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,183.0
880133,Bells Lane,2024-01-19T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.66
880133,Bells Lane,2024-01-19T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.75
880133,Bells Lane,2024-01-19T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.33
880133,Bells Lane,2024-01-19T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,19.8
880133,Bells Lane,2024-01-19T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,23.01
880133,Bells Lane,2024-01-19T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,30.84
880133,Bells Lane,2024-01-19T17:20:00.000+00:00,feeder,3,N Current (RMS),A,53.0
880133,Bells Lane,2024-01-19T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,82.4
880133,Bells Lane,2024-01-19T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,94.5
880133,Bells Lane,2024-01-19T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,126.5
880133,Bells Lane,2024-01-19T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.98
880133,Bells Lane,2024-01-19T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
880133,Bells Lane,2024-01-19T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.19
880133,Bells Lane,2024-01-19T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.31
880133,Bells Lane,2024-01-19T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.96
880133,Bells Lane,2024-01-19T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,17.46
880133,Bells Lane,2024-01-19T17:20:00.000+00:00,feeder,2,N Current (RMS),A,35.6
880133,Bells Lane,2024-01-19T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,38.8
880133,Bells Lane,2024-01-19T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,41.8
880133,Bells Lane,2024-01-19T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,73.8
880133,Bells Lane,2024-01-19T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.89
880133,Bells Lane,2024-01-19T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.74
880133,Bells Lane,2024-01-19T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.86
880133,Bells Lane,2024-01-19T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,29.47
880133,Bells Lane,2024-01-19T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,46.09
880133,Bells Lane,2024-01-19T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,28.76
880133,Bells Lane,2024-01-19T17:20:00.000+00:00,feeder,1,N Current (RMS),A,90.1
880133,Bells Lane,2024-01-19T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,120.5
880133,Bells Lane,2024-01-19T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,189.5
880133,Bells Lane,2024-01-19T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,118.0
880133,Bells Lane,2024-01-19T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
880133,Bells Lane,2024-01-19T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.21
880133,Bells Lane,2024-01-19T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
880133,Bells Lane,2024-01-19T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
880133,Bells Lane,2024-01-19T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
880133,Bells Lane,2024-01-19T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
880133,Bells Lane,2024-01-19T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
880133,Bells Lane,2024-01-19T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
880133,Bells Lane,2024-01-19T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.62
880133,Bells Lane,2024-01-19T17:20:00.000+00:00,busbar,,L3 Active Power,kW,134.19
880133,Bells Lane,2024-01-19T17:20:00.000+00:00,busbar,,L2 Active Power,kW,205.89
880133,Bells Lane,2024-01-19T17:20:00.000+00:00,busbar,,L1 Active Power,kW,181.28
880133,Bells Lane,2024-01-19T17:20:00.000+00:00,busbar,,N Current (RMS),A,316.4
880133,Bells Lane,2024-01-19T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,546.4
880133,Bells Lane,2024-01-19T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,839.4
880133,Bells Lane,2024-01-19T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,740.6
880133,Bells Lane,2024-01-19T17:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.46
880133,Bells Lane,2024-01-19T17:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.23
880133,Bells Lane,2024-01-19T17:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.54
880133,Bells Lane,2024-01-19T17:10:00.000+00:00,feeder,5,L3 Active Power,kW,35.91
880133,Bells Lane,2024-01-19T17:10:00.000+00:00,feeder,5,L2 Active Power,kW,64.82
880133,Bells Lane,2024-01-19T17:10:00.000+00:00,feeder,5,L1 Active Power,kW,49.14
880133,Bells Lane,2024-01-19T17:10:00.000+00:00,feeder,5,N Current (RMS),A,110.7
880133,Bells Lane,2024-01-19T17:10:00.000+00:00,feeder,5,L3 Current (RMS),A,147.7
880133,Bells Lane,2024-01-19T17:10:00.000+00:00,feeder,5,L2 Current (RMS),A,265.3
880133,Bells Lane,2024-01-19T17:10:00.000+00:00,feeder,5,L1 Current (RMS),A,201.6
880133,Bells Lane,2024-01-19T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.89
880133,Bells Lane,2024-01-19T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.27
880133,Bells Lane,2024-01-19T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.71
880133,Bells Lane,2024-01-19T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,32.07
880133,Bells Lane,2024-01-19T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,52.9
880133,Bells Lane,2024-01-19T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,45.48
880133,Bells Lane,2024-01-19T17:10:00.000+00:00,feeder,4,N Current (RMS),A,85.6
880133,Bells Lane,2024-01-19T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,131.1
880133,Bells Lane,2024-01-19T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,216.6
880133,Bells Lane,2024-01-19T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,186.2
880133,Bells Lane,2024-01-19T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.33
880133,Bells Lane,2024-01-19T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.21
880133,Bells Lane,2024-01-19T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.98
880133,Bells Lane,2024-01-19T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,22.53
880133,Bells Lane,2024-01-19T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,26.04
880133,Bells Lane,2024-01-19T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,34.99
880133,Bells Lane,2024-01-19T17:10:00.000+00:00,feeder,3,N Current (RMS),A,54.9
880133,Bells Lane,2024-01-19T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,93.4
880133,Bells Lane,2024-01-19T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,107.0
880133,Bells Lane,2024-01-19T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,143.6
880133,Bells Lane,2024-01-19T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.85
880133,Bells Lane,2024-01-19T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.38
880133,Bells Lane,2024-01-19T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.56
880133,Bells Lane,2024-01-19T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.83
880133,Bells Lane,2024-01-19T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.67
880133,Bells Lane,2024-01-19T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.34
880133,Bells Lane,2024-01-19T17:10:00.000+00:00,feeder,2,N Current (RMS),A,24.9
880133,Bells Lane,2024-01-19T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,45.1
880133,Bells Lane,2024-01-19T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,44.7
880133,Bells Lane,2024-01-19T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,60.2
880133,Bells Lane,2024-01-19T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.43
880133,Bells Lane,2024-01-19T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.14
880133,Bells Lane,2024-01-19T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.46
880133,Bells Lane,2024-01-19T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,33.32
880133,Bells Lane,2024-01-19T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,43.15
880133,Bells Lane,2024-01-19T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,32.42
880133,Bells Lane,2024-01-19T17:10:00.000+00:00,feeder,1,N Current (RMS),A,71.2
880133,Bells Lane,2024-01-19T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,136.6
880133,Bells Lane,2024-01-19T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,179.6
880133,Bells Lane,2024-01-19T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,133.5
880133,Bells Lane,2024-01-19T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
880133,Bells Lane,2024-01-19T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.63
880133,Bells Lane,2024-01-19T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
880133,Bells Lane,2024-01-19T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
880133,Bells Lane,2024-01-19T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
880133,Bells Lane,2024-01-19T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
880133,Bells Lane,2024-01-19T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
880133,Bells Lane,2024-01-19T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
880133,Bells Lane,2024-01-19T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.83
880133,Bells Lane,2024-01-19T17:10:00.000+00:00,busbar,,L3 Active Power,kW,134.65
880133,Bells Lane,2024-01-19T17:10:00.000+00:00,busbar,,L2 Active Power,kW,197.59
880133,Bells Lane,2024-01-19T17:10:00.000+00:00,busbar,,L1 Active Power,kW,176.37
880133,Bells Lane,2024-01-19T17:10:00.000+00:00,busbar,,N Current (RMS),A,292.0
880133,Bells Lane,2024-01-19T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,549.5
880133,Bells Lane,2024-01-19T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,808.1
880133,Bells Lane,2024-01-19T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,721.4
880133,Bells Lane,2024-01-19T17:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.35
880133,Bells Lane,2024-01-19T17:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.91
880133,Bells Lane,2024-01-19T17:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.16
880133,Bells Lane,2024-01-19T17:00:00.000+00:00,feeder,5,L3 Active Power,kW,47.5
880133,Bells Lane,2024-01-19T17:00:00.000+00:00,feeder,5,L2 Active Power,kW,65.97
880133,Bells Lane,2024-01-19T17:00:00.000+00:00,feeder,5,L1 Active Power,kW,56.92
880133,Bells Lane,2024-01-19T17:00:00.000+00:00,feeder,5,N Current (RMS),A,80.3
880133,Bells Lane,2024-01-19T17:00:00.000+00:00,feeder,5,L3 Current (RMS),A,194.3
880133,Bells Lane,2024-01-19T17:00:00.000+00:00,feeder,5,L2 Current (RMS),A,269.1
880133,Bells Lane,2024-01-19T17:00:00.000+00:00,feeder,5,L1 Current (RMS),A,232.5
880133,Bells Lane,2024-01-19T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.47
880133,Bells Lane,2024-01-19T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.53
880133,Bells Lane,2024-01-19T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.43
880133,Bells Lane,2024-01-19T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,46.5
880133,Bells Lane,2024-01-19T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,53.47
880133,Bells Lane,2024-01-19T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,42.82
880133,Bells Lane,2024-01-19T17:00:00.000+00:00,feeder,4,N Current (RMS),A,62.1
880133,Bells Lane,2024-01-19T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,189.8
880133,Bells Lane,2024-01-19T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,218.5
880133,Bells Lane,2024-01-19T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,175.2
880133,Bells Lane,2024-01-19T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.63
880133,Bells Lane,2024-01-19T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.15
880133,Bells Lane,2024-01-19T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.66
880133,Bells Lane,2024-01-19T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,23.46
880133,Bells Lane,2024-01-19T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,18.87
880133,Bells Lane,2024-01-19T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,36.82
880133,Bells Lane,2024-01-19T17:00:00.000+00:00,feeder,3,N Current (RMS),A,71.6
880133,Bells Lane,2024-01-19T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,98.1
880133,Bells Lane,2024-01-19T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,79.0
880133,Bells Lane,2024-01-19T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,150.6
880133,Bells Lane,2024-01-19T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.89
880133,Bells Lane,2024-01-19T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.6
880133,Bells Lane,2024-01-19T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.51
880133,Bells Lane,2024-01-19T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.12
880133,Bells Lane,2024-01-19T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.49
880133,Bells Lane,2024-01-19T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.53
880133,Bells Lane,2024-01-19T17:00:00.000+00:00,feeder,2,N Current (RMS),A,25.2
880133,Bells Lane,2024-01-19T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,46.1
880133,Bells Lane,2024-01-19T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,39.5
880133,Bells Lane,2024-01-19T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,36.5
880133,Bells Lane,2024-01-19T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.2
880133,Bells Lane,2024-01-19T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.16
880133,Bells Lane,2024-01-19T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.35
880133,Bells Lane,2024-01-19T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,28.56
880133,Bells Lane,2024-01-19T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,56.63
880133,Bells Lane,2024-01-19T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,36.26
880133,Bells Lane,2024-01-19T17:00:00.000+00:00,feeder,1,N Current (RMS),A,113.0
880133,Bells Lane,2024-01-19T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,117.4
880133,Bells Lane,2024-01-19T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,231.9
880133,Bells Lane,2024-01-19T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,148.7
880133,Bells Lane,2024-01-19T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
880133,Bells Lane,2024-01-19T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
880133,Bells Lane,2024-01-19T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
880133,Bells Lane,2024-01-19T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
880133,Bells Lane,2024-01-19T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
880133,Bells Lane,2024-01-19T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
880133,Bells Lane,2024-01-19T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.6
880133,Bells Lane,2024-01-19T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
880133,Bells Lane,2024-01-19T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.25
880133,Bells Lane,2024-01-19T17:00:00.000+00:00,busbar,,L3 Active Power,kW,157.14
880133,Bells Lane,2024-01-19T17:00:00.000+00:00,busbar,,L2 Active Power,kW,204.44
880133,Bells Lane,2024-01-19T17:00:00.000+00:00,busbar,,L1 Active Power,kW,181.36
880133,Bells Lane,2024-01-19T17:00:00.000+00:00,busbar,,N Current (RMS),A,246.9
880133,Bells Lane,2024-01-19T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,639.2
880133,Bells Lane,2024-01-19T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,833.0
880133,Bells Lane,2024-01-19T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,739.2
880133,Bells Lane,2024-01-19T16:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.49
880133,Bells Lane,2024-01-19T16:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.05
880133,Bells Lane,2024-01-19T16:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.05
880133,Bells Lane,2024-01-19T16:50:00.000+00:00,feeder,5,L3 Active Power,kW,41.09
880133,Bells Lane,2024-01-19T16:50:00.000+00:00,feeder,5,L2 Active Power,kW,58.54
880133,Bells Lane,2024-01-19T16:50:00.000+00:00,feeder,5,L1 Active Power,kW,61.64
880133,Bells Lane,2024-01-19T16:50:00.000+00:00,feeder,5,N Current (RMS),A,91.6
880133,Bells Lane,2024-01-19T16:50:00.000+00:00,feeder,5,L3 Current (RMS),A,168.7
880133,Bells Lane,2024-01-19T16:50:00.000+00:00,feeder,5,L2 Current (RMS),A,238.3
880133,Bells Lane,2024-01-19T16:50:00.000+00:00,feeder,5,L1 Current (RMS),A,251.1
880133,Bells Lane,2024-01-19T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.18
880133,Bells Lane,2024-01-19T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.98
880133,Bells Lane,2024-01-19T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.05
880133,Bells Lane,2024-01-19T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,42.42
880133,Bells Lane,2024-01-19T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,53.1
880133,Bells Lane,2024-01-19T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,50.28
880133,Bells Lane,2024-01-19T16:50:00.000+00:00,feeder,4,N Current (RMS),A,61.1
880133,Bells Lane,2024-01-19T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,172.3
880133,Bells Lane,2024-01-19T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,215.9
880133,Bells Lane,2024-01-19T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,205.5
880133,Bells Lane,2024-01-19T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.52
880133,Bells Lane,2024-01-19T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.32
880133,Bells Lane,2024-01-19T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.87
880133,Bells Lane,2024-01-19T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,27.03
880133,Bells Lane,2024-01-19T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,17.69
880133,Bells Lane,2024-01-19T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,35.75
880133,Bells Lane,2024-01-19T16:50:00.000+00:00,feeder,3,N Current (RMS),A,71.4
880133,Bells Lane,2024-01-19T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,112.2
880133,Bells Lane,2024-01-19T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,72.9
880133,Bells Lane,2024-01-19T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,146.3
880133,Bells Lane,2024-01-19T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.74
880133,Bells Lane,2024-01-19T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.61
880133,Bells Lane,2024-01-19T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.53
880133,Bells Lane,2024-01-19T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.35
880133,Bells Lane,2024-01-19T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.97
880133,Bells Lane,2024-01-19T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.15
880133,Bells Lane,2024-01-19T16:50:00.000+00:00,feeder,2,N Current (RMS),A,27.0
880133,Bells Lane,2024-01-19T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,46.9
880133,Bells Lane,2024-01-19T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,49.2
880133,Bells Lane,2024-01-19T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,35.1
880133,Bells Lane,2024-01-19T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.23
880133,Bells Lane,2024-01-19T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.48
880133,Bells Lane,2024-01-19T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.13
880133,Bells Lane,2024-01-19T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,26.5
880133,Bells Lane,2024-01-19T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,45.09
880133,Bells Lane,2024-01-19T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,34.82
880133,Bells Lane,2024-01-19T16:50:00.000+00:00,feeder,1,N Current (RMS),A,86.8
880133,Bells Lane,2024-01-19T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,108.8
880133,Bells Lane,2024-01-19T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,185.3
880133,Bells Lane,2024-01-19T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,142.3
880133,Bells Lane,2024-01-19T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
880133,Bells Lane,2024-01-19T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.33
880133,Bells Lane,2024-01-19T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
880133,Bells Lane,2024-01-19T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
880133,Bells Lane,2024-01-19T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
880133,Bells Lane,2024-01-19T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
880133,Bells Lane,2024-01-19T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.8
880133,Bells Lane,2024-01-19T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
880133,Bells Lane,2024-01-19T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.53
880133,Bells Lane,2024-01-19T16:50:00.000+00:00,busbar,,L3 Active Power,kW,148.4
880133,Bells Lane,2024-01-19T16:50:00.000+00:00,busbar,,L2 Active Power,kW,186.4
880133,Bells Lane,2024-01-19T16:50:00.000+00:00,busbar,,L1 Active Power,kW,190.65
880133,Bells Lane,2024-01-19T16:50:00.000+00:00,busbar,,N Current (RMS),A,249.5
880133,Bells Lane,2024-01-19T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,603.3
880133,Bells Lane,2024-01-19T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,757.6
880133,Bells Lane,2024-01-19T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,775.8
880133,Bells Lane,2024-01-19T16:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-5.09
880133,Bells Lane,2024-01-19T16:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.67
880133,Bells Lane,2024-01-19T16:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.86
880133,Bells Lane,2024-01-19T16:40:00.000+00:00,feeder,5,L3 Active Power,kW,43.71
880133,Bells Lane,2024-01-19T16:40:00.000+00:00,feeder,5,L2 Active Power,kW,53.26
880133,Bells Lane,2024-01-19T16:40:00.000+00:00,feeder,5,L1 Active Power,kW,57.05
880133,Bells Lane,2024-01-19T16:40:00.000+00:00,feeder,5,N Current (RMS),A,73.2
880133,Bells Lane,2024-01-19T16:40:00.000+00:00,feeder,5,L3 Current (RMS),A,180.0
880133,Bells Lane,2024-01-19T16:40:00.000+00:00,feeder,5,L2 Current (RMS),A,218.0
880133,Bells Lane,2024-01-19T16:40:00.000+00:00,feeder,5,L1 Current (RMS),A,232.7
880133,Bells Lane,2024-01-19T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.5
880133,Bells Lane,2024-01-19T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.62
880133,Bells Lane,2024-01-19T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.33
880133,Bells Lane,2024-01-19T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,42.08
880133,Bells Lane,2024-01-19T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,52.7
880133,Bells Lane,2024-01-19T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,51.0
880133,Bells Lane,2024-01-19T16:40:00.000+00:00,feeder,4,N Current (RMS),A,60.2
880133,Bells Lane,2024-01-19T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,171.5
880133,Bells Lane,2024-01-19T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,214.8
880133,Bells Lane,2024-01-19T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,208.9
880133,Bells Lane,2024-01-19T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.62
880133,Bells Lane,2024-01-19T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.77
880133,Bells Lane,2024-01-19T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.93
880133,Bells Lane,2024-01-19T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,24.09
880133,Bells Lane,2024-01-19T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,17.04
880133,Bells Lane,2024-01-19T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,35.19
880133,Bells Lane,2024-01-19T16:40:00.000+00:00,feeder,3,N Current (RMS),A,70.2
880133,Bells Lane,2024-01-19T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,99.5
880133,Bells Lane,2024-01-19T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,70.6
880133,Bells Lane,2024-01-19T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,144.0
880133,Bells Lane,2024-01-19T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.69
880133,Bells Lane,2024-01-19T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.64
880133,Bells Lane,2024-01-19T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.56
880133,Bells Lane,2024-01-19T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.74
880133,Bells Lane,2024-01-19T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.65
880133,Bells Lane,2024-01-19T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.96
880133,Bells Lane,2024-01-19T16:40:00.000+00:00,feeder,2,N Current (RMS),A,24.9
880133,Bells Lane,2024-01-19T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,48.5
880133,Bells Lane,2024-01-19T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,40.4
880133,Bells Lane,2024-01-19T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,42.8
880133,Bells Lane,2024-01-19T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.57
880133,Bells Lane,2024-01-19T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.07
880133,Bells Lane,2024-01-19T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.86
880133,Bells Lane,2024-01-19T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,25.03
880133,Bells Lane,2024-01-19T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,49.35
880133,Bells Lane,2024-01-19T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,35.98
880133,Bells Lane,2024-01-19T16:40:00.000+00:00,feeder,1,N Current (RMS),A,101.8
880133,Bells Lane,2024-01-19T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,102.8
880133,Bells Lane,2024-01-19T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,201.5
880133,Bells Lane,2024-01-19T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,148.3
880133,Bells Lane,2024-01-19T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
880133,Bells Lane,2024-01-19T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
880133,Bells Lane,2024-01-19T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
880133,Bells Lane,2024-01-19T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
880133,Bells Lane,2024-01-19T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
880133,Bells Lane,2024-01-19T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
880133,Bells Lane,2024-01-19T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.46
880133,Bells Lane,2024-01-19T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.53
880133,Bells Lane,2024-01-19T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.54
880133,Bells Lane,2024-01-19T16:40:00.000+00:00,busbar,,L3 Active Power,kW,146.64
880133,Bells Lane,2024-01-19T16:40:00.000+00:00,busbar,,L2 Active Power,kW,182.0
880133,Bells Lane,2024-01-19T16:40:00.000+00:00,busbar,,L1 Active Power,kW,189.18
880133,Bells Lane,2024-01-19T16:40:00.000+00:00,busbar,,N Current (RMS),A,247.7
880133,Bells Lane,2024-01-19T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,596.6
880133,Bells Lane,2024-01-19T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,741.7
880133,Bells Lane,2024-01-19T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,771.3
880133,Bells Lane,2024-01-19T16:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.76
880133,Bells Lane,2024-01-19T16:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.37
880133,Bells Lane,2024-01-19T16:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.99
880133,Bells Lane,2024-01-19T16:30:00.000+00:00,feeder,5,L3 Active Power,kW,50.02
880133,Bells Lane,2024-01-19T16:30:00.000+00:00,feeder,5,L2 Active Power,kW,49.58
