Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880133,Bells Lane,2024-01-19T16:30:00.000+00:00,feeder,5,L1 Active Power,kW,48.29
880133,Bells Lane,2024-01-19T16:30:00.000+00:00,feeder,5,N Current (RMS),A,59.3
880133,Bells Lane,2024-01-19T16:30:00.000+00:00,feeder,5,L3 Current (RMS),A,204.6
880133,Bells Lane,2024-01-19T16:30:00.000+00:00,feeder,5,L2 Current (RMS),A,203.3
880133,Bells Lane,2024-01-19T16:30:00.000+00:00,feeder,5,L1 Current (RMS),A,196.4
880133,Bells Lane,2024-01-19T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.54
880133,Bells Lane,2024-01-19T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.48
880133,Bells Lane,2024-01-19T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.52
880133,Bells Lane,2024-01-19T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,36.37
880133,Bells Lane,2024-01-19T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,52.66
880133,Bells Lane,2024-01-19T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,46.25
880133,Bells Lane,2024-01-19T16:30:00.000+00:00,feeder,4,N Current (RMS),A,64.2
880133,Bells Lane,2024-01-19T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,148.8
880133,Bells Lane,2024-01-19T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,214.3
880133,Bells Lane,2024-01-19T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,188.5
880133,Bells Lane,2024-01-19T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.47
880133,Bells Lane,2024-01-19T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.67
880133,Bells Lane,2024-01-19T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.07
880133,Bells Lane,2024-01-19T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,24.66
880133,Bells Lane,2024-01-19T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,18.94
880133,Bells Lane,2024-01-19T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,39.7
880133,Bells Lane,2024-01-19T16:30:00.000+00:00,feeder,3,N Current (RMS),A,80.3
880133,Bells Lane,2024-01-19T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,102.5
880133,Bells Lane,2024-01-19T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,78.4
880133,Bells Lane,2024-01-19T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,161.2
880133,Bells Lane,2024-01-19T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.54
880133,Bells Lane,2024-01-19T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.29
880133,Bells Lane,2024-01-19T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.45
880133,Bells Lane,2024-01-19T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.24
880133,Bells Lane,2024-01-19T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.42
880133,Bells Lane,2024-01-19T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.47
880133,Bells Lane,2024-01-19T16:30:00.000+00:00,feeder,2,N Current (RMS),A,26.2
880133,Bells Lane,2024-01-19T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,46.2
880133,Bells Lane,2024-01-19T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,27.1
880133,Bells Lane,2024-01-19T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,44.8
880133,Bells Lane,2024-01-19T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.3
880133,Bells Lane,2024-01-19T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.69
880133,Bells Lane,2024-01-19T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.66
880133,Bells Lane,2024-01-19T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,23.12
880133,Bells Lane,2024-01-19T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,47.78
880133,Bells Lane,2024-01-19T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,29.45
880133,Bells Lane,2024-01-19T16:30:00.000+00:00,feeder,1,N Current (RMS),A,102.8
880133,Bells Lane,2024-01-19T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,95.2
880133,Bells Lane,2024-01-19T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,195.0
880133,Bells Lane,2024-01-19T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,121.2
880133,Bells Lane,2024-01-19T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
880133,Bells Lane,2024-01-19T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
880133,Bells Lane,2024-01-19T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
880133,Bells Lane,2024-01-19T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
880133,Bells Lane,2024-01-19T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
880133,Bells Lane,2024-01-19T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
880133,Bells Lane,2024-01-19T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.55
880133,Bells Lane,2024-01-19T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
880133,Bells Lane,2024-01-19T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
880133,Bells Lane,2024-01-19T16:30:00.000+00:00,busbar,,L3 Active Power,kW,145.41
880133,Bells Lane,2024-01-19T16:30:00.000+00:00,busbar,,L2 Active Power,kW,175.37
880133,Bells Lane,2024-01-19T16:30:00.000+00:00,busbar,,L1 Active Power,kW,174.17
880133,Bells Lane,2024-01-19T16:30:00.000+00:00,busbar,,N Current (RMS),A,218.7
880133,Bells Lane,2024-01-19T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,590.9
880133,Bells Lane,2024-01-19T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,714.1
880133,Bells Lane,2024-01-19T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,708.0
880133,Bells Lane,2024-01-19T16:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.72
880133,Bells Lane,2024-01-19T16:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.31
880133,Bells Lane,2024-01-19T16:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.37
880133,Bells Lane,2024-01-19T16:20:00.000+00:00,feeder,5,L3 Active Power,kW,43.16
880133,Bells Lane,2024-01-19T16:20:00.000+00:00,feeder,5,L2 Active Power,kW,68.25
880133,Bells Lane,2024-01-19T16:20:00.000+00:00,feeder,5,L1 Active Power,kW,40.65
880133,Bells Lane,2024-01-19T16:20:00.000+00:00,feeder,5,N Current (RMS),A,120.1
880133,Bells Lane,2024-01-19T16:20:00.000+00:00,feeder,5,L3 Current (RMS),A,175.8
880133,Bells Lane,2024-01-19T16:20:00.000+00:00,feeder,5,L2 Current (RMS),A,277.4
880133,Bells Lane,2024-01-19T16:20:00.000+00:00,feeder,5,L1 Current (RMS),A,166.9
880133,Bells Lane,2024-01-19T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.41
880133,Bells Lane,2024-01-19T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.7
880133,Bells Lane,2024-01-19T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.57
880133,Bells Lane,2024-01-19T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,41.29
880133,Bells Lane,2024-01-19T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,55.7
880133,Bells Lane,2024-01-19T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,45.44
880133,Bells Lane,2024-01-19T16:20:00.000+00:00,feeder,4,N Current (RMS),A,55.2
880133,Bells Lane,2024-01-19T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,168.8
880133,Bells Lane,2024-01-19T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,226.2
880133,Bells Lane,2024-01-19T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,185.5
880133,Bells Lane,2024-01-19T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.52
880133,Bells Lane,2024-01-19T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.13
880133,Bells Lane,2024-01-19T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.59
880133,Bells Lane,2024-01-19T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,24.49
880133,Bells Lane,2024-01-19T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,17.85
880133,Bells Lane,2024-01-19T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,38.24
880133,Bells Lane,2024-01-19T16:20:00.000+00:00,feeder,3,N Current (RMS),A,78.0
880133,Bells Lane,2024-01-19T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,101.8
880133,Bells Lane,2024-01-19T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,73.6
880133,Bells Lane,2024-01-19T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,155.8
880133,Bells Lane,2024-01-19T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.46
880133,Bells Lane,2024-01-19T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
880133,Bells Lane,2024-01-19T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.37
880133,Bells Lane,2024-01-19T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.88
880133,Bells Lane,2024-01-19T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.58
880133,Bells Lane,2024-01-19T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.04
880133,Bells Lane,2024-01-19T16:20:00.000+00:00,feeder,2,N Current (RMS),A,25.5
880133,Bells Lane,2024-01-19T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,48.5
880133,Bells Lane,2024-01-19T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,31.2
880133,Bells Lane,2024-01-19T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,51.1
880133,Bells Lane,2024-01-19T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.55
880133,Bells Lane,2024-01-19T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.54
880133,Bells Lane,2024-01-19T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.85
880133,Bells Lane,2024-01-19T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,24.21
880133,Bells Lane,2024-01-19T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,48.11
880133,Bells Lane,2024-01-19T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,38.57
880133,Bells Lane,2024-01-19T16:20:00.000+00:00,feeder,1,N Current (RMS),A,102.3
880133,Bells Lane,2024-01-19T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,99.9
880133,Bells Lane,2024-01-19T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,196.0
880133,Bells Lane,2024-01-19T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,159.6
880133,Bells Lane,2024-01-19T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
880133,Bells Lane,2024-01-19T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.27
880133,Bells Lane,2024-01-19T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
880133,Bells Lane,2024-01-19T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
880133,Bells Lane,2024-01-19T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
880133,Bells Lane,2024-01-19T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.71
880133,Bells Lane,2024-01-19T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
880133,Bells Lane,2024-01-19T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
880133,Bells Lane,2024-01-19T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.75
880133,Bells Lane,2024-01-19T16:20:00.000+00:00,busbar,,L3 Active Power,kW,145.03
880133,Bells Lane,2024-01-19T16:20:00.000+00:00,busbar,,L2 Active Power,kW,197.5
880133,Bells Lane,2024-01-19T16:20:00.000+00:00,busbar,,L1 Active Power,kW,174.93
880133,Bells Lane,2024-01-19T16:20:00.000+00:00,busbar,,N Current (RMS),A,242.7
880133,Bells Lane,2024-01-19T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,587.9
880133,Bells Lane,2024-01-19T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,801.7
880133,Bells Lane,2024-01-19T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,710.3
880133,Bells Lane,2024-01-19T16:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.61
880133,Bells Lane,2024-01-19T16:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.68
880133,Bells Lane,2024-01-19T16:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.91
880133,Bells Lane,2024-01-19T16:10:00.000+00:00,feeder,5,L3 Active Power,kW,41.1
880133,Bells Lane,2024-01-19T16:10:00.000+00:00,feeder,5,L2 Active Power,kW,74.82
880133,Bells Lane,2024-01-19T16:10:00.000+00:00,feeder,5,L1 Active Power,kW,43.32
880133,Bells Lane,2024-01-19T16:10:00.000+00:00,feeder,5,N Current (RMS),A,135.5
880133,Bells Lane,2024-01-19T16:10:00.000+00:00,feeder,5,L3 Current (RMS),A,167.3
880133,Bells Lane,2024-01-19T16:10:00.000+00:00,feeder,5,L2 Current (RMS),A,303.3
880133,Bells Lane,2024-01-19T16:10:00.000+00:00,feeder,5,L1 Current (RMS),A,177.4
880133,Bells Lane,2024-01-19T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.73
880133,Bells Lane,2024-01-19T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.27
880133,Bells Lane,2024-01-19T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.81
880133,Bells Lane,2024-01-19T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,40.63
880133,Bells Lane,2024-01-19T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,55.81
880133,Bells Lane,2024-01-19T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,41.33
880133,Bells Lane,2024-01-19T16:10:00.000+00:00,feeder,4,N Current (RMS),A,57.6
880133,Bells Lane,2024-01-19T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,166.1
880133,Bells Lane,2024-01-19T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,226.0
880133,Bells Lane,2024-01-19T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,168.0
880133,Bells Lane,2024-01-19T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.74
880133,Bells Lane,2024-01-19T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.23
880133,Bells Lane,2024-01-19T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.85
880133,Bells Lane,2024-01-19T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,27.45
880133,Bells Lane,2024-01-19T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,18.26
880133,Bells Lane,2024-01-19T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,34.92
880133,Bells Lane,2024-01-19T16:10:00.000+00:00,feeder,3,N Current (RMS),A,60.5
880133,Bells Lane,2024-01-19T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,111.9
880133,Bells Lane,2024-01-19T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,75.2
880133,Bells Lane,2024-01-19T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,141.4
880133,Bells Lane,2024-01-19T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.64
880133,Bells Lane,2024-01-19T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.27
880133,Bells Lane,2024-01-19T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.53
880133,Bells Lane,2024-01-19T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.62
880133,Bells Lane,2024-01-19T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.62
880133,Bells Lane,2024-01-19T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.03
880133,Bells Lane,2024-01-19T16:10:00.000+00:00,feeder,2,N Current (RMS),A,35.1
880133,Bells Lane,2024-01-19T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,35.9
880133,Bells Lane,2024-01-19T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,32.1
880133,Bells Lane,2024-01-19T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,67.0
880133,Bells Lane,2024-01-19T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.43
880133,Bells Lane,2024-01-19T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.22
880133,Bells Lane,2024-01-19T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.33
880133,Bells Lane,2024-01-19T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,22.12
880133,Bells Lane,2024-01-19T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,41.95
880133,Bells Lane,2024-01-19T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,32.38
880133,Bells Lane,2024-01-19T16:10:00.000+00:00,feeder,1,N Current (RMS),A,90.2
880133,Bells Lane,2024-01-19T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,93.1
880133,Bells Lane,2024-01-19T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,170.8
880133,Bells Lane,2024-01-19T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,133.6
880133,Bells Lane,2024-01-19T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
880133,Bells Lane,2024-01-19T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.56
880133,Bells Lane,2024-01-19T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
880133,Bells Lane,2024-01-19T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
880133,Bells Lane,2024-01-19T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
880133,Bells Lane,2024-01-19T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.67
880133,Bells Lane,2024-01-19T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
880133,Bells Lane,2024-01-19T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
880133,Bells Lane,2024-01-19T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.44
880133,Bells Lane,2024-01-19T16:10:00.000+00:00,busbar,,L3 Active Power,kW,139.92
880133,Bells Lane,2024-01-19T16:10:00.000+00:00,busbar,,L2 Active Power,kW,198.46
880133,Bells Lane,2024-01-19T16:10:00.000+00:00,busbar,,L1 Active Power,kW,167.99
880133,Bells Lane,2024-01-19T16:10:00.000+00:00,busbar,,N Current (RMS),A,252.5
880133,Bells Lane,2024-01-19T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,566.7
880133,Bells Lane,2024-01-19T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,803.3
880133,Bells Lane,2024-01-19T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,681.3
880133,Bells Lane,2024-01-19T16:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.51
880133,Bells Lane,2024-01-19T16:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.91
880133,Bells Lane,2024-01-19T16:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.24
880133,Bells Lane,2024-01-19T16:00:00.000+00:00,feeder,5,L3 Active Power,kW,39.07
880133,Bells Lane,2024-01-19T16:00:00.000+00:00,feeder,5,L2 Active Power,kW,53.57
880133,Bells Lane,2024-01-19T16:00:00.000+00:00,feeder,5,L1 Active Power,kW,47.07
880133,Bells Lane,2024-01-19T16:00:00.000+00:00,feeder,5,N Current (RMS),A,72.0
880133,Bells Lane,2024-01-19T16:00:00.000+00:00,feeder,5,L3 Current (RMS),A,159.0
880133,Bells Lane,2024-01-19T16:00:00.000+00:00,feeder,5,L2 Current (RMS),A,218.5
880133,Bells Lane,2024-01-19T16:00:00.000+00:00,feeder,5,L1 Current (RMS),A,191.7
880133,Bells Lane,2024-01-19T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.66
880133,Bells Lane,2024-01-19T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.3
880133,Bells Lane,2024-01-19T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.2
880133,Bells Lane,2024-01-19T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,34.03
880133,Bells Lane,2024-01-19T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,61.01
880133,Bells Lane,2024-01-19T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,41.58
880133,Bells Lane,2024-01-19T16:00:00.000+00:00,feeder,4,N Current (RMS),A,93.0
880133,Bells Lane,2024-01-19T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,138.4
880133,Bells Lane,2024-01-19T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,247.5
880133,Bells Lane,2024-01-19T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,169.5
880133,Bells Lane,2024-01-19T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.03
880133,Bells Lane,2024-01-19T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.19
880133,Bells Lane,2024-01-19T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.38
880133,Bells Lane,2024-01-19T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,19.71
880133,Bells Lane,2024-01-19T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,21.52
880133,Bells Lane,2024-01-19T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,31.64
880133,Bells Lane,2024-01-19T16:00:00.000+00:00,feeder,3,N Current (RMS),A,56.4
880133,Bells Lane,2024-01-19T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,82.3
880133,Bells Lane,2024-01-19T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,89.7
880133,Bells Lane,2024-01-19T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,128.8
880133,Bells Lane,2024-01-19T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.35
880133,Bells Lane,2024-01-19T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.72
880133,Bells Lane,2024-01-19T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.84
880133,Bells Lane,2024-01-19T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.11
880133,Bells Lane,2024-01-19T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.73
880133,Bells Lane,2024-01-19T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,18.44
880133,Bells Lane,2024-01-19T16:00:00.000+00:00,feeder,2,N Current (RMS),A,37.8
880133,Bells Lane,2024-01-19T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,33.4
880133,Bells Lane,2024-01-19T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,44.1
880133,Bells Lane,2024-01-19T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,75.4
880133,Bells Lane,2024-01-19T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.28
880133,Bells Lane,2024-01-19T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.61
880133,Bells Lane,2024-01-19T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.86
880133,Bells Lane,2024-01-19T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,19.56
880133,Bells Lane,2024-01-19T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,45.87
880133,Bells Lane,2024-01-19T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,34.13
880133,Bells Lane,2024-01-19T16:00:00.000+00:00,feeder,1,N Current (RMS),A,107.6
880133,Bells Lane,2024-01-19T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,81.0
880133,Bells Lane,2024-01-19T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,187.7
880133,Bells Lane,2024-01-19T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,139.3
880133,Bells Lane,2024-01-19T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
880133,Bells Lane,2024-01-19T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.44
880133,Bells Lane,2024-01-19T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
880133,Bells Lane,2024-01-19T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.07
880133,Bells Lane,2024-01-19T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
880133,Bells Lane,2024-01-19T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.99
880133,Bells Lane,2024-01-19T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
880133,Bells Lane,2024-01-19T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
880133,Bells Lane,2024-01-19T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.52
880133,Bells Lane,2024-01-19T16:00:00.000+00:00,busbar,,L3 Active Power,kW,120.48
880133,Bells Lane,2024-01-19T16:00:00.000+00:00,busbar,,L2 Active Power,kW,192.69
880133,Bells Lane,2024-01-19T16:00:00.000+00:00,busbar,,L1 Active Power,kW,172.86
880133,Bells Lane,2024-01-19T16:00:00.000+00:00,busbar,,N Current (RMS),A,300.0
880133,Bells Lane,2024-01-19T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,488.4
880133,Bells Lane,2024-01-19T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,781.1
880133,Bells Lane,2024-01-19T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,702.0
880133,Bells Lane,2024-01-19T15:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.29
880133,Bells Lane,2024-01-19T15:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.3
880133,Bells Lane,2024-01-19T15:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.8
880133,Bells Lane,2024-01-19T15:50:00.000+00:00,feeder,5,L3 Active Power,kW,39.21
880133,Bells Lane,2024-01-19T15:50:00.000+00:00,feeder,5,L2 Active Power,kW,51.72
880133,Bells Lane,2024-01-19T15:50:00.000+00:00,feeder,5,L1 Active Power,kW,41.56
880133,Bells Lane,2024-01-19T15:50:00.000+00:00,feeder,5,N Current (RMS),A,75.6
880133,Bells Lane,2024-01-19T15:50:00.000+00:00,feeder,5,L3 Current (RMS),A,159.9
880133,Bells Lane,2024-01-19T15:50:00.000+00:00,feeder,5,L2 Current (RMS),A,211.3
880133,Bells Lane,2024-01-19T15:50:00.000+00:00,feeder,5,L1 Current (RMS),A,169.4
880133,Bells Lane,2024-01-19T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.18
880133,Bells Lane,2024-01-19T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.09
880133,Bells Lane,2024-01-19T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.89
880133,Bells Lane,2024-01-19T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,31.17
880133,Bells Lane,2024-01-19T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,60.97
880133,Bells Lane,2024-01-19T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,36.61
880133,Bells Lane,2024-01-19T15:50:00.000+00:00,feeder,4,N Current (RMS),A,102.6
880133,Bells Lane,2024-01-19T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,126.8
880133,Bells Lane,2024-01-19T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,247.6
880133,Bells Lane,2024-01-19T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,150.1
880133,Bells Lane,2024-01-19T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.78
880133,Bells Lane,2024-01-19T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.06
880133,Bells Lane,2024-01-19T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.07
880133,Bells Lane,2024-01-19T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,24.01
880133,Bells Lane,2024-01-19T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,25.5
880133,Bells Lane,2024-01-19T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,36.07
880133,Bells Lane,2024-01-19T15:50:00.000+00:00,feeder,3,N Current (RMS),A,58.7
880133,Bells Lane,2024-01-19T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,98.5
880133,Bells Lane,2024-01-19T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,104.9
880133,Bells Lane,2024-01-19T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,146.7
880133,Bells Lane,2024-01-19T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.52
880133,Bells Lane,2024-01-19T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.44
880133,Bells Lane,2024-01-19T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.97
880133,Bells Lane,2024-01-19T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.45
880133,Bells Lane,2024-01-19T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.62
880133,Bells Lane,2024-01-19T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.35
880133,Bells Lane,2024-01-19T15:50:00.000+00:00,feeder,2,N Current (RMS),A,25.4
880133,Bells Lane,2024-01-19T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,43.2
880133,Bells Lane,2024-01-19T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,55.8
880133,Bells Lane,2024-01-19T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,64.5
880133,Bells Lane,2024-01-19T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.63
880133,Bells Lane,2024-01-19T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.19
880133,Bells Lane,2024-01-19T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.02
880133,Bells Lane,2024-01-19T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,18.52
880133,Bells Lane,2024-01-19T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,32.88
880133,Bells Lane,2024-01-19T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,38.92
880133,Bells Lane,2024-01-19T15:50:00.000+00:00,feeder,1,N Current (RMS),A,100.2
880133,Bells Lane,2024-01-19T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,76.3
880133,Bells Lane,2024-01-19T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,135.1
880133,Bells Lane,2024-01-19T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,162.8
880133,Bells Lane,2024-01-19T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
880133,Bells Lane,2024-01-19T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.13
880133,Bells Lane,2024-01-19T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
880133,Bells Lane,2024-01-19T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.79
880133,Bells Lane,2024-01-19T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
880133,Bells Lane,2024-01-19T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.59
880133,Bells Lane,2024-01-19T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.05
880133,Bells Lane,2024-01-19T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
880133,Bells Lane,2024-01-19T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.75
880133,Bells Lane,2024-01-19T15:50:00.000+00:00,busbar,,L3 Active Power,kW,123.37
880133,Bells Lane,2024-01-19T15:50:00.000+00:00,busbar,,L2 Active Power,kW,184.69
880133,Bells Lane,2024-01-19T15:50:00.000+00:00,busbar,,L1 Active Power,kW,168.52
880133,Bells Lane,2024-01-19T15:50:00.000+00:00,busbar,,N Current (RMS),A,272.7
880133,Bells Lane,2024-01-19T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,500.0
880133,Bells Lane,2024-01-19T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,749.5
880133,Bells Lane,2024-01-19T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,685.0
880133,Bells Lane,2024-01-19T15:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-5.02
880133,Bells Lane,2024-01-19T15:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.2
880133,Bells Lane,2024-01-19T15:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.71
880133,Bells Lane,2024-01-19T15:40:00.000+00:00,feeder,5,L3 Active Power,kW,33.95
880133,Bells Lane,2024-01-19T15:40:00.000+00:00,feeder,5,L2 Active Power,kW,53.73
880133,Bells Lane,2024-01-19T15:40:00.000+00:00,feeder,5,L1 Active Power,kW,40.84
880133,Bells Lane,2024-01-19T15:40:00.000+00:00,feeder,5,N Current (RMS),A,92.1
880133,Bells Lane,2024-01-19T15:40:00.000+00:00,feeder,5,L3 Current (RMS),A,138.9
880133,Bells Lane,2024-01-19T15:40:00.000+00:00,feeder,5,L2 Current (RMS),A,219.2
880133,Bells Lane,2024-01-19T15:40:00.000+00:00,feeder,5,L1 Current (RMS),A,166.8
880133,Bells Lane,2024-01-19T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.07
880133,Bells Lane,2024-01-19T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.69
880133,Bells Lane,2024-01-19T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.49
880133,Bells Lane,2024-01-19T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,25.36
880133,Bells Lane,2024-01-19T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,47.17
880133,Bells Lane,2024-01-19T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,29.84
880133,Bells Lane,2024-01-19T15:40:00.000+00:00,feeder,4,N Current (RMS),A,84.6
880133,Bells Lane,2024-01-19T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,102.8
880133,Bells Lane,2024-01-19T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,191.2
880133,Bells Lane,2024-01-19T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,122.2
880133,Bells Lane,2024-01-19T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.65
880133,Bells Lane,2024-01-19T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.2
880133,Bells Lane,2024-01-19T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.09
880133,Bells Lane,2024-01-19T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,19.78
880133,Bells Lane,2024-01-19T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,20.95
880133,Bells Lane,2024-01-19T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,30.95
880133,Bells Lane,2024-01-19T15:40:00.000+00:00,feeder,3,N Current (RMS),A,53.3
880133,Bells Lane,2024-01-19T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,84.0
880133,Bells Lane,2024-01-19T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,85.7
880133,Bells Lane,2024-01-19T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,125.5
880133,Bells Lane,2024-01-19T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.27
880133,Bells Lane,2024-01-19T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.46
880133,Bells Lane,2024-01-19T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.38
880133,Bells Lane,2024-01-19T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.88
880133,Bells Lane,2024-01-19T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.77
880133,Bells Lane,2024-01-19T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
880133,Bells Lane,2024-01-19T15:40:00.000+00:00,feeder,2,N Current (RMS),A,24.4
880133,Bells Lane,2024-01-19T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,48.0
880133,Bells Lane,2024-01-19T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,52.1
880133,Bells Lane,2024-01-19T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,69.2
880133,Bells Lane,2024-01-19T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.11
880133,Bells Lane,2024-01-19T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.83
880133,Bells Lane,2024-01-19T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.6
880133,Bells Lane,2024-01-19T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.43
880133,Bells Lane,2024-01-19T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,28.54
880133,Bells Lane,2024-01-19T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,26.06
880133,Bells Lane,2024-01-19T15:40:00.000+00:00,feeder,1,N Current (RMS),A,69.7
880133,Bells Lane,2024-01-19T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,63.5
880133,Bells Lane,2024-01-19T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,116.7
880133,Bells Lane,2024-01-19T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,108.3
880133,Bells Lane,2024-01-19T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
880133,Bells Lane,2024-01-19T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.67
880133,Bells Lane,2024-01-19T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
880133,Bells Lane,2024-01-19T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
880133,Bells Lane,2024-01-19T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
880133,Bells Lane,2024-01-19T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.3
880133,Bells Lane,2024-01-19T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.98
880133,Bells Lane,2024-01-19T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
880133,Bells Lane,2024-01-19T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.26
880133,Bells Lane,2024-01-19T15:40:00.000+00:00,busbar,,L3 Active Power,kW,106.4
880133,Bells Lane,2024-01-19T15:40:00.000+00:00,busbar,,L2 Active Power,kW,163.16
880133,Bells Lane,2024-01-19T15:40:00.000+00:00,busbar,,L1 Active Power,kW,144.69
880133,Bells Lane,2024-01-19T15:40:00.000+00:00,busbar,,N Current (RMS),A,259.2
880133,Bells Lane,2024-01-19T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,430.9
880133,Bells Lane,2024-01-19T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,660.6
880133,Bells Lane,2024-01-19T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,587.2
880133,Bells Lane,2024-01-19T15:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.55
880133,Bells Lane,2024-01-19T15:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.06
880133,Bells Lane,2024-01-19T15:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.84
880133,Bells Lane,2024-01-19T15:30:00.000+00:00,feeder,5,L3 Active Power,kW,37.57
880133,Bells Lane,2024-01-19T15:30:00.000+00:00,feeder,5,L2 Active Power,kW,42.87
880133,Bells Lane,2024-01-19T15:30:00.000+00:00,feeder,5,L1 Active Power,kW,31.94
880133,Bells Lane,2024-01-19T15:30:00.000+00:00,feeder,5,N Current (RMS),A,63.4
880133,Bells Lane,2024-01-19T15:30:00.000+00:00,feeder,5,L3 Current (RMS),A,151.9
880133,Bells Lane,2024-01-19T15:30:00.000+00:00,feeder,5,L2 Current (RMS),A,174.4
880133,Bells Lane,2024-01-19T15:30:00.000+00:00,feeder,5,L1 Current (RMS),A,129.5
880133,Bells Lane,2024-01-19T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.04
880133,Bells Lane,2024-01-19T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.12
880133,Bells Lane,2024-01-19T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.69
880133,Bells Lane,2024-01-19T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,22.3
880133,Bells Lane,2024-01-19T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,45.51
880133,Bells Lane,2024-01-19T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,32.04
880133,Bells Lane,2024-01-19T15:30:00.000+00:00,feeder,4,N Current (RMS),A,86.9
880133,Bells Lane,2024-01-19T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,89.9
880133,Bells Lane,2024-01-19T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,183.5
880133,Bells Lane,2024-01-19T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,131.3
880133,Bells Lane,2024-01-19T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.8
880133,Bells Lane,2024-01-19T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.61
880133,Bells Lane,2024-01-19T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.21
880133,Bells Lane,2024-01-19T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,23.3
880133,Bells Lane,2024-01-19T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,14.49
880133,Bells Lane,2024-01-19T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,27.54
880133,Bells Lane,2024-01-19T15:30:00.000+00:00,feeder,3,N Current (RMS),A,54.3
880133,Bells Lane,2024-01-19T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,95.9
880133,Bells Lane,2024-01-19T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,59.8
880133,Bells Lane,2024-01-19T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,111.5
880133,Bells Lane,2024-01-19T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.24
880133,Bells Lane,2024-01-19T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.24
880133,Bells Lane,2024-01-19T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.59
880133,Bells Lane,2024-01-19T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.29
880133,Bells Lane,2024-01-19T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.43
880133,Bells Lane,2024-01-19T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,18.29
880133,Bells Lane,2024-01-19T15:30:00.000+00:00,feeder,2,N Current (RMS),A,43.3
880133,Bells Lane,2024-01-19T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,42.5
880133,Bells Lane,2024-01-19T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,37.2
880133,Bells Lane,2024-01-19T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,74.3
880133,Bells Lane,2024-01-19T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.99
880133,Bells Lane,2024-01-19T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.26
880133,Bells Lane,2024-01-19T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.87
880133,Bells Lane,2024-01-19T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,17.76
880133,Bells Lane,2024-01-19T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,28.94
880133,Bells Lane,2024-01-19T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,25.11
880133,Bells Lane,2024-01-19T15:30:00.000+00:00,feeder,1,N Current (RMS),A,58.7
880133,Bells Lane,2024-01-19T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,73.2
880133,Bells Lane,2024-01-19T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,118.1
880133,Bells Lane,2024-01-19T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,102.2
880133,Bells Lane,2024-01-19T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
880133,Bells Lane,2024-01-19T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.45
880133,Bells Lane,2024-01-19T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
880133,Bells Lane,2024-01-19T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.72
880133,Bells Lane,2024-01-19T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
880133,Bells Lane,2024-01-19T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.59
880133,Bells Lane,2024-01-19T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.54
880133,Bells Lane,2024-01-19T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.57
880133,Bells Lane,2024-01-19T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.2
880133,Bells Lane,2024-01-19T15:30:00.000+00:00,busbar,,L3 Active Power,kW,111.21
880133,Bells Lane,2024-01-19T15:30:00.000+00:00,busbar,,L2 Active Power,kW,140.25
880133,Bells Lane,2024-01-19T15:30:00.000+00:00,busbar,,L1 Active Power,kW,134.92
880133,Bells Lane,2024-01-19T15:30:00.000+00:00,busbar,,N Current (RMS),A,191.9
880133,Bells Lane,2024-01-19T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,448.6
880133,Bells Lane,2024-01-19T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,566.9
880133,Bells Lane,2024-01-19T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,544.5
880133,Bells Lane,2024-01-19T15:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.47
880133,Bells Lane,2024-01-19T15:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.87
880133,Bells Lane,2024-01-19T15:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.44
880133,Bells Lane,2024-01-19T15:20:00.000+00:00,feeder,5,L3 Active Power,kW,30.96
880133,Bells Lane,2024-01-19T15:20:00.000+00:00,feeder,5,L2 Active Power,kW,38.63
880133,Bells Lane,2024-01-19T15:20:00.000+00:00,feeder,5,L1 Active Power,kW,32.9
880133,Bells Lane,2024-01-19T15:20:00.000+00:00,feeder,5,N Current (RMS),A,52.4
880133,Bells Lane,2024-01-19T15:20:00.000+00:00,feeder,5,L3 Current (RMS),A,126.1
880133,Bells Lane,2024-01-19T15:20:00.000+00:00,feeder,5,L2 Current (RMS),A,156.1
880133,Bells Lane,2024-01-19T15:20:00.000+00:00,feeder,5,L1 Current (RMS),A,133.1
880133,Bells Lane,2024-01-19T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.0
880133,Bells Lane,2024-01-19T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.66
880133,Bells Lane,2024-01-19T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.16
880133,Bells Lane,2024-01-19T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,28.5
880133,Bells Lane,2024-01-19T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,43.19
880133,Bells Lane,2024-01-19T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,32.5
880133,Bells Lane,2024-01-19T15:20:00.000+00:00,feeder,4,N Current (RMS),A,56.7
880133,Bells Lane,2024-01-19T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,116.6
880133,Bells Lane,2024-01-19T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,173.7
880133,Bells Lane,2024-01-19T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,131.7
880133,Bells Lane,2024-01-19T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.18
880133,Bells Lane,2024-01-19T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.15
880133,Bells Lane,2024-01-19T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
880133,Bells Lane,2024-01-19T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,20.21
880133,Bells Lane,2024-01-19T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,16.5
880133,Bells Lane,2024-01-19T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,28.1
880133,Bells Lane,2024-01-19T15:20:00.000+00:00,feeder,3,N Current (RMS),A,51.2
880133,Bells Lane,2024-01-19T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,82.9
880133,Bells Lane,2024-01-19T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,67.5
880133,Bells Lane,2024-01-19T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,113.6
880133,Bells Lane,2024-01-19T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.39
880133,Bells Lane,2024-01-19T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.37
880133,Bells Lane,2024-01-19T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.81
880133,Bells Lane,2024-01-19T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.65
880133,Bells Lane,2024-01-19T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.26
880133,Bells Lane,2024-01-19T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,16.01
880133,Bells Lane,2024-01-19T15:20:00.000+00:00,feeder,2,N Current (RMS),A,41.2
880133,Bells Lane,2024-01-19T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,19.5
880133,Bells Lane,2024-01-19T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,25.8
880133,Bells Lane,2024-01-19T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,65.0
880133,Bells Lane,2024-01-19T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.24
880133,Bells Lane,2024-01-19T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.64
880133,Bells Lane,2024-01-19T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.11
880133,Bells Lane,2024-01-19T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.7
880133,Bells Lane,2024-01-19T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,34.89
880133,Bells Lane,2024-01-19T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,21.09
880133,Bells Lane,2024-01-19T15:20:00.000+00:00,feeder,1,N Current (RMS),A,77.7
880133,Bells Lane,2024-01-19T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,64.9
880133,Bells Lane,2024-01-19T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,142.0
880133,Bells Lane,2024-01-19T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,86.4
880133,Bells Lane,2024-01-19T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
880133,Bells Lane,2024-01-19T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.22
880133,Bells Lane,2024-01-19T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
880133,Bells Lane,2024-01-19T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.7
880133,Bells Lane,2024-01-19T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
880133,Bells Lane,2024-01-19T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.64
880133,Bells Lane,2024-01-19T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
880133,Bells Lane,2024-01-19T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
880133,Bells Lane,2024-01-19T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.53
880133,Bells Lane,2024-01-19T15:20:00.000+00:00,busbar,,L3 Active Power,kW,100.02
880133,Bells Lane,2024-01-19T15:20:00.000+00:00,busbar,,L2 Active Power,kW,139.48
880133,Bells Lane,2024-01-19T15:20:00.000+00:00,busbar,,L1 Active Power,kW,130.61
880133,Bells Lane,2024-01-19T15:20:00.000+00:00,busbar,,N Current (RMS),A,197.2
880133,Bells Lane,2024-01-19T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,402.6
880133,Bells Lane,2024-01-19T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,561.1
880133,Bells Lane,2024-01-19T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,526.6
880133,Bells Lane,2024-01-19T15:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.9
880133,Bells Lane,2024-01-19T15:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.71
880133,Bells Lane,2024-01-19T15:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.62
880133,Bells Lane,2024-01-19T15:10:00.000+00:00,feeder,5,L3 Active Power,kW,29.83
880133,Bells Lane,2024-01-19T15:10:00.000+00:00,feeder,5,L2 Active Power,kW,33.71
880133,Bells Lane,2024-01-19T15:10:00.000+00:00,feeder,5,L1 Active Power,kW,35.47
880133,Bells Lane,2024-01-19T15:10:00.000+00:00,feeder,5,N Current (RMS),A,43.5
880133,Bells Lane,2024-01-19T15:10:00.000+00:00,feeder,5,L3 Current (RMS),A,121.4
880133,Bells Lane,2024-01-19T15:10:00.000+00:00,feeder,5,L2 Current (RMS),A,136.2
880133,Bells Lane,2024-01-19T15:10:00.000+00:00,feeder,5,L1 Current (RMS),A,142.9
880133,Bells Lane,2024-01-19T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.04
880133,Bells Lane,2024-01-19T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.77
880133,Bells Lane,2024-01-19T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.1
880133,Bells Lane,2024-01-19T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,29.59
880133,Bells Lane,2024-01-19T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,41.79
880133,Bells Lane,2024-01-19T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,30.66
880133,Bells Lane,2024-01-19T15:10:00.000+00:00,feeder,4,N Current (RMS),A,57.1
880133,Bells Lane,2024-01-19T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,119.6
880133,Bells Lane,2024-01-19T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,167.6
880133,Bells Lane,2024-01-19T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,124.3
880133,Bells Lane,2024-01-19T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.09
880133,Bells Lane,2024-01-19T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.52
880133,Bells Lane,2024-01-19T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.48
880133,Bells Lane,2024-01-19T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,18.77
880133,Bells Lane,2024-01-19T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,27.46
880133,Bells Lane,2024-01-19T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,29.89
880133,Bells Lane,2024-01-19T15:10:00.000+00:00,feeder,3,N Current (RMS),A,49.6
880133,Bells Lane,2024-01-19T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,76.7
880133,Bells Lane,2024-01-19T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,110.4
880133,Bells Lane,2024-01-19T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,120.6
880133,Bells Lane,2024-01-19T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.54
880133,Bells Lane,2024-01-19T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
880133,Bells Lane,2024-01-19T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.78
880133,Bells Lane,2024-01-19T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.23
880133,Bells Lane,2024-01-19T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.24
880133,Bells Lane,2024-01-19T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.27
880133,Bells Lane,2024-01-19T15:10:00.000+00:00,feeder,2,N Current (RMS),A,25.9
880133,Bells Lane,2024-01-19T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,26.7
880133,Bells Lane,2024-01-19T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,34.0
880133,Bells Lane,2024-01-19T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,41.6
880133,Bells Lane,2024-01-19T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.74
880133,Bells Lane,2024-01-19T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.72
880133,Bells Lane,2024-01-19T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.55
880133,Bells Lane,2024-01-19T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,18.71
880133,Bells Lane,2024-01-19T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,29.87
880133,Bells Lane,2024-01-19T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,21.74
880133,Bells Lane,2024-01-19T15:10:00.000+00:00,feeder,1,N Current (RMS),A,56.7
880133,Bells Lane,2024-01-19T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,78.3
880133,Bells Lane,2024-01-19T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,121.4
880133,Bells Lane,2024-01-19T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,89.0
880133,Bells Lane,2024-01-19T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
880133,Bells Lane,2024-01-19T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.86
880133,Bells Lane,2024-01-19T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
880133,Bells Lane,2024-01-19T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.22
880133,Bells Lane,2024-01-19T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
880133,Bells Lane,2024-01-19T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.1
880133,Bells Lane,2024-01-19T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.22
880133,Bells Lane,2024-01-19T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
880133,Bells Lane,2024-01-19T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.52
