Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880133,Bells Lane,2024-01-19T15:10:00.000+00:00,busbar,,L3 Active Power,kW,103.13
880133,Bells Lane,2024-01-19T15:10:00.000+00:00,busbar,,L2 Active Power,kW,141.06
880133,Bells Lane,2024-01-19T15:10:00.000+00:00,busbar,,L1 Active Power,kW,127.03
880133,Bells Lane,2024-01-19T15:10:00.000+00:00,busbar,,N Current (RMS),A,194.0
880133,Bells Lane,2024-01-19T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,415.0
880133,Bells Lane,2024-01-19T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,565.8
880133,Bells Lane,2024-01-19T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,512.6
880133,Bells Lane,2024-01-19T15:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.74
880133,Bells Lane,2024-01-19T15:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.31
880133,Bells Lane,2024-01-19T15:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.87
880133,Bells Lane,2024-01-19T15:00:00.000+00:00,feeder,5,L3 Active Power,kW,32.0
880133,Bells Lane,2024-01-19T15:00:00.000+00:00,feeder,5,L2 Active Power,kW,33.17
880133,Bells Lane,2024-01-19T15:00:00.000+00:00,feeder,5,L1 Active Power,kW,38.66
880133,Bells Lane,2024-01-19T15:00:00.000+00:00,feeder,5,N Current (RMS),A,42.9
880133,Bells Lane,2024-01-19T15:00:00.000+00:00,feeder,5,L3 Current (RMS),A,129.9
880133,Bells Lane,2024-01-19T15:00:00.000+00:00,feeder,5,L2 Current (RMS),A,133.5
880133,Bells Lane,2024-01-19T15:00:00.000+00:00,feeder,5,L1 Current (RMS),A,155.3
880133,Bells Lane,2024-01-19T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.36
880133,Bells Lane,2024-01-19T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.27
880133,Bells Lane,2024-01-19T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.97
880133,Bells Lane,2024-01-19T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,25.54
880133,Bells Lane,2024-01-19T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,42.06
880133,Bells Lane,2024-01-19T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,30.05
880133,Bells Lane,2024-01-19T15:00:00.000+00:00,feeder,4,N Current (RMS),A,64.3
880133,Bells Lane,2024-01-19T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,103.5
880133,Bells Lane,2024-01-19T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,169.1
880133,Bells Lane,2024-01-19T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,122.3
880133,Bells Lane,2024-01-19T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.46
880133,Bells Lane,2024-01-19T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.22
880133,Bells Lane,2024-01-19T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.65
880133,Bells Lane,2024-01-19T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,21.31
880133,Bells Lane,2024-01-19T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,18.45
880133,Bells Lane,2024-01-19T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,23.1
880133,Bells Lane,2024-01-19T15:00:00.000+00:00,feeder,3,N Current (RMS),A,35.4
880133,Bells Lane,2024-01-19T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,87.7
880133,Bells Lane,2024-01-19T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,75.0
880133,Bells Lane,2024-01-19T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,93.4
880133,Bells Lane,2024-01-19T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.78
880133,Bells Lane,2024-01-19T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
880133,Bells Lane,2024-01-19T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.98
880133,Bells Lane,2024-01-19T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.41
880133,Bells Lane,2024-01-19T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.04
880133,Bells Lane,2024-01-19T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.6
880133,Bells Lane,2024-01-19T15:00:00.000+00:00,feeder,2,N Current (RMS),A,23.6
880133,Bells Lane,2024-01-19T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,19.2
880133,Bells Lane,2024-01-19T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,37.6
880133,Bells Lane,2024-01-19T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,29.1
880133,Bells Lane,2024-01-19T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.81
880133,Bells Lane,2024-01-19T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.19
880133,Bells Lane,2024-01-19T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.7
880133,Bells Lane,2024-01-19T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,25.44
880133,Bells Lane,2024-01-19T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,28.46
880133,Bells Lane,2024-01-19T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,21.19
880133,Bells Lane,2024-01-19T15:00:00.000+00:00,feeder,1,N Current (RMS),A,40.5
880133,Bells Lane,2024-01-19T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,102.0
880133,Bells Lane,2024-01-19T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,115.3
880133,Bells Lane,2024-01-19T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,86.0
880133,Bells Lane,2024-01-19T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
880133,Bells Lane,2024-01-19T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.1
880133,Bells Lane,2024-01-19T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
880133,Bells Lane,2024-01-19T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.29
880133,Bells Lane,2024-01-19T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
880133,Bells Lane,2024-01-19T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.28
880133,Bells Lane,2024-01-19T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.43
880133,Bells Lane,2024-01-19T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
880133,Bells Lane,2024-01-19T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.17
880133,Bells Lane,2024-01-19T15:00:00.000+00:00,busbar,,L3 Active Power,kW,108.71
880133,Bells Lane,2024-01-19T15:00:00.000+00:00,busbar,,L2 Active Power,kW,131.17
880133,Bells Lane,2024-01-19T15:00:00.000+00:00,busbar,,L1 Active Power,kW,119.61
880133,Bells Lane,2024-01-19T15:00:00.000+00:00,busbar,,N Current (RMS),A,161.8
880133,Bells Lane,2024-01-19T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,436.2
880133,Bells Lane,2024-01-19T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,526.6
880133,Bells Lane,2024-01-19T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,482.0
880133,Bells Lane,2024-01-19T14:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.28
880133,Bells Lane,2024-01-19T14:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.82
880133,Bells Lane,2024-01-19T14:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.37
880133,Bells Lane,2024-01-19T14:50:00.000+00:00,feeder,5,L3 Active Power,kW,37.85
880133,Bells Lane,2024-01-19T14:50:00.000+00:00,feeder,5,L2 Active Power,kW,29.41
880133,Bells Lane,2024-01-19T14:50:00.000+00:00,feeder,5,L1 Active Power,kW,39.16
880133,Bells Lane,2024-01-19T14:50:00.000+00:00,feeder,5,N Current (RMS),A,51.6
880133,Bells Lane,2024-01-19T14:50:00.000+00:00,feeder,5,L3 Current (RMS),A,152.9
880133,Bells Lane,2024-01-19T14:50:00.000+00:00,feeder,5,L2 Current (RMS),A,118.8
880133,Bells Lane,2024-01-19T14:50:00.000+00:00,feeder,5,L1 Current (RMS),A,157.2
880133,Bells Lane,2024-01-19T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.16
880133,Bells Lane,2024-01-19T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.41
880133,Bells Lane,2024-01-19T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.15
880133,Bells Lane,2024-01-19T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,27.0
880133,Bells Lane,2024-01-19T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,42.46
880133,Bells Lane,2024-01-19T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,32.91
880133,Bells Lane,2024-01-19T14:50:00.000+00:00,feeder,4,N Current (RMS),A,66.6
880133,Bells Lane,2024-01-19T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,108.9
880133,Bells Lane,2024-01-19T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,171.3
880133,Bells Lane,2024-01-19T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,133.1
880133,Bells Lane,2024-01-19T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.59
880133,Bells Lane,2024-01-19T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.15
880133,Bells Lane,2024-01-19T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.54
880133,Bells Lane,2024-01-19T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.96
880133,Bells Lane,2024-01-19T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,20.89
880133,Bells Lane,2024-01-19T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,27.36
880133,Bells Lane,2024-01-19T14:50:00.000+00:00,feeder,3,N Current (RMS),A,54.4
880133,Bells Lane,2024-01-19T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,50.2
880133,Bells Lane,2024-01-19T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,84.2
880133,Bells Lane,2024-01-19T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,110.2
880133,Bells Lane,2024-01-19T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.09
880133,Bells Lane,2024-01-19T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.94
880133,Bells Lane,2024-01-19T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.7
880133,Bells Lane,2024-01-19T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.74
880133,Bells Lane,2024-01-19T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.72
880133,Bells Lane,2024-01-19T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.75
880133,Bells Lane,2024-01-19T14:50:00.000+00:00,feeder,2,N Current (RMS),A,15.3
880133,Bells Lane,2024-01-19T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,16.5
880133,Bells Lane,2024-01-19T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,19.8
880133,Bells Lane,2024-01-19T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,25.5
880133,Bells Lane,2024-01-19T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.13
880133,Bells Lane,2024-01-19T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.91
880133,Bells Lane,2024-01-19T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.48
880133,Bells Lane,2024-01-19T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,26.03
880133,Bells Lane,2024-01-19T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,23.9
880133,Bells Lane,2024-01-19T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,22.15
880133,Bells Lane,2024-01-19T14:50:00.000+00:00,feeder,1,N Current (RMS),A,38.2
880133,Bells Lane,2024-01-19T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,104.3
880133,Bells Lane,2024-01-19T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,98.2
880133,Bells Lane,2024-01-19T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,90.4
880133,Bells Lane,2024-01-19T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
880133,Bells Lane,2024-01-19T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.16
880133,Bells Lane,2024-01-19T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
880133,Bells Lane,2024-01-19T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.78
880133,Bells Lane,2024-01-19T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
880133,Bells Lane,2024-01-19T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.37
880133,Bells Lane,2024-01-19T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.93
880133,Bells Lane,2024-01-19T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
880133,Bells Lane,2024-01-19T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.95
880133,Bells Lane,2024-01-19T14:50:00.000+00:00,busbar,,L3 Active Power,kW,106.58
880133,Bells Lane,2024-01-19T14:50:00.000+00:00,busbar,,L2 Active Power,kW,121.38
880133,Bells Lane,2024-01-19T14:50:00.000+00:00,busbar,,L1 Active Power,kW,127.33
880133,Bells Lane,2024-01-19T14:50:00.000+00:00,busbar,,N Current (RMS),A,165.1
880133,Bells Lane,2024-01-19T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,428.0
880133,Bells Lane,2024-01-19T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,486.9
880133,Bells Lane,2024-01-19T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,512.1
880133,Bells Lane,2024-01-19T14:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.19
880133,Bells Lane,2024-01-19T14:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.27
880133,Bells Lane,2024-01-19T14:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.85
880133,Bells Lane,2024-01-19T14:40:00.000+00:00,feeder,5,L3 Active Power,kW,26.54
880133,Bells Lane,2024-01-19T14:40:00.000+00:00,feeder,5,L2 Active Power,kW,30.99
880133,Bells Lane,2024-01-19T14:40:00.000+00:00,feeder,5,L1 Active Power,kW,24.75
880133,Bells Lane,2024-01-19T14:40:00.000+00:00,feeder,5,N Current (RMS),A,46.7
880133,Bells Lane,2024-01-19T14:40:00.000+00:00,feeder,5,L3 Current (RMS),A,107.5
880133,Bells Lane,2024-01-19T14:40:00.000+00:00,feeder,5,L2 Current (RMS),A,124.5
880133,Bells Lane,2024-01-19T14:40:00.000+00:00,feeder,5,L1 Current (RMS),A,100.2
880133,Bells Lane,2024-01-19T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.75
880133,Bells Lane,2024-01-19T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.7
880133,Bells Lane,2024-01-19T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.16
880133,Bells Lane,2024-01-19T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,25.75
880133,Bells Lane,2024-01-19T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,41.85
880133,Bells Lane,2024-01-19T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,30.71
880133,Bells Lane,2024-01-19T14:40:00.000+00:00,feeder,4,N Current (RMS),A,64.2
880133,Bells Lane,2024-01-19T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,103.5
880133,Bells Lane,2024-01-19T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,168.1
880133,Bells Lane,2024-01-19T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,123.4
880133,Bells Lane,2024-01-19T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.95
880133,Bells Lane,2024-01-19T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.48
880133,Bells Lane,2024-01-19T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.76
880133,Bells Lane,2024-01-19T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.68
880133,Bells Lane,2024-01-19T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,19.17
880133,Bells Lane,2024-01-19T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,24.65
880133,Bells Lane,2024-01-19T14:40:00.000+00:00,feeder,3,N Current (RMS),A,48.1
880133,Bells Lane,2024-01-19T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,53.5
880133,Bells Lane,2024-01-19T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,77.4
880133,Bells Lane,2024-01-19T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,99.8
880133,Bells Lane,2024-01-19T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.18
880133,Bells Lane,2024-01-19T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.66
880133,Bells Lane,2024-01-19T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.61
880133,Bells Lane,2024-01-19T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.89
880133,Bells Lane,2024-01-19T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.92
880133,Bells Lane,2024-01-19T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.06
880133,Bells Lane,2024-01-19T14:40:00.000+00:00,feeder,2,N Current (RMS),A,20.1
880133,Bells Lane,2024-01-19T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,25.9
880133,Bells Lane,2024-01-19T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,20.8
880133,Bells Lane,2024-01-19T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,30.5
880133,Bells Lane,2024-01-19T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.25
880133,Bells Lane,2024-01-19T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.23
880133,Bells Lane,2024-01-19T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.75
880133,Bells Lane,2024-01-19T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,33.81
880133,Bells Lane,2024-01-19T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,24.91
880133,Bells Lane,2024-01-19T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,21.15
880133,Bells Lane,2024-01-19T14:40:00.000+00:00,feeder,1,N Current (RMS),A,56.0
880133,Bells Lane,2024-01-19T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,135.7
880133,Bells Lane,2024-01-19T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,102.0
880133,Bells Lane,2024-01-19T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,85.8
880133,Bells Lane,2024-01-19T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
880133,Bells Lane,2024-01-19T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.51
880133,Bells Lane,2024-01-19T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
880133,Bells Lane,2024-01-19T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.98
880133,Bells Lane,2024-01-19T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
880133,Bells Lane,2024-01-19T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.68
880133,Bells Lane,2024-01-19T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.82
880133,Bells Lane,2024-01-19T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
880133,Bells Lane,2024-01-19T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.81
880133,Bells Lane,2024-01-19T14:40:00.000+00:00,busbar,,L3 Active Power,kW,104.67
880133,Bells Lane,2024-01-19T14:40:00.000+00:00,busbar,,L2 Active Power,kW,121.84
880133,Bells Lane,2024-01-19T14:40:00.000+00:00,busbar,,L1 Active Power,kW,108.31
880133,Bells Lane,2024-01-19T14:40:00.000+00:00,busbar,,N Current (RMS),A,159.3
880133,Bells Lane,2024-01-19T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,419.1
880133,Bells Lane,2024-01-19T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,488.0
880133,Bells Lane,2024-01-19T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,435.6
880133,Bells Lane,2024-01-19T14:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.25
880133,Bells Lane,2024-01-19T14:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.08
880133,Bells Lane,2024-01-19T14:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.81
880133,Bells Lane,2024-01-19T14:30:00.000+00:00,feeder,5,L3 Active Power,kW,27.69
880133,Bells Lane,2024-01-19T14:30:00.000+00:00,feeder,5,L2 Active Power,kW,37.53
880133,Bells Lane,2024-01-19T14:30:00.000+00:00,feeder,5,L1 Active Power,kW,27.18
880133,Bells Lane,2024-01-19T14:30:00.000+00:00,feeder,5,N Current (RMS),A,62.2
880133,Bells Lane,2024-01-19T14:30:00.000+00:00,feeder,5,L3 Current (RMS),A,112.0
880133,Bells Lane,2024-01-19T14:30:00.000+00:00,feeder,5,L2 Current (RMS),A,151.8
880133,Bells Lane,2024-01-19T14:30:00.000+00:00,feeder,5,L1 Current (RMS),A,110.6
880133,Bells Lane,2024-01-19T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.38
880133,Bells Lane,2024-01-19T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.78
880133,Bells Lane,2024-01-19T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.28
880133,Bells Lane,2024-01-19T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,31.07
880133,Bells Lane,2024-01-19T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,58.13
880133,Bells Lane,2024-01-19T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,33.15
880133,Bells Lane,2024-01-19T14:30:00.000+00:00,feeder,4,N Current (RMS),A,105.2
880133,Bells Lane,2024-01-19T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,124.3
880133,Bells Lane,2024-01-19T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,233.6
880133,Bells Lane,2024-01-19T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,133.3
880133,Bells Lane,2024-01-19T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.78
880133,Bells Lane,2024-01-19T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.6
880133,Bells Lane,2024-01-19T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.74
880133,Bells Lane,2024-01-19T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,13.49
880133,Bells Lane,2024-01-19T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,19.2
880133,Bells Lane,2024-01-19T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,24.54
880133,Bells Lane,2024-01-19T14:30:00.000+00:00,feeder,3,N Current (RMS),A,47.5
880133,Bells Lane,2024-01-19T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,56.3
880133,Bells Lane,2024-01-19T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,78.2
880133,Bells Lane,2024-01-19T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,99.6
880133,Bells Lane,2024-01-19T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.99
880133,Bells Lane,2024-01-19T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.08
880133,Bells Lane,2024-01-19T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.52
880133,Bells Lane,2024-01-19T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.32
880133,Bells Lane,2024-01-19T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.39
880133,Bells Lane,2024-01-19T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.84
880133,Bells Lane,2024-01-19T14:30:00.000+00:00,feeder,2,N Current (RMS),A,22.8
880133,Bells Lane,2024-01-19T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,30.4
880133,Bells Lane,2024-01-19T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,23.4
880133,Bells Lane,2024-01-19T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,38.7
880133,Bells Lane,2024-01-19T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.05
880133,Bells Lane,2024-01-19T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.79
880133,Bells Lane,2024-01-19T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.11
880133,Bells Lane,2024-01-19T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,16.1
880133,Bells Lane,2024-01-19T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,28.22
880133,Bells Lane,2024-01-19T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,19.97
880133,Bells Lane,2024-01-19T14:30:00.000+00:00,feeder,1,N Current (RMS),A,60.6
880133,Bells Lane,2024-01-19T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,68.8
880133,Bells Lane,2024-01-19T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,114.7
880133,Bells Lane,2024-01-19T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,81.4
880133,Bells Lane,2024-01-19T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
880133,Bells Lane,2024-01-19T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.55
880133,Bells Lane,2024-01-19T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
880133,Bells Lane,2024-01-19T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.47
880133,Bells Lane,2024-01-19T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
880133,Bells Lane,2024-01-19T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.56
880133,Bells Lane,2024-01-19T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.7
880133,Bells Lane,2024-01-19T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
880133,Bells Lane,2024-01-19T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.9
880133,Bells Lane,2024-01-19T14:30:00.000+00:00,busbar,,L3 Active Power,kW,95.67
880133,Bells Lane,2024-01-19T14:30:00.000+00:00,busbar,,L2 Active Power,kW,148.46
880133,Bells Lane,2024-01-19T14:30:00.000+00:00,busbar,,L1 Active Power,kW,113.68
880133,Bells Lane,2024-01-19T14:30:00.000+00:00,busbar,,N Current (RMS),A,232.3
880133,Bells Lane,2024-01-19T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,384.1
880133,Bells Lane,2024-01-19T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,594.8
880133,Bells Lane,2024-01-19T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,458.3
880133,Bells Lane,2024-01-19T14:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.35
880133,Bells Lane,2024-01-19T14:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.5
880133,Bells Lane,2024-01-19T14:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.61
880133,Bells Lane,2024-01-19T14:20:00.000+00:00,feeder,5,L3 Active Power,kW,25.76
880133,Bells Lane,2024-01-19T14:20:00.000+00:00,feeder,5,L2 Active Power,kW,42.96
880133,Bells Lane,2024-01-19T14:20:00.000+00:00,feeder,5,L1 Active Power,kW,34.18
880133,Bells Lane,2024-01-19T14:20:00.000+00:00,feeder,5,N Current (RMS),A,69.8
880133,Bells Lane,2024-01-19T14:20:00.000+00:00,feeder,5,L3 Current (RMS),A,105.4
880133,Bells Lane,2024-01-19T14:20:00.000+00:00,feeder,5,L2 Current (RMS),A,172.5
880133,Bells Lane,2024-01-19T14:20:00.000+00:00,feeder,5,L1 Current (RMS),A,138.1
880133,Bells Lane,2024-01-19T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.03
880133,Bells Lane,2024-01-19T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.35
880133,Bells Lane,2024-01-19T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.04
880133,Bells Lane,2024-01-19T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,33.62
880133,Bells Lane,2024-01-19T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,61.15
880133,Bells Lane,2024-01-19T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,32.69
880133,Bells Lane,2024-01-19T14:20:00.000+00:00,feeder,4,N Current (RMS),A,110.4
880133,Bells Lane,2024-01-19T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,134.3
880133,Bells Lane,2024-01-19T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,244.3
880133,Bells Lane,2024-01-19T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,132.6
880133,Bells Lane,2024-01-19T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.98
880133,Bells Lane,2024-01-19T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.22
880133,Bells Lane,2024-01-19T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.48
880133,Bells Lane,2024-01-19T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.44
880133,Bells Lane,2024-01-19T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.97
880133,Bells Lane,2024-01-19T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,21.8
880133,Bells Lane,2024-01-19T14:20:00.000+00:00,feeder,3,N Current (RMS),A,42.7
880133,Bells Lane,2024-01-19T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,56.1
880133,Bells Lane,2024-01-19T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,62.8
880133,Bells Lane,2024-01-19T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,88.6
880133,Bells Lane,2024-01-19T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.07
880133,Bells Lane,2024-01-19T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.23
880133,Bells Lane,2024-01-19T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.37
880133,Bells Lane,2024-01-19T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.59
880133,Bells Lane,2024-01-19T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.96
880133,Bells Lane,2024-01-19T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.71
880133,Bells Lane,2024-01-19T14:20:00.000+00:00,feeder,2,N Current (RMS),A,17.9
880133,Bells Lane,2024-01-19T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,24.1
880133,Bells Lane,2024-01-19T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,22.0
880133,Bells Lane,2024-01-19T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,36.5
880133,Bells Lane,2024-01-19T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.02
880133,Bells Lane,2024-01-19T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.45
880133,Bells Lane,2024-01-19T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.37
880133,Bells Lane,2024-01-19T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.74
880133,Bells Lane,2024-01-19T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,24.77
880133,Bells Lane,2024-01-19T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.32
880133,Bells Lane,2024-01-19T14:20:00.000+00:00,feeder,1,N Current (RMS),A,52.1
880133,Bells Lane,2024-01-19T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,60.6
880133,Bells Lane,2024-01-19T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,101.5
880133,Bells Lane,2024-01-19T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,71.0
880133,Bells Lane,2024-01-19T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
880133,Bells Lane,2024-01-19T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.23
880133,Bells Lane,2024-01-19T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
880133,Bells Lane,2024-01-19T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.08
880133,Bells Lane,2024-01-19T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
880133,Bells Lane,2024-01-19T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.18
880133,Bells Lane,2024-01-19T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.4
880133,Bells Lane,2024-01-19T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
880133,Bells Lane,2024-01-19T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.88
880133,Bells Lane,2024-01-19T14:20:00.000+00:00,busbar,,L3 Active Power,kW,93.15
880133,Bells Lane,2024-01-19T14:20:00.000+00:00,busbar,,L2 Active Power,kW,148.81
880133,Bells Lane,2024-01-19T14:20:00.000+00:00,busbar,,L1 Active Power,kW,114.7
880133,Bells Lane,2024-01-19T14:20:00.000+00:00,busbar,,N Current (RMS),A,233.9
880133,Bells Lane,2024-01-19T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,374.2
880133,Bells Lane,2024-01-19T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,595.2
880133,Bells Lane,2024-01-19T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,463.3
880133,Bells Lane,2024-01-19T14:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.75
880133,Bells Lane,2024-01-19T14:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.77
880133,Bells Lane,2024-01-19T14:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.39
880133,Bells Lane,2024-01-19T14:10:00.000+00:00,feeder,5,L3 Active Power,kW,30.16
880133,Bells Lane,2024-01-19T14:10:00.000+00:00,feeder,5,L2 Active Power,kW,41.67
880133,Bells Lane,2024-01-19T14:10:00.000+00:00,feeder,5,L1 Active Power,kW,33.23
880133,Bells Lane,2024-01-19T14:10:00.000+00:00,feeder,5,N Current (RMS),A,61.5
880133,Bells Lane,2024-01-19T14:10:00.000+00:00,feeder,5,L3 Current (RMS),A,122.7
880133,Bells Lane,2024-01-19T14:10:00.000+00:00,feeder,5,L2 Current (RMS),A,168.1
880133,Bells Lane,2024-01-19T14:10:00.000+00:00,feeder,5,L1 Current (RMS),A,134.9
880133,Bells Lane,2024-01-19T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.7
880133,Bells Lane,2024-01-19T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.91
880133,Bells Lane,2024-01-19T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.81
880133,Bells Lane,2024-01-19T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,33.32
880133,Bells Lane,2024-01-19T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,51.34
880133,Bells Lane,2024-01-19T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,39.6
880133,Bells Lane,2024-01-19T14:10:00.000+00:00,feeder,4,N Current (RMS),A,71.2
880133,Bells Lane,2024-01-19T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,133.3
880133,Bells Lane,2024-01-19T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,207.0
880133,Bells Lane,2024-01-19T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,160.9
880133,Bells Lane,2024-01-19T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.67
880133,Bells Lane,2024-01-19T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.9
880133,Bells Lane,2024-01-19T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.91
880133,Bells Lane,2024-01-19T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.49
880133,Bells Lane,2024-01-19T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,14.36
880133,Bells Lane,2024-01-19T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,23.98
880133,Bells Lane,2024-01-19T14:10:00.000+00:00,feeder,3,N Current (RMS),A,49.8
880133,Bells Lane,2024-01-19T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,52.7
880133,Bells Lane,2024-01-19T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,58.8
880133,Bells Lane,2024-01-19T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,97.4
880133,Bells Lane,2024-01-19T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.87
880133,Bells Lane,2024-01-19T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.75
880133,Bells Lane,2024-01-19T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.33
880133,Bells Lane,2024-01-19T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.09
880133,Bells Lane,2024-01-19T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.15
880133,Bells Lane,2024-01-19T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.23
880133,Bells Lane,2024-01-19T14:10:00.000+00:00,feeder,2,N Current (RMS),A,21.0
880133,Bells Lane,2024-01-19T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,22.0
880133,Bells Lane,2024-01-19T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,18.2
880133,Bells Lane,2024-01-19T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,38.7
880133,Bells Lane,2024-01-19T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.01
880133,Bells Lane,2024-01-19T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.74
880133,Bells Lane,2024-01-19T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.05
880133,Bells Lane,2024-01-19T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,19.44
880133,Bells Lane,2024-01-19T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,25.89
880133,Bells Lane,2024-01-19T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.38
880133,Bells Lane,2024-01-19T14:10:00.000+00:00,feeder,1,N Current (RMS),A,48.4
880133,Bells Lane,2024-01-19T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,79.1
880133,Bells Lane,2024-01-19T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,106.6
880133,Bells Lane,2024-01-19T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,70.6
880133,Bells Lane,2024-01-19T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
880133,Bells Lane,2024-01-19T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.57
880133,Bells Lane,2024-01-19T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
880133,Bells Lane,2024-01-19T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.9
880133,Bells Lane,2024-01-19T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
880133,Bells Lane,2024-01-19T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.93
880133,Bells Lane,2024-01-19T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.6
880133,Bells Lane,2024-01-19T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.74
880133,Bells Lane,2024-01-19T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.5
880133,Bells Lane,2024-01-19T14:10:00.000+00:00,busbar,,L3 Active Power,kW,100.5
880133,Bells Lane,2024-01-19T14:10:00.000+00:00,busbar,,L2 Active Power,kW,137.41
880133,Bells Lane,2024-01-19T14:10:00.000+00:00,busbar,,L1 Active Power,kW,123.41
880133,Bells Lane,2024-01-19T14:10:00.000+00:00,busbar,,N Current (RMS),A,192.4
880133,Bells Lane,2024-01-19T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,404.3
880133,Bells Lane,2024-01-19T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,553.1
880133,Bells Lane,2024-01-19T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,497.3
880133,Bells Lane,2024-01-19T14:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.8
880133,Bells Lane,2024-01-19T14:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.29
880133,Bells Lane,2024-01-19T14:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.38
880133,Bells Lane,2024-01-19T14:00:00.000+00:00,feeder,5,L3 Active Power,kW,33.04
880133,Bells Lane,2024-01-19T14:00:00.000+00:00,feeder,5,L2 Active Power,kW,44.9
880133,Bells Lane,2024-01-19T14:00:00.000+00:00,feeder,5,L1 Active Power,kW,36.82
880133,Bells Lane,2024-01-19T14:00:00.000+00:00,feeder,5,N Current (RMS),A,61.3
880133,Bells Lane,2024-01-19T14:00:00.000+00:00,feeder,5,L3 Current (RMS),A,134.1
880133,Bells Lane,2024-01-19T14:00:00.000+00:00,feeder,5,L2 Current (RMS),A,180.5
880133,Bells Lane,2024-01-19T14:00:00.000+00:00,feeder,5,L1 Current (RMS),A,148.3
880133,Bells Lane,2024-01-19T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.38
880133,Bells Lane,2024-01-19T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.28
880133,Bells Lane,2024-01-19T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.16
880133,Bells Lane,2024-01-19T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,31.66
880133,Bells Lane,2024-01-19T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,47.54
880133,Bells Lane,2024-01-19T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,36.55
880133,Bells Lane,2024-01-19T14:00:00.000+00:00,feeder,4,N Current (RMS),A,62.0
880133,Bells Lane,2024-01-19T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,127.7
880133,Bells Lane,2024-01-19T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,190.0
880133,Bells Lane,2024-01-19T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,147.1
880133,Bells Lane,2024-01-19T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.39
880133,Bells Lane,2024-01-19T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.02
880133,Bells Lane,2024-01-19T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.79
880133,Bells Lane,2024-01-19T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,16.58
880133,Bells Lane,2024-01-19T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,16.93
880133,Bells Lane,2024-01-19T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,25.56
880133,Bells Lane,2024-01-19T14:00:00.000+00:00,feeder,3,N Current (RMS),A,48.8
880133,Bells Lane,2024-01-19T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,69.1
880133,Bells Lane,2024-01-19T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,69.0
880133,Bells Lane,2024-01-19T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,103.5
880133,Bells Lane,2024-01-19T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.72
880133,Bells Lane,2024-01-19T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
880133,Bells Lane,2024-01-19T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.53
880133,Bells Lane,2024-01-19T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.04
880133,Bells Lane,2024-01-19T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.32
880133,Bells Lane,2024-01-19T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.95
880133,Bells Lane,2024-01-19T14:00:00.000+00:00,feeder,2,N Current (RMS),A,28.5
880133,Bells Lane,2024-01-19T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,21.6
880133,Bells Lane,2024-01-19T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,13.6
880133,Bells Lane,2024-01-19T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,45.2
880133,Bells Lane,2024-01-19T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.06
880133,Bells Lane,2024-01-19T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.74
880133,Bells Lane,2024-01-19T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.22
880133,Bells Lane,2024-01-19T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
880133,Bells Lane,2024-01-19T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,28.44
880133,Bells Lane,2024-01-19T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,18.56
880133,Bells Lane,2024-01-19T14:00:00.000+00:00,feeder,1,N Current (RMS),A,58.8
880133,Bells Lane,2024-01-19T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,77.1
880133,Bells Lane,2024-01-19T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,117.4
880133,Bells Lane,2024-01-19T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,76.0
880133,Bells Lane,2024-01-19T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
880133,Bells Lane,2024-01-19T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.72
880133,Bells Lane,2024-01-19T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
880133,Bells Lane,2024-01-19T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.14
880133,Bells Lane,2024-01-19T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
880133,Bells Lane,2024-01-19T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.81
880133,Bells Lane,2024-01-19T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.59
880133,Bells Lane,2024-01-19T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.74
880133,Bells Lane,2024-01-19T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.07
880133,Bells Lane,2024-01-19T14:00:00.000+00:00,busbar,,L3 Active Power,kW,105.33
880133,Bells Lane,2024-01-19T14:00:00.000+00:00,busbar,,L2 Active Power,kW,141.14
880133,Bells Lane,2024-01-19T14:00:00.000+00:00,busbar,,L1 Active Power,kW,128.43
880133,Bells Lane,2024-01-19T14:00:00.000+00:00,busbar,,N Current (RMS),A,194.1
880133,Bells Lane,2024-01-19T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,423.9
880133,Bells Lane,2024-01-19T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,565.4
880133,Bells Lane,2024-01-19T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,516.8
880133,Bells Lane,2024-01-19T13:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.72
880133,Bells Lane,2024-01-19T13:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.35
880133,Bells Lane,2024-01-19T13:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.09
880133,Bells Lane,2024-01-19T13:50:00.000+00:00,feeder,5,L3 Active Power,kW,38.6
880133,Bells Lane,2024-01-19T13:50:00.000+00:00,feeder,5,L2 Active Power,kW,45.82
880133,Bells Lane,2024-01-19T13:50:00.000+00:00,feeder,5,L1 Active Power,kW,37.98
880133,Bells Lane,2024-01-19T13:50:00.000+00:00,feeder,5,N Current (RMS),A,64.0
880133,Bells Lane,2024-01-19T13:50:00.000+00:00,feeder,5,L3 Current (RMS),A,156.0
880133,Bells Lane,2024-01-19T13:50:00.000+00:00,feeder,5,L2 Current (RMS),A,184.8
880133,Bells Lane,2024-01-19T13:50:00.000+00:00,feeder,5,L1 Current (RMS),A,153.5
880133,Bells Lane,2024-01-19T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.47
880133,Bells Lane,2024-01-19T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.71
880133,Bells Lane,2024-01-19T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.8
880133,Bells Lane,2024-01-19T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,29.13
880133,Bells Lane,2024-01-19T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,46.72
880133,Bells Lane,2024-01-19T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,34.81
880133,Bells Lane,2024-01-19T13:50:00.000+00:00,feeder,4,N Current (RMS),A,70.9
880133,Bells Lane,2024-01-19T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,116.6
880133,Bells Lane,2024-01-19T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,186.8
880133,Bells Lane,2024-01-19T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,140.1
880133,Bells Lane,2024-01-19T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.43
880133,Bells Lane,2024-01-19T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.38
880133,Bells Lane,2024-01-19T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.92
880133,Bells Lane,2024-01-19T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.75
880133,Bells Lane,2024-01-19T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,16.42
880133,Bells Lane,2024-01-19T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,31.66
880133,Bells Lane,2024-01-19T13:50:00.000+00:00,feeder,3,N Current (RMS),A,76.9
880133,Bells Lane,2024-01-19T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,49.1
880133,Bells Lane,2024-01-19T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,66.5
880133,Bells Lane,2024-01-19T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,127.5
880133,Bells Lane,2024-01-19T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.7
880133,Bells Lane,2024-01-19T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.22
880133,Bells Lane,2024-01-19T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.67
880133,Bells Lane,2024-01-19T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.22
880133,Bells Lane,2024-01-19T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.73
880133,Bells Lane,2024-01-19T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.89
880133,Bells Lane,2024-01-19T13:50:00.000+00:00,feeder,2,N Current (RMS),A,37.4
880133,Bells Lane,2024-01-19T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,18.1
880133,Bells Lane,2024-01-19T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,15.2
880133,Bells Lane,2024-01-19T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,56.7
880133,Bells Lane,2024-01-19T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.62
880133,Bells Lane,2024-01-19T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.69
880133,Bells Lane,2024-01-19T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.6
880133,Bells Lane,2024-01-19T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.06
880133,Bells Lane,2024-01-19T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,31.77
880133,Bells Lane,2024-01-19T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.9
880133,Bells Lane,2024-01-19T13:50:00.000+00:00,feeder,1,N Current (RMS),A,73.0
880133,Bells Lane,2024-01-19T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,65.1
880133,Bells Lane,2024-01-19T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,129.3
880133,Bells Lane,2024-01-19T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,65.4
880133,Bells Lane,2024-01-19T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
880133,Bells Lane,2024-01-19T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.86
880133,Bells Lane,2024-01-19T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
880133,Bells Lane,2024-01-19T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.95
880133,Bells Lane,2024-01-19T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
880133,Bells Lane,2024-01-19T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.69
880133,Bells Lane,2024-01-19T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
880133,Bells Lane,2024-01-19T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.49
880133,Bells Lane,2024-01-19T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.1
880133,Bells Lane,2024-01-19T13:50:00.000+00:00,busbar,,L3 Active Power,kW,99.76
880133,Bells Lane,2024-01-19T13:50:00.000+00:00,busbar,,L2 Active Power,kW,144.46
880133,Bells Lane,2024-01-19T13:50:00.000+00:00,busbar,,L1 Active Power,kW,134.24
880133,Bells Lane,2024-01-19T13:50:00.000+00:00,busbar,,N Current (RMS),A,216.0
880133,Bells Lane,2024-01-19T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,400.7
880133,Bells Lane,2024-01-19T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,579.0
880133,Bells Lane,2024-01-19T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,538.8
880133,Bells Lane,2024-01-19T13:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.94
880133,Bells Lane,2024-01-19T13:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.41
880133,Bells Lane,2024-01-19T13:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.87
880133,Bells Lane,2024-01-19T13:40:00.000+00:00,feeder,5,L3 Active Power,kW,34.94
880133,Bells Lane,2024-01-19T13:40:00.000+00:00,feeder,5,L2 Active Power,kW,39.5
880133,Bells Lane,2024-01-19T13:40:00.000+00:00,feeder,5,L1 Active Power,kW,27.94
880133,Bells Lane,2024-01-19T13:40:00.000+00:00,feeder,5,N Current (RMS),A,57.8
880133,Bells Lane,2024-01-19T13:40:00.000+00:00,feeder,5,L3 Current (RMS),A,140.6
880133,Bells Lane,2024-01-19T13:40:00.000+00:00,feeder,5,L2 Current (RMS),A,159.4
880133,Bells Lane,2024-01-19T13:40:00.000+00:00,feeder,5,L1 Current (RMS),A,113.6
880133,Bells Lane,2024-01-19T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.99
880133,Bells Lane,2024-01-19T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.63
880133,Bells Lane,2024-01-19T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.72
880133,Bells Lane,2024-01-19T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,30.2
880133,Bells Lane,2024-01-19T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,42.02
880133,Bells Lane,2024-01-19T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,32.28
880133,Bells Lane,2024-01-19T13:40:00.000+00:00,feeder,4,N Current (RMS),A,55.9
880133,Bells Lane,2024-01-19T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,120.7
880133,Bells Lane,2024-01-19T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,168.8
880133,Bells Lane,2024-01-19T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,130.0
880133,Bells Lane,2024-01-19T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.28
880133,Bells Lane,2024-01-19T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.61
880133,Bells Lane,2024-01-19T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.72
880133,Bells Lane,2024-01-19T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,20.19
880133,Bells Lane,2024-01-19T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,16.03
880133,Bells Lane,2024-01-19T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,19.31
880133,Bells Lane,2024-01-19T13:40:00.000+00:00,feeder,3,N Current (RMS),A,43.0
880133,Bells Lane,2024-01-19T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,84.4
880133,Bells Lane,2024-01-19T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,65.4
880133,Bells Lane,2024-01-19T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,79.6
880133,Bells Lane,2024-01-19T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.61
880133,Bells Lane,2024-01-19T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.21
880133,Bells Lane,2024-01-19T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.65
880133,Bells Lane,2024-01-19T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.4
880133,Bells Lane,2024-01-19T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.16
880133,Bells Lane,2024-01-19T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.46
880133,Bells Lane,2024-01-19T13:40:00.000+00:00,feeder,2,N Current (RMS),A,41.0
880133,Bells Lane,2024-01-19T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,22.9
880133,Bells Lane,2024-01-19T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,17.0
880133,Bells Lane,2024-01-19T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,60.1
880133,Bells Lane,2024-01-19T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.78
880133,Bells Lane,2024-01-19T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.4
880133,Bells Lane,2024-01-19T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.24
880133,Bells Lane,2024-01-19T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.21
880133,Bells Lane,2024-01-19T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,29.16
880133,Bells Lane,2024-01-19T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.48
880133,Bells Lane,2024-01-19T13:40:00.000+00:00,feeder,1,N Current (RMS),A,62.5
