Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880133,Bells Lane,2024-01-19T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,62.0
880133,Bells Lane,2024-01-19T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,118.6
880133,Bells Lane,2024-01-19T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,71.0
880133,Bells Lane,2024-01-19T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
880133,Bells Lane,2024-01-19T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.84
880133,Bells Lane,2024-01-19T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
880133,Bells Lane,2024-01-19T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.1
880133,Bells Lane,2024-01-19T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
880133,Bells Lane,2024-01-19T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.91
880133,Bells Lane,2024-01-19T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.62
880133,Bells Lane,2024-01-19T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.58
880133,Bells Lane,2024-01-19T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.2
880133,Bells Lane,2024-01-19T13:40:00.000+00:00,busbar,,L3 Active Power,kW,105.93
880133,Bells Lane,2024-01-19T13:40:00.000+00:00,busbar,,L2 Active Power,kW,130.88
880133,Bells Lane,2024-01-19T13:40:00.000+00:00,busbar,,L1 Active Power,kW,111.46
880133,Bells Lane,2024-01-19T13:40:00.000+00:00,busbar,,N Current (RMS),A,169.7
880133,Bells Lane,2024-01-19T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,424.7
880133,Bells Lane,2024-01-19T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,525.1
880133,Bells Lane,2024-01-19T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,449.3
880133,Bells Lane,2024-01-19T13:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.82
880133,Bells Lane,2024-01-19T13:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.34
880133,Bells Lane,2024-01-19T13:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.71
880133,Bells Lane,2024-01-19T13:30:00.000+00:00,feeder,5,L3 Active Power,kW,30.97
880133,Bells Lane,2024-01-19T13:30:00.000+00:00,feeder,5,L2 Active Power,kW,42.95
880133,Bells Lane,2024-01-19T13:30:00.000+00:00,feeder,5,L1 Active Power,kW,23.86
880133,Bells Lane,2024-01-19T13:30:00.000+00:00,feeder,5,N Current (RMS),A,80.4
880133,Bells Lane,2024-01-19T13:30:00.000+00:00,feeder,5,L3 Current (RMS),A,125.1
880133,Bells Lane,2024-01-19T13:30:00.000+00:00,feeder,5,L2 Current (RMS),A,174.1
880133,Bells Lane,2024-01-19T13:30:00.000+00:00,feeder,5,L1 Current (RMS),A,97.6
880133,Bells Lane,2024-01-19T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.36
880133,Bells Lane,2024-01-19T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.92
880133,Bells Lane,2024-01-19T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.69
880133,Bells Lane,2024-01-19T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,26.38
880133,Bells Lane,2024-01-19T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,42.68
880133,Bells Lane,2024-01-19T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,29.27
880133,Bells Lane,2024-01-19T13:30:00.000+00:00,feeder,4,N Current (RMS),A,61.5
880133,Bells Lane,2024-01-19T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,105.9
880133,Bells Lane,2024-01-19T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,171.4
880133,Bells Lane,2024-01-19T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,118.4
880133,Bells Lane,2024-01-19T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.7
880133,Bells Lane,2024-01-19T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.22
880133,Bells Lane,2024-01-19T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.56
880133,Bells Lane,2024-01-19T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,13.96
880133,Bells Lane,2024-01-19T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.03
880133,Bells Lane,2024-01-19T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,24.18
880133,Bells Lane,2024-01-19T13:30:00.000+00:00,feeder,3,N Current (RMS),A,51.8
880133,Bells Lane,2024-01-19T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,58.2
880133,Bells Lane,2024-01-19T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,54.1
880133,Bells Lane,2024-01-19T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,98.0
880133,Bells Lane,2024-01-19T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.24
880133,Bells Lane,2024-01-19T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.51
880133,Bells Lane,2024-01-19T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.21
880133,Bells Lane,2024-01-19T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.18
880133,Bells Lane,2024-01-19T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.42
880133,Bells Lane,2024-01-19T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.39
880133,Bells Lane,2024-01-19T13:30:00.000+00:00,feeder,2,N Current (RMS),A,28.9
880133,Bells Lane,2024-01-19T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,26.6
880133,Bells Lane,2024-01-19T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,22.9
880133,Bells Lane,2024-01-19T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,50.8
880133,Bells Lane,2024-01-19T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.87
880133,Bells Lane,2024-01-19T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.04
880133,Bells Lane,2024-01-19T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.99
880133,Bells Lane,2024-01-19T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,16.26
880133,Bells Lane,2024-01-19T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,35.09
880133,Bells Lane,2024-01-19T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.8
880133,Bells Lane,2024-01-19T13:30:00.000+00:00,feeder,1,N Current (RMS),A,79.9
880133,Bells Lane,2024-01-19T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,66.3
880133,Bells Lane,2024-01-19T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,142.3
880133,Bells Lane,2024-01-19T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,73.0
880133,Bells Lane,2024-01-19T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
880133,Bells Lane,2024-01-19T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.0
880133,Bells Lane,2024-01-19T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
880133,Bells Lane,2024-01-19T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.95
880133,Bells Lane,2024-01-19T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
880133,Bells Lane,2024-01-19T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.16
880133,Bells Lane,2024-01-19T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.27
880133,Bells Lane,2024-01-19T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.17
880133,Bells Lane,2024-01-19T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.17
880133,Bells Lane,2024-01-19T13:30:00.000+00:00,busbar,,L3 Active Power,kW,93.75
880133,Bells Lane,2024-01-19T13:30:00.000+00:00,busbar,,L2 Active Power,kW,139.17
880133,Bells Lane,2024-01-19T13:30:00.000+00:00,busbar,,L1 Active Power,kW,107.5
880133,Bells Lane,2024-01-19T13:30:00.000+00:00,busbar,,N Current (RMS),A,207.3
880133,Bells Lane,2024-01-19T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,376.6
880133,Bells Lane,2024-01-19T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,558.8
880133,Bells Lane,2024-01-19T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,434.8
880133,Bells Lane,2024-01-19T13:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.73
880133,Bells Lane,2024-01-19T13:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.12
880133,Bells Lane,2024-01-19T13:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.61
880133,Bells Lane,2024-01-19T13:20:00.000+00:00,feeder,5,L3 Active Power,kW,26.67
880133,Bells Lane,2024-01-19T13:20:00.000+00:00,feeder,5,L2 Active Power,kW,42.57
880133,Bells Lane,2024-01-19T13:20:00.000+00:00,feeder,5,L1 Active Power,kW,25.76
880133,Bells Lane,2024-01-19T13:20:00.000+00:00,feeder,5,N Current (RMS),A,78.3
880133,Bells Lane,2024-01-19T13:20:00.000+00:00,feeder,5,L3 Current (RMS),A,108.7
880133,Bells Lane,2024-01-19T13:20:00.000+00:00,feeder,5,L2 Current (RMS),A,171.9
880133,Bells Lane,2024-01-19T13:20:00.000+00:00,feeder,5,L1 Current (RMS),A,105.5
880133,Bells Lane,2024-01-19T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.49
880133,Bells Lane,2024-01-19T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.64
880133,Bells Lane,2024-01-19T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.02
880133,Bells Lane,2024-01-19T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,27.46
880133,Bells Lane,2024-01-19T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,38.8
880133,Bells Lane,2024-01-19T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,31.63
880133,Bells Lane,2024-01-19T13:20:00.000+00:00,feeder,4,N Current (RMS),A,50.5
880133,Bells Lane,2024-01-19T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,110.2
880133,Bells Lane,2024-01-19T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,156.3
880133,Bells Lane,2024-01-19T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,128.2
880133,Bells Lane,2024-01-19T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.45
880133,Bells Lane,2024-01-19T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.43
880133,Bells Lane,2024-01-19T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.94
880133,Bells Lane,2024-01-19T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,15.22
880133,Bells Lane,2024-01-19T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,24.05
880133,Bells Lane,2024-01-19T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,29.02
880133,Bells Lane,2024-01-19T13:20:00.000+00:00,feeder,3,N Current (RMS),A,60.0
880133,Bells Lane,2024-01-19T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,63.4
880133,Bells Lane,2024-01-19T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,100.3
880133,Bells Lane,2024-01-19T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,117.7
880133,Bells Lane,2024-01-19T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.2
880133,Bells Lane,2024-01-19T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.74
880133,Bells Lane,2024-01-19T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.12
880133,Bells Lane,2024-01-19T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.23
880133,Bells Lane,2024-01-19T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.2
880133,Bells Lane,2024-01-19T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.54
880133,Bells Lane,2024-01-19T13:20:00.000+00:00,feeder,2,N Current (RMS),A,33.0
880133,Bells Lane,2024-01-19T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,29.6
880133,Bells Lane,2024-01-19T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,17.4
880133,Bells Lane,2024-01-19T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,55.4
880133,Bells Lane,2024-01-19T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.79
880133,Bells Lane,2024-01-19T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.31
880133,Bells Lane,2024-01-19T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.1
880133,Bells Lane,2024-01-19T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.47
880133,Bells Lane,2024-01-19T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,26.29
880133,Bells Lane,2024-01-19T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,18.49
880133,Bells Lane,2024-01-19T13:20:00.000+00:00,feeder,1,N Current (RMS),A,50.9
880133,Bells Lane,2024-01-19T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,67.1
880133,Bells Lane,2024-01-19T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,107.5
880133,Bells Lane,2024-01-19T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,75.6
880133,Bells Lane,2024-01-19T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
880133,Bells Lane,2024-01-19T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.23
880133,Bells Lane,2024-01-19T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
880133,Bells Lane,2024-01-19T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.13
880133,Bells Lane,2024-01-19T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
880133,Bells Lane,2024-01-19T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.86
880133,Bells Lane,2024-01-19T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.68
880133,Bells Lane,2024-01-19T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.49
880133,Bells Lane,2024-01-19T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.79
880133,Bells Lane,2024-01-19T13:20:00.000+00:00,busbar,,L3 Active Power,kW,93.05
880133,Bells Lane,2024-01-19T13:20:00.000+00:00,busbar,,L2 Active Power,kW,135.9
880133,Bells Lane,2024-01-19T13:20:00.000+00:00,busbar,,L1 Active Power,kW,118.43
880133,Bells Lane,2024-01-19T13:20:00.000+00:00,busbar,,N Current (RMS),A,202.3
880133,Bells Lane,2024-01-19T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,374.8
880133,Bells Lane,2024-01-19T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,547.2
880133,Bells Lane,2024-01-19T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,479.5
880133,Bells Lane,2024-01-19T13:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.76
880133,Bells Lane,2024-01-19T13:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.39
880133,Bells Lane,2024-01-19T13:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.69
880133,Bells Lane,2024-01-19T13:10:00.000+00:00,feeder,5,L3 Active Power,kW,30.84
880133,Bells Lane,2024-01-19T13:10:00.000+00:00,feeder,5,L2 Active Power,kW,42.88
880133,Bells Lane,2024-01-19T13:10:00.000+00:00,feeder,5,L1 Active Power,kW,25.37
880133,Bells Lane,2024-01-19T13:10:00.000+00:00,feeder,5,N Current (RMS),A,72.4
880133,Bells Lane,2024-01-19T13:10:00.000+00:00,feeder,5,L3 Current (RMS),A,125.0
880133,Bells Lane,2024-01-19T13:10:00.000+00:00,feeder,5,L2 Current (RMS),A,172.6
880133,Bells Lane,2024-01-19T13:10:00.000+00:00,feeder,5,L1 Current (RMS),A,104.2
880133,Bells Lane,2024-01-19T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.31
880133,Bells Lane,2024-01-19T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.26
880133,Bells Lane,2024-01-19T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.4
880133,Bells Lane,2024-01-19T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,27.84
880133,Bells Lane,2024-01-19T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,32.47
880133,Bells Lane,2024-01-19T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,32.72
880133,Bells Lane,2024-01-19T13:10:00.000+00:00,feeder,4,N Current (RMS),A,41.2
880133,Bells Lane,2024-01-19T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,111.3
880133,Bells Lane,2024-01-19T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,130.6
880133,Bells Lane,2024-01-19T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,133.0
880133,Bells Lane,2024-01-19T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.61
880133,Bells Lane,2024-01-19T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.02
880133,Bells Lane,2024-01-19T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
880133,Bells Lane,2024-01-19T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,13.12
880133,Bells Lane,2024-01-19T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,14.92
880133,Bells Lane,2024-01-19T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,25.99
880133,Bells Lane,2024-01-19T13:10:00.000+00:00,feeder,3,N Current (RMS),A,61.1
880133,Bells Lane,2024-01-19T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,55.4
880133,Bells Lane,2024-01-19T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,62.5
880133,Bells Lane,2024-01-19T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,104.9
880133,Bells Lane,2024-01-19T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.4
880133,Bells Lane,2024-01-19T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.56
880133,Bells Lane,2024-01-19T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.41
880133,Bells Lane,2024-01-19T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.18
880133,Bells Lane,2024-01-19T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.38
880133,Bells Lane,2024-01-19T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.74
880133,Bells Lane,2024-01-19T13:10:00.000+00:00,feeder,2,N Current (RMS),A,43.5
880133,Bells Lane,2024-01-19T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,25.7
880133,Bells Lane,2024-01-19T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,18.1
880133,Bells Lane,2024-01-19T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,64.5
880133,Bells Lane,2024-01-19T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.72
880133,Bells Lane,2024-01-19T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.07
880133,Bells Lane,2024-01-19T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.91
880133,Bells Lane,2024-01-19T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,18.16
880133,Bells Lane,2024-01-19T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,20.51
880133,Bells Lane,2024-01-19T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.05
880133,Bells Lane,2024-01-19T13:10:00.000+00:00,feeder,1,N Current (RMS),A,38.8
880133,Bells Lane,2024-01-19T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,74.3
880133,Bells Lane,2024-01-19T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,85.7
880133,Bells Lane,2024-01-19T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,65.7
880133,Bells Lane,2024-01-19T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
880133,Bells Lane,2024-01-19T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.47
880133,Bells Lane,2024-01-19T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
880133,Bells Lane,2024-01-19T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.0
880133,Bells Lane,2024-01-19T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
880133,Bells Lane,2024-01-19T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.1
880133,Bells Lane,2024-01-19T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.17
880133,Bells Lane,2024-01-19T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.66
880133,Bells Lane,2024-01-19T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.42
880133,Bells Lane,2024-01-19T13:10:00.000+00:00,busbar,,L3 Active Power,kW,96.14
880133,Bells Lane,2024-01-19T13:10:00.000+00:00,busbar,,L2 Active Power,kW,115.16
880133,Bells Lane,2024-01-19T13:10:00.000+00:00,busbar,,L1 Active Power,kW,115.86
880133,Bells Lane,2024-01-19T13:10:00.000+00:00,busbar,,N Current (RMS),A,170.5
880133,Bells Lane,2024-01-19T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,387.2
880133,Bells Lane,2024-01-19T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,463.4
880133,Bells Lane,2024-01-19T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,469.3
880133,Bells Lane,2024-01-19T13:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.71
880133,Bells Lane,2024-01-19T13:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.91
880133,Bells Lane,2024-01-19T13:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.05
880133,Bells Lane,2024-01-19T13:00:00.000+00:00,feeder,5,L3 Active Power,kW,30.19
880133,Bells Lane,2024-01-19T13:00:00.000+00:00,feeder,5,L2 Active Power,kW,35.46
880133,Bells Lane,2024-01-19T13:00:00.000+00:00,feeder,5,L1 Active Power,kW,25.49
880133,Bells Lane,2024-01-19T13:00:00.000+00:00,feeder,5,N Current (RMS),A,53.7
880133,Bells Lane,2024-01-19T13:00:00.000+00:00,feeder,5,L3 Current (RMS),A,122.0
880133,Bells Lane,2024-01-19T13:00:00.000+00:00,feeder,5,L2 Current (RMS),A,143.1
880133,Bells Lane,2024-01-19T13:00:00.000+00:00,feeder,5,L1 Current (RMS),A,104.5
880133,Bells Lane,2024-01-19T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.28
880133,Bells Lane,2024-01-19T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.19
880133,Bells Lane,2024-01-19T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.2
880133,Bells Lane,2024-01-19T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,27.58
880133,Bells Lane,2024-01-19T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,32.27
880133,Bells Lane,2024-01-19T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,32.85
880133,Bells Lane,2024-01-19T13:00:00.000+00:00,feeder,4,N Current (RMS),A,46.5
880133,Bells Lane,2024-01-19T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,110.4
880133,Bells Lane,2024-01-19T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,129.6
880133,Bells Lane,2024-01-19T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,134.6
880133,Bells Lane,2024-01-19T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.48
880133,Bells Lane,2024-01-19T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.95
880133,Bells Lane,2024-01-19T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.89
880133,Bells Lane,2024-01-19T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,13.69
880133,Bells Lane,2024-01-19T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.62
880133,Bells Lane,2024-01-19T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,25.97
880133,Bells Lane,2024-01-19T13:00:00.000+00:00,feeder,3,N Current (RMS),A,63.1
880133,Bells Lane,2024-01-19T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,56.7
880133,Bells Lane,2024-01-19T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,57.9
880133,Bells Lane,2024-01-19T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,105.8
880133,Bells Lane,2024-01-19T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.58
880133,Bells Lane,2024-01-19T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.15
880133,Bells Lane,2024-01-19T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.5
880133,Bells Lane,2024-01-19T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.01
880133,Bells Lane,2024-01-19T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.52
880133,Bells Lane,2024-01-19T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.6
880133,Bells Lane,2024-01-19T13:00:00.000+00:00,feeder,2,N Current (RMS),A,25.4
880133,Bells Lane,2024-01-19T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,21.4
880133,Bells Lane,2024-01-19T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,22.7
880133,Bells Lane,2024-01-19T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,42.3
880133,Bells Lane,2024-01-19T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.93
880133,Bells Lane,2024-01-19T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.75
880133,Bells Lane,2024-01-19T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.2
880133,Bells Lane,2024-01-19T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.41
880133,Bells Lane,2024-01-19T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,22.3
880133,Bells Lane,2024-01-19T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.3
880133,Bells Lane,2024-01-19T13:00:00.000+00:00,feeder,1,N Current (RMS),A,45.8
880133,Bells Lane,2024-01-19T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,67.3
880133,Bells Lane,2024-01-19T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,92.5
880133,Bells Lane,2024-01-19T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,67.1
880133,Bells Lane,2024-01-19T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
880133,Bells Lane,2024-01-19T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.7
880133,Bells Lane,2024-01-19T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
880133,Bells Lane,2024-01-19T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.29
880133,Bells Lane,2024-01-19T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
880133,Bells Lane,2024-01-19T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.24
880133,Bells Lane,2024-01-19T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.42
880133,Bells Lane,2024-01-19T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.28
880133,Bells Lane,2024-01-19T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.85
880133,Bells Lane,2024-01-19T13:00:00.000+00:00,busbar,,L3 Active Power,kW,92.89
880133,Bells Lane,2024-01-19T13:00:00.000+00:00,busbar,,L2 Active Power,kW,109.17
880133,Bells Lane,2024-01-19T13:00:00.000+00:00,busbar,,L1 Active Power,kW,110.21
880133,Bells Lane,2024-01-19T13:00:00.000+00:00,busbar,,N Current (RMS),A,164.9
880133,Bells Lane,2024-01-19T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,373.7
880133,Bells Lane,2024-01-19T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,439.5
880133,Bells Lane,2024-01-19T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,446.6
880133,Bells Lane,2024-01-19T12:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.76
880133,Bells Lane,2024-01-19T12:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.91
880133,Bells Lane,2024-01-19T12:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.22
880133,Bells Lane,2024-01-19T12:50:00.000+00:00,feeder,5,L3 Active Power,kW,26.97
880133,Bells Lane,2024-01-19T12:50:00.000+00:00,feeder,5,L2 Active Power,kW,39.22
880133,Bells Lane,2024-01-19T12:50:00.000+00:00,feeder,5,L1 Active Power,kW,31.68
880133,Bells Lane,2024-01-19T12:50:00.000+00:00,feeder,5,N Current (RMS),A,56.5
880133,Bells Lane,2024-01-19T12:50:00.000+00:00,feeder,5,L3 Current (RMS),A,109.2
880133,Bells Lane,2024-01-19T12:50:00.000+00:00,feeder,5,L2 Current (RMS),A,157.3
880133,Bells Lane,2024-01-19T12:50:00.000+00:00,feeder,5,L1 Current (RMS),A,128.5
880133,Bells Lane,2024-01-19T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.12
880133,Bells Lane,2024-01-19T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.51
880133,Bells Lane,2024-01-19T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.67
880133,Bells Lane,2024-01-19T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,25.67
880133,Bells Lane,2024-01-19T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,27.92
880133,Bells Lane,2024-01-19T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,25.61
880133,Bells Lane,2024-01-19T12:50:00.000+00:00,feeder,4,N Current (RMS),A,45.6
880133,Bells Lane,2024-01-19T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,103.5
880133,Bells Lane,2024-01-19T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,112.4
880133,Bells Lane,2024-01-19T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,105.3
880133,Bells Lane,2024-01-19T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.27
880133,Bells Lane,2024-01-19T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.28
880133,Bells Lane,2024-01-19T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.28
880133,Bells Lane,2024-01-19T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,13.71
880133,Bells Lane,2024-01-19T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.05
880133,Bells Lane,2024-01-19T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,30.85
880133,Bells Lane,2024-01-19T12:50:00.000+00:00,feeder,3,N Current (RMS),A,82.4
880133,Bells Lane,2024-01-19T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,56.8
880133,Bells Lane,2024-01-19T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,46.2
880133,Bells Lane,2024-01-19T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,124.0
880133,Bells Lane,2024-01-19T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.57
880133,Bells Lane,2024-01-19T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.5
880133,Bells Lane,2024-01-19T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.67
880133,Bells Lane,2024-01-19T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.87
880133,Bells Lane,2024-01-19T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.63
880133,Bells Lane,2024-01-19T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.38
880133,Bells Lane,2024-01-19T12:50:00.000+00:00,feeder,2,N Current (RMS),A,20.9
880133,Bells Lane,2024-01-19T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,16.3
880133,Bells Lane,2024-01-19T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,23.4
880133,Bells Lane,2024-01-19T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,39.4
880133,Bells Lane,2024-01-19T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.15
880133,Bells Lane,2024-01-19T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.26
880133,Bells Lane,2024-01-19T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.83
880133,Bells Lane,2024-01-19T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.96
880133,Bells Lane,2024-01-19T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,24.82
880133,Bells Lane,2024-01-19T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.75
880133,Bells Lane,2024-01-19T12:50:00.000+00:00,feeder,1,N Current (RMS),A,53.9
880133,Bells Lane,2024-01-19T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,57.6
880133,Bells Lane,2024-01-19T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,101.4
880133,Bells Lane,2024-01-19T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,61.5
880133,Bells Lane,2024-01-19T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
880133,Bells Lane,2024-01-19T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.89
880133,Bells Lane,2024-01-19T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
880133,Bells Lane,2024-01-19T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.33
880133,Bells Lane,2024-01-19T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
880133,Bells Lane,2024-01-19T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.22
880133,Bells Lane,2024-01-19T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.62
880133,Bells Lane,2024-01-19T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.44
880133,Bells Lane,2024-01-19T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.67
880133,Bells Lane,2024-01-19T12:50:00.000+00:00,busbar,,L3 Active Power,kW,84.16
880133,Bells Lane,2024-01-19T12:50:00.000+00:00,busbar,,L2 Active Power,kW,108.63
880133,Bells Lane,2024-01-19T12:50:00.000+00:00,busbar,,L1 Active Power,kW,112.28
880133,Bells Lane,2024-01-19T12:50:00.000+00:00,busbar,,N Current (RMS),A,178.0
880133,Bells Lane,2024-01-19T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,339.1
880133,Bells Lane,2024-01-19T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,436.7
880133,Bells Lane,2024-01-19T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,453.5
880133,Bells Lane,2024-01-19T12:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.85
880133,Bells Lane,2024-01-19T12:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.83
880133,Bells Lane,2024-01-19T12:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.68
880133,Bells Lane,2024-01-19T12:40:00.000+00:00,feeder,5,L3 Active Power,kW,26.66
880133,Bells Lane,2024-01-19T12:40:00.000+00:00,feeder,5,L2 Active Power,kW,43.32
880133,Bells Lane,2024-01-19T12:40:00.000+00:00,feeder,5,L1 Active Power,kW,29.2
880133,Bells Lane,2024-01-19T12:40:00.000+00:00,feeder,5,N Current (RMS),A,73.7
880133,Bells Lane,2024-01-19T12:40:00.000+00:00,feeder,5,L3 Current (RMS),A,108.7
880133,Bells Lane,2024-01-19T12:40:00.000+00:00,feeder,5,L2 Current (RMS),A,174.2
880133,Bells Lane,2024-01-19T12:40:00.000+00:00,feeder,5,L1 Current (RMS),A,119.1
880133,Bells Lane,2024-01-19T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.15
880133,Bells Lane,2024-01-19T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.17
880133,Bells Lane,2024-01-19T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.62
880133,Bells Lane,2024-01-19T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,24.59
880133,Bells Lane,2024-01-19T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,29.25
880133,Bells Lane,2024-01-19T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,28.25
880133,Bells Lane,2024-01-19T12:40:00.000+00:00,feeder,4,N Current (RMS),A,39.5
880133,Bells Lane,2024-01-19T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,98.6
880133,Bells Lane,2024-01-19T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,117.3
880133,Bells Lane,2024-01-19T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,114.5
880133,Bells Lane,2024-01-19T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.18
880133,Bells Lane,2024-01-19T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.09
880133,Bells Lane,2024-01-19T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.28
880133,Bells Lane,2024-01-19T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.62
880133,Bells Lane,2024-01-19T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.33
880133,Bells Lane,2024-01-19T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,26.78
880133,Bells Lane,2024-01-19T12:40:00.000+00:00,feeder,3,N Current (RMS),A,70.4
880133,Bells Lane,2024-01-19T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,48.8
880133,Bells Lane,2024-01-19T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,47.3
880133,Bells Lane,2024-01-19T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,108.4
880133,Bells Lane,2024-01-19T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.71
880133,Bells Lane,2024-01-19T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.74
880133,Bells Lane,2024-01-19T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.39
880133,Bells Lane,2024-01-19T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.37
880133,Bells Lane,2024-01-19T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.29
880133,Bells Lane,2024-01-19T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.22
880133,Bells Lane,2024-01-19T12:40:00.000+00:00,feeder,2,N Current (RMS),A,23.8
880133,Bells Lane,2024-01-19T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,23.1
880133,Bells Lane,2024-01-19T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,27.3
880133,Bells Lane,2024-01-19T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,46.2
880133,Bells Lane,2024-01-19T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.71
880133,Bells Lane,2024-01-19T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.6
880133,Bells Lane,2024-01-19T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.21
880133,Bells Lane,2024-01-19T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.76
880133,Bells Lane,2024-01-19T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,20.11
880133,Bells Lane,2024-01-19T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.58
880133,Bells Lane,2024-01-19T12:40:00.000+00:00,feeder,1,N Current (RMS),A,39.3
880133,Bells Lane,2024-01-19T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,70.1
880133,Bells Lane,2024-01-19T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,82.8
880133,Bells Lane,2024-01-19T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,72.0
880133,Bells Lane,2024-01-19T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
880133,Bells Lane,2024-01-19T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.19
880133,Bells Lane,2024-01-19T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
880133,Bells Lane,2024-01-19T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.08
880133,Bells Lane,2024-01-19T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
880133,Bells Lane,2024-01-19T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.77
880133,Bells Lane,2024-01-19T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.31
880133,Bells Lane,2024-01-19T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.6
880133,Bells Lane,2024-01-19T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.18
880133,Bells Lane,2024-01-19T12:40:00.000+00:00,busbar,,L3 Active Power,kW,85.01
880133,Bells Lane,2024-01-19T12:40:00.000+00:00,busbar,,L2 Active Power,kW,110.3
880133,Bells Lane,2024-01-19T12:40:00.000+00:00,busbar,,L1 Active Power,kW,113.03
880133,Bells Lane,2024-01-19T12:40:00.000+00:00,busbar,,N Current (RMS),A,176.0
880133,Bells Lane,2024-01-19T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,342.1
880133,Bells Lane,2024-01-19T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,443.0
880133,Bells Lane,2024-01-19T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,456.3
880133,Bells Lane,2024-01-19T12:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.16
880133,Bells Lane,2024-01-19T12:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.02
880133,Bells Lane,2024-01-19T12:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.14
880133,Bells Lane,2024-01-19T12:30:00.000+00:00,feeder,5,L3 Active Power,kW,20.19
880133,Bells Lane,2024-01-19T12:30:00.000+00:00,feeder,5,L2 Active Power,kW,44.53
880133,Bells Lane,2024-01-19T12:30:00.000+00:00,feeder,5,L1 Active Power,kW,30.51
880133,Bells Lane,2024-01-19T12:30:00.000+00:00,feeder,5,N Current (RMS),A,92.1
880133,Bells Lane,2024-01-19T12:30:00.000+00:00,feeder,5,L3 Current (RMS),A,83.8
880133,Bells Lane,2024-01-19T12:30:00.000+00:00,feeder,5,L2 Current (RMS),A,179.6
880133,Bells Lane,2024-01-19T12:30:00.000+00:00,feeder,5,L1 Current (RMS),A,124.1
880133,Bells Lane,2024-01-19T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.14
880133,Bells Lane,2024-01-19T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.61
880133,Bells Lane,2024-01-19T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.68
880133,Bells Lane,2024-01-19T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,23.33
880133,Bells Lane,2024-01-19T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,27.82
880133,Bells Lane,2024-01-19T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,29.92
880133,Bells Lane,2024-01-19T12:30:00.000+00:00,feeder,4,N Current (RMS),A,44.8
880133,Bells Lane,2024-01-19T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,93.5
880133,Bells Lane,2024-01-19T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,113.2
880133,Bells Lane,2024-01-19T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,122.5
880133,Bells Lane,2024-01-19T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.86
880133,Bells Lane,2024-01-19T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.62
880133,Bells Lane,2024-01-19T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.65
880133,Bells Lane,2024-01-19T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.21
880133,Bells Lane,2024-01-19T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.39
880133,Bells Lane,2024-01-19T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,30.5
880133,Bells Lane,2024-01-19T12:30:00.000+00:00,feeder,3,N Current (RMS),A,97.3
880133,Bells Lane,2024-01-19T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,36.6
880133,Bells Lane,2024-01-19T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,28.3
880133,Bells Lane,2024-01-19T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,122.5
880133,Bells Lane,2024-01-19T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.94
880133,Bells Lane,2024-01-19T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.57
880133,Bells Lane,2024-01-19T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.09
880133,Bells Lane,2024-01-19T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.26
880133,Bells Lane,2024-01-19T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.5
880133,Bells Lane,2024-01-19T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.3
880133,Bells Lane,2024-01-19T12:30:00.000+00:00,feeder,2,N Current (RMS),A,19.6
880133,Bells Lane,2024-01-19T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,22.9
880133,Bells Lane,2024-01-19T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,18.6
880133,Bells Lane,2024-01-19T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,38.7
880133,Bells Lane,2024-01-19T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.51
880133,Bells Lane,2024-01-19T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.78
880133,Bells Lane,2024-01-19T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.04
880133,Bells Lane,2024-01-19T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
880133,Bells Lane,2024-01-19T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,20.67
880133,Bells Lane,2024-01-19T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.84
880133,Bells Lane,2024-01-19T12:30:00.000+00:00,feeder,1,N Current (RMS),A,35.9
880133,Bells Lane,2024-01-19T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,81.0
880133,Bells Lane,2024-01-19T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,85.8
880133,Bells Lane,2024-01-19T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,69.1
880133,Bells Lane,2024-01-19T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
880133,Bells Lane,2024-01-19T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.54
880133,Bells Lane,2024-01-19T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
880133,Bells Lane,2024-01-19T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.93
880133,Bells Lane,2024-01-19T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
880133,Bells Lane,2024-01-19T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.95
880133,Bells Lane,2024-01-19T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.61
880133,Bells Lane,2024-01-19T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.24
880133,Bells Lane,2024-01-19T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.6
880133,Bells Lane,2024-01-19T12:30:00.000+00:00,busbar,,L3 Active Power,kW,76.99
880133,Bells Lane,2024-01-19T12:30:00.000+00:00,busbar,,L2 Active Power,kW,103.91
880133,Bells Lane,2024-01-19T12:30:00.000+00:00,busbar,,L1 Active Power,kW,117.08
880133,Bells Lane,2024-01-19T12:30:00.000+00:00,busbar,,N Current (RMS),A,202.3
880133,Bells Lane,2024-01-19T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,312.1
880133,Bells Lane,2024-01-19T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,419.8
880133,Bells Lane,2024-01-19T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,472.7
880133,Bells Lane,2024-01-19T12:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.43
880133,Bells Lane,2024-01-19T12:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.15
880133,Bells Lane,2024-01-19T12:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.84
880133,Bells Lane,2024-01-19T12:20:00.000+00:00,feeder,5,L3 Active Power,kW,27.1
880133,Bells Lane,2024-01-19T12:20:00.000+00:00,feeder,5,L2 Active Power,kW,44.51
880133,Bells Lane,2024-01-19T12:20:00.000+00:00,feeder,5,L1 Active Power,kW,27.8
880133,Bells Lane,2024-01-19T12:20:00.000+00:00,feeder,5,N Current (RMS),A,77.8
880133,Bells Lane,2024-01-19T12:20:00.000+00:00,feeder,5,L3 Current (RMS),A,110.0
880133,Bells Lane,2024-01-19T12:20:00.000+00:00,feeder,5,L2 Current (RMS),A,178.5
880133,Bells Lane,2024-01-19T12:20:00.000+00:00,feeder,5,L1 Current (RMS),A,113.4
880133,Bells Lane,2024-01-19T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.24
880133,Bells Lane,2024-01-19T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.89
880133,Bells Lane,2024-01-19T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.3
880133,Bells Lane,2024-01-19T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,19.38
880133,Bells Lane,2024-01-19T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,22.6
880133,Bells Lane,2024-01-19T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,22.72
880133,Bells Lane,2024-01-19T12:20:00.000+00:00,feeder,4,N Current (RMS),A,37.9
880133,Bells Lane,2024-01-19T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,78.0
880133,Bells Lane,2024-01-19T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,92.0
880133,Bells Lane,2024-01-19T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,93.0
880133,Bells Lane,2024-01-19T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.73
880133,Bells Lane,2024-01-19T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.55
880133,Bells Lane,2024-01-19T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.34
880133,Bells Lane,2024-01-19T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.53
880133,Bells Lane,2024-01-19T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.04
880133,Bells Lane,2024-01-19T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,28.03
880133,Bells Lane,2024-01-19T12:20:00.000+00:00,feeder,3,N Current (RMS),A,82.4
880133,Bells Lane,2024-01-19T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,57.0
880133,Bells Lane,2024-01-19T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,27.6
880133,Bells Lane,2024-01-19T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,113.6
880133,Bells Lane,2024-01-19T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.85
880133,Bells Lane,2024-01-19T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.51
880133,Bells Lane,2024-01-19T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.13
880133,Bells Lane,2024-01-19T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.18
880133,Bells Lane,2024-01-19T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.56
880133,Bells Lane,2024-01-19T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.62
880133,Bells Lane,2024-01-19T12:20:00.000+00:00,feeder,2,N Current (RMS),A,25.1
880133,Bells Lane,2024-01-19T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,17.8
880133,Bells Lane,2024-01-19T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,18.8
880133,Bells Lane,2024-01-19T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,44.4
880133,Bells Lane,2024-01-19T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.53
880133,Bells Lane,2024-01-19T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.75
880133,Bells Lane,2024-01-19T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.09
880133,Bells Lane,2024-01-19T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,24.24
880133,Bells Lane,2024-01-19T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,26.21
880133,Bells Lane,2024-01-19T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.05
880133,Bells Lane,2024-01-19T12:20:00.000+00:00,feeder,1,N Current (RMS),A,55.1
880133,Bells Lane,2024-01-19T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,97.6
880133,Bells Lane,2024-01-19T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,109.8
880133,Bells Lane,2024-01-19T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,61.9
880133,Bells Lane,2024-01-19T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
880133,Bells Lane,2024-01-19T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.9
880133,Bells Lane,2024-01-19T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
880133,Bells Lane,2024-01-19T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.27
880133,Bells Lane,2024-01-19T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
880133,Bells Lane,2024-01-19T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.4
880133,Bells Lane,2024-01-19T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.31
880133,Bells Lane,2024-01-19T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.05
880133,Bells Lane,2024-01-19T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.69
880133,Bells Lane,2024-01-19T12:20:00.000+00:00,busbar,,L3 Active Power,kW,88.43
880133,Bells Lane,2024-01-19T12:20:00.000+00:00,busbar,,L2 Active Power,kW,103.92
880133,Bells Lane,2024-01-19T12:20:00.000+00:00,busbar,,L1 Active Power,kW,104.23
880133,Bells Lane,2024-01-19T12:20:00.000+00:00,busbar,,N Current (RMS),A,159.0
880133,Bells Lane,2024-01-19T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,356.4
880133,Bells Lane,2024-01-19T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,419.2
880133,Bells Lane,2024-01-19T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,421.7
880133,Bells Lane,2024-01-19T12:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.46
880133,Bells Lane,2024-01-19T12:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.21
880133,Bells Lane,2024-01-19T12:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.62
880133,Bells Lane,2024-01-19T12:10:00.000+00:00,feeder,5,L3 Active Power,kW,23.55
880133,Bells Lane,2024-01-19T12:10:00.000+00:00,feeder,5,L2 Active Power,kW,47.58
880133,Bells Lane,2024-01-19T12:10:00.000+00:00,feeder,5,L1 Active Power,kW,27.02
880133,Bells Lane,2024-01-19T12:10:00.000+00:00,feeder,5,N Current (RMS),A,98.1
880133,Bells Lane,2024-01-19T12:10:00.000+00:00,feeder,5,L3 Current (RMS),A,97.4
880133,Bells Lane,2024-01-19T12:10:00.000+00:00,feeder,5,L2 Current (RMS),A,193.4
880133,Bells Lane,2024-01-19T12:10:00.000+00:00,feeder,5,L1 Current (RMS),A,109.7
880133,Bells Lane,2024-01-19T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.45
880133,Bells Lane,2024-01-19T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.92
880133,Bells Lane,2024-01-19T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.21
880133,Bells Lane,2024-01-19T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,20.09
880133,Bells Lane,2024-01-19T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,21.68
880133,Bells Lane,2024-01-19T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,19.84
880133,Bells Lane,2024-01-19T12:10:00.000+00:00,feeder,4,N Current (RMS),A,36.5
880133,Bells Lane,2024-01-19T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,80.5
880133,Bells Lane,2024-01-19T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,88.2
880133,Bells Lane,2024-01-19T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,80.9
880133,Bells Lane,2024-01-19T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.68
880133,Bells Lane,2024-01-19T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.02
880133,Bells Lane,2024-01-19T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.95
880133,Bells Lane,2024-01-19T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,14.44
880133,Bells Lane,2024-01-19T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.06
880133,Bells Lane,2024-01-19T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,24.94
880133,Bells Lane,2024-01-19T12:10:00.000+00:00,feeder,3,N Current (RMS),A,67.2
880133,Bells Lane,2024-01-19T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,60.2
880133,Bells Lane,2024-01-19T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,32.8
880133,Bells Lane,2024-01-19T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,100.4
880133,Bells Lane,2024-01-19T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.56
880133,Bells Lane,2024-01-19T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.37
880133,Bells Lane,2024-01-19T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.24
880133,Bells Lane,2024-01-19T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.94
880133,Bells Lane,2024-01-19T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.19
