Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880133,Bells Lane,2024-01-19T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.28
880133,Bells Lane,2024-01-19T12:10:00.000+00:00,feeder,2,N Current (RMS),A,27.7
880133,Bells Lane,2024-01-19T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,25.3
880133,Bells Lane,2024-01-19T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,21.2
880133,Bells Lane,2024-01-19T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,39.7
880133,Bells Lane,2024-01-19T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.28
880133,Bells Lane,2024-01-19T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.18
880133,Bells Lane,2024-01-19T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.75
880133,Bells Lane,2024-01-19T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,24.86
880133,Bells Lane,2024-01-19T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,21.05
880133,Bells Lane,2024-01-19T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.35
880133,Bells Lane,2024-01-19T12:10:00.000+00:00,feeder,1,N Current (RMS),A,46.0
880133,Bells Lane,2024-01-19T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,99.8
880133,Bells Lane,2024-01-19T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,87.2
880133,Bells Lane,2024-01-19T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,58.7
880133,Bells Lane,2024-01-19T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
880133,Bells Lane,2024-01-19T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.74
880133,Bells Lane,2024-01-19T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
880133,Bells Lane,2024-01-19T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.11
880133,Bells Lane,2024-01-19T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
880133,Bells Lane,2024-01-19T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.67
880133,Bells Lane,2024-01-19T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.53
880133,Bells Lane,2024-01-19T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.12
880133,Bells Lane,2024-01-19T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.77
880133,Bells Lane,2024-01-19T12:10:00.000+00:00,busbar,,L3 Active Power,kW,88.87
880133,Bells Lane,2024-01-19T12:10:00.000+00:00,busbar,,L2 Active Power,kW,102.57
880133,Bells Lane,2024-01-19T12:10:00.000+00:00,busbar,,L1 Active Power,kW,94.43
880133,Bells Lane,2024-01-19T12:10:00.000+00:00,busbar,,N Current (RMS),A,156.2
880133,Bells Lane,2024-01-19T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,357.3
880133,Bells Lane,2024-01-19T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,414.7
880133,Bells Lane,2024-01-19T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,381.6
880133,Bells Lane,2024-01-19T12:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.02
880133,Bells Lane,2024-01-19T12:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.5
880133,Bells Lane,2024-01-19T12:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.36
880133,Bells Lane,2024-01-19T12:00:00.000+00:00,feeder,5,L3 Active Power,kW,26.97
880133,Bells Lane,2024-01-19T12:00:00.000+00:00,feeder,5,L2 Active Power,kW,50.24
880133,Bells Lane,2024-01-19T12:00:00.000+00:00,feeder,5,L1 Active Power,kW,35.21
880133,Bells Lane,2024-01-19T12:00:00.000+00:00,feeder,5,N Current (RMS),A,87.4
880133,Bells Lane,2024-01-19T12:00:00.000+00:00,feeder,5,L3 Current (RMS),A,109.7
880133,Bells Lane,2024-01-19T12:00:00.000+00:00,feeder,5,L2 Current (RMS),A,203.8
880133,Bells Lane,2024-01-19T12:00:00.000+00:00,feeder,5,L1 Current (RMS),A,142.5
880133,Bells Lane,2024-01-19T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.55
880133,Bells Lane,2024-01-19T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.55
880133,Bells Lane,2024-01-19T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.21
880133,Bells Lane,2024-01-19T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,24.39
880133,Bells Lane,2024-01-19T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,27.36
880133,Bells Lane,2024-01-19T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,22.29
880133,Bells Lane,2024-01-19T12:00:00.000+00:00,feeder,4,N Current (RMS),A,46.8
880133,Bells Lane,2024-01-19T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,97.9
880133,Bells Lane,2024-01-19T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,110.7
880133,Bells Lane,2024-01-19T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,94.6
880133,Bells Lane,2024-01-19T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.4
880133,Bells Lane,2024-01-19T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.65
880133,Bells Lane,2024-01-19T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.95
880133,Bells Lane,2024-01-19T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.49
880133,Bells Lane,2024-01-19T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.45
880133,Bells Lane,2024-01-19T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,30.86
880133,Bells Lane,2024-01-19T12:00:00.000+00:00,feeder,3,N Current (RMS),A,94.2
880133,Bells Lane,2024-01-19T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,48.5
880133,Bells Lane,2024-01-19T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,38.5
880133,Bells Lane,2024-01-19T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,124.2
880133,Bells Lane,2024-01-19T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.33
880133,Bells Lane,2024-01-19T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.53
880133,Bells Lane,2024-01-19T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.3
880133,Bells Lane,2024-01-19T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.02
880133,Bells Lane,2024-01-19T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.44
880133,Bells Lane,2024-01-19T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.27
880133,Bells Lane,2024-01-19T12:00:00.000+00:00,feeder,2,N Current (RMS),A,18.8
880133,Bells Lane,2024-01-19T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,17.0
880133,Bells Lane,2024-01-19T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,30.8
880133,Bells Lane,2024-01-19T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,27.4
880133,Bells Lane,2024-01-19T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.32
880133,Bells Lane,2024-01-19T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.85
880133,Bells Lane,2024-01-19T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.43
880133,Bells Lane,2024-01-19T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,23.68
880133,Bells Lane,2024-01-19T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,18.54
880133,Bells Lane,2024-01-19T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.61
880133,Bells Lane,2024-01-19T12:00:00.000+00:00,feeder,1,N Current (RMS),A,39.0
880133,Bells Lane,2024-01-19T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,95.4
880133,Bells Lane,2024-01-19T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,77.7
880133,Bells Lane,2024-01-19T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,67.7
880133,Bells Lane,2024-01-19T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
880133,Bells Lane,2024-01-19T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.73
880133,Bells Lane,2024-01-19T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
880133,Bells Lane,2024-01-19T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.18
880133,Bells Lane,2024-01-19T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
880133,Bells Lane,2024-01-19T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.51
880133,Bells Lane,2024-01-19T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
880133,Bells Lane,2024-01-19T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
880133,Bells Lane,2024-01-19T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.84
880133,Bells Lane,2024-01-19T12:00:00.000+00:00,busbar,,L3 Active Power,kW,90.56
880133,Bells Lane,2024-01-19T12:00:00.000+00:00,busbar,,L2 Active Power,kW,111.03
880133,Bells Lane,2024-01-19T12:00:00.000+00:00,busbar,,L1 Active Power,kW,111.25
880133,Bells Lane,2024-01-19T12:00:00.000+00:00,busbar,,N Current (RMS),A,161.0
880133,Bells Lane,2024-01-19T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,363.9
880133,Bells Lane,2024-01-19T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,447.5
880133,Bells Lane,2024-01-19T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,449.2
880133,Bells Lane,2024-01-19T11:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.04
880133,Bells Lane,2024-01-19T11:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.56
880133,Bells Lane,2024-01-19T11:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.34
880133,Bells Lane,2024-01-19T11:50:00.000+00:00,feeder,5,L3 Active Power,kW,26.83
880133,Bells Lane,2024-01-19T11:50:00.000+00:00,feeder,5,L2 Active Power,kW,43.24
880133,Bells Lane,2024-01-19T11:50:00.000+00:00,feeder,5,L1 Active Power,kW,31.25
880133,Bells Lane,2024-01-19T11:50:00.000+00:00,feeder,5,N Current (RMS),A,67.3
880133,Bells Lane,2024-01-19T11:50:00.000+00:00,feeder,5,L3 Current (RMS),A,108.7
880133,Bells Lane,2024-01-19T11:50:00.000+00:00,feeder,5,L2 Current (RMS),A,173.5
880133,Bells Lane,2024-01-19T11:50:00.000+00:00,feeder,5,L1 Current (RMS),A,127.3
880133,Bells Lane,2024-01-19T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.32
880133,Bells Lane,2024-01-19T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.41
880133,Bells Lane,2024-01-19T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.63
880133,Bells Lane,2024-01-19T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,22.19
880133,Bells Lane,2024-01-19T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,30.0
880133,Bells Lane,2024-01-19T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,31.75
880133,Bells Lane,2024-01-19T11:50:00.000+00:00,feeder,4,N Current (RMS),A,47.9
880133,Bells Lane,2024-01-19T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,89.6
880133,Bells Lane,2024-01-19T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,121.4
880133,Bells Lane,2024-01-19T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,129.0
880133,Bells Lane,2024-01-19T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.95
880133,Bells Lane,2024-01-19T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.33
880133,Bells Lane,2024-01-19T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.5
880133,Bells Lane,2024-01-19T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.32
880133,Bells Lane,2024-01-19T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,18.45
880133,Bells Lane,2024-01-19T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,23.84
880133,Bells Lane,2024-01-19T11:50:00.000+00:00,feeder,3,N Current (RMS),A,51.6
880133,Bells Lane,2024-01-19T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,51.1
880133,Bells Lane,2024-01-19T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,75.0
880133,Bells Lane,2024-01-19T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,97.2
880133,Bells Lane,2024-01-19T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.6
880133,Bells Lane,2024-01-19T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.12
880133,Bells Lane,2024-01-19T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.47
880133,Bells Lane,2024-01-19T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.58
880133,Bells Lane,2024-01-19T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.4
880133,Bells Lane,2024-01-19T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.1
880133,Bells Lane,2024-01-19T11:50:00.000+00:00,feeder,2,N Current (RMS),A,18.9
880133,Bells Lane,2024-01-19T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,15.7
880133,Bells Lane,2024-01-19T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,26.6
880133,Bells Lane,2024-01-19T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,23.1
880133,Bells Lane,2024-01-19T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.49
880133,Bells Lane,2024-01-19T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.14
880133,Bells Lane,2024-01-19T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.03
880133,Bells Lane,2024-01-19T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,23.57
880133,Bells Lane,2024-01-19T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,24.98
880133,Bells Lane,2024-01-19T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,20.26
880133,Bells Lane,2024-01-19T11:50:00.000+00:00,feeder,1,N Current (RMS),A,44.0
880133,Bells Lane,2024-01-19T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,94.9
880133,Bells Lane,2024-01-19T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,102.7
880133,Bells Lane,2024-01-19T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,85.0
880133,Bells Lane,2024-01-19T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
880133,Bells Lane,2024-01-19T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.63
880133,Bells Lane,2024-01-19T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
880133,Bells Lane,2024-01-19T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.98
880133,Bells Lane,2024-01-19T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
880133,Bells Lane,2024-01-19T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.27
880133,Bells Lane,2024-01-19T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.76
880133,Bells Lane,2024-01-19T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.51
880133,Bells Lane,2024-01-19T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.97
880133,Bells Lane,2024-01-19T11:50:00.000+00:00,busbar,,L3 Active Power,kW,88.49
880133,Bells Lane,2024-01-19T11:50:00.000+00:00,busbar,,L2 Active Power,kW,123.06
880133,Bells Lane,2024-01-19T11:50:00.000+00:00,busbar,,L1 Active Power,kW,112.2
880133,Bells Lane,2024-01-19T11:50:00.000+00:00,busbar,,N Current (RMS),A,183.7
880133,Bells Lane,2024-01-19T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,355.7
880133,Bells Lane,2024-01-19T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,494.5
880133,Bells Lane,2024-01-19T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,454.3
880133,Bells Lane,2024-01-19T11:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.41
880133,Bells Lane,2024-01-19T11:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.96
880133,Bells Lane,2024-01-19T11:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.87
880133,Bells Lane,2024-01-19T11:40:00.000+00:00,feeder,5,L3 Active Power,kW,27.17
880133,Bells Lane,2024-01-19T11:40:00.000+00:00,feeder,5,L2 Active Power,kW,43.82
880133,Bells Lane,2024-01-19T11:40:00.000+00:00,feeder,5,L1 Active Power,kW,29.46
880133,Bells Lane,2024-01-19T11:40:00.000+00:00,feeder,5,N Current (RMS),A,79.7
880133,Bells Lane,2024-01-19T11:40:00.000+00:00,feeder,5,L3 Current (RMS),A,110.2
880133,Bells Lane,2024-01-19T11:40:00.000+00:00,feeder,5,L2 Current (RMS),A,177.0
880133,Bells Lane,2024-01-19T11:40:00.000+00:00,feeder,5,L1 Current (RMS),A,120.2
880133,Bells Lane,2024-01-19T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.15
880133,Bells Lane,2024-01-19T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.82
880133,Bells Lane,2024-01-19T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.95
880133,Bells Lane,2024-01-19T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,17.49
880133,Bells Lane,2024-01-19T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,27.24
880133,Bells Lane,2024-01-19T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,30.44
880133,Bells Lane,2024-01-19T11:40:00.000+00:00,feeder,4,N Current (RMS),A,58.9
880133,Bells Lane,2024-01-19T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,70.2
880133,Bells Lane,2024-01-19T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,110.3
880133,Bells Lane,2024-01-19T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,126.1
880133,Bells Lane,2024-01-19T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.15
880133,Bells Lane,2024-01-19T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.38
880133,Bells Lane,2024-01-19T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.57
880133,Bells Lane,2024-01-19T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.9
880133,Bells Lane,2024-01-19T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,16.64
880133,Bells Lane,2024-01-19T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,25.07
880133,Bells Lane,2024-01-19T11:40:00.000+00:00,feeder,3,N Current (RMS),A,57.1
880133,Bells Lane,2024-01-19T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,53.6
880133,Bells Lane,2024-01-19T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,68.5
880133,Bells Lane,2024-01-19T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,102.4
880133,Bells Lane,2024-01-19T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.69
880133,Bells Lane,2024-01-19T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
880133,Bells Lane,2024-01-19T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.4
880133,Bells Lane,2024-01-19T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.82
880133,Bells Lane,2024-01-19T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.08
880133,Bells Lane,2024-01-19T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.13
880133,Bells Lane,2024-01-19T11:40:00.000+00:00,feeder,2,N Current (RMS),A,17.7
880133,Bells Lane,2024-01-19T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,21.2
880133,Bells Lane,2024-01-19T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,21.0
880133,Bells Lane,2024-01-19T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,27.8
880133,Bells Lane,2024-01-19T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.24
880133,Bells Lane,2024-01-19T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.87
880133,Bells Lane,2024-01-19T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.14
880133,Bells Lane,2024-01-19T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,19.75
880133,Bells Lane,2024-01-19T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,22.66
880133,Bells Lane,2024-01-19T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,27.84
880133,Bells Lane,2024-01-19T11:40:00.000+00:00,feeder,1,N Current (RMS),A,49.1
880133,Bells Lane,2024-01-19T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,80.7
880133,Bells Lane,2024-01-19T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,93.4
880133,Bells Lane,2024-01-19T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,112.3
880133,Bells Lane,2024-01-19T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
880133,Bells Lane,2024-01-19T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.5
880133,Bells Lane,2024-01-19T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
880133,Bells Lane,2024-01-19T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.6
880133,Bells Lane,2024-01-19T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
880133,Bells Lane,2024-01-19T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.74
880133,Bells Lane,2024-01-19T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.64
880133,Bells Lane,2024-01-19T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.35
880133,Bells Lane,2024-01-19T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.93
880133,Bells Lane,2024-01-19T11:40:00.000+00:00,busbar,,L3 Active Power,kW,82.14
880133,Bells Lane,2024-01-19T11:40:00.000+00:00,busbar,,L2 Active Power,kW,115.44
880133,Bells Lane,2024-01-19T11:40:00.000+00:00,busbar,,L1 Active Power,kW,118.94
880133,Bells Lane,2024-01-19T11:40:00.000+00:00,busbar,,N Current (RMS),A,198.8
880133,Bells Lane,2024-01-19T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,331.6
880133,Bells Lane,2024-01-19T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,465.0
880133,Bells Lane,2024-01-19T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,480.4
880133,Bells Lane,2024-01-19T11:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.03
880133,Bells Lane,2024-01-19T11:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.25
880133,Bells Lane,2024-01-19T11:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.74
880133,Bells Lane,2024-01-19T11:30:00.000+00:00,feeder,5,L3 Active Power,kW,22.47
880133,Bells Lane,2024-01-19T11:30:00.000+00:00,feeder,5,L2 Active Power,kW,56.94
880133,Bells Lane,2024-01-19T11:30:00.000+00:00,feeder,5,L1 Active Power,kW,27.42
880133,Bells Lane,2024-01-19T11:30:00.000+00:00,feeder,5,N Current (RMS),A,129.4
880133,Bells Lane,2024-01-19T11:30:00.000+00:00,feeder,5,L3 Current (RMS),A,92.1
880133,Bells Lane,2024-01-19T11:30:00.000+00:00,feeder,5,L2 Current (RMS),A,228.3
880133,Bells Lane,2024-01-19T11:30:00.000+00:00,feeder,5,L1 Current (RMS),A,113.2
880133,Bells Lane,2024-01-19T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.38
880133,Bells Lane,2024-01-19T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
880133,Bells Lane,2024-01-19T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
880133,Bells Lane,2024-01-19T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,19.16
880133,Bells Lane,2024-01-19T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,27.9
880133,Bells Lane,2024-01-19T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,28.37
880133,Bells Lane,2024-01-19T11:30:00.000+00:00,feeder,4,N Current (RMS),A,49.8
880133,Bells Lane,2024-01-19T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,77.8
880133,Bells Lane,2024-01-19T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,113.2
880133,Bells Lane,2024-01-19T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,115.7
880133,Bells Lane,2024-01-19T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.39
880133,Bells Lane,2024-01-19T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.6
880133,Bells Lane,2024-01-19T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.23
880133,Bells Lane,2024-01-19T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,13.64
880133,Bells Lane,2024-01-19T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.57
880133,Bells Lane,2024-01-19T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,28.75
880133,Bells Lane,2024-01-19T11:30:00.000+00:00,feeder,3,N Current (RMS),A,83.4
880133,Bells Lane,2024-01-19T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,56.5
880133,Bells Lane,2024-01-19T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,34.6
880133,Bells Lane,2024-01-19T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,116.4
880133,Bells Lane,2024-01-19T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.72
880133,Bells Lane,2024-01-19T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
880133,Bells Lane,2024-01-19T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.87
880133,Bells Lane,2024-01-19T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.52
880133,Bells Lane,2024-01-19T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.28
880133,Bells Lane,2024-01-19T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.78
880133,Bells Lane,2024-01-19T11:30:00.000+00:00,feeder,2,N Current (RMS),A,19.5
880133,Bells Lane,2024-01-19T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,20.1
880133,Bells Lane,2024-01-19T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,25.9
880133,Bells Lane,2024-01-19T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,30.9
880133,Bells Lane,2024-01-19T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.24
880133,Bells Lane,2024-01-19T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.48
880133,Bells Lane,2024-01-19T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.47
880133,Bells Lane,2024-01-19T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,23.07
880133,Bells Lane,2024-01-19T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,20.99
880133,Bells Lane,2024-01-19T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,22.75
880133,Bells Lane,2024-01-19T11:30:00.000+00:00,feeder,1,N Current (RMS),A,43.3
880133,Bells Lane,2024-01-19T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,93.3
880133,Bells Lane,2024-01-19T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,87.4
880133,Bells Lane,2024-01-19T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,93.8
880133,Bells Lane,2024-01-19T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
880133,Bells Lane,2024-01-19T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.38
880133,Bells Lane,2024-01-19T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
880133,Bells Lane,2024-01-19T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.7
880133,Bells Lane,2024-01-19T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
880133,Bells Lane,2024-01-19T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.82
880133,Bells Lane,2024-01-19T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.99
880133,Bells Lane,2024-01-19T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.4
880133,Bells Lane,2024-01-19T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.36
880133,Bells Lane,2024-01-19T11:30:00.000+00:00,busbar,,L3 Active Power,kW,82.86
880133,Bells Lane,2024-01-19T11:30:00.000+00:00,busbar,,L2 Active Power,kW,119.69
880133,Bells Lane,2024-01-19T11:30:00.000+00:00,busbar,,L1 Active Power,kW,114.07
880133,Bells Lane,2024-01-19T11:30:00.000+00:00,busbar,,N Current (RMS),A,194.7
880133,Bells Lane,2024-01-19T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,334.9
880133,Bells Lane,2024-01-19T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,482.5
880133,Bells Lane,2024-01-19T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,462.4
880133,Bells Lane,2024-01-19T11:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.26
880133,Bells Lane,2024-01-19T11:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.96
880133,Bells Lane,2024-01-19T11:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.43
880133,Bells Lane,2024-01-19T11:20:00.000+00:00,feeder,5,L3 Active Power,kW,27.79
880133,Bells Lane,2024-01-19T11:20:00.000+00:00,feeder,5,L2 Active Power,kW,59.52
880133,Bells Lane,2024-01-19T11:20:00.000+00:00,feeder,5,L1 Active Power,kW,30.31
880133,Bells Lane,2024-01-19T11:20:00.000+00:00,feeder,5,N Current (RMS),A,131.2
880133,Bells Lane,2024-01-19T11:20:00.000+00:00,feeder,5,L3 Current (RMS),A,113.2
880133,Bells Lane,2024-01-19T11:20:00.000+00:00,feeder,5,L2 Current (RMS),A,241.3
880133,Bells Lane,2024-01-19T11:20:00.000+00:00,feeder,5,L1 Current (RMS),A,123.6
880133,Bells Lane,2024-01-19T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.63
880133,Bells Lane,2024-01-19T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.42
880133,Bells Lane,2024-01-19T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.95
880133,Bells Lane,2024-01-19T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,22.3
880133,Bells Lane,2024-01-19T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,34.01
880133,Bells Lane,2024-01-19T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,28.51
880133,Bells Lane,2024-01-19T11:20:00.000+00:00,feeder,4,N Current (RMS),A,56.7
880133,Bells Lane,2024-01-19T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,90.5
880133,Bells Lane,2024-01-19T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,137.4
880133,Bells Lane,2024-01-19T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,116.2
880133,Bells Lane,2024-01-19T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.21
880133,Bells Lane,2024-01-19T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.81
880133,Bells Lane,2024-01-19T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.34
880133,Bells Lane,2024-01-19T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.49
880133,Bells Lane,2024-01-19T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.19
880133,Bells Lane,2024-01-19T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,20.97
880133,Bells Lane,2024-01-19T11:20:00.000+00:00,feeder,3,N Current (RMS),A,56.2
880133,Bells Lane,2024-01-19T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,52.4
880133,Bells Lane,2024-01-19T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,33.1
880133,Bells Lane,2024-01-19T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,85.6
880133,Bells Lane,2024-01-19T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.94
880133,Bells Lane,2024-01-19T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.29
880133,Bells Lane,2024-01-19T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.9
880133,Bells Lane,2024-01-19T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.26
880133,Bells Lane,2024-01-19T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.59
880133,Bells Lane,2024-01-19T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.43
880133,Bells Lane,2024-01-19T11:20:00.000+00:00,feeder,2,N Current (RMS),A,24.5
880133,Bells Lane,2024-01-19T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,19.5
880133,Bells Lane,2024-01-19T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,32.2
880133,Bells Lane,2024-01-19T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,44.1
880133,Bells Lane,2024-01-19T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.7
880133,Bells Lane,2024-01-19T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.85
880133,Bells Lane,2024-01-19T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.27
880133,Bells Lane,2024-01-19T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,22.05
880133,Bells Lane,2024-01-19T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,21.59
880133,Bells Lane,2024-01-19T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,19.56
880133,Bells Lane,2024-01-19T11:20:00.000+00:00,feeder,1,N Current (RMS),A,36.6
880133,Bells Lane,2024-01-19T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,89.5
880133,Bells Lane,2024-01-19T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,90.2
880133,Bells Lane,2024-01-19T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,79.7
880133,Bells Lane,2024-01-19T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
880133,Bells Lane,2024-01-19T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.14
880133,Bells Lane,2024-01-19T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
880133,Bells Lane,2024-01-19T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.24
880133,Bells Lane,2024-01-19T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
880133,Bells Lane,2024-01-19T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.62
880133,Bells Lane,2024-01-19T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.47
880133,Bells Lane,2024-01-19T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.92
880133,Bells Lane,2024-01-19T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.99
880133,Bells Lane,2024-01-19T11:20:00.000+00:00,busbar,,L3 Active Power,kW,88.89
880133,Bells Lane,2024-01-19T11:20:00.000+00:00,busbar,,L2 Active Power,kW,129.9
880133,Bells Lane,2024-01-19T11:20:00.000+00:00,busbar,,L1 Active Power,kW,109.79
880133,Bells Lane,2024-01-19T11:20:00.000+00:00,busbar,,N Current (RMS),A,206.7
880133,Bells Lane,2024-01-19T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,359.8
880133,Bells Lane,2024-01-19T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,525.3
880133,Bells Lane,2024-01-19T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,445.3
880133,Bells Lane,2024-01-19T11:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.54
880133,Bells Lane,2024-01-19T11:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.33
880133,Bells Lane,2024-01-19T11:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.64
880133,Bells Lane,2024-01-19T11:10:00.000+00:00,feeder,5,L3 Active Power,kW,22.74
880133,Bells Lane,2024-01-19T11:10:00.000+00:00,feeder,5,L2 Active Power,kW,54.6
880133,Bells Lane,2024-01-19T11:10:00.000+00:00,feeder,5,L1 Active Power,kW,23.63
880133,Bells Lane,2024-01-19T11:10:00.000+00:00,feeder,5,N Current (RMS),A,131.9
880133,Bells Lane,2024-01-19T11:10:00.000+00:00,feeder,5,L3 Current (RMS),A,94.4
880133,Bells Lane,2024-01-19T11:10:00.000+00:00,feeder,5,L2 Current (RMS),A,223.0
880133,Bells Lane,2024-01-19T11:10:00.000+00:00,feeder,5,L1 Current (RMS),A,98.1
880133,Bells Lane,2024-01-19T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.14
880133,Bells Lane,2024-01-19T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.13
880133,Bells Lane,2024-01-19T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.71
880133,Bells Lane,2024-01-19T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,19.89
880133,Bells Lane,2024-01-19T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,36.26
880133,Bells Lane,2024-01-19T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,23.1
880133,Bells Lane,2024-01-19T11:10:00.000+00:00,feeder,4,N Current (RMS),A,67.8
880133,Bells Lane,2024-01-19T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,80.3
880133,Bells Lane,2024-01-19T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,146.4
880133,Bells Lane,2024-01-19T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,94.3
880133,Bells Lane,2024-01-19T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.31
880133,Bells Lane,2024-01-19T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.01
880133,Bells Lane,2024-01-19T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.12
880133,Bells Lane,2024-01-19T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.43
880133,Bells Lane,2024-01-19T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.45
880133,Bells Lane,2024-01-19T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
880133,Bells Lane,2024-01-19T11:10:00.000+00:00,feeder,3,N Current (RMS),A,56.7
880133,Bells Lane,2024-01-19T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,48.5
880133,Bells Lane,2024-01-19T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,38.7
880133,Bells Lane,2024-01-19T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,89.3
880133,Bells Lane,2024-01-19T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.68
880133,Bells Lane,2024-01-19T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.59
880133,Bells Lane,2024-01-19T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.4
880133,Bells Lane,2024-01-19T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.17
880133,Bells Lane,2024-01-19T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.91
880133,Bells Lane,2024-01-19T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,18.1
880133,Bells Lane,2024-01-19T11:10:00.000+00:00,feeder,2,N Current (RMS),A,48.2
880133,Bells Lane,2024-01-19T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,22.2
880133,Bells Lane,2024-01-19T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,37.5
880133,Bells Lane,2024-01-19T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,76.7
880133,Bells Lane,2024-01-19T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.7
880133,Bells Lane,2024-01-19T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.31
880133,Bells Lane,2024-01-19T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.41
880133,Bells Lane,2024-01-19T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,19.98
880133,Bells Lane,2024-01-19T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,19.34
880133,Bells Lane,2024-01-19T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,19.28
880133,Bells Lane,2024-01-19T11:10:00.000+00:00,feeder,1,N Current (RMS),A,33.5
880133,Bells Lane,2024-01-19T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,81.2
880133,Bells Lane,2024-01-19T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,81.2
880133,Bells Lane,2024-01-19T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,78.7
880133,Bells Lane,2024-01-19T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
880133,Bells Lane,2024-01-19T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.26
880133,Bells Lane,2024-01-19T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
880133,Bells Lane,2024-01-19T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.16
880133,Bells Lane,2024-01-19T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
880133,Bells Lane,2024-01-19T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.69
880133,Bells Lane,2024-01-19T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.1
880133,Bells Lane,2024-01-19T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.93
880133,Bells Lane,2024-01-19T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.87
880133,Bells Lane,2024-01-19T11:10:00.000+00:00,busbar,,L3 Active Power,kW,79.21
880133,Bells Lane,2024-01-19T11:10:00.000+00:00,busbar,,L2 Active Power,kW,127.57
880133,Bells Lane,2024-01-19T11:10:00.000+00:00,busbar,,L1 Active Power,kW,106.11
880133,Bells Lane,2024-01-19T11:10:00.000+00:00,busbar,,N Current (RMS),A,219.7
880133,Bells Lane,2024-01-19T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,321.4
880133,Bells Lane,2024-01-19T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,515.5
880133,Bells Lane,2024-01-19T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,430.5
880133,Bells Lane,2024-01-19T11:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.75
880133,Bells Lane,2024-01-19T11:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.97
880133,Bells Lane,2024-01-19T11:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.7
880133,Bells Lane,2024-01-19T11:00:00.000+00:00,feeder,5,L3 Active Power,kW,19.75
880133,Bells Lane,2024-01-19T11:00:00.000+00:00,feeder,5,L2 Active Power,kW,38.27
880133,Bells Lane,2024-01-19T11:00:00.000+00:00,feeder,5,L1 Active Power,kW,26.39
880133,Bells Lane,2024-01-19T11:00:00.000+00:00,feeder,5,N Current (RMS),A,75.9
880133,Bells Lane,2024-01-19T11:00:00.000+00:00,feeder,5,L3 Current (RMS),A,81.4
880133,Bells Lane,2024-01-19T11:00:00.000+00:00,feeder,5,L2 Current (RMS),A,154.8
880133,Bells Lane,2024-01-19T11:00:00.000+00:00,feeder,5,L1 Current (RMS),A,108.0
880133,Bells Lane,2024-01-19T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.86
880133,Bells Lane,2024-01-19T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.22
880133,Bells Lane,2024-01-19T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.46
880133,Bells Lane,2024-01-19T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,21.52
880133,Bells Lane,2024-01-19T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,31.65
880133,Bells Lane,2024-01-19T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,27.26
880133,Bells Lane,2024-01-19T11:00:00.000+00:00,feeder,4,N Current (RMS),A,47.7
880133,Bells Lane,2024-01-19T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,87.2
880133,Bells Lane,2024-01-19T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,127.6
880133,Bells Lane,2024-01-19T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,110.7
880133,Bells Lane,2024-01-19T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.1
880133,Bells Lane,2024-01-19T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.02
880133,Bells Lane,2024-01-19T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.26
880133,Bells Lane,2024-01-19T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.68
880133,Bells Lane,2024-01-19T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.31
880133,Bells Lane,2024-01-19T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,23.52
880133,Bells Lane,2024-01-19T11:00:00.000+00:00,feeder,3,N Current (RMS),A,66.4
880133,Bells Lane,2024-01-19T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,41.2
880133,Bells Lane,2024-01-19T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,39.6
880133,Bells Lane,2024-01-19T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,95.2
880133,Bells Lane,2024-01-19T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.47
880133,Bells Lane,2024-01-19T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.16
880133,Bells Lane,2024-01-19T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.38
880133,Bells Lane,2024-01-19T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.69
880133,Bells Lane,2024-01-19T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.2
880133,Bells Lane,2024-01-19T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,18.85
880133,Bells Lane,2024-01-19T11:00:00.000+00:00,feeder,2,N Current (RMS),A,55.0
880133,Bells Lane,2024-01-19T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,28.5
880133,Bells Lane,2024-01-19T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,28.2
880133,Bells Lane,2024-01-19T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,79.2
880133,Bells Lane,2024-01-19T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.38
880133,Bells Lane,2024-01-19T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.19
880133,Bells Lane,2024-01-19T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.11
880133,Bells Lane,2024-01-19T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,24.12
880133,Bells Lane,2024-01-19T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,21.9
880133,Bells Lane,2024-01-19T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.89
880133,Bells Lane,2024-01-19T11:00:00.000+00:00,feeder,1,N Current (RMS),A,46.1
880133,Bells Lane,2024-01-19T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,97.7
880133,Bells Lane,2024-01-19T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,90.6
880133,Bells Lane,2024-01-19T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,57.4
880133,Bells Lane,2024-01-19T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
880133,Bells Lane,2024-01-19T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.68
880133,Bells Lane,2024-01-19T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
880133,Bells Lane,2024-01-19T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.93
880133,Bells Lane,2024-01-19T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
880133,Bells Lane,2024-01-19T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.23
880133,Bells Lane,2024-01-19T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.83
880133,Bells Lane,2024-01-19T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.81
880133,Bells Lane,2024-01-19T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.92
880133,Bells Lane,2024-01-19T11:00:00.000+00:00,busbar,,L3 Active Power,kW,81.77
880133,Bells Lane,2024-01-19T11:00:00.000+00:00,busbar,,L2 Active Power,kW,107.33
880133,Bells Lane,2024-01-19T11:00:00.000+00:00,busbar,,L1 Active Power,kW,109.9
880133,Bells Lane,2024-01-19T11:00:00.000+00:00,busbar,,N Current (RMS),A,183.6
880133,Bells Lane,2024-01-19T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,330.8
880133,Bells Lane,2024-01-19T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,434.0
880133,Bells Lane,2024-01-19T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,445.2
880133,Bells Lane,2024-01-19T10:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.04
880133,Bells Lane,2024-01-19T10:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.15
880133,Bells Lane,2024-01-19T10:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.63
880133,Bells Lane,2024-01-19T10:50:00.000+00:00,feeder,5,L3 Active Power,kW,19.92
880133,Bells Lane,2024-01-19T10:50:00.000+00:00,feeder,5,L2 Active Power,kW,33.38
880133,Bells Lane,2024-01-19T10:50:00.000+00:00,feeder,5,L1 Active Power,kW,22.02
880133,Bells Lane,2024-01-19T10:50:00.000+00:00,feeder,5,N Current (RMS),A,63.2
880133,Bells Lane,2024-01-19T10:50:00.000+00:00,feeder,5,L3 Current (RMS),A,82.1
880133,Bells Lane,2024-01-19T10:50:00.000+00:00,feeder,5,L2 Current (RMS),A,135.4
880133,Bells Lane,2024-01-19T10:50:00.000+00:00,feeder,5,L1 Current (RMS),A,91.9
880133,Bells Lane,2024-01-19T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.66
880133,Bells Lane,2024-01-19T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.35
880133,Bells Lane,2024-01-19T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.2
880133,Bells Lane,2024-01-19T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,19.95
880133,Bells Lane,2024-01-19T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,26.22
880133,Bells Lane,2024-01-19T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,28.72
880133,Bells Lane,2024-01-19T10:50:00.000+00:00,feeder,4,N Current (RMS),A,43.6
880133,Bells Lane,2024-01-19T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,80.6
880133,Bells Lane,2024-01-19T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,106.5
880133,Bells Lane,2024-01-19T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,116.8
880133,Bells Lane,2024-01-19T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.81
880133,Bells Lane,2024-01-19T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.81
880133,Bells Lane,2024-01-19T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.21
880133,Bells Lane,2024-01-19T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.2
880133,Bells Lane,2024-01-19T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.36
880133,Bells Lane,2024-01-19T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,20.56
880133,Bells Lane,2024-01-19T10:50:00.000+00:00,feeder,3,N Current (RMS),A,52.2
880133,Bells Lane,2024-01-19T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,42.9
880133,Bells Lane,2024-01-19T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,43.8
880133,Bells Lane,2024-01-19T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,83.8
880133,Bells Lane,2024-01-19T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.77
880133,Bells Lane,2024-01-19T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
880133,Bells Lane,2024-01-19T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.25
880133,Bells Lane,2024-01-19T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.27
880133,Bells Lane,2024-01-19T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.59
880133,Bells Lane,2024-01-19T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.94
880133,Bells Lane,2024-01-19T10:50:00.000+00:00,feeder,2,N Current (RMS),A,32.8
880133,Bells Lane,2024-01-19T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,34.4
880133,Bells Lane,2024-01-19T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,14.7
880133,Bells Lane,2024-01-19T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,50.2
880133,Bells Lane,2024-01-19T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.81
880133,Bells Lane,2024-01-19T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.69
880133,Bells Lane,2024-01-19T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.61
880133,Bells Lane,2024-01-19T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.66
880133,Bells Lane,2024-01-19T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,21.72
880133,Bells Lane,2024-01-19T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,21.72
880133,Bells Lane,2024-01-19T10:50:00.000+00:00,feeder,1,N Current (RMS),A,48.9
880133,Bells Lane,2024-01-19T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,69.0
880133,Bells Lane,2024-01-19T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,90.8
880133,Bells Lane,2024-01-19T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,90.2
880133,Bells Lane,2024-01-19T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
880133,Bells Lane,2024-01-19T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.48
880133,Bells Lane,2024-01-19T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
880133,Bells Lane,2024-01-19T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.72
880133,Bells Lane,2024-01-19T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
880133,Bells Lane,2024-01-19T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.86
880133,Bells Lane,2024-01-19T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.77
880133,Bells Lane,2024-01-19T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.29
880133,Bells Lane,2024-01-19T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.5
880133,Bells Lane,2024-01-19T10:50:00.000+00:00,busbar,,L3 Active Power,kW,75.0
880133,Bells Lane,2024-01-19T10:50:00.000+00:00,busbar,,L2 Active Power,kW,95.26
880133,Bells Lane,2024-01-19T10:50:00.000+00:00,busbar,,L1 Active Power,kW,104.98
880133,Bells Lane,2024-01-19T10:50:00.000+00:00,busbar,,N Current (RMS),A,176.7
880133,Bells Lane,2024-01-19T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,304.5
880133,Bells Lane,2024-01-19T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,386.8
880133,Bells Lane,2024-01-19T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,426.6
880133,Bells Lane,2024-01-19T10:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.11
880133,Bells Lane,2024-01-19T10:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.09
880133,Bells Lane,2024-01-19T10:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.64
880133,Bells Lane,2024-01-19T10:40:00.000+00:00,feeder,5,L3 Active Power,kW,19.09
880133,Bells Lane,2024-01-19T10:40:00.000+00:00,feeder,5,L2 Active Power,kW,40.79
880133,Bells Lane,2024-01-19T10:40:00.000+00:00,feeder,5,L1 Active Power,kW,33.45
880133,Bells Lane,2024-01-19T10:40:00.000+00:00,feeder,5,N Current (RMS),A,83.6
880133,Bells Lane,2024-01-19T10:40:00.000+00:00,feeder,5,L3 Current (RMS),A,79.4
880133,Bells Lane,2024-01-19T10:40:00.000+00:00,feeder,5,L2 Current (RMS),A,165.6
880133,Bells Lane,2024-01-19T10:40:00.000+00:00,feeder,5,L1 Current (RMS),A,136.6
880133,Bells Lane,2024-01-19T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.24
880133,Bells Lane,2024-01-19T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.43
880133,Bells Lane,2024-01-19T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.7
880133,Bells Lane,2024-01-19T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,18.26
880133,Bells Lane,2024-01-19T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,27.84
880133,Bells Lane,2024-01-19T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,28.63
880133,Bells Lane,2024-01-19T10:40:00.000+00:00,feeder,4,N Current (RMS),A,53.1
880133,Bells Lane,2024-01-19T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,74.7
880133,Bells Lane,2024-01-19T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,113.6
880133,Bells Lane,2024-01-19T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,117.0
880133,Bells Lane,2024-01-19T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.36
880133,Bells Lane,2024-01-19T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.27
880133,Bells Lane,2024-01-19T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.93
880133,Bells Lane,2024-01-19T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.86
