Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880133,Bells Lane,2024-01-19T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.97
880133,Bells Lane,2024-01-19T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,19.94
880133,Bells Lane,2024-01-19T10:40:00.000+00:00,feeder,3,N Current (RMS),A,51.6
880133,Bells Lane,2024-01-19T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,41.5
880133,Bells Lane,2024-01-19T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,51.1
880133,Bells Lane,2024-01-19T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,81.2
880133,Bells Lane,2024-01-19T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.88
880133,Bells Lane,2024-01-19T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.47
880133,Bells Lane,2024-01-19T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.41
880133,Bells Lane,2024-01-19T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.52
880133,Bells Lane,2024-01-19T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.36
880133,Bells Lane,2024-01-19T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.15
880133,Bells Lane,2024-01-19T10:40:00.000+00:00,feeder,2,N Current (RMS),A,24.1
880133,Bells Lane,2024-01-19T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,31.3
880133,Bells Lane,2024-01-19T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,14.4
880133,Bells Lane,2024-01-19T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,42.2
880133,Bells Lane,2024-01-19T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.32
880133,Bells Lane,2024-01-19T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.27
880133,Bells Lane,2024-01-19T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.4
880133,Bells Lane,2024-01-19T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,18.44
880133,Bells Lane,2024-01-19T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,25.04
880133,Bells Lane,2024-01-19T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.55
880133,Bells Lane,2024-01-19T10:40:00.000+00:00,feeder,1,N Current (RMS),A,50.2
880133,Bells Lane,2024-01-19T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,75.4
880133,Bells Lane,2024-01-19T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,104.9
880133,Bells Lane,2024-01-19T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,64.9
880133,Bells Lane,2024-01-19T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
880133,Bells Lane,2024-01-19T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.16
880133,Bells Lane,2024-01-19T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
880133,Bells Lane,2024-01-19T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.3
880133,Bells Lane,2024-01-19T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
880133,Bells Lane,2024-01-19T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.5
880133,Bells Lane,2024-01-19T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.44
880133,Bells Lane,2024-01-19T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.67
880133,Bells Lane,2024-01-19T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
880133,Bells Lane,2024-01-19T10:40:00.000+00:00,busbar,,L3 Active Power,kW,73.17
880133,Bells Lane,2024-01-19T10:40:00.000+00:00,busbar,,L2 Active Power,kW,109.0
880133,Bells Lane,2024-01-19T10:40:00.000+00:00,busbar,,L1 Active Power,kW,107.72
880133,Bells Lane,2024-01-19T10:40:00.000+00:00,busbar,,N Current (RMS),A,204.3
880133,Bells Lane,2024-01-19T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,297.8
880133,Bells Lane,2024-01-19T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,443.5
880133,Bells Lane,2024-01-19T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,438.0
880133,Bells Lane,2024-01-19T10:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.12
880133,Bells Lane,2024-01-19T10:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.68
880133,Bells Lane,2024-01-19T10:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.28
880133,Bells Lane,2024-01-19T10:30:00.000+00:00,feeder,5,L3 Active Power,kW,23.17
880133,Bells Lane,2024-01-19T10:30:00.000+00:00,feeder,5,L2 Active Power,kW,46.5
880133,Bells Lane,2024-01-19T10:30:00.000+00:00,feeder,5,L1 Active Power,kW,34.33
880133,Bells Lane,2024-01-19T10:30:00.000+00:00,feeder,5,N Current (RMS),A,89.2
880133,Bells Lane,2024-01-19T10:30:00.000+00:00,feeder,5,L3 Current (RMS),A,96.3
880133,Bells Lane,2024-01-19T10:30:00.000+00:00,feeder,5,L2 Current (RMS),A,187.8
880133,Bells Lane,2024-01-19T10:30:00.000+00:00,feeder,5,L1 Current (RMS),A,140.1
880133,Bells Lane,2024-01-19T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.35
880133,Bells Lane,2024-01-19T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.78
880133,Bells Lane,2024-01-19T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.11
880133,Bells Lane,2024-01-19T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,19.85
880133,Bells Lane,2024-01-19T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,27.11
880133,Bells Lane,2024-01-19T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,28.56
880133,Bells Lane,2024-01-19T10:30:00.000+00:00,feeder,4,N Current (RMS),A,48.5
880133,Bells Lane,2024-01-19T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,81.7
880133,Bells Lane,2024-01-19T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,110.7
880133,Bells Lane,2024-01-19T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,116.3
880133,Bells Lane,2024-01-19T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.44
880133,Bells Lane,2024-01-19T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.39
880133,Bells Lane,2024-01-19T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.97
880133,Bells Lane,2024-01-19T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.45
880133,Bells Lane,2024-01-19T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,15.1
880133,Bells Lane,2024-01-19T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,19.84
880133,Bells Lane,2024-01-19T10:30:00.000+00:00,feeder,3,N Current (RMS),A,44.2
880133,Bells Lane,2024-01-19T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,48.0
880133,Bells Lane,2024-01-19T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,62.7
880133,Bells Lane,2024-01-19T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,81.0
880133,Bells Lane,2024-01-19T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.49
880133,Bells Lane,2024-01-19T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
880133,Bells Lane,2024-01-19T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.11
880133,Bells Lane,2024-01-19T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.94
880133,Bells Lane,2024-01-19T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.01
880133,Bells Lane,2024-01-19T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.39
880133,Bells Lane,2024-01-19T10:30:00.000+00:00,feeder,2,N Current (RMS),A,31.0
880133,Bells Lane,2024-01-19T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,40.8
880133,Bells Lane,2024-01-19T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,17.1
880133,Bells Lane,2024-01-19T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,55.2
880133,Bells Lane,2024-01-19T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.68
880133,Bells Lane,2024-01-19T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.79
880133,Bells Lane,2024-01-19T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.66
880133,Bells Lane,2024-01-19T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,17.36
880133,Bells Lane,2024-01-19T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,22.94
880133,Bells Lane,2024-01-19T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,18.1
880133,Bells Lane,2024-01-19T10:30:00.000+00:00,feeder,1,N Current (RMS),A,43.3
880133,Bells Lane,2024-01-19T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,70.6
880133,Bells Lane,2024-01-19T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,94.8
880133,Bells Lane,2024-01-19T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,74.5
880133,Bells Lane,2024-01-19T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
880133,Bells Lane,2024-01-19T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.36
880133,Bells Lane,2024-01-19T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
880133,Bells Lane,2024-01-19T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.32
880133,Bells Lane,2024-01-19T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
880133,Bells Lane,2024-01-19T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.62
880133,Bells Lane,2024-01-19T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
880133,Bells Lane,2024-01-19T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.04
880133,Bells Lane,2024-01-19T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.91
880133,Bells Lane,2024-01-19T10:30:00.000+00:00,busbar,,L3 Active Power,kW,81.77
880133,Bells Lane,2024-01-19T10:30:00.000+00:00,busbar,,L2 Active Power,kW,115.65
880133,Bells Lane,2024-01-19T10:30:00.000+00:00,busbar,,L1 Active Power,kW,114.23
880133,Bells Lane,2024-01-19T10:30:00.000+00:00,busbar,,N Current (RMS),A,197.9
880133,Bells Lane,2024-01-19T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,332.3
880133,Bells Lane,2024-01-19T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,467.7
880133,Bells Lane,2024-01-19T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,463.8
880133,Bells Lane,2024-01-19T10:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.32
880133,Bells Lane,2024-01-19T10:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.86
880133,Bells Lane,2024-01-19T10:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.48
880133,Bells Lane,2024-01-19T10:20:00.000+00:00,feeder,5,L3 Active Power,kW,24.96
880133,Bells Lane,2024-01-19T10:20:00.000+00:00,feeder,5,L2 Active Power,kW,40.78
880133,Bells Lane,2024-01-19T10:20:00.000+00:00,feeder,5,L1 Active Power,kW,39.81
880133,Bells Lane,2024-01-19T10:20:00.000+00:00,feeder,5,N Current (RMS),A,74.3
880133,Bells Lane,2024-01-19T10:20:00.000+00:00,feeder,5,L3 Current (RMS),A,102.0
880133,Bells Lane,2024-01-19T10:20:00.000+00:00,feeder,5,L2 Current (RMS),A,165.3
880133,Bells Lane,2024-01-19T10:20:00.000+00:00,feeder,5,L1 Current (RMS),A,163.3
880133,Bells Lane,2024-01-19T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.37
880133,Bells Lane,2024-01-19T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.39
880133,Bells Lane,2024-01-19T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.88
880133,Bells Lane,2024-01-19T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,25.25
880133,Bells Lane,2024-01-19T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,29.53
880133,Bells Lane,2024-01-19T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,21.95
880133,Bells Lane,2024-01-19T10:20:00.000+00:00,feeder,4,N Current (RMS),A,44.9
880133,Bells Lane,2024-01-19T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,102.6
880133,Bells Lane,2024-01-19T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,119.9
880133,Bells Lane,2024-01-19T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,90.4
880133,Bells Lane,2024-01-19T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.61
880133,Bells Lane,2024-01-19T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.37
880133,Bells Lane,2024-01-19T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.65
880133,Bells Lane,2024-01-19T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.34
880133,Bells Lane,2024-01-19T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.45
880133,Bells Lane,2024-01-19T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,21.68
880133,Bells Lane,2024-01-19T10:20:00.000+00:00,feeder,3,N Current (RMS),A,50.6
880133,Bells Lane,2024-01-19T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,51.1
880133,Bells Lane,2024-01-19T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,52.4
880133,Bells Lane,2024-01-19T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,88.7
880133,Bells Lane,2024-01-19T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
880133,Bells Lane,2024-01-19T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.47
880133,Bells Lane,2024-01-19T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.48
880133,Bells Lane,2024-01-19T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,16.91
880133,Bells Lane,2024-01-19T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.94
880133,Bells Lane,2024-01-19T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.81
880133,Bells Lane,2024-01-19T10:20:00.000+00:00,feeder,2,N Current (RMS),A,44.1
880133,Bells Lane,2024-01-19T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,69.6
880133,Bells Lane,2024-01-19T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,25.0
880133,Bells Lane,2024-01-19T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,52.8
880133,Bells Lane,2024-01-19T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.37
880133,Bells Lane,2024-01-19T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.28
880133,Bells Lane,2024-01-19T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.24
880133,Bells Lane,2024-01-19T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,18.57
880133,Bells Lane,2024-01-19T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,21.03
880133,Bells Lane,2024-01-19T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.02
880133,Bells Lane,2024-01-19T10:20:00.000+00:00,feeder,1,N Current (RMS),A,40.8
880133,Bells Lane,2024-01-19T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,76.8
880133,Bells Lane,2024-01-19T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,87.4
880133,Bells Lane,2024-01-19T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,70.2
880133,Bells Lane,2024-01-19T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
880133,Bells Lane,2024-01-19T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.21
880133,Bells Lane,2024-01-19T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
880133,Bells Lane,2024-01-19T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.63
880133,Bells Lane,2024-01-19T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
880133,Bells Lane,2024-01-19T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.92
880133,Bells Lane,2024-01-19T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
880133,Bells Lane,2024-01-19T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.59
880133,Bells Lane,2024-01-19T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.73
880133,Bells Lane,2024-01-19T10:20:00.000+00:00,busbar,,L3 Active Power,kW,98.04
880133,Bells Lane,2024-01-19T10:20:00.000+00:00,busbar,,L2 Active Power,kW,109.73
880133,Bells Lane,2024-01-19T10:20:00.000+00:00,busbar,,L1 Active Power,kW,113.26
880133,Bells Lane,2024-01-19T10:20:00.000+00:00,busbar,,N Current (RMS),A,157.9
880133,Bells Lane,2024-01-19T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,397.3
880133,Bells Lane,2024-01-19T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,445.0
880133,Bells Lane,2024-01-19T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,461.2
880133,Bells Lane,2024-01-19T10:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.43
880133,Bells Lane,2024-01-19T10:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.3
880133,Bells Lane,2024-01-19T10:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.98
880133,Bells Lane,2024-01-19T10:10:00.000+00:00,feeder,5,L3 Active Power,kW,22.35
880133,Bells Lane,2024-01-19T10:10:00.000+00:00,feeder,5,L2 Active Power,kW,43.12
880133,Bells Lane,2024-01-19T10:10:00.000+00:00,feeder,5,L1 Active Power,kW,32.12
880133,Bells Lane,2024-01-19T10:10:00.000+00:00,feeder,5,N Current (RMS),A,78.4
880133,Bells Lane,2024-01-19T10:10:00.000+00:00,feeder,5,L3 Current (RMS),A,92.2
880133,Bells Lane,2024-01-19T10:10:00.000+00:00,feeder,5,L2 Current (RMS),A,174.4
880133,Bells Lane,2024-01-19T10:10:00.000+00:00,feeder,5,L1 Current (RMS),A,131.1
880133,Bells Lane,2024-01-19T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.46
880133,Bells Lane,2024-01-19T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.74
880133,Bells Lane,2024-01-19T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.38
880133,Bells Lane,2024-01-19T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,25.79
880133,Bells Lane,2024-01-19T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,29.31
880133,Bells Lane,2024-01-19T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,21.97
880133,Bells Lane,2024-01-19T10:10:00.000+00:00,feeder,4,N Current (RMS),A,47.4
880133,Bells Lane,2024-01-19T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,105.7
880133,Bells Lane,2024-01-19T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,118.9
880133,Bells Lane,2024-01-19T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,90.3
880133,Bells Lane,2024-01-19T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.46
880133,Bells Lane,2024-01-19T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.71
880133,Bells Lane,2024-01-19T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.46
880133,Bells Lane,2024-01-19T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.11
880133,Bells Lane,2024-01-19T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.63
880133,Bells Lane,2024-01-19T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,20.17
880133,Bells Lane,2024-01-19T10:10:00.000+00:00,feeder,3,N Current (RMS),A,44.7
880133,Bells Lane,2024-01-19T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,50.4
880133,Bells Lane,2024-01-19T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,56.9
880133,Bells Lane,2024-01-19T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,82.5
880133,Bells Lane,2024-01-19T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.2
880133,Bells Lane,2024-01-19T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.74
880133,Bells Lane,2024-01-19T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.45
880133,Bells Lane,2024-01-19T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,19.36
880133,Bells Lane,2024-01-19T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.49
880133,Bells Lane,2024-01-19T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
880133,Bells Lane,2024-01-19T10:10:00.000+00:00,feeder,2,N Current (RMS),A,44.8
880133,Bells Lane,2024-01-19T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,78.1
880133,Bells Lane,2024-01-19T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,30.7
880133,Bells Lane,2024-01-19T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,49.7
880133,Bells Lane,2024-01-19T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.64
880133,Bells Lane,2024-01-19T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.41
880133,Bells Lane,2024-01-19T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.94
880133,Bells Lane,2024-01-19T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,23.06
880133,Bells Lane,2024-01-19T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,23.49
880133,Bells Lane,2024-01-19T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,19.42
880133,Bells Lane,2024-01-19T10:10:00.000+00:00,feeder,1,N Current (RMS),A,35.4
880133,Bells Lane,2024-01-19T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,93.3
880133,Bells Lane,2024-01-19T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,97.3
880133,Bells Lane,2024-01-19T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,79.8
880133,Bells Lane,2024-01-19T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
880133,Bells Lane,2024-01-19T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.03
880133,Bells Lane,2024-01-19T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
880133,Bells Lane,2024-01-19T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.73
880133,Bells Lane,2024-01-19T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
880133,Bells Lane,2024-01-19T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.05
880133,Bells Lane,2024-01-19T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
880133,Bells Lane,2024-01-19T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.42
880133,Bells Lane,2024-01-19T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.21
880133,Bells Lane,2024-01-19T10:10:00.000+00:00,busbar,,L3 Active Power,kW,102.68
880133,Bells Lane,2024-01-19T10:10:00.000+00:00,busbar,,L2 Active Power,kW,117.04
880133,Bells Lane,2024-01-19T10:10:00.000+00:00,busbar,,L1 Active Power,kW,105.68
880133,Bells Lane,2024-01-19T10:10:00.000+00:00,busbar,,N Current (RMS),A,145.0
880133,Bells Lane,2024-01-19T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,414.3
880133,Bells Lane,2024-01-19T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,474.3
880133,Bells Lane,2024-01-19T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,429.5
880133,Bells Lane,2024-01-19T10:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.99
880133,Bells Lane,2024-01-19T10:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.06
880133,Bells Lane,2024-01-19T10:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.52
880133,Bells Lane,2024-01-19T10:00:00.000+00:00,feeder,5,L3 Active Power,kW,22.76
880133,Bells Lane,2024-01-19T10:00:00.000+00:00,feeder,5,L2 Active Power,kW,37.87
880133,Bells Lane,2024-01-19T10:00:00.000+00:00,feeder,5,L1 Active Power,kW,30.38
880133,Bells Lane,2024-01-19T10:00:00.000+00:00,feeder,5,N Current (RMS),A,64.1
880133,Bells Lane,2024-01-19T10:00:00.000+00:00,feeder,5,L3 Current (RMS),A,92.9
880133,Bells Lane,2024-01-19T10:00:00.000+00:00,feeder,5,L2 Current (RMS),A,153.0
880133,Bells Lane,2024-01-19T10:00:00.000+00:00,feeder,5,L1 Current (RMS),A,125.0
880133,Bells Lane,2024-01-19T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.66
880133,Bells Lane,2024-01-19T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
880133,Bells Lane,2024-01-19T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.4
880133,Bells Lane,2024-01-19T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,27.42
880133,Bells Lane,2024-01-19T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,25.94
880133,Bells Lane,2024-01-19T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,20.19
880133,Bells Lane,2024-01-19T10:00:00.000+00:00,feeder,4,N Current (RMS),A,47.6
880133,Bells Lane,2024-01-19T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,111.4
880133,Bells Lane,2024-01-19T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,104.9
880133,Bells Lane,2024-01-19T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,83.4
880133,Bells Lane,2024-01-19T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.51
880133,Bells Lane,2024-01-19T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.73
880133,Bells Lane,2024-01-19T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.29
880133,Bells Lane,2024-01-19T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.22
880133,Bells Lane,2024-01-19T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,18.12
880133,Bells Lane,2024-01-19T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
880133,Bells Lane,2024-01-19T10:00:00.000+00:00,feeder,3,N Current (RMS),A,51.6
880133,Bells Lane,2024-01-19T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,42.9
880133,Bells Lane,2024-01-19T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,74.8
880133,Bells Lane,2024-01-19T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,86.3
880133,Bells Lane,2024-01-19T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.16
880133,Bells Lane,2024-01-19T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.83
880133,Bells Lane,2024-01-19T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.94
880133,Bells Lane,2024-01-19T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.41
880133,Bells Lane,2024-01-19T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.29
880133,Bells Lane,2024-01-19T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.38
880133,Bells Lane,2024-01-19T10:00:00.000+00:00,feeder,2,N Current (RMS),A,36.0
880133,Bells Lane,2024-01-19T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,53.8
880133,Bells Lane,2024-01-19T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,19.4
880133,Bells Lane,2024-01-19T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,43.0
880133,Bells Lane,2024-01-19T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.92
880133,Bells Lane,2024-01-19T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.08
880133,Bells Lane,2024-01-19T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.01
880133,Bells Lane,2024-01-19T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.73
880133,Bells Lane,2024-01-19T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,24.82
880133,Bells Lane,2024-01-19T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,19.61
880133,Bells Lane,2024-01-19T10:00:00.000+00:00,feeder,1,N Current (RMS),A,51.2
880133,Bells Lane,2024-01-19T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,70.7
880133,Bells Lane,2024-01-19T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,103.1
880133,Bells Lane,2024-01-19T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,80.0
880133,Bells Lane,2024-01-19T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
880133,Bells Lane,2024-01-19T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.43
880133,Bells Lane,2024-01-19T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
880133,Bells Lane,2024-01-19T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.24
880133,Bells Lane,2024-01-19T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
880133,Bells Lane,2024-01-19T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.44
880133,Bells Lane,2024-01-19T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
880133,Bells Lane,2024-01-19T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.7
880133,Bells Lane,2024-01-19T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.16
880133,Bells Lane,2024-01-19T10:00:00.000+00:00,busbar,,L3 Active Power,kW,90.55
880133,Bells Lane,2024-01-19T10:00:00.000+00:00,busbar,,L2 Active Power,kW,111.04
880133,Bells Lane,2024-01-19T10:00:00.000+00:00,busbar,,L1 Active Power,kW,101.55
880133,Bells Lane,2024-01-19T10:00:00.000+00:00,busbar,,N Current (RMS),A,153.3
880133,Bells Lane,2024-01-19T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,366.4
880133,Bells Lane,2024-01-19T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,449.7
880133,Bells Lane,2024-01-19T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,413.2
880133,Bells Lane,2024-01-19T09:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.74
880133,Bells Lane,2024-01-19T09:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.41
880133,Bells Lane,2024-01-19T09:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.61
880133,Bells Lane,2024-01-19T09:50:00.000+00:00,feeder,5,L3 Active Power,kW,19.61
880133,Bells Lane,2024-01-19T09:50:00.000+00:00,feeder,5,L2 Active Power,kW,36.67
880133,Bells Lane,2024-01-19T09:50:00.000+00:00,feeder,5,L1 Active Power,kW,29.29
880133,Bells Lane,2024-01-19T09:50:00.000+00:00,feeder,5,N Current (RMS),A,71.3
880133,Bells Lane,2024-01-19T09:50:00.000+00:00,feeder,5,L3 Current (RMS),A,82.3
880133,Bells Lane,2024-01-19T09:50:00.000+00:00,feeder,5,L2 Current (RMS),A,148.9
880133,Bells Lane,2024-01-19T09:50:00.000+00:00,feeder,5,L1 Current (RMS),A,120.1
880133,Bells Lane,2024-01-19T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.15
880133,Bells Lane,2024-01-19T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.53
880133,Bells Lane,2024-01-19T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.58
880133,Bells Lane,2024-01-19T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,21.34
880133,Bells Lane,2024-01-19T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,27.8
880133,Bells Lane,2024-01-19T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,18.66
880133,Bells Lane,2024-01-19T09:50:00.000+00:00,feeder,4,N Current (RMS),A,44.3
880133,Bells Lane,2024-01-19T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,86.3
880133,Bells Lane,2024-01-19T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,112.5
880133,Bells Lane,2024-01-19T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,78.0
880133,Bells Lane,2024-01-19T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.41
880133,Bells Lane,2024-01-19T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.71
880133,Bells Lane,2024-01-19T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.74
880133,Bells Lane,2024-01-19T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.46
880133,Bells Lane,2024-01-19T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,14.62
880133,Bells Lane,2024-01-19T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,20.07
880133,Bells Lane,2024-01-19T09:50:00.000+00:00,feeder,3,N Current (RMS),A,52.0
880133,Bells Lane,2024-01-19T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,41.6
880133,Bells Lane,2024-01-19T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,61.4
880133,Bells Lane,2024-01-19T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,83.3
880133,Bells Lane,2024-01-19T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.09
880133,Bells Lane,2024-01-19T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.68
880133,Bells Lane,2024-01-19T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.17
880133,Bells Lane,2024-01-19T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.52
880133,Bells Lane,2024-01-19T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.58
880133,Bells Lane,2024-01-19T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.41
880133,Bells Lane,2024-01-19T09:50:00.000+00:00,feeder,2,N Current (RMS),A,49.5
880133,Bells Lane,2024-01-19T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,54.3
880133,Bells Lane,2024-01-19T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,15.2
880133,Bells Lane,2024-01-19T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,59.7
880133,Bells Lane,2024-01-19T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.45
880133,Bells Lane,2024-01-19T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.6
880133,Bells Lane,2024-01-19T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.75
880133,Bells Lane,2024-01-19T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.72
880133,Bells Lane,2024-01-19T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,20.23
880133,Bells Lane,2024-01-19T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,20.67
880133,Bells Lane,2024-01-19T09:50:00.000+00:00,feeder,1,N Current (RMS),A,55.2
880133,Bells Lane,2024-01-19T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,56.5
880133,Bells Lane,2024-01-19T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,85.5
880133,Bells Lane,2024-01-19T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,86.5
880133,Bells Lane,2024-01-19T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
880133,Bells Lane,2024-01-19T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.59
880133,Bells Lane,2024-01-19T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
880133,Bells Lane,2024-01-19T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.83
880133,Bells Lane,2024-01-19T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
880133,Bells Lane,2024-01-19T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.78
880133,Bells Lane,2024-01-19T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.36
880133,Bells Lane,2024-01-19T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.88
880133,Bells Lane,2024-01-19T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.86
880133,Bells Lane,2024-01-19T09:50:00.000+00:00,busbar,,L3 Active Power,kW,77.66
880133,Bells Lane,2024-01-19T09:50:00.000+00:00,busbar,,L2 Active Power,kW,102.89
880133,Bells Lane,2024-01-19T09:50:00.000+00:00,busbar,,L1 Active Power,kW,102.1
880133,Bells Lane,2024-01-19T09:50:00.000+00:00,busbar,,N Current (RMS),A,179.0
880133,Bells Lane,2024-01-19T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,315.7
880133,Bells Lane,2024-01-19T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,418.6
880133,Bells Lane,2024-01-19T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,418.8
880133,Bells Lane,2024-01-19T09:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.99
880133,Bells Lane,2024-01-19T09:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.08
880133,Bells Lane,2024-01-19T09:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.41
880133,Bells Lane,2024-01-19T09:40:00.000+00:00,feeder,5,L3 Active Power,kW,20.52
880133,Bells Lane,2024-01-19T09:40:00.000+00:00,feeder,5,L2 Active Power,kW,30.5
880133,Bells Lane,2024-01-19T09:40:00.000+00:00,feeder,5,L1 Active Power,kW,24.24
880133,Bells Lane,2024-01-19T09:40:00.000+00:00,feeder,5,N Current (RMS),A,55.8
880133,Bells Lane,2024-01-19T09:40:00.000+00:00,feeder,5,L3 Current (RMS),A,85.7
880133,Bells Lane,2024-01-19T09:40:00.000+00:00,feeder,5,L2 Current (RMS),A,124.7
880133,Bells Lane,2024-01-19T09:40:00.000+00:00,feeder,5,L1 Current (RMS),A,100.5
880133,Bells Lane,2024-01-19T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.97
880133,Bells Lane,2024-01-19T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.08
880133,Bells Lane,2024-01-19T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.86
880133,Bells Lane,2024-01-19T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,21.39
880133,Bells Lane,2024-01-19T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,34.36
880133,Bells Lane,2024-01-19T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,21.88
880133,Bells Lane,2024-01-19T09:40:00.000+00:00,feeder,4,N Current (RMS),A,57.6
880133,Bells Lane,2024-01-19T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,87.5
880133,Bells Lane,2024-01-19T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,139.2
880133,Bells Lane,2024-01-19T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,90.1
880133,Bells Lane,2024-01-19T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.49
880133,Bells Lane,2024-01-19T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.25
880133,Bells Lane,2024-01-19T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.97
880133,Bells Lane,2024-01-19T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.03
880133,Bells Lane,2024-01-19T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.02
880133,Bells Lane,2024-01-19T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,17.1
880133,Bells Lane,2024-01-19T09:40:00.000+00:00,feeder,3,N Current (RMS),A,46.2
880133,Bells Lane,2024-01-19T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,44.7
880133,Bells Lane,2024-01-19T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,40.5
880133,Bells Lane,2024-01-19T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,70.4
880133,Bells Lane,2024-01-19T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.2
880133,Bells Lane,2024-01-19T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
880133,Bells Lane,2024-01-19T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.44
880133,Bells Lane,2024-01-19T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.38
880133,Bells Lane,2024-01-19T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.13
880133,Bells Lane,2024-01-19T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.97
880133,Bells Lane,2024-01-19T09:40:00.000+00:00,feeder,2,N Current (RMS),A,31.4
880133,Bells Lane,2024-01-19T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,47.3
880133,Bells Lane,2024-01-19T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,21.7
880133,Bells Lane,2024-01-19T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,42.0
880133,Bells Lane,2024-01-19T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.33
880133,Bells Lane,2024-01-19T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.51
880133,Bells Lane,2024-01-19T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.54
880133,Bells Lane,2024-01-19T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.19
880133,Bells Lane,2024-01-19T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,20.43
880133,Bells Lane,2024-01-19T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,28.21
880133,Bells Lane,2024-01-19T09:40:00.000+00:00,feeder,1,N Current (RMS),A,83.8
880133,Bells Lane,2024-01-19T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,66.5
880133,Bells Lane,2024-01-19T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,85.2
880133,Bells Lane,2024-01-19T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,119.4
880133,Bells Lane,2024-01-19T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
880133,Bells Lane,2024-01-19T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.72
880133,Bells Lane,2024-01-19T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
880133,Bells Lane,2024-01-19T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.89
880133,Bells Lane,2024-01-19T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
880133,Bells Lane,2024-01-19T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.78
880133,Bells Lane,2024-01-19T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.05
880133,Bells Lane,2024-01-19T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.99
880133,Bells Lane,2024-01-19T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.21
880133,Bells Lane,2024-01-19T09:40:00.000+00:00,busbar,,L3 Active Power,kW,78.52
880133,Bells Lane,2024-01-19T09:40:00.000+00:00,busbar,,L2 Active Power,kW,99.44
880133,Bells Lane,2024-01-19T09:40:00.000+00:00,busbar,,L1 Active Power,kW,101.41
880133,Bells Lane,2024-01-19T09:40:00.000+00:00,busbar,,N Current (RMS),A,179.9
880133,Bells Lane,2024-01-19T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,320.4
880133,Bells Lane,2024-01-19T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,404.9
880133,Bells Lane,2024-01-19T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,416.5
880133,Bells Lane,2024-01-19T09:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.02
880133,Bells Lane,2024-01-19T09:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.33
880133,Bells Lane,2024-01-19T09:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.15
880133,Bells Lane,2024-01-19T09:30:00.000+00:00,feeder,5,L3 Active Power,kW,21.95
880133,Bells Lane,2024-01-19T09:30:00.000+00:00,feeder,5,L2 Active Power,kW,27.98
880133,Bells Lane,2024-01-19T09:30:00.000+00:00,feeder,5,L1 Active Power,kW,24.36
880133,Bells Lane,2024-01-19T09:30:00.000+00:00,feeder,5,N Current (RMS),A,47.7
880133,Bells Lane,2024-01-19T09:30:00.000+00:00,feeder,5,L3 Current (RMS),A,91.0
880133,Bells Lane,2024-01-19T09:30:00.000+00:00,feeder,5,L2 Current (RMS),A,114.6
880133,Bells Lane,2024-01-19T09:30:00.000+00:00,feeder,5,L1 Current (RMS),A,101.5
880133,Bells Lane,2024-01-19T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.88
880133,Bells Lane,2024-01-19T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.17
880133,Bells Lane,2024-01-19T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.9
880133,Bells Lane,2024-01-19T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,26.18
880133,Bells Lane,2024-01-19T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,25.31
880133,Bells Lane,2024-01-19T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,23.66
880133,Bells Lane,2024-01-19T09:30:00.000+00:00,feeder,4,N Current (RMS),A,40.4
880133,Bells Lane,2024-01-19T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,105.7
880133,Bells Lane,2024-01-19T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,103.1
880133,Bells Lane,2024-01-19T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,97.5
880133,Bells Lane,2024-01-19T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.93
880133,Bells Lane,2024-01-19T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.15
880133,Bells Lane,2024-01-19T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.97
880133,Bells Lane,2024-01-19T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.21
880133,Bells Lane,2024-01-19T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.62
880133,Bells Lane,2024-01-19T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,17.17
880133,Bells Lane,2024-01-19T09:30:00.000+00:00,feeder,3,N Current (RMS),A,45.3
880133,Bells Lane,2024-01-19T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,51.3
880133,Bells Lane,2024-01-19T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,39.0
880133,Bells Lane,2024-01-19T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,71.3
880133,Bells Lane,2024-01-19T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.28
880133,Bells Lane,2024-01-19T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.14
880133,Bells Lane,2024-01-19T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.49
880133,Bells Lane,2024-01-19T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.02
880133,Bells Lane,2024-01-19T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.54
880133,Bells Lane,2024-01-19T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.57
880133,Bells Lane,2024-01-19T09:30:00.000+00:00,feeder,2,N Current (RMS),A,21.9
880133,Bells Lane,2024-01-19T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,25.0
880133,Bells Lane,2024-01-19T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,34.0
880133,Bells Lane,2024-01-19T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,40.1
880133,Bells Lane,2024-01-19T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.98
880133,Bells Lane,2024-01-19T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.31
880133,Bells Lane,2024-01-19T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.5
880133,Bells Lane,2024-01-19T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,19.88
880133,Bells Lane,2024-01-19T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,24.15
880133,Bells Lane,2024-01-19T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,19.54
880133,Bells Lane,2024-01-19T09:30:00.000+00:00,feeder,1,N Current (RMS),A,42.9
880133,Bells Lane,2024-01-19T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,80.4
880133,Bells Lane,2024-01-19T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,100.8
880133,Bells Lane,2024-01-19T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,80.7
880133,Bells Lane,2024-01-19T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
880133,Bells Lane,2024-01-19T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.27
880133,Bells Lane,2024-01-19T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
880133,Bells Lane,2024-01-19T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.55
880133,Bells Lane,2024-01-19T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
880133,Bells Lane,2024-01-19T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.74
880133,Bells Lane,2024-01-19T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.34
880133,Bells Lane,2024-01-19T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.49
880133,Bells Lane,2024-01-19T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.01
880133,Bells Lane,2024-01-19T09:30:00.000+00:00,busbar,,L3 Active Power,kW,86.25
880133,Bells Lane,2024-01-19T09:30:00.000+00:00,busbar,,L2 Active Power,kW,93.61
880133,Bells Lane,2024-01-19T09:30:00.000+00:00,busbar,,L1 Active Power,kW,94.32
880133,Bells Lane,2024-01-19T09:30:00.000+00:00,busbar,,N Current (RMS),A,147.0
880133,Bells Lane,2024-01-19T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,349.9
880133,Bells Lane,2024-01-19T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,382.3
880133,Bells Lane,2024-01-19T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,388.1
880133,Bells Lane,2024-01-19T09:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.34
880133,Bells Lane,2024-01-19T09:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.3
880133,Bells Lane,2024-01-19T09:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.77
880133,Bells Lane,2024-01-19T09:20:00.000+00:00,feeder,5,L3 Active Power,kW,23.87
880133,Bells Lane,2024-01-19T09:20:00.000+00:00,feeder,5,L2 Active Power,kW,29.79
880133,Bells Lane,2024-01-19T09:20:00.000+00:00,feeder,5,L1 Active Power,kW,30.07
880133,Bells Lane,2024-01-19T09:20:00.000+00:00,feeder,5,N Current (RMS),A,60.8
880133,Bells Lane,2024-01-19T09:20:00.000+00:00,feeder,5,L3 Current (RMS),A,98.6
880133,Bells Lane,2024-01-19T09:20:00.000+00:00,feeder,5,L2 Current (RMS),A,122.0
880133,Bells Lane,2024-01-19T09:20:00.000+00:00,feeder,5,L1 Current (RMS),A,125.5
880133,Bells Lane,2024-01-19T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.18
880133,Bells Lane,2024-01-19T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.57
880133,Bells Lane,2024-01-19T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.46
880133,Bells Lane,2024-01-19T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,22.09
880133,Bells Lane,2024-01-19T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,22.68
880133,Bells Lane,2024-01-19T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,33.58
880133,Bells Lane,2024-01-19T09:20:00.000+00:00,feeder,4,N Current (RMS),A,57.2
880133,Bells Lane,2024-01-19T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,89.8
880133,Bells Lane,2024-01-19T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,93.1
880133,Bells Lane,2024-01-19T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,137.0
880133,Bells Lane,2024-01-19T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.58
880133,Bells Lane,2024-01-19T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.3
880133,Bells Lane,2024-01-19T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.31
880133,Bells Lane,2024-01-19T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.8
880133,Bells Lane,2024-01-19T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.6
880133,Bells Lane,2024-01-19T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,17.81
880133,Bells Lane,2024-01-19T09:20:00.000+00:00,feeder,3,N Current (RMS),A,44.8
880133,Bells Lane,2024-01-19T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,45.3
880133,Bells Lane,2024-01-19T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,45.8
880133,Bells Lane,2024-01-19T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,73.8
880133,Bells Lane,2024-01-19T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
880133,Bells Lane,2024-01-19T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.78
880133,Bells Lane,2024-01-19T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.62
880133,Bells Lane,2024-01-19T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.83
880133,Bells Lane,2024-01-19T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.45
880133,Bells Lane,2024-01-19T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.59
880133,Bells Lane,2024-01-19T09:20:00.000+00:00,feeder,2,N Current (RMS),A,33.7
880133,Bells Lane,2024-01-19T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,25.2
880133,Bells Lane,2024-01-19T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,54.4
880133,Bells Lane,2024-01-19T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,56.6
880133,Bells Lane,2024-01-19T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.39
880133,Bells Lane,2024-01-19T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.28
880133,Bells Lane,2024-01-19T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.81
880133,Bells Lane,2024-01-19T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.56
880133,Bells Lane,2024-01-19T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,22.06
880133,Bells Lane,2024-01-19T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,22.09
880133,Bells Lane,2024-01-19T09:20:00.000+00:00,feeder,1,N Current (RMS),A,64.7
880133,Bells Lane,2024-01-19T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,49.8
880133,Bells Lane,2024-01-19T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,91.6
880133,Bells Lane,2024-01-19T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,90.6
880133,Bells Lane,2024-01-19T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
880133,Bells Lane,2024-01-19T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.59
880133,Bells Lane,2024-01-19T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
880133,Bells Lane,2024-01-19T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.35
880133,Bells Lane,2024-01-19T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
880133,Bells Lane,2024-01-19T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.44
880133,Bells Lane,2024-01-19T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.15
880133,Bells Lane,2024-01-19T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.52
880133,Bells Lane,2024-01-19T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.97
880133,Bells Lane,2024-01-19T09:20:00.000+00:00,busbar,,L3 Active Power,kW,74.16
880133,Bells Lane,2024-01-19T09:20:00.000+00:00,busbar,,L2 Active Power,kW,97.59
880133,Bells Lane,2024-01-19T09:20:00.000+00:00,busbar,,L1 Active Power,kW,117.15
880133,Bells Lane,2024-01-19T09:20:00.000+00:00,busbar,,N Current (RMS),A,218.5
880133,Bells Lane,2024-01-19T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,302.5
880133,Bells Lane,2024-01-19T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,398.4
880133,Bells Lane,2024-01-19T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,477.8
880133,Bells Lane,2024-01-19T09:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.48
880133,Bells Lane,2024-01-19T09:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.72
880133,Bells Lane,2024-01-19T09:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.13
880133,Bells Lane,2024-01-19T09:10:00.000+00:00,feeder,5,L3 Active Power,kW,29.57
880133,Bells Lane,2024-01-19T09:10:00.000+00:00,feeder,5,L2 Active Power,kW,31.45
880133,Bells Lane,2024-01-19T09:10:00.000+00:00,feeder,5,L1 Active Power,kW,21.56
880133,Bells Lane,2024-01-19T09:10:00.000+00:00,feeder,5,N Current (RMS),A,59.6
880133,Bells Lane,2024-01-19T09:10:00.000+00:00,feeder,5,L3 Current (RMS),A,122.5
880133,Bells Lane,2024-01-19T09:10:00.000+00:00,feeder,5,L2 Current (RMS),A,128.2
880133,Bells Lane,2024-01-19T09:10:00.000+00:00,feeder,5,L1 Current (RMS),A,88.6
880133,Bells Lane,2024-01-19T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.3
880133,Bells Lane,2024-01-19T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.66
880133,Bells Lane,2024-01-19T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.37
