Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880133,Bells Lane,2024-01-19T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,22.68
880133,Bells Lane,2024-01-19T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,24.74
880133,Bells Lane,2024-01-19T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,29.56
880133,Bells Lane,2024-01-19T09:10:00.000+00:00,feeder,4,N Current (RMS),A,48.1
880133,Bells Lane,2024-01-19T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,91.6
880133,Bells Lane,2024-01-19T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,101.1
880133,Bells Lane,2024-01-19T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,122.0
880133,Bells Lane,2024-01-19T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.35
880133,Bells Lane,2024-01-19T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.19
880133,Bells Lane,2024-01-19T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
880133,Bells Lane,2024-01-19T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.2
880133,Bells Lane,2024-01-19T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,17.85
880133,Bells Lane,2024-01-19T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,18.34
880133,Bells Lane,2024-01-19T09:10:00.000+00:00,feeder,3,N Current (RMS),A,48.5
880133,Bells Lane,2024-01-19T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,46.2
880133,Bells Lane,2024-01-19T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,75.8
880133,Bells Lane,2024-01-19T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,76.4
880133,Bells Lane,2024-01-19T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
880133,Bells Lane,2024-01-19T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.92
880133,Bells Lane,2024-01-19T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.04
880133,Bells Lane,2024-01-19T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.28
880133,Bells Lane,2024-01-19T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,17.26
880133,Bells Lane,2024-01-19T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.67
880133,Bells Lane,2024-01-19T09:10:00.000+00:00,feeder,2,N Current (RMS),A,37.2
880133,Bells Lane,2024-01-19T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,30.3
880133,Bells Lane,2024-01-19T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,70.0
880133,Bells Lane,2024-01-19T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,68.9
880133,Bells Lane,2024-01-19T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.62
880133,Bells Lane,2024-01-19T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.82
880133,Bells Lane,2024-01-19T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.44
880133,Bells Lane,2024-01-19T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.37
880133,Bells Lane,2024-01-19T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,24.82
880133,Bells Lane,2024-01-19T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,19.89
880133,Bells Lane,2024-01-19T09:10:00.000+00:00,feeder,1,N Current (RMS),A,59.4
880133,Bells Lane,2024-01-19T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,51.0
880133,Bells Lane,2024-01-19T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,102.9
880133,Bells Lane,2024-01-19T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,81.8
880133,Bells Lane,2024-01-19T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
880133,Bells Lane,2024-01-19T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.04
880133,Bells Lane,2024-01-19T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
880133,Bells Lane,2024-01-19T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.89
880133,Bells Lane,2024-01-19T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
880133,Bells Lane,2024-01-19T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.46
880133,Bells Lane,2024-01-19T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.15
880133,Bells Lane,2024-01-19T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.46
880133,Bells Lane,2024-01-19T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.98
880133,Bells Lane,2024-01-19T09:10:00.000+00:00,busbar,,L3 Active Power,kW,83.1
880133,Bells Lane,2024-01-19T09:10:00.000+00:00,busbar,,L2 Active Power,kW,116.12
880133,Bells Lane,2024-01-19T09:10:00.000+00:00,busbar,,L1 Active Power,kW,106.03
880133,Bells Lane,2024-01-19T09:10:00.000+00:00,busbar,,N Current (RMS),A,186.3
880133,Bells Lane,2024-01-19T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,336.6
880133,Bells Lane,2024-01-19T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,472.4
880133,Bells Lane,2024-01-19T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,432.1
880133,Bells Lane,2024-01-19T09:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.46
880133,Bells Lane,2024-01-19T09:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.54
880133,Bells Lane,2024-01-19T09:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.93
880133,Bells Lane,2024-01-19T09:00:00.000+00:00,feeder,5,L3 Active Power,kW,28.11
880133,Bells Lane,2024-01-19T09:00:00.000+00:00,feeder,5,L2 Active Power,kW,33.47
880133,Bells Lane,2024-01-19T09:00:00.000+00:00,feeder,5,L1 Active Power,kW,24.13
880133,Bells Lane,2024-01-19T09:00:00.000+00:00,feeder,5,N Current (RMS),A,57.4
880133,Bells Lane,2024-01-19T09:00:00.000+00:00,feeder,5,L3 Current (RMS),A,116.0
880133,Bells Lane,2024-01-19T09:00:00.000+00:00,feeder,5,L2 Current (RMS),A,137.5
880133,Bells Lane,2024-01-19T09:00:00.000+00:00,feeder,5,L1 Current (RMS),A,99.5
880133,Bells Lane,2024-01-19T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.29
880133,Bells Lane,2024-01-19T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.17
880133,Bells Lane,2024-01-19T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.49
880133,Bells Lane,2024-01-19T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,21.17
880133,Bells Lane,2024-01-19T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,27.88
880133,Bells Lane,2024-01-19T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,31.27
880133,Bells Lane,2024-01-19T09:00:00.000+00:00,feeder,4,N Current (RMS),A,54.4
880133,Bells Lane,2024-01-19T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,86.0
880133,Bells Lane,2024-01-19T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,115.4
880133,Bells Lane,2024-01-19T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,129.2
880133,Bells Lane,2024-01-19T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.73
880133,Bells Lane,2024-01-19T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.16
880133,Bells Lane,2024-01-19T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.96
880133,Bells Lane,2024-01-19T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.1
880133,Bells Lane,2024-01-19T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.98
880133,Bells Lane,2024-01-19T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,27.44
880133,Bells Lane,2024-01-19T09:00:00.000+00:00,feeder,3,N Current (RMS),A,78.9
880133,Bells Lane,2024-01-19T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,42.3
880133,Bells Lane,2024-01-19T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,42.6
880133,Bells Lane,2024-01-19T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,111.3
880133,Bells Lane,2024-01-19T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.11
880133,Bells Lane,2024-01-19T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.13
880133,Bells Lane,2024-01-19T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.13
880133,Bells Lane,2024-01-19T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.59
880133,Bells Lane,2024-01-19T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,17.12
880133,Bells Lane,2024-01-19T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.72
880133,Bells Lane,2024-01-19T09:00:00.000+00:00,feeder,2,N Current (RMS),A,42.7
880133,Bells Lane,2024-01-19T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,20.1
880133,Bells Lane,2024-01-19T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,69.5
880133,Bells Lane,2024-01-19T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,50.4
880133,Bells Lane,2024-01-19T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.51
880133,Bells Lane,2024-01-19T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.88
880133,Bells Lane,2024-01-19T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.85
880133,Bells Lane,2024-01-19T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.24
880133,Bells Lane,2024-01-19T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,23.45
880133,Bells Lane,2024-01-19T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,18.32
880133,Bells Lane,2024-01-19T09:00:00.000+00:00,feeder,1,N Current (RMS),A,46.9
880133,Bells Lane,2024-01-19T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,67.9
880133,Bells Lane,2024-01-19T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,97.3
880133,Bells Lane,2024-01-19T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,75.0
880133,Bells Lane,2024-01-19T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
880133,Bells Lane,2024-01-19T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.94
880133,Bells Lane,2024-01-19T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
880133,Bells Lane,2024-01-19T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.94
880133,Bells Lane,2024-01-19T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
880133,Bells Lane,2024-01-19T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.39
880133,Bells Lane,2024-01-19T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.31
880133,Bells Lane,2024-01-19T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.62
880133,Bells Lane,2024-01-19T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.36
880133,Bells Lane,2024-01-19T09:00:00.000+00:00,busbar,,L3 Active Power,kW,80.22
880133,Bells Lane,2024-01-19T09:00:00.000+00:00,busbar,,L2 Active Power,kW,111.9
880133,Bells Lane,2024-01-19T09:00:00.000+00:00,busbar,,L1 Active Power,kW,112.88
880133,Bells Lane,2024-01-19T09:00:00.000+00:00,busbar,,N Current (RMS),A,198.1
880133,Bells Lane,2024-01-19T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,327.1
880133,Bells Lane,2024-01-19T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,455.6
880133,Bells Lane,2024-01-19T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,460.2
880133,Bells Lane,2024-01-19T08:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.49
880133,Bells Lane,2024-01-19T08:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.2
880133,Bells Lane,2024-01-19T08:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.15
880133,Bells Lane,2024-01-19T08:50:00.000+00:00,feeder,5,L3 Active Power,kW,23.5
880133,Bells Lane,2024-01-19T08:50:00.000+00:00,feeder,5,L2 Active Power,kW,43.49
880133,Bells Lane,2024-01-19T08:50:00.000+00:00,feeder,5,L1 Active Power,kW,24.51
880133,Bells Lane,2024-01-19T08:50:00.000+00:00,feeder,5,N Current (RMS),A,90.1
880133,Bells Lane,2024-01-19T08:50:00.000+00:00,feeder,5,L3 Current (RMS),A,97.6
880133,Bells Lane,2024-01-19T08:50:00.000+00:00,feeder,5,L2 Current (RMS),A,177.2
880133,Bells Lane,2024-01-19T08:50:00.000+00:00,feeder,5,L1 Current (RMS),A,101.4
880133,Bells Lane,2024-01-19T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.46
880133,Bells Lane,2024-01-19T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
880133,Bells Lane,2024-01-19T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.74
880133,Bells Lane,2024-01-19T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,18.51
880133,Bells Lane,2024-01-19T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,34.43
880133,Bells Lane,2024-01-19T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,30.41
880133,Bells Lane,2024-01-19T08:50:00.000+00:00,feeder,4,N Current (RMS),A,66.5
880133,Bells Lane,2024-01-19T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,75.5
880133,Bells Lane,2024-01-19T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,140.4
880133,Bells Lane,2024-01-19T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,126.4
880133,Bells Lane,2024-01-19T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.92
880133,Bells Lane,2024-01-19T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.46
880133,Bells Lane,2024-01-19T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.18
880133,Bells Lane,2024-01-19T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.41
880133,Bells Lane,2024-01-19T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.26
880133,Bells Lane,2024-01-19T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,19.82
880133,Bells Lane,2024-01-19T08:50:00.000+00:00,feeder,3,N Current (RMS),A,49.1
880133,Bells Lane,2024-01-19T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,51.7
880133,Bells Lane,2024-01-19T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,40.0
880133,Bells Lane,2024-01-19T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,83.4
880133,Bells Lane,2024-01-19T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
880133,Bells Lane,2024-01-19T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.85
880133,Bells Lane,2024-01-19T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.97
880133,Bells Lane,2024-01-19T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.87
880133,Bells Lane,2024-01-19T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.9
880133,Bells Lane,2024-01-19T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.94
880133,Bells Lane,2024-01-19T08:50:00.000+00:00,feeder,2,N Current (RMS),A,40.2
880133,Bells Lane,2024-01-19T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,20.9
880133,Bells Lane,2024-01-19T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,64.7
880133,Bells Lane,2024-01-19T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,55.7
880133,Bells Lane,2024-01-19T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.33
880133,Bells Lane,2024-01-19T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.52
880133,Bells Lane,2024-01-19T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.97
880133,Bells Lane,2024-01-19T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.88
880133,Bells Lane,2024-01-19T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,27.87
880133,Bells Lane,2024-01-19T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,20.17
880133,Bells Lane,2024-01-19T08:50:00.000+00:00,feeder,1,N Current (RMS),A,69.6
880133,Bells Lane,2024-01-19T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,52.9
880133,Bells Lane,2024-01-19T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,114.6
880133,Bells Lane,2024-01-19T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,83.4
880133,Bells Lane,2024-01-19T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
880133,Bells Lane,2024-01-19T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.84
880133,Bells Lane,2024-01-19T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
880133,Bells Lane,2024-01-19T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
880133,Bells Lane,2024-01-19T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
880133,Bells Lane,2024-01-19T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.07
880133,Bells Lane,2024-01-19T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.41
880133,Bells Lane,2024-01-19T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.3
880133,Bells Lane,2024-01-19T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.01
880133,Bells Lane,2024-01-19T08:50:00.000+00:00,busbar,,L3 Active Power,kW,71.17
880133,Bells Lane,2024-01-19T08:50:00.000+00:00,busbar,,L2 Active Power,kW,130.96
880133,Bells Lane,2024-01-19T08:50:00.000+00:00,busbar,,L1 Active Power,kW,107.85
880133,Bells Lane,2024-01-19T08:50:00.000+00:00,busbar,,N Current (RMS),A,248.0
880133,Bells Lane,2024-01-19T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,291.7
880133,Bells Lane,2024-01-19T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,531.6
880133,Bells Lane,2024-01-19T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,441.4
880133,Bells Lane,2024-01-19T08:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.18
880133,Bells Lane,2024-01-19T08:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.84
880133,Bells Lane,2024-01-19T08:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.3
880133,Bells Lane,2024-01-19T08:40:00.000+00:00,feeder,5,L3 Active Power,kW,26.11
880133,Bells Lane,2024-01-19T08:40:00.000+00:00,feeder,5,L2 Active Power,kW,45.41
880133,Bells Lane,2024-01-19T08:40:00.000+00:00,feeder,5,L1 Active Power,kW,26.8
880133,Bells Lane,2024-01-19T08:40:00.000+00:00,feeder,5,N Current (RMS),A,85.7
880133,Bells Lane,2024-01-19T08:40:00.000+00:00,feeder,5,L3 Current (RMS),A,108.8
880133,Bells Lane,2024-01-19T08:40:00.000+00:00,feeder,5,L2 Current (RMS),A,185.4
880133,Bells Lane,2024-01-19T08:40:00.000+00:00,feeder,5,L1 Current (RMS),A,110.6
880133,Bells Lane,2024-01-19T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.77
880133,Bells Lane,2024-01-19T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.82
880133,Bells Lane,2024-01-19T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.53
880133,Bells Lane,2024-01-19T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,19.6
880133,Bells Lane,2024-01-19T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,29.02
880133,Bells Lane,2024-01-19T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,25.43
880133,Bells Lane,2024-01-19T08:40:00.000+00:00,feeder,4,N Current (RMS),A,44.0
880133,Bells Lane,2024-01-19T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,79.6
880133,Bells Lane,2024-01-19T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,118.4
880133,Bells Lane,2024-01-19T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,104.6
880133,Bells Lane,2024-01-19T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.71
880133,Bells Lane,2024-01-19T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.34
880133,Bells Lane,2024-01-19T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.08
880133,Bells Lane,2024-01-19T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,14.78
880133,Bells Lane,2024-01-19T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.5
880133,Bells Lane,2024-01-19T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.56
880133,Bells Lane,2024-01-19T08:40:00.000+00:00,feeder,3,N Current (RMS),A,39.4
880133,Bells Lane,2024-01-19T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,64.1
880133,Bells Lane,2024-01-19T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,42.3
880133,Bells Lane,2024-01-19T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,56.4
880133,Bells Lane,2024-01-19T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.43
880133,Bells Lane,2024-01-19T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.46
880133,Bells Lane,2024-01-19T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.54
880133,Bells Lane,2024-01-19T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.4
880133,Bells Lane,2024-01-19T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.15
880133,Bells Lane,2024-01-19T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.36
880133,Bells Lane,2024-01-19T08:40:00.000+00:00,feeder,2,N Current (RMS),A,30.2
880133,Bells Lane,2024-01-19T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,23.3
880133,Bells Lane,2024-01-19T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,41.2
880133,Bells Lane,2024-01-19T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,50.4
880133,Bells Lane,2024-01-19T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.76
880133,Bells Lane,2024-01-19T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.33
880133,Bells Lane,2024-01-19T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.7
880133,Bells Lane,2024-01-19T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,19.29
880133,Bells Lane,2024-01-19T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,23.86
880133,Bells Lane,2024-01-19T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,22.71
880133,Bells Lane,2024-01-19T08:40:00.000+00:00,feeder,1,N Current (RMS),A,43.5
880133,Bells Lane,2024-01-19T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,80.4
880133,Bells Lane,2024-01-19T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,98.9
880133,Bells Lane,2024-01-19T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,93.0
880133,Bells Lane,2024-01-19T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
880133,Bells Lane,2024-01-19T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.71
880133,Bells Lane,2024-01-19T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
880133,Bells Lane,2024-01-19T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.08
880133,Bells Lane,2024-01-19T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
880133,Bells Lane,2024-01-19T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.53
880133,Bells Lane,2024-01-19T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.31
880133,Bells Lane,2024-01-19T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.23
880133,Bells Lane,2024-01-19T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.15
880133,Bells Lane,2024-01-19T08:40:00.000+00:00,busbar,,L3 Active Power,kW,85.17
880133,Bells Lane,2024-01-19T08:40:00.000+00:00,busbar,,L2 Active Power,kW,116.94
880133,Bells Lane,2024-01-19T08:40:00.000+00:00,busbar,,L1 Active Power,kW,99.85
880133,Bells Lane,2024-01-19T08:40:00.000+00:00,busbar,,N Current (RMS),A,169.2
880133,Bells Lane,2024-01-19T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,346.3
880133,Bells Lane,2024-01-19T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,476.5
880133,Bells Lane,2024-01-19T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,409.0
880133,Bells Lane,2024-01-19T08:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.29
880133,Bells Lane,2024-01-19T08:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-5.01
880133,Bells Lane,2024-01-19T08:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.86
880133,Bells Lane,2024-01-19T08:30:00.000+00:00,feeder,5,L3 Active Power,kW,23.38
880133,Bells Lane,2024-01-19T08:30:00.000+00:00,feeder,5,L2 Active Power,kW,42.15
880133,Bells Lane,2024-01-19T08:30:00.000+00:00,feeder,5,L1 Active Power,kW,23.96
880133,Bells Lane,2024-01-19T08:30:00.000+00:00,feeder,5,N Current (RMS),A,78.8
880133,Bells Lane,2024-01-19T08:30:00.000+00:00,feeder,5,L3 Current (RMS),A,97.1
880133,Bells Lane,2024-01-19T08:30:00.000+00:00,feeder,5,L2 Current (RMS),A,171.9
880133,Bells Lane,2024-01-19T08:30:00.000+00:00,feeder,5,L1 Current (RMS),A,99.4
880133,Bells Lane,2024-01-19T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.67
880133,Bells Lane,2024-01-19T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.15
880133,Bells Lane,2024-01-19T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.49
880133,Bells Lane,2024-01-19T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,21.43
880133,Bells Lane,2024-01-19T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,27.32
880133,Bells Lane,2024-01-19T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,24.71
880133,Bells Lane,2024-01-19T08:30:00.000+00:00,feeder,4,N Current (RMS),A,44.8
880133,Bells Lane,2024-01-19T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,87.8
880133,Bells Lane,2024-01-19T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,111.8
880133,Bells Lane,2024-01-19T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,102.5
880133,Bells Lane,2024-01-19T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.81
880133,Bells Lane,2024-01-19T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.69
880133,Bells Lane,2024-01-19T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.3
880133,Bells Lane,2024-01-19T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,25.88
880133,Bells Lane,2024-01-19T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.11
880133,Bells Lane,2024-01-19T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.56
880133,Bells Lane,2024-01-19T08:30:00.000+00:00,feeder,3,N Current (RMS),A,64.7
880133,Bells Lane,2024-01-19T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,105.5
880133,Bells Lane,2024-01-19T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,41.1
880133,Bells Lane,2024-01-19T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,58.1
880133,Bells Lane,2024-01-19T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.43
880133,Bells Lane,2024-01-19T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.49
880133,Bells Lane,2024-01-19T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.65
880133,Bells Lane,2024-01-19T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.3
880133,Bells Lane,2024-01-19T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.93
880133,Bells Lane,2024-01-19T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.69
880133,Bells Lane,2024-01-19T08:30:00.000+00:00,feeder,2,N Current (RMS),A,20.5
880133,Bells Lane,2024-01-19T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,26.4
880133,Bells Lane,2024-01-19T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,28.5
880133,Bells Lane,2024-01-19T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,42.4
880133,Bells Lane,2024-01-19T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.44
880133,Bells Lane,2024-01-19T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.3
880133,Bells Lane,2024-01-19T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.81
880133,Bells Lane,2024-01-19T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.75
880133,Bells Lane,2024-01-19T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,26.73
880133,Bells Lane,2024-01-19T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.51
880133,Bells Lane,2024-01-19T08:30:00.000+00:00,feeder,1,N Current (RMS),A,63.3
880133,Bells Lane,2024-01-19T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,49.0
880133,Bells Lane,2024-01-19T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,110.9
880133,Bells Lane,2024-01-19T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,68.4
880133,Bells Lane,2024-01-19T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
880133,Bells Lane,2024-01-19T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.61
880133,Bells Lane,2024-01-19T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
880133,Bells Lane,2024-01-19T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.04
880133,Bells Lane,2024-01-19T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
880133,Bells Lane,2024-01-19T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.8
880133,Bells Lane,2024-01-19T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.29
880133,Bells Lane,2024-01-19T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.67
880133,Bells Lane,2024-01-19T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.1
880133,Bells Lane,2024-01-19T08:30:00.000+00:00,busbar,,L3 Active Power,kW,88.74
880133,Bells Lane,2024-01-19T08:30:00.000+00:00,busbar,,L2 Active Power,kW,112.23
880133,Bells Lane,2024-01-19T08:30:00.000+00:00,busbar,,L1 Active Power,kW,88.43
880133,Bells Lane,2024-01-19T08:30:00.000+00:00,busbar,,N Current (RMS),A,158.4
880133,Bells Lane,2024-01-19T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,360.8
880133,Bells Lane,2024-01-19T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,457.9
880133,Bells Lane,2024-01-19T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,363.7
880133,Bells Lane,2024-01-19T08:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.88
880133,Bells Lane,2024-01-19T08:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-5.21
880133,Bells Lane,2024-01-19T08:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.88
880133,Bells Lane,2024-01-19T08:20:00.000+00:00,feeder,5,L3 Active Power,kW,25.38
880133,Bells Lane,2024-01-19T08:20:00.000+00:00,feeder,5,L2 Active Power,kW,38.62
880133,Bells Lane,2024-01-19T08:20:00.000+00:00,feeder,5,L1 Active Power,kW,26.65
880133,Bells Lane,2024-01-19T08:20:00.000+00:00,feeder,5,N Current (RMS),A,63.4
880133,Bells Lane,2024-01-19T08:20:00.000+00:00,feeder,5,L3 Current (RMS),A,104.3
880133,Bells Lane,2024-01-19T08:20:00.000+00:00,feeder,5,L2 Current (RMS),A,158.1
880133,Bells Lane,2024-01-19T08:20:00.000+00:00,feeder,5,L1 Current (RMS),A,109.1
880133,Bells Lane,2024-01-19T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.84
880133,Bells Lane,2024-01-19T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
880133,Bells Lane,2024-01-19T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.31
880133,Bells Lane,2024-01-19T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,23.31
880133,Bells Lane,2024-01-19T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,38.91
880133,Bells Lane,2024-01-19T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,27.12
880133,Bells Lane,2024-01-19T08:20:00.000+00:00,feeder,4,N Current (RMS),A,59.8
880133,Bells Lane,2024-01-19T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,94.8
880133,Bells Lane,2024-01-19T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,158.9
880133,Bells Lane,2024-01-19T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,111.0
880133,Bells Lane,2024-01-19T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.19
880133,Bells Lane,2024-01-19T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.69
880133,Bells Lane,2024-01-19T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.25
880133,Bells Lane,2024-01-19T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,14.26
880133,Bells Lane,2024-01-19T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.43
880133,Bells Lane,2024-01-19T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,18.58
880133,Bells Lane,2024-01-19T08:20:00.000+00:00,feeder,3,N Current (RMS),A,43.7
880133,Bells Lane,2024-01-19T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,59.2
880133,Bells Lane,2024-01-19T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,44.8
880133,Bells Lane,2024-01-19T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,78.6
880133,Bells Lane,2024-01-19T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.59
880133,Bells Lane,2024-01-19T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.32
880133,Bells Lane,2024-01-19T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.28
880133,Bells Lane,2024-01-19T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.26
880133,Bells Lane,2024-01-19T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.97
880133,Bells Lane,2024-01-19T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.23
880133,Bells Lane,2024-01-19T08:20:00.000+00:00,feeder,2,N Current (RMS),A,26.2
880133,Bells Lane,2024-01-19T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,30.6
880133,Bells Lane,2024-01-19T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,37.4
880133,Bells Lane,2024-01-19T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,48.6
880133,Bells Lane,2024-01-19T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.81
880133,Bells Lane,2024-01-19T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.62
880133,Bells Lane,2024-01-19T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.56
880133,Bells Lane,2024-01-19T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.91
880133,Bells Lane,2024-01-19T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,26.58
880133,Bells Lane,2024-01-19T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.2
880133,Bells Lane,2024-01-19T08:20:00.000+00:00,feeder,1,N Current (RMS),A,73.9
880133,Bells Lane,2024-01-19T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,38.0
880133,Bells Lane,2024-01-19T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,110.7
880133,Bells Lane,2024-01-19T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,71.4
880133,Bells Lane,2024-01-19T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
880133,Bells Lane,2024-01-19T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.25
880133,Bells Lane,2024-01-19T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
880133,Bells Lane,2024-01-19T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.65
880133,Bells Lane,2024-01-19T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
880133,Bells Lane,2024-01-19T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.46
880133,Bells Lane,2024-01-19T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.63
880133,Bells Lane,2024-01-19T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.21
880133,Bells Lane,2024-01-19T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.27
880133,Bells Lane,2024-01-19T08:20:00.000+00:00,busbar,,L3 Active Power,kW,79.12
880133,Bells Lane,2024-01-19T08:20:00.000+00:00,busbar,,L2 Active Power,kW,122.52
880133,Bells Lane,2024-01-19T08:20:00.000+00:00,busbar,,L1 Active Power,kW,100.78
880133,Bells Lane,2024-01-19T08:20:00.000+00:00,busbar,,N Current (RMS),A,197.7
880133,Bells Lane,2024-01-19T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,321.5
880133,Bells Lane,2024-01-19T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,497.5
880133,Bells Lane,2024-01-19T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,411.5
880133,Bells Lane,2024-01-19T08:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.63
880133,Bells Lane,2024-01-19T08:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.69
880133,Bells Lane,2024-01-19T08:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.29
880133,Bells Lane,2024-01-19T08:10:00.000+00:00,feeder,5,L3 Active Power,kW,26.62
880133,Bells Lane,2024-01-19T08:10:00.000+00:00,feeder,5,L2 Active Power,kW,45.12
880133,Bells Lane,2024-01-19T08:10:00.000+00:00,feeder,5,L1 Active Power,kW,25.12
880133,Bells Lane,2024-01-19T08:10:00.000+00:00,feeder,5,N Current (RMS),A,86.6
880133,Bells Lane,2024-01-19T08:10:00.000+00:00,feeder,5,L3 Current (RMS),A,109.9
880133,Bells Lane,2024-01-19T08:10:00.000+00:00,feeder,5,L2 Current (RMS),A,184.5
880133,Bells Lane,2024-01-19T08:10:00.000+00:00,feeder,5,L1 Current (RMS),A,103.4
880133,Bells Lane,2024-01-19T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.97
880133,Bells Lane,2024-01-19T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.82
880133,Bells Lane,2024-01-19T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.9
880133,Bells Lane,2024-01-19T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,21.31
880133,Bells Lane,2024-01-19T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,44.17
880133,Bells Lane,2024-01-19T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,26.54
880133,Bells Lane,2024-01-19T08:10:00.000+00:00,feeder,4,N Current (RMS),A,84.6
880133,Bells Lane,2024-01-19T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,86.3
880133,Bells Lane,2024-01-19T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,181.9
880133,Bells Lane,2024-01-19T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,109.8
880133,Bells Lane,2024-01-19T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.5
880133,Bells Lane,2024-01-19T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.68
880133,Bells Lane,2024-01-19T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.23
880133,Bells Lane,2024-01-19T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,15.33
880133,Bells Lane,2024-01-19T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.97
880133,Bells Lane,2024-01-19T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,22.86
880133,Bells Lane,2024-01-19T08:10:00.000+00:00,feeder,3,N Current (RMS),A,51.0
880133,Bells Lane,2024-01-19T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,63.4
880133,Bells Lane,2024-01-19T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,46.5
880133,Bells Lane,2024-01-19T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,94.2
880133,Bells Lane,2024-01-19T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.63
880133,Bells Lane,2024-01-19T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
880133,Bells Lane,2024-01-19T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.46
880133,Bells Lane,2024-01-19T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.45
880133,Bells Lane,2024-01-19T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
880133,Bells Lane,2024-01-19T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.85
880133,Bells Lane,2024-01-19T08:10:00.000+00:00,feeder,2,N Current (RMS),A,25.1
880133,Bells Lane,2024-01-19T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,23.0
880133,Bells Lane,2024-01-19T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,21.2
880133,Bells Lane,2024-01-19T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,42.9
880133,Bells Lane,2024-01-19T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.66
880133,Bells Lane,2024-01-19T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.4
880133,Bells Lane,2024-01-19T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.13
880133,Bells Lane,2024-01-19T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.36
880133,Bells Lane,2024-01-19T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,32.33
880133,Bells Lane,2024-01-19T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,19.03
880133,Bells Lane,2024-01-19T08:10:00.000+00:00,feeder,1,N Current (RMS),A,75.8
880133,Bells Lane,2024-01-19T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,67.7
880133,Bells Lane,2024-01-19T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,135.6
880133,Bells Lane,2024-01-19T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,78.0
880133,Bells Lane,2024-01-19T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
880133,Bells Lane,2024-01-19T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.17
880133,Bells Lane,2024-01-19T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
880133,Bells Lane,2024-01-19T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.25
880133,Bells Lane,2024-01-19T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
880133,Bells Lane,2024-01-19T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.21
880133,Bells Lane,2024-01-19T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.46
880133,Bells Lane,2024-01-19T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.16
880133,Bells Lane,2024-01-19T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.01
880133,Bells Lane,2024-01-19T08:10:00.000+00:00,busbar,,L3 Active Power,kW,85.06
880133,Bells Lane,2024-01-19T08:10:00.000+00:00,busbar,,L2 Active Power,kW,137.59
880133,Bells Lane,2024-01-19T08:10:00.000+00:00,busbar,,L1 Active Power,kW,103.4
880133,Bells Lane,2024-01-19T08:10:00.000+00:00,busbar,,N Current (RMS),A,226.8
880133,Bells Lane,2024-01-19T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,346.0
880133,Bells Lane,2024-01-19T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,558.3
880133,Bells Lane,2024-01-19T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,423.4
880133,Bells Lane,2024-01-19T08:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.6
880133,Bells Lane,2024-01-19T08:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.14
880133,Bells Lane,2024-01-19T08:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.72
880133,Bells Lane,2024-01-19T08:00:00.000+00:00,feeder,5,L3 Active Power,kW,21.38
880133,Bells Lane,2024-01-19T08:00:00.000+00:00,feeder,5,L2 Active Power,kW,51.08
880133,Bells Lane,2024-01-19T08:00:00.000+00:00,feeder,5,L1 Active Power,kW,26.98
880133,Bells Lane,2024-01-19T08:00:00.000+00:00,feeder,5,N Current (RMS),A,113.6
880133,Bells Lane,2024-01-19T08:00:00.000+00:00,feeder,5,L3 Current (RMS),A,88.3
880133,Bells Lane,2024-01-19T08:00:00.000+00:00,feeder,5,L2 Current (RMS),A,209.4
880133,Bells Lane,2024-01-19T08:00:00.000+00:00,feeder,5,L1 Current (RMS),A,111.3
880133,Bells Lane,2024-01-19T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.08
880133,Bells Lane,2024-01-19T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.33
880133,Bells Lane,2024-01-19T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
880133,Bells Lane,2024-01-19T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,21.27
880133,Bells Lane,2024-01-19T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,37.4
880133,Bells Lane,2024-01-19T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,30.28
880133,Bells Lane,2024-01-19T08:00:00.000+00:00,feeder,4,N Current (RMS),A,65.8
880133,Bells Lane,2024-01-19T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,87.3
880133,Bells Lane,2024-01-19T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,151.9
880133,Bells Lane,2024-01-19T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,123.7
880133,Bells Lane,2024-01-19T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.62
880133,Bells Lane,2024-01-19T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.64
880133,Bells Lane,2024-01-19T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.4
880133,Bells Lane,2024-01-19T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,14.36
880133,Bells Lane,2024-01-19T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.52
880133,Bells Lane,2024-01-19T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,17.78
880133,Bells Lane,2024-01-19T08:00:00.000+00:00,feeder,3,N Current (RMS),A,41.2
880133,Bells Lane,2024-01-19T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,60.4
880133,Bells Lane,2024-01-19T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,41.0
880133,Bells Lane,2024-01-19T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,74.2
880133,Bells Lane,2024-01-19T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.95
880133,Bells Lane,2024-01-19T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.8
880133,Bells Lane,2024-01-19T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.68
880133,Bells Lane,2024-01-19T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.3
880133,Bells Lane,2024-01-19T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.56
880133,Bells Lane,2024-01-19T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,17.82
880133,Bells Lane,2024-01-19T08:00:00.000+00:00,feeder,2,N Current (RMS),A,49.3
880133,Bells Lane,2024-01-19T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,14.7
880133,Bells Lane,2024-01-19T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,28.0
880133,Bells Lane,2024-01-19T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,73.1
880133,Bells Lane,2024-01-19T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.46
880133,Bells Lane,2024-01-19T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.8
880133,Bells Lane,2024-01-19T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.15
880133,Bells Lane,2024-01-19T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,20.85
880133,Bells Lane,2024-01-19T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,23.71
880133,Bells Lane,2024-01-19T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,23.08
880133,Bells Lane,2024-01-19T08:00:00.000+00:00,feeder,1,N Current (RMS),A,41.4
880133,Bells Lane,2024-01-19T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,85.9
880133,Bells Lane,2024-01-19T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,98.2
880133,Bells Lane,2024-01-19T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,93.8
880133,Bells Lane,2024-01-19T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
880133,Bells Lane,2024-01-19T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.34
880133,Bells Lane,2024-01-19T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
880133,Bells Lane,2024-01-19T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
880133,Bells Lane,2024-01-19T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
880133,Bells Lane,2024-01-19T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.1
880133,Bells Lane,2024-01-19T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.54
880133,Bells Lane,2024-01-19T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.46
880133,Bells Lane,2024-01-19T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.98
880133,Bells Lane,2024-01-19T08:00:00.000+00:00,busbar,,L3 Active Power,kW,81.16
880133,Bells Lane,2024-01-19T08:00:00.000+00:00,busbar,,L2 Active Power,kW,128.26
880133,Bells Lane,2024-01-19T08:00:00.000+00:00,busbar,,L1 Active Power,kW,115.94
880133,Bells Lane,2024-01-19T08:00:00.000+00:00,busbar,,N Current (RMS),A,222.2
880133,Bells Lane,2024-01-19T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,331.5
880133,Bells Lane,2024-01-19T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,521.8
880133,Bells Lane,2024-01-19T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,471.8
880133,Bells Lane,2024-01-19T07:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.86
880133,Bells Lane,2024-01-19T07:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.71
880133,Bells Lane,2024-01-19T07:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.99
880133,Bells Lane,2024-01-19T07:50:00.000+00:00,feeder,5,L3 Active Power,kW,23.0
880133,Bells Lane,2024-01-19T07:50:00.000+00:00,feeder,5,L2 Active Power,kW,52.63
880133,Bells Lane,2024-01-19T07:50:00.000+00:00,feeder,5,L1 Active Power,kW,26.87
880133,Bells Lane,2024-01-19T07:50:00.000+00:00,feeder,5,N Current (RMS),A,111.3
880133,Bells Lane,2024-01-19T07:50:00.000+00:00,feeder,5,L3 Current (RMS),A,95.1
880133,Bells Lane,2024-01-19T07:50:00.000+00:00,feeder,5,L2 Current (RMS),A,213.0
880133,Bells Lane,2024-01-19T07:50:00.000+00:00,feeder,5,L1 Current (RMS),A,110.6
880133,Bells Lane,2024-01-19T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.15
880133,Bells Lane,2024-01-19T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.59
880133,Bells Lane,2024-01-19T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.23
880133,Bells Lane,2024-01-19T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,23.5
880133,Bells Lane,2024-01-19T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,35.46
880133,Bells Lane,2024-01-19T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,31.59
880133,Bells Lane,2024-01-19T07:50:00.000+00:00,feeder,4,N Current (RMS),A,58.3
880133,Bells Lane,2024-01-19T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,95.5
880133,Bells Lane,2024-01-19T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,144.2
880133,Bells Lane,2024-01-19T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,129.2
880133,Bells Lane,2024-01-19T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.7
880133,Bells Lane,2024-01-19T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.28
880133,Bells Lane,2024-01-19T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.48
880133,Bells Lane,2024-01-19T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,15.39
880133,Bells Lane,2024-01-19T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.75
880133,Bells Lane,2024-01-19T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,16.35
880133,Bells Lane,2024-01-19T07:50:00.000+00:00,feeder,3,N Current (RMS),A,41.6
880133,Bells Lane,2024-01-19T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,63.8
880133,Bells Lane,2024-01-19T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,35.0
880133,Bells Lane,2024-01-19T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,67.3
880133,Bells Lane,2024-01-19T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.83
880133,Bells Lane,2024-01-19T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.26
880133,Bells Lane,2024-01-19T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.49
880133,Bells Lane,2024-01-19T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.96
880133,Bells Lane,2024-01-19T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.36
880133,Bells Lane,2024-01-19T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.82
880133,Bells Lane,2024-01-19T07:50:00.000+00:00,feeder,2,N Current (RMS),A,41.6
880133,Bells Lane,2024-01-19T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,17.3
880133,Bells Lane,2024-01-19T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,26.3
880133,Bells Lane,2024-01-19T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,64.9
880133,Bells Lane,2024-01-19T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.97
880133,Bells Lane,2024-01-19T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.83
880133,Bells Lane,2024-01-19T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.24
880133,Bells Lane,2024-01-19T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,28.1
880133,Bells Lane,2024-01-19T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
880133,Bells Lane,2024-01-19T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,19.96
880133,Bells Lane,2024-01-19T07:50:00.000+00:00,feeder,1,N Current (RMS),A,54.6
880133,Bells Lane,2024-01-19T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,116.6
880133,Bells Lane,2024-01-19T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,103.8
880133,Bells Lane,2024-01-19T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,82.1
880133,Bells Lane,2024-01-19T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
880133,Bells Lane,2024-01-19T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.62
880133,Bells Lane,2024-01-19T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
880133,Bells Lane,2024-01-19T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.11
880133,Bells Lane,2024-01-19T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
880133,Bells Lane,2024-01-19T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.54
880133,Bells Lane,2024-01-19T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.21
880133,Bells Lane,2024-01-19T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.15
880133,Bells Lane,2024-01-19T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.96
880133,Bells Lane,2024-01-19T07:50:00.000+00:00,busbar,,L3 Active Power,kW,93.95
880133,Bells Lane,2024-01-19T07:50:00.000+00:00,busbar,,L2 Active Power,kW,127.19
880133,Bells Lane,2024-01-19T07:50:00.000+00:00,busbar,,L1 Active Power,kW,110.58
880133,Bells Lane,2024-01-19T07:50:00.000+00:00,busbar,,N Current (RMS),A,190.2
880133,Bells Lane,2024-01-19T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,383.9
880133,Bells Lane,2024-01-19T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,515.9
880133,Bells Lane,2024-01-19T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,449.4
880133,Bells Lane,2024-01-19T07:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.8
880133,Bells Lane,2024-01-19T07:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.64
