Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880133,Bells Lane,2024-01-19T07:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.44
880133,Bells Lane,2024-01-19T07:40:00.000+00:00,feeder,5,L3 Active Power,kW,25.48
880133,Bells Lane,2024-01-19T07:40:00.000+00:00,feeder,5,L2 Active Power,kW,44.94
880133,Bells Lane,2024-01-19T07:40:00.000+00:00,feeder,5,L1 Active Power,kW,28.79
880133,Bells Lane,2024-01-19T07:40:00.000+00:00,feeder,5,N Current (RMS),A,77.8
880133,Bells Lane,2024-01-19T07:40:00.000+00:00,feeder,5,L3 Current (RMS),A,104.1
880133,Bells Lane,2024-01-19T07:40:00.000+00:00,feeder,5,L2 Current (RMS),A,181.8
880133,Bells Lane,2024-01-19T07:40:00.000+00:00,feeder,5,L1 Current (RMS),A,117.9
880133,Bells Lane,2024-01-19T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.87
880133,Bells Lane,2024-01-19T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.57
880133,Bells Lane,2024-01-19T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.38
880133,Bells Lane,2024-01-19T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,23.66
880133,Bells Lane,2024-01-19T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,38.99
880133,Bells Lane,2024-01-19T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,40.24
880133,Bells Lane,2024-01-19T07:40:00.000+00:00,feeder,4,N Current (RMS),A,73.6
880133,Bells Lane,2024-01-19T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,95.3
880133,Bells Lane,2024-01-19T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,157.6
880133,Bells Lane,2024-01-19T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,162.4
880133,Bells Lane,2024-01-19T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.66
880133,Bells Lane,2024-01-19T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.86
880133,Bells Lane,2024-01-19T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.74
880133,Bells Lane,2024-01-19T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.97
880133,Bells Lane,2024-01-19T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.92
880133,Bells Lane,2024-01-19T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,19.2
880133,Bells Lane,2024-01-19T07:40:00.000+00:00,feeder,3,N Current (RMS),A,45.8
880133,Bells Lane,2024-01-19T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,54.7
880133,Bells Lane,2024-01-19T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,43.1
880133,Bells Lane,2024-01-19T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,79.5
880133,Bells Lane,2024-01-19T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.11
880133,Bells Lane,2024-01-19T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.46
880133,Bells Lane,2024-01-19T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.53
880133,Bells Lane,2024-01-19T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.88
880133,Bells Lane,2024-01-19T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.96
880133,Bells Lane,2024-01-19T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.57
880133,Bells Lane,2024-01-19T07:40:00.000+00:00,feeder,2,N Current (RMS),A,17.9
880133,Bells Lane,2024-01-19T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,26.0
880133,Bells Lane,2024-01-19T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,28.8
880133,Bells Lane,2024-01-19T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,31.9
880133,Bells Lane,2024-01-19T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.53
880133,Bells Lane,2024-01-19T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.25
880133,Bells Lane,2024-01-19T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.22
880133,Bells Lane,2024-01-19T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,25.01
880133,Bells Lane,2024-01-19T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,29.31
880133,Bells Lane,2024-01-19T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,21.32
880133,Bells Lane,2024-01-19T07:40:00.000+00:00,feeder,1,N Current (RMS),A,61.8
880133,Bells Lane,2024-01-19T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,105.6
880133,Bells Lane,2024-01-19T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,120.3
880133,Bells Lane,2024-01-19T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,88.9
880133,Bells Lane,2024-01-19T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
880133,Bells Lane,2024-01-19T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.56
880133,Bells Lane,2024-01-19T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
880133,Bells Lane,2024-01-19T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.97
880133,Bells Lane,2024-01-19T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
880133,Bells Lane,2024-01-19T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.43
880133,Bells Lane,2024-01-19T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.23
880133,Bells Lane,2024-01-19T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.79
880133,Bells Lane,2024-01-19T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.32
880133,Bells Lane,2024-01-19T07:40:00.000+00:00,busbar,,L3 Active Power,kW,93.0
880133,Bells Lane,2024-01-19T07:40:00.000+00:00,busbar,,L2 Active Power,kW,130.12
880133,Bells Lane,2024-01-19T07:40:00.000+00:00,busbar,,L1 Active Power,kW,117.11
880133,Bells Lane,2024-01-19T07:40:00.000+00:00,busbar,,N Current (RMS),A,202.6
880133,Bells Lane,2024-01-19T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,378.1
880133,Bells Lane,2024-01-19T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,526.1
880133,Bells Lane,2024-01-19T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,476.4
880133,Bells Lane,2024-01-19T07:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.14
880133,Bells Lane,2024-01-19T07:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.94
880133,Bells Lane,2024-01-19T07:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.1
880133,Bells Lane,2024-01-19T07:30:00.000+00:00,feeder,5,L3 Active Power,kW,26.71
880133,Bells Lane,2024-01-19T07:30:00.000+00:00,feeder,5,L2 Active Power,kW,46.33
880133,Bells Lane,2024-01-19T07:30:00.000+00:00,feeder,5,L1 Active Power,kW,36.15
880133,Bells Lane,2024-01-19T07:30:00.000+00:00,feeder,5,N Current (RMS),A,82.6
880133,Bells Lane,2024-01-19T07:30:00.000+00:00,feeder,5,L3 Current (RMS),A,108.9
880133,Bells Lane,2024-01-19T07:30:00.000+00:00,feeder,5,L2 Current (RMS),A,188.4
880133,Bells Lane,2024-01-19T07:30:00.000+00:00,feeder,5,L1 Current (RMS),A,148.6
880133,Bells Lane,2024-01-19T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.84
880133,Bells Lane,2024-01-19T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.2
880133,Bells Lane,2024-01-19T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.14
880133,Bells Lane,2024-01-19T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,25.25
880133,Bells Lane,2024-01-19T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,34.48
880133,Bells Lane,2024-01-19T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,31.66
880133,Bells Lane,2024-01-19T07:30:00.000+00:00,feeder,4,N Current (RMS),A,51.8
880133,Bells Lane,2024-01-19T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,102.4
880133,Bells Lane,2024-01-19T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,139.6
880133,Bells Lane,2024-01-19T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,128.2
880133,Bells Lane,2024-01-19T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.79
880133,Bells Lane,2024-01-19T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.25
880133,Bells Lane,2024-01-19T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.44
880133,Bells Lane,2024-01-19T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.54
880133,Bells Lane,2024-01-19T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.11
880133,Bells Lane,2024-01-19T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,20.51
880133,Bells Lane,2024-01-19T07:30:00.000+00:00,feeder,3,N Current (RMS),A,50.9
880133,Bells Lane,2024-01-19T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,49.4
880133,Bells Lane,2024-01-19T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,39.2
880133,Bells Lane,2024-01-19T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,84.4
880133,Bells Lane,2024-01-19T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.72
880133,Bells Lane,2024-01-19T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.41
880133,Bells Lane,2024-01-19T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.22
880133,Bells Lane,2024-01-19T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.3
880133,Bells Lane,2024-01-19T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.53
880133,Bells Lane,2024-01-19T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.46
880133,Bells Lane,2024-01-19T07:30:00.000+00:00,feeder,2,N Current (RMS),A,35.4
880133,Bells Lane,2024-01-19T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,33.3
880133,Bells Lane,2024-01-19T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,49.1
880133,Bells Lane,2024-01-19T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,56.0
880133,Bells Lane,2024-01-19T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.49
880133,Bells Lane,2024-01-19T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.66
880133,Bells Lane,2024-01-19T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.06
880133,Bells Lane,2024-01-19T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.9
880133,Bells Lane,2024-01-19T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,32.78
880133,Bells Lane,2024-01-19T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,25.86
880133,Bells Lane,2024-01-19T07:30:00.000+00:00,feeder,1,N Current (RMS),A,85.2
880133,Bells Lane,2024-01-19T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,58.0
880133,Bells Lane,2024-01-19T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,135.4
880133,Bells Lane,2024-01-19T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,108.0
880133,Bells Lane,2024-01-19T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
880133,Bells Lane,2024-01-19T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.02
880133,Bells Lane,2024-01-19T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
880133,Bells Lane,2024-01-19T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.97
880133,Bells Lane,2024-01-19T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
880133,Bells Lane,2024-01-19T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.34
880133,Bells Lane,2024-01-19T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.3
880133,Bells Lane,2024-01-19T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.66
880133,Bells Lane,2024-01-19T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.67
880133,Bells Lane,2024-01-19T07:30:00.000+00:00,busbar,,L3 Active Power,kW,84.71
880133,Bells Lane,2024-01-19T07:30:00.000+00:00,busbar,,L2 Active Power,kW,134.22
880133,Bells Lane,2024-01-19T07:30:00.000+00:00,busbar,,L1 Active Power,kW,127.64
880133,Bells Lane,2024-01-19T07:30:00.000+00:00,busbar,,N Current (RMS),A,239.9
880133,Bells Lane,2024-01-19T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,345.3
880133,Bells Lane,2024-01-19T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,541.9
880133,Bells Lane,2024-01-19T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,518.1
880133,Bells Lane,2024-01-19T07:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.23
880133,Bells Lane,2024-01-19T07:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.34
880133,Bells Lane,2024-01-19T07:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.55
880133,Bells Lane,2024-01-19T07:20:00.000+00:00,feeder,5,L3 Active Power,kW,30.91
880133,Bells Lane,2024-01-19T07:20:00.000+00:00,feeder,5,L2 Active Power,kW,47.48
880133,Bells Lane,2024-01-19T07:20:00.000+00:00,feeder,5,L1 Active Power,kW,35.1
880133,Bells Lane,2024-01-19T07:20:00.000+00:00,feeder,5,N Current (RMS),A,70.3
880133,Bells Lane,2024-01-19T07:20:00.000+00:00,feeder,5,L3 Current (RMS),A,126.7
880133,Bells Lane,2024-01-19T07:20:00.000+00:00,feeder,5,L2 Current (RMS),A,192.6
880133,Bells Lane,2024-01-19T07:20:00.000+00:00,feeder,5,L1 Current (RMS),A,143.3
880133,Bells Lane,2024-01-19T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.4
880133,Bells Lane,2024-01-19T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
880133,Bells Lane,2024-01-19T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.78
880133,Bells Lane,2024-01-19T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,22.04
880133,Bells Lane,2024-01-19T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,31.07
880133,Bells Lane,2024-01-19T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,26.0
880133,Bells Lane,2024-01-19T07:20:00.000+00:00,feeder,4,N Current (RMS),A,49.6
880133,Bells Lane,2024-01-19T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,90.7
880133,Bells Lane,2024-01-19T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,125.6
880133,Bells Lane,2024-01-19T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,105.8
880133,Bells Lane,2024-01-19T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.92
880133,Bells Lane,2024-01-19T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.82
880133,Bells Lane,2024-01-19T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.27
880133,Bells Lane,2024-01-19T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.1
880133,Bells Lane,2024-01-19T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.83
880133,Bells Lane,2024-01-19T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,27.88
880133,Bells Lane,2024-01-19T07:20:00.000+00:00,feeder,3,N Current (RMS),A,79.9
880133,Bells Lane,2024-01-19T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,43.6
880133,Bells Lane,2024-01-19T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,41.6
880133,Bells Lane,2024-01-19T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,114.6
880133,Bells Lane,2024-01-19T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.53
880133,Bells Lane,2024-01-19T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.05
880133,Bells Lane,2024-01-19T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.57
880133,Bells Lane,2024-01-19T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.21
880133,Bells Lane,2024-01-19T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.55
880133,Bells Lane,2024-01-19T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.21
880133,Bells Lane,2024-01-19T07:20:00.000+00:00,feeder,2,N Current (RMS),A,36.9
880133,Bells Lane,2024-01-19T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,21.6
880133,Bells Lane,2024-01-19T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,31.5
880133,Bells Lane,2024-01-19T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,54.6
880133,Bells Lane,2024-01-19T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.07
880133,Bells Lane,2024-01-19T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.36
880133,Bells Lane,2024-01-19T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.31
880133,Bells Lane,2024-01-19T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.43
880133,Bells Lane,2024-01-19T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,31.21
880133,Bells Lane,2024-01-19T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,18.74
880133,Bells Lane,2024-01-19T07:20:00.000+00:00,feeder,1,N Current (RMS),A,73.2
880133,Bells Lane,2024-01-19T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,60.2
880133,Bells Lane,2024-01-19T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,128.8
880133,Bells Lane,2024-01-19T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,77.6
880133,Bells Lane,2024-01-19T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
880133,Bells Lane,2024-01-19T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.14
880133,Bells Lane,2024-01-19T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
880133,Bells Lane,2024-01-19T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.45
880133,Bells Lane,2024-01-19T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
880133,Bells Lane,2024-01-19T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.12
880133,Bells Lane,2024-01-19T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.35
880133,Bells Lane,2024-01-19T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.46
880133,Bells Lane,2024-01-19T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.48
880133,Bells Lane,2024-01-19T07:20:00.000+00:00,busbar,,L3 Active Power,kW,82.7
880133,Bells Lane,2024-01-19T07:20:00.000+00:00,busbar,,L2 Active Power,kW,126.14
880133,Bells Lane,2024-01-19T07:20:00.000+00:00,busbar,,L1 Active Power,kW,120.93
880133,Bells Lane,2024-01-19T07:20:00.000+00:00,busbar,,N Current (RMS),A,218.0
880133,Bells Lane,2024-01-19T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,337.8
880133,Bells Lane,2024-01-19T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,511.2
880133,Bells Lane,2024-01-19T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,491.1
880133,Bells Lane,2024-01-19T07:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.23
880133,Bells Lane,2024-01-19T07:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.79
880133,Bells Lane,2024-01-19T07:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.79
880133,Bells Lane,2024-01-19T07:10:00.000+00:00,feeder,5,L3 Active Power,kW,26.47
880133,Bells Lane,2024-01-19T07:10:00.000+00:00,feeder,5,L2 Active Power,kW,47.26
880133,Bells Lane,2024-01-19T07:10:00.000+00:00,feeder,5,L1 Active Power,kW,30.29
880133,Bells Lane,2024-01-19T07:10:00.000+00:00,feeder,5,N Current (RMS),A,88.2
880133,Bells Lane,2024-01-19T07:10:00.000+00:00,feeder,5,L3 Current (RMS),A,110.7
880133,Bells Lane,2024-01-19T07:10:00.000+00:00,feeder,5,L2 Current (RMS),A,193.4
880133,Bells Lane,2024-01-19T07:10:00.000+00:00,feeder,5,L1 Current (RMS),A,126.0
880133,Bells Lane,2024-01-19T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.55
880133,Bells Lane,2024-01-19T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.18
880133,Bells Lane,2024-01-19T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.53
880133,Bells Lane,2024-01-19T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,23.59
880133,Bells Lane,2024-01-19T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,48.42
880133,Bells Lane,2024-01-19T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,35.72
880133,Bells Lane,2024-01-19T07:10:00.000+00:00,feeder,4,N Current (RMS),A,85.9
880133,Bells Lane,2024-01-19T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,96.4
880133,Bells Lane,2024-01-19T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,197.7
880133,Bells Lane,2024-01-19T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,147.5
880133,Bells Lane,2024-01-19T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.02
880133,Bells Lane,2024-01-19T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.4
880133,Bells Lane,2024-01-19T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.1
880133,Bells Lane,2024-01-19T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.6
880133,Bells Lane,2024-01-19T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.74
880133,Bells Lane,2024-01-19T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,33.05
880133,Bells Lane,2024-01-19T07:10:00.000+00:00,feeder,3,N Current (RMS),A,97.3
880133,Bells Lane,2024-01-19T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,49.9
880133,Bells Lane,2024-01-19T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,37.2
880133,Bells Lane,2024-01-19T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,136.1
880133,Bells Lane,2024-01-19T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.43
880133,Bells Lane,2024-01-19T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.12
880133,Bells Lane,2024-01-19T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.37
880133,Bells Lane,2024-01-19T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.2
880133,Bells Lane,2024-01-19T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.5
880133,Bells Lane,2024-01-19T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.59
880133,Bells Lane,2024-01-19T07:10:00.000+00:00,feeder,2,N Current (RMS),A,39.4
880133,Bells Lane,2024-01-19T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,26.2
880133,Bells Lane,2024-01-19T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,15.4
880133,Bells Lane,2024-01-19T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,60.4
880133,Bells Lane,2024-01-19T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.09
880133,Bells Lane,2024-01-19T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.54
880133,Bells Lane,2024-01-19T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.4
880133,Bells Lane,2024-01-19T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,19.96
880133,Bells Lane,2024-01-19T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,40.86
880133,Bells Lane,2024-01-19T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,25.36
880133,Bells Lane,2024-01-19T07:10:00.000+00:00,feeder,1,N Current (RMS),A,91.9
880133,Bells Lane,2024-01-19T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,86.3
880133,Bells Lane,2024-01-19T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,167.5
880133,Bells Lane,2024-01-19T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,106.9
880133,Bells Lane,2024-01-19T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
880133,Bells Lane,2024-01-19T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.42
880133,Bells Lane,2024-01-19T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
880133,Bells Lane,2024-01-19T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
880133,Bells Lane,2024-01-19T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
880133,Bells Lane,2024-01-19T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.93
880133,Bells Lane,2024-01-19T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.23
880133,Bells Lane,2024-01-19T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.43
880133,Bells Lane,2024-01-19T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.18
880133,Bells Lane,2024-01-19T07:10:00.000+00:00,busbar,,L3 Active Power,kW,87.83
880133,Bells Lane,2024-01-19T07:10:00.000+00:00,busbar,,L2 Active Power,kW,148.78
880133,Bells Lane,2024-01-19T07:10:00.000+00:00,busbar,,L1 Active Power,kW,139.0
880133,Bells Lane,2024-01-19T07:10:00.000+00:00,busbar,,N Current (RMS),A,269.6
880133,Bells Lane,2024-01-19T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,359.6
880133,Bells Lane,2024-01-19T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,607.3
880133,Bells Lane,2024-01-19T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,571.5
880133,Bells Lane,2024-01-19T07:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.27
880133,Bells Lane,2024-01-19T07:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.17
880133,Bells Lane,2024-01-19T07:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.83
880133,Bells Lane,2024-01-19T07:00:00.000+00:00,feeder,5,L3 Active Power,kW,28.3
880133,Bells Lane,2024-01-19T07:00:00.000+00:00,feeder,5,L2 Active Power,kW,40.75
880133,Bells Lane,2024-01-19T07:00:00.000+00:00,feeder,5,L1 Active Power,kW,33.19
880133,Bells Lane,2024-01-19T07:00:00.000+00:00,feeder,5,N Current (RMS),A,58.8
880133,Bells Lane,2024-01-19T07:00:00.000+00:00,feeder,5,L3 Current (RMS),A,118.3
880133,Bells Lane,2024-01-19T07:00:00.000+00:00,feeder,5,L2 Current (RMS),A,165.6
880133,Bells Lane,2024-01-19T07:00:00.000+00:00,feeder,5,L1 Current (RMS),A,136.1
880133,Bells Lane,2024-01-19T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.38
880133,Bells Lane,2024-01-19T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.3
880133,Bells Lane,2024-01-19T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
880133,Bells Lane,2024-01-19T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,29.85
880133,Bells Lane,2024-01-19T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,39.08
880133,Bells Lane,2024-01-19T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,38.53
880133,Bells Lane,2024-01-19T07:00:00.000+00:00,feeder,4,N Current (RMS),A,70.8
880133,Bells Lane,2024-01-19T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,123.3
880133,Bells Lane,2024-01-19T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,160.4
880133,Bells Lane,2024-01-19T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,162.5
880133,Bells Lane,2024-01-19T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.6
880133,Bells Lane,2024-01-19T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.85
880133,Bells Lane,2024-01-19T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.05
880133,Bells Lane,2024-01-19T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,13.61
880133,Bells Lane,2024-01-19T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.7
880133,Bells Lane,2024-01-19T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,29.4
880133,Bells Lane,2024-01-19T07:00:00.000+00:00,feeder,3,N Current (RMS),A,83.0
880133,Bells Lane,2024-01-19T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,57.5
880133,Bells Lane,2024-01-19T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,41.2
880133,Bells Lane,2024-01-19T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,122.5
880133,Bells Lane,2024-01-19T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.36
880133,Bells Lane,2024-01-19T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.09
880133,Bells Lane,2024-01-19T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.54
880133,Bells Lane,2024-01-19T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.11
880133,Bells Lane,2024-01-19T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.85
880133,Bells Lane,2024-01-19T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.87
880133,Bells Lane,2024-01-19T07:00:00.000+00:00,feeder,2,N Current (RMS),A,28.8
880133,Bells Lane,2024-01-19T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,25.8
880133,Bells Lane,2024-01-19T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,26.0
880133,Bells Lane,2024-01-19T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,46.8
880133,Bells Lane,2024-01-19T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.93
880133,Bells Lane,2024-01-19T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.09
880133,Bells Lane,2024-01-19T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.71
880133,Bells Lane,2024-01-19T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.17
880133,Bells Lane,2024-01-19T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,29.95
880133,Bells Lane,2024-01-19T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,18.74
880133,Bells Lane,2024-01-19T07:00:00.000+00:00,feeder,1,N Current (RMS),A,70.8
880133,Bells Lane,2024-01-19T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,54.8
880133,Bells Lane,2024-01-19T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,123.6
880133,Bells Lane,2024-01-19T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,77.8
880133,Bells Lane,2024-01-19T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
880133,Bells Lane,2024-01-19T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.59
880133,Bells Lane,2024-01-19T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
880133,Bells Lane,2024-01-19T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.94
880133,Bells Lane,2024-01-19T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
880133,Bells Lane,2024-01-19T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.16
880133,Bells Lane,2024-01-19T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.78
880133,Bells Lane,2024-01-19T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.71
880133,Bells Lane,2024-01-19T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.14
880133,Bells Lane,2024-01-19T07:00:00.000+00:00,busbar,,L3 Active Power,kW,91.04
880133,Bells Lane,2024-01-19T07:00:00.000+00:00,busbar,,L2 Active Power,kW,125.32
880133,Bells Lane,2024-01-19T07:00:00.000+00:00,busbar,,L1 Active Power,kW,130.73
880133,Bells Lane,2024-01-19T07:00:00.000+00:00,busbar,,N Current (RMS),A,211.6
880133,Bells Lane,2024-01-19T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,371.6
880133,Bells Lane,2024-01-19T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,510.0
880133,Bells Lane,2024-01-19T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,536.4
880133,Bells Lane,2024-01-19T06:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.36
880133,Bells Lane,2024-01-19T06:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.97
880133,Bells Lane,2024-01-19T06:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.89
880133,Bells Lane,2024-01-19T06:50:00.000+00:00,feeder,5,L3 Active Power,kW,30.21
880133,Bells Lane,2024-01-19T06:50:00.000+00:00,feeder,5,L2 Active Power,kW,43.16
880133,Bells Lane,2024-01-19T06:50:00.000+00:00,feeder,5,L1 Active Power,kW,31.59
880133,Bells Lane,2024-01-19T06:50:00.000+00:00,feeder,5,N Current (RMS),A,64.5
880133,Bells Lane,2024-01-19T06:50:00.000+00:00,feeder,5,L3 Current (RMS),A,124.9
880133,Bells Lane,2024-01-19T06:50:00.000+00:00,feeder,5,L2 Current (RMS),A,176.5
880133,Bells Lane,2024-01-19T06:50:00.000+00:00,feeder,5,L1 Current (RMS),A,129.7
880133,Bells Lane,2024-01-19T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.23
880133,Bells Lane,2024-01-19T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.35
880133,Bells Lane,2024-01-19T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.45
880133,Bells Lane,2024-01-19T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,24.4
880133,Bells Lane,2024-01-19T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,32.25
880133,Bells Lane,2024-01-19T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,25.76
880133,Bells Lane,2024-01-19T06:50:00.000+00:00,feeder,4,N Current (RMS),A,53.7
880133,Bells Lane,2024-01-19T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,103.1
880133,Bells Lane,2024-01-19T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,132.9
880133,Bells Lane,2024-01-19T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,106.2
880133,Bells Lane,2024-01-19T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.64
880133,Bells Lane,2024-01-19T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.6
880133,Bells Lane,2024-01-19T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.83
880133,Bells Lane,2024-01-19T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.9
880133,Bells Lane,2024-01-19T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.84
880133,Bells Lane,2024-01-19T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,24.18
880133,Bells Lane,2024-01-19T06:50:00.000+00:00,feeder,3,N Current (RMS),A,63.9
880133,Bells Lane,2024-01-19T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,54.2
880133,Bells Lane,2024-01-19T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,38.3
880133,Bells Lane,2024-01-19T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,99.7
880133,Bells Lane,2024-01-19T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.47
880133,Bells Lane,2024-01-19T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.39
880133,Bells Lane,2024-01-19T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.81
880133,Bells Lane,2024-01-19T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.08
880133,Bells Lane,2024-01-19T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.76
880133,Bells Lane,2024-01-19T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.37
880133,Bells Lane,2024-01-19T06:50:00.000+00:00,feeder,2,N Current (RMS),A,23.4
880133,Bells Lane,2024-01-19T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,22.2
880133,Bells Lane,2024-01-19T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,31.6
880133,Bells Lane,2024-01-19T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,35.6
880133,Bells Lane,2024-01-19T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.68
880133,Bells Lane,2024-01-19T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.68
880133,Bells Lane,2024-01-19T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.89
880133,Bells Lane,2024-01-19T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,20.83
880133,Bells Lane,2024-01-19T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,24.37
880133,Bells Lane,2024-01-19T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,18.18
880133,Bells Lane,2024-01-19T06:50:00.000+00:00,feeder,1,N Current (RMS),A,42.4
880133,Bells Lane,2024-01-19T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,86.6
880133,Bells Lane,2024-01-19T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,100.9
880133,Bells Lane,2024-01-19T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,75.0
880133,Bells Lane,2024-01-19T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
880133,Bells Lane,2024-01-19T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.6
880133,Bells Lane,2024-01-19T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
880133,Bells Lane,2024-01-19T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.31
880133,Bells Lane,2024-01-19T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
880133,Bells Lane,2024-01-19T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.84
880133,Bells Lane,2024-01-19T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.92
880133,Bells Lane,2024-01-19T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.99
880133,Bells Lane,2024-01-19T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.87
880133,Bells Lane,2024-01-19T06:50:00.000+00:00,busbar,,L3 Active Power,kW,93.42
880133,Bells Lane,2024-01-19T06:50:00.000+00:00,busbar,,L2 Active Power,kW,115.38
880133,Bells Lane,2024-01-19T06:50:00.000+00:00,busbar,,L1 Active Power,kW,108.07
880133,Bells Lane,2024-01-19T06:50:00.000+00:00,busbar,,N Current (RMS),A,163.6
880133,Bells Lane,2024-01-19T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,383.6
880133,Bells Lane,2024-01-19T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,471.5
880133,Bells Lane,2024-01-19T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,442.2
880133,Bells Lane,2024-01-19T06:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.62
880133,Bells Lane,2024-01-19T06:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.43
880133,Bells Lane,2024-01-19T06:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.75
880133,Bells Lane,2024-01-19T06:40:00.000+00:00,feeder,5,L3 Active Power,kW,29.34
880133,Bells Lane,2024-01-19T06:40:00.000+00:00,feeder,5,L2 Active Power,kW,40.97
880133,Bells Lane,2024-01-19T06:40:00.000+00:00,feeder,5,L1 Active Power,kW,25.81
880133,Bells Lane,2024-01-19T06:40:00.000+00:00,feeder,5,N Current (RMS),A,74.3
880133,Bells Lane,2024-01-19T06:40:00.000+00:00,feeder,5,L3 Current (RMS),A,120.5
880133,Bells Lane,2024-01-19T06:40:00.000+00:00,feeder,5,L2 Current (RMS),A,168.9
880133,Bells Lane,2024-01-19T06:40:00.000+00:00,feeder,5,L1 Current (RMS),A,106.3
880133,Bells Lane,2024-01-19T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.27
880133,Bells Lane,2024-01-19T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.47
880133,Bells Lane,2024-01-19T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.32
880133,Bells Lane,2024-01-19T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,18.37
880133,Bells Lane,2024-01-19T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,37.58
880133,Bells Lane,2024-01-19T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,23.97
880133,Bells Lane,2024-01-19T06:40:00.000+00:00,feeder,4,N Current (RMS),A,73.2
880133,Bells Lane,2024-01-19T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,75.7
880133,Bells Lane,2024-01-19T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,154.2
880133,Bells Lane,2024-01-19T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,98.2
880133,Bells Lane,2024-01-19T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.22
880133,Bells Lane,2024-01-19T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.93
880133,Bells Lane,2024-01-19T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.55
880133,Bells Lane,2024-01-19T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,21.15
880133,Bells Lane,2024-01-19T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.3
880133,Bells Lane,2024-01-19T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,23.73
880133,Bells Lane,2024-01-19T06:40:00.000+00:00,feeder,3,N Current (RMS),A,56.0
880133,Bells Lane,2024-01-19T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,86.5
880133,Bells Lane,2024-01-19T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,44.2
880133,Bells Lane,2024-01-19T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,97.2
880133,Bells Lane,2024-01-19T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.5
880133,Bells Lane,2024-01-19T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.23
880133,Bells Lane,2024-01-19T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.91
880133,Bells Lane,2024-01-19T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.84
880133,Bells Lane,2024-01-19T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.35
880133,Bells Lane,2024-01-19T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.62
880133,Bells Lane,2024-01-19T06:40:00.000+00:00,feeder,2,N Current (RMS),A,19.0
880133,Bells Lane,2024-01-19T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,16.1
880133,Bells Lane,2024-01-19T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,14.2
880133,Bells Lane,2024-01-19T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,32.8
880133,Bells Lane,2024-01-19T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.94
880133,Bells Lane,2024-01-19T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.16
880133,Bells Lane,2024-01-19T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.49
880133,Bells Lane,2024-01-19T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.41
880133,Bells Lane,2024-01-19T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,26.06
880133,Bells Lane,2024-01-19T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.72
880133,Bells Lane,2024-01-19T06:40:00.000+00:00,feeder,1,N Current (RMS),A,62.1
880133,Bells Lane,2024-01-19T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,56.2
880133,Bells Lane,2024-01-19T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,109.8
880133,Bells Lane,2024-01-19T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,73.7
880133,Bells Lane,2024-01-19T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
880133,Bells Lane,2024-01-19T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.59
880133,Bells Lane,2024-01-19T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
880133,Bells Lane,2024-01-19T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.3
880133,Bells Lane,2024-01-19T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
880133,Bells Lane,2024-01-19T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.74
880133,Bells Lane,2024-01-19T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
880133,Bells Lane,2024-01-19T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.29
880133,Bells Lane,2024-01-19T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.01
880133,Bells Lane,2024-01-19T06:40:00.000+00:00,busbar,,L3 Active Power,kW,86.11
880133,Bells Lane,2024-01-19T06:40:00.000+00:00,busbar,,L2 Active Power,kW,118.26
880133,Bells Lane,2024-01-19T06:40:00.000+00:00,busbar,,L1 Active Power,kW,98.85
880133,Bells Lane,2024-01-19T06:40:00.000+00:00,busbar,,N Current (RMS),A,171.1
880133,Bells Lane,2024-01-19T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,351.1
880133,Bells Lane,2024-01-19T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,481.9
880133,Bells Lane,2024-01-19T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,404.1
880133,Bells Lane,2024-01-19T06:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.32
880133,Bells Lane,2024-01-19T06:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.3
880133,Bells Lane,2024-01-19T06:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.56
880133,Bells Lane,2024-01-19T06:30:00.000+00:00,feeder,5,L3 Active Power,kW,24.74
880133,Bells Lane,2024-01-19T06:30:00.000+00:00,feeder,5,L2 Active Power,kW,42.42
880133,Bells Lane,2024-01-19T06:30:00.000+00:00,feeder,5,L1 Active Power,kW,31.74
880133,Bells Lane,2024-01-19T06:30:00.000+00:00,feeder,5,N Current (RMS),A,69.9
880133,Bells Lane,2024-01-19T06:30:00.000+00:00,feeder,5,L3 Current (RMS),A,101.1
880133,Bells Lane,2024-01-19T06:30:00.000+00:00,feeder,5,L2 Current (RMS),A,171.1
880133,Bells Lane,2024-01-19T06:30:00.000+00:00,feeder,5,L1 Current (RMS),A,128.8
880133,Bells Lane,2024-01-19T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.98
880133,Bells Lane,2024-01-19T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.59
880133,Bells Lane,2024-01-19T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.69
880133,Bells Lane,2024-01-19T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,24.27
880133,Bells Lane,2024-01-19T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,42.87
880133,Bells Lane,2024-01-19T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,19.42
880133,Bells Lane,2024-01-19T06:30:00.000+00:00,feeder,4,N Current (RMS),A,84.8
880133,Bells Lane,2024-01-19T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,97.9
880133,Bells Lane,2024-01-19T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,174.5
880133,Bells Lane,2024-01-19T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,79.9
880133,Bells Lane,2024-01-19T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.47
880133,Bells Lane,2024-01-19T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.54
880133,Bells Lane,2024-01-19T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.23
880133,Bells Lane,2024-01-19T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,13.07
880133,Bells Lane,2024-01-19T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.26
880133,Bells Lane,2024-01-19T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,19.96
880133,Bells Lane,2024-01-19T06:30:00.000+00:00,feeder,3,N Current (RMS),A,42.1
880133,Bells Lane,2024-01-19T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,54.3
880133,Bells Lane,2024-01-19T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,43.7
880133,Bells Lane,2024-01-19T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,80.9
880133,Bells Lane,2024-01-19T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.51
880133,Bells Lane,2024-01-19T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.59
880133,Bells Lane,2024-01-19T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.84
880133,Bells Lane,2024-01-19T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.46
880133,Bells Lane,2024-01-19T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.08
880133,Bells Lane,2024-01-19T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.09
880133,Bells Lane,2024-01-19T06:30:00.000+00:00,feeder,2,N Current (RMS),A,15.0
880133,Bells Lane,2024-01-19T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,22.8
880133,Bells Lane,2024-01-19T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,17.4
880133,Bells Lane,2024-01-19T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,22.4
880133,Bells Lane,2024-01-19T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.59
880133,Bells Lane,2024-01-19T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.39
880133,Bells Lane,2024-01-19T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.57
880133,Bells Lane,2024-01-19T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.16
880133,Bells Lane,2024-01-19T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,21.52
880133,Bells Lane,2024-01-19T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.53
880133,Bells Lane,2024-01-19T06:30:00.000+00:00,feeder,1,N Current (RMS),A,48.2
880133,Bells Lane,2024-01-19T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,59.4
880133,Bells Lane,2024-01-19T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,90.9
880133,Bells Lane,2024-01-19T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,68.8
880133,Bells Lane,2024-01-19T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
880133,Bells Lane,2024-01-19T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.25
880133,Bells Lane,2024-01-19T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
880133,Bells Lane,2024-01-19T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.95
880133,Bells Lane,2024-01-19T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
880133,Bells Lane,2024-01-19T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.64
880133,Bells Lane,2024-01-19T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.91
880133,Bells Lane,2024-01-19T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.24
880133,Bells Lane,2024-01-19T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.89
880133,Bells Lane,2024-01-19T06:30:00.000+00:00,busbar,,L3 Active Power,kW,81.7
880133,Bells Lane,2024-01-19T06:30:00.000+00:00,busbar,,L2 Active Power,kW,121.14
880133,Bells Lane,2024-01-19T06:30:00.000+00:00,busbar,,L1 Active Power,kW,92.73
880133,Bells Lane,2024-01-19T06:30:00.000+00:00,busbar,,N Current (RMS),A,177.2
880133,Bells Lane,2024-01-19T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,329.6
880133,Bells Lane,2024-01-19T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,488.0
880133,Bells Lane,2024-01-19T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,376.9
880133,Bells Lane,2024-01-19T06:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.54
880133,Bells Lane,2024-01-19T06:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.26
880133,Bells Lane,2024-01-19T06:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.51
880133,Bells Lane,2024-01-19T06:20:00.000+00:00,feeder,5,L3 Active Power,kW,21.7
880133,Bells Lane,2024-01-19T06:20:00.000+00:00,feeder,5,L2 Active Power,kW,37.21
880133,Bells Lane,2024-01-19T06:20:00.000+00:00,feeder,5,L1 Active Power,kW,29.04
880133,Bells Lane,2024-01-19T06:20:00.000+00:00,feeder,5,N Current (RMS),A,66.1
880133,Bells Lane,2024-01-19T06:20:00.000+00:00,feeder,5,L3 Current (RMS),A,89.3
880133,Bells Lane,2024-01-19T06:20:00.000+00:00,feeder,5,L2 Current (RMS),A,150.4
880133,Bells Lane,2024-01-19T06:20:00.000+00:00,feeder,5,L1 Current (RMS),A,118.4
880133,Bells Lane,2024-01-19T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.63
880133,Bells Lane,2024-01-19T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.3
880133,Bells Lane,2024-01-19T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.65
880133,Bells Lane,2024-01-19T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,24.3
880133,Bells Lane,2024-01-19T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,44.26
880133,Bells Lane,2024-01-19T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,19.92
880133,Bells Lane,2024-01-19T06:20:00.000+00:00,feeder,4,N Current (RMS),A,83.9
880133,Bells Lane,2024-01-19T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,97.5
880133,Bells Lane,2024-01-19T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,177.0
880133,Bells Lane,2024-01-19T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,81.7
880133,Bells Lane,2024-01-19T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.8
880133,Bells Lane,2024-01-19T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.6
880133,Bells Lane,2024-01-19T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.35
880133,Bells Lane,2024-01-19T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.79
880133,Bells Lane,2024-01-19T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.27
880133,Bells Lane,2024-01-19T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,20.75
880133,Bells Lane,2024-01-19T06:20:00.000+00:00,feeder,3,N Current (RMS),A,47.8
880133,Bells Lane,2024-01-19T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,45.3
880133,Bells Lane,2024-01-19T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,43.9
880133,Bells Lane,2024-01-19T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,83.9
880133,Bells Lane,2024-01-19T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.53
880133,Bells Lane,2024-01-19T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.95
880133,Bells Lane,2024-01-19T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.88
880133,Bells Lane,2024-01-19T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.58
880133,Bells Lane,2024-01-19T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.22
880133,Bells Lane,2024-01-19T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.96
880133,Bells Lane,2024-01-19T06:20:00.000+00:00,feeder,2,N Current (RMS),A,17.5
880133,Bells Lane,2024-01-19T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,26.5
880133,Bells Lane,2024-01-19T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,13.9
880133,Bells Lane,2024-01-19T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,21.9
880133,Bells Lane,2024-01-19T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.22
880133,Bells Lane,2024-01-19T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.24
880133,Bells Lane,2024-01-19T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.58
880133,Bells Lane,2024-01-19T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.18
880133,Bells Lane,2024-01-19T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,19.25
880133,Bells Lane,2024-01-19T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,18.61
880133,Bells Lane,2024-01-19T06:20:00.000+00:00,feeder,1,N Current (RMS),A,39.8
880133,Bells Lane,2024-01-19T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,63.8
880133,Bells Lane,2024-01-19T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,79.0
880133,Bells Lane,2024-01-19T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,76.2
880133,Bells Lane,2024-01-19T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
880133,Bells Lane,2024-01-19T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.71
880133,Bells Lane,2024-01-19T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
880133,Bells Lane,2024-01-19T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.26
880133,Bells Lane,2024-01-19T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
880133,Bells Lane,2024-01-19T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.01
