Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880133,Bells Lane,2024-01-19T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.48
880133,Bells Lane,2024-01-19T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.75
880133,Bells Lane,2024-01-19T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.97
880133,Bells Lane,2024-01-19T06:20:00.000+00:00,busbar,,L3 Active Power,kW,78.54
880133,Bells Lane,2024-01-19T06:20:00.000+00:00,busbar,,L2 Active Power,kW,114.22
880133,Bells Lane,2024-01-19T06:20:00.000+00:00,busbar,,L1 Active Power,kW,93.28
880133,Bells Lane,2024-01-19T06:20:00.000+00:00,busbar,,N Current (RMS),A,166.5
880133,Bells Lane,2024-01-19T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,316.5
880133,Bells Lane,2024-01-19T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,459.9
880133,Bells Lane,2024-01-19T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,378.1
880133,Bells Lane,2024-01-19T06:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.33
880133,Bells Lane,2024-01-19T06:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.07
880133,Bells Lane,2024-01-19T06:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.21
880133,Bells Lane,2024-01-19T06:10:00.000+00:00,feeder,5,L3 Active Power,kW,19.73
880133,Bells Lane,2024-01-19T06:10:00.000+00:00,feeder,5,L2 Active Power,kW,32.78
880133,Bells Lane,2024-01-19T06:10:00.000+00:00,feeder,5,L1 Active Power,kW,19.85
880133,Bells Lane,2024-01-19T06:10:00.000+00:00,feeder,5,N Current (RMS),A,66.0
880133,Bells Lane,2024-01-19T06:10:00.000+00:00,feeder,5,L3 Current (RMS),A,83.7
880133,Bells Lane,2024-01-19T06:10:00.000+00:00,feeder,5,L2 Current (RMS),A,132.8
880133,Bells Lane,2024-01-19T06:10:00.000+00:00,feeder,5,L1 Current (RMS),A,81.7
880133,Bells Lane,2024-01-19T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.17
880133,Bells Lane,2024-01-19T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.69
880133,Bells Lane,2024-01-19T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.23
880133,Bells Lane,2024-01-19T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,25.53
880133,Bells Lane,2024-01-19T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,41.85
880133,Bells Lane,2024-01-19T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,19.25
880133,Bells Lane,2024-01-19T06:10:00.000+00:00,feeder,4,N Current (RMS),A,75.5
880133,Bells Lane,2024-01-19T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,102.6
880133,Bells Lane,2024-01-19T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,167.7
880133,Bells Lane,2024-01-19T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,78.8
880133,Bells Lane,2024-01-19T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.56
880133,Bells Lane,2024-01-19T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.47
880133,Bells Lane,2024-01-19T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.76
880133,Bells Lane,2024-01-19T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.16
880133,Bells Lane,2024-01-19T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,15.93
880133,Bells Lane,2024-01-19T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,23.09
880133,Bells Lane,2024-01-19T06:10:00.000+00:00,feeder,3,N Current (RMS),A,60.2
880133,Bells Lane,2024-01-19T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,43.0
880133,Bells Lane,2024-01-19T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,69.6
880133,Bells Lane,2024-01-19T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,95.0
880133,Bells Lane,2024-01-19T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.55
880133,Bells Lane,2024-01-19T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.8
880133,Bells Lane,2024-01-19T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.87
880133,Bells Lane,2024-01-19T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.29
880133,Bells Lane,2024-01-19T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.54
880133,Bells Lane,2024-01-19T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.75
880133,Bells Lane,2024-01-19T06:10:00.000+00:00,feeder,2,N Current (RMS),A,20.7
880133,Bells Lane,2024-01-19T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,29.8
880133,Bells Lane,2024-01-19T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,15.2
880133,Bells Lane,2024-01-19T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,22.1
880133,Bells Lane,2024-01-19T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.44
880133,Bells Lane,2024-01-19T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.82
880133,Bells Lane,2024-01-19T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.88
880133,Bells Lane,2024-01-19T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.71
880133,Bells Lane,2024-01-19T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,19.29
880133,Bells Lane,2024-01-19T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.33
880133,Bells Lane,2024-01-19T06:10:00.000+00:00,feeder,1,N Current (RMS),A,42.4
880133,Bells Lane,2024-01-19T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,58.9
880133,Bells Lane,2024-01-19T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,80.3
880133,Bells Lane,2024-01-19T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,72.0
880133,Bells Lane,2024-01-19T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
880133,Bells Lane,2024-01-19T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.53
880133,Bells Lane,2024-01-19T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
880133,Bells Lane,2024-01-19T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.04
880133,Bells Lane,2024-01-19T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
880133,Bells Lane,2024-01-19T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.87
880133,Bells Lane,2024-01-19T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.71
880133,Bells Lane,2024-01-19T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.48
880133,Bells Lane,2024-01-19T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.95
880133,Bells Lane,2024-01-19T06:10:00.000+00:00,busbar,,L3 Active Power,kW,76.42
880133,Bells Lane,2024-01-19T06:10:00.000+00:00,busbar,,L2 Active Power,kW,113.4
880133,Bells Lane,2024-01-19T06:10:00.000+00:00,busbar,,L1 Active Power,kW,84.27
880133,Bells Lane,2024-01-19T06:10:00.000+00:00,busbar,,N Current (RMS),A,174.1
880133,Bells Lane,2024-01-19T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,310.4
880133,Bells Lane,2024-01-19T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,458.3
880133,Bells Lane,2024-01-19T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,344.6
880133,Bells Lane,2024-01-19T06:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.17
880133,Bells Lane,2024-01-19T06:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.81
880133,Bells Lane,2024-01-19T06:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.42
880133,Bells Lane,2024-01-19T06:00:00.000+00:00,feeder,5,L3 Active Power,kW,23.31
880133,Bells Lane,2024-01-19T06:00:00.000+00:00,feeder,5,L2 Active Power,kW,33.78
880133,Bells Lane,2024-01-19T06:00:00.000+00:00,feeder,5,L1 Active Power,kW,21.02
880133,Bells Lane,2024-01-19T06:00:00.000+00:00,feeder,5,N Current (RMS),A,59.3
880133,Bells Lane,2024-01-19T06:00:00.000+00:00,feeder,5,L3 Current (RMS),A,97.0
880133,Bells Lane,2024-01-19T06:00:00.000+00:00,feeder,5,L2 Current (RMS),A,137.7
880133,Bells Lane,2024-01-19T06:00:00.000+00:00,feeder,5,L1 Current (RMS),A,86.0
880133,Bells Lane,2024-01-19T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.94
880133,Bells Lane,2024-01-19T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.15
880133,Bells Lane,2024-01-19T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.88
880133,Bells Lane,2024-01-19T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,25.73
880133,Bells Lane,2024-01-19T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,36.24
880133,Bells Lane,2024-01-19T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,18.85
880133,Bells Lane,2024-01-19T06:00:00.000+00:00,feeder,4,N Current (RMS),A,62.2
880133,Bells Lane,2024-01-19T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,105.6
880133,Bells Lane,2024-01-19T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,145.8
880133,Bells Lane,2024-01-19T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,77.1
880133,Bells Lane,2024-01-19T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.55
880133,Bells Lane,2024-01-19T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.1
880133,Bells Lane,2024-01-19T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.04
880133,Bells Lane,2024-01-19T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.84
880133,Bells Lane,2024-01-19T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.16
880133,Bells Lane,2024-01-19T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,18.69
880133,Bells Lane,2024-01-19T06:00:00.000+00:00,feeder,3,N Current (RMS),A,49.5
880133,Bells Lane,2024-01-19T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,41.7
880133,Bells Lane,2024-01-19T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,43.0
880133,Bells Lane,2024-01-19T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,77.3
880133,Bells Lane,2024-01-19T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.36
880133,Bells Lane,2024-01-19T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.78
880133,Bells Lane,2024-01-19T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.58
880133,Bells Lane,2024-01-19T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.78
880133,Bells Lane,2024-01-19T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
880133,Bells Lane,2024-01-19T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.68
880133,Bells Lane,2024-01-19T06:00:00.000+00:00,feeder,2,N Current (RMS),A,18.7
880133,Bells Lane,2024-01-19T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,27.5
880133,Bells Lane,2024-01-19T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,12.6
880133,Bells Lane,2024-01-19T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,21.0
880133,Bells Lane,2024-01-19T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.48
880133,Bells Lane,2024-01-19T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.82
880133,Bells Lane,2024-01-19T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.68
880133,Bells Lane,2024-01-19T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.43
880133,Bells Lane,2024-01-19T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,20.67
880133,Bells Lane,2024-01-19T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,18.64
880133,Bells Lane,2024-01-19T06:00:00.000+00:00,feeder,1,N Current (RMS),A,43.6
880133,Bells Lane,2024-01-19T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,56.4
880133,Bells Lane,2024-01-19T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,85.1
880133,Bells Lane,2024-01-19T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,76.5
880133,Bells Lane,2024-01-19T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
880133,Bells Lane,2024-01-19T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.38
880133,Bells Lane,2024-01-19T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
880133,Bells Lane,2024-01-19T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.31
880133,Bells Lane,2024-01-19T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
880133,Bells Lane,2024-01-19T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.02
880133,Bells Lane,2024-01-19T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.62
880133,Bells Lane,2024-01-19T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.66
880133,Bells Lane,2024-01-19T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.6
880133,Bells Lane,2024-01-19T06:00:00.000+00:00,busbar,,L3 Active Power,kW,79.09
880133,Bells Lane,2024-01-19T06:00:00.000+00:00,busbar,,L2 Active Power,kW,102.84
880133,Bells Lane,2024-01-19T06:00:00.000+00:00,busbar,,L1 Active Power,kW,81.88
880133,Bells Lane,2024-01-19T06:00:00.000+00:00,busbar,,N Current (RMS),A,144.1
880133,Bells Lane,2024-01-19T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,321.1
880133,Bells Lane,2024-01-19T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,417.8
880133,Bells Lane,2024-01-19T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,334.6
880133,Bells Lane,2024-01-19T05:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.19
880133,Bells Lane,2024-01-19T05:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.42
880133,Bells Lane,2024-01-19T05:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.77
880133,Bells Lane,2024-01-19T05:50:00.000+00:00,feeder,5,L3 Active Power,kW,19.12
880133,Bells Lane,2024-01-19T05:50:00.000+00:00,feeder,5,L2 Active Power,kW,28.33
880133,Bells Lane,2024-01-19T05:50:00.000+00:00,feeder,5,L1 Active Power,kW,17.41
880133,Bells Lane,2024-01-19T05:50:00.000+00:00,feeder,5,N Current (RMS),A,56.1
880133,Bells Lane,2024-01-19T05:50:00.000+00:00,feeder,5,L3 Current (RMS),A,80.8
880133,Bells Lane,2024-01-19T05:50:00.000+00:00,feeder,5,L2 Current (RMS),A,117.9
880133,Bells Lane,2024-01-19T05:50:00.000+00:00,feeder,5,L1 Current (RMS),A,73.3
880133,Bells Lane,2024-01-19T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.61
880133,Bells Lane,2024-01-19T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.7
880133,Bells Lane,2024-01-19T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.35
880133,Bells Lane,2024-01-19T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,19.48
880133,Bells Lane,2024-01-19T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,33.16
880133,Bells Lane,2024-01-19T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,18.94
880133,Bells Lane,2024-01-19T05:50:00.000+00:00,feeder,4,N Current (RMS),A,57.8
880133,Bells Lane,2024-01-19T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,79.5
880133,Bells Lane,2024-01-19T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,134.9
880133,Bells Lane,2024-01-19T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,78.9
880133,Bells Lane,2024-01-19T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.59
880133,Bells Lane,2024-01-19T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.93
880133,Bells Lane,2024-01-19T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.78
880133,Bells Lane,2024-01-19T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.68
880133,Bells Lane,2024-01-19T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.95
880133,Bells Lane,2024-01-19T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,22.32
880133,Bells Lane,2024-01-19T05:50:00.000+00:00,feeder,3,N Current (RMS),A,65.8
880133,Bells Lane,2024-01-19T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,41.7
880133,Bells Lane,2024-01-19T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,31.6
880133,Bells Lane,2024-01-19T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,92.2
880133,Bells Lane,2024-01-19T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.38
880133,Bells Lane,2024-01-19T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.91
880133,Bells Lane,2024-01-19T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.22
880133,Bells Lane,2024-01-19T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.98
880133,Bells Lane,2024-01-19T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.8
880133,Bells Lane,2024-01-19T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.55
880133,Bells Lane,2024-01-19T05:50:00.000+00:00,feeder,2,N Current (RMS),A,18.4
880133,Bells Lane,2024-01-19T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,29.1
880133,Bells Lane,2024-01-19T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,12.1
880133,Bells Lane,2024-01-19T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,19.9
880133,Bells Lane,2024-01-19T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.65
880133,Bells Lane,2024-01-19T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.06
880133,Bells Lane,2024-01-19T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.36
880133,Bells Lane,2024-01-19T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.97
880133,Bells Lane,2024-01-19T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,20.35
880133,Bells Lane,2024-01-19T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.5
880133,Bells Lane,2024-01-19T05:50:00.000+00:00,feeder,1,N Current (RMS),A,50.0
880133,Bells Lane,2024-01-19T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,40.4
880133,Bells Lane,2024-01-19T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,85.0
880133,Bells Lane,2024-01-19T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,61.2
880133,Bells Lane,2024-01-19T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
880133,Bells Lane,2024-01-19T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.21
880133,Bells Lane,2024-01-19T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.02
880133,Bells Lane,2024-01-19T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
880133,Bells Lane,2024-01-19T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
880133,Bells Lane,2024-01-19T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
880133,Bells Lane,2024-01-19T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.21
880133,Bells Lane,2024-01-19T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.03
880133,Bells Lane,2024-01-19T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.48
880133,Bells Lane,2024-01-19T05:50:00.000+00:00,busbar,,L3 Active Power,kW,64.23
880133,Bells Lane,2024-01-19T05:50:00.000+00:00,busbar,,L2 Active Power,kW,91.59
880133,Bells Lane,2024-01-19T05:50:00.000+00:00,busbar,,L1 Active Power,kW,77.71
880133,Bells Lane,2024-01-19T05:50:00.000+00:00,busbar,,N Current (RMS),A,148.5
880133,Bells Lane,2024-01-19T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,265.7
880133,Bells Lane,2024-01-19T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,376.7
880133,Bells Lane,2024-01-19T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,322.4
880133,Bells Lane,2024-01-19T05:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.73
880133,Bells Lane,2024-01-19T05:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.28
880133,Bells Lane,2024-01-19T05:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.94
880133,Bells Lane,2024-01-19T05:40:00.000+00:00,feeder,5,L3 Active Power,kW,15.02
880133,Bells Lane,2024-01-19T05:40:00.000+00:00,feeder,5,L2 Active Power,kW,26.66
880133,Bells Lane,2024-01-19T05:40:00.000+00:00,feeder,5,L1 Active Power,kW,22.0
880133,Bells Lane,2024-01-19T05:40:00.000+00:00,feeder,5,N Current (RMS),A,50.8
880133,Bells Lane,2024-01-19T05:40:00.000+00:00,feeder,5,L3 Current (RMS),A,64.1
880133,Bells Lane,2024-01-19T05:40:00.000+00:00,feeder,5,L2 Current (RMS),A,109.4
880133,Bells Lane,2024-01-19T05:40:00.000+00:00,feeder,5,L1 Current (RMS),A,91.6
880133,Bells Lane,2024-01-19T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.29
880133,Bells Lane,2024-01-19T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
880133,Bells Lane,2024-01-19T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.91
880133,Bells Lane,2024-01-19T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,18.53
880133,Bells Lane,2024-01-19T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,37.33
880133,Bells Lane,2024-01-19T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,17.79
880133,Bells Lane,2024-01-19T05:40:00.000+00:00,feeder,4,N Current (RMS),A,73.7
880133,Bells Lane,2024-01-19T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,75.3
880133,Bells Lane,2024-01-19T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,151.0
880133,Bells Lane,2024-01-19T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,74.1
880133,Bells Lane,2024-01-19T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.99
880133,Bells Lane,2024-01-19T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.32
880133,Bells Lane,2024-01-19T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.53
880133,Bells Lane,2024-01-19T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.99
880133,Bells Lane,2024-01-19T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.86
880133,Bells Lane,2024-01-19T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,17.19
880133,Bells Lane,2024-01-19T05:40:00.000+00:00,feeder,3,N Current (RMS),A,46.4
880133,Bells Lane,2024-01-19T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,43.1
880133,Bells Lane,2024-01-19T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,28.1
880133,Bells Lane,2024-01-19T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,70.6
880133,Bells Lane,2024-01-19T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.66
880133,Bells Lane,2024-01-19T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.76
880133,Bells Lane,2024-01-19T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.3
880133,Bells Lane,2024-01-19T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.98
880133,Bells Lane,2024-01-19T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.85
880133,Bells Lane,2024-01-19T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.71
880133,Bells Lane,2024-01-19T05:40:00.000+00:00,feeder,2,N Current (RMS),A,17.9
880133,Bells Lane,2024-01-19T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,29.1
880133,Bells Lane,2024-01-19T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,12.1
880133,Bells Lane,2024-01-19T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,20.7
880133,Bells Lane,2024-01-19T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.77
880133,Bells Lane,2024-01-19T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.87
880133,Bells Lane,2024-01-19T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.62
880133,Bells Lane,2024-01-19T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.25
880133,Bells Lane,2024-01-19T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,22.3
880133,Bells Lane,2024-01-19T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.35
880133,Bells Lane,2024-01-19T05:40:00.000+00:00,feeder,1,N Current (RMS),A,59.5
880133,Bells Lane,2024-01-19T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,32.5
880133,Bells Lane,2024-01-19T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,92.1
880133,Bells Lane,2024-01-19T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,60.4
880133,Bells Lane,2024-01-19T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
880133,Bells Lane,2024-01-19T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.09
880133,Bells Lane,2024-01-19T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.04
880133,Bells Lane,2024-01-19T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.77
880133,Bells Lane,2024-01-19T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
880133,Bells Lane,2024-01-19T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.53
880133,Bells Lane,2024-01-19T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.87
880133,Bells Lane,2024-01-19T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.17
880133,Bells Lane,2024-01-19T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.31
880133,Bells Lane,2024-01-19T05:40:00.000+00:00,busbar,,L3 Active Power,kW,57.78
880133,Bells Lane,2024-01-19T05:40:00.000+00:00,busbar,,L2 Active Power,kW,95.0
880133,Bells Lane,2024-01-19T05:40:00.000+00:00,busbar,,L1 Active Power,kW,76.04
880133,Bells Lane,2024-01-19T05:40:00.000+00:00,busbar,,N Current (RMS),A,166.0
880133,Bells Lane,2024-01-19T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,239.3
880133,Bells Lane,2024-01-19T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,387.7
880133,Bells Lane,2024-01-19T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,314.4
880133,Bells Lane,2024-01-19T05:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.87
880133,Bells Lane,2024-01-19T05:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-5.31
880133,Bells Lane,2024-01-19T05:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.58
880133,Bells Lane,2024-01-19T05:30:00.000+00:00,feeder,5,L3 Active Power,kW,15.49
880133,Bells Lane,2024-01-19T05:30:00.000+00:00,feeder,5,L2 Active Power,kW,24.63
880133,Bells Lane,2024-01-19T05:30:00.000+00:00,feeder,5,L1 Active Power,kW,17.36
880133,Bells Lane,2024-01-19T05:30:00.000+00:00,feeder,5,N Current (RMS),A,48.3
880133,Bells Lane,2024-01-19T05:30:00.000+00:00,feeder,5,L3 Current (RMS),A,66.1
880133,Bells Lane,2024-01-19T05:30:00.000+00:00,feeder,5,L2 Current (RMS),A,102.1
880133,Bells Lane,2024-01-19T05:30:00.000+00:00,feeder,5,L1 Current (RMS),A,72.6
880133,Bells Lane,2024-01-19T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
880133,Bells Lane,2024-01-19T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
880133,Bells Lane,2024-01-19T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.48
880133,Bells Lane,2024-01-19T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,17.73
880133,Bells Lane,2024-01-19T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,32.86
880133,Bells Lane,2024-01-19T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,15.84
880133,Bells Lane,2024-01-19T05:30:00.000+00:00,feeder,4,N Current (RMS),A,64.3
880133,Bells Lane,2024-01-19T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,71.9
880133,Bells Lane,2024-01-19T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,132.7
880133,Bells Lane,2024-01-19T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,66.0
880133,Bells Lane,2024-01-19T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.93
880133,Bells Lane,2024-01-19T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.59
880133,Bells Lane,2024-01-19T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.76
880133,Bells Lane,2024-01-19T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.49
880133,Bells Lane,2024-01-19T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.64
880133,Bells Lane,2024-01-19T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,20.25
880133,Bells Lane,2024-01-19T05:30:00.000+00:00,feeder,3,N Current (RMS),A,52.8
880133,Bells Lane,2024-01-19T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,41.4
880133,Bells Lane,2024-01-19T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,33.6
880133,Bells Lane,2024-01-19T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,82.8
880133,Bells Lane,2024-01-19T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.93
880133,Bells Lane,2024-01-19T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.12
880133,Bells Lane,2024-01-19T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.6
880133,Bells Lane,2024-01-19T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.79
880133,Bells Lane,2024-01-19T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.66
880133,Bells Lane,2024-01-19T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.44
880133,Bells Lane,2024-01-19T05:30:00.000+00:00,feeder,2,N Current (RMS),A,27.8
880133,Bells Lane,2024-01-19T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,39.6
880133,Bells Lane,2024-01-19T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,11.8
880133,Bells Lane,2024-01-19T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,19.8
880133,Bells Lane,2024-01-19T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.42
880133,Bells Lane,2024-01-19T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.88
880133,Bells Lane,2024-01-19T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.4
880133,Bells Lane,2024-01-19T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.81
880133,Bells Lane,2024-01-19T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,21.18
880133,Bells Lane,2024-01-19T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.54
880133,Bells Lane,2024-01-19T05:30:00.000+00:00,feeder,1,N Current (RMS),A,51.7
880133,Bells Lane,2024-01-19T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,38.4
880133,Bells Lane,2024-01-19T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,87.7
880133,Bells Lane,2024-01-19T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,61.0
880133,Bells Lane,2024-01-19T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.97
880133,Bells Lane,2024-01-19T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.03
880133,Bells Lane,2024-01-19T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.17
880133,Bells Lane,2024-01-19T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.81
880133,Bells Lane,2024-01-19T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
880133,Bells Lane,2024-01-19T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.39
880133,Bells Lane,2024-01-19T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.21
880133,Bells Lane,2024-01-19T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.87
880133,Bells Lane,2024-01-19T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.84
880133,Bells Lane,2024-01-19T05:30:00.000+00:00,busbar,,L3 Active Power,kW,61.3
880133,Bells Lane,2024-01-19T05:30:00.000+00:00,busbar,,L2 Active Power,kW,88.97
880133,Bells Lane,2024-01-19T05:30:00.000+00:00,busbar,,L1 Active Power,kW,72.44
880133,Bells Lane,2024-01-19T05:30:00.000+00:00,busbar,,N Current (RMS),A,143.5
880133,Bells Lane,2024-01-19T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,253.1
880133,Bells Lane,2024-01-19T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,363.8
880133,Bells Lane,2024-01-19T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,299.8
880133,Bells Lane,2024-01-19T05:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.45
880133,Bells Lane,2024-01-19T05:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-5.31
880133,Bells Lane,2024-01-19T05:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.85
880133,Bells Lane,2024-01-19T05:20:00.000+00:00,feeder,5,L3 Active Power,kW,16.47
880133,Bells Lane,2024-01-19T05:20:00.000+00:00,feeder,5,L2 Active Power,kW,25.2
880133,Bells Lane,2024-01-19T05:20:00.000+00:00,feeder,5,L1 Active Power,kW,15.87
880133,Bells Lane,2024-01-19T05:20:00.000+00:00,feeder,5,N Current (RMS),A,49.2
880133,Bells Lane,2024-01-19T05:20:00.000+00:00,feeder,5,L3 Current (RMS),A,70.2
880133,Bells Lane,2024-01-19T05:20:00.000+00:00,feeder,5,L2 Current (RMS),A,104.6
880133,Bells Lane,2024-01-19T05:20:00.000+00:00,feeder,5,L1 Current (RMS),A,65.9
880133,Bells Lane,2024-01-19T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.01
880133,Bells Lane,2024-01-19T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.62
880133,Bells Lane,2024-01-19T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.86
880133,Bells Lane,2024-01-19T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,17.25
880133,Bells Lane,2024-01-19T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,25.6
880133,Bells Lane,2024-01-19T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,14.86
880133,Bells Lane,2024-01-19T05:20:00.000+00:00,feeder,4,N Current (RMS),A,41.6
880133,Bells Lane,2024-01-19T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,70.2
880133,Bells Lane,2024-01-19T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,104.3
880133,Bells Lane,2024-01-19T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,62.1
880133,Bells Lane,2024-01-19T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.86
880133,Bells Lane,2024-01-19T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.89
880133,Bells Lane,2024-01-19T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.59
880133,Bells Lane,2024-01-19T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.4
880133,Bells Lane,2024-01-19T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.56
880133,Bells Lane,2024-01-19T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,15.95
880133,Bells Lane,2024-01-19T05:20:00.000+00:00,feeder,3,N Current (RMS),A,41.2
880133,Bells Lane,2024-01-19T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,41.2
880133,Bells Lane,2024-01-19T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,29.9
880133,Bells Lane,2024-01-19T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,66.1
880133,Bells Lane,2024-01-19T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.82
880133,Bells Lane,2024-01-19T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.11
880133,Bells Lane,2024-01-19T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.67
880133,Bells Lane,2024-01-19T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.98
880133,Bells Lane,2024-01-19T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.77
880133,Bells Lane,2024-01-19T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.57
880133,Bells Lane,2024-01-19T05:20:00.000+00:00,feeder,2,N Current (RMS),A,28.9
880133,Bells Lane,2024-01-19T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,40.4
880133,Bells Lane,2024-01-19T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,12.2
880133,Bells Lane,2024-01-19T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,20.8
880133,Bells Lane,2024-01-19T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.85
880133,Bells Lane,2024-01-19T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.53
880133,Bells Lane,2024-01-19T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.22
880133,Bells Lane,2024-01-19T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.34
880133,Bells Lane,2024-01-19T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,19.98
880133,Bells Lane,2024-01-19T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.75
880133,Bells Lane,2024-01-19T05:20:00.000+00:00,feeder,1,N Current (RMS),A,52.9
880133,Bells Lane,2024-01-19T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,33.6
880133,Bells Lane,2024-01-19T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,82.8
880133,Bells Lane,2024-01-19T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,53.9
880133,Bells Lane,2024-01-19T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.02
880133,Bells Lane,2024-01-19T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.58
880133,Bells Lane,2024-01-19T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.25
880133,Bells Lane,2024-01-19T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.48
880133,Bells Lane,2024-01-19T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.2
880133,Bells Lane,2024-01-19T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.01
880133,Bells Lane,2024-01-19T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.97
880133,Bells Lane,2024-01-19T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.47
880133,Bells Lane,2024-01-19T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.2
880133,Bells Lane,2024-01-19T05:20:00.000+00:00,busbar,,L3 Active Power,kW,60.44
880133,Bells Lane,2024-01-19T05:20:00.000+00:00,busbar,,L2 Active Power,kW,80.1
880133,Bells Lane,2024-01-19T05:20:00.000+00:00,busbar,,L1 Active Power,kW,64.01
880133,Bells Lane,2024-01-19T05:20:00.000+00:00,busbar,,N Current (RMS),A,130.6
880133,Bells Lane,2024-01-19T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,250.2
880133,Bells Lane,2024-01-19T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,330.9
880133,Bells Lane,2024-01-19T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,266.5
880133,Bells Lane,2024-01-19T05:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.55
880133,Bells Lane,2024-01-19T05:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-5.22
880133,Bells Lane,2024-01-19T05:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.98
880133,Bells Lane,2024-01-19T05:10:00.000+00:00,feeder,5,L3 Active Power,kW,15.56
880133,Bells Lane,2024-01-19T05:10:00.000+00:00,feeder,5,L2 Active Power,kW,24.53
880133,Bells Lane,2024-01-19T05:10:00.000+00:00,feeder,5,L1 Active Power,kW,17.1
880133,Bells Lane,2024-01-19T05:10:00.000+00:00,feeder,5,N Current (RMS),A,46.6
880133,Bells Lane,2024-01-19T05:10:00.000+00:00,feeder,5,L3 Current (RMS),A,66.2
880133,Bells Lane,2024-01-19T05:10:00.000+00:00,feeder,5,L2 Current (RMS),A,102.0
880133,Bells Lane,2024-01-19T05:10:00.000+00:00,feeder,5,L1 Current (RMS),A,71.1
880133,Bells Lane,2024-01-19T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.61
880133,Bells Lane,2024-01-19T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.67
880133,Bells Lane,2024-01-19T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.69
880133,Bells Lane,2024-01-19T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,21.58
880133,Bells Lane,2024-01-19T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,28.24
880133,Bells Lane,2024-01-19T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,15.17
880133,Bells Lane,2024-01-19T05:10:00.000+00:00,feeder,4,N Current (RMS),A,44.4
880133,Bells Lane,2024-01-19T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,87.7
880133,Bells Lane,2024-01-19T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,114.5
880133,Bells Lane,2024-01-19T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,63.1
880133,Bells Lane,2024-01-19T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.56
880133,Bells Lane,2024-01-19T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.35
880133,Bells Lane,2024-01-19T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.63
880133,Bells Lane,2024-01-19T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.17
880133,Bells Lane,2024-01-19T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.27
880133,Bells Lane,2024-01-19T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,15.18
880133,Bells Lane,2024-01-19T05:10:00.000+00:00,feeder,3,N Current (RMS),A,39.2
880133,Bells Lane,2024-01-19T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,44.1
880133,Bells Lane,2024-01-19T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,33.4
880133,Bells Lane,2024-01-19T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,62.9
880133,Bells Lane,2024-01-19T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.59
880133,Bells Lane,2024-01-19T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.31
880133,Bells Lane,2024-01-19T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.79
880133,Bells Lane,2024-01-19T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.11
880133,Bells Lane,2024-01-19T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.9
880133,Bells Lane,2024-01-19T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.28
880133,Bells Lane,2024-01-19T05:10:00.000+00:00,feeder,2,N Current (RMS),A,41.8
880133,Bells Lane,2024-01-19T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,53.0
880133,Bells Lane,2024-01-19T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,13.0
880133,Bells Lane,2024-01-19T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,19.8
880133,Bells Lane,2024-01-19T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.72
880133,Bells Lane,2024-01-19T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.35
880133,Bells Lane,2024-01-19T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.22
880133,Bells Lane,2024-01-19T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.42
880133,Bells Lane,2024-01-19T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,21.92
880133,Bells Lane,2024-01-19T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.67
880133,Bells Lane,2024-01-19T05:10:00.000+00:00,feeder,1,N Current (RMS),A,52.7
880133,Bells Lane,2024-01-19T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,46.1
880133,Bells Lane,2024-01-19T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,91.8
880133,Bells Lane,2024-01-19T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,57.9
880133,Bells Lane,2024-01-19T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.05
880133,Bells Lane,2024-01-19T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.57
880133,Bells Lane,2024-01-19T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.27
880133,Bells Lane,2024-01-19T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.7
880133,Bells Lane,2024-01-19T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.22
880133,Bells Lane,2024-01-19T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.31
880133,Bells Lane,2024-01-19T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.82
880133,Bells Lane,2024-01-19T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.9
880133,Bells Lane,2024-01-19T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.3
880133,Bells Lane,2024-01-19T05:10:00.000+00:00,busbar,,L3 Active Power,kW,70.84
880133,Bells Lane,2024-01-19T05:10:00.000+00:00,busbar,,L2 Active Power,kW,84.87
880133,Bells Lane,2024-01-19T05:10:00.000+00:00,busbar,,L1 Active Power,kW,65.4
880133,Bells Lane,2024-01-19T05:10:00.000+00:00,busbar,,N Current (RMS),A,124.7
880133,Bells Lane,2024-01-19T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,290.0
880133,Bells Lane,2024-01-19T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,349.7
880133,Bells Lane,2024-01-19T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,271.5
880133,Bells Lane,2024-01-19T05:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.96
880133,Bells Lane,2024-01-19T05:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.74
880133,Bells Lane,2024-01-19T05:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.12
880133,Bells Lane,2024-01-19T05:00:00.000+00:00,feeder,5,L3 Active Power,kW,16.62
880133,Bells Lane,2024-01-19T05:00:00.000+00:00,feeder,5,L2 Active Power,kW,25.52
880133,Bells Lane,2024-01-19T05:00:00.000+00:00,feeder,5,L1 Active Power,kW,18.75
880133,Bells Lane,2024-01-19T05:00:00.000+00:00,feeder,5,N Current (RMS),A,47.2
880133,Bells Lane,2024-01-19T05:00:00.000+00:00,feeder,5,L3 Current (RMS),A,70.7
880133,Bells Lane,2024-01-19T05:00:00.000+00:00,feeder,5,L2 Current (RMS),A,105.1
880133,Bells Lane,2024-01-19T05:00:00.000+00:00,feeder,5,L1 Current (RMS),A,77.9
880133,Bells Lane,2024-01-19T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.72
880133,Bells Lane,2024-01-19T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.1
880133,Bells Lane,2024-01-19T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.34
880133,Bells Lane,2024-01-19T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,16.46
880133,Bells Lane,2024-01-19T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,27.23
880133,Bells Lane,2024-01-19T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,14.82
880133,Bells Lane,2024-01-19T05:00:00.000+00:00,feeder,4,N Current (RMS),A,50.5
880133,Bells Lane,2024-01-19T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,67.8
880133,Bells Lane,2024-01-19T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,110.2
880133,Bells Lane,2024-01-19T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,62.3
880133,Bells Lane,2024-01-19T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.53
880133,Bells Lane,2024-01-19T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.44
880133,Bells Lane,2024-01-19T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.51
880133,Bells Lane,2024-01-19T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.77
880133,Bells Lane,2024-01-19T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.68
880133,Bells Lane,2024-01-19T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,15.72
880133,Bells Lane,2024-01-19T05:00:00.000+00:00,feeder,3,N Current (RMS),A,43.2
880133,Bells Lane,2024-01-19T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,42.0
880133,Bells Lane,2024-01-19T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,31.4
880133,Bells Lane,2024-01-19T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,65.1
880133,Bells Lane,2024-01-19T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.26
880133,Bells Lane,2024-01-19T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.43
880133,Bells Lane,2024-01-19T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.64
880133,Bells Lane,2024-01-19T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.9
880133,Bells Lane,2024-01-19T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.93
880133,Bells Lane,2024-01-19T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.48
880133,Bells Lane,2024-01-19T05:00:00.000+00:00,feeder,2,N Current (RMS),A,44.0
880133,Bells Lane,2024-01-19T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,55.9
880133,Bells Lane,2024-01-19T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,13.3
880133,Bells Lane,2024-01-19T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,20.3
880133,Bells Lane,2024-01-19T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.09
880133,Bells Lane,2024-01-19T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.45
880133,Bells Lane,2024-01-19T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.2
880133,Bells Lane,2024-01-19T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.11
880133,Bells Lane,2024-01-19T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,22.01
880133,Bells Lane,2024-01-19T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.85
880133,Bells Lane,2024-01-19T05:00:00.000+00:00,feeder,1,N Current (RMS),A,54.8
880133,Bells Lane,2024-01-19T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,53.4
880133,Bells Lane,2024-01-19T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,94.6
880133,Bells Lane,2024-01-19T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,50.3
880133,Bells Lane,2024-01-19T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.09
880133,Bells Lane,2024-01-19T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.59
880133,Bells Lane,2024-01-19T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.3
880133,Bells Lane,2024-01-19T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.68
880133,Bells Lane,2024-01-19T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.26
880133,Bells Lane,2024-01-19T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.11
880133,Bells Lane,2024-01-19T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.56
880133,Bells Lane,2024-01-19T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.17
880133,Bells Lane,2024-01-19T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.82
880133,Bells Lane,2024-01-19T05:00:00.000+00:00,busbar,,L3 Active Power,kW,68.87
880133,Bells Lane,2024-01-19T05:00:00.000+00:00,busbar,,L2 Active Power,kW,84.36
880133,Bells Lane,2024-01-19T05:00:00.000+00:00,busbar,,L1 Active Power,kW,65.61
880133,Bells Lane,2024-01-19T05:00:00.000+00:00,busbar,,N Current (RMS),A,131.1
880133,Bells Lane,2024-01-19T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,283.7
880133,Bells Lane,2024-01-19T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,347.8
880133,Bells Lane,2024-01-19T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,273.0
880133,Bells Lane,2024-01-19T04:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.85
880133,Bells Lane,2024-01-19T04:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.84
880133,Bells Lane,2024-01-19T04:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.21
880133,Bells Lane,2024-01-19T04:50:00.000+00:00,feeder,5,L3 Active Power,kW,16.35
880133,Bells Lane,2024-01-19T04:50:00.000+00:00,feeder,5,L2 Active Power,kW,25.53
880133,Bells Lane,2024-01-19T04:50:00.000+00:00,feeder,5,L1 Active Power,kW,18.11
880133,Bells Lane,2024-01-19T04:50:00.000+00:00,feeder,5,N Current (RMS),A,48.9
880133,Bells Lane,2024-01-19T04:50:00.000+00:00,feeder,5,L3 Current (RMS),A,69.2
880133,Bells Lane,2024-01-19T04:50:00.000+00:00,feeder,5,L2 Current (RMS),A,105.3
880133,Bells Lane,2024-01-19T04:50:00.000+00:00,feeder,5,L1 Current (RMS),A,74.7
880133,Bells Lane,2024-01-19T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.74
880133,Bells Lane,2024-01-19T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.06
880133,Bells Lane,2024-01-19T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.81
880133,Bells Lane,2024-01-19T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,15.28
880133,Bells Lane,2024-01-19T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,29.13
880133,Bells Lane,2024-01-19T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,17.25
880133,Bells Lane,2024-01-19T04:50:00.000+00:00,feeder,4,N Current (RMS),A,51.7
880133,Bells Lane,2024-01-19T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,61.9
880133,Bells Lane,2024-01-19T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,117.4
880133,Bells Lane,2024-01-19T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,71.3
880133,Bells Lane,2024-01-19T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.72
880133,Bells Lane,2024-01-19T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.38
880133,Bells Lane,2024-01-19T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.78
880133,Bells Lane,2024-01-19T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.5
880133,Bells Lane,2024-01-19T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.52
880133,Bells Lane,2024-01-19T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,14.02
880133,Bells Lane,2024-01-19T04:50:00.000+00:00,feeder,3,N Current (RMS),A,36.0
880133,Bells Lane,2024-01-19T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,40.6
880133,Bells Lane,2024-01-19T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,30.3
880133,Bells Lane,2024-01-19T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,58.1
880133,Bells Lane,2024-01-19T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.51
880133,Bells Lane,2024-01-19T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.42
880133,Bells Lane,2024-01-19T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.72
880133,Bells Lane,2024-01-19T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.69
880133,Bells Lane,2024-01-19T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.71
880133,Bells Lane,2024-01-19T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.03
880133,Bells Lane,2024-01-19T04:50:00.000+00:00,feeder,2,N Current (RMS),A,43.4
880133,Bells Lane,2024-01-19T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,54.9
880133,Bells Lane,2024-01-19T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,12.4
880133,Bells Lane,2024-01-19T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,18.4
880133,Bells Lane,2024-01-19T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.53
880133,Bells Lane,2024-01-19T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.95
880133,Bells Lane,2024-01-19T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.94
880133,Bells Lane,2024-01-19T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.2
880133,Bells Lane,2024-01-19T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,24.78
