Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880133,Bells Lane,2024-01-19T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.85
880133,Bells Lane,2024-01-19T04:50:00.000+00:00,feeder,1,N Current (RMS),A,67.3
880133,Bells Lane,2024-01-19T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,32.0
880133,Bells Lane,2024-01-19T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,102.1
880133,Bells Lane,2024-01-19T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,54.6
880133,Bells Lane,2024-01-19T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.03
880133,Bells Lane,2024-01-19T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.53
880133,Bells Lane,2024-01-19T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.24
880133,Bells Lane,2024-01-19T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.52
880133,Bells Lane,2024-01-19T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.2
880133,Bells Lane,2024-01-19T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.02
880133,Bells Lane,2024-01-19T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.36
880133,Bells Lane,2024-01-19T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.65
880133,Bells Lane,2024-01-19T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.46
880133,Bells Lane,2024-01-19T04:50:00.000+00:00,busbar,,L3 Active Power,kW,62.01
880133,Bells Lane,2024-01-19T04:50:00.000+00:00,busbar,,L2 Active Power,kW,88.65
880133,Bells Lane,2024-01-19T04:50:00.000+00:00,busbar,,L1 Active Power,kW,66.25
880133,Bells Lane,2024-01-19T04:50:00.000+00:00,busbar,,N Current (RMS),A,142.1
880133,Bells Lane,2024-01-19T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,255.0
880133,Bells Lane,2024-01-19T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,362.5
880133,Bells Lane,2024-01-19T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,275.1
880133,Bells Lane,2024-01-19T04:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.62
880133,Bells Lane,2024-01-19T04:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-5.24
880133,Bells Lane,2024-01-19T04:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.47
880133,Bells Lane,2024-01-19T04:40:00.000+00:00,feeder,5,L3 Active Power,kW,17.07
880133,Bells Lane,2024-01-19T04:40:00.000+00:00,feeder,5,L2 Active Power,kW,25.97
880133,Bells Lane,2024-01-19T04:40:00.000+00:00,feeder,5,L1 Active Power,kW,16.48
880133,Bells Lane,2024-01-19T04:40:00.000+00:00,feeder,5,N Current (RMS),A,48.3
880133,Bells Lane,2024-01-19T04:40:00.000+00:00,feeder,5,L3 Current (RMS),A,71.6
880133,Bells Lane,2024-01-19T04:40:00.000+00:00,feeder,5,L2 Current (RMS),A,106.7
880133,Bells Lane,2024-01-19T04:40:00.000+00:00,feeder,5,L1 Current (RMS),A,68.2
880133,Bells Lane,2024-01-19T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.17
880133,Bells Lane,2024-01-19T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.18
880133,Bells Lane,2024-01-19T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.35
880133,Bells Lane,2024-01-19T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,14.88
880133,Bells Lane,2024-01-19T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,25.29
880133,Bells Lane,2024-01-19T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,17.74
880133,Bells Lane,2024-01-19T04:40:00.000+00:00,feeder,4,N Current (RMS),A,41.2
880133,Bells Lane,2024-01-19T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,60.0
880133,Bells Lane,2024-01-19T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,102.7
880133,Bells Lane,2024-01-19T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,73.4
880133,Bells Lane,2024-01-19T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.89
880133,Bells Lane,2024-01-19T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.13
880133,Bells Lane,2024-01-19T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.7
880133,Bells Lane,2024-01-19T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.15
880133,Bells Lane,2024-01-19T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.4
880133,Bells Lane,2024-01-19T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.27
880133,Bells Lane,2024-01-19T04:40:00.000+00:00,feeder,3,N Current (RMS),A,38.1
880133,Bells Lane,2024-01-19T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,35.8
880133,Bells Lane,2024-01-19T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,29.4
880133,Bells Lane,2024-01-19T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,59.4
880133,Bells Lane,2024-01-19T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.57
880133,Bells Lane,2024-01-19T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.5
880133,Bells Lane,2024-01-19T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.48
880133,Bells Lane,2024-01-19T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.62
880133,Bells Lane,2024-01-19T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.77
880133,Bells Lane,2024-01-19T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.04
880133,Bells Lane,2024-01-19T04:40:00.000+00:00,feeder,2,N Current (RMS),A,42.2
880133,Bells Lane,2024-01-19T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,54.6
880133,Bells Lane,2024-01-19T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,12.7
880133,Bells Lane,2024-01-19T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,18.0
880133,Bells Lane,2024-01-19T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.25
880133,Bells Lane,2024-01-19T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.45
880133,Bells Lane,2024-01-19T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.14
880133,Bells Lane,2024-01-19T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.06
880133,Bells Lane,2024-01-19T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.42
880133,Bells Lane,2024-01-19T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.26
880133,Bells Lane,2024-01-19T04:40:00.000+00:00,feeder,1,N Current (RMS),A,41.9
880133,Bells Lane,2024-01-19T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,31.0
880133,Bells Lane,2024-01-19T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,65.5
880133,Bells Lane,2024-01-19T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,48.0
880133,Bells Lane,2024-01-19T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.99
880133,Bells Lane,2024-01-19T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.71
880133,Bells Lane,2024-01-19T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.23
880133,Bells Lane,2024-01-19T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.0
880133,Bells Lane,2024-01-19T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.17
880133,Bells Lane,2024-01-19T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.17
880133,Bells Lane,2024-01-19T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.51
880133,Bells Lane,2024-01-19T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.5
880133,Bells Lane,2024-01-19T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.13
880133,Bells Lane,2024-01-19T04:40:00.000+00:00,busbar,,L3 Active Power,kW,60.78
880133,Bells Lane,2024-01-19T04:40:00.000+00:00,busbar,,L2 Active Power,kW,75.85
880133,Bells Lane,2024-01-19T04:40:00.000+00:00,busbar,,L1 Active Power,kW,63.78
880133,Bells Lane,2024-01-19T04:40:00.000+00:00,busbar,,N Current (RMS),A,118.2
880133,Bells Lane,2024-01-19T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,249.3
880133,Bells Lane,2024-01-19T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,312.6
880133,Bells Lane,2024-01-19T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,264.6
880133,Bells Lane,2024-01-19T04:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.72
880133,Bells Lane,2024-01-19T04:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-5.15
880133,Bells Lane,2024-01-19T04:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.17
880133,Bells Lane,2024-01-19T04:30:00.000+00:00,feeder,5,L3 Active Power,kW,15.89
880133,Bells Lane,2024-01-19T04:30:00.000+00:00,feeder,5,L2 Active Power,kW,23.69
880133,Bells Lane,2024-01-19T04:30:00.000+00:00,feeder,5,L1 Active Power,kW,17.25
880133,Bells Lane,2024-01-19T04:30:00.000+00:00,feeder,5,N Current (RMS),A,43.2
880133,Bells Lane,2024-01-19T04:30:00.000+00:00,feeder,5,L3 Current (RMS),A,67.2
880133,Bells Lane,2024-01-19T04:30:00.000+00:00,feeder,5,L2 Current (RMS),A,97.8
880133,Bells Lane,2024-01-19T04:30:00.000+00:00,feeder,5,L1 Current (RMS),A,71.1
880133,Bells Lane,2024-01-19T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.62
880133,Bells Lane,2024-01-19T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.93
880133,Bells Lane,2024-01-19T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.62
880133,Bells Lane,2024-01-19T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,15.35
880133,Bells Lane,2024-01-19T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,23.92
880133,Bells Lane,2024-01-19T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,17.82
880133,Bells Lane,2024-01-19T04:30:00.000+00:00,feeder,4,N Current (RMS),A,36.4
880133,Bells Lane,2024-01-19T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,62.0
880133,Bells Lane,2024-01-19T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,96.7
880133,Bells Lane,2024-01-19T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,74.2
880133,Bells Lane,2024-01-19T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.88
880133,Bells Lane,2024-01-19T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.17
880133,Bells Lane,2024-01-19T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.58
880133,Bells Lane,2024-01-19T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.18
880133,Bells Lane,2024-01-19T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.07
880133,Bells Lane,2024-01-19T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,17.04
880133,Bells Lane,2024-01-19T04:30:00.000+00:00,feeder,3,N Current (RMS),A,45.4
880133,Bells Lane,2024-01-19T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,39.6
880133,Bells Lane,2024-01-19T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,32.2
880133,Bells Lane,2024-01-19T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,70.4
880133,Bells Lane,2024-01-19T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.54
880133,Bells Lane,2024-01-19T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.31
880133,Bells Lane,2024-01-19T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.49
880133,Bells Lane,2024-01-19T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.56
880133,Bells Lane,2024-01-19T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.73
880133,Bells Lane,2024-01-19T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.95
880133,Bells Lane,2024-01-19T04:30:00.000+00:00,feeder,2,N Current (RMS),A,44.2
880133,Bells Lane,2024-01-19T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,58.7
880133,Bells Lane,2024-01-19T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,16.3
880133,Bells Lane,2024-01-19T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,17.7
880133,Bells Lane,2024-01-19T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.41
880133,Bells Lane,2024-01-19T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.99
880133,Bells Lane,2024-01-19T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.25
880133,Bells Lane,2024-01-19T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.14
880133,Bells Lane,2024-01-19T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,18.75
880133,Bells Lane,2024-01-19T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.01
880133,Bells Lane,2024-01-19T04:30:00.000+00:00,feeder,1,N Current (RMS),A,53.5
880133,Bells Lane,2024-01-19T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,31.6
880133,Bells Lane,2024-01-19T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,78.2
880133,Bells Lane,2024-01-19T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,60.2
880133,Bells Lane,2024-01-19T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.03
880133,Bells Lane,2024-01-19T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.46
880133,Bells Lane,2024-01-19T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.3
880133,Bells Lane,2024-01-19T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.72
880133,Bells Lane,2024-01-19T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.23
880133,Bells Lane,2024-01-19T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.8
880133,Bells Lane,2024-01-19T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.18
880133,Bells Lane,2024-01-19T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.55
880133,Bells Lane,2024-01-19T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.11
880133,Bells Lane,2024-01-19T04:30:00.000+00:00,busbar,,L3 Active Power,kW,62.13
880133,Bells Lane,2024-01-19T04:30:00.000+00:00,busbar,,L2 Active Power,kW,77.16
880133,Bells Lane,2024-01-19T04:30:00.000+00:00,busbar,,L1 Active Power,kW,70.07
880133,Bells Lane,2024-01-19T04:30:00.000+00:00,busbar,,N Current (RMS),A,122.2
880133,Bells Lane,2024-01-19T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,255.4
880133,Bells Lane,2024-01-19T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,317.4
880133,Bells Lane,2024-01-19T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,289.8
880133,Bells Lane,2024-01-19T04:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.88
880133,Bells Lane,2024-01-19T04:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-5.29
880133,Bells Lane,2024-01-19T04:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.47
880133,Bells Lane,2024-01-19T04:20:00.000+00:00,feeder,5,L3 Active Power,kW,17.52
880133,Bells Lane,2024-01-19T04:20:00.000+00:00,feeder,5,L2 Active Power,kW,23.83
880133,Bells Lane,2024-01-19T04:20:00.000+00:00,feeder,5,L1 Active Power,kW,17.15
880133,Bells Lane,2024-01-19T04:20:00.000+00:00,feeder,5,N Current (RMS),A,40.2
880133,Bells Lane,2024-01-19T04:20:00.000+00:00,feeder,5,L3 Current (RMS),A,74.0
880133,Bells Lane,2024-01-19T04:20:00.000+00:00,feeder,5,L2 Current (RMS),A,98.4
880133,Bells Lane,2024-01-19T04:20:00.000+00:00,feeder,5,L1 Current (RMS),A,71.5
880133,Bells Lane,2024-01-19T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.32
880133,Bells Lane,2024-01-19T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.97
880133,Bells Lane,2024-01-19T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.47
880133,Bells Lane,2024-01-19T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,16.5
880133,Bells Lane,2024-01-19T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,21.29
880133,Bells Lane,2024-01-19T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,16.66
880133,Bells Lane,2024-01-19T04:20:00.000+00:00,feeder,4,N Current (RMS),A,32.3
880133,Bells Lane,2024-01-19T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,66.8
880133,Bells Lane,2024-01-19T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,86.7
880133,Bells Lane,2024-01-19T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,69.4
880133,Bells Lane,2024-01-19T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.07
880133,Bells Lane,2024-01-19T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.54
880133,Bells Lane,2024-01-19T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.46
880133,Bells Lane,2024-01-19T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.92
880133,Bells Lane,2024-01-19T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.5
880133,Bells Lane,2024-01-19T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.98
880133,Bells Lane,2024-01-19T04:20:00.000+00:00,feeder,3,N Current (RMS),A,39.6
880133,Bells Lane,2024-01-19T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,39.2
880133,Bells Lane,2024-01-19T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,30.5
880133,Bells Lane,2024-01-19T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,61.6
880133,Bells Lane,2024-01-19T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.53
880133,Bells Lane,2024-01-19T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.33
880133,Bells Lane,2024-01-19T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.73
880133,Bells Lane,2024-01-19T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.66
880133,Bells Lane,2024-01-19T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.1
880133,Bells Lane,2024-01-19T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.32
880133,Bells Lane,2024-01-19T04:20:00.000+00:00,feeder,2,N Current (RMS),A,40.3
880133,Bells Lane,2024-01-19T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,54.8
880133,Bells Lane,2024-01-19T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,17.6
880133,Bells Lane,2024-01-19T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,19.7
880133,Bells Lane,2024-01-19T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.43
880133,Bells Lane,2024-01-19T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.51
880133,Bells Lane,2024-01-19T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.22
880133,Bells Lane,2024-01-19T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.6
880133,Bells Lane,2024-01-19T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.7
880133,Bells Lane,2024-01-19T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.69
880133,Bells Lane,2024-01-19T04:20:00.000+00:00,feeder,1,N Current (RMS),A,41.7
880133,Bells Lane,2024-01-19T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,29.4
880133,Bells Lane,2024-01-19T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,65.6
880133,Bells Lane,2024-01-19T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,49.7
880133,Bells Lane,2024-01-19T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.06
880133,Bells Lane,2024-01-19T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.65
880133,Bells Lane,2024-01-19T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.31
880133,Bells Lane,2024-01-19T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.92
880133,Bells Lane,2024-01-19T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.24
880133,Bells Lane,2024-01-19T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.15
880133,Bells Lane,2024-01-19T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.24
880133,Bells Lane,2024-01-19T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.64
880133,Bells Lane,2024-01-19T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.35
880133,Bells Lane,2024-01-19T04:20:00.000+00:00,busbar,,L3 Active Power,kW,63.19
880133,Bells Lane,2024-01-19T04:20:00.000+00:00,busbar,,L2 Active Power,kW,71.42
880133,Bells Lane,2024-01-19T04:20:00.000+00:00,busbar,,L1 Active Power,kW,64.8
880133,Bells Lane,2024-01-19T04:20:00.000+00:00,busbar,,N Current (RMS),A,110.9
880133,Bells Lane,2024-01-19T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,259.8
880133,Bells Lane,2024-01-19T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,295.1
880133,Bells Lane,2024-01-19T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,269.0
880133,Bells Lane,2024-01-19T04:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-5.01
880133,Bells Lane,2024-01-19T04:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-5.22
880133,Bells Lane,2024-01-19T04:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.49
880133,Bells Lane,2024-01-19T04:10:00.000+00:00,feeder,5,L3 Active Power,kW,17.8
880133,Bells Lane,2024-01-19T04:10:00.000+00:00,feeder,5,L2 Active Power,kW,20.92
880133,Bells Lane,2024-01-19T04:10:00.000+00:00,feeder,5,L1 Active Power,kW,15.94
880133,Bells Lane,2024-01-19T04:10:00.000+00:00,feeder,5,N Current (RMS),A,36.4
880133,Bells Lane,2024-01-19T04:10:00.000+00:00,feeder,5,L3 Current (RMS),A,75.2
880133,Bells Lane,2024-01-19T04:10:00.000+00:00,feeder,5,L2 Current (RMS),A,87.4
880133,Bells Lane,2024-01-19T04:10:00.000+00:00,feeder,5,L1 Current (RMS),A,66.2
880133,Bells Lane,2024-01-19T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.17
880133,Bells Lane,2024-01-19T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.65
880133,Bells Lane,2024-01-19T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.87
880133,Bells Lane,2024-01-19T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,16.6
880133,Bells Lane,2024-01-19T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,24.49
880133,Bells Lane,2024-01-19T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,13.97
880133,Bells Lane,2024-01-19T04:10:00.000+00:00,feeder,4,N Current (RMS),A,40.3
880133,Bells Lane,2024-01-19T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,67.4
880133,Bells Lane,2024-01-19T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,99.1
880133,Bells Lane,2024-01-19T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,58.9
880133,Bells Lane,2024-01-19T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.1
880133,Bells Lane,2024-01-19T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.33
880133,Bells Lane,2024-01-19T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.79
880133,Bells Lane,2024-01-19T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.48
880133,Bells Lane,2024-01-19T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.97
880133,Bells Lane,2024-01-19T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.3
880133,Bells Lane,2024-01-19T04:10:00.000+00:00,feeder,3,N Current (RMS),A,35.7
880133,Bells Lane,2024-01-19T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,37.4
880133,Bells Lane,2024-01-19T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,31.7
880133,Bells Lane,2024-01-19T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,59.1
880133,Bells Lane,2024-01-19T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.5
880133,Bells Lane,2024-01-19T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.45
880133,Bells Lane,2024-01-19T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.03
880133,Bells Lane,2024-01-19T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.68
880133,Bells Lane,2024-01-19T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.85
880133,Bells Lane,2024-01-19T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.77
880133,Bells Lane,2024-01-19T04:10:00.000+00:00,feeder,2,N Current (RMS),A,43.2
880133,Bells Lane,2024-01-19T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,54.8
880133,Bells Lane,2024-01-19T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,17.4
880133,Bells Lane,2024-01-19T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,18.0
880133,Bells Lane,2024-01-19T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.55
880133,Bells Lane,2024-01-19T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.38
880133,Bells Lane,2024-01-19T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.14
880133,Bells Lane,2024-01-19T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.51
880133,Bells Lane,2024-01-19T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,17.77
880133,Bells Lane,2024-01-19T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.56
880133,Bells Lane,2024-01-19T04:10:00.000+00:00,feeder,1,N Current (RMS),A,44.2
880133,Bells Lane,2024-01-19T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,33.1
880133,Bells Lane,2024-01-19T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,73.6
880133,Bells Lane,2024-01-19T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,48.9
880133,Bells Lane,2024-01-19T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.08
880133,Bells Lane,2024-01-19T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.89
880133,Bells Lane,2024-01-19T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.32
880133,Bells Lane,2024-01-19T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.22
880133,Bells Lane,2024-01-19T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.26
880133,Bells Lane,2024-01-19T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.56
880133,Bells Lane,2024-01-19T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
880133,Bells Lane,2024-01-19T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.04
880133,Bells Lane,2024-01-19T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.31
880133,Bells Lane,2024-01-19T04:10:00.000+00:00,busbar,,L3 Active Power,kW,64.07
880133,Bells Lane,2024-01-19T04:10:00.000+00:00,busbar,,L2 Active Power,kW,73.99
880133,Bells Lane,2024-01-19T04:10:00.000+00:00,busbar,,L1 Active Power,kW,59.53
880133,Bells Lane,2024-01-19T04:10:00.000+00:00,busbar,,N Current (RMS),A,114.3
880133,Bells Lane,2024-01-19T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,262.6
880133,Bells Lane,2024-01-19T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,305.0
880133,Bells Lane,2024-01-19T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,248.7
880133,Bells Lane,2024-01-19T04:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.56
880133,Bells Lane,2024-01-19T04:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-5.53
880133,Bells Lane,2024-01-19T04:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.39
880133,Bells Lane,2024-01-19T04:00:00.000+00:00,feeder,5,L3 Active Power,kW,16.46
880133,Bells Lane,2024-01-19T04:00:00.000+00:00,feeder,5,L2 Active Power,kW,19.94
880133,Bells Lane,2024-01-19T04:00:00.000+00:00,feeder,5,L1 Active Power,kW,15.25
880133,Bells Lane,2024-01-19T04:00:00.000+00:00,feeder,5,N Current (RMS),A,34.0
880133,Bells Lane,2024-01-19T04:00:00.000+00:00,feeder,5,L3 Current (RMS),A,69.3
880133,Bells Lane,2024-01-19T04:00:00.000+00:00,feeder,5,L2 Current (RMS),A,84.0
880133,Bells Lane,2024-01-19T04:00:00.000+00:00,feeder,5,L1 Current (RMS),A,63.5
880133,Bells Lane,2024-01-19T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.29
880133,Bells Lane,2024-01-19T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.83
880133,Bells Lane,2024-01-19T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.01
880133,Bells Lane,2024-01-19T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,15.94
880133,Bells Lane,2024-01-19T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,22.35
880133,Bells Lane,2024-01-19T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,14.26
880133,Bells Lane,2024-01-19T04:00:00.000+00:00,feeder,4,N Current (RMS),A,35.1
880133,Bells Lane,2024-01-19T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,64.4
880133,Bells Lane,2024-01-19T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,90.8
880133,Bells Lane,2024-01-19T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,60.1
880133,Bells Lane,2024-01-19T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.21
880133,Bells Lane,2024-01-19T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.3
880133,Bells Lane,2024-01-19T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.05
880133,Bells Lane,2024-01-19T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.25
880133,Bells Lane,2024-01-19T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.08
880133,Bells Lane,2024-01-19T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.87
880133,Bells Lane,2024-01-19T04:00:00.000+00:00,feeder,3,N Current (RMS),A,34.4
880133,Bells Lane,2024-01-19T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,40.7
880133,Bells Lane,2024-01-19T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,32.1
880133,Bells Lane,2024-01-19T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,57.8
880133,Bells Lane,2024-01-19T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.36
880133,Bells Lane,2024-01-19T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.49
880133,Bells Lane,2024-01-19T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.62
880133,Bells Lane,2024-01-19T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.02
880133,Bells Lane,2024-01-19T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.73
880133,Bells Lane,2024-01-19T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.01
880133,Bells Lane,2024-01-19T04:00:00.000+00:00,feeder,2,N Current (RMS),A,40.0
880133,Bells Lane,2024-01-19T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,52.2
880133,Bells Lane,2024-01-19T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,12.6
880133,Bells Lane,2024-01-19T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,22.5
880133,Bells Lane,2024-01-19T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.81
880133,Bells Lane,2024-01-19T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.03
880133,Bells Lane,2024-01-19T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.23
880133,Bells Lane,2024-01-19T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.94
880133,Bells Lane,2024-01-19T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,17.63
880133,Bells Lane,2024-01-19T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.9
880133,Bells Lane,2024-01-19T04:00:00.000+00:00,feeder,1,N Current (RMS),A,48.3
880133,Bells Lane,2024-01-19T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,31.5
880133,Bells Lane,2024-01-19T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,73.6
880133,Bells Lane,2024-01-19T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,43.9
880133,Bells Lane,2024-01-19T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.09
880133,Bells Lane,2024-01-19T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.18
880133,Bells Lane,2024-01-19T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.3
880133,Bells Lane,2024-01-19T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.47
880133,Bells Lane,2024-01-19T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.25
880133,Bells Lane,2024-01-19T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.78
880133,Bells Lane,2024-01-19T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.23
880133,Bells Lane,2024-01-19T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-16.18
880133,Bells Lane,2024-01-19T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.3
880133,Bells Lane,2024-01-19T04:00:00.000+00:00,busbar,,L3 Active Power,kW,61.61
880133,Bells Lane,2024-01-19T04:00:00.000+00:00,busbar,,L2 Active Power,kW,69.73
880133,Bells Lane,2024-01-19T04:00:00.000+00:00,busbar,,L1 Active Power,kW,58.29
880133,Bells Lane,2024-01-19T04:00:00.000+00:00,busbar,,N Current (RMS),A,114.0
880133,Bells Lane,2024-01-19T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,253.5
880133,Bells Lane,2024-01-19T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,289.9
880133,Bells Lane,2024-01-19T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,244.2
880133,Bells Lane,2024-01-19T03:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.14
880133,Bells Lane,2024-01-19T03:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-5.11
880133,Bells Lane,2024-01-19T03:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.08
880133,Bells Lane,2024-01-19T03:50:00.000+00:00,feeder,5,L3 Active Power,kW,16.42
880133,Bells Lane,2024-01-19T03:50:00.000+00:00,feeder,5,L2 Active Power,kW,20.23
880133,Bells Lane,2024-01-19T03:50:00.000+00:00,feeder,5,L1 Active Power,kW,16.3
880133,Bells Lane,2024-01-19T03:50:00.000+00:00,feeder,5,N Current (RMS),A,33.6
880133,Bells Lane,2024-01-19T03:50:00.000+00:00,feeder,5,L3 Current (RMS),A,68.7
880133,Bells Lane,2024-01-19T03:50:00.000+00:00,feeder,5,L2 Current (RMS),A,84.5
880133,Bells Lane,2024-01-19T03:50:00.000+00:00,feeder,5,L1 Current (RMS),A,67.5
880133,Bells Lane,2024-01-19T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.89
880133,Bells Lane,2024-01-19T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.62
880133,Bells Lane,2024-01-19T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.53
880133,Bells Lane,2024-01-19T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,15.14
880133,Bells Lane,2024-01-19T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,22.54
880133,Bells Lane,2024-01-19T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,13.83
880133,Bells Lane,2024-01-19T03:50:00.000+00:00,feeder,4,N Current (RMS),A,38.9
880133,Bells Lane,2024-01-19T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,61.9
880133,Bells Lane,2024-01-19T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,91.2
880133,Bells Lane,2024-01-19T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,58.2
880133,Bells Lane,2024-01-19T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.04
880133,Bells Lane,2024-01-19T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.37
880133,Bells Lane,2024-01-19T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.79
880133,Bells Lane,2024-01-19T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.47
880133,Bells Lane,2024-01-19T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.76
880133,Bells Lane,2024-01-19T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,15.49
880133,Bells Lane,2024-01-19T03:50:00.000+00:00,feeder,3,N Current (RMS),A,39.3
880133,Bells Lane,2024-01-19T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,37.3
880133,Bells Lane,2024-01-19T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,35.2
880133,Bells Lane,2024-01-19T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,63.9
880133,Bells Lane,2024-01-19T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.48
880133,Bells Lane,2024-01-19T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.64
880133,Bells Lane,2024-01-19T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.59
880133,Bells Lane,2024-01-19T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.47
880133,Bells Lane,2024-01-19T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.95
880133,Bells Lane,2024-01-19T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.09
880133,Bells Lane,2024-01-19T03:50:00.000+00:00,feeder,2,N Current (RMS),A,37.2
880133,Bells Lane,2024-01-19T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,50.0
880133,Bells Lane,2024-01-19T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,14.0
880133,Bells Lane,2024-01-19T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,18.4
880133,Bells Lane,2024-01-19T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.91
880133,Bells Lane,2024-01-19T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.42
880133,Bells Lane,2024-01-19T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.17
880133,Bells Lane,2024-01-19T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.38
880133,Bells Lane,2024-01-19T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,17.46
880133,Bells Lane,2024-01-19T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.43
880133,Bells Lane,2024-01-19T03:50:00.000+00:00,feeder,1,N Current (RMS),A,47.8
880133,Bells Lane,2024-01-19T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,29.6
880133,Bells Lane,2024-01-19T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,72.4
880133,Bells Lane,2024-01-19T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,40.8
880133,Bells Lane,2024-01-19T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.07
880133,Bells Lane,2024-01-19T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.3
880133,Bells Lane,2024-01-19T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.28
880133,Bells Lane,2024-01-19T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.68
880133,Bells Lane,2024-01-19T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.21
880133,Bells Lane,2024-01-19T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.89
880133,Bells Lane,2024-01-19T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.46
880133,Bells Lane,2024-01-19T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.16
880133,Bells Lane,2024-01-19T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.16
880133,Bells Lane,2024-01-19T03:50:00.000+00:00,busbar,,L3 Active Power,kW,58.88
880133,Bells Lane,2024-01-19T03:50:00.000+00:00,busbar,,L2 Active Power,kW,70.95
880133,Bells Lane,2024-01-19T03:50:00.000+00:00,busbar,,L1 Active Power,kW,59.15
880133,Bells Lane,2024-01-19T03:50:00.000+00:00,busbar,,N Current (RMS),A,118.3
880133,Bells Lane,2024-01-19T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,243.4
880133,Bells Lane,2024-01-19T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,293.7
880133,Bells Lane,2024-01-19T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,246.7
880133,Bells Lane,2024-01-19T03:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.45
880133,Bells Lane,2024-01-19T03:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.92
880133,Bells Lane,2024-01-19T03:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.82
880133,Bells Lane,2024-01-19T03:40:00.000+00:00,feeder,5,L3 Active Power,kW,15.85
880133,Bells Lane,2024-01-19T03:40:00.000+00:00,feeder,5,L2 Active Power,kW,19.8
880133,Bells Lane,2024-01-19T03:40:00.000+00:00,feeder,5,L1 Active Power,kW,14.93
880133,Bells Lane,2024-01-19T03:40:00.000+00:00,feeder,5,N Current (RMS),A,33.0
880133,Bells Lane,2024-01-19T03:40:00.000+00:00,feeder,5,L3 Current (RMS),A,66.7
880133,Bells Lane,2024-01-19T03:40:00.000+00:00,feeder,5,L2 Current (RMS),A,82.2
880133,Bells Lane,2024-01-19T03:40:00.000+00:00,feeder,5,L1 Current (RMS),A,62.6
880133,Bells Lane,2024-01-19T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
880133,Bells Lane,2024-01-19T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.64
880133,Bells Lane,2024-01-19T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.53
880133,Bells Lane,2024-01-19T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,17.86
880133,Bells Lane,2024-01-19T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,24.16
880133,Bells Lane,2024-01-19T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,14.34
880133,Bells Lane,2024-01-19T03:40:00.000+00:00,feeder,4,N Current (RMS),A,38.3
880133,Bells Lane,2024-01-19T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,72.0
880133,Bells Lane,2024-01-19T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,97.5
880133,Bells Lane,2024-01-19T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,60.0
880133,Bells Lane,2024-01-19T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.17
880133,Bells Lane,2024-01-19T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.64
880133,Bells Lane,2024-01-19T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.07
880133,Bells Lane,2024-01-19T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.34
880133,Bells Lane,2024-01-19T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.59
880133,Bells Lane,2024-01-19T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.61
880133,Bells Lane,2024-01-19T03:40:00.000+00:00,feeder,3,N Current (RMS),A,32.8
880133,Bells Lane,2024-01-19T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,37.1
880133,Bells Lane,2024-01-19T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,31.2
880133,Bells Lane,2024-01-19T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,53.2
880133,Bells Lane,2024-01-19T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.81
880133,Bells Lane,2024-01-19T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.48
880133,Bells Lane,2024-01-19T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.49
880133,Bells Lane,2024-01-19T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.02
880133,Bells Lane,2024-01-19T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.61
880133,Bells Lane,2024-01-19T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.78
880133,Bells Lane,2024-01-19T03:40:00.000+00:00,feeder,2,N Current (RMS),A,36.0
880133,Bells Lane,2024-01-19T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,48.3
880133,Bells Lane,2024-01-19T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,12.1
880133,Bells Lane,2024-01-19T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,21.2
880133,Bells Lane,2024-01-19T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.6
880133,Bells Lane,2024-01-19T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.28
880133,Bells Lane,2024-01-19T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.17
880133,Bells Lane,2024-01-19T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.24
880133,Bells Lane,2024-01-19T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,17.44
880133,Bells Lane,2024-01-19T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.09
880133,Bells Lane,2024-01-19T03:40:00.000+00:00,feeder,1,N Current (RMS),A,43.6
880133,Bells Lane,2024-01-19T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,32.1
880133,Bells Lane,2024-01-19T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,71.9
880133,Bells Lane,2024-01-19T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,47.0
880133,Bells Lane,2024-01-19T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.09
880133,Bells Lane,2024-01-19T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.13
880133,Bells Lane,2024-01-19T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.28
880133,Bells Lane,2024-01-19T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.71
880133,Bells Lane,2024-01-19T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.28
880133,Bells Lane,2024-01-19T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.0
880133,Bells Lane,2024-01-19T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.01
880133,Bells Lane,2024-01-19T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.96
880133,Bells Lane,2024-01-19T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.08
880133,Bells Lane,2024-01-19T03:40:00.000+00:00,busbar,,L3 Active Power,kW,61.31
880133,Bells Lane,2024-01-19T03:40:00.000+00:00,busbar,,L2 Active Power,kW,70.6
880133,Bells Lane,2024-01-19T03:40:00.000+00:00,busbar,,L1 Active Power,kW,57.75
880133,Bells Lane,2024-01-19T03:40:00.000+00:00,busbar,,N Current (RMS),A,113.0
880133,Bells Lane,2024-01-19T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,251.9
880133,Bells Lane,2024-01-19T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,291.3
880133,Bells Lane,2024-01-19T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,241.6
880133,Bells Lane,2024-01-19T03:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.69
880133,Bells Lane,2024-01-19T03:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-5.42
880133,Bells Lane,2024-01-19T03:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.96
880133,Bells Lane,2024-01-19T03:30:00.000+00:00,feeder,5,L3 Active Power,kW,16.28
880133,Bells Lane,2024-01-19T03:30:00.000+00:00,feeder,5,L2 Active Power,kW,20.46
880133,Bells Lane,2024-01-19T03:30:00.000+00:00,feeder,5,L1 Active Power,kW,14.87
880133,Bells Lane,2024-01-19T03:30:00.000+00:00,feeder,5,N Current (RMS),A,35.0
880133,Bells Lane,2024-01-19T03:30:00.000+00:00,feeder,5,L3 Current (RMS),A,68.6
880133,Bells Lane,2024-01-19T03:30:00.000+00:00,feeder,5,L2 Current (RMS),A,85.5
880133,Bells Lane,2024-01-19T03:30:00.000+00:00,feeder,5,L1 Current (RMS),A,62.6
880133,Bells Lane,2024-01-19T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.4
880133,Bells Lane,2024-01-19T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.75
880133,Bells Lane,2024-01-19T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.34
880133,Bells Lane,2024-01-19T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,19.84
880133,Bells Lane,2024-01-19T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,24.56
880133,Bells Lane,2024-01-19T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,15.12
880133,Bells Lane,2024-01-19T03:30:00.000+00:00,feeder,4,N Current (RMS),A,38.6
880133,Bells Lane,2024-01-19T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,80.1
880133,Bells Lane,2024-01-19T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,99.0
880133,Bells Lane,2024-01-19T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,62.9
880133,Bells Lane,2024-01-19T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.12
880133,Bells Lane,2024-01-19T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.47
880133,Bells Lane,2024-01-19T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.91
880133,Bells Lane,2024-01-19T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.81
880133,Bells Lane,2024-01-19T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.78
880133,Bells Lane,2024-01-19T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.37
880133,Bells Lane,2024-01-19T03:30:00.000+00:00,feeder,3,N Current (RMS),A,33.9
880133,Bells Lane,2024-01-19T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,38.5
880133,Bells Lane,2024-01-19T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,31.4
880133,Bells Lane,2024-01-19T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,55.8
880133,Bells Lane,2024-01-19T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.65
880133,Bells Lane,2024-01-19T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.35
880133,Bells Lane,2024-01-19T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.21
880133,Bells Lane,2024-01-19T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.25
880133,Bells Lane,2024-01-19T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.73
880133,Bells Lane,2024-01-19T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.45
880133,Bells Lane,2024-01-19T03:30:00.000+00:00,feeder,2,N Current (RMS),A,36.1
880133,Bells Lane,2024-01-19T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,49.1
880133,Bells Lane,2024-01-19T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,12.3
880133,Bells Lane,2024-01-19T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,19.2
880133,Bells Lane,2024-01-19T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.49
880133,Bells Lane,2024-01-19T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.39
880133,Bells Lane,2024-01-19T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.24
880133,Bells Lane,2024-01-19T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.91
880133,Bells Lane,2024-01-19T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,18.29
880133,Bells Lane,2024-01-19T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.15
880133,Bells Lane,2024-01-19T03:30:00.000+00:00,feeder,1,N Current (RMS),A,47.5
880133,Bells Lane,2024-01-19T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,30.7
880133,Bells Lane,2024-01-19T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,75.4
880133,Bells Lane,2024-01-19T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,39.7
880133,Bells Lane,2024-01-19T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.1
880133,Bells Lane,2024-01-19T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.75
880133,Bells Lane,2024-01-19T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.29
880133,Bells Lane,2024-01-19T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.36
880133,Bells Lane,2024-01-19T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.27
880133,Bells Lane,2024-01-19T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.59
880133,Bells Lane,2024-01-19T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.36
880133,Bells Lane,2024-01-19T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.38
880133,Bells Lane,2024-01-19T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.65
880133,Bells Lane,2024-01-19T03:30:00.000+00:00,busbar,,L3 Active Power,kW,64.1
880133,Bells Lane,2024-01-19T03:30:00.000+00:00,busbar,,L2 Active Power,kW,72.82
880133,Bells Lane,2024-01-19T03:30:00.000+00:00,busbar,,L1 Active Power,kW,56.95
880133,Bells Lane,2024-01-19T03:30:00.000+00:00,busbar,,N Current (RMS),A,117.9
880133,Bells Lane,2024-01-19T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,263.0
880133,Bells Lane,2024-01-19T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,300.3
880133,Bells Lane,2024-01-19T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,238.4
880133,Bells Lane,2024-01-19T03:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.66
880133,Bells Lane,2024-01-19T03:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-5.25
880133,Bells Lane,2024-01-19T03:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.69
880133,Bells Lane,2024-01-19T03:20:00.000+00:00,feeder,5,L3 Active Power,kW,15.17
880133,Bells Lane,2024-01-19T03:20:00.000+00:00,feeder,5,L2 Active Power,kW,20.3
880133,Bells Lane,2024-01-19T03:20:00.000+00:00,feeder,5,L1 Active Power,kW,14.62
880133,Bells Lane,2024-01-19T03:20:00.000+00:00,feeder,5,N Current (RMS),A,38.2
880133,Bells Lane,2024-01-19T03:20:00.000+00:00,feeder,5,L3 Current (RMS),A,64.7
880133,Bells Lane,2024-01-19T03:20:00.000+00:00,feeder,5,L2 Current (RMS),A,86.2
880133,Bells Lane,2024-01-19T03:20:00.000+00:00,feeder,5,L1 Current (RMS),A,61.5
880133,Bells Lane,2024-01-19T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.05
880133,Bells Lane,2024-01-19T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.64
880133,Bells Lane,2024-01-19T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.89
880133,Bells Lane,2024-01-19T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,20.1
880133,Bells Lane,2024-01-19T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,24.65
880133,Bells Lane,2024-01-19T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,14.59
880133,Bells Lane,2024-01-19T03:20:00.000+00:00,feeder,4,N Current (RMS),A,40.9
880133,Bells Lane,2024-01-19T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,81.0
880133,Bells Lane,2024-01-19T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,99.8
880133,Bells Lane,2024-01-19T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,60.9
880133,Bells Lane,2024-01-19T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.18
880133,Bells Lane,2024-01-19T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.19
880133,Bells Lane,2024-01-19T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.78
880133,Bells Lane,2024-01-19T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.69
880133,Bells Lane,2024-01-19T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.03
880133,Bells Lane,2024-01-19T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.22
880133,Bells Lane,2024-01-19T03:20:00.000+00:00,feeder,3,N Current (RMS),A,33.0
880133,Bells Lane,2024-01-19T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,34.7
880133,Bells Lane,2024-01-19T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,32.1
880133,Bells Lane,2024-01-19T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,55.1
880133,Bells Lane,2024-01-19T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.42
880133,Bells Lane,2024-01-19T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.33
880133,Bells Lane,2024-01-19T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.58
880133,Bells Lane,2024-01-19T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.22
