Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880133,Bells Lane,2024-01-19T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.96
880133,Bells Lane,2024-01-19T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.02
880133,Bells Lane,2024-01-19T03:20:00.000+00:00,feeder,2,N Current (RMS),A,37.8
880133,Bells Lane,2024-01-19T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,49.1
880133,Bells Lane,2024-01-19T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,13.3
880133,Bells Lane,2024-01-19T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,18.2
880133,Bells Lane,2024-01-19T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.36
880133,Bells Lane,2024-01-19T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.72
880133,Bells Lane,2024-01-19T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.11
880133,Bells Lane,2024-01-19T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.14
880133,Bells Lane,2024-01-19T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,17.63
880133,Bells Lane,2024-01-19T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.14
880133,Bells Lane,2024-01-19T03:20:00.000+00:00,feeder,1,N Current (RMS),A,43.3
880133,Bells Lane,2024-01-19T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,35.4
880133,Bells Lane,2024-01-19T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,73.5
880133,Bells Lane,2024-01-19T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,47.5
880133,Bells Lane,2024-01-19T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.07
880133,Bells Lane,2024-01-19T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.94
880133,Bells Lane,2024-01-19T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.25
880133,Bells Lane,2024-01-19T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.46
880133,Bells Lane,2024-01-19T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.25
880133,Bells Lane,2024-01-19T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.72
880133,Bells Lane,2024-01-19T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.56
880133,Bells Lane,2024-01-19T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.14
880133,Bells Lane,2024-01-19T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.05
880133,Bells Lane,2024-01-19T03:20:00.000+00:00,busbar,,L3 Active Power,kW,63.31
880133,Bells Lane,2024-01-19T03:20:00.000+00:00,busbar,,L2 Active Power,kW,72.58
880133,Bells Lane,2024-01-19T03:20:00.000+00:00,busbar,,L1 Active Power,kW,57.59
880133,Bells Lane,2024-01-19T03:20:00.000+00:00,busbar,,N Current (RMS),A,120.0
880133,Bells Lane,2024-01-19T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,260.3
880133,Bells Lane,2024-01-19T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,301.4
880133,Bells Lane,2024-01-19T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,241.2
880133,Bells Lane,2024-01-19T03:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.43
880133,Bells Lane,2024-01-19T03:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-5.25
880133,Bells Lane,2024-01-19T03:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.22
880133,Bells Lane,2024-01-19T03:10:00.000+00:00,feeder,5,L3 Active Power,kW,16.09
880133,Bells Lane,2024-01-19T03:10:00.000+00:00,feeder,5,L2 Active Power,kW,29.77
880133,Bells Lane,2024-01-19T03:10:00.000+00:00,feeder,5,L1 Active Power,kW,15.42
880133,Bells Lane,2024-01-19T03:10:00.000+00:00,feeder,5,N Current (RMS),A,61.8
880133,Bells Lane,2024-01-19T03:10:00.000+00:00,feeder,5,L3 Current (RMS),A,67.7
880133,Bells Lane,2024-01-19T03:10:00.000+00:00,feeder,5,L2 Current (RMS),A,121.6
880133,Bells Lane,2024-01-19T03:10:00.000+00:00,feeder,5,L1 Current (RMS),A,65.0
880133,Bells Lane,2024-01-19T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.33
880133,Bells Lane,2024-01-19T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.36
880133,Bells Lane,2024-01-19T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.07
880133,Bells Lane,2024-01-19T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,20.71
880133,Bells Lane,2024-01-19T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,24.91
880133,Bells Lane,2024-01-19T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,15.46
880133,Bells Lane,2024-01-19T03:10:00.000+00:00,feeder,4,N Current (RMS),A,40.3
880133,Bells Lane,2024-01-19T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,83.4
880133,Bells Lane,2024-01-19T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,100.6
880133,Bells Lane,2024-01-19T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,64.2
880133,Bells Lane,2024-01-19T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.19
880133,Bells Lane,2024-01-19T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.35
880133,Bells Lane,2024-01-19T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.03
880133,Bells Lane,2024-01-19T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.34
880133,Bells Lane,2024-01-19T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.32
880133,Bells Lane,2024-01-19T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.79
880133,Bells Lane,2024-01-19T03:10:00.000+00:00,feeder,3,N Current (RMS),A,27.9
880133,Bells Lane,2024-01-19T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,37.0
880133,Bells Lane,2024-01-19T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,33.2
880133,Bells Lane,2024-01-19T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,49.8
880133,Bells Lane,2024-01-19T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.72
880133,Bells Lane,2024-01-19T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.48
880133,Bells Lane,2024-01-19T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.82
880133,Bells Lane,2024-01-19T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.92
880133,Bells Lane,2024-01-19T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
880133,Bells Lane,2024-01-19T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.99
880133,Bells Lane,2024-01-19T03:10:00.000+00:00,feeder,2,N Current (RMS),A,45.5
880133,Bells Lane,2024-01-19T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,56.2
880133,Bells Lane,2024-01-19T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,13.5
880133,Bells Lane,2024-01-19T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,18.4
880133,Bells Lane,2024-01-19T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.96
880133,Bells Lane,2024-01-19T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.76
880133,Bells Lane,2024-01-19T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.41
880133,Bells Lane,2024-01-19T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.27
880133,Bells Lane,2024-01-19T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,18.1
880133,Bells Lane,2024-01-19T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.99
880133,Bells Lane,2024-01-19T03:10:00.000+00:00,feeder,1,N Current (RMS),A,46.8
880133,Bells Lane,2024-01-19T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,32.8
880133,Bells Lane,2024-01-19T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,75.2
880133,Bells Lane,2024-01-19T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,47.0
880133,Bells Lane,2024-01-19T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.07
880133,Bells Lane,2024-01-19T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.93
880133,Bells Lane,2024-01-19T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.24
880133,Bells Lane,2024-01-19T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.26
880133,Bells Lane,2024-01-19T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.24
880133,Bells Lane,2024-01-19T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.7
880133,Bells Lane,2024-01-19T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.63
880133,Bells Lane,2024-01-19T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.2
880133,Bells Lane,2024-01-19T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.57
880133,Bells Lane,2024-01-19T03:10:00.000+00:00,busbar,,L3 Active Power,kW,66.34
880133,Bells Lane,2024-01-19T03:10:00.000+00:00,busbar,,L2 Active Power,kW,83.09
880133,Bells Lane,2024-01-19T03:10:00.000+00:00,busbar,,L1 Active Power,kW,57.64
880133,Bells Lane,2024-01-19T03:10:00.000+00:00,busbar,,N Current (RMS),A,136.8
880133,Bells Lane,2024-01-19T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,272.4
880133,Bells Lane,2024-01-19T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,341.0
880133,Bells Lane,2024-01-19T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,242.5
880133,Bells Lane,2024-01-19T03:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.3
880133,Bells Lane,2024-01-19T03:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-5.56
880133,Bells Lane,2024-01-19T03:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.31
880133,Bells Lane,2024-01-19T03:00:00.000+00:00,feeder,5,L3 Active Power,kW,22.34
880133,Bells Lane,2024-01-19T03:00:00.000+00:00,feeder,5,L2 Active Power,kW,28.38
880133,Bells Lane,2024-01-19T03:00:00.000+00:00,feeder,5,L1 Active Power,kW,16.18
880133,Bells Lane,2024-01-19T03:00:00.000+00:00,feeder,5,N Current (RMS),A,53.5
880133,Bells Lane,2024-01-19T03:00:00.000+00:00,feeder,5,L3 Current (RMS),A,93.4
880133,Bells Lane,2024-01-19T03:00:00.000+00:00,feeder,5,L2 Current (RMS),A,115.9
880133,Bells Lane,2024-01-19T03:00:00.000+00:00,feeder,5,L1 Current (RMS),A,67.0
880133,Bells Lane,2024-01-19T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.93
880133,Bells Lane,2024-01-19T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.46
880133,Bells Lane,2024-01-19T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.33
880133,Bells Lane,2024-01-19T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,19.0
880133,Bells Lane,2024-01-19T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,24.9
880133,Bells Lane,2024-01-19T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,15.18
880133,Bells Lane,2024-01-19T03:00:00.000+00:00,feeder,4,N Current (RMS),A,42.5
880133,Bells Lane,2024-01-19T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,76.6
880133,Bells Lane,2024-01-19T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,100.6
880133,Bells Lane,2024-01-19T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,63.4
880133,Bells Lane,2024-01-19T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.98
880133,Bells Lane,2024-01-19T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.7
880133,Bells Lane,2024-01-19T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.16
880133,Bells Lane,2024-01-19T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.76
880133,Bells Lane,2024-01-19T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.12
880133,Bells Lane,2024-01-19T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.39
880133,Bells Lane,2024-01-19T03:00:00.000+00:00,feeder,3,N Current (RMS),A,33.9
880133,Bells Lane,2024-01-19T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,38.1
880133,Bells Lane,2024-01-19T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,32.8
880133,Bells Lane,2024-01-19T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,55.8
880133,Bells Lane,2024-01-19T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.62
880133,Bells Lane,2024-01-19T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.66
880133,Bells Lane,2024-01-19T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.98
880133,Bells Lane,2024-01-19T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.14
880133,Bells Lane,2024-01-19T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.78
880133,Bells Lane,2024-01-19T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.94
880133,Bells Lane,2024-01-19T03:00:00.000+00:00,feeder,2,N Current (RMS),A,43.1
880133,Bells Lane,2024-01-19T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,52.9
880133,Bells Lane,2024-01-19T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,13.1
880133,Bells Lane,2024-01-19T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,18.5
880133,Bells Lane,2024-01-19T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.48
880133,Bells Lane,2024-01-19T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.5
880133,Bells Lane,2024-01-19T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.08
880133,Bells Lane,2024-01-19T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.56
880133,Bells Lane,2024-01-19T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,18.01
880133,Bells Lane,2024-01-19T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.38
880133,Bells Lane,2024-01-19T03:00:00.000+00:00,feeder,1,N Current (RMS),A,40.4
880133,Bells Lane,2024-01-19T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,41.0
880133,Bells Lane,2024-01-19T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,74.3
880133,Bells Lane,2024-01-19T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,52.1
880133,Bells Lane,2024-01-19T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.06
880133,Bells Lane,2024-01-19T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.35
880133,Bells Lane,2024-01-19T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.25
880133,Bells Lane,2024-01-19T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.79
880133,Bells Lane,2024-01-19T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.26
880133,Bells Lane,2024-01-19T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.1
880133,Bells Lane,2024-01-19T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.32
880133,Bells Lane,2024-01-19T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.88
880133,Bells Lane,2024-01-19T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.87
880133,Bells Lane,2024-01-19T03:00:00.000+00:00,busbar,,L3 Active Power,kW,72.8
880133,Bells Lane,2024-01-19T03:00:00.000+00:00,busbar,,L2 Active Power,kW,81.2
880133,Bells Lane,2024-01-19T03:00:00.000+00:00,busbar,,L1 Active Power,kW,61.06
880133,Bells Lane,2024-01-19T03:00:00.000+00:00,busbar,,N Current (RMS),A,127.4
880133,Bells Lane,2024-01-19T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,297.2
880133,Bells Lane,2024-01-19T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,332.9
880133,Bells Lane,2024-01-19T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,254.4
880133,Bells Lane,2024-01-19T02:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.81
880133,Bells Lane,2024-01-19T02:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-5.16
880133,Bells Lane,2024-01-19T02:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.66
880133,Bells Lane,2024-01-19T02:50:00.000+00:00,feeder,5,L3 Active Power,kW,18.78
880133,Bells Lane,2024-01-19T02:50:00.000+00:00,feeder,5,L2 Active Power,kW,22.26
880133,Bells Lane,2024-01-19T02:50:00.000+00:00,feeder,5,L1 Active Power,kW,15.78
880133,Bells Lane,2024-01-19T02:50:00.000+00:00,feeder,5,N Current (RMS),A,39.7
880133,Bells Lane,2024-01-19T02:50:00.000+00:00,feeder,5,L3 Current (RMS),A,79.5
880133,Bells Lane,2024-01-19T02:50:00.000+00:00,feeder,5,L2 Current (RMS),A,92.4
880133,Bells Lane,2024-01-19T02:50:00.000+00:00,feeder,5,L1 Current (RMS),A,65.2
880133,Bells Lane,2024-01-19T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.89
880133,Bells Lane,2024-01-19T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.55
880133,Bells Lane,2024-01-19T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.09
880133,Bells Lane,2024-01-19T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,18.19
880133,Bells Lane,2024-01-19T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,24.57
880133,Bells Lane,2024-01-19T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,16.13
880133,Bells Lane,2024-01-19T02:50:00.000+00:00,feeder,4,N Current (RMS),A,39.5
880133,Bells Lane,2024-01-19T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,72.6
880133,Bells Lane,2024-01-19T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,98.1
880133,Bells Lane,2024-01-19T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,66.3
880133,Bells Lane,2024-01-19T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.87
880133,Bells Lane,2024-01-19T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.47
880133,Bells Lane,2024-01-19T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.74
880133,Bells Lane,2024-01-19T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.01
880133,Bells Lane,2024-01-19T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.07
880133,Bells Lane,2024-01-19T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.15
880133,Bells Lane,2024-01-19T02:50:00.000+00:00,feeder,3,N Current (RMS),A,30.0
880133,Bells Lane,2024-01-19T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,38.6
880133,Bells Lane,2024-01-19T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,32.1
880133,Bells Lane,2024-01-19T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,50.4
880133,Bells Lane,2024-01-19T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.4
880133,Bells Lane,2024-01-19T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.55
880133,Bells Lane,2024-01-19T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.03
880133,Bells Lane,2024-01-19T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.65
880133,Bells Lane,2024-01-19T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.89
880133,Bells Lane,2024-01-19T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.99
880133,Bells Lane,2024-01-19T02:50:00.000+00:00,feeder,2,N Current (RMS),A,40.3
880133,Bells Lane,2024-01-19T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,50.1
880133,Bells Lane,2024-01-19T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,13.1
880133,Bells Lane,2024-01-19T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,18.5
880133,Bells Lane,2024-01-19T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.37
880133,Bells Lane,2024-01-19T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.05
880133,Bells Lane,2024-01-19T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.19
880133,Bells Lane,2024-01-19T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.81
880133,Bells Lane,2024-01-19T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,18.07
880133,Bells Lane,2024-01-19T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.81
880133,Bells Lane,2024-01-19T02:50:00.000+00:00,feeder,1,N Current (RMS),A,45.2
880133,Bells Lane,2024-01-19T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,33.6
880133,Bells Lane,2024-01-19T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,74.4
880133,Bells Lane,2024-01-19T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,45.5
880133,Bells Lane,2024-01-19T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
880133,Bells Lane,2024-01-19T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.9
880133,Bells Lane,2024-01-19T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.25
880133,Bells Lane,2024-01-19T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.34
880133,Bells Lane,2024-01-19T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.28
880133,Bells Lane,2024-01-19T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.59
880133,Bells Lane,2024-01-19T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.34
880133,Bells Lane,2024-01-19T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.78
880133,Bells Lane,2024-01-19T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.71
880133,Bells Lane,2024-01-19T02:50:00.000+00:00,busbar,,L3 Active Power,kW,66.43
880133,Bells Lane,2024-01-19T02:50:00.000+00:00,busbar,,L2 Active Power,kW,74.86
880133,Bells Lane,2024-01-19T02:50:00.000+00:00,busbar,,L1 Active Power,kW,58.85
880133,Bells Lane,2024-01-19T02:50:00.000+00:00,busbar,,N Current (RMS),A,121.5
880133,Bells Lane,2024-01-19T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,269.9
880133,Bells Lane,2024-01-19T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,305.9
880133,Bells Lane,2024-01-19T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,243.5
880133,Bells Lane,2024-01-19T02:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.9
880133,Bells Lane,2024-01-19T02:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-5.22
880133,Bells Lane,2024-01-19T02:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.46
880133,Bells Lane,2024-01-19T02:40:00.000+00:00,feeder,5,L3 Active Power,kW,17.4
880133,Bells Lane,2024-01-19T02:40:00.000+00:00,feeder,5,L2 Active Power,kW,19.44
880133,Bells Lane,2024-01-19T02:40:00.000+00:00,feeder,5,L1 Active Power,kW,15.47
880133,Bells Lane,2024-01-19T02:40:00.000+00:00,feeder,5,N Current (RMS),A,33.8
880133,Bells Lane,2024-01-19T02:40:00.000+00:00,feeder,5,L3 Current (RMS),A,72.1
880133,Bells Lane,2024-01-19T02:40:00.000+00:00,feeder,5,L2 Current (RMS),A,80.4
880133,Bells Lane,2024-01-19T02:40:00.000+00:00,feeder,5,L1 Current (RMS),A,63.6
880133,Bells Lane,2024-01-19T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.78
880133,Bells Lane,2024-01-19T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.98
880133,Bells Lane,2024-01-19T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.92
880133,Bells Lane,2024-01-19T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,16.84
880133,Bells Lane,2024-01-19T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,24.96
880133,Bells Lane,2024-01-19T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,16.47
880133,Bells Lane,2024-01-19T02:40:00.000+00:00,feeder,4,N Current (RMS),A,38.6
880133,Bells Lane,2024-01-19T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,67.1
880133,Bells Lane,2024-01-19T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,98.9
880133,Bells Lane,2024-01-19T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,67.7
880133,Bells Lane,2024-01-19T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.86
880133,Bells Lane,2024-01-19T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.35
880133,Bells Lane,2024-01-19T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.79
880133,Bells Lane,2024-01-19T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.72
880133,Bells Lane,2024-01-19T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.9
880133,Bells Lane,2024-01-19T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.12
880133,Bells Lane,2024-01-19T02:40:00.000+00:00,feeder,3,N Current (RMS),A,32.4
880133,Bells Lane,2024-01-19T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,37.3
880133,Bells Lane,2024-01-19T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,31.3
880133,Bells Lane,2024-01-19T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,53.9
880133,Bells Lane,2024-01-19T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.66
880133,Bells Lane,2024-01-19T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.47
880133,Bells Lane,2024-01-19T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.14
880133,Bells Lane,2024-01-19T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.81
880133,Bells Lane,2024-01-19T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.38
880133,Bells Lane,2024-01-19T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.85
880133,Bells Lane,2024-01-19T02:40:00.000+00:00,feeder,2,N Current (RMS),A,40.4
880133,Bells Lane,2024-01-19T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,50.6
880133,Bells Lane,2024-01-19T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,15.0
880133,Bells Lane,2024-01-19T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,18.3
880133,Bells Lane,2024-01-19T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.26
880133,Bells Lane,2024-01-19T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.18
880133,Bells Lane,2024-01-19T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.4
880133,Bells Lane,2024-01-19T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.48
880133,Bells Lane,2024-01-19T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,19.15
880133,Bells Lane,2024-01-19T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.48
880133,Bells Lane,2024-01-19T02:40:00.000+00:00,feeder,1,N Current (RMS),A,48.6
880133,Bells Lane,2024-01-19T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,32.2
880133,Bells Lane,2024-01-19T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,78.2
880133,Bells Lane,2024-01-19T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,48.1
880133,Bells Lane,2024-01-19T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.11
880133,Bells Lane,2024-01-19T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.18
880133,Bells Lane,2024-01-19T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.33
880133,Bells Lane,2024-01-19T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.6
880133,Bells Lane,2024-01-19T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.35
880133,Bells Lane,2024-01-19T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.73
880133,Bells Lane,2024-01-19T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.45
880133,Bells Lane,2024-01-19T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.19
880133,Bells Lane,2024-01-19T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.72
880133,Bells Lane,2024-01-19T02:40:00.000+00:00,busbar,,L3 Active Power,kW,63.25
880133,Bells Lane,2024-01-19T02:40:00.000+00:00,busbar,,L2 Active Power,kW,73.83
880133,Bells Lane,2024-01-19T02:40:00.000+00:00,busbar,,L1 Active Power,kW,60.4
880133,Bells Lane,2024-01-19T02:40:00.000+00:00,busbar,,N Current (RMS),A,117.9
880133,Bells Lane,2024-01-19T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,255.9
880133,Bells Lane,2024-01-19T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,299.7
880133,Bells Lane,2024-01-19T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,249.3
880133,Bells Lane,2024-01-19T02:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.77
880133,Bells Lane,2024-01-19T02:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-5.61
880133,Bells Lane,2024-01-19T02:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.08
880133,Bells Lane,2024-01-19T02:30:00.000+00:00,feeder,5,L3 Active Power,kW,18.5
880133,Bells Lane,2024-01-19T02:30:00.000+00:00,feeder,5,L2 Active Power,kW,21.49
880133,Bells Lane,2024-01-19T02:30:00.000+00:00,feeder,5,L1 Active Power,kW,18.03
880133,Bells Lane,2024-01-19T02:30:00.000+00:00,feeder,5,N Current (RMS),A,34.3
880133,Bells Lane,2024-01-19T02:30:00.000+00:00,feeder,5,L3 Current (RMS),A,76.1
880133,Bells Lane,2024-01-19T02:30:00.000+00:00,feeder,5,L2 Current (RMS),A,88.2
880133,Bells Lane,2024-01-19T02:30:00.000+00:00,feeder,5,L1 Current (RMS),A,73.0
880133,Bells Lane,2024-01-19T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.16
880133,Bells Lane,2024-01-19T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.99
880133,Bells Lane,2024-01-19T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.03
880133,Bells Lane,2024-01-19T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,18.79
880133,Bells Lane,2024-01-19T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,24.92
880133,Bells Lane,2024-01-19T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,18.58
880133,Bells Lane,2024-01-19T02:30:00.000+00:00,feeder,4,N Current (RMS),A,33.5
880133,Bells Lane,2024-01-19T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,74.4
880133,Bells Lane,2024-01-19T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,98.8
880133,Bells Lane,2024-01-19T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,76.2
880133,Bells Lane,2024-01-19T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.88
880133,Bells Lane,2024-01-19T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.82
880133,Bells Lane,2024-01-19T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.13
880133,Bells Lane,2024-01-19T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.78
880133,Bells Lane,2024-01-19T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.91
880133,Bells Lane,2024-01-19T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.06
880133,Bells Lane,2024-01-19T02:30:00.000+00:00,feeder,3,N Current (RMS),A,29.4
880133,Bells Lane,2024-01-19T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,37.6
880133,Bells Lane,2024-01-19T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,34.0
880133,Bells Lane,2024-01-19T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,53.9
880133,Bells Lane,2024-01-19T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.88
880133,Bells Lane,2024-01-19T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.53
880133,Bells Lane,2024-01-19T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.97
880133,Bells Lane,2024-01-19T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.53
880133,Bells Lane,2024-01-19T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.43
880133,Bells Lane,2024-01-19T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.27
880133,Bells Lane,2024-01-19T02:30:00.000+00:00,feeder,2,N Current (RMS),A,39.6
880133,Bells Lane,2024-01-19T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,53.7
880133,Bells Lane,2024-01-19T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,19.0
880133,Bells Lane,2024-01-19T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,19.3
880133,Bells Lane,2024-01-19T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.78
880133,Bells Lane,2024-01-19T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.75
880133,Bells Lane,2024-01-19T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.03
880133,Bells Lane,2024-01-19T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.46
880133,Bells Lane,2024-01-19T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,25.81
880133,Bells Lane,2024-01-19T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.31
880133,Bells Lane,2024-01-19T02:30:00.000+00:00,feeder,1,N Current (RMS),A,73.0
880133,Bells Lane,2024-01-19T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,32.8
880133,Bells Lane,2024-01-19T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,105.9
880133,Bells Lane,2024-01-19T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,52.0
880133,Bells Lane,2024-01-19T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.12
880133,Bells Lane,2024-01-19T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.05
880133,Bells Lane,2024-01-19T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.32
880133,Bells Lane,2024-01-19T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.26
880133,Bells Lane,2024-01-19T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.33
880133,Bells Lane,2024-01-19T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.49
880133,Bells Lane,2024-01-19T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.16
880133,Bells Lane,2024-01-19T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.7
880133,Bells Lane,2024-01-19T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.25
880133,Bells Lane,2024-01-19T02:30:00.000+00:00,busbar,,L3 Active Power,kW,67.07
880133,Bells Lane,2024-01-19T02:30:00.000+00:00,busbar,,L2 Active Power,kW,84.56
880133,Bells Lane,2024-01-19T02:30:00.000+00:00,busbar,,L1 Active Power,kW,66.25
880133,Bells Lane,2024-01-19T02:30:00.000+00:00,busbar,,N Current (RMS),A,130.9
880133,Bells Lane,2024-01-19T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,270.3
880133,Bells Lane,2024-01-19T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,340.6
880133,Bells Lane,2024-01-19T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,271.5
880133,Bells Lane,2024-01-19T02:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.31
880133,Bells Lane,2024-01-19T02:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-5.5
880133,Bells Lane,2024-01-19T02:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.5
880133,Bells Lane,2024-01-19T02:20:00.000+00:00,feeder,5,L3 Active Power,kW,18.82
880133,Bells Lane,2024-01-19T02:20:00.000+00:00,feeder,5,L2 Active Power,kW,18.79
880133,Bells Lane,2024-01-19T02:20:00.000+00:00,feeder,5,L1 Active Power,kW,18.19
880133,Bells Lane,2024-01-19T02:20:00.000+00:00,feeder,5,N Current (RMS),A,29.3
880133,Bells Lane,2024-01-19T02:20:00.000+00:00,feeder,5,L3 Current (RMS),A,77.2
880133,Bells Lane,2024-01-19T02:20:00.000+00:00,feeder,5,L2 Current (RMS),A,78.2
880133,Bells Lane,2024-01-19T02:20:00.000+00:00,feeder,5,L1 Current (RMS),A,73.3
880133,Bells Lane,2024-01-19T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.91
880133,Bells Lane,2024-01-19T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.53
880133,Bells Lane,2024-01-19T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.21
880133,Bells Lane,2024-01-19T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,20.47
880133,Bells Lane,2024-01-19T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,25.95
880133,Bells Lane,2024-01-19T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,19.73
880133,Bells Lane,2024-01-19T02:20:00.000+00:00,feeder,4,N Current (RMS),A,32.0
880133,Bells Lane,2024-01-19T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,81.2
880133,Bells Lane,2024-01-19T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,102.9
880133,Bells Lane,2024-01-19T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,79.9
880133,Bells Lane,2024-01-19T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.96
880133,Bells Lane,2024-01-19T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.06
880133,Bells Lane,2024-01-19T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.15
880133,Bells Lane,2024-01-19T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.41
880133,Bells Lane,2024-01-19T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.06
880133,Bells Lane,2024-01-19T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.94
880133,Bells Lane,2024-01-19T02:20:00.000+00:00,feeder,3,N Current (RMS),A,29.5
880133,Bells Lane,2024-01-19T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,36.5
880133,Bells Lane,2024-01-19T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,34.8
880133,Bells Lane,2024-01-19T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,53.5
880133,Bells Lane,2024-01-19T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.69
880133,Bells Lane,2024-01-19T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.35
880133,Bells Lane,2024-01-19T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.44
880133,Bells Lane,2024-01-19T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.58
880133,Bells Lane,2024-01-19T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.1
880133,Bells Lane,2024-01-19T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.76
880133,Bells Lane,2024-01-19T02:20:00.000+00:00,feeder,2,N Current (RMS),A,30.7
880133,Bells Lane,2024-01-19T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,49.7
880133,Bells Lane,2024-01-19T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,25.3
880133,Bells Lane,2024-01-19T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,20.3
880133,Bells Lane,2024-01-19T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.71
880133,Bells Lane,2024-01-19T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.63
880133,Bells Lane,2024-01-19T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.85
880133,Bells Lane,2024-01-19T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.44
880133,Bells Lane,2024-01-19T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,21.29
880133,Bells Lane,2024-01-19T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.27
880133,Bells Lane,2024-01-19T02:20:00.000+00:00,feeder,1,N Current (RMS),A,59.2
880133,Bells Lane,2024-01-19T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,32.7
880133,Bells Lane,2024-01-19T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,88.7
880133,Bells Lane,2024-01-19T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,44.3
880133,Bells Lane,2024-01-19T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.15
880133,Bells Lane,2024-01-19T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.17
880133,Bells Lane,2024-01-19T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.36
880133,Bells Lane,2024-01-19T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.36
880133,Bells Lane,2024-01-19T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.34
880133,Bells Lane,2024-01-19T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.58
880133,Bells Lane,2024-01-19T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.76
880133,Bells Lane,2024-01-19T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.08
880133,Bells Lane,2024-01-19T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.15
880133,Bells Lane,2024-01-19T02:20:00.000+00:00,busbar,,L3 Active Power,kW,67.72
880133,Bells Lane,2024-01-19T02:20:00.000+00:00,busbar,,L2 Active Power,kW,80.19
880133,Bells Lane,2024-01-19T02:20:00.000+00:00,busbar,,L1 Active Power,kW,65.88
880133,Bells Lane,2024-01-19T02:20:00.000+00:00,busbar,,N Current (RMS),A,123.4
880133,Bells Lane,2024-01-19T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,272.6
880133,Bells Lane,2024-01-19T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,324.2
880133,Bells Lane,2024-01-19T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,268.9
880133,Bells Lane,2024-01-19T02:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.84
880133,Bells Lane,2024-01-19T02:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-5.55
880133,Bells Lane,2024-01-19T02:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.5
880133,Bells Lane,2024-01-19T02:10:00.000+00:00,feeder,5,L3 Active Power,kW,17.1
880133,Bells Lane,2024-01-19T02:10:00.000+00:00,feeder,5,L2 Active Power,kW,20.11
880133,Bells Lane,2024-01-19T02:10:00.000+00:00,feeder,5,L1 Active Power,kW,18.2
880133,Bells Lane,2024-01-19T02:10:00.000+00:00,feeder,5,N Current (RMS),A,33.9
880133,Bells Lane,2024-01-19T02:10:00.000+00:00,feeder,5,L3 Current (RMS),A,70.8
880133,Bells Lane,2024-01-19T02:10:00.000+00:00,feeder,5,L2 Current (RMS),A,83.1
880133,Bells Lane,2024-01-19T02:10:00.000+00:00,feeder,5,L1 Current (RMS),A,73.2
880133,Bells Lane,2024-01-19T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.37
880133,Bells Lane,2024-01-19T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.75
880133,Bells Lane,2024-01-19T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.84
880133,Bells Lane,2024-01-19T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,18.92
880133,Bells Lane,2024-01-19T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,25.17
880133,Bells Lane,2024-01-19T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,19.55
880133,Bells Lane,2024-01-19T02:10:00.000+00:00,feeder,4,N Current (RMS),A,32.5
880133,Bells Lane,2024-01-19T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,75.0
880133,Bells Lane,2024-01-19T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,99.9
880133,Bells Lane,2024-01-19T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,79.2
880133,Bells Lane,2024-01-19T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.11
880133,Bells Lane,2024-01-19T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.44
880133,Bells Lane,2024-01-19T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.29
880133,Bells Lane,2024-01-19T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.42
880133,Bells Lane,2024-01-19T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.15
880133,Bells Lane,2024-01-19T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.16
880133,Bells Lane,2024-01-19T02:10:00.000+00:00,feeder,3,N Current (RMS),A,29.5
880133,Bells Lane,2024-01-19T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,43.9
880133,Bells Lane,2024-01-19T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,35.6
880133,Bells Lane,2024-01-19T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,54.4
880133,Bells Lane,2024-01-19T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.88
880133,Bells Lane,2024-01-19T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.39
880133,Bells Lane,2024-01-19T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.6
880133,Bells Lane,2024-01-19T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.42
880133,Bells Lane,2024-01-19T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.05
880133,Bells Lane,2024-01-19T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.68
880133,Bells Lane,2024-01-19T02:10:00.000+00:00,feeder,2,N Current (RMS),A,29.6
880133,Bells Lane,2024-01-19T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,49.1
880133,Bells Lane,2024-01-19T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,28.7
880133,Bells Lane,2024-01-19T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,20.2
880133,Bells Lane,2024-01-19T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.39
880133,Bells Lane,2024-01-19T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.18
880133,Bells Lane,2024-01-19T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.75
880133,Bells Lane,2024-01-19T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.4
880133,Bells Lane,2024-01-19T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,18.61
880133,Bells Lane,2024-01-19T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.39
880133,Bells Lane,2024-01-19T02:10:00.000+00:00,feeder,1,N Current (RMS),A,46.8
880133,Bells Lane,2024-01-19T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,32.0
880133,Bells Lane,2024-01-19T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,76.3
880133,Bells Lane,2024-01-19T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,44.4
880133,Bells Lane,2024-01-19T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.21
880133,Bells Lane,2024-01-19T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.09
880133,Bells Lane,2024-01-19T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.42
880133,Bells Lane,2024-01-19T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.25
880133,Bells Lane,2024-01-19T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.39
880133,Bells Lane,2024-01-19T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.44
880133,Bells Lane,2024-01-19T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.59
880133,Bells Lane,2024-01-19T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.3
880133,Bells Lane,2024-01-19T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.99
880133,Bells Lane,2024-01-19T02:10:00.000+00:00,busbar,,L3 Active Power,kW,66.26
880133,Bells Lane,2024-01-19T02:10:00.000+00:00,busbar,,L2 Active Power,kW,79.1
880133,Bells Lane,2024-01-19T02:10:00.000+00:00,busbar,,L1 Active Power,kW,65.98
880133,Bells Lane,2024-01-19T02:10:00.000+00:00,busbar,,N Current (RMS),A,122.6
880133,Bells Lane,2024-01-19T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,267.6
880133,Bells Lane,2024-01-19T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,320.2
880133,Bells Lane,2024-01-19T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,269.6
880133,Bells Lane,2024-01-19T02:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.84
880133,Bells Lane,2024-01-19T02:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-5.42
880133,Bells Lane,2024-01-19T02:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.21
880133,Bells Lane,2024-01-19T02:00:00.000+00:00,feeder,5,L3 Active Power,kW,18.78
880133,Bells Lane,2024-01-19T02:00:00.000+00:00,feeder,5,L2 Active Power,kW,19.65
880133,Bells Lane,2024-01-19T02:00:00.000+00:00,feeder,5,L1 Active Power,kW,19.88
880133,Bells Lane,2024-01-19T02:00:00.000+00:00,feeder,5,N Current (RMS),A,32.7
880133,Bells Lane,2024-01-19T02:00:00.000+00:00,feeder,5,L3 Current (RMS),A,77.7
880133,Bells Lane,2024-01-19T02:00:00.000+00:00,feeder,5,L2 Current (RMS),A,81.6
880133,Bells Lane,2024-01-19T02:00:00.000+00:00,feeder,5,L1 Current (RMS),A,79.8
880133,Bells Lane,2024-01-19T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.82
880133,Bells Lane,2024-01-19T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.75
880133,Bells Lane,2024-01-19T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.87
880133,Bells Lane,2024-01-19T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,18.77
880133,Bells Lane,2024-01-19T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,24.03
880133,Bells Lane,2024-01-19T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,18.75
880133,Bells Lane,2024-01-19T02:00:00.000+00:00,feeder,4,N Current (RMS),A,33.4
880133,Bells Lane,2024-01-19T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,74.6
880133,Bells Lane,2024-01-19T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,96.2
880133,Bells Lane,2024-01-19T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,76.5
880133,Bells Lane,2024-01-19T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.86
880133,Bells Lane,2024-01-19T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.27
880133,Bells Lane,2024-01-19T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.45
880133,Bells Lane,2024-01-19T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.33
880133,Bells Lane,2024-01-19T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.47
880133,Bells Lane,2024-01-19T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,14.47
880133,Bells Lane,2024-01-19T02:00:00.000+00:00,feeder,3,N Current (RMS),A,32.8
880133,Bells Lane,2024-01-19T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,43.4
880133,Bells Lane,2024-01-19T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,36.8
880133,Bells Lane,2024-01-19T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,59.7
880133,Bells Lane,2024-01-19T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.69
880133,Bells Lane,2024-01-19T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.47
880133,Bells Lane,2024-01-19T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.91
880133,Bells Lane,2024-01-19T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.46
880133,Bells Lane,2024-01-19T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.92
880133,Bells Lane,2024-01-19T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.22
880133,Bells Lane,2024-01-19T02:00:00.000+00:00,feeder,2,N Current (RMS),A,31.6
880133,Bells Lane,2024-01-19T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,49.3
880133,Bells Lane,2024-01-19T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,28.3
880133,Bells Lane,2024-01-19T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,19.2
880133,Bells Lane,2024-01-19T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.82
880133,Bells Lane,2024-01-19T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.26
880133,Bells Lane,2024-01-19T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.27
880133,Bells Lane,2024-01-19T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.47
880133,Bells Lane,2024-01-19T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.76
880133,Bells Lane,2024-01-19T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.46
880133,Bells Lane,2024-01-19T02:00:00.000+00:00,feeder,1,N Current (RMS),A,39.7
880133,Bells Lane,2024-01-19T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,35.6
880133,Bells Lane,2024-01-19T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,69.8
880133,Bells Lane,2024-01-19T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,40.6
880133,Bells Lane,2024-01-19T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.21
880133,Bells Lane,2024-01-19T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.12
880133,Bells Lane,2024-01-19T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.44
880133,Bells Lane,2024-01-19T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.5
880133,Bells Lane,2024-01-19T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.39
880133,Bells Lane,2024-01-19T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.54
880133,Bells Lane,2024-01-19T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.05
880133,Bells Lane,2024-01-19T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-16.18
880133,Bells Lane,2024-01-19T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.7
880133,Bells Lane,2024-01-19T02:00:00.000+00:00,busbar,,L3 Active Power,kW,68.81
880133,Bells Lane,2024-01-19T02:00:00.000+00:00,busbar,,L2 Active Power,kW,75.83
880133,Bells Lane,2024-01-19T02:00:00.000+00:00,busbar,,L1 Active Power,kW,66.78
880133,Bells Lane,2024-01-19T02:00:00.000+00:00,busbar,,N Current (RMS),A,121.1
880133,Bells Lane,2024-01-19T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,277.9
880133,Bells Lane,2024-01-19T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,309.6
880133,Bells Lane,2024-01-19T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,272.6
880133,Bells Lane,2024-01-19T01:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.46
880133,Bells Lane,2024-01-19T01:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-5.48
880133,Bells Lane,2024-01-19T01:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.81
880133,Bells Lane,2024-01-19T01:50:00.000+00:00,feeder,5,L3 Active Power,kW,19.07
880133,Bells Lane,2024-01-19T01:50:00.000+00:00,feeder,5,L2 Active Power,kW,21.59
880133,Bells Lane,2024-01-19T01:50:00.000+00:00,feeder,5,L1 Active Power,kW,22.16
880133,Bells Lane,2024-01-19T01:50:00.000+00:00,feeder,5,N Current (RMS),A,35.7
880133,Bells Lane,2024-01-19T01:50:00.000+00:00,feeder,5,L3 Current (RMS),A,78.1
880133,Bells Lane,2024-01-19T01:50:00.000+00:00,feeder,5,L2 Current (RMS),A,88.9
880133,Bells Lane,2024-01-19T01:50:00.000+00:00,feeder,5,L1 Current (RMS),A,89.6
880133,Bells Lane,2024-01-19T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.64
880133,Bells Lane,2024-01-19T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.57
880133,Bells Lane,2024-01-19T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.08
880133,Bells Lane,2024-01-19T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,19.61
880133,Bells Lane,2024-01-19T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,23.0
880133,Bells Lane,2024-01-19T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,19.82
880133,Bells Lane,2024-01-19T01:50:00.000+00:00,feeder,4,N Current (RMS),A,30.2
880133,Bells Lane,2024-01-19T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,77.9
880133,Bells Lane,2024-01-19T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,92.2
880133,Bells Lane,2024-01-19T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,80.0
880133,Bells Lane,2024-01-19T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.13
880133,Bells Lane,2024-01-19T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.69
880133,Bells Lane,2024-01-19T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.66
