Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880133,Bells Lane,2024-01-19T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.61
880133,Bells Lane,2024-01-19T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.23
880133,Bells Lane,2024-01-19T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,14.83
880133,Bells Lane,2024-01-19T01:50:00.000+00:00,feeder,3,N Current (RMS),A,29.9
880133,Bells Lane,2024-01-19T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,48.5
880133,Bells Lane,2024-01-19T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,39.0
880133,Bells Lane,2024-01-19T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,60.4
880133,Bells Lane,2024-01-19T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.23
880133,Bells Lane,2024-01-19T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.16
880133,Bells Lane,2024-01-19T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.95
880133,Bells Lane,2024-01-19T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.02
880133,Bells Lane,2024-01-19T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.44
880133,Bells Lane,2024-01-19T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.14
880133,Bells Lane,2024-01-19T01:50:00.000+00:00,feeder,2,N Current (RMS),A,33.7
880133,Bells Lane,2024-01-19T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,51.4
880133,Bells Lane,2024-01-19T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,30.0
880133,Bells Lane,2024-01-19T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,18.9
880133,Bells Lane,2024-01-19T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.35
880133,Bells Lane,2024-01-19T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.46
880133,Bells Lane,2024-01-19T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.45
880133,Bells Lane,2024-01-19T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.25
880133,Bells Lane,2024-01-19T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,17.04
880133,Bells Lane,2024-01-19T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.18
880133,Bells Lane,2024-01-19T01:50:00.000+00:00,feeder,1,N Current (RMS),A,45.5
880133,Bells Lane,2024-01-19T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,31.6
880133,Bells Lane,2024-01-19T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,71.1
880133,Bells Lane,2024-01-19T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,47.1
880133,Bells Lane,2024-01-19T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.19
880133,Bells Lane,2024-01-19T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.96
880133,Bells Lane,2024-01-19T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.44
880133,Bells Lane,2024-01-19T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.43
880133,Bells Lane,2024-01-19T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.39
880133,Bells Lane,2024-01-19T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.48
880133,Bells Lane,2024-01-19T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.81
880133,Bells Lane,2024-01-19T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-16.36
880133,Bells Lane,2024-01-19T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.95
880133,Bells Lane,2024-01-19T01:50:00.000+00:00,busbar,,L3 Active Power,kW,70.57
880133,Bells Lane,2024-01-19T01:50:00.000+00:00,busbar,,L2 Active Power,kW,78.3
880133,Bells Lane,2024-01-19T01:50:00.000+00:00,busbar,,L1 Active Power,kW,72.13
880133,Bells Lane,2024-01-19T01:50:00.000+00:00,busbar,,N Current (RMS),A,120.2
880133,Bells Lane,2024-01-19T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,284.3
880133,Bells Lane,2024-01-19T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,319.0
880133,Bells Lane,2024-01-19T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,293.0
880133,Bells Lane,2024-01-19T01:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.48
880133,Bells Lane,2024-01-19T01:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-5.15
880133,Bells Lane,2024-01-19T01:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.02
880133,Bells Lane,2024-01-19T01:40:00.000+00:00,feeder,5,L3 Active Power,kW,20.03
880133,Bells Lane,2024-01-19T01:40:00.000+00:00,feeder,5,L2 Active Power,kW,21.23
880133,Bells Lane,2024-01-19T01:40:00.000+00:00,feeder,5,L1 Active Power,kW,28.04
880133,Bells Lane,2024-01-19T01:40:00.000+00:00,feeder,5,N Current (RMS),A,42.3
880133,Bells Lane,2024-01-19T01:40:00.000+00:00,feeder,5,L3 Current (RMS),A,81.7
880133,Bells Lane,2024-01-19T01:40:00.000+00:00,feeder,5,L2 Current (RMS),A,87.0
880133,Bells Lane,2024-01-19T01:40:00.000+00:00,feeder,5,L1 Current (RMS),A,111.8
880133,Bells Lane,2024-01-19T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
880133,Bells Lane,2024-01-19T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.46
880133,Bells Lane,2024-01-19T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.76
880133,Bells Lane,2024-01-19T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,20.47
880133,Bells Lane,2024-01-19T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,25.46
880133,Bells Lane,2024-01-19T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,19.91
880133,Bells Lane,2024-01-19T01:40:00.000+00:00,feeder,4,N Current (RMS),A,33.4
880133,Bells Lane,2024-01-19T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,81.3
880133,Bells Lane,2024-01-19T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,101.5
880133,Bells Lane,2024-01-19T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,80.9
880133,Bells Lane,2024-01-19T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.18
880133,Bells Lane,2024-01-19T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.1
880133,Bells Lane,2024-01-19T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.97
880133,Bells Lane,2024-01-19T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.28
880133,Bells Lane,2024-01-19T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.03
880133,Bells Lane,2024-01-19T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,15.3
880133,Bells Lane,2024-01-19T01:40:00.000+00:00,feeder,3,N Current (RMS),A,33.4
880133,Bells Lane,2024-01-19T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,47.3
880133,Bells Lane,2024-01-19T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,38.6
880133,Bells Lane,2024-01-19T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,62.6
880133,Bells Lane,2024-01-19T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.49
880133,Bells Lane,2024-01-19T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.29
880133,Bells Lane,2024-01-19T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
880133,Bells Lane,2024-01-19T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.94
880133,Bells Lane,2024-01-19T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.78
880133,Bells Lane,2024-01-19T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.15
880133,Bells Lane,2024-01-19T01:40:00.000+00:00,feeder,2,N Current (RMS),A,34.4
880133,Bells Lane,2024-01-19T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,51.2
880133,Bells Lane,2024-01-19T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,27.8
880133,Bells Lane,2024-01-19T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,19.0
880133,Bells Lane,2024-01-19T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.37
880133,Bells Lane,2024-01-19T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.41
880133,Bells Lane,2024-01-19T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.44
880133,Bells Lane,2024-01-19T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.86
880133,Bells Lane,2024-01-19T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,20.16
880133,Bells Lane,2024-01-19T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.24
880133,Bells Lane,2024-01-19T01:40:00.000+00:00,feeder,1,N Current (RMS),A,54.8
880133,Bells Lane,2024-01-19T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,33.8
880133,Bells Lane,2024-01-19T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,83.9
880133,Bells Lane,2024-01-19T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,43.7
880133,Bells Lane,2024-01-19T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.2
880133,Bells Lane,2024-01-19T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.62
880133,Bells Lane,2024-01-19T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.43
880133,Bells Lane,2024-01-19T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.06
880133,Bells Lane,2024-01-19T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.36
880133,Bells Lane,2024-01-19T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.2
880133,Bells Lane,2024-01-19T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.51
880133,Bells Lane,2024-01-19T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.41
880133,Bells Lane,2024-01-19T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.2
880133,Bells Lane,2024-01-19T01:40:00.000+00:00,busbar,,L3 Active Power,kW,72.59
880133,Bells Lane,2024-01-19T01:40:00.000+00:00,busbar,,L2 Active Power,kW,82.67
880133,Bells Lane,2024-01-19T01:40:00.000+00:00,busbar,,L1 Active Power,kW,77.63
880133,Bells Lane,2024-01-19T01:40:00.000+00:00,busbar,,N Current (RMS),A,123.3
880133,Bells Lane,2024-01-19T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,291.8
880133,Bells Lane,2024-01-19T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,334.8
880133,Bells Lane,2024-01-19T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,314.7
880133,Bells Lane,2024-01-19T01:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.44
880133,Bells Lane,2024-01-19T01:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.33
880133,Bells Lane,2024-01-19T01:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.6
880133,Bells Lane,2024-01-19T01:30:00.000+00:00,feeder,5,L3 Active Power,kW,19.67
880133,Bells Lane,2024-01-19T01:30:00.000+00:00,feeder,5,L2 Active Power,kW,27.34
880133,Bells Lane,2024-01-19T01:30:00.000+00:00,feeder,5,L1 Active Power,kW,22.58
880133,Bells Lane,2024-01-19T01:30:00.000+00:00,feeder,5,N Current (RMS),A,47.6
880133,Bells Lane,2024-01-19T01:30:00.000+00:00,feeder,5,L3 Current (RMS),A,80.4
880133,Bells Lane,2024-01-19T01:30:00.000+00:00,feeder,5,L2 Current (RMS),A,111.3
880133,Bells Lane,2024-01-19T01:30:00.000+00:00,feeder,5,L1 Current (RMS),A,91.9
880133,Bells Lane,2024-01-19T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.29
880133,Bells Lane,2024-01-19T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.64
880133,Bells Lane,2024-01-19T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.42
880133,Bells Lane,2024-01-19T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,19.87
880133,Bells Lane,2024-01-19T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,26.22
880133,Bells Lane,2024-01-19T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,21.95
880133,Bells Lane,2024-01-19T01:30:00.000+00:00,feeder,4,N Current (RMS),A,36.7
880133,Bells Lane,2024-01-19T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,78.9
880133,Bells Lane,2024-01-19T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,105.0
880133,Bells Lane,2024-01-19T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,89.0
880133,Bells Lane,2024-01-19T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.17
880133,Bells Lane,2024-01-19T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.09
880133,Bells Lane,2024-01-19T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.9
880133,Bells Lane,2024-01-19T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.5
880133,Bells Lane,2024-01-19T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.42
880133,Bells Lane,2024-01-19T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,16.3
880133,Bells Lane,2024-01-19T01:30:00.000+00:00,feeder,3,N Current (RMS),A,34.9
880133,Bells Lane,2024-01-19T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,44.6
880133,Bells Lane,2024-01-19T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,39.9
880133,Bells Lane,2024-01-19T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,66.1
880133,Bells Lane,2024-01-19T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.78
880133,Bells Lane,2024-01-19T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.33
880133,Bells Lane,2024-01-19T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.91
880133,Bells Lane,2024-01-19T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.69
880133,Bells Lane,2024-01-19T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.53
880133,Bells Lane,2024-01-19T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.44
880133,Bells Lane,2024-01-19T01:30:00.000+00:00,feeder,2,N Current (RMS),A,33.0
880133,Bells Lane,2024-01-19T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,50.2
880133,Bells Lane,2024-01-19T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,27.0
880133,Bells Lane,2024-01-19T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,19.9
880133,Bells Lane,2024-01-19T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.09
880133,Bells Lane,2024-01-19T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.18
880133,Bells Lane,2024-01-19T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.31
880133,Bells Lane,2024-01-19T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.69
880133,Bells Lane,2024-01-19T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,20.67
880133,Bells Lane,2024-01-19T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.44
880133,Bells Lane,2024-01-19T01:30:00.000+00:00,feeder,1,N Current (RMS),A,53.7
880133,Bells Lane,2024-01-19T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,32.9
880133,Bells Lane,2024-01-19T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,84.4
880133,Bells Lane,2024-01-19T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,47.8
880133,Bells Lane,2024-01-19T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.19
880133,Bells Lane,2024-01-19T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.62
880133,Bells Lane,2024-01-19T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.37
880133,Bells Lane,2024-01-19T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.97
880133,Bells Lane,2024-01-19T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.33
880133,Bells Lane,2024-01-19T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.25
880133,Bells Lane,2024-01-19T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.78
880133,Bells Lane,2024-01-19T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.57
880133,Bells Lane,2024-01-19T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.15
880133,Bells Lane,2024-01-19T01:30:00.000+00:00,busbar,,L3 Active Power,kW,70.42
880133,Bells Lane,2024-01-19T01:30:00.000+00:00,busbar,,L2 Active Power,kW,90.17
880133,Bells Lane,2024-01-19T01:30:00.000+00:00,busbar,,L1 Active Power,kW,76.7
880133,Bells Lane,2024-01-19T01:30:00.000+00:00,busbar,,N Current (RMS),A,140.0
880133,Bells Lane,2024-01-19T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,283.9
880133,Bells Lane,2024-01-19T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,363.2
880133,Bells Lane,2024-01-19T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,311.7
880133,Bells Lane,2024-01-19T01:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-5.03
880133,Bells Lane,2024-01-19T01:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.48
880133,Bells Lane,2024-01-19T01:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.79
880133,Bells Lane,2024-01-19T01:20:00.000+00:00,feeder,5,L3 Active Power,kW,19.27
880133,Bells Lane,2024-01-19T01:20:00.000+00:00,feeder,5,L2 Active Power,kW,25.58
880133,Bells Lane,2024-01-19T01:20:00.000+00:00,feeder,5,L1 Active Power,kW,22.28
880133,Bells Lane,2024-01-19T01:20:00.000+00:00,feeder,5,N Current (RMS),A,39.9
880133,Bells Lane,2024-01-19T01:20:00.000+00:00,feeder,5,L3 Current (RMS),A,79.8
880133,Bells Lane,2024-01-19T01:20:00.000+00:00,feeder,5,L2 Current (RMS),A,103.5
880133,Bells Lane,2024-01-19T01:20:00.000+00:00,feeder,5,L1 Current (RMS),A,90.3
880133,Bells Lane,2024-01-19T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.65
880133,Bells Lane,2024-01-19T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.49
880133,Bells Lane,2024-01-19T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.79
880133,Bells Lane,2024-01-19T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,21.98
880133,Bells Lane,2024-01-19T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,28.85
880133,Bells Lane,2024-01-19T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,29.03
880133,Bells Lane,2024-01-19T01:20:00.000+00:00,feeder,4,N Current (RMS),A,42.2
880133,Bells Lane,2024-01-19T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,87.4
880133,Bells Lane,2024-01-19T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,114.9
880133,Bells Lane,2024-01-19T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,116.7
880133,Bells Lane,2024-01-19T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.06
880133,Bells Lane,2024-01-19T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.27
880133,Bells Lane,2024-01-19T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.56
880133,Bells Lane,2024-01-19T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.65
880133,Bells Lane,2024-01-19T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.88
880133,Bells Lane,2024-01-19T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.99
880133,Bells Lane,2024-01-19T01:20:00.000+00:00,feeder,3,N Current (RMS),A,34.5
880133,Bells Lane,2024-01-19T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,37.6
880133,Bells Lane,2024-01-19T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,42.0
880133,Bells Lane,2024-01-19T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,61.9
880133,Bells Lane,2024-01-19T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.65
880133,Bells Lane,2024-01-19T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.15
880133,Bells Lane,2024-01-19T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.78
880133,Bells Lane,2024-01-19T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.71
880133,Bells Lane,2024-01-19T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.72
880133,Bells Lane,2024-01-19T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.53
880133,Bells Lane,2024-01-19T01:20:00.000+00:00,feeder,2,N Current (RMS),A,34.1
880133,Bells Lane,2024-01-19T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,50.4
880133,Bells Lane,2024-01-19T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,23.8
880133,Bells Lane,2024-01-19T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,20.2
880133,Bells Lane,2024-01-19T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.94
880133,Bells Lane,2024-01-19T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.68
880133,Bells Lane,2024-01-19T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.06
880133,Bells Lane,2024-01-19T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.34
880133,Bells Lane,2024-01-19T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.66
880133,Bells Lane,2024-01-19T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.94
880133,Bells Lane,2024-01-19T01:20:00.000+00:00,feeder,1,N Current (RMS),A,42.4
880133,Bells Lane,2024-01-19T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,35.4
880133,Bells Lane,2024-01-19T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,69.8
880133,Bells Lane,2024-01-19T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,42.2
880133,Bells Lane,2024-01-19T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.25
880133,Bells Lane,2024-01-19T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.12
880133,Bells Lane,2024-01-19T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.46
880133,Bells Lane,2024-01-19T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.59
880133,Bells Lane,2024-01-19T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.39
880133,Bells Lane,2024-01-19T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.68
880133,Bells Lane,2024-01-19T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.32
880133,Bells Lane,2024-01-19T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.07
880133,Bells Lane,2024-01-19T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.98
880133,Bells Lane,2024-01-19T01:20:00.000+00:00,busbar,,L3 Active Power,kW,70.96
880133,Bells Lane,2024-01-19T01:20:00.000+00:00,busbar,,L2 Active Power,kW,86.7
880133,Bells Lane,2024-01-19T01:20:00.000+00:00,busbar,,L1 Active Power,kW,80.77
880133,Bells Lane,2024-01-19T01:20:00.000+00:00,busbar,,N Current (RMS),A,135.4
880133,Bells Lane,2024-01-19T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,287.1
880133,Bells Lane,2024-01-19T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,350.7
880133,Bells Lane,2024-01-19T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,327.8
880133,Bells Lane,2024-01-19T01:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-5.35
880133,Bells Lane,2024-01-19T01:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-5.25
880133,Bells Lane,2024-01-19T01:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.52
880133,Bells Lane,2024-01-19T01:10:00.000+00:00,feeder,5,L3 Active Power,kW,20.43
880133,Bells Lane,2024-01-19T01:10:00.000+00:00,feeder,5,L2 Active Power,kW,24.98
880133,Bells Lane,2024-01-19T01:10:00.000+00:00,feeder,5,L1 Active Power,kW,21.85
880133,Bells Lane,2024-01-19T01:10:00.000+00:00,feeder,5,N Current (RMS),A,39.0
880133,Bells Lane,2024-01-19T01:10:00.000+00:00,feeder,5,L3 Current (RMS),A,85.0
880133,Bells Lane,2024-01-19T01:10:00.000+00:00,feeder,5,L2 Current (RMS),A,102.2
880133,Bells Lane,2024-01-19T01:10:00.000+00:00,feeder,5,L1 Current (RMS),A,88.6
880133,Bells Lane,2024-01-19T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.53
880133,Bells Lane,2024-01-19T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.86
880133,Bells Lane,2024-01-19T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.99
880133,Bells Lane,2024-01-19T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,21.81
880133,Bells Lane,2024-01-19T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,29.96
880133,Bells Lane,2024-01-19T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,24.26
880133,Bells Lane,2024-01-19T01:10:00.000+00:00,feeder,4,N Current (RMS),A,43.1
880133,Bells Lane,2024-01-19T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,87.0
880133,Bells Lane,2024-01-19T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,119.5
880133,Bells Lane,2024-01-19T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,99.6
880133,Bells Lane,2024-01-19T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.08
880133,Bells Lane,2024-01-19T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.04
880133,Bells Lane,2024-01-19T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.53
880133,Bells Lane,2024-01-19T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.92
880133,Bells Lane,2024-01-19T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.19
880133,Bells Lane,2024-01-19T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,15.23
880133,Bells Lane,2024-01-19T01:10:00.000+00:00,feeder,3,N Current (RMS),A,37.5
880133,Bells Lane,2024-01-19T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,38.7
880133,Bells Lane,2024-01-19T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,53.2
880133,Bells Lane,2024-01-19T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,63.2
880133,Bells Lane,2024-01-19T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.79
880133,Bells Lane,2024-01-19T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.03
880133,Bells Lane,2024-01-19T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.73
880133,Bells Lane,2024-01-19T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.35
880133,Bells Lane,2024-01-19T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.66
880133,Bells Lane,2024-01-19T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.22
880133,Bells Lane,2024-01-19T01:10:00.000+00:00,feeder,2,N Current (RMS),A,33.1
880133,Bells Lane,2024-01-19T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,49.1
880133,Bells Lane,2024-01-19T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,31.5
880133,Bells Lane,2024-01-19T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,19.0
880133,Bells Lane,2024-01-19T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.16
880133,Bells Lane,2024-01-19T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.87
880133,Bells Lane,2024-01-19T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.97
880133,Bells Lane,2024-01-19T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.38
880133,Bells Lane,2024-01-19T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.63
880133,Bells Lane,2024-01-19T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.62
880133,Bells Lane,2024-01-19T01:10:00.000+00:00,feeder,1,N Current (RMS),A,42.7
880133,Bells Lane,2024-01-19T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,35.7
880133,Bells Lane,2024-01-19T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,70.1
880133,Bells Lane,2024-01-19T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,41.0
880133,Bells Lane,2024-01-19T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.21
880133,Bells Lane,2024-01-19T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.99
880133,Bells Lane,2024-01-19T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.41
880133,Bells Lane,2024-01-19T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.45
880133,Bells Lane,2024-01-19T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.34
880133,Bells Lane,2024-01-19T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.49
880133,Bells Lane,2024-01-19T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.92
880133,Bells Lane,2024-01-19T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.06
880133,Bells Lane,2024-01-19T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.74
880133,Bells Lane,2024-01-19T01:10:00.000+00:00,busbar,,L3 Active Power,kW,71.88
880133,Bells Lane,2024-01-19T01:10:00.000+00:00,busbar,,L2 Active Power,kW,91.42
880133,Bells Lane,2024-01-19T01:10:00.000+00:00,busbar,,L1 Active Power,kW,75.18
880133,Bells Lane,2024-01-19T01:10:00.000+00:00,busbar,,N Current (RMS),A,145.3
880133,Bells Lane,2024-01-19T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,292.0
880133,Bells Lane,2024-01-19T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,370.5
880133,Bells Lane,2024-01-19T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,307.0
880133,Bells Lane,2024-01-19T01:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-5.19
880133,Bells Lane,2024-01-19T01:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.88
880133,Bells Lane,2024-01-19T01:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.64
880133,Bells Lane,2024-01-19T01:00:00.000+00:00,feeder,5,L3 Active Power,kW,20.18
880133,Bells Lane,2024-01-19T01:00:00.000+00:00,feeder,5,L2 Active Power,kW,27.42
880133,Bells Lane,2024-01-19T01:00:00.000+00:00,feeder,5,L1 Active Power,kW,22.21
880133,Bells Lane,2024-01-19T01:00:00.000+00:00,feeder,5,N Current (RMS),A,44.1
880133,Bells Lane,2024-01-19T01:00:00.000+00:00,feeder,5,L3 Current (RMS),A,83.9
880133,Bells Lane,2024-01-19T01:00:00.000+00:00,feeder,5,L2 Current (RMS),A,111.2
880133,Bells Lane,2024-01-19T01:00:00.000+00:00,feeder,5,L1 Current (RMS),A,90.2
880133,Bells Lane,2024-01-19T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.41
880133,Bells Lane,2024-01-19T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.13
880133,Bells Lane,2024-01-19T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.74
880133,Bells Lane,2024-01-19T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,22.09
880133,Bells Lane,2024-01-19T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,25.95
880133,Bells Lane,2024-01-19T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,18.97
880133,Bells Lane,2024-01-19T01:00:00.000+00:00,feeder,4,N Current (RMS),A,39.1
880133,Bells Lane,2024-01-19T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,88.2
880133,Bells Lane,2024-01-19T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,103.7
880133,Bells Lane,2024-01-19T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,77.7
880133,Bells Lane,2024-01-19T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.15
880133,Bells Lane,2024-01-19T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.04
880133,Bells Lane,2024-01-19T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.88
880133,Bells Lane,2024-01-19T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
880133,Bells Lane,2024-01-19T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.08
880133,Bells Lane,2024-01-19T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,15.52
880133,Bells Lane,2024-01-19T01:00:00.000+00:00,feeder,3,N Current (RMS),A,37.0
880133,Bells Lane,2024-01-19T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,39.1
880133,Bells Lane,2024-01-19T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,39.0
880133,Bells Lane,2024-01-19T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,63.6
880133,Bells Lane,2024-01-19T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.78
880133,Bells Lane,2024-01-19T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.59
880133,Bells Lane,2024-01-19T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.65
880133,Bells Lane,2024-01-19T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.46
880133,Bells Lane,2024-01-19T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.45
880133,Bells Lane,2024-01-19T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.13
880133,Bells Lane,2024-01-19T01:00:00.000+00:00,feeder,2,N Current (RMS),A,27.3
880133,Bells Lane,2024-01-19T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,49.6
880133,Bells Lane,2024-01-19T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,30.6
880133,Bells Lane,2024-01-19T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,50.3
880133,Bells Lane,2024-01-19T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.45
880133,Bells Lane,2024-01-19T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.9
880133,Bells Lane,2024-01-19T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.19
880133,Bells Lane,2024-01-19T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.66
880133,Bells Lane,2024-01-19T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.43
880133,Bells Lane,2024-01-19T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.62
880133,Bells Lane,2024-01-19T01:00:00.000+00:00,feeder,1,N Current (RMS),A,44.2
880133,Bells Lane,2024-01-19T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,33.4
880133,Bells Lane,2024-01-19T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,69.4
880133,Bells Lane,2024-01-19T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,41.3
880133,Bells Lane,2024-01-19T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.22
880133,Bells Lane,2024-01-19T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.69
880133,Bells Lane,2024-01-19T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.42
880133,Bells Lane,2024-01-19T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.33
880133,Bells Lane,2024-01-19T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.37
880133,Bells Lane,2024-01-19T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.13
880133,Bells Lane,2024-01-19T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.98
880133,Bells Lane,2024-01-19T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.55
880133,Bells Lane,2024-01-19T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.1
880133,Bells Lane,2024-01-19T01:00:00.000+00:00,busbar,,L3 Active Power,kW,71.39
880133,Bells Lane,2024-01-19T01:00:00.000+00:00,busbar,,L2 Active Power,kW,86.33
880133,Bells Lane,2024-01-19T01:00:00.000+00:00,busbar,,L1 Active Power,kW,78.44
880133,Bells Lane,2024-01-19T01:00:00.000+00:00,busbar,,N Current (RMS),A,137.1
880133,Bells Lane,2024-01-19T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,290.4
880133,Bells Lane,2024-01-19T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,350.1
880133,Bells Lane,2024-01-19T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,319.9
880133,Bells Lane,2024-01-19T00:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.52
880133,Bells Lane,2024-01-19T00:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.6
880133,Bells Lane,2024-01-19T00:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.53
880133,Bells Lane,2024-01-19T00:50:00.000+00:00,feeder,5,L3 Active Power,kW,23.39
880133,Bells Lane,2024-01-19T00:50:00.000+00:00,feeder,5,L2 Active Power,kW,28.39
880133,Bells Lane,2024-01-19T00:50:00.000+00:00,feeder,5,L1 Active Power,kW,22.67
880133,Bells Lane,2024-01-19T00:50:00.000+00:00,feeder,5,N Current (RMS),A,44.5
880133,Bells Lane,2024-01-19T00:50:00.000+00:00,feeder,5,L3 Current (RMS),A,97.2
880133,Bells Lane,2024-01-19T00:50:00.000+00:00,feeder,5,L2 Current (RMS),A,115.4
880133,Bells Lane,2024-01-19T00:50:00.000+00:00,feeder,5,L1 Current (RMS),A,92.1
880133,Bells Lane,2024-01-19T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.8
880133,Bells Lane,2024-01-19T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.81
880133,Bells Lane,2024-01-19T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.53
880133,Bells Lane,2024-01-19T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,22.01
880133,Bells Lane,2024-01-19T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,29.37
880133,Bells Lane,2024-01-19T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,18.58
880133,Bells Lane,2024-01-19T00:50:00.000+00:00,feeder,4,N Current (RMS),A,43.8
880133,Bells Lane,2024-01-19T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,88.0
880133,Bells Lane,2024-01-19T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,117.4
880133,Bells Lane,2024-01-19T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,75.5
880133,Bells Lane,2024-01-19T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.69
880133,Bells Lane,2024-01-19T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.14
880133,Bells Lane,2024-01-19T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.31
880133,Bells Lane,2024-01-19T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.58
880133,Bells Lane,2024-01-19T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.01
880133,Bells Lane,2024-01-19T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.12
880133,Bells Lane,2024-01-19T00:50:00.000+00:00,feeder,3,N Current (RMS),A,29.2
880133,Bells Lane,2024-01-19T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,40.9
880133,Bells Lane,2024-01-19T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,43.0
880133,Bells Lane,2024-01-19T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,55.0
880133,Bells Lane,2024-01-19T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.33
880133,Bells Lane,2024-01-19T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.6
880133,Bells Lane,2024-01-19T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.9
880133,Bells Lane,2024-01-19T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.98
880133,Bells Lane,2024-01-19T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.45
880133,Bells Lane,2024-01-19T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.11
880133,Bells Lane,2024-01-19T00:50:00.000+00:00,feeder,2,N Current (RMS),A,14.7
880133,Bells Lane,2024-01-19T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,16.3
880133,Bells Lane,2024-01-19T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,26.3
880133,Bells Lane,2024-01-19T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,23.9
880133,Bells Lane,2024-01-19T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.34
880133,Bells Lane,2024-01-19T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.83
880133,Bells Lane,2024-01-19T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.19
880133,Bells Lane,2024-01-19T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.38
880133,Bells Lane,2024-01-19T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.71
880133,Bells Lane,2024-01-19T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.79
880133,Bells Lane,2024-01-19T00:50:00.000+00:00,feeder,1,N Current (RMS),A,40.4
880133,Bells Lane,2024-01-19T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,40.8
880133,Bells Lane,2024-01-19T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,70.6
880133,Bells Lane,2024-01-19T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,42.2
880133,Bells Lane,2024-01-19T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.25
880133,Bells Lane,2024-01-19T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.54
880133,Bells Lane,2024-01-19T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.46
880133,Bells Lane,2024-01-19T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.26
880133,Bells Lane,2024-01-19T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.4
880133,Bells Lane,2024-01-19T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.19
880133,Bells Lane,2024-01-19T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.08
880133,Bells Lane,2024-01-19T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.99
880133,Bells Lane,2024-01-19T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.47
880133,Bells Lane,2024-01-19T00:50:00.000+00:00,busbar,,L3 Active Power,kW,68.34
880133,Bells Lane,2024-01-19T00:50:00.000+00:00,busbar,,L2 Active Power,kW,90.92
880133,Bells Lane,2024-01-19T00:50:00.000+00:00,busbar,,L1 Active Power,kW,69.26
880133,Bells Lane,2024-01-19T00:50:00.000+00:00,busbar,,N Current (RMS),A,149.3
880133,Bells Lane,2024-01-19T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,278.8
880133,Bells Lane,2024-01-19T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,369.0
880133,Bells Lane,2024-01-19T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,285.0
880133,Bells Lane,2024-01-19T00:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.6
880133,Bells Lane,2024-01-19T00:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.58
880133,Bells Lane,2024-01-19T00:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.73
880133,Bells Lane,2024-01-19T00:40:00.000+00:00,feeder,5,L3 Active Power,kW,25.28
880133,Bells Lane,2024-01-19T00:40:00.000+00:00,feeder,5,L2 Active Power,kW,29.36
880133,Bells Lane,2024-01-19T00:40:00.000+00:00,feeder,5,L1 Active Power,kW,24.93
880133,Bells Lane,2024-01-19T00:40:00.000+00:00,feeder,5,N Current (RMS),A,48.0
880133,Bells Lane,2024-01-19T00:40:00.000+00:00,feeder,5,L3 Current (RMS),A,104.9
880133,Bells Lane,2024-01-19T00:40:00.000+00:00,feeder,5,L2 Current (RMS),A,119.8
880133,Bells Lane,2024-01-19T00:40:00.000+00:00,feeder,5,L1 Current (RMS),A,102.2
880133,Bells Lane,2024-01-19T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.11
880133,Bells Lane,2024-01-19T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
880133,Bells Lane,2024-01-19T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.87
880133,Bells Lane,2024-01-19T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,19.77
880133,Bells Lane,2024-01-19T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,29.89
880133,Bells Lane,2024-01-19T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,18.42
880133,Bells Lane,2024-01-19T00:40:00.000+00:00,feeder,4,N Current (RMS),A,50.5
880133,Bells Lane,2024-01-19T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,79.6
880133,Bells Lane,2024-01-19T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,119.5
880133,Bells Lane,2024-01-19T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,75.3
880133,Bells Lane,2024-01-19T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.97
880133,Bells Lane,2024-01-19T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.28
880133,Bells Lane,2024-01-19T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.26
880133,Bells Lane,2024-01-19T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.88
880133,Bells Lane,2024-01-19T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.39
880133,Bells Lane,2024-01-19T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,15.98
880133,Bells Lane,2024-01-19T00:40:00.000+00:00,feeder,3,N Current (RMS),A,36.5
880133,Bells Lane,2024-01-19T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,42.8
880133,Bells Lane,2024-01-19T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,40.9
880133,Bells Lane,2024-01-19T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,65.7
880133,Bells Lane,2024-01-19T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.42
880133,Bells Lane,2024-01-19T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.47
880133,Bells Lane,2024-01-19T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.21
880133,Bells Lane,2024-01-19T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.82
880133,Bells Lane,2024-01-19T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.53
880133,Bells Lane,2024-01-19T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.46
880133,Bells Lane,2024-01-19T00:40:00.000+00:00,feeder,2,N Current (RMS),A,17.3
880133,Bells Lane,2024-01-19T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,15.6
880133,Bells Lane,2024-01-19T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,30.7
880133,Bells Lane,2024-01-19T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,24.8
880133,Bells Lane,2024-01-19T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.22
880133,Bells Lane,2024-01-19T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.29
880133,Bells Lane,2024-01-19T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.82
880133,Bells Lane,2024-01-19T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.13
880133,Bells Lane,2024-01-19T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,25.06
880133,Bells Lane,2024-01-19T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.61
880133,Bells Lane,2024-01-19T00:40:00.000+00:00,feeder,1,N Current (RMS),A,64.7
880133,Bells Lane,2024-01-19T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,39.1
880133,Bells Lane,2024-01-19T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,102.7
880133,Bells Lane,2024-01-19T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,49.7
880133,Bells Lane,2024-01-19T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.25
880133,Bells Lane,2024-01-19T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.29
880133,Bells Lane,2024-01-19T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.45
880133,Bells Lane,2024-01-19T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.73
880133,Bells Lane,2024-01-19T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.38
880133,Bells Lane,2024-01-19T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.99
880133,Bells Lane,2024-01-19T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.32
880133,Bells Lane,2024-01-19T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.62
880133,Bells Lane,2024-01-19T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.89
880133,Bells Lane,2024-01-19T00:40:00.000+00:00,busbar,,L3 Active Power,kW,67.89
880133,Bells Lane,2024-01-19T00:40:00.000+00:00,busbar,,L2 Active Power,kW,101.24
880133,Bells Lane,2024-01-19T00:40:00.000+00:00,busbar,,L1 Active Power,kW,76.4
880133,Bells Lane,2024-01-19T00:40:00.000+00:00,busbar,,N Current (RMS),A,173.0
880133,Bells Lane,2024-01-19T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,278.1
880133,Bells Lane,2024-01-19T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,408.7
880133,Bells Lane,2024-01-19T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,313.9
880133,Bells Lane,2024-01-19T00:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-5.12
880133,Bells Lane,2024-01-19T00:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.84
880133,Bells Lane,2024-01-19T00:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.6
880133,Bells Lane,2024-01-19T00:30:00.000+00:00,feeder,5,L3 Active Power,kW,18.73
880133,Bells Lane,2024-01-19T00:30:00.000+00:00,feeder,5,L2 Active Power,kW,32.11
880133,Bells Lane,2024-01-19T00:30:00.000+00:00,feeder,5,L1 Active Power,kW,21.31
880133,Bells Lane,2024-01-19T00:30:00.000+00:00,feeder,5,N Current (RMS),A,65.3
880133,Bells Lane,2024-01-19T00:30:00.000+00:00,feeder,5,L3 Current (RMS),A,78.5
880133,Bells Lane,2024-01-19T00:30:00.000+00:00,feeder,5,L2 Current (RMS),A,131.3
880133,Bells Lane,2024-01-19T00:30:00.000+00:00,feeder,5,L1 Current (RMS),A,87.8
880133,Bells Lane,2024-01-19T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.29
880133,Bells Lane,2024-01-19T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.18
880133,Bells Lane,2024-01-19T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.6
880133,Bells Lane,2024-01-19T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,15.94
880133,Bells Lane,2024-01-19T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,29.63
880133,Bells Lane,2024-01-19T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,18.52
880133,Bells Lane,2024-01-19T00:30:00.000+00:00,feeder,4,N Current (RMS),A,52.7
880133,Bells Lane,2024-01-19T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,64.2
880133,Bells Lane,2024-01-19T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,118.5
880133,Bells Lane,2024-01-19T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,76.2
880133,Bells Lane,2024-01-19T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.03
880133,Bells Lane,2024-01-19T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.92
880133,Bells Lane,2024-01-19T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.37
880133,Bells Lane,2024-01-19T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.27
880133,Bells Lane,2024-01-19T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.7
880133,Bells Lane,2024-01-19T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.6
880133,Bells Lane,2024-01-19T00:30:00.000+00:00,feeder,3,N Current (RMS),A,33.8
880133,Bells Lane,2024-01-19T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,40.3
880133,Bells Lane,2024-01-19T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,37.5
880133,Bells Lane,2024-01-19T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,61.0
880133,Bells Lane,2024-01-19T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.63
880133,Bells Lane,2024-01-19T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.48
880133,Bells Lane,2024-01-19T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.34
880133,Bells Lane,2024-01-19T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.51
880133,Bells Lane,2024-01-19T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.8
880133,Bells Lane,2024-01-19T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.91
880133,Bells Lane,2024-01-19T00:30:00.000+00:00,feeder,2,N Current (RMS),A,15.6
880133,Bells Lane,2024-01-19T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,14.9
880133,Bells Lane,2024-01-19T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,27.7
880133,Bells Lane,2024-01-19T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,27.4
880133,Bells Lane,2024-01-19T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.12
880133,Bells Lane,2024-01-19T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.14
880133,Bells Lane,2024-01-19T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.04
880133,Bells Lane,2024-01-19T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.91
880133,Bells Lane,2024-01-19T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,19.66
880133,Bells Lane,2024-01-19T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.83
880133,Bells Lane,2024-01-19T00:30:00.000+00:00,feeder,1,N Current (RMS),A,56.6
880133,Bells Lane,2024-01-19T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,37.8
880133,Bells Lane,2024-01-19T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,83.3
880133,Bells Lane,2024-01-19T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,63.7
880133,Bells Lane,2024-01-19T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.26
880133,Bells Lane,2024-01-19T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.77
880133,Bells Lane,2024-01-19T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.46
880133,Bells Lane,2024-01-19T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.05
880133,Bells Lane,2024-01-19T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.4
880133,Bells Lane,2024-01-19T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.26
880133,Bells Lane,2024-01-19T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.6
880133,Bells Lane,2024-01-19T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.56
880133,Bells Lane,2024-01-19T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.95
880133,Bells Lane,2024-01-19T00:30:00.000+00:00,busbar,,L3 Active Power,kW,56.36
880133,Bells Lane,2024-01-19T00:30:00.000+00:00,busbar,,L2 Active Power,kW,96.91
880133,Bells Lane,2024-01-19T00:30:00.000+00:00,busbar,,L1 Active Power,kW,75.17
880133,Bells Lane,2024-01-19T00:30:00.000+00:00,busbar,,N Current (RMS),A,183.8
880133,Bells Lane,2024-01-19T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,232.4
880133,Bells Lane,2024-01-19T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,391.5
880133,Bells Lane,2024-01-19T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,310.3
880133,Bells Lane,2024-01-19T00:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-5.43
880133,Bells Lane,2024-01-19T00:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-5.36
880133,Bells Lane,2024-01-19T00:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.69
880133,Bells Lane,2024-01-19T00:20:00.000+00:00,feeder,5,L3 Active Power,kW,24.21
880133,Bells Lane,2024-01-19T00:20:00.000+00:00,feeder,5,L2 Active Power,kW,26.88
880133,Bells Lane,2024-01-19T00:20:00.000+00:00,feeder,5,L1 Active Power,kW,21.81
880133,Bells Lane,2024-01-19T00:20:00.000+00:00,feeder,5,N Current (RMS),A,47.2
880133,Bells Lane,2024-01-19T00:20:00.000+00:00,feeder,5,L3 Current (RMS),A,100.3
880133,Bells Lane,2024-01-19T00:20:00.000+00:00,feeder,5,L2 Current (RMS),A,110.6
880133,Bells Lane,2024-01-19T00:20:00.000+00:00,feeder,5,L1 Current (RMS),A,88.9
880133,Bells Lane,2024-01-19T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.28
880133,Bells Lane,2024-01-19T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.21
