Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880133,Bells Lane,2024-01-19T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.61
880133,Bells Lane,2024-01-19T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,18.94
880133,Bells Lane,2024-01-19T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,30.28
880133,Bells Lane,2024-01-19T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,19.96
880133,Bells Lane,2024-01-19T00:20:00.000+00:00,feeder,4,N Current (RMS),A,47.3
880133,Bells Lane,2024-01-19T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,75.6
880133,Bells Lane,2024-01-19T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,120.7
880133,Bells Lane,2024-01-19T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,81.8
880133,Bells Lane,2024-01-19T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.18
880133,Bells Lane,2024-01-19T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.23
880133,Bells Lane,2024-01-19T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.3
880133,Bells Lane,2024-01-19T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.82
880133,Bells Lane,2024-01-19T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.4
880133,Bells Lane,2024-01-19T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,21.97
880133,Bells Lane,2024-01-19T00:20:00.000+00:00,feeder,3,N Current (RMS),A,56.9
880133,Bells Lane,2024-01-19T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,38.7
880133,Bells Lane,2024-01-19T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,39.3
880133,Bells Lane,2024-01-19T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,89.9
880133,Bells Lane,2024-01-19T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.73
880133,Bells Lane,2024-01-19T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.51
880133,Bells Lane,2024-01-19T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.87
880133,Bells Lane,2024-01-19T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.72
880133,Bells Lane,2024-01-19T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.42
880133,Bells Lane,2024-01-19T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.11
880133,Bells Lane,2024-01-19T00:20:00.000+00:00,feeder,2,N Current (RMS),A,12.2
880133,Bells Lane,2024-01-19T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,15.8
880133,Bells Lane,2024-01-19T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,21.7
880133,Bells Lane,2024-01-19T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,22.5
880133,Bells Lane,2024-01-19T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.44
880133,Bells Lane,2024-01-19T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.33
880133,Bells Lane,2024-01-19T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.65
880133,Bells Lane,2024-01-19T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.29
880133,Bells Lane,2024-01-19T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,19.21
880133,Bells Lane,2024-01-19T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.9
880133,Bells Lane,2024-01-19T00:20:00.000+00:00,feeder,1,N Current (RMS),A,43.4
880133,Bells Lane,2024-01-19T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,57.5
880133,Bells Lane,2024-01-19T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,79.5
880133,Bells Lane,2024-01-19T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,53.2
880133,Bells Lane,2024-01-19T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.29
880133,Bells Lane,2024-01-19T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.4
880133,Bells Lane,2024-01-19T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.53
880133,Bells Lane,2024-01-19T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.78
880133,Bells Lane,2024-01-19T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.45
880133,Bells Lane,2024-01-19T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.82
880133,Bells Lane,2024-01-19T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.51
880133,Bells Lane,2024-01-19T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.64
880133,Bells Lane,2024-01-19T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.13
880133,Bells Lane,2024-01-19T00:20:00.000+00:00,busbar,,L3 Active Power,kW,68.98
880133,Bells Lane,2024-01-19T00:20:00.000+00:00,busbar,,L2 Active Power,kW,91.19
880133,Bells Lane,2024-01-19T00:20:00.000+00:00,busbar,,L1 Active Power,kW,81.74
880133,Bells Lane,2024-01-19T00:20:00.000+00:00,busbar,,N Current (RMS),A,155.6
880133,Bells Lane,2024-01-19T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,282.7
880133,Bells Lane,2024-01-19T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,368.4
880133,Bells Lane,2024-01-19T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,333.7
880133,Bells Lane,2024-01-19T00:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-5.53
880133,Bells Lane,2024-01-19T00:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-5.23
880133,Bells Lane,2024-01-19T00:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.36
880133,Bells Lane,2024-01-19T00:10:00.000+00:00,feeder,5,L3 Active Power,kW,22.72
880133,Bells Lane,2024-01-19T00:10:00.000+00:00,feeder,5,L2 Active Power,kW,30.23
880133,Bells Lane,2024-01-19T00:10:00.000+00:00,feeder,5,L1 Active Power,kW,26.07
880133,Bells Lane,2024-01-19T00:10:00.000+00:00,feeder,5,N Current (RMS),A,49.9
880133,Bells Lane,2024-01-19T00:10:00.000+00:00,feeder,5,L3 Current (RMS),A,94.6
880133,Bells Lane,2024-01-19T00:10:00.000+00:00,feeder,5,L2 Current (RMS),A,122.8
880133,Bells Lane,2024-01-19T00:10:00.000+00:00,feeder,5,L1 Current (RMS),A,105.9
880133,Bells Lane,2024-01-19T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
880133,Bells Lane,2024-01-19T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.95
880133,Bells Lane,2024-01-19T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.64
880133,Bells Lane,2024-01-19T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,18.79
880133,Bells Lane,2024-01-19T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,32.36
880133,Bells Lane,2024-01-19T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,19.51
880133,Bells Lane,2024-01-19T00:10:00.000+00:00,feeder,4,N Current (RMS),A,55.1
880133,Bells Lane,2024-01-19T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,75.4
880133,Bells Lane,2024-01-19T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,129.2
880133,Bells Lane,2024-01-19T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,80.0
880133,Bells Lane,2024-01-19T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.99
880133,Bells Lane,2024-01-19T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.82
880133,Bells Lane,2024-01-19T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.84
880133,Bells Lane,2024-01-19T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.79
880133,Bells Lane,2024-01-19T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.08
880133,Bells Lane,2024-01-19T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,15.54
880133,Bells Lane,2024-01-19T00:10:00.000+00:00,feeder,3,N Current (RMS),A,31.7
880133,Bells Lane,2024-01-19T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,41.9
880133,Bells Lane,2024-01-19T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,50.4
880133,Bells Lane,2024-01-19T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,64.3
880133,Bells Lane,2024-01-19T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.51
880133,Bells Lane,2024-01-19T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.43
880133,Bells Lane,2024-01-19T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.94
880133,Bells Lane,2024-01-19T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.22
880133,Bells Lane,2024-01-19T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.91
880133,Bells Lane,2024-01-19T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.03
880133,Bells Lane,2024-01-19T00:10:00.000+00:00,feeder,2,N Current (RMS),A,12.6
880133,Bells Lane,2024-01-19T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,17.7
880133,Bells Lane,2024-01-19T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,23.6
880133,Bells Lane,2024-01-19T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,22.2
880133,Bells Lane,2024-01-19T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.27
880133,Bells Lane,2024-01-19T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.48
880133,Bells Lane,2024-01-19T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.56
880133,Bells Lane,2024-01-19T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,17.24
880133,Bells Lane,2024-01-19T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,19.25
880133,Bells Lane,2024-01-19T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.23
880133,Bells Lane,2024-01-19T00:10:00.000+00:00,feeder,1,N Current (RMS),A,39.7
880133,Bells Lane,2024-01-19T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,71.0
880133,Bells Lane,2024-01-19T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,80.0
880133,Bells Lane,2024-01-19T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,50.5
880133,Bells Lane,2024-01-19T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.3
880133,Bells Lane,2024-01-19T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.1
880133,Bells Lane,2024-01-19T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.51
880133,Bells Lane,2024-01-19T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.32
880133,Bells Lane,2024-01-19T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.43
880133,Bells Lane,2024-01-19T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.7
880133,Bells Lane,2024-01-19T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.37
880133,Bells Lane,2024-01-19T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.91
880133,Bells Lane,2024-01-19T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.34
880133,Bells Lane,2024-01-19T00:10:00.000+00:00,busbar,,L3 Active Power,kW,72.76
880133,Bells Lane,2024-01-19T00:10:00.000+00:00,busbar,,L2 Active Power,kW,99.83
880133,Bells Lane,2024-01-19T00:10:00.000+00:00,busbar,,L1 Active Power,kW,78.38
880133,Bells Lane,2024-01-19T00:10:00.000+00:00,busbar,,N Current (RMS),A,165.0
880133,Bells Lane,2024-01-19T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,295.9
880133,Bells Lane,2024-01-19T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,402.7
880133,Bells Lane,2024-01-19T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,320.7
880133,Bells Lane,2024-01-19T00:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-5.09
880133,Bells Lane,2024-01-19T00:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.52
880133,Bells Lane,2024-01-19T00:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.21
880133,Bells Lane,2024-01-19T00:00:00.000+00:00,feeder,5,L3 Active Power,kW,18.68
880133,Bells Lane,2024-01-19T00:00:00.000+00:00,feeder,5,L2 Active Power,kW,30.18
880133,Bells Lane,2024-01-19T00:00:00.000+00:00,feeder,5,L1 Active Power,kW,30.04
880133,Bells Lane,2024-01-19T00:00:00.000+00:00,feeder,5,N Current (RMS),A,57.8
880133,Bells Lane,2024-01-19T00:00:00.000+00:00,feeder,5,L3 Current (RMS),A,77.7
880133,Bells Lane,2024-01-19T00:00:00.000+00:00,feeder,5,L2 Current (RMS),A,121.8
880133,Bells Lane,2024-01-19T00:00:00.000+00:00,feeder,5,L1 Current (RMS),A,121.1
880133,Bells Lane,2024-01-19T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.66
880133,Bells Lane,2024-01-19T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.87
880133,Bells Lane,2024-01-19T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.72
880133,Bells Lane,2024-01-19T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,17.25
880133,Bells Lane,2024-01-19T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,34.03
880133,Bells Lane,2024-01-19T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,19.51
880133,Bells Lane,2024-01-19T00:00:00.000+00:00,feeder,4,N Current (RMS),A,59.1
880133,Bells Lane,2024-01-19T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,69.5
880133,Bells Lane,2024-01-19T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,135.4
880133,Bells Lane,2024-01-19T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,79.7
880133,Bells Lane,2024-01-19T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.15
880133,Bells Lane,2024-01-19T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.76
880133,Bells Lane,2024-01-19T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.9
880133,Bells Lane,2024-01-19T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.02
880133,Bells Lane,2024-01-19T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.13
880133,Bells Lane,2024-01-19T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,15.68
880133,Bells Lane,2024-01-19T00:00:00.000+00:00,feeder,3,N Current (RMS),A,34.0
880133,Bells Lane,2024-01-19T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,39.2
880133,Bells Lane,2024-01-19T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,46.3
880133,Bells Lane,2024-01-19T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,64.8
880133,Bells Lane,2024-01-19T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.41
880133,Bells Lane,2024-01-19T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.45
880133,Bells Lane,2024-01-19T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.06
880133,Bells Lane,2024-01-19T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.6
880133,Bells Lane,2024-01-19T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.24
880133,Bells Lane,2024-01-19T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.73
880133,Bells Lane,2024-01-19T00:00:00.000+00:00,feeder,2,N Current (RMS),A,16.2
880133,Bells Lane,2024-01-19T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,19.1
880133,Bells Lane,2024-01-19T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,25.0
880133,Bells Lane,2024-01-19T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,29.5
880133,Bells Lane,2024-01-19T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.41
880133,Bells Lane,2024-01-19T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.41
880133,Bells Lane,2024-01-19T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.28
880133,Bells Lane,2024-01-19T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.86
880133,Bells Lane,2024-01-19T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,18.97
880133,Bells Lane,2024-01-19T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.4
880133,Bells Lane,2024-01-19T00:00:00.000+00:00,feeder,1,N Current (RMS),A,47.7
880133,Bells Lane,2024-01-19T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,42.4
880133,Bells Lane,2024-01-19T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,78.4
880133,Bells Lane,2024-01-19T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,55.8
880133,Bells Lane,2024-01-19T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.29
880133,Bells Lane,2024-01-19T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.95
880133,Bells Lane,2024-01-19T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.51
880133,Bells Lane,2024-01-19T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.19
880133,Bells Lane,2024-01-19T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.46
880133,Bells Lane,2024-01-19T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.54
880133,Bells Lane,2024-01-19T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.41
880133,Bells Lane,2024-01-19T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.0
880133,Bells Lane,2024-01-19T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.18
880133,Bells Lane,2024-01-19T00:00:00.000+00:00,busbar,,L3 Active Power,kW,59.43
880133,Bells Lane,2024-01-19T00:00:00.000+00:00,busbar,,L2 Active Power,kW,100.54
880133,Bells Lane,2024-01-19T00:00:00.000+00:00,busbar,,L1 Active Power,kW,85.36
880133,Bells Lane,2024-01-19T00:00:00.000+00:00,busbar,,N Current (RMS),A,189.7
880133,Bells Lane,2024-01-19T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,242.5
880133,Bells Lane,2024-01-19T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,403.7
880133,Bells Lane,2024-01-19T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,347.8
880133,Bells Lane,2024-01-25T23:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.14
880133,Bells Lane,2024-01-25T23:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.37
880133,Bells Lane,2024-01-25T23:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.25
880133,Bells Lane,2024-01-25T23:50:00.000+00:00,feeder,5,L3 Active Power,kW,16.58
880133,Bells Lane,2024-01-25T23:50:00.000+00:00,feeder,5,L2 Active Power,kW,23.34
880133,Bells Lane,2024-01-25T23:50:00.000+00:00,feeder,5,L1 Active Power,kW,20.27
880133,Bells Lane,2024-01-25T23:50:00.000+00:00,feeder,5,N Current (RMS),A,45.6
880133,Bells Lane,2024-01-25T23:50:00.000+00:00,feeder,5,L3 Current (RMS),A,70.7
880133,Bells Lane,2024-01-25T23:50:00.000+00:00,feeder,5,L2 Current (RMS),A,97.6
880133,Bells Lane,2024-01-25T23:50:00.000+00:00,feeder,5,L1 Current (RMS),A,85.0
880133,Bells Lane,2024-01-25T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.41
880133,Bells Lane,2024-01-25T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.22
880133,Bells Lane,2024-01-25T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.64
880133,Bells Lane,2024-01-25T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,14.67
880133,Bells Lane,2024-01-25T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,24.99
880133,Bells Lane,2024-01-25T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,17.23
880133,Bells Lane,2024-01-25T23:50:00.000+00:00,feeder,4,N Current (RMS),A,45.5
880133,Bells Lane,2024-01-25T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,60.5
880133,Bells Lane,2024-01-25T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,102.7
880133,Bells Lane,2024-01-25T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,71.6
880133,Bells Lane,2024-01-25T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.42
880133,Bells Lane,2024-01-25T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.76
880133,Bells Lane,2024-01-25T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.33
880133,Bells Lane,2024-01-25T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.64
880133,Bells Lane,2024-01-25T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.03
880133,Bells Lane,2024-01-25T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,17.72
880133,Bells Lane,2024-01-25T23:50:00.000+00:00,feeder,3,N Current (RMS),A,40.3
880133,Bells Lane,2024-01-25T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,50.5
880133,Bells Lane,2024-01-25T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,39.4
880133,Bells Lane,2024-01-25T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,73.2
880133,Bells Lane,2024-01-25T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.12
880133,Bells Lane,2024-01-25T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.48
880133,Bells Lane,2024-01-25T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.61
880133,Bells Lane,2024-01-25T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.08
880133,Bells Lane,2024-01-25T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.39
880133,Bells Lane,2024-01-25T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.67
880133,Bells Lane,2024-01-25T23:50:00.000+00:00,feeder,2,N Current (RMS),A,17.2
880133,Bells Lane,2024-01-25T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,18.4
880133,Bells Lane,2024-01-25T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,18.0
880133,Bells Lane,2024-01-25T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,32.5
880133,Bells Lane,2024-01-25T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.81
880133,Bells Lane,2024-01-25T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.94
880133,Bells Lane,2024-01-25T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.07
880133,Bells Lane,2024-01-25T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.79
880133,Bells Lane,2024-01-25T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,20.6
880133,Bells Lane,2024-01-25T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.24
880133,Bells Lane,2024-01-25T23:50:00.000+00:00,feeder,1,N Current (RMS),A,45.4
880133,Bells Lane,2024-01-25T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,58.0
880133,Bells Lane,2024-01-25T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,85.6
880133,Bells Lane,2024-01-25T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,54.9
880133,Bells Lane,2024-01-25T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.49
880133,Bells Lane,2024-01-25T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.65
880133,Bells Lane,2024-01-25T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.78
880133,Bells Lane,2024-01-25T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.43
880133,Bells Lane,2024-01-25T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.68
880133,Bells Lane,2024-01-25T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.15
880133,Bells Lane,2024-01-25T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.07
880133,Bells Lane,2024-01-25T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.78
880133,Bells Lane,2024-01-25T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.9
880133,Bells Lane,2024-01-25T23:50:00.000+00:00,busbar,,L3 Active Power,kW,60.75
880133,Bells Lane,2024-01-25T23:50:00.000+00:00,busbar,,L2 Active Power,kW,82.34
880133,Bells Lane,2024-01-25T23:50:00.000+00:00,busbar,,L1 Active Power,kW,76.12
880133,Bells Lane,2024-01-25T23:50:00.000+00:00,busbar,,N Current (RMS),A,160.3
880133,Bells Lane,2024-01-25T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,253.5
880133,Bells Lane,2024-01-25T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,340.7
880133,Bells Lane,2024-01-25T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,315.6
880133,Bells Lane,2024-01-25T23:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.39
880133,Bells Lane,2024-01-25T23:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.37
880133,Bells Lane,2024-01-25T23:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.34
880133,Bells Lane,2024-01-25T23:40:00.000+00:00,feeder,5,L3 Active Power,kW,15.41
880133,Bells Lane,2024-01-25T23:40:00.000+00:00,feeder,5,L2 Active Power,kW,25.29
880133,Bells Lane,2024-01-25T23:40:00.000+00:00,feeder,5,L1 Active Power,kW,20.69
880133,Bells Lane,2024-01-25T23:40:00.000+00:00,feeder,5,N Current (RMS),A,53.0
880133,Bells Lane,2024-01-25T23:40:00.000+00:00,feeder,5,L3 Current (RMS),A,66.1
880133,Bells Lane,2024-01-25T23:40:00.000+00:00,feeder,5,L2 Current (RMS),A,104.9
880133,Bells Lane,2024-01-25T23:40:00.000+00:00,feeder,5,L1 Current (RMS),A,86.4
880133,Bells Lane,2024-01-25T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.45
880133,Bells Lane,2024-01-25T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.84
880133,Bells Lane,2024-01-25T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.55
880133,Bells Lane,2024-01-25T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,14.43
880133,Bells Lane,2024-01-25T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,25.06
880133,Bells Lane,2024-01-25T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,17.94
880133,Bells Lane,2024-01-25T23:40:00.000+00:00,feeder,4,N Current (RMS),A,46.6
880133,Bells Lane,2024-01-25T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,59.2
880133,Bells Lane,2024-01-25T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,101.8
880133,Bells Lane,2024-01-25T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,74.5
880133,Bells Lane,2024-01-25T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.37
880133,Bells Lane,2024-01-25T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.51
880133,Bells Lane,2024-01-25T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.11
880133,Bells Lane,2024-01-25T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.07
880133,Bells Lane,2024-01-25T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.66
880133,Bells Lane,2024-01-25T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,20.81
880133,Bells Lane,2024-01-25T23:40:00.000+00:00,feeder,3,N Current (RMS),A,50.0
880133,Bells Lane,2024-01-25T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,48.3
880133,Bells Lane,2024-01-25T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,41.5
880133,Bells Lane,2024-01-25T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,85.0
880133,Bells Lane,2024-01-25T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.56
880133,Bells Lane,2024-01-25T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.3
880133,Bells Lane,2024-01-25T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.69
880133,Bells Lane,2024-01-25T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.15
880133,Bells Lane,2024-01-25T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.53
880133,Bells Lane,2024-01-25T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.07
880133,Bells Lane,2024-01-25T23:40:00.000+00:00,feeder,2,N Current (RMS),A,16.6
880133,Bells Lane,2024-01-25T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,17.5
880133,Bells Lane,2024-01-25T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,18.5
880133,Bells Lane,2024-01-25T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,30.4
880133,Bells Lane,2024-01-25T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.46
880133,Bells Lane,2024-01-25T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.18
880133,Bells Lane,2024-01-25T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.26
880133,Bells Lane,2024-01-25T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.01
880133,Bells Lane,2024-01-25T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,22.29
880133,Bells Lane,2024-01-25T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.92
880133,Bells Lane,2024-01-25T23:40:00.000+00:00,feeder,1,N Current (RMS),A,47.3
880133,Bells Lane,2024-01-25T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,58.1
880133,Bells Lane,2024-01-25T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,91.9
880133,Bells Lane,2024-01-25T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,57.6
880133,Bells Lane,2024-01-25T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.49
880133,Bells Lane,2024-01-25T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.89
880133,Bells Lane,2024-01-25T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.79
880133,Bells Lane,2024-01-25T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.6
880133,Bells Lane,2024-01-25T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.69
880133,Bells Lane,2024-01-25T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.17
880133,Bells Lane,2024-01-25T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.33
880133,Bells Lane,2024-01-25T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.21
880133,Bells Lane,2024-01-25T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.95
880133,Bells Lane,2024-01-25T23:40:00.000+00:00,busbar,,L3 Active Power,kW,59.07
880133,Bells Lane,2024-01-25T23:40:00.000+00:00,busbar,,L2 Active Power,kW,86.83
880133,Bells Lane,2024-01-25T23:40:00.000+00:00,busbar,,L1 Active Power,kW,80.43
880133,Bells Lane,2024-01-25T23:40:00.000+00:00,busbar,,N Current (RMS),A,175.0
880133,Bells Lane,2024-01-25T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,246.2
880133,Bells Lane,2024-01-25T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,356.5
880133,Bells Lane,2024-01-25T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,331.8
880133,Bells Lane,2024-01-25T23:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.73
880133,Bells Lane,2024-01-25T23:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.86
880133,Bells Lane,2024-01-25T23:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.78
880133,Bells Lane,2024-01-25T23:30:00.000+00:00,feeder,5,L3 Active Power,kW,16.2
880133,Bells Lane,2024-01-25T23:30:00.000+00:00,feeder,5,L2 Active Power,kW,23.8
880133,Bells Lane,2024-01-25T23:30:00.000+00:00,feeder,5,L1 Active Power,kW,23.1
880133,Bells Lane,2024-01-25T23:30:00.000+00:00,feeder,5,N Current (RMS),A,53.2
880133,Bells Lane,2024-01-25T23:30:00.000+00:00,feeder,5,L3 Current (RMS),A,70.5
880133,Bells Lane,2024-01-25T23:30:00.000+00:00,feeder,5,L2 Current (RMS),A,99.4
880133,Bells Lane,2024-01-25T23:30:00.000+00:00,feeder,5,L1 Current (RMS),A,95.2
880133,Bells Lane,2024-01-25T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.16
880133,Bells Lane,2024-01-25T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.1
880133,Bells Lane,2024-01-25T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.27
880133,Bells Lane,2024-01-25T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,14.16
880133,Bells Lane,2024-01-25T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,26.9
880133,Bells Lane,2024-01-25T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,18.75
880133,Bells Lane,2024-01-25T23:30:00.000+00:00,feeder,4,N Current (RMS),A,52.9
880133,Bells Lane,2024-01-25T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,58.0
880133,Bells Lane,2024-01-25T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,109.9
880133,Bells Lane,2024-01-25T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,78.0
880133,Bells Lane,2024-01-25T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.28
880133,Bells Lane,2024-01-25T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.25
880133,Bells Lane,2024-01-25T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.31
880133,Bells Lane,2024-01-25T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.57
880133,Bells Lane,2024-01-25T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.77
880133,Bells Lane,2024-01-25T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,21.58
880133,Bells Lane,2024-01-25T23:30:00.000+00:00,feeder,3,N Current (RMS),A,53.6
880133,Bells Lane,2024-01-25T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,46.1
880133,Bells Lane,2024-01-25T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,41.3
880133,Bells Lane,2024-01-25T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,88.1
880133,Bells Lane,2024-01-25T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.36
880133,Bells Lane,2024-01-25T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.37
880133,Bells Lane,2024-01-25T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.94
880133,Bells Lane,2024-01-25T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.71
880133,Bells Lane,2024-01-25T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.64
880133,Bells Lane,2024-01-25T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.12
880133,Bells Lane,2024-01-25T23:30:00.000+00:00,feeder,2,N Current (RMS),A,19.5
880133,Bells Lane,2024-01-25T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,19.7
880133,Bells Lane,2024-01-25T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,18.9
880133,Bells Lane,2024-01-25T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,34.3
880133,Bells Lane,2024-01-25T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.28
880133,Bells Lane,2024-01-25T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.97
880133,Bells Lane,2024-01-25T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.33
880133,Bells Lane,2024-01-25T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.67
880133,Bells Lane,2024-01-25T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,21.68
880133,Bells Lane,2024-01-25T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.63
880133,Bells Lane,2024-01-25T23:30:00.000+00:00,feeder,1,N Current (RMS),A,44.4
880133,Bells Lane,2024-01-25T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,60.8
880133,Bells Lane,2024-01-25T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,89.9
880133,Bells Lane,2024-01-25T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,64.4
880133,Bells Lane,2024-01-25T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.45
880133,Bells Lane,2024-01-25T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.77
880133,Bells Lane,2024-01-25T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.77
880133,Bells Lane,2024-01-25T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.23
880133,Bells Lane,2024-01-25T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.67
880133,Bells Lane,2024-01-25T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.76
880133,Bells Lane,2024-01-25T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.81
880133,Bells Lane,2024-01-25T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.55
880133,Bells Lane,2024-01-25T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.62
880133,Bells Lane,2024-01-25T23:30:00.000+00:00,busbar,,L3 Active Power,kW,60.31
880133,Bells Lane,2024-01-25T23:30:00.000+00:00,busbar,,L2 Active Power,kW,86.79
880133,Bells Lane,2024-01-25T23:30:00.000+00:00,busbar,,L1 Active Power,kW,87.18
880133,Bells Lane,2024-01-25T23:30:00.000+00:00,busbar,,N Current (RMS),A,185.2
880133,Bells Lane,2024-01-25T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,251.4
880133,Bells Lane,2024-01-25T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,356.6
880133,Bells Lane,2024-01-25T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,358.4
880133,Bells Lane,2024-01-25T23:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.68
880133,Bells Lane,2024-01-25T23:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.7
880133,Bells Lane,2024-01-25T23:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.78
880133,Bells Lane,2024-01-25T23:20:00.000+00:00,feeder,5,L3 Active Power,kW,18.97
880133,Bells Lane,2024-01-25T23:20:00.000+00:00,feeder,5,L2 Active Power,kW,26.93
880133,Bells Lane,2024-01-25T23:20:00.000+00:00,feeder,5,L1 Active Power,kW,21.95
880133,Bells Lane,2024-01-25T23:20:00.000+00:00,feeder,5,N Current (RMS),A,53.2
880133,Bells Lane,2024-01-25T23:20:00.000+00:00,feeder,5,L3 Current (RMS),A,80.8
880133,Bells Lane,2024-01-25T23:20:00.000+00:00,feeder,5,L2 Current (RMS),A,112.2
880133,Bells Lane,2024-01-25T23:20:00.000+00:00,feeder,5,L1 Current (RMS),A,91.1
880133,Bells Lane,2024-01-25T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.39
880133,Bells Lane,2024-01-25T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.48
880133,Bells Lane,2024-01-25T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.33
880133,Bells Lane,2024-01-25T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,14.45
880133,Bells Lane,2024-01-25T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,27.37
880133,Bells Lane,2024-01-25T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,18.99
880133,Bells Lane,2024-01-25T23:20:00.000+00:00,feeder,4,N Current (RMS),A,50.9
880133,Bells Lane,2024-01-25T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,59.5
880133,Bells Lane,2024-01-25T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,111.1
880133,Bells Lane,2024-01-25T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,79.1
880133,Bells Lane,2024-01-25T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.06
880133,Bells Lane,2024-01-25T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.69
880133,Bells Lane,2024-01-25T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.75
880133,Bells Lane,2024-01-25T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,16.08
880133,Bells Lane,2024-01-25T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.48
880133,Bells Lane,2024-01-25T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,21.53
880133,Bells Lane,2024-01-25T23:20:00.000+00:00,feeder,3,N Current (RMS),A,46.4
880133,Bells Lane,2024-01-25T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,68.8
880133,Bells Lane,2024-01-25T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,48.5
880133,Bells Lane,2024-01-25T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,87.9
880133,Bells Lane,2024-01-25T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.51
880133,Bells Lane,2024-01-25T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.58
880133,Bells Lane,2024-01-25T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
880133,Bells Lane,2024-01-25T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.45
880133,Bells Lane,2024-01-25T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.91
880133,Bells Lane,2024-01-25T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.16
880133,Bells Lane,2024-01-25T23:20:00.000+00:00,feeder,2,N Current (RMS),A,21.6
880133,Bells Lane,2024-01-25T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,31.6
880133,Bells Lane,2024-01-25T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,20.4
880133,Bells Lane,2024-01-25T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,31.1
880133,Bells Lane,2024-01-25T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.35
880133,Bells Lane,2024-01-25T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.03
880133,Bells Lane,2024-01-25T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.11
880133,Bells Lane,2024-01-25T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.71
880133,Bells Lane,2024-01-25T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,20.46
880133,Bells Lane,2024-01-25T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.44
880133,Bells Lane,2024-01-25T23:20:00.000+00:00,feeder,1,N Current (RMS),A,40.8
880133,Bells Lane,2024-01-25T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,65.0
880133,Bells Lane,2024-01-25T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,86.2
880133,Bells Lane,2024-01-25T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,71.5
880133,Bells Lane,2024-01-25T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.5
880133,Bells Lane,2024-01-25T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.2
880133,Bells Lane,2024-01-25T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.79
880133,Bells Lane,2024-01-25T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.74
880133,Bells Lane,2024-01-25T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.71
880133,Bells Lane,2024-01-25T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.48
880133,Bells Lane,2024-01-25T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.99
880133,Bells Lane,2024-01-25T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.49
880133,Bells Lane,2024-01-25T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.98
880133,Bells Lane,2024-01-25T23:20:00.000+00:00,busbar,,L3 Active Power,kW,72.66
880133,Bells Lane,2024-01-25T23:20:00.000+00:00,busbar,,L2 Active Power,kW,91.15
880133,Bells Lane,2024-01-25T23:20:00.000+00:00,busbar,,L1 Active Power,kW,87.07
880133,Bells Lane,2024-01-25T23:20:00.000+00:00,busbar,,N Current (RMS),A,165.3
880133,Bells Lane,2024-01-25T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,300.8
880133,Bells Lane,2024-01-25T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,375.0
880133,Bells Lane,2024-01-25T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,358.9
880133,Bells Lane,2024-01-25T23:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.62
880133,Bells Lane,2024-01-25T23:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.53
880133,Bells Lane,2024-01-25T23:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.25
880133,Bells Lane,2024-01-25T23:10:00.000+00:00,feeder,5,L3 Active Power,kW,17.79
880133,Bells Lane,2024-01-25T23:10:00.000+00:00,feeder,5,L2 Active Power,kW,25.12
880133,Bells Lane,2024-01-25T23:10:00.000+00:00,feeder,5,L1 Active Power,kW,25.37
880133,Bells Lane,2024-01-25T23:10:00.000+00:00,feeder,5,N Current (RMS),A,55.7
880133,Bells Lane,2024-01-25T23:10:00.000+00:00,feeder,5,L3 Current (RMS),A,75.8
880133,Bells Lane,2024-01-25T23:10:00.000+00:00,feeder,5,L2 Current (RMS),A,104.7
880133,Bells Lane,2024-01-25T23:10:00.000+00:00,feeder,5,L1 Current (RMS),A,105.5
880133,Bells Lane,2024-01-25T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.12
880133,Bells Lane,2024-01-25T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.55
880133,Bells Lane,2024-01-25T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.61
880133,Bells Lane,2024-01-25T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,17.15
880133,Bells Lane,2024-01-25T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,28.46
880133,Bells Lane,2024-01-25T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,18.93
880133,Bells Lane,2024-01-25T23:10:00.000+00:00,feeder,4,N Current (RMS),A,49.5
880133,Bells Lane,2024-01-25T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,70.3
880133,Bells Lane,2024-01-25T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,116.3
880133,Bells Lane,2024-01-25T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,78.9
880133,Bells Lane,2024-01-25T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.18
880133,Bells Lane,2024-01-25T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.81
880133,Bells Lane,2024-01-25T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.48
880133,Bells Lane,2024-01-25T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,18.31
880133,Bells Lane,2024-01-25T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.7
880133,Bells Lane,2024-01-25T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,22.56
880133,Bells Lane,2024-01-25T23:10:00.000+00:00,feeder,3,N Current (RMS),A,50.8
880133,Bells Lane,2024-01-25T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,77.1
880133,Bells Lane,2024-01-25T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,45.6
880133,Bells Lane,2024-01-25T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,92.1
880133,Bells Lane,2024-01-25T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.61
880133,Bells Lane,2024-01-25T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.68
880133,Bells Lane,2024-01-25T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.76
880133,Bells Lane,2024-01-25T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.34
880133,Bells Lane,2024-01-25T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.92
880133,Bells Lane,2024-01-25T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.17
880133,Bells Lane,2024-01-25T23:10:00.000+00:00,feeder,2,N Current (RMS),A,39.2
880133,Bells Lane,2024-01-25T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,42.7
880133,Bells Lane,2024-01-25T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,20.6
880133,Bells Lane,2024-01-25T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,56.5
880133,Bells Lane,2024-01-25T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.47
880133,Bells Lane,2024-01-25T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.99
880133,Bells Lane,2024-01-25T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
880133,Bells Lane,2024-01-25T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.78
880133,Bells Lane,2024-01-25T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,18.82
880133,Bells Lane,2024-01-25T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.14
880133,Bells Lane,2024-01-25T23:10:00.000+00:00,feeder,1,N Current (RMS),A,39.3
880133,Bells Lane,2024-01-25T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,70.0
880133,Bells Lane,2024-01-25T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,79.3
880133,Bells Lane,2024-01-25T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,70.8
880133,Bells Lane,2024-01-25T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.46
880133,Bells Lane,2024-01-25T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.16
880133,Bells Lane,2024-01-25T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.76
880133,Bells Lane,2024-01-25T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.18
880133,Bells Lane,2024-01-25T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.67
880133,Bells Lane,2024-01-25T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.5
880133,Bells Lane,2024-01-25T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.76
880133,Bells Lane,2024-01-25T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.56
880133,Bells Lane,2024-01-25T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.09
880133,Bells Lane,2024-01-25T23:10:00.000+00:00,busbar,,L3 Active Power,kW,80.36
880133,Bells Lane,2024-01-25T23:10:00.000+00:00,busbar,,L2 Active Power,kW,88.04
880133,Bells Lane,2024-01-25T23:10:00.000+00:00,busbar,,L1 Active Power,kW,97.16
880133,Bells Lane,2024-01-25T23:10:00.000+00:00,busbar,,N Current (RMS),A,171.7
880133,Bells Lane,2024-01-25T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,330.9
880133,Bells Lane,2024-01-25T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,363.9
880133,Bells Lane,2024-01-25T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,398.8
880133,Bells Lane,2024-01-25T23:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.7
880133,Bells Lane,2024-01-25T23:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.54
880133,Bells Lane,2024-01-25T23:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.53
880133,Bells Lane,2024-01-25T23:00:00.000+00:00,feeder,5,L3 Active Power,kW,18.73
880133,Bells Lane,2024-01-25T23:00:00.000+00:00,feeder,5,L2 Active Power,kW,34.13
880133,Bells Lane,2024-01-25T23:00:00.000+00:00,feeder,5,L1 Active Power,kW,31.38
880133,Bells Lane,2024-01-25T23:00:00.000+00:00,feeder,5,N Current (RMS),A,78.9
880133,Bells Lane,2024-01-25T23:00:00.000+00:00,feeder,5,L3 Current (RMS),A,79.8
880133,Bells Lane,2024-01-25T23:00:00.000+00:00,feeder,5,L2 Current (RMS),A,141.7
880133,Bells Lane,2024-01-25T23:00:00.000+00:00,feeder,5,L1 Current (RMS),A,129.1
880133,Bells Lane,2024-01-25T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.84
880133,Bells Lane,2024-01-25T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.01
880133,Bells Lane,2024-01-25T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.58
880133,Bells Lane,2024-01-25T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,18.58
880133,Bells Lane,2024-01-25T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,27.47
880133,Bells Lane,2024-01-25T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,22.36
880133,Bells Lane,2024-01-25T23:00:00.000+00:00,feeder,4,N Current (RMS),A,44.8
880133,Bells Lane,2024-01-25T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,75.8
880133,Bells Lane,2024-01-25T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,111.5
880133,Bells Lane,2024-01-25T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,92.1
880133,Bells Lane,2024-01-25T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.16
880133,Bells Lane,2024-01-25T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.35
880133,Bells Lane,2024-01-25T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.4
880133,Bells Lane,2024-01-25T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.61
880133,Bells Lane,2024-01-25T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.83
880133,Bells Lane,2024-01-25T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,22.91
880133,Bells Lane,2024-01-25T23:00:00.000+00:00,feeder,3,N Current (RMS),A,54.6
880133,Bells Lane,2024-01-25T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,50.3
880133,Bells Lane,2024-01-25T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,49.6
880133,Bells Lane,2024-01-25T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,94.5
880133,Bells Lane,2024-01-25T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.45
880133,Bells Lane,2024-01-25T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.04
880133,Bells Lane,2024-01-25T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.56
880133,Bells Lane,2024-01-25T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.45
880133,Bells Lane,2024-01-25T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.93
880133,Bells Lane,2024-01-25T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.54
880133,Bells Lane,2024-01-25T23:00:00.000+00:00,feeder,2,N Current (RMS),A,30.8
880133,Bells Lane,2024-01-25T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,47.0
880133,Bells Lane,2024-01-25T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,20.7
880133,Bells Lane,2024-01-25T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,32.9
880133,Bells Lane,2024-01-25T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.66
880133,Bells Lane,2024-01-25T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.06
880133,Bells Lane,2024-01-25T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.88
880133,Bells Lane,2024-01-25T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,18.42
880133,Bells Lane,2024-01-25T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,17.12
880133,Bells Lane,2024-01-25T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.12
880133,Bells Lane,2024-01-25T23:00:00.000+00:00,feeder,1,N Current (RMS),A,35.1
880133,Bells Lane,2024-01-25T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,75.7
880133,Bells Lane,2024-01-25T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,72.6
880133,Bells Lane,2024-01-25T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,62.3
880133,Bells Lane,2024-01-25T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.45
880133,Bells Lane,2024-01-25T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.68
880133,Bells Lane,2024-01-25T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.72
880133,Bells Lane,2024-01-25T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.64
880133,Bells Lane,2024-01-25T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.63
880133,Bells Lane,2024-01-25T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.08
880133,Bells Lane,2024-01-25T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.13
880133,Bells Lane,2024-01-25T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.0
880133,Bells Lane,2024-01-25T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.95
880133,Bells Lane,2024-01-25T23:00:00.000+00:00,busbar,,L3 Active Power,kW,78.8
880133,Bells Lane,2024-01-25T23:00:00.000+00:00,busbar,,L2 Active Power,kW,95.49
880133,Bells Lane,2024-01-25T23:00:00.000+00:00,busbar,,L1 Active Power,kW,99.32
880133,Bells Lane,2024-01-25T23:00:00.000+00:00,busbar,,N Current (RMS),A,179.7
880133,Bells Lane,2024-01-25T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,324.2
880133,Bells Lane,2024-01-25T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,392.6
880133,Bells Lane,2024-01-25T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,406.3
880133,Bells Lane,2024-01-25T22:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.63
