Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880133,Bells Lane,2024-01-25T22:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-5.22
880133,Bells Lane,2024-01-25T22:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.06
880133,Bells Lane,2024-01-25T22:50:00.000+00:00,feeder,5,L3 Active Power,kW,21.26
880133,Bells Lane,2024-01-25T22:50:00.000+00:00,feeder,5,L2 Active Power,kW,31.3
880133,Bells Lane,2024-01-25T22:50:00.000+00:00,feeder,5,L1 Active Power,kW,25.67
880133,Bells Lane,2024-01-25T22:50:00.000+00:00,feeder,5,N Current (RMS),A,60.0
880133,Bells Lane,2024-01-25T22:50:00.000+00:00,feeder,5,L3 Current (RMS),A,88.6
880133,Bells Lane,2024-01-25T22:50:00.000+00:00,feeder,5,L2 Current (RMS),A,128.0
880133,Bells Lane,2024-01-25T22:50:00.000+00:00,feeder,5,L1 Current (RMS),A,104.9
880133,Bells Lane,2024-01-25T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.41
880133,Bells Lane,2024-01-25T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.43
880133,Bells Lane,2024-01-25T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.96
880133,Bells Lane,2024-01-25T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,20.16
880133,Bells Lane,2024-01-25T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,26.38
880133,Bells Lane,2024-01-25T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,34.99
880133,Bells Lane,2024-01-25T22:50:00.000+00:00,feeder,4,N Current (RMS),A,64.3
880133,Bells Lane,2024-01-25T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,81.3
880133,Bells Lane,2024-01-25T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,106.3
880133,Bells Lane,2024-01-25T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,140.4
880133,Bells Lane,2024-01-25T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.98
880133,Bells Lane,2024-01-25T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.86
880133,Bells Lane,2024-01-25T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.96
880133,Bells Lane,2024-01-25T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.28
880133,Bells Lane,2024-01-25T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,14.21
880133,Bells Lane,2024-01-25T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,26.21
880133,Bells Lane,2024-01-25T22:50:00.000+00:00,feeder,3,N Current (RMS),A,63.0
880133,Bells Lane,2024-01-25T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,52.3
880133,Bells Lane,2024-01-25T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,58.1
880133,Bells Lane,2024-01-25T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,107.7
880133,Bells Lane,2024-01-25T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.81
880133,Bells Lane,2024-01-25T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.53
880133,Bells Lane,2024-01-25T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.81
880133,Bells Lane,2024-01-25T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.85
880133,Bells Lane,2024-01-25T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.09
880133,Bells Lane,2024-01-25T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.67
880133,Bells Lane,2024-01-25T22:50:00.000+00:00,feeder,2,N Current (RMS),A,21.8
880133,Bells Lane,2024-01-25T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,33.2
880133,Bells Lane,2024-01-25T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,33.6
880133,Bells Lane,2024-01-25T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,28.6
880133,Bells Lane,2024-01-25T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.09
880133,Bells Lane,2024-01-25T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.39
880133,Bells Lane,2024-01-25T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.41
880133,Bells Lane,2024-01-25T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.51
880133,Bells Lane,2024-01-25T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,17.07
880133,Bells Lane,2024-01-25T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.13
880133,Bells Lane,2024-01-25T22:50:00.000+00:00,feeder,1,N Current (RMS),A,37.1
880133,Bells Lane,2024-01-25T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,64.2
880133,Bells Lane,2024-01-25T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,71.9
880133,Bells Lane,2024-01-25T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,62.0
880133,Bells Lane,2024-01-25T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.37
880133,Bells Lane,2024-01-25T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.05
880133,Bells Lane,2024-01-25T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.67
880133,Bells Lane,2024-01-25T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.16
880133,Bells Lane,2024-01-25T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.58
880133,Bells Lane,2024-01-25T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.28
880133,Bells Lane,2024-01-25T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.11
880133,Bells Lane,2024-01-25T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.44
880133,Bells Lane,2024-01-25T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.2
880133,Bells Lane,2024-01-25T22:50:00.000+00:00,busbar,,L3 Active Power,kW,77.06
880133,Bells Lane,2024-01-25T22:50:00.000+00:00,busbar,,L2 Active Power,kW,97.04
880133,Bells Lane,2024-01-25T22:50:00.000+00:00,busbar,,L1 Active Power,kW,108.67
880133,Bells Lane,2024-01-25T22:50:00.000+00:00,busbar,,N Current (RMS),A,197.9
880133,Bells Lane,2024-01-25T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,314.8
880133,Bells Lane,2024-01-25T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,394.1
880133,Bells Lane,2024-01-25T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,439.5
880133,Bells Lane,2024-01-25T22:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.41
880133,Bells Lane,2024-01-25T22:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.93
880133,Bells Lane,2024-01-25T22:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.79
880133,Bells Lane,2024-01-25T22:40:00.000+00:00,feeder,5,L3 Active Power,kW,26.33
880133,Bells Lane,2024-01-25T22:40:00.000+00:00,feeder,5,L2 Active Power,kW,32.45
880133,Bells Lane,2024-01-25T22:40:00.000+00:00,feeder,5,L1 Active Power,kW,27.63
880133,Bells Lane,2024-01-25T22:40:00.000+00:00,feeder,5,N Current (RMS),A,52.6
880133,Bells Lane,2024-01-25T22:40:00.000+00:00,feeder,5,L3 Current (RMS),A,108.2
880133,Bells Lane,2024-01-25T22:40:00.000+00:00,feeder,5,L2 Current (RMS),A,132.5
880133,Bells Lane,2024-01-25T22:40:00.000+00:00,feeder,5,L1 Current (RMS),A,112.5
880133,Bells Lane,2024-01-25T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.18
880133,Bells Lane,2024-01-25T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.76
880133,Bells Lane,2024-01-25T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.9
880133,Bells Lane,2024-01-25T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,22.86
880133,Bells Lane,2024-01-25T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,27.27
880133,Bells Lane,2024-01-25T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,28.12
880133,Bells Lane,2024-01-25T22:40:00.000+00:00,feeder,4,N Current (RMS),A,46.8
880133,Bells Lane,2024-01-25T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,92.1
880133,Bells Lane,2024-01-25T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,110.0
880133,Bells Lane,2024-01-25T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,115.4
880133,Bells Lane,2024-01-25T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.76
880133,Bells Lane,2024-01-25T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.72
880133,Bells Lane,2024-01-25T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.43
880133,Bells Lane,2024-01-25T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.68
880133,Bells Lane,2024-01-25T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.61
880133,Bells Lane,2024-01-25T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,32.19
880133,Bells Lane,2024-01-25T22:40:00.000+00:00,feeder,3,N Current (RMS),A,81.9
880133,Bells Lane,2024-01-25T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,53.8
880133,Bells Lane,2024-01-25T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,59.4
880133,Bells Lane,2024-01-25T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,129.9
880133,Bells Lane,2024-01-25T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.64
880133,Bells Lane,2024-01-25T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.55
880133,Bells Lane,2024-01-25T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.81
880133,Bells Lane,2024-01-25T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.87
880133,Bells Lane,2024-01-25T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.35
880133,Bells Lane,2024-01-25T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.33
880133,Bells Lane,2024-01-25T22:40:00.000+00:00,feeder,2,N Current (RMS),A,20.4
880133,Bells Lane,2024-01-25T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,36.5
880133,Bells Lane,2024-01-25T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,34.0
880133,Bells Lane,2024-01-25T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,31.4
880133,Bells Lane,2024-01-25T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.54
880133,Bells Lane,2024-01-25T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.21
880133,Bells Lane,2024-01-25T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.02
880133,Bells Lane,2024-01-25T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,17.98
880133,Bells Lane,2024-01-25T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,17.87
880133,Bells Lane,2024-01-25T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.1
880133,Bells Lane,2024-01-25T22:40:00.000+00:00,feeder,1,N Current (RMS),A,37.6
880133,Bells Lane,2024-01-25T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,73.4
880133,Bells Lane,2024-01-25T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,75.1
880133,Bells Lane,2024-01-25T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,62.2
880133,Bells Lane,2024-01-25T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.34
880133,Bells Lane,2024-01-25T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.63
880133,Bells Lane,2024-01-25T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.62
880133,Bells Lane,2024-01-25T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.01
880133,Bells Lane,2024-01-25T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.6
880133,Bells Lane,2024-01-25T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.22
880133,Bells Lane,2024-01-25T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.17
880133,Bells Lane,2024-01-25T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.16
880133,Bells Lane,2024-01-25T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.95
880133,Bells Lane,2024-01-25T22:40:00.000+00:00,busbar,,L3 Active Power,kW,88.73
880133,Bells Lane,2024-01-25T22:40:00.000+00:00,busbar,,L2 Active Power,kW,100.55
880133,Bells Lane,2024-01-25T22:40:00.000+00:00,busbar,,L1 Active Power,kW,110.36
880133,Bells Lane,2024-01-25T22:40:00.000+00:00,busbar,,N Current (RMS),A,183.9
880133,Bells Lane,2024-01-25T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,359.8
880133,Bells Lane,2024-01-25T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,407.8
880133,Bells Lane,2024-01-25T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,446.3
880133,Bells Lane,2024-01-25T22:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.88
880133,Bells Lane,2024-01-25T22:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.5
880133,Bells Lane,2024-01-25T22:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.92
880133,Bells Lane,2024-01-25T22:30:00.000+00:00,feeder,5,L3 Active Power,kW,27.43
880133,Bells Lane,2024-01-25T22:30:00.000+00:00,feeder,5,L2 Active Power,kW,42.96
880133,Bells Lane,2024-01-25T22:30:00.000+00:00,feeder,5,L1 Active Power,kW,29.22
880133,Bells Lane,2024-01-25T22:30:00.000+00:00,feeder,5,N Current (RMS),A,73.2
880133,Bells Lane,2024-01-25T22:30:00.000+00:00,feeder,5,L3 Current (RMS),A,111.6
880133,Bells Lane,2024-01-25T22:30:00.000+00:00,feeder,5,L2 Current (RMS),A,172.3
880133,Bells Lane,2024-01-25T22:30:00.000+00:00,feeder,5,L1 Current (RMS),A,118.4
880133,Bells Lane,2024-01-25T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.37
880133,Bells Lane,2024-01-25T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.24
880133,Bells Lane,2024-01-25T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.04
880133,Bells Lane,2024-01-25T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,23.98
880133,Bells Lane,2024-01-25T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,27.65
880133,Bells Lane,2024-01-25T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,21.76
880133,Bells Lane,2024-01-25T22:30:00.000+00:00,feeder,4,N Current (RMS),A,43.3
880133,Bells Lane,2024-01-25T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,96.6
880133,Bells Lane,2024-01-25T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,112.4
880133,Bells Lane,2024-01-25T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,88.7
880133,Bells Lane,2024-01-25T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.66
880133,Bells Lane,2024-01-25T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.58
880133,Bells Lane,2024-01-25T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.45
880133,Bells Lane,2024-01-25T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.31
880133,Bells Lane,2024-01-25T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,15.2
880133,Bells Lane,2024-01-25T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,28.56
880133,Bells Lane,2024-01-25T22:30:00.000+00:00,feeder,3,N Current (RMS),A,67.8
880133,Bells Lane,2024-01-25T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,51.8
880133,Bells Lane,2024-01-25T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,62.0
880133,Bells Lane,2024-01-25T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,115.1
880133,Bells Lane,2024-01-25T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.59
880133,Bells Lane,2024-01-25T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.65
880133,Bells Lane,2024-01-25T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.93
880133,Bells Lane,2024-01-25T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.54
880133,Bells Lane,2024-01-25T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.96
880133,Bells Lane,2024-01-25T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.3
880133,Bells Lane,2024-01-25T22:30:00.000+00:00,feeder,2,N Current (RMS),A,21.2
880133,Bells Lane,2024-01-25T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,35.0
880133,Bells Lane,2024-01-25T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,28.9
880133,Bells Lane,2024-01-25T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,31.3
880133,Bells Lane,2024-01-25T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
880133,Bells Lane,2024-01-25T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.96
880133,Bells Lane,2024-01-25T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.66
880133,Bells Lane,2024-01-25T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,22.06
880133,Bells Lane,2024-01-25T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,19.16
880133,Bells Lane,2024-01-25T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.63
880133,Bells Lane,2024-01-25T22:30:00.000+00:00,feeder,1,N Current (RMS),A,46.2
880133,Bells Lane,2024-01-25T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,91.1
880133,Bells Lane,2024-01-25T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,79.8
880133,Bells Lane,2024-01-25T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,59.8
880133,Bells Lane,2024-01-25T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.35
880133,Bells Lane,2024-01-25T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.99
880133,Bells Lane,2024-01-25T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.61
880133,Bells Lane,2024-01-25T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.13
880133,Bells Lane,2024-01-25T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.6
880133,Bells Lane,2024-01-25T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.84
880133,Bells Lane,2024-01-25T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.76
880133,Bells Lane,2024-01-25T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.94
880133,Bells Lane,2024-01-25T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.0
880133,Bells Lane,2024-01-25T22:30:00.000+00:00,busbar,,L3 Active Power,kW,94.32
880133,Bells Lane,2024-01-25T22:30:00.000+00:00,busbar,,L2 Active Power,kW,111.93
880133,Bells Lane,2024-01-25T22:30:00.000+00:00,busbar,,L1 Active Power,kW,101.47
880133,Bells Lane,2024-01-25T22:30:00.000+00:00,busbar,,N Current (RMS),A,176.2
880133,Bells Lane,2024-01-25T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,379.6
880133,Bells Lane,2024-01-25T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,451.0
880133,Bells Lane,2024-01-25T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,409.8
880133,Bells Lane,2024-01-25T22:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.93
880133,Bells Lane,2024-01-25T22:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.95
880133,Bells Lane,2024-01-25T22:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.41
880133,Bells Lane,2024-01-25T22:20:00.000+00:00,feeder,5,L3 Active Power,kW,19.01
880133,Bells Lane,2024-01-25T22:20:00.000+00:00,feeder,5,L2 Active Power,kW,42.89
880133,Bells Lane,2024-01-25T22:20:00.000+00:00,feeder,5,L1 Active Power,kW,34.32
880133,Bells Lane,2024-01-25T22:20:00.000+00:00,feeder,5,N Current (RMS),A,95.5
880133,Bells Lane,2024-01-25T22:20:00.000+00:00,feeder,5,L3 Current (RMS),A,79.9
880133,Bells Lane,2024-01-25T22:20:00.000+00:00,feeder,5,L2 Current (RMS),A,172.6
880133,Bells Lane,2024-01-25T22:20:00.000+00:00,feeder,5,L1 Current (RMS),A,139.2
880133,Bells Lane,2024-01-25T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.41
880133,Bells Lane,2024-01-25T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.43
880133,Bells Lane,2024-01-25T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.68
880133,Bells Lane,2024-01-25T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,25.32
880133,Bells Lane,2024-01-25T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,29.8
880133,Bells Lane,2024-01-25T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,42.44
880133,Bells Lane,2024-01-25T22:20:00.000+00:00,feeder,4,N Current (RMS),A,81.2
880133,Bells Lane,2024-01-25T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,102.2
880133,Bells Lane,2024-01-25T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,120.3
880133,Bells Lane,2024-01-25T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,172.0
880133,Bells Lane,2024-01-25T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.74
880133,Bells Lane,2024-01-25T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.21
880133,Bells Lane,2024-01-25T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.76
880133,Bells Lane,2024-01-25T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,14.09
880133,Bells Lane,2024-01-25T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,16.82
880133,Bells Lane,2024-01-25T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,27.57
880133,Bells Lane,2024-01-25T22:20:00.000+00:00,feeder,3,N Current (RMS),A,57.1
880133,Bells Lane,2024-01-25T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,58.9
880133,Bells Lane,2024-01-25T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,67.8
880133,Bells Lane,2024-01-25T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,111.2
880133,Bells Lane,2024-01-25T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.68
880133,Bells Lane,2024-01-25T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.83
880133,Bells Lane,2024-01-25T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.75
880133,Bells Lane,2024-01-25T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.5
880133,Bells Lane,2024-01-25T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.13
880133,Bells Lane,2024-01-25T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.35
880133,Bells Lane,2024-01-25T22:20:00.000+00:00,feeder,2,N Current (RMS),A,23.2
880133,Bells Lane,2024-01-25T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,26.9
880133,Bells Lane,2024-01-25T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,21.1
880133,Bells Lane,2024-01-25T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,39.2
880133,Bells Lane,2024-01-25T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.47
880133,Bells Lane,2024-01-25T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.22
880133,Bells Lane,2024-01-25T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.12
880133,Bells Lane,2024-01-25T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,30.08
880133,Bells Lane,2024-01-25T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,20.42
880133,Bells Lane,2024-01-25T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.83
880133,Bells Lane,2024-01-25T22:20:00.000+00:00,feeder,1,N Current (RMS),A,52.3
880133,Bells Lane,2024-01-25T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,120.7
880133,Bells Lane,2024-01-25T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,85.0
880133,Bells Lane,2024-01-25T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,72.2
880133,Bells Lane,2024-01-25T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.36
880133,Bells Lane,2024-01-25T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.26
880133,Bells Lane,2024-01-25T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.65
880133,Bells Lane,2024-01-25T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.22
880133,Bells Lane,2024-01-25T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.58
880133,Bells Lane,2024-01-25T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.51
880133,Bells Lane,2024-01-25T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.43
880133,Bells Lane,2024-01-25T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.64
880133,Bells Lane,2024-01-25T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.72
880133,Bells Lane,2024-01-25T22:20:00.000+00:00,busbar,,L3 Active Power,kW,95.01
880133,Bells Lane,2024-01-25T22:20:00.000+00:00,busbar,,L2 Active Power,kW,115.06
880133,Bells Lane,2024-01-25T22:20:00.000+00:00,busbar,,L1 Active Power,kW,131.51
880133,Bells Lane,2024-01-25T22:20:00.000+00:00,busbar,,N Current (RMS),A,220.0
880133,Bells Lane,2024-01-25T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,384.3
880133,Bells Lane,2024-01-25T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,464.5
880133,Bells Lane,2024-01-25T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,530.3
880133,Bells Lane,2024-01-25T22:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.18
880133,Bells Lane,2024-01-25T22:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.1
880133,Bells Lane,2024-01-25T22:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.85
880133,Bells Lane,2024-01-25T22:10:00.000+00:00,feeder,5,L3 Active Power,kW,28.71
880133,Bells Lane,2024-01-25T22:10:00.000+00:00,feeder,5,L2 Active Power,kW,43.71
880133,Bells Lane,2024-01-25T22:10:00.000+00:00,feeder,5,L1 Active Power,kW,37.06
880133,Bells Lane,2024-01-25T22:10:00.000+00:00,feeder,5,N Current (RMS),A,80.2
880133,Bells Lane,2024-01-25T22:10:00.000+00:00,feeder,5,L3 Current (RMS),A,120.2
880133,Bells Lane,2024-01-25T22:10:00.000+00:00,feeder,5,L2 Current (RMS),A,177.9
880133,Bells Lane,2024-01-25T22:10:00.000+00:00,feeder,5,L1 Current (RMS),A,150.1
880133,Bells Lane,2024-01-25T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.93
880133,Bells Lane,2024-01-25T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.25
880133,Bells Lane,2024-01-25T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.22
880133,Bells Lane,2024-01-25T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,25.76
880133,Bells Lane,2024-01-25T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,31.29
880133,Bells Lane,2024-01-25T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,32.71
880133,Bells Lane,2024-01-25T22:10:00.000+00:00,feeder,4,N Current (RMS),A,51.6
880133,Bells Lane,2024-01-25T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,104.1
880133,Bells Lane,2024-01-25T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,126.6
880133,Bells Lane,2024-01-25T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,132.2
880133,Bells Lane,2024-01-25T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.57
880133,Bells Lane,2024-01-25T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.49
880133,Bells Lane,2024-01-25T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.15
880133,Bells Lane,2024-01-25T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,14.75
880133,Bells Lane,2024-01-25T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,19.8
880133,Bells Lane,2024-01-25T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,24.17
880133,Bells Lane,2024-01-25T22:10:00.000+00:00,feeder,3,N Current (RMS),A,46.0
880133,Bells Lane,2024-01-25T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,62.0
880133,Bells Lane,2024-01-25T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,80.4
880133,Bells Lane,2024-01-25T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,98.7
880133,Bells Lane,2024-01-25T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.77
880133,Bells Lane,2024-01-25T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.95
880133,Bells Lane,2024-01-25T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.61
880133,Bells Lane,2024-01-25T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.17
880133,Bells Lane,2024-01-25T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.35
880133,Bells Lane,2024-01-25T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.21
880133,Bells Lane,2024-01-25T22:10:00.000+00:00,feeder,2,N Current (RMS),A,21.0
880133,Bells Lane,2024-01-25T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,29.8
880133,Bells Lane,2024-01-25T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,22.5
880133,Bells Lane,2024-01-25T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,34.8
880133,Bells Lane,2024-01-25T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.27
880133,Bells Lane,2024-01-25T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.28
880133,Bells Lane,2024-01-25T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.91
880133,Bells Lane,2024-01-25T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,32.48
880133,Bells Lane,2024-01-25T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,20.79
880133,Bells Lane,2024-01-25T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.59
880133,Bells Lane,2024-01-25T22:10:00.000+00:00,feeder,1,N Current (RMS),A,63.9
880133,Bells Lane,2024-01-25T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,132.0
880133,Bells Lane,2024-01-25T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,87.1
880133,Bells Lane,2024-01-25T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,67.9
880133,Bells Lane,2024-01-25T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.33
880133,Bells Lane,2024-01-25T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.96
880133,Bells Lane,2024-01-25T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.57
880133,Bells Lane,2024-01-25T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.12
880133,Bells Lane,2024-01-25T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.55
880133,Bells Lane,2024-01-25T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.79
880133,Bells Lane,2024-01-25T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.86
880133,Bells Lane,2024-01-25T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.07
880133,Bells Lane,2024-01-25T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.73
880133,Bells Lane,2024-01-25T22:10:00.000+00:00,busbar,,L3 Active Power,kW,108.88
880133,Bells Lane,2024-01-25T22:10:00.000+00:00,busbar,,L2 Active Power,kW,120.94
880133,Bells Lane,2024-01-25T22:10:00.000+00:00,busbar,,L1 Active Power,kW,118.73
880133,Bells Lane,2024-01-25T22:10:00.000+00:00,busbar,,N Current (RMS),A,191.1
880133,Bells Lane,2024-01-25T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,442.8
880133,Bells Lane,2024-01-25T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,491.0
880133,Bells Lane,2024-01-25T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,480.8
880133,Bells Lane,2024-01-25T22:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.54
880133,Bells Lane,2024-01-25T22:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.85
880133,Bells Lane,2024-01-25T22:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.23
880133,Bells Lane,2024-01-25T22:00:00.000+00:00,feeder,5,L3 Active Power,kW,31.45
880133,Bells Lane,2024-01-25T22:00:00.000+00:00,feeder,5,L2 Active Power,kW,42.06
880133,Bells Lane,2024-01-25T22:00:00.000+00:00,feeder,5,L1 Active Power,kW,38.78
880133,Bells Lane,2024-01-25T22:00:00.000+00:00,feeder,5,N Current (RMS),A,68.2
880133,Bells Lane,2024-01-25T22:00:00.000+00:00,feeder,5,L3 Current (RMS),A,128.7
880133,Bells Lane,2024-01-25T22:00:00.000+00:00,feeder,5,L2 Current (RMS),A,171.4
880133,Bells Lane,2024-01-25T22:00:00.000+00:00,feeder,5,L1 Current (RMS),A,157.0
880133,Bells Lane,2024-01-25T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.63
880133,Bells Lane,2024-01-25T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.24
880133,Bells Lane,2024-01-25T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.24
880133,Bells Lane,2024-01-25T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,23.42
880133,Bells Lane,2024-01-25T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,29.37
880133,Bells Lane,2024-01-25T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,38.03
880133,Bells Lane,2024-01-25T22:00:00.000+00:00,feeder,4,N Current (RMS),A,69.3
880133,Bells Lane,2024-01-25T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,95.4
880133,Bells Lane,2024-01-25T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,119.1
880133,Bells Lane,2024-01-25T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,154.2
880133,Bells Lane,2024-01-25T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.73
880133,Bells Lane,2024-01-25T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.69
880133,Bells Lane,2024-01-25T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.19
880133,Bells Lane,2024-01-25T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,15.01
880133,Bells Lane,2024-01-25T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,19.16
880133,Bells Lane,2024-01-25T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,22.69
880133,Bells Lane,2024-01-25T22:00:00.000+00:00,feeder,3,N Current (RMS),A,43.0
880133,Bells Lane,2024-01-25T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,63.6
880133,Bells Lane,2024-01-25T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,77.9
880133,Bells Lane,2024-01-25T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,93.0
880133,Bells Lane,2024-01-25T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.8
880133,Bells Lane,2024-01-25T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.57
880133,Bells Lane,2024-01-25T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.42
880133,Bells Lane,2024-01-25T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.88
880133,Bells Lane,2024-01-25T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.68
880133,Bells Lane,2024-01-25T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.87
880133,Bells Lane,2024-01-25T22:00:00.000+00:00,feeder,2,N Current (RMS),A,36.1
880133,Bells Lane,2024-01-25T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,32.6
880133,Bells Lane,2024-01-25T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,19.2
880133,Bells Lane,2024-01-25T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,54.8
880133,Bells Lane,2024-01-25T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.62
880133,Bells Lane,2024-01-25T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.06
880133,Bells Lane,2024-01-25T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.62
880133,Bells Lane,2024-01-25T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,32.19
880133,Bells Lane,2024-01-25T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,20.9
880133,Bells Lane,2024-01-25T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,27.76
880133,Bells Lane,2024-01-25T22:00:00.000+00:00,feeder,1,N Current (RMS),A,68.6
880133,Bells Lane,2024-01-25T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,135.4
880133,Bells Lane,2024-01-25T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,87.5
880133,Bells Lane,2024-01-25T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,114.2
880133,Bells Lane,2024-01-25T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.26
880133,Bells Lane,2024-01-25T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.25
880133,Bells Lane,2024-01-25T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.52
880133,Bells Lane,2024-01-25T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.44
880133,Bells Lane,2024-01-25T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.5
880133,Bells Lane,2024-01-25T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.65
880133,Bells Lane,2024-01-25T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.06
880133,Bells Lane,2024-01-25T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.43
880133,Bells Lane,2024-01-25T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.71
880133,Bells Lane,2024-01-25T22:00:00.000+00:00,busbar,,L3 Active Power,kW,109.95
880133,Bells Lane,2024-01-25T22:00:00.000+00:00,busbar,,L2 Active Power,kW,116.17
880133,Bells Lane,2024-01-25T22:00:00.000+00:00,busbar,,L1 Active Power,kW,140.14
880133,Bells Lane,2024-01-25T22:00:00.000+00:00,busbar,,N Current (RMS),A,222.3
880133,Bells Lane,2024-01-25T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,447.8
880133,Bells Lane,2024-01-25T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,472.5
880133,Bells Lane,2024-01-25T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,567.3
880133,Bells Lane,2024-01-25T21:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.36
880133,Bells Lane,2024-01-25T21:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.68
880133,Bells Lane,2024-01-25T21:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.14
880133,Bells Lane,2024-01-25T21:50:00.000+00:00,feeder,5,L3 Active Power,kW,32.71
880133,Bells Lane,2024-01-25T21:50:00.000+00:00,feeder,5,L2 Active Power,kW,44.43
880133,Bells Lane,2024-01-25T21:50:00.000+00:00,feeder,5,L1 Active Power,kW,42.74
880133,Bells Lane,2024-01-25T21:50:00.000+00:00,feeder,5,N Current (RMS),A,72.2
880133,Bells Lane,2024-01-25T21:50:00.000+00:00,feeder,5,L3 Current (RMS),A,132.3
880133,Bells Lane,2024-01-25T21:50:00.000+00:00,feeder,5,L2 Current (RMS),A,180.1
880133,Bells Lane,2024-01-25T21:50:00.000+00:00,feeder,5,L1 Current (RMS),A,173.7
880133,Bells Lane,2024-01-25T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.83
880133,Bells Lane,2024-01-25T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.07
880133,Bells Lane,2024-01-25T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.06
880133,Bells Lane,2024-01-25T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,23.39
880133,Bells Lane,2024-01-25T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,31.6
880133,Bells Lane,2024-01-25T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,29.76
880133,Bells Lane,2024-01-25T21:50:00.000+00:00,feeder,4,N Current (RMS),A,55.0
880133,Bells Lane,2024-01-25T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,94.5
880133,Bells Lane,2024-01-25T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,127.6
880133,Bells Lane,2024-01-25T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,121.0
880133,Bells Lane,2024-01-25T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.84
880133,Bells Lane,2024-01-25T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.69
880133,Bells Lane,2024-01-25T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.47
880133,Bells Lane,2024-01-25T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,17.02
880133,Bells Lane,2024-01-25T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,20.56
880133,Bells Lane,2024-01-25T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,24.79
880133,Bells Lane,2024-01-25T21:50:00.000+00:00,feeder,3,N Current (RMS),A,43.3
880133,Bells Lane,2024-01-25T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,70.7
880133,Bells Lane,2024-01-25T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,83.4
880133,Bells Lane,2024-01-25T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,101.1
880133,Bells Lane,2024-01-25T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.8
880133,Bells Lane,2024-01-25T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.57
880133,Bells Lane,2024-01-25T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.63
880133,Bells Lane,2024-01-25T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.58
880133,Bells Lane,2024-01-25T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.78
880133,Bells Lane,2024-01-25T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.66
880133,Bells Lane,2024-01-25T21:50:00.000+00:00,feeder,2,N Current (RMS),A,25.7
880133,Bells Lane,2024-01-25T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,23.3
880133,Bells Lane,2024-01-25T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,20.3
880133,Bells Lane,2024-01-25T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,41.3
880133,Bells Lane,2024-01-25T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.5
880133,Bells Lane,2024-01-25T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.35
880133,Bells Lane,2024-01-25T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.92
880133,Bells Lane,2024-01-25T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,21.26
880133,Bells Lane,2024-01-25T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,26.93
880133,Bells Lane,2024-01-25T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,25.26
880133,Bells Lane,2024-01-25T21:50:00.000+00:00,feeder,1,N Current (RMS),A,52.8
880133,Bells Lane,2024-01-25T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,88.2
880133,Bells Lane,2024-01-25T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,110.3
880133,Bells Lane,2024-01-25T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,103.9
880133,Bells Lane,2024-01-25T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.27
880133,Bells Lane,2024-01-25T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.91
880133,Bells Lane,2024-01-25T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.51
880133,Bells Lane,2024-01-25T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.43
880133,Bells Lane,2024-01-25T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.51
880133,Bells Lane,2024-01-25T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.68
880133,Bells Lane,2024-01-25T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.67
880133,Bells Lane,2024-01-25T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.36
880133,Bells Lane,2024-01-25T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.11
880133,Bells Lane,2024-01-25T21:50:00.000+00:00,busbar,,L3 Active Power,kW,99.96
880133,Bells Lane,2024-01-25T21:50:00.000+00:00,busbar,,L2 Active Power,kW,128.3
880133,Bells Lane,2024-01-25T21:50:00.000+00:00,busbar,,L1 Active Power,kW,132.22
880133,Bells Lane,2024-01-25T21:50:00.000+00:00,busbar,,N Current (RMS),A,219.1
880133,Bells Lane,2024-01-25T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,405.0
880133,Bells Lane,2024-01-25T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,517.8
880133,Bells Lane,2024-01-25T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,534.1
880133,Bells Lane,2024-01-25T21:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.39
880133,Bells Lane,2024-01-25T21:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.48
880133,Bells Lane,2024-01-25T21:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.03
880133,Bells Lane,2024-01-25T21:40:00.000+00:00,feeder,5,L3 Active Power,kW,33.43
880133,Bells Lane,2024-01-25T21:40:00.000+00:00,feeder,5,L2 Active Power,kW,41.98
880133,Bells Lane,2024-01-25T21:40:00.000+00:00,feeder,5,L1 Active Power,kW,41.92
880133,Bells Lane,2024-01-25T21:40:00.000+00:00,feeder,5,N Current (RMS),A,66.3
880133,Bells Lane,2024-01-25T21:40:00.000+00:00,feeder,5,L3 Current (RMS),A,135.0
880133,Bells Lane,2024-01-25T21:40:00.000+00:00,feeder,5,L2 Current (RMS),A,169.9
880133,Bells Lane,2024-01-25T21:40:00.000+00:00,feeder,5,L1 Current (RMS),A,169.7
880133,Bells Lane,2024-01-25T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.1
880133,Bells Lane,2024-01-25T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.03
880133,Bells Lane,2024-01-25T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.29
880133,Bells Lane,2024-01-25T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,24.45
880133,Bells Lane,2024-01-25T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,31.22
880133,Bells Lane,2024-01-25T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,31.49
880133,Bells Lane,2024-01-25T21:40:00.000+00:00,feeder,4,N Current (RMS),A,55.9
880133,Bells Lane,2024-01-25T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,99.0
880133,Bells Lane,2024-01-25T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,126.3
880133,Bells Lane,2024-01-25T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,127.9
880133,Bells Lane,2024-01-25T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.67
880133,Bells Lane,2024-01-25T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.16
880133,Bells Lane,2024-01-25T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.92
880133,Bells Lane,2024-01-25T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,18.16
880133,Bells Lane,2024-01-25T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,16.72
880133,Bells Lane,2024-01-25T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,27.44
880133,Bells Lane,2024-01-25T21:40:00.000+00:00,feeder,3,N Current (RMS),A,57.6
880133,Bells Lane,2024-01-25T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,75.2
880133,Bells Lane,2024-01-25T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,68.8
880133,Bells Lane,2024-01-25T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,111.5
880133,Bells Lane,2024-01-25T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.59
880133,Bells Lane,2024-01-25T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.57
880133,Bells Lane,2024-01-25T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.57
880133,Bells Lane,2024-01-25T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.96
880133,Bells Lane,2024-01-25T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.56
880133,Bells Lane,2024-01-25T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.53
880133,Bells Lane,2024-01-25T21:40:00.000+00:00,feeder,2,N Current (RMS),A,29.0
880133,Bells Lane,2024-01-25T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,29.3
880133,Bells Lane,2024-01-25T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,18.6
880133,Bells Lane,2024-01-25T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,44.3
880133,Bells Lane,2024-01-25T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.01
880133,Bells Lane,2024-01-25T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.73
880133,Bells Lane,2024-01-25T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.88
880133,Bells Lane,2024-01-25T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,25.2
880133,Bells Lane,2024-01-25T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,23.27
880133,Bells Lane,2024-01-25T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,25.66
880133,Bells Lane,2024-01-25T21:40:00.000+00:00,feeder,1,N Current (RMS),A,45.1
880133,Bells Lane,2024-01-25T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,101.4
880133,Bells Lane,2024-01-25T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,95.4
880133,Bells Lane,2024-01-25T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,106.0
880133,Bells Lane,2024-01-25T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.22
880133,Bells Lane,2024-01-25T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.86
880133,Bells Lane,2024-01-25T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.5
880133,Bells Lane,2024-01-25T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.43
880133,Bells Lane,2024-01-25T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.51
880133,Bells Lane,2024-01-25T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.5
880133,Bells Lane,2024-01-25T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.57
880133,Bells Lane,2024-01-25T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.98
880133,Bells Lane,2024-01-25T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.11
880133,Bells Lane,2024-01-25T21:40:00.000+00:00,busbar,,L3 Active Power,kW,108.19
880133,Bells Lane,2024-01-25T21:40:00.000+00:00,busbar,,L2 Active Power,kW,117.76
880133,Bells Lane,2024-01-25T21:40:00.000+00:00,busbar,,L1 Active Power,kW,137.05
880133,Bells Lane,2024-01-25T21:40:00.000+00:00,busbar,,N Current (RMS),A,220.1
880133,Bells Lane,2024-01-25T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,436.6
880133,Bells Lane,2024-01-25T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,476.5
880133,Bells Lane,2024-01-25T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,554.4
880133,Bells Lane,2024-01-25T21:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.85
880133,Bells Lane,2024-01-25T21:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.54
880133,Bells Lane,2024-01-25T21:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.75
880133,Bells Lane,2024-01-25T21:30:00.000+00:00,feeder,5,L3 Active Power,kW,34.88
880133,Bells Lane,2024-01-25T21:30:00.000+00:00,feeder,5,L2 Active Power,kW,44.61
880133,Bells Lane,2024-01-25T21:30:00.000+00:00,feeder,5,L1 Active Power,kW,49.04
880133,Bells Lane,2024-01-25T21:30:00.000+00:00,feeder,5,N Current (RMS),A,82.8
880133,Bells Lane,2024-01-25T21:30:00.000+00:00,feeder,5,L3 Current (RMS),A,142.8
880133,Bells Lane,2024-01-25T21:30:00.000+00:00,feeder,5,L2 Current (RMS),A,182.0
880133,Bells Lane,2024-01-25T21:30:00.000+00:00,feeder,5,L1 Current (RMS),A,198.6
880133,Bells Lane,2024-01-25T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.62
880133,Bells Lane,2024-01-25T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.64
880133,Bells Lane,2024-01-25T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.3
880133,Bells Lane,2024-01-25T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,25.43
880133,Bells Lane,2024-01-25T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,28.4
880133,Bells Lane,2024-01-25T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,35.9
880133,Bells Lane,2024-01-25T21:30:00.000+00:00,feeder,4,N Current (RMS),A,63.0
880133,Bells Lane,2024-01-25T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,102.8
880133,Bells Lane,2024-01-25T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,115.1
880133,Bells Lane,2024-01-25T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,145.7
880133,Bells Lane,2024-01-25T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
880133,Bells Lane,2024-01-25T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.78
880133,Bells Lane,2024-01-25T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.63
880133,Bells Lane,2024-01-25T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,17.08
880133,Bells Lane,2024-01-25T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,14.48
880133,Bells Lane,2024-01-25T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,29.41
880133,Bells Lane,2024-01-25T21:30:00.000+00:00,feeder,3,N Current (RMS),A,68.6
880133,Bells Lane,2024-01-25T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,71.6
880133,Bells Lane,2024-01-25T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,59.6
880133,Bells Lane,2024-01-25T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,119.8
880133,Bells Lane,2024-01-25T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.76
880133,Bells Lane,2024-01-25T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.48
880133,Bells Lane,2024-01-25T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.67
880133,Bells Lane,2024-01-25T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.65
880133,Bells Lane,2024-01-25T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.64
880133,Bells Lane,2024-01-25T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.38
880133,Bells Lane,2024-01-25T21:30:00.000+00:00,feeder,2,N Current (RMS),A,24.2
880133,Bells Lane,2024-01-25T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,24.0
880133,Bells Lane,2024-01-25T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,18.9
880133,Bells Lane,2024-01-25T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,39.2
880133,Bells Lane,2024-01-25T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.29
880133,Bells Lane,2024-01-25T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.21
880133,Bells Lane,2024-01-25T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.45
880133,Bells Lane,2024-01-25T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,23.27
880133,Bells Lane,2024-01-25T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,25.19
880133,Bells Lane,2024-01-25T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,26.03
880133,Bells Lane,2024-01-25T21:30:00.000+00:00,feeder,1,N Current (RMS),A,48.5
880133,Bells Lane,2024-01-25T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,95.5
880133,Bells Lane,2024-01-25T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,103.5
880133,Bells Lane,2024-01-25T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,109.4
880133,Bells Lane,2024-01-25T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.16
880133,Bells Lane,2024-01-25T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.21
880133,Bells Lane,2024-01-25T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.47
880133,Bells Lane,2024-01-25T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.03
880133,Bells Lane,2024-01-25T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.47
