Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880133,Bells Lane,2024-01-25T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.88
880133,Bells Lane,2024-01-25T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.27
880133,Bells Lane,2024-01-25T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.64
880133,Bells Lane,2024-01-25T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.2
880133,Bells Lane,2024-01-25T21:30:00.000+00:00,busbar,,L3 Active Power,kW,106.31
880133,Bells Lane,2024-01-25T21:30:00.000+00:00,busbar,,L2 Active Power,kW,117.32
880133,Bells Lane,2024-01-25T21:30:00.000+00:00,busbar,,L1 Active Power,kW,149.76
880133,Bells Lane,2024-01-25T21:30:00.000+00:00,busbar,,N Current (RMS),A,254.5
880133,Bells Lane,2024-01-25T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,431.3
880133,Bells Lane,2024-01-25T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,475.6
880133,Bells Lane,2024-01-25T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,605.4
880133,Bells Lane,2024-01-25T21:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.78
880133,Bells Lane,2024-01-25T21:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.48
880133,Bells Lane,2024-01-25T21:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.07
880133,Bells Lane,2024-01-25T21:20:00.000+00:00,feeder,5,L3 Active Power,kW,25.04
880133,Bells Lane,2024-01-25T21:20:00.000+00:00,feeder,5,L2 Active Power,kW,41.09
880133,Bells Lane,2024-01-25T21:20:00.000+00:00,feeder,5,L1 Active Power,kW,52.89
880133,Bells Lane,2024-01-25T21:20:00.000+00:00,feeder,5,N Current (RMS),A,111.4
880133,Bells Lane,2024-01-25T21:20:00.000+00:00,feeder,5,L3 Current (RMS),A,104.7
880133,Bells Lane,2024-01-25T21:20:00.000+00:00,feeder,5,L2 Current (RMS),A,166.9
880133,Bells Lane,2024-01-25T21:20:00.000+00:00,feeder,5,L1 Current (RMS),A,213.9
880133,Bells Lane,2024-01-25T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.91
880133,Bells Lane,2024-01-25T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.18
880133,Bells Lane,2024-01-25T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.79
880133,Bells Lane,2024-01-25T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,28.07
880133,Bells Lane,2024-01-25T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,37.93
880133,Bells Lane,2024-01-25T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,35.48
880133,Bells Lane,2024-01-25T21:20:00.000+00:00,feeder,4,N Current (RMS),A,59.0
880133,Bells Lane,2024-01-25T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,114.1
880133,Bells Lane,2024-01-25T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,154.5
880133,Bells Lane,2024-01-25T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,143.8
880133,Bells Lane,2024-01-25T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.28
880133,Bells Lane,2024-01-25T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.51
880133,Bells Lane,2024-01-25T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.65
880133,Bells Lane,2024-01-25T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,15.68
880133,Bells Lane,2024-01-25T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,15.81
880133,Bells Lane,2024-01-25T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,29.86
880133,Bells Lane,2024-01-25T21:20:00.000+00:00,feeder,3,N Current (RMS),A,67.3
880133,Bells Lane,2024-01-25T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,66.1
880133,Bells Lane,2024-01-25T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,64.8
880133,Bells Lane,2024-01-25T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,121.8
880133,Bells Lane,2024-01-25T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.93
880133,Bells Lane,2024-01-25T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.58
880133,Bells Lane,2024-01-25T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.42
880133,Bells Lane,2024-01-25T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.37
880133,Bells Lane,2024-01-25T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.68
880133,Bells Lane,2024-01-25T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.67
880133,Bells Lane,2024-01-25T21:20:00.000+00:00,feeder,2,N Current (RMS),A,24.9
880133,Bells Lane,2024-01-25T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,26.9
880133,Bells Lane,2024-01-25T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,23.4
880133,Bells Lane,2024-01-25T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,44.5
880133,Bells Lane,2024-01-25T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.59
880133,Bells Lane,2024-01-25T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.79
880133,Bells Lane,2024-01-25T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.23
880133,Bells Lane,2024-01-25T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.78
880133,Bells Lane,2024-01-25T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,23.84
880133,Bells Lane,2024-01-25T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,18.41
880133,Bells Lane,2024-01-25T21:20:00.000+00:00,feeder,1,N Current (RMS),A,49.0
880133,Bells Lane,2024-01-25T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,68.9
880133,Bells Lane,2024-01-25T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,98.5
880133,Bells Lane,2024-01-25T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,76.0
880133,Bells Lane,2024-01-25T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.16
880133,Bells Lane,2024-01-25T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.38
880133,Bells Lane,2024-01-25T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.44
880133,Bells Lane,2024-01-25T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.96
880133,Bells Lane,2024-01-25T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.43
880133,Bells Lane,2024-01-25T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.11
880133,Bells Lane,2024-01-25T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.67
880133,Bells Lane,2024-01-25T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.55
880133,Bells Lane,2024-01-25T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.15
880133,Bells Lane,2024-01-25T21:20:00.000+00:00,busbar,,L3 Active Power,kW,91.95
880133,Bells Lane,2024-01-25T21:20:00.000+00:00,busbar,,L2 Active Power,kW,124.35
880133,Bells Lane,2024-01-25T21:20:00.000+00:00,busbar,,L1 Active Power,kW,147.31
880133,Bells Lane,2024-01-25T21:20:00.000+00:00,busbar,,N Current (RMS),A,271.3
880133,Bells Lane,2024-01-25T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,375.4
880133,Bells Lane,2024-01-25T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,504.5
880133,Bells Lane,2024-01-25T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,597.0
880133,Bells Lane,2024-01-25T21:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-5.05
880133,Bells Lane,2024-01-25T21:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.7
880133,Bells Lane,2024-01-25T21:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.8
880133,Bells Lane,2024-01-25T21:10:00.000+00:00,feeder,5,L3 Active Power,kW,22.49
880133,Bells Lane,2024-01-25T21:10:00.000+00:00,feeder,5,L2 Active Power,kW,43.59
880133,Bells Lane,2024-01-25T21:10:00.000+00:00,feeder,5,L1 Active Power,kW,41.47
880133,Bells Lane,2024-01-25T21:10:00.000+00:00,feeder,5,N Current (RMS),A,94.6
880133,Bells Lane,2024-01-25T21:10:00.000+00:00,feeder,5,L3 Current (RMS),A,94.1
880133,Bells Lane,2024-01-25T21:10:00.000+00:00,feeder,5,L2 Current (RMS),A,176.7
880133,Bells Lane,2024-01-25T21:10:00.000+00:00,feeder,5,L1 Current (RMS),A,170.6
880133,Bells Lane,2024-01-25T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.97
880133,Bells Lane,2024-01-25T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.91
880133,Bells Lane,2024-01-25T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.72
880133,Bells Lane,2024-01-25T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,32.83
880133,Bells Lane,2024-01-25T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,44.96
880133,Bells Lane,2024-01-25T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,41.58
880133,Bells Lane,2024-01-25T21:10:00.000+00:00,feeder,4,N Current (RMS),A,64.6
880133,Bells Lane,2024-01-25T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,132.7
880133,Bells Lane,2024-01-25T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,181.5
880133,Bells Lane,2024-01-25T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,168.5
880133,Bells Lane,2024-01-25T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.98
880133,Bells Lane,2024-01-25T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.42
880133,Bells Lane,2024-01-25T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.3
880133,Bells Lane,2024-01-25T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,15.31
880133,Bells Lane,2024-01-25T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,18.13
880133,Bells Lane,2024-01-25T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,27.23
880133,Bells Lane,2024-01-25T21:10:00.000+00:00,feeder,3,N Current (RMS),A,54.6
880133,Bells Lane,2024-01-25T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,64.4
880133,Bells Lane,2024-01-25T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,73.8
880133,Bells Lane,2024-01-25T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,110.8
880133,Bells Lane,2024-01-25T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.88
880133,Bells Lane,2024-01-25T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.56
880133,Bells Lane,2024-01-25T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.19
880133,Bells Lane,2024-01-25T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.79
880133,Bells Lane,2024-01-25T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.51
880133,Bells Lane,2024-01-25T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.28
880133,Bells Lane,2024-01-25T21:10:00.000+00:00,feeder,2,N Current (RMS),A,26.8
880133,Bells Lane,2024-01-25T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,24.4
880133,Bells Lane,2024-01-25T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,26.9
880133,Bells Lane,2024-01-25T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,44.4
880133,Bells Lane,2024-01-25T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.81
880133,Bells Lane,2024-01-25T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.79
880133,Bells Lane,2024-01-25T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.94
880133,Bells Lane,2024-01-25T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,18.34
880133,Bells Lane,2024-01-25T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,27.23
880133,Bells Lane,2024-01-25T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,19.79
880133,Bells Lane,2024-01-25T21:10:00.000+00:00,feeder,1,N Current (RMS),A,55.5
880133,Bells Lane,2024-01-25T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,75.2
880133,Bells Lane,2024-01-25T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,112.1
880133,Bells Lane,2024-01-25T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,81.3
880133,Bells Lane,2024-01-25T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.15
880133,Bells Lane,2024-01-25T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.31
880133,Bells Lane,2024-01-25T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.39
880133,Bells Lane,2024-01-25T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.39
880133,Bells Lane,2024-01-25T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.36
880133,Bells Lane,2024-01-25T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.15
880133,Bells Lane,2024-01-25T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.74
880133,Bells Lane,2024-01-25T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.38
880133,Bells Lane,2024-01-25T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.95
880133,Bells Lane,2024-01-25T21:10:00.000+00:00,busbar,,L3 Active Power,kW,94.76
880133,Bells Lane,2024-01-25T21:10:00.000+00:00,busbar,,L2 Active Power,kW,140.43
880133,Bells Lane,2024-01-25T21:10:00.000+00:00,busbar,,L1 Active Power,kW,140.36
880133,Bells Lane,2024-01-25T21:10:00.000+00:00,busbar,,N Current (RMS),A,260.2
880133,Bells Lane,2024-01-25T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,385.8
880133,Bells Lane,2024-01-25T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,568.1
880133,Bells Lane,2024-01-25T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,570.3
880133,Bells Lane,2024-01-25T21:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.99
880133,Bells Lane,2024-01-25T21:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.69
880133,Bells Lane,2024-01-25T21:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.88
880133,Bells Lane,2024-01-25T21:00:00.000+00:00,feeder,5,L3 Active Power,kW,23.84
880133,Bells Lane,2024-01-25T21:00:00.000+00:00,feeder,5,L2 Active Power,kW,43.16
880133,Bells Lane,2024-01-25T21:00:00.000+00:00,feeder,5,L1 Active Power,kW,44.82
880133,Bells Lane,2024-01-25T21:00:00.000+00:00,feeder,5,N Current (RMS),A,101.0
880133,Bells Lane,2024-01-25T21:00:00.000+00:00,feeder,5,L3 Current (RMS),A,100.9
880133,Bells Lane,2024-01-25T21:00:00.000+00:00,feeder,5,L2 Current (RMS),A,176.1
880133,Bells Lane,2024-01-25T21:00:00.000+00:00,feeder,5,L1 Current (RMS),A,182.6
880133,Bells Lane,2024-01-25T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.41
880133,Bells Lane,2024-01-25T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.16
880133,Bells Lane,2024-01-25T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.39
880133,Bells Lane,2024-01-25T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,36.5
880133,Bells Lane,2024-01-25T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,40.88
880133,Bells Lane,2024-01-25T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,37.93
880133,Bells Lane,2024-01-25T21:00:00.000+00:00,feeder,4,N Current (RMS),A,53.2
880133,Bells Lane,2024-01-25T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,146.7
880133,Bells Lane,2024-01-25T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,165.7
880133,Bells Lane,2024-01-25T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,154.5
880133,Bells Lane,2024-01-25T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.49
880133,Bells Lane,2024-01-25T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.53
880133,Bells Lane,2024-01-25T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.55
880133,Bells Lane,2024-01-25T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,14.25
880133,Bells Lane,2024-01-25T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,19.76
880133,Bells Lane,2024-01-25T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,28.89
880133,Bells Lane,2024-01-25T21:00:00.000+00:00,feeder,3,N Current (RMS),A,60.9
880133,Bells Lane,2024-01-25T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,60.7
880133,Bells Lane,2024-01-25T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,80.4
880133,Bells Lane,2024-01-25T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,117.9
880133,Bells Lane,2024-01-25T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.61
880133,Bells Lane,2024-01-25T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.48
880133,Bells Lane,2024-01-25T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.05
880133,Bells Lane,2024-01-25T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.29
880133,Bells Lane,2024-01-25T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.68
880133,Bells Lane,2024-01-25T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.89
880133,Bells Lane,2024-01-25T21:00:00.000+00:00,feeder,2,N Current (RMS),A,23.4
880133,Bells Lane,2024-01-25T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,30.8
880133,Bells Lane,2024-01-25T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,31.2
880133,Bells Lane,2024-01-25T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,45.4
880133,Bells Lane,2024-01-25T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.51
880133,Bells Lane,2024-01-25T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.46
880133,Bells Lane,2024-01-25T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.72
880133,Bells Lane,2024-01-25T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,18.33
880133,Bells Lane,2024-01-25T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,27.54
880133,Bells Lane,2024-01-25T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,22.44
880133,Bells Lane,2024-01-25T21:00:00.000+00:00,feeder,1,N Current (RMS),A,57.0
880133,Bells Lane,2024-01-25T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,75.1
880133,Bells Lane,2024-01-25T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,112.9
880133,Bells Lane,2024-01-25T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,93.4
880133,Bells Lane,2024-01-25T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.12
880133,Bells Lane,2024-01-25T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.69
880133,Bells Lane,2024-01-25T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.36
880133,Bells Lane,2024-01-25T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.7
880133,Bells Lane,2024-01-25T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.34
880133,Bells Lane,2024-01-25T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.18
880133,Bells Lane,2024-01-25T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.19
880133,Bells Lane,2024-01-25T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.01
880133,Bells Lane,2024-01-25T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.59
880133,Bells Lane,2024-01-25T21:00:00.000+00:00,busbar,,L3 Active Power,kW,100.21
880133,Bells Lane,2024-01-25T21:00:00.000+00:00,busbar,,L2 Active Power,kW,139.01
880133,Bells Lane,2024-01-25T21:00:00.000+00:00,busbar,,L1 Active Power,kW,144.98
880133,Bells Lane,2024-01-25T21:00:00.000+00:00,busbar,,N Current (RMS),A,254.0
880133,Bells Lane,2024-01-25T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,406.9
880133,Bells Lane,2024-01-25T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,561.3
880133,Bells Lane,2024-01-25T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,587.6
880133,Bells Lane,2024-01-25T20:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.25
880133,Bells Lane,2024-01-25T20:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.34
880133,Bells Lane,2024-01-25T20:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.0
880133,Bells Lane,2024-01-25T20:50:00.000+00:00,feeder,5,L3 Active Power,kW,31.98
880133,Bells Lane,2024-01-25T20:50:00.000+00:00,feeder,5,L2 Active Power,kW,52.61
880133,Bells Lane,2024-01-25T20:50:00.000+00:00,feeder,5,L1 Active Power,kW,45.03
880133,Bells Lane,2024-01-25T20:50:00.000+00:00,feeder,5,N Current (RMS),A,98.5
880133,Bells Lane,2024-01-25T20:50:00.000+00:00,feeder,5,L3 Current (RMS),A,130.7
880133,Bells Lane,2024-01-25T20:50:00.000+00:00,feeder,5,L2 Current (RMS),A,215.4
880133,Bells Lane,2024-01-25T20:50:00.000+00:00,feeder,5,L1 Current (RMS),A,183.7
880133,Bells Lane,2024-01-25T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.08
880133,Bells Lane,2024-01-25T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.48
880133,Bells Lane,2024-01-25T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.07
880133,Bells Lane,2024-01-25T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,35.82
880133,Bells Lane,2024-01-25T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,46.99
880133,Bells Lane,2024-01-25T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,36.86
880133,Bells Lane,2024-01-25T20:50:00.000+00:00,feeder,4,N Current (RMS),A,63.1
880133,Bells Lane,2024-01-25T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,145.0
880133,Bells Lane,2024-01-25T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,189.3
880133,Bells Lane,2024-01-25T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,149.1
880133,Bells Lane,2024-01-25T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.53
880133,Bells Lane,2024-01-25T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.15
880133,Bells Lane,2024-01-25T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.33
880133,Bells Lane,2024-01-25T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,14.8
880133,Bells Lane,2024-01-25T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,22.73
880133,Bells Lane,2024-01-25T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,39.99
880133,Bells Lane,2024-01-25T20:50:00.000+00:00,feeder,3,N Current (RMS),A,93.6
880133,Bells Lane,2024-01-25T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,62.9
880133,Bells Lane,2024-01-25T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,92.3
880133,Bells Lane,2024-01-25T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,161.3
880133,Bells Lane,2024-01-25T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.3
880133,Bells Lane,2024-01-25T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.62
880133,Bells Lane,2024-01-25T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.39
880133,Bells Lane,2024-01-25T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.24
880133,Bells Lane,2024-01-25T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.95
880133,Bells Lane,2024-01-25T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.52
880133,Bells Lane,2024-01-25T20:50:00.000+00:00,feeder,2,N Current (RMS),A,26.1
880133,Bells Lane,2024-01-25T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,45.5
880133,Bells Lane,2024-01-25T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,28.6
880133,Bells Lane,2024-01-25T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,51.9
880133,Bells Lane,2024-01-25T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.27
880133,Bells Lane,2024-01-25T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.74
880133,Bells Lane,2024-01-25T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.22
880133,Bells Lane,2024-01-25T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,25.41
880133,Bells Lane,2024-01-25T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,25.8
880133,Bells Lane,2024-01-25T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,24.8
880133,Bells Lane,2024-01-25T20:50:00.000+00:00,feeder,1,N Current (RMS),A,44.8
880133,Bells Lane,2024-01-25T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,102.8
880133,Bells Lane,2024-01-25T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,107.2
880133,Bells Lane,2024-01-25T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,101.0
880133,Bells Lane,2024-01-25T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.1
880133,Bells Lane,2024-01-25T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.51
880133,Bells Lane,2024-01-25T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.27
880133,Bells Lane,2024-01-25T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.66
880133,Bells Lane,2024-01-25T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.22
880133,Bells Lane,2024-01-25T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.96
880133,Bells Lane,2024-01-25T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.27
880133,Bells Lane,2024-01-25T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.37
880133,Bells Lane,2024-01-25T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.85
880133,Bells Lane,2024-01-25T20:50:00.000+00:00,busbar,,L3 Active Power,kW,119.24
880133,Bells Lane,2024-01-25T20:50:00.000+00:00,busbar,,L2 Active Power,kW,155.08
880133,Bells Lane,2024-01-25T20:50:00.000+00:00,busbar,,L1 Active Power,kW,159.2
880133,Bells Lane,2024-01-25T20:50:00.000+00:00,busbar,,N Current (RMS),A,248.7
880133,Bells Lane,2024-01-25T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,481.9
880133,Bells Lane,2024-01-25T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,625.4
880133,Bells Lane,2024-01-25T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,643.6
880133,Bells Lane,2024-01-25T20:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.12
880133,Bells Lane,2024-01-25T20:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.81
880133,Bells Lane,2024-01-25T20:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-5.47
880133,Bells Lane,2024-01-25T20:40:00.000+00:00,feeder,5,L3 Active Power,kW,29.4
880133,Bells Lane,2024-01-25T20:40:00.000+00:00,feeder,5,L2 Active Power,kW,55.58
880133,Bells Lane,2024-01-25T20:40:00.000+00:00,feeder,5,L1 Active Power,kW,41.49
880133,Bells Lane,2024-01-25T20:40:00.000+00:00,feeder,5,N Current (RMS),A,107.0
880133,Bells Lane,2024-01-25T20:40:00.000+00:00,feeder,5,L3 Current (RMS),A,120.3
880133,Bells Lane,2024-01-25T20:40:00.000+00:00,feeder,5,L2 Current (RMS),A,225.7
880133,Bells Lane,2024-01-25T20:40:00.000+00:00,feeder,5,L1 Current (RMS),A,169.6
880133,Bells Lane,2024-01-25T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.32
880133,Bells Lane,2024-01-25T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.16
880133,Bells Lane,2024-01-25T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.78
880133,Bells Lane,2024-01-25T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,36.44
880133,Bells Lane,2024-01-25T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,56.03
880133,Bells Lane,2024-01-25T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,42.99
880133,Bells Lane,2024-01-25T20:40:00.000+00:00,feeder,4,N Current (RMS),A,77.8
880133,Bells Lane,2024-01-25T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,146.4
880133,Bells Lane,2024-01-25T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,225.4
880133,Bells Lane,2024-01-25T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,173.7
880133,Bells Lane,2024-01-25T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.29
880133,Bells Lane,2024-01-25T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.72
880133,Bells Lane,2024-01-25T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.72
880133,Bells Lane,2024-01-25T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,19.8
880133,Bells Lane,2024-01-25T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,19.26
880133,Bells Lane,2024-01-25T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,32.61
880133,Bells Lane,2024-01-25T20:40:00.000+00:00,feeder,3,N Current (RMS),A,62.2
880133,Bells Lane,2024-01-25T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,81.9
880133,Bells Lane,2024-01-25T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,78.9
880133,Bells Lane,2024-01-25T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,132.0
880133,Bells Lane,2024-01-25T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.03
880133,Bells Lane,2024-01-25T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.41
880133,Bells Lane,2024-01-25T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.15
880133,Bells Lane,2024-01-25T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.99
880133,Bells Lane,2024-01-25T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.8
880133,Bells Lane,2024-01-25T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.72
880133,Bells Lane,2024-01-25T20:40:00.000+00:00,feeder,2,N Current (RMS),A,27.4
880133,Bells Lane,2024-01-25T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,44.6
880133,Bells Lane,2024-01-25T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,27.5
880133,Bells Lane,2024-01-25T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,56.8
880133,Bells Lane,2024-01-25T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.9
880133,Bells Lane,2024-01-25T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.79
880133,Bells Lane,2024-01-25T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.01
880133,Bells Lane,2024-01-25T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,24.97
880133,Bells Lane,2024-01-25T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,24.69
880133,Bells Lane,2024-01-25T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,24.23
880133,Bells Lane,2024-01-25T20:40:00.000+00:00,feeder,1,N Current (RMS),A,45.2
880133,Bells Lane,2024-01-25T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,101.3
880133,Bells Lane,2024-01-25T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,103.1
880133,Bells Lane,2024-01-25T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,98.4
880133,Bells Lane,2024-01-25T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.08
880133,Bells Lane,2024-01-25T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.81
880133,Bells Lane,2024-01-25T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.26
880133,Bells Lane,2024-01-25T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.0
880133,Bells Lane,2024-01-25T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.24
880133,Bells Lane,2024-01-25T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.77
880133,Bells Lane,2024-01-25T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.02
880133,Bells Lane,2024-01-25T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.57
880133,Bells Lane,2024-01-25T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.13
880133,Bells Lane,2024-01-25T20:40:00.000+00:00,busbar,,L3 Active Power,kW,121.61
880133,Bells Lane,2024-01-25T20:40:00.000+00:00,busbar,,L2 Active Power,kW,162.36
880133,Bells Lane,2024-01-25T20:40:00.000+00:00,busbar,,L1 Active Power,kW,155.04
880133,Bells Lane,2024-01-25T20:40:00.000+00:00,busbar,,N Current (RMS),A,243.5
880133,Bells Lane,2024-01-25T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,490.1
880133,Bells Lane,2024-01-25T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,654.7
880133,Bells Lane,2024-01-25T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,625.7
880133,Bells Lane,2024-01-25T20:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.25
880133,Bells Lane,2024-01-25T20:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.66
880133,Bells Lane,2024-01-25T20:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
880133,Bells Lane,2024-01-25T20:30:00.000+00:00,feeder,5,L3 Active Power,kW,30.72
880133,Bells Lane,2024-01-25T20:30:00.000+00:00,feeder,5,L2 Active Power,kW,44.4
880133,Bells Lane,2024-01-25T20:30:00.000+00:00,feeder,5,L1 Active Power,kW,57.36
880133,Bells Lane,2024-01-25T20:30:00.000+00:00,feeder,5,N Current (RMS),A,110.5
880133,Bells Lane,2024-01-25T20:30:00.000+00:00,feeder,5,L3 Current (RMS),A,126.3
880133,Bells Lane,2024-01-25T20:30:00.000+00:00,feeder,5,L2 Current (RMS),A,180.3
880133,Bells Lane,2024-01-25T20:30:00.000+00:00,feeder,5,L1 Current (RMS),A,231.5
880133,Bells Lane,2024-01-25T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.04
880133,Bells Lane,2024-01-25T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.5
880133,Bells Lane,2024-01-25T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.29
880133,Bells Lane,2024-01-25T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,37.45
880133,Bells Lane,2024-01-25T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,50.59
880133,Bells Lane,2024-01-25T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,40.11
880133,Bells Lane,2024-01-25T20:30:00.000+00:00,feeder,4,N Current (RMS),A,58.9
880133,Bells Lane,2024-01-25T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,150.6
880133,Bells Lane,2024-01-25T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,203.6
880133,Bells Lane,2024-01-25T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,162.3
880133,Bells Lane,2024-01-25T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.02
880133,Bells Lane,2024-01-25T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.93
880133,Bells Lane,2024-01-25T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.15
880133,Bells Lane,2024-01-25T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,19.36
880133,Bells Lane,2024-01-25T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,24.25
880133,Bells Lane,2024-01-25T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,29.6
880133,Bells Lane,2024-01-25T20:30:00.000+00:00,feeder,3,N Current (RMS),A,53.6
880133,Bells Lane,2024-01-25T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,80.0
880133,Bells Lane,2024-01-25T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,98.6
880133,Bells Lane,2024-01-25T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,120.2
880133,Bells Lane,2024-01-25T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.92
880133,Bells Lane,2024-01-25T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.65
880133,Bells Lane,2024-01-25T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.59
880133,Bells Lane,2024-01-25T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.69
880133,Bells Lane,2024-01-25T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.19
880133,Bells Lane,2024-01-25T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.65
880133,Bells Lane,2024-01-25T20:30:00.000+00:00,feeder,2,N Current (RMS),A,26.8
880133,Bells Lane,2024-01-25T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,47.7
880133,Bells Lane,2024-01-25T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,25.5
880133,Bells Lane,2024-01-25T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,48.7
880133,Bells Lane,2024-01-25T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.17
880133,Bells Lane,2024-01-25T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.79
880133,Bells Lane,2024-01-25T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.8
880133,Bells Lane,2024-01-25T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,26.42
880133,Bells Lane,2024-01-25T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,26.44
880133,Bells Lane,2024-01-25T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,28.95
880133,Bells Lane,2024-01-25T20:30:00.000+00:00,feeder,1,N Current (RMS),A,54.5
880133,Bells Lane,2024-01-25T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,108.5
880133,Bells Lane,2024-01-25T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,109.8
880133,Bells Lane,2024-01-25T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,117.6
880133,Bells Lane,2024-01-25T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
880133,Bells Lane,2024-01-25T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.78
880133,Bells Lane,2024-01-25T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.26
880133,Bells Lane,2024-01-25T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.21
880133,Bells Lane,2024-01-25T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.25
880133,Bells Lane,2024-01-25T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.57
880133,Bells Lane,2024-01-25T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.32
880133,Bells Lane,2024-01-25T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.54
880133,Bells Lane,2024-01-25T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.84
880133,Bells Lane,2024-01-25T20:30:00.000+00:00,busbar,,L3 Active Power,kW,125.64
880133,Bells Lane,2024-01-25T20:30:00.000+00:00,busbar,,L2 Active Power,kW,151.88
880133,Bells Lane,2024-01-25T20:30:00.000+00:00,busbar,,L1 Active Power,kW,167.68
880133,Bells Lane,2024-01-25T20:30:00.000+00:00,busbar,,N Current (RMS),A,250.7
880133,Bells Lane,2024-01-25T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,507.0
880133,Bells Lane,2024-01-25T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,612.5
880133,Bells Lane,2024-01-25T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,676.4
880133,Bells Lane,2024-01-25T20:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.05
880133,Bells Lane,2024-01-25T20:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.17
880133,Bells Lane,2024-01-25T20:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.71
880133,Bells Lane,2024-01-25T20:20:00.000+00:00,feeder,5,L3 Active Power,kW,42.33
880133,Bells Lane,2024-01-25T20:20:00.000+00:00,feeder,5,L2 Active Power,kW,46.79
880133,Bells Lane,2024-01-25T20:20:00.000+00:00,feeder,5,L1 Active Power,kW,45.54
880133,Bells Lane,2024-01-25T20:20:00.000+00:00,feeder,5,N Current (RMS),A,60.8
880133,Bells Lane,2024-01-25T20:20:00.000+00:00,feeder,5,L3 Current (RMS),A,171.3
880133,Bells Lane,2024-01-25T20:20:00.000+00:00,feeder,5,L2 Current (RMS),A,189.6
880133,Bells Lane,2024-01-25T20:20:00.000+00:00,feeder,5,L1 Current (RMS),A,184.7
880133,Bells Lane,2024-01-25T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.65
880133,Bells Lane,2024-01-25T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.56
880133,Bells Lane,2024-01-25T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.86
880133,Bells Lane,2024-01-25T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,52.22
880133,Bells Lane,2024-01-25T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,56.3
880133,Bells Lane,2024-01-25T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,39.8
880133,Bells Lane,2024-01-25T20:20:00.000+00:00,feeder,4,N Current (RMS),A,77.2
880133,Bells Lane,2024-01-25T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,211.5
880133,Bells Lane,2024-01-25T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,227.7
880133,Bells Lane,2024-01-25T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,160.9
880133,Bells Lane,2024-01-25T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.47
880133,Bells Lane,2024-01-25T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.02
880133,Bells Lane,2024-01-25T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.65
880133,Bells Lane,2024-01-25T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,25.75
880133,Bells Lane,2024-01-25T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,22.21
880133,Bells Lane,2024-01-25T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,33.76
880133,Bells Lane,2024-01-25T20:20:00.000+00:00,feeder,3,N Current (RMS),A,62.0
880133,Bells Lane,2024-01-25T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,107.3
880133,Bells Lane,2024-01-25T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,91.2
880133,Bells Lane,2024-01-25T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,136.5
880133,Bells Lane,2024-01-25T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
880133,Bells Lane,2024-01-25T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
880133,Bells Lane,2024-01-25T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.9
880133,Bells Lane,2024-01-25T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.15
880133,Bells Lane,2024-01-25T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.04
880133,Bells Lane,2024-01-25T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.61
880133,Bells Lane,2024-01-25T20:20:00.000+00:00,feeder,2,N Current (RMS),A,28.9
880133,Bells Lane,2024-01-25T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,49.7
880133,Bells Lane,2024-01-25T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,24.7
880133,Bells Lane,2024-01-25T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,40.1
880133,Bells Lane,2024-01-25T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.37
880133,Bells Lane,2024-01-25T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.09
880133,Bells Lane,2024-01-25T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.14
880133,Bells Lane,2024-01-25T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,32.46
880133,Bells Lane,2024-01-25T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,28.97
880133,Bells Lane,2024-01-25T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,24.15
880133,Bells Lane,2024-01-25T20:20:00.000+00:00,feeder,1,N Current (RMS),A,51.1
880133,Bells Lane,2024-01-25T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,130.6
880133,Bells Lane,2024-01-25T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,120.6
880133,Bells Lane,2024-01-25T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,98.7
880133,Bells Lane,2024-01-25T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.01
880133,Bells Lane,2024-01-25T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.86
880133,Bells Lane,2024-01-25T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.21
880133,Bells Lane,2024-01-25T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.68
880133,Bells Lane,2024-01-25T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.21
880133,Bells Lane,2024-01-25T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.26
880133,Bells Lane,2024-01-25T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
880133,Bells Lane,2024-01-25T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.71
880133,Bells Lane,2024-01-25T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
880133,Bells Lane,2024-01-25T20:20:00.000+00:00,busbar,,L3 Active Power,kW,164.91
880133,Bells Lane,2024-01-25T20:20:00.000+00:00,busbar,,L2 Active Power,kW,160.31
880133,Bells Lane,2024-01-25T20:20:00.000+00:00,busbar,,L1 Active Power,kW,152.86
880133,Bells Lane,2024-01-25T20:20:00.000+00:00,busbar,,N Current (RMS),A,206.2
880133,Bells Lane,2024-01-25T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,663.1
880133,Bells Lane,2024-01-25T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,647.4
880133,Bells Lane,2024-01-25T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,616.4
880133,Bells Lane,2024-01-25T20:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.7
880133,Bells Lane,2024-01-25T20:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.05
880133,Bells Lane,2024-01-25T20:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.73
880133,Bells Lane,2024-01-25T20:10:00.000+00:00,feeder,5,L3 Active Power,kW,35.59
880133,Bells Lane,2024-01-25T20:10:00.000+00:00,feeder,5,L2 Active Power,kW,57.64
880133,Bells Lane,2024-01-25T20:10:00.000+00:00,feeder,5,L1 Active Power,kW,40.52
880133,Bells Lane,2024-01-25T20:10:00.000+00:00,feeder,5,N Current (RMS),A,98.8
880133,Bells Lane,2024-01-25T20:10:00.000+00:00,feeder,5,L3 Current (RMS),A,146.6
880133,Bells Lane,2024-01-25T20:10:00.000+00:00,feeder,5,L2 Current (RMS),A,234.6
880133,Bells Lane,2024-01-25T20:10:00.000+00:00,feeder,5,L1 Current (RMS),A,165.0
880133,Bells Lane,2024-01-25T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.26
880133,Bells Lane,2024-01-25T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.28
880133,Bells Lane,2024-01-25T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.94
880133,Bells Lane,2024-01-25T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,45.61
880133,Bells Lane,2024-01-25T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,53.25
880133,Bells Lane,2024-01-25T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,42.84
880133,Bells Lane,2024-01-25T20:10:00.000+00:00,feeder,4,N Current (RMS),A,58.3
880133,Bells Lane,2024-01-25T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,186.0
880133,Bells Lane,2024-01-25T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,214.0
880133,Bells Lane,2024-01-25T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,173.3
880133,Bells Lane,2024-01-25T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.07
880133,Bells Lane,2024-01-25T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.11
880133,Bells Lane,2024-01-25T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.79
880133,Bells Lane,2024-01-25T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,21.53
880133,Bells Lane,2024-01-25T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,15.95
880133,Bells Lane,2024-01-25T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,32.09
880133,Bells Lane,2024-01-25T20:10:00.000+00:00,feeder,3,N Current (RMS),A,70.4
880133,Bells Lane,2024-01-25T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,89.6
880133,Bells Lane,2024-01-25T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,66.1
880133,Bells Lane,2024-01-25T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,130.5
880133,Bells Lane,2024-01-25T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.43
880133,Bells Lane,2024-01-25T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.17
880133,Bells Lane,2024-01-25T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.92
880133,Bells Lane,2024-01-25T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.23
880133,Bells Lane,2024-01-25T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.71
880133,Bells Lane,2024-01-25T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.14
880133,Bells Lane,2024-01-25T20:10:00.000+00:00,feeder,2,N Current (RMS),A,31.5
880133,Bells Lane,2024-01-25T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,54.5
880133,Bells Lane,2024-01-25T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,27.9
880133,Bells Lane,2024-01-25T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,38.1
880133,Bells Lane,2024-01-25T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.53
880133,Bells Lane,2024-01-25T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.51
880133,Bells Lane,2024-01-25T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.62
880133,Bells Lane,2024-01-25T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,30.19
880133,Bells Lane,2024-01-25T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,32.59
880133,Bells Lane,2024-01-25T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,23.76
880133,Bells Lane,2024-01-25T20:10:00.000+00:00,feeder,1,N Current (RMS),A,53.6
880133,Bells Lane,2024-01-25T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,122.2
880133,Bells Lane,2024-01-25T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,133.0
880133,Bells Lane,2024-01-25T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,96.6
880133,Bells Lane,2024-01-25T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.09
880133,Bells Lane,2024-01-25T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.36
880133,Bells Lane,2024-01-25T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.16
880133,Bells Lane,2024-01-25T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.87
880133,Bells Lane,2024-01-25T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.16
880133,Bells Lane,2024-01-25T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.78
880133,Bells Lane,2024-01-25T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
880133,Bells Lane,2024-01-25T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.56
880133,Bells Lane,2024-01-25T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.12
880133,Bells Lane,2024-01-25T20:10:00.000+00:00,busbar,,L3 Active Power,kW,146.14
880133,Bells Lane,2024-01-25T20:10:00.000+00:00,busbar,,L2 Active Power,kW,166.15
880133,Bells Lane,2024-01-25T20:10:00.000+00:00,busbar,,L1 Active Power,kW,148.35
880133,Bells Lane,2024-01-25T20:10:00.000+00:00,busbar,,N Current (RMS),A,209.2
880133,Bells Lane,2024-01-25T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,589.6
880133,Bells Lane,2024-01-25T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,670.2
880133,Bells Lane,2024-01-25T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,599.8
880133,Bells Lane,2024-01-25T20:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.01
880133,Bells Lane,2024-01-25T20:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.19
880133,Bells Lane,2024-01-25T20:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.89
880133,Bells Lane,2024-01-25T20:00:00.000+00:00,feeder,5,L3 Active Power,kW,42.09
880133,Bells Lane,2024-01-25T20:00:00.000+00:00,feeder,5,L2 Active Power,kW,58.38
880133,Bells Lane,2024-01-25T20:00:00.000+00:00,feeder,5,L1 Active Power,kW,42.18
880133,Bells Lane,2024-01-25T20:00:00.000+00:00,feeder,5,N Current (RMS),A,93.7
880133,Bells Lane,2024-01-25T20:00:00.000+00:00,feeder,5,L3 Current (RMS),A,174.8
880133,Bells Lane,2024-01-25T20:00:00.000+00:00,feeder,5,L2 Current (RMS),A,236.5
880133,Bells Lane,2024-01-25T20:00:00.000+00:00,feeder,5,L1 Current (RMS),A,172.6
880133,Bells Lane,2024-01-25T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.57
880133,Bells Lane,2024-01-25T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
880133,Bells Lane,2024-01-25T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.62
880133,Bells Lane,2024-01-25T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,41.69
880133,Bells Lane,2024-01-25T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,50.63
880133,Bells Lane,2024-01-25T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,48.16
880133,Bells Lane,2024-01-25T20:00:00.000+00:00,feeder,4,N Current (RMS),A,52.9
880133,Bells Lane,2024-01-25T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,168.3
880133,Bells Lane,2024-01-25T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,204.4
880133,Bells Lane,2024-01-25T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,194.8
880133,Bells Lane,2024-01-25T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.57
880133,Bells Lane,2024-01-25T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.21
880133,Bells Lane,2024-01-25T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.89
880133,Bells Lane,2024-01-25T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,22.87
880133,Bells Lane,2024-01-25T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,16.85
880133,Bells Lane,2024-01-25T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,30.12
880133,Bells Lane,2024-01-25T20:00:00.000+00:00,feeder,3,N Current (RMS),A,61.9
880133,Bells Lane,2024-01-25T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,94.5
880133,Bells Lane,2024-01-25T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,69.6
880133,Bells Lane,2024-01-25T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,122.3
880133,Bells Lane,2024-01-25T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.59
880133,Bells Lane,2024-01-25T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.59
880133,Bells Lane,2024-01-25T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.66
880133,Bells Lane,2024-01-25T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.33
880133,Bells Lane,2024-01-25T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.71
880133,Bells Lane,2024-01-25T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.12
880133,Bells Lane,2024-01-25T20:00:00.000+00:00,feeder,2,N Current (RMS),A,29.2
880133,Bells Lane,2024-01-25T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,34.6
880133,Bells Lane,2024-01-25T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,27.7
880133,Bells Lane,2024-01-25T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,49.5
880133,Bells Lane,2024-01-25T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.35
880133,Bells Lane,2024-01-25T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.66
