Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880133,Bells Lane,2024-01-25T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.65
880133,Bells Lane,2024-01-25T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,36.02
880133,Bells Lane,2024-01-25T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,27.04
880133,Bells Lane,2024-01-25T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,26.25
880133,Bells Lane,2024-01-25T20:00:00.000+00:00,feeder,1,N Current (RMS),A,58.5
880133,Bells Lane,2024-01-25T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,146.6
880133,Bells Lane,2024-01-25T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,112.6
880133,Bells Lane,2024-01-25T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,106.4
880133,Bells Lane,2024-01-25T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.99
880133,Bells Lane,2024-01-25T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.59
880133,Bells Lane,2024-01-25T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.14
880133,Bells Lane,2024-01-25T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.43
880133,Bells Lane,2024-01-25T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.17
880133,Bells Lane,2024-01-25T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.04
880133,Bells Lane,2024-01-25T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
880133,Bells Lane,2024-01-25T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.65
880133,Bells Lane,2024-01-25T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.47
880133,Bells Lane,2024-01-25T20:00:00.000+00:00,busbar,,L3 Active Power,kW,151.0
880133,Bells Lane,2024-01-25T20:00:00.000+00:00,busbar,,L2 Active Power,kW,159.61
880133,Bells Lane,2024-01-25T20:00:00.000+00:00,busbar,,L1 Active Power,kW,158.82
880133,Bells Lane,2024-01-25T20:00:00.000+00:00,busbar,,N Current (RMS),A,211.5
880133,Bells Lane,2024-01-25T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,611.2
880133,Bells Lane,2024-01-25T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,645.7
880133,Bells Lane,2024-01-25T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,642.4
880133,Bells Lane,2024-01-25T19:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.88
880133,Bells Lane,2024-01-25T19:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.66
880133,Bells Lane,2024-01-25T19:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.49
880133,Bells Lane,2024-01-25T19:50:00.000+00:00,feeder,5,L3 Active Power,kW,54.3
880133,Bells Lane,2024-01-25T19:50:00.000+00:00,feeder,5,L2 Active Power,kW,48.22
880133,Bells Lane,2024-01-25T19:50:00.000+00:00,feeder,5,L1 Active Power,kW,37.64
880133,Bells Lane,2024-01-25T19:50:00.000+00:00,feeder,5,N Current (RMS),A,86.8
880133,Bells Lane,2024-01-25T19:50:00.000+00:00,feeder,5,L3 Current (RMS),A,221.0
880133,Bells Lane,2024-01-25T19:50:00.000+00:00,feeder,5,L2 Current (RMS),A,197.3
880133,Bells Lane,2024-01-25T19:50:00.000+00:00,feeder,5,L1 Current (RMS),A,154.1
880133,Bells Lane,2024-01-25T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.07
880133,Bells Lane,2024-01-25T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.51
880133,Bells Lane,2024-01-25T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.78
880133,Bells Lane,2024-01-25T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,42.93
880133,Bells Lane,2024-01-25T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,44.23
880133,Bells Lane,2024-01-25T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,40.35
880133,Bells Lane,2024-01-25T19:50:00.000+00:00,feeder,4,N Current (RMS),A,53.4
880133,Bells Lane,2024-01-25T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,173.9
880133,Bells Lane,2024-01-25T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,179.8
880133,Bells Lane,2024-01-25T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,164.4
880133,Bells Lane,2024-01-25T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.93
880133,Bells Lane,2024-01-25T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.92
880133,Bells Lane,2024-01-25T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.82
880133,Bells Lane,2024-01-25T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,18.12
880133,Bells Lane,2024-01-25T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,17.04
880133,Bells Lane,2024-01-25T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,32.65
880133,Bells Lane,2024-01-25T19:50:00.000+00:00,feeder,3,N Current (RMS),A,76.7
880133,Bells Lane,2024-01-25T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,76.0
880133,Bells Lane,2024-01-25T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,70.4
880133,Bells Lane,2024-01-25T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,134.0
880133,Bells Lane,2024-01-25T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.62
880133,Bells Lane,2024-01-25T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.65
880133,Bells Lane,2024-01-25T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.7
880133,Bells Lane,2024-01-25T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.4
880133,Bells Lane,2024-01-25T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.43
880133,Bells Lane,2024-01-25T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.35
880133,Bells Lane,2024-01-25T19:50:00.000+00:00,feeder,2,N Current (RMS),A,33.0
880133,Bells Lane,2024-01-25T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,35.3
880133,Bells Lane,2024-01-25T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,26.6
880133,Bells Lane,2024-01-25T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,50.9
880133,Bells Lane,2024-01-25T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.3
880133,Bells Lane,2024-01-25T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.72
880133,Bells Lane,2024-01-25T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.12
880133,Bells Lane,2024-01-25T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,41.06
880133,Bells Lane,2024-01-25T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,24.6
880133,Bells Lane,2024-01-25T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,23.76
880133,Bells Lane,2024-01-25T19:50:00.000+00:00,feeder,1,N Current (RMS),A,72.6
880133,Bells Lane,2024-01-25T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,166.1
880133,Bells Lane,2024-01-25T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,102.6
880133,Bells Lane,2024-01-25T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,96.8
880133,Bells Lane,2024-01-25T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
880133,Bells Lane,2024-01-25T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.2
880133,Bells Lane,2024-01-25T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.08
880133,Bells Lane,2024-01-25T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.85
880133,Bells Lane,2024-01-25T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.24
880133,Bells Lane,2024-01-25T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.96
880133,Bells Lane,2024-01-25T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
880133,Bells Lane,2024-01-25T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.44
880133,Bells Lane,2024-01-25T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
880133,Bells Lane,2024-01-25T19:50:00.000+00:00,busbar,,L3 Active Power,kW,164.81
880133,Bells Lane,2024-01-25T19:50:00.000+00:00,busbar,,L2 Active Power,kW,140.52
880133,Bells Lane,2024-01-25T19:50:00.000+00:00,busbar,,L1 Active Power,kW,146.76
880133,Bells Lane,2024-01-25T19:50:00.000+00:00,busbar,,N Current (RMS),A,224.2
880133,Bells Lane,2024-01-25T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,666.7
880133,Bells Lane,2024-01-25T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,571.8
880133,Bells Lane,2024-01-25T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,596.4
880133,Bells Lane,2024-01-25T19:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.56
880133,Bells Lane,2024-01-25T19:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.85
880133,Bells Lane,2024-01-25T19:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.47
880133,Bells Lane,2024-01-25T19:40:00.000+00:00,feeder,5,L3 Active Power,kW,43.89
880133,Bells Lane,2024-01-25T19:40:00.000+00:00,feeder,5,L2 Active Power,kW,59.42
880133,Bells Lane,2024-01-25T19:40:00.000+00:00,feeder,5,L1 Active Power,kW,44.38
880133,Bells Lane,2024-01-25T19:40:00.000+00:00,feeder,5,N Current (RMS),A,80.7
880133,Bells Lane,2024-01-25T19:40:00.000+00:00,feeder,5,L3 Current (RMS),A,180.1
880133,Bells Lane,2024-01-25T19:40:00.000+00:00,feeder,5,L2 Current (RMS),A,242.8
880133,Bells Lane,2024-01-25T19:40:00.000+00:00,feeder,5,L1 Current (RMS),A,181.2
880133,Bells Lane,2024-01-25T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.82
880133,Bells Lane,2024-01-25T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.15
880133,Bells Lane,2024-01-25T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.5
880133,Bells Lane,2024-01-25T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,40.5
880133,Bells Lane,2024-01-25T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,48.08
880133,Bells Lane,2024-01-25T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,46.6
880133,Bells Lane,2024-01-25T19:40:00.000+00:00,feeder,4,N Current (RMS),A,64.5
880133,Bells Lane,2024-01-25T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,166.1
880133,Bells Lane,2024-01-25T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,196.4
880133,Bells Lane,2024-01-25T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,190.7
880133,Bells Lane,2024-01-25T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.09
880133,Bells Lane,2024-01-25T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
880133,Bells Lane,2024-01-25T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.06
880133,Bells Lane,2024-01-25T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,16.53
880133,Bells Lane,2024-01-25T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,18.6
880133,Bells Lane,2024-01-25T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,39.17
880133,Bells Lane,2024-01-25T19:40:00.000+00:00,feeder,3,N Current (RMS),A,96.7
880133,Bells Lane,2024-01-25T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,70.1
880133,Bells Lane,2024-01-25T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,76.4
880133,Bells Lane,2024-01-25T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,159.4
880133,Bells Lane,2024-01-25T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.36
880133,Bells Lane,2024-01-25T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
880133,Bells Lane,2024-01-25T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.81
880133,Bells Lane,2024-01-25T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.14
880133,Bells Lane,2024-01-25T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.56
880133,Bells Lane,2024-01-25T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.94
880133,Bells Lane,2024-01-25T19:40:00.000+00:00,feeder,2,N Current (RMS),A,42.7
880133,Bells Lane,2024-01-25T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,29.7
880133,Bells Lane,2024-01-25T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,27.0
880133,Bells Lane,2024-01-25T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,66.1
880133,Bells Lane,2024-01-25T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.78
880133,Bells Lane,2024-01-25T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.26
880133,Bells Lane,2024-01-25T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.79
880133,Bells Lane,2024-01-25T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,36.2
880133,Bells Lane,2024-01-25T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,28.52
880133,Bells Lane,2024-01-25T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,28.7
880133,Bells Lane,2024-01-25T19:40:00.000+00:00,feeder,1,N Current (RMS),A,55.4
880133,Bells Lane,2024-01-25T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,147.1
880133,Bells Lane,2024-01-25T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,118.1
880133,Bells Lane,2024-01-25T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,118.6
880133,Bells Lane,2024-01-25T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
880133,Bells Lane,2024-01-25T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.52
880133,Bells Lane,2024-01-25T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.05
880133,Bells Lane,2024-01-25T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.67
880133,Bells Lane,2024-01-25T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
880133,Bells Lane,2024-01-25T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.03
880133,Bells Lane,2024-01-25T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
880133,Bells Lane,2024-01-25T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.91
880133,Bells Lane,2024-01-25T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.64
880133,Bells Lane,2024-01-25T19:40:00.000+00:00,busbar,,L3 Active Power,kW,144.26
880133,Bells Lane,2024-01-25T19:40:00.000+00:00,busbar,,L2 Active Power,kW,161.19
880133,Bells Lane,2024-01-25T19:40:00.000+00:00,busbar,,L1 Active Power,kW,174.8
880133,Bells Lane,2024-01-25T19:40:00.000+00:00,busbar,,N Current (RMS),A,236.8
880133,Bells Lane,2024-01-25T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,585.7
880133,Bells Lane,2024-01-25T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,654.8
880133,Bells Lane,2024-01-25T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,710.6
880133,Bells Lane,2024-01-25T19:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.73
880133,Bells Lane,2024-01-25T19:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.03
880133,Bells Lane,2024-01-25T19:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.75
880133,Bells Lane,2024-01-25T19:30:00.000+00:00,feeder,5,L3 Active Power,kW,34.92
880133,Bells Lane,2024-01-25T19:30:00.000+00:00,feeder,5,L2 Active Power,kW,42.53
880133,Bells Lane,2024-01-25T19:30:00.000+00:00,feeder,5,L1 Active Power,kW,48.49
880133,Bells Lane,2024-01-25T19:30:00.000+00:00,feeder,5,N Current (RMS),A,74.5
880133,Bells Lane,2024-01-25T19:30:00.000+00:00,feeder,5,L3 Current (RMS),A,142.7
880133,Bells Lane,2024-01-25T19:30:00.000+00:00,feeder,5,L2 Current (RMS),A,174.0
880133,Bells Lane,2024-01-25T19:30:00.000+00:00,feeder,5,L1 Current (RMS),A,197.6
880133,Bells Lane,2024-01-25T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,7.08
880133,Bells Lane,2024-01-25T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.73
880133,Bells Lane,2024-01-25T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.43
880133,Bells Lane,2024-01-25T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,38.17
880133,Bells Lane,2024-01-25T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,40.57
880133,Bells Lane,2024-01-25T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,39.61
880133,Bells Lane,2024-01-25T19:30:00.000+00:00,feeder,4,N Current (RMS),A,57.7
880133,Bells Lane,2024-01-25T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,157.0
880133,Bells Lane,2024-01-25T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,167.7
880133,Bells Lane,2024-01-25T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,161.9
880133,Bells Lane,2024-01-25T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.14
880133,Bells Lane,2024-01-25T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.62
880133,Bells Lane,2024-01-25T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.29
880133,Bells Lane,2024-01-25T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,15.51
880133,Bells Lane,2024-01-25T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,19.35
880133,Bells Lane,2024-01-25T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,43.97
880133,Bells Lane,2024-01-25T19:30:00.000+00:00,feeder,3,N Current (RMS),A,117.7
880133,Bells Lane,2024-01-25T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,66.2
880133,Bells Lane,2024-01-25T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,80.0
880133,Bells Lane,2024-01-25T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,178.9
880133,Bells Lane,2024-01-25T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
880133,Bells Lane,2024-01-25T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.26
880133,Bells Lane,2024-01-25T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.99
880133,Bells Lane,2024-01-25T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.19
880133,Bells Lane,2024-01-25T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.41
880133,Bells Lane,2024-01-25T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,18.77
880133,Bells Lane,2024-01-25T19:30:00.000+00:00,feeder,2,N Current (RMS),A,49.7
880133,Bells Lane,2024-01-25T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,30.1
880133,Bells Lane,2024-01-25T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,30.9
880133,Bells Lane,2024-01-25T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,77.0
880133,Bells Lane,2024-01-25T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.91
880133,Bells Lane,2024-01-25T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.25
880133,Bells Lane,2024-01-25T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.46
880133,Bells Lane,2024-01-25T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,26.78
880133,Bells Lane,2024-01-25T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,32.03
880133,Bells Lane,2024-01-25T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,22.02
880133,Bells Lane,2024-01-25T19:30:00.000+00:00,feeder,1,N Current (RMS),A,59.6
880133,Bells Lane,2024-01-25T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,111.9
880133,Bells Lane,2024-01-25T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,131.9
880133,Bells Lane,2024-01-25T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,91.0
880133,Bells Lane,2024-01-25T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
880133,Bells Lane,2024-01-25T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.78
880133,Bells Lane,2024-01-25T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.1
880133,Bells Lane,2024-01-25T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.37
880133,Bells Lane,2024-01-25T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
880133,Bells Lane,2024-01-25T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
880133,Bells Lane,2024-01-25T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
880133,Bells Lane,2024-01-25T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.92
880133,Bells Lane,2024-01-25T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.05
880133,Bells Lane,2024-01-25T19:30:00.000+00:00,busbar,,L3 Active Power,kW,122.57
880133,Bells Lane,2024-01-25T19:30:00.000+00:00,busbar,,L2 Active Power,kW,141.88
880133,Bells Lane,2024-01-25T19:30:00.000+00:00,busbar,,L1 Active Power,kW,172.85
880133,Bells Lane,2024-01-25T19:30:00.000+00:00,busbar,,N Current (RMS),A,282.7
880133,Bells Lane,2024-01-25T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,498.4
880133,Bells Lane,2024-01-25T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,578.0
880133,Bells Lane,2024-01-25T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,703.6
880133,Bells Lane,2024-01-25T19:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.79
880133,Bells Lane,2024-01-25T19:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.74
880133,Bells Lane,2024-01-25T19:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.91
880133,Bells Lane,2024-01-25T19:20:00.000+00:00,feeder,5,L3 Active Power,kW,30.82
880133,Bells Lane,2024-01-25T19:20:00.000+00:00,feeder,5,L2 Active Power,kW,44.01
880133,Bells Lane,2024-01-25T19:20:00.000+00:00,feeder,5,L1 Active Power,kW,52.72
880133,Bells Lane,2024-01-25T19:20:00.000+00:00,feeder,5,N Current (RMS),A,96.6
880133,Bells Lane,2024-01-25T19:20:00.000+00:00,feeder,5,L3 Current (RMS),A,126.0
880133,Bells Lane,2024-01-25T19:20:00.000+00:00,feeder,5,L2 Current (RMS),A,179.6
880133,Bells Lane,2024-01-25T19:20:00.000+00:00,feeder,5,L1 Current (RMS),A,214.7
880133,Bells Lane,2024-01-25T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.6
880133,Bells Lane,2024-01-25T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.23
880133,Bells Lane,2024-01-25T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.72
880133,Bells Lane,2024-01-25T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,36.9
880133,Bells Lane,2024-01-25T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,40.93
880133,Bells Lane,2024-01-25T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,39.74
880133,Bells Lane,2024-01-25T19:20:00.000+00:00,feeder,4,N Current (RMS),A,58.6
880133,Bells Lane,2024-01-25T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,150.7
880133,Bells Lane,2024-01-25T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,167.1
880133,Bells Lane,2024-01-25T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,161.6
880133,Bells Lane,2024-01-25T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.95
880133,Bells Lane,2024-01-25T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.19
880133,Bells Lane,2024-01-25T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.78
880133,Bells Lane,2024-01-25T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,16.99
880133,Bells Lane,2024-01-25T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,20.56
880133,Bells Lane,2024-01-25T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,45.81
880133,Bells Lane,2024-01-25T19:20:00.000+00:00,feeder,3,N Current (RMS),A,120.9
880133,Bells Lane,2024-01-25T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,71.8
880133,Bells Lane,2024-01-25T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,85.2
880133,Bells Lane,2024-01-25T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,186.4
880133,Bells Lane,2024-01-25T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.17
880133,Bells Lane,2024-01-25T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.02
880133,Bells Lane,2024-01-25T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.6
880133,Bells Lane,2024-01-25T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.78
880133,Bells Lane,2024-01-25T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.09
880133,Bells Lane,2024-01-25T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,30.03
880133,Bells Lane,2024-01-25T19:20:00.000+00:00,feeder,2,N Current (RMS),A,89.8
880133,Bells Lane,2024-01-25T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,36.8
880133,Bells Lane,2024-01-25T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,33.7
880133,Bells Lane,2024-01-25T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,124.0
880133,Bells Lane,2024-01-25T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.43
880133,Bells Lane,2024-01-25T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.81
880133,Bells Lane,2024-01-25T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.29
880133,Bells Lane,2024-01-25T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,29.32
880133,Bells Lane,2024-01-25T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,36.34
880133,Bells Lane,2024-01-25T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,20.5
880133,Bells Lane,2024-01-25T19:20:00.000+00:00,feeder,1,N Current (RMS),A,73.6
880133,Bells Lane,2024-01-25T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,118.9
880133,Bells Lane,2024-01-25T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,149.8
880133,Bells Lane,2024-01-25T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,84.6
880133,Bells Lane,2024-01-25T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
880133,Bells Lane,2024-01-25T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.74
880133,Bells Lane,2024-01-25T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.11
880133,Bells Lane,2024-01-25T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.25
880133,Bells Lane,2024-01-25T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
880133,Bells Lane,2024-01-25T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.05
880133,Bells Lane,2024-01-25T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
880133,Bells Lane,2024-01-25T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
880133,Bells Lane,2024-01-25T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.86
880133,Bells Lane,2024-01-25T19:20:00.000+00:00,busbar,,L3 Active Power,kW,122.8
880133,Bells Lane,2024-01-25T19:20:00.000+00:00,busbar,,L2 Active Power,kW,149.93
880133,Bells Lane,2024-01-25T19:20:00.000+00:00,busbar,,L1 Active Power,kW,188.8
880133,Bells Lane,2024-01-25T19:20:00.000+00:00,busbar,,N Current (RMS),A,319.3
880133,Bells Lane,2024-01-25T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,496.5
880133,Bells Lane,2024-01-25T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,607.6
880133,Bells Lane,2024-01-25T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,766.1
880133,Bells Lane,2024-01-25T19:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.43
880133,Bells Lane,2024-01-25T19:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.24
880133,Bells Lane,2024-01-25T19:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.67
880133,Bells Lane,2024-01-25T19:10:00.000+00:00,feeder,5,L3 Active Power,kW,30.04
880133,Bells Lane,2024-01-25T19:10:00.000+00:00,feeder,5,L2 Active Power,kW,41.84
880133,Bells Lane,2024-01-25T19:10:00.000+00:00,feeder,5,L1 Active Power,kW,50.83
880133,Bells Lane,2024-01-25T19:10:00.000+00:00,feeder,5,N Current (RMS),A,94.6
880133,Bells Lane,2024-01-25T19:10:00.000+00:00,feeder,5,L3 Current (RMS),A,123.1
880133,Bells Lane,2024-01-25T19:10:00.000+00:00,feeder,5,L2 Current (RMS),A,171.0
880133,Bells Lane,2024-01-25T19:10:00.000+00:00,feeder,5,L1 Current (RMS),A,207.1
880133,Bells Lane,2024-01-25T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.9
880133,Bells Lane,2024-01-25T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.92
880133,Bells Lane,2024-01-25T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.34
880133,Bells Lane,2024-01-25T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,35.19
880133,Bells Lane,2024-01-25T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,46.21
880133,Bells Lane,2024-01-25T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,40.49
880133,Bells Lane,2024-01-25T19:10:00.000+00:00,feeder,4,N Current (RMS),A,58.6
880133,Bells Lane,2024-01-25T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,143.8
880133,Bells Lane,2024-01-25T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,189.6
880133,Bells Lane,2024-01-25T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,164.7
880133,Bells Lane,2024-01-25T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.04
880133,Bells Lane,2024-01-25T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.63
880133,Bells Lane,2024-01-25T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.7
880133,Bells Lane,2024-01-25T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,18.43
880133,Bells Lane,2024-01-25T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,25.3
880133,Bells Lane,2024-01-25T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,36.59
880133,Bells Lane,2024-01-25T19:10:00.000+00:00,feeder,3,N Current (RMS),A,79.1
880133,Bells Lane,2024-01-25T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,78.1
880133,Bells Lane,2024-01-25T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,106.0
880133,Bells Lane,2024-01-25T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,150.3
880133,Bells Lane,2024-01-25T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.36
880133,Bells Lane,2024-01-25T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.57
880133,Bells Lane,2024-01-25T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.97
880133,Bells Lane,2024-01-25T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.85
880133,Bells Lane,2024-01-25T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.06
880133,Bells Lane,2024-01-25T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,22.48
880133,Bells Lane,2024-01-25T19:10:00.000+00:00,feeder,2,N Current (RMS),A,58.9
880133,Bells Lane,2024-01-25T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,44.2
880133,Bells Lane,2024-01-25T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,29.3
880133,Bells Lane,2024-01-25T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,93.8
880133,Bells Lane,2024-01-25T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.93
880133,Bells Lane,2024-01-25T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.16
880133,Bells Lane,2024-01-25T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.87
880133,Bells Lane,2024-01-25T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,26.54
880133,Bells Lane,2024-01-25T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,31.78
880133,Bells Lane,2024-01-25T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,21.86
880133,Bells Lane,2024-01-25T19:10:00.000+00:00,feeder,1,N Current (RMS),A,57.4
880133,Bells Lane,2024-01-25T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,108.2
880133,Bells Lane,2024-01-25T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,130.3
880133,Bells Lane,2024-01-25T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,89.8
880133,Bells Lane,2024-01-25T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
880133,Bells Lane,2024-01-25T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.02
880133,Bells Lane,2024-01-25T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.03
880133,Bells Lane,2024-01-25T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
880133,Bells Lane,2024-01-25T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
880133,Bells Lane,2024-01-25T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.73
880133,Bells Lane,2024-01-25T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
880133,Bells Lane,2024-01-25T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.54
880133,Bells Lane,2024-01-25T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.87
880133,Bells Lane,2024-01-25T19:10:00.000+00:00,busbar,,L3 Active Power,kW,121.04
880133,Bells Lane,2024-01-25T19:10:00.000+00:00,busbar,,L2 Active Power,kW,152.19
880133,Bells Lane,2024-01-25T19:10:00.000+00:00,busbar,,L1 Active Power,kW,172.26
880133,Bells Lane,2024-01-25T19:10:00.000+00:00,busbar,,N Current (RMS),A,274.1
880133,Bells Lane,2024-01-25T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,490.7
880133,Bells Lane,2024-01-25T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,617.1
880133,Bells Lane,2024-01-25T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,701.4
880133,Bells Lane,2024-01-25T19:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.68
880133,Bells Lane,2024-01-25T19:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.16
880133,Bells Lane,2024-01-25T19:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.58
880133,Bells Lane,2024-01-25T19:00:00.000+00:00,feeder,5,L3 Active Power,kW,35.86
880133,Bells Lane,2024-01-25T19:00:00.000+00:00,feeder,5,L2 Active Power,kW,54.75
880133,Bells Lane,2024-01-25T19:00:00.000+00:00,feeder,5,L1 Active Power,kW,53.21
880133,Bells Lane,2024-01-25T19:00:00.000+00:00,feeder,5,N Current (RMS),A,89.0
880133,Bells Lane,2024-01-25T19:00:00.000+00:00,feeder,5,L3 Current (RMS),A,146.2
880133,Bells Lane,2024-01-25T19:00:00.000+00:00,feeder,5,L2 Current (RMS),A,222.5
880133,Bells Lane,2024-01-25T19:00:00.000+00:00,feeder,5,L1 Current (RMS),A,217.4
880133,Bells Lane,2024-01-25T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.9
880133,Bells Lane,2024-01-25T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.39
880133,Bells Lane,2024-01-25T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.49
880133,Bells Lane,2024-01-25T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,34.55
880133,Bells Lane,2024-01-25T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,46.74
880133,Bells Lane,2024-01-25T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,45.59
880133,Bells Lane,2024-01-25T19:00:00.000+00:00,feeder,4,N Current (RMS),A,69.2
880133,Bells Lane,2024-01-25T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,142.2
880133,Bells Lane,2024-01-25T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,190.6
880133,Bells Lane,2024-01-25T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,185.3
880133,Bells Lane,2024-01-25T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.88
880133,Bells Lane,2024-01-25T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.89
880133,Bells Lane,2024-01-25T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.07
880133,Bells Lane,2024-01-25T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,15.88
880133,Bells Lane,2024-01-25T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,23.77
880133,Bells Lane,2024-01-25T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,36.98
880133,Bells Lane,2024-01-25T19:00:00.000+00:00,feeder,3,N Current (RMS),A,84.2
880133,Bells Lane,2024-01-25T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,66.8
880133,Bells Lane,2024-01-25T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,97.6
880133,Bells Lane,2024-01-25T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,150.9
880133,Bells Lane,2024-01-25T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.3
880133,Bells Lane,2024-01-25T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.13
880133,Bells Lane,2024-01-25T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.4
880133,Bells Lane,2024-01-25T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.56
880133,Bells Lane,2024-01-25T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.44
880133,Bells Lane,2024-01-25T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,17.71
880133,Bells Lane,2024-01-25T19:00:00.000+00:00,feeder,2,N Current (RMS),A,40.6
880133,Bells Lane,2024-01-25T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,47.2
880133,Bells Lane,2024-01-25T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,26.5
880133,Bells Lane,2024-01-25T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,72.7
880133,Bells Lane,2024-01-25T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.32
880133,Bells Lane,2024-01-25T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.05
880133,Bells Lane,2024-01-25T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.41
880133,Bells Lane,2024-01-25T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,29.27
880133,Bells Lane,2024-01-25T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,30.06
880133,Bells Lane,2024-01-25T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,20.29
880133,Bells Lane,2024-01-25T19:00:00.000+00:00,feeder,1,N Current (RMS),A,57.5
880133,Bells Lane,2024-01-25T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,119.4
880133,Bells Lane,2024-01-25T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,123.8
880133,Bells Lane,2024-01-25T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,83.4
880133,Bells Lane,2024-01-25T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
880133,Bells Lane,2024-01-25T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.52
880133,Bells Lane,2024-01-25T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
880133,Bells Lane,2024-01-25T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
880133,Bells Lane,2024-01-25T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
880133,Bells Lane,2024-01-25T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
880133,Bells Lane,2024-01-25T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
880133,Bells Lane,2024-01-25T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
880133,Bells Lane,2024-01-25T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.97
880133,Bells Lane,2024-01-25T19:00:00.000+00:00,busbar,,L3 Active Power,kW,127.11
880133,Bells Lane,2024-01-25T19:00:00.000+00:00,busbar,,L2 Active Power,kW,161.77
880133,Bells Lane,2024-01-25T19:00:00.000+00:00,busbar,,L1 Active Power,kW,173.78
880133,Bells Lane,2024-01-25T19:00:00.000+00:00,busbar,,N Current (RMS),A,259.0
880133,Bells Lane,2024-01-25T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,515.6
880133,Bells Lane,2024-01-25T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,656.6
880133,Bells Lane,2024-01-25T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,706.6
880133,Bells Lane,2024-01-25T18:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.47
880133,Bells Lane,2024-01-25T18:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.18
880133,Bells Lane,2024-01-25T18:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.28
880133,Bells Lane,2024-01-25T18:50:00.000+00:00,feeder,5,L3 Active Power,kW,42.47
880133,Bells Lane,2024-01-25T18:50:00.000+00:00,feeder,5,L2 Active Power,kW,46.92
880133,Bells Lane,2024-01-25T18:50:00.000+00:00,feeder,5,L1 Active Power,kW,59.54
880133,Bells Lane,2024-01-25T18:50:00.000+00:00,feeder,5,N Current (RMS),A,90.2
880133,Bells Lane,2024-01-25T18:50:00.000+00:00,feeder,5,L3 Current (RMS),A,173.1
880133,Bells Lane,2024-01-25T18:50:00.000+00:00,feeder,5,L2 Current (RMS),A,193.1
880133,Bells Lane,2024-01-25T18:50:00.000+00:00,feeder,5,L1 Current (RMS),A,242.4
880133,Bells Lane,2024-01-25T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.46
880133,Bells Lane,2024-01-25T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.18
880133,Bells Lane,2024-01-25T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.26
880133,Bells Lane,2024-01-25T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,33.05
880133,Bells Lane,2024-01-25T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,46.07
880133,Bells Lane,2024-01-25T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,44.25
880133,Bells Lane,2024-01-25T18:50:00.000+00:00,feeder,4,N Current (RMS),A,69.2
880133,Bells Lane,2024-01-25T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,135.2
880133,Bells Lane,2024-01-25T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,188.2
880133,Bells Lane,2024-01-25T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,180.6
880133,Bells Lane,2024-01-25T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.35
880133,Bells Lane,2024-01-25T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
880133,Bells Lane,2024-01-25T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.94
880133,Bells Lane,2024-01-25T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,16.56
880133,Bells Lane,2024-01-25T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,28.35
880133,Bells Lane,2024-01-25T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,38.11
880133,Bells Lane,2024-01-25T18:50:00.000+00:00,feeder,3,N Current (RMS),A,85.3
880133,Bells Lane,2024-01-25T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,69.4
880133,Bells Lane,2024-01-25T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,116.2
880133,Bells Lane,2024-01-25T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,156.0
880133,Bells Lane,2024-01-25T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
880133,Bells Lane,2024-01-25T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.38
880133,Bells Lane,2024-01-25T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.65
880133,Bells Lane,2024-01-25T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.1
880133,Bells Lane,2024-01-25T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.39
880133,Bells Lane,2024-01-25T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,21.11
880133,Bells Lane,2024-01-25T18:50:00.000+00:00,feeder,2,N Current (RMS),A,54.0
880133,Bells Lane,2024-01-25T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,53.9
880133,Bells Lane,2024-01-25T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,26.3
880133,Bells Lane,2024-01-25T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,86.3
880133,Bells Lane,2024-01-25T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.2
880133,Bells Lane,2024-01-25T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.45
880133,Bells Lane,2024-01-25T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.13
880133,Bells Lane,2024-01-25T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,33.74
880133,Bells Lane,2024-01-25T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,32.57
880133,Bells Lane,2024-01-25T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,26.65
880133,Bells Lane,2024-01-25T18:50:00.000+00:00,feeder,1,N Current (RMS),A,54.5
880133,Bells Lane,2024-01-25T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,137.4
880133,Bells Lane,2024-01-25T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,134.5
880133,Bells Lane,2024-01-25T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,111.4
880133,Bells Lane,2024-01-25T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
880133,Bells Lane,2024-01-25T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.64
880133,Bells Lane,2024-01-25T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
880133,Bells Lane,2024-01-25T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
880133,Bells Lane,2024-01-25T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
880133,Bells Lane,2024-01-25T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
880133,Bells Lane,2024-01-25T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
880133,Bells Lane,2024-01-25T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
880133,Bells Lane,2024-01-25T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
880133,Bells Lane,2024-01-25T18:50:00.000+00:00,busbar,,L3 Active Power,kW,138.91
880133,Bells Lane,2024-01-25T18:50:00.000+00:00,busbar,,L2 Active Power,kW,160.32
880133,Bells Lane,2024-01-25T18:50:00.000+00:00,busbar,,L1 Active Power,kW,189.65
880133,Bells Lane,2024-01-25T18:50:00.000+00:00,busbar,,N Current (RMS),A,270.9
880133,Bells Lane,2024-01-25T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,564.3
880133,Bells Lane,2024-01-25T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,652.8
880133,Bells Lane,2024-01-25T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,771.4
880133,Bells Lane,2024-01-25T18:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.41
880133,Bells Lane,2024-01-25T18:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.68
880133,Bells Lane,2024-01-25T18:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.22
880133,Bells Lane,2024-01-25T18:40:00.000+00:00,feeder,5,L3 Active Power,kW,44.0
880133,Bells Lane,2024-01-25T18:40:00.000+00:00,feeder,5,L2 Active Power,kW,47.87
880133,Bells Lane,2024-01-25T18:40:00.000+00:00,feeder,5,L1 Active Power,kW,61.0
880133,Bells Lane,2024-01-25T18:40:00.000+00:00,feeder,5,N Current (RMS),A,85.5
880133,Bells Lane,2024-01-25T18:40:00.000+00:00,feeder,5,L3 Current (RMS),A,179.3
880133,Bells Lane,2024-01-25T18:40:00.000+00:00,feeder,5,L2 Current (RMS),A,195.4
880133,Bells Lane,2024-01-25T18:40:00.000+00:00,feeder,5,L1 Current (RMS),A,248.3
880133,Bells Lane,2024-01-25T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.82
880133,Bells Lane,2024-01-25T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.52
880133,Bells Lane,2024-01-25T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.52
880133,Bells Lane,2024-01-25T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,39.43
880133,Bells Lane,2024-01-25T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,42.18
880133,Bells Lane,2024-01-25T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,42.76
880133,Bells Lane,2024-01-25T18:40:00.000+00:00,feeder,4,N Current (RMS),A,55.6
880133,Bells Lane,2024-01-25T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,160.8
880133,Bells Lane,2024-01-25T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,171.8
880133,Bells Lane,2024-01-25T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,175.1
880133,Bells Lane,2024-01-25T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.25
880133,Bells Lane,2024-01-25T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.91
880133,Bells Lane,2024-01-25T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.11
880133,Bells Lane,2024-01-25T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,18.95
880133,Bells Lane,2024-01-25T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,28.27
880133,Bells Lane,2024-01-25T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,33.17
880133,Bells Lane,2024-01-25T18:40:00.000+00:00,feeder,3,N Current (RMS),A,66.4
880133,Bells Lane,2024-01-25T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,78.6
880133,Bells Lane,2024-01-25T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,115.2
880133,Bells Lane,2024-01-25T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,136.6
880133,Bells Lane,2024-01-25T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
880133,Bells Lane,2024-01-25T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.61
880133,Bells Lane,2024-01-25T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.46
880133,Bells Lane,2024-01-25T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.38
880133,Bells Lane,2024-01-25T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.76
880133,Bells Lane,2024-01-25T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,16.29
880133,Bells Lane,2024-01-25T18:40:00.000+00:00,feeder,2,N Current (RMS),A,39.1
880133,Bells Lane,2024-01-25T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,42.8
880133,Bells Lane,2024-01-25T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,28.3
880133,Bells Lane,2024-01-25T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,67.8
880133,Bells Lane,2024-01-25T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.64
880133,Bells Lane,2024-01-25T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.39
880133,Bells Lane,2024-01-25T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.86
880133,Bells Lane,2024-01-25T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,20.22
880133,Bells Lane,2024-01-25T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,34.04
880133,Bells Lane,2024-01-25T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,46.16
880133,Bells Lane,2024-01-25T18:40:00.000+00:00,feeder,1,N Current (RMS),A,112.9
880133,Bells Lane,2024-01-25T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,85.8
880133,Bells Lane,2024-01-25T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,139.7
880133,Bells Lane,2024-01-25T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,188.5
880133,Bells Lane,2024-01-25T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
880133,Bells Lane,2024-01-25T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.42
880133,Bells Lane,2024-01-25T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
880133,Bells Lane,2024-01-25T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
880133,Bells Lane,2024-01-25T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
880133,Bells Lane,2024-01-25T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
880133,Bells Lane,2024-01-25T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.73
880133,Bells Lane,2024-01-25T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
880133,Bells Lane,2024-01-25T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.13
880133,Bells Lane,2024-01-25T18:40:00.000+00:00,busbar,,L3 Active Power,kW,132.99
880133,Bells Lane,2024-01-25T18:40:00.000+00:00,busbar,,L2 Active Power,kW,159.12
880133,Bells Lane,2024-01-25T18:40:00.000+00:00,busbar,,L1 Active Power,kW,199.38
880133,Bells Lane,2024-01-25T18:40:00.000+00:00,busbar,,N Current (RMS),A,313.7
880133,Bells Lane,2024-01-25T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,540.4
880133,Bells Lane,2024-01-25T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,646.9
880133,Bells Lane,2024-01-25T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,812.3
880133,Bells Lane,2024-01-25T18:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.08
880133,Bells Lane,2024-01-25T18:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.47
880133,Bells Lane,2024-01-25T18:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.21
880133,Bells Lane,2024-01-25T18:30:00.000+00:00,feeder,5,L3 Active Power,kW,43.66
880133,Bells Lane,2024-01-25T18:30:00.000+00:00,feeder,5,L2 Active Power,kW,44.95
880133,Bells Lane,2024-01-25T18:30:00.000+00:00,feeder,5,L1 Active Power,kW,76.69
880133,Bells Lane,2024-01-25T18:30:00.000+00:00,feeder,5,N Current (RMS),A,146.9
880133,Bells Lane,2024-01-25T18:30:00.000+00:00,feeder,5,L3 Current (RMS),A,178.2
880133,Bells Lane,2024-01-25T18:30:00.000+00:00,feeder,5,L2 Current (RMS),A,184.2
880133,Bells Lane,2024-01-25T18:30:00.000+00:00,feeder,5,L1 Current (RMS),A,314.7
880133,Bells Lane,2024-01-25T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.35
880133,Bells Lane,2024-01-25T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.32
880133,Bells Lane,2024-01-25T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.25
880133,Bells Lane,2024-01-25T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,36.1
880133,Bells Lane,2024-01-25T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,45.08
880133,Bells Lane,2024-01-25T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,40.51
880133,Bells Lane,2024-01-25T18:30:00.000+00:00,feeder,4,N Current (RMS),A,59.9
880133,Bells Lane,2024-01-25T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,150.1
880133,Bells Lane,2024-01-25T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,183.6
880133,Bells Lane,2024-01-25T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,166.2
880133,Bells Lane,2024-01-25T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.19
880133,Bells Lane,2024-01-25T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.63
880133,Bells Lane,2024-01-25T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.38
880133,Bells Lane,2024-01-25T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,19.72
880133,Bells Lane,2024-01-25T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,23.82
880133,Bells Lane,2024-01-25T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,25.74
880133,Bells Lane,2024-01-25T18:30:00.000+00:00,feeder,3,N Current (RMS),A,49.0
880133,Bells Lane,2024-01-25T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,81.6
880133,Bells Lane,2024-01-25T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,98.8
880133,Bells Lane,2024-01-25T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,105.9
