Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880133,Bells Lane,2024-01-25T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.54
880133,Bells Lane,2024-01-25T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.1
880133,Bells Lane,2024-01-25T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.66
880133,Bells Lane,2024-01-25T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.09
880133,Bells Lane,2024-01-25T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.33
880133,Bells Lane,2024-01-25T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.63
880133,Bells Lane,2024-01-25T18:30:00.000+00:00,feeder,2,N Current (RMS),A,39.1
880133,Bells Lane,2024-01-25T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,53.8
880133,Bells Lane,2024-01-25T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,26.2
880133,Bells Lane,2024-01-25T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,65.0
880133,Bells Lane,2024-01-25T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.51
880133,Bells Lane,2024-01-25T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.15
880133,Bells Lane,2024-01-25T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.94
880133,Bells Lane,2024-01-25T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,18.04
880133,Bells Lane,2024-01-25T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,30.69
880133,Bells Lane,2024-01-25T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,43.28
880133,Bells Lane,2024-01-25T18:30:00.000+00:00,feeder,1,N Current (RMS),A,106.5
880133,Bells Lane,2024-01-25T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,75.0
880133,Bells Lane,2024-01-25T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,126.0
880133,Bells Lane,2024-01-25T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,176.8
880133,Bells Lane,2024-01-25T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
880133,Bells Lane,2024-01-25T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
880133,Bells Lane,2024-01-25T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
880133,Bells Lane,2024-01-25T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
880133,Bells Lane,2024-01-25T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
880133,Bells Lane,2024-01-25T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
880133,Bells Lane,2024-01-25T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.96
880133,Bells Lane,2024-01-25T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
880133,Bells Lane,2024-01-25T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.45
880133,Bells Lane,2024-01-25T18:30:00.000+00:00,busbar,,L3 Active Power,kW,130.61
880133,Bells Lane,2024-01-25T18:30:00.000+00:00,busbar,,L2 Active Power,kW,150.86
880133,Bells Lane,2024-01-25T18:30:00.000+00:00,busbar,,L1 Active Power,kW,201.85
880133,Bells Lane,2024-01-25T18:30:00.000+00:00,busbar,,N Current (RMS),A,330.0
880133,Bells Lane,2024-01-25T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,531.7
880133,Bells Lane,2024-01-25T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,614.0
880133,Bells Lane,2024-01-25T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,823.4
880133,Bells Lane,2024-01-25T18:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.46
880133,Bells Lane,2024-01-25T18:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.06
880133,Bells Lane,2024-01-25T18:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.06
880133,Bells Lane,2024-01-25T18:20:00.000+00:00,feeder,5,L3 Active Power,kW,40.88
880133,Bells Lane,2024-01-25T18:20:00.000+00:00,feeder,5,L2 Active Power,kW,48.19
880133,Bells Lane,2024-01-25T18:20:00.000+00:00,feeder,5,L1 Active Power,kW,78.76
880133,Bells Lane,2024-01-25T18:20:00.000+00:00,feeder,5,N Current (RMS),A,151.0
880133,Bells Lane,2024-01-25T18:20:00.000+00:00,feeder,5,L3 Current (RMS),A,167.0
880133,Bells Lane,2024-01-25T18:20:00.000+00:00,feeder,5,L2 Current (RMS),A,197.1
880133,Bells Lane,2024-01-25T18:20:00.000+00:00,feeder,5,L1 Current (RMS),A,321.3
880133,Bells Lane,2024-01-25T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.12
880133,Bells Lane,2024-01-25T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.76
880133,Bells Lane,2024-01-25T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.3
880133,Bells Lane,2024-01-25T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,32.62
880133,Bells Lane,2024-01-25T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,46.47
880133,Bells Lane,2024-01-25T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,37.55
880133,Bells Lane,2024-01-25T18:20:00.000+00:00,feeder,4,N Current (RMS),A,64.1
880133,Bells Lane,2024-01-25T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,134.2
880133,Bells Lane,2024-01-25T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,189.8
880133,Bells Lane,2024-01-25T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,154.5
880133,Bells Lane,2024-01-25T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.29
880133,Bells Lane,2024-01-25T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.23
880133,Bells Lane,2024-01-25T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.64
880133,Bells Lane,2024-01-25T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,21.55
880133,Bells Lane,2024-01-25T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,24.29
880133,Bells Lane,2024-01-25T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,35.14
880133,Bells Lane,2024-01-25T18:20:00.000+00:00,feeder,3,N Current (RMS),A,68.5
880133,Bells Lane,2024-01-25T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,89.4
880133,Bells Lane,2024-01-25T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,100.6
880133,Bells Lane,2024-01-25T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,144.4
880133,Bells Lane,2024-01-25T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.07
880133,Bells Lane,2024-01-25T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.05
880133,Bells Lane,2024-01-25T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.35
880133,Bells Lane,2024-01-25T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.01
880133,Bells Lane,2024-01-25T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.96
880133,Bells Lane,2024-01-25T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,16.16
880133,Bells Lane,2024-01-25T18:20:00.000+00:00,feeder,2,N Current (RMS),A,43.4
880133,Bells Lane,2024-01-25T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,57.2
880133,Bells Lane,2024-01-25T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,24.8
880133,Bells Lane,2024-01-25T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,67.4
880133,Bells Lane,2024-01-25T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.34
880133,Bells Lane,2024-01-25T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.83
880133,Bells Lane,2024-01-25T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.78
880133,Bells Lane,2024-01-25T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,23.94
880133,Bells Lane,2024-01-25T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,34.53
880133,Bells Lane,2024-01-25T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,33.67
880133,Bells Lane,2024-01-25T18:20:00.000+00:00,feeder,1,N Current (RMS),A,66.1
880133,Bells Lane,2024-01-25T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,99.4
880133,Bells Lane,2024-01-25T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,141.6
880133,Bells Lane,2024-01-25T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,138.6
880133,Bells Lane,2024-01-25T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
880133,Bells Lane,2024-01-25T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.93
880133,Bells Lane,2024-01-25T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
880133,Bells Lane,2024-01-25T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
880133,Bells Lane,2024-01-25T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
880133,Bells Lane,2024-01-25T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
880133,Bells Lane,2024-01-25T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
880133,Bells Lane,2024-01-25T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
880133,Bells Lane,2024-01-25T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
880133,Bells Lane,2024-01-25T18:20:00.000+00:00,busbar,,L3 Active Power,kW,132.99
880133,Bells Lane,2024-01-25T18:20:00.000+00:00,busbar,,L2 Active Power,kW,159.44
880133,Bells Lane,2024-01-25T18:20:00.000+00:00,busbar,,L1 Active Power,kW,201.29
880133,Bells Lane,2024-01-25T18:20:00.000+00:00,busbar,,N Current (RMS),A,311.7
880133,Bells Lane,2024-01-25T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,540.9
880133,Bells Lane,2024-01-25T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,650.0
880133,Bells Lane,2024-01-25T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,822.4
880133,Bells Lane,2024-01-25T18:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.74
880133,Bells Lane,2024-01-25T18:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.56
880133,Bells Lane,2024-01-25T18:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.06
880133,Bells Lane,2024-01-25T18:10:00.000+00:00,feeder,5,L3 Active Power,kW,38.92
880133,Bells Lane,2024-01-25T18:10:00.000+00:00,feeder,5,L2 Active Power,kW,54.97
880133,Bells Lane,2024-01-25T18:10:00.000+00:00,feeder,5,L1 Active Power,kW,69.85
880133,Bells Lane,2024-01-25T18:10:00.000+00:00,feeder,5,N Current (RMS),A,122.6
880133,Bells Lane,2024-01-25T18:10:00.000+00:00,feeder,5,L3 Current (RMS),A,160.1
880133,Bells Lane,2024-01-25T18:10:00.000+00:00,feeder,5,L2 Current (RMS),A,225.1
880133,Bells Lane,2024-01-25T18:10:00.000+00:00,feeder,5,L1 Current (RMS),A,285.7
880133,Bells Lane,2024-01-25T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.42
880133,Bells Lane,2024-01-25T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.35
880133,Bells Lane,2024-01-25T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.58
880133,Bells Lane,2024-01-25T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,35.79
880133,Bells Lane,2024-01-25T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,50.39
880133,Bells Lane,2024-01-25T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,46.57
880133,Bells Lane,2024-01-25T18:10:00.000+00:00,feeder,4,N Current (RMS),A,66.7
880133,Bells Lane,2024-01-25T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,146.6
880133,Bells Lane,2024-01-25T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,205.8
880133,Bells Lane,2024-01-25T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,191.1
880133,Bells Lane,2024-01-25T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.36
880133,Bells Lane,2024-01-25T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.28
880133,Bells Lane,2024-01-25T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.65
880133,Bells Lane,2024-01-25T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,23.94
880133,Bells Lane,2024-01-25T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,19.84
880133,Bells Lane,2024-01-25T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,35.15
880133,Bells Lane,2024-01-25T18:10:00.000+00:00,feeder,3,N Current (RMS),A,70.7
880133,Bells Lane,2024-01-25T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,100.9
880133,Bells Lane,2024-01-25T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,82.1
880133,Bells Lane,2024-01-25T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,144.1
880133,Bells Lane,2024-01-25T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.08
880133,Bells Lane,2024-01-25T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.33
880133,Bells Lane,2024-01-25T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.27
880133,Bells Lane,2024-01-25T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.87
880133,Bells Lane,2024-01-25T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.16
880133,Bells Lane,2024-01-25T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.6
880133,Bells Lane,2024-01-25T18:10:00.000+00:00,feeder,2,N Current (RMS),A,38.3
880133,Bells Lane,2024-01-25T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,48.7
880133,Bells Lane,2024-01-25T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,25.6
880133,Bells Lane,2024-01-25T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,65.3
880133,Bells Lane,2024-01-25T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
880133,Bells Lane,2024-01-25T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.3
880133,Bells Lane,2024-01-25T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.53
880133,Bells Lane,2024-01-25T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,19.31
880133,Bells Lane,2024-01-25T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,35.07
880133,Bells Lane,2024-01-25T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,30.98
880133,Bells Lane,2024-01-25T18:10:00.000+00:00,feeder,1,N Current (RMS),A,79.5
880133,Bells Lane,2024-01-25T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,84.3
880133,Bells Lane,2024-01-25T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,144.6
880133,Bells Lane,2024-01-25T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,127.8
880133,Bells Lane,2024-01-25T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
880133,Bells Lane,2024-01-25T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
880133,Bells Lane,2024-01-25T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
880133,Bells Lane,2024-01-25T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
880133,Bells Lane,2024-01-25T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
880133,Bells Lane,2024-01-25T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
880133,Bells Lane,2024-01-25T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
880133,Bells Lane,2024-01-25T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
880133,Bells Lane,2024-01-25T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
880133,Bells Lane,2024-01-25T18:10:00.000+00:00,busbar,,L3 Active Power,kW,129.82
880133,Bells Lane,2024-01-25T18:10:00.000+00:00,busbar,,L2 Active Power,kW,166.44
880133,Bells Lane,2024-01-25T18:10:00.000+00:00,busbar,,L1 Active Power,kW,198.15
880133,Bells Lane,2024-01-25T18:10:00.000+00:00,busbar,,N Current (RMS),A,311.0
880133,Bells Lane,2024-01-25T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,531.5
880133,Bells Lane,2024-01-25T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,679.4
880133,Bells Lane,2024-01-25T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,809.8
880133,Bells Lane,2024-01-25T18:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.36
880133,Bells Lane,2024-01-25T18:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.56
880133,Bells Lane,2024-01-25T18:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.14
880133,Bells Lane,2024-01-25T18:00:00.000+00:00,feeder,5,L3 Active Power,kW,40.17
880133,Bells Lane,2024-01-25T18:00:00.000+00:00,feeder,5,L2 Active Power,kW,57.89
880133,Bells Lane,2024-01-25T18:00:00.000+00:00,feeder,5,L1 Active Power,kW,55.52
880133,Bells Lane,2024-01-25T18:00:00.000+00:00,feeder,5,N Current (RMS),A,83.1
880133,Bells Lane,2024-01-25T18:00:00.000+00:00,feeder,5,L3 Current (RMS),A,164.4
880133,Bells Lane,2024-01-25T18:00:00.000+00:00,feeder,5,L2 Current (RMS),A,236.7
880133,Bells Lane,2024-01-25T18:00:00.000+00:00,feeder,5,L1 Current (RMS),A,227.1
880133,Bells Lane,2024-01-25T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.07
880133,Bells Lane,2024-01-25T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.38
880133,Bells Lane,2024-01-25T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.28
880133,Bells Lane,2024-01-25T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,36.92
880133,Bells Lane,2024-01-25T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,50.3
880133,Bells Lane,2024-01-25T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,44.87
880133,Bells Lane,2024-01-25T18:00:00.000+00:00,feeder,4,N Current (RMS),A,64.6
880133,Bells Lane,2024-01-25T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,151.1
880133,Bells Lane,2024-01-25T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,205.7
880133,Bells Lane,2024-01-25T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,184.1
880133,Bells Lane,2024-01-25T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.89
880133,Bells Lane,2024-01-25T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.03
880133,Bells Lane,2024-01-25T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.9
880133,Bells Lane,2024-01-25T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,29.48
880133,Bells Lane,2024-01-25T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,22.09
880133,Bells Lane,2024-01-25T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,29.46
880133,Bells Lane,2024-01-25T18:00:00.000+00:00,feeder,3,N Current (RMS),A,59.6
880133,Bells Lane,2024-01-25T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,125.8
880133,Bells Lane,2024-01-25T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,91.0
880133,Bells Lane,2024-01-25T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,121.4
880133,Bells Lane,2024-01-25T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.25
880133,Bells Lane,2024-01-25T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.05
880133,Bells Lane,2024-01-25T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.26
880133,Bells Lane,2024-01-25T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.03
880133,Bells Lane,2024-01-25T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.64
880133,Bells Lane,2024-01-25T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.23
880133,Bells Lane,2024-01-25T18:00:00.000+00:00,feeder,2,N Current (RMS),A,33.4
880133,Bells Lane,2024-01-25T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,45.4
880133,Bells Lane,2024-01-25T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,27.6
880133,Bells Lane,2024-01-25T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,59.4
880133,Bells Lane,2024-01-25T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.84
880133,Bells Lane,2024-01-25T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.09
880133,Bells Lane,2024-01-25T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.96
880133,Bells Lane,2024-01-25T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,17.58
880133,Bells Lane,2024-01-25T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,37.52
880133,Bells Lane,2024-01-25T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,32.64
880133,Bells Lane,2024-01-25T18:00:00.000+00:00,feeder,1,N Current (RMS),A,83.0
880133,Bells Lane,2024-01-25T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,73.8
880133,Bells Lane,2024-01-25T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,154.6
880133,Bells Lane,2024-01-25T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,134.8
880133,Bells Lane,2024-01-25T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
880133,Bells Lane,2024-01-25T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.91
880133,Bells Lane,2024-01-25T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
880133,Bells Lane,2024-01-25T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
880133,Bells Lane,2024-01-25T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
880133,Bells Lane,2024-01-25T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
880133,Bells Lane,2024-01-25T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
880133,Bells Lane,2024-01-25T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
880133,Bells Lane,2024-01-25T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.98
880133,Bells Lane,2024-01-25T18:00:00.000+00:00,busbar,,L3 Active Power,kW,135.18
880133,Bells Lane,2024-01-25T18:00:00.000+00:00,busbar,,L2 Active Power,kW,174.44
880133,Bells Lane,2024-01-25T18:00:00.000+00:00,busbar,,L1 Active Power,kW,176.72
880133,Bells Lane,2024-01-25T18:00:00.000+00:00,busbar,,N Current (RMS),A,247.0
880133,Bells Lane,2024-01-25T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,552.5
880133,Bells Lane,2024-01-25T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,712.1
880133,Bells Lane,2024-01-25T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,722.6
880133,Bells Lane,2024-01-25T17:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.12
880133,Bells Lane,2024-01-25T17:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.47
880133,Bells Lane,2024-01-25T17:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.52
880133,Bells Lane,2024-01-25T17:50:00.000+00:00,feeder,5,L3 Active Power,kW,33.71
880133,Bells Lane,2024-01-25T17:50:00.000+00:00,feeder,5,L2 Active Power,kW,50.87
880133,Bells Lane,2024-01-25T17:50:00.000+00:00,feeder,5,L1 Active Power,kW,49.63
880133,Bells Lane,2024-01-25T17:50:00.000+00:00,feeder,5,N Current (RMS),A,83.7
880133,Bells Lane,2024-01-25T17:50:00.000+00:00,feeder,5,L3 Current (RMS),A,138.7
880133,Bells Lane,2024-01-25T17:50:00.000+00:00,feeder,5,L2 Current (RMS),A,208.5
880133,Bells Lane,2024-01-25T17:50:00.000+00:00,feeder,5,L1 Current (RMS),A,203.8
880133,Bells Lane,2024-01-25T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.31
880133,Bells Lane,2024-01-25T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.66
880133,Bells Lane,2024-01-25T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.58
880133,Bells Lane,2024-01-25T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,44.58
880133,Bells Lane,2024-01-25T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,46.59
880133,Bells Lane,2024-01-25T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,48.02
880133,Bells Lane,2024-01-25T17:50:00.000+00:00,feeder,4,N Current (RMS),A,53.6
880133,Bells Lane,2024-01-25T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,182.5
880133,Bells Lane,2024-01-25T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,190.5
880133,Bells Lane,2024-01-25T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,196.7
880133,Bells Lane,2024-01-25T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.18
880133,Bells Lane,2024-01-25T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.54
880133,Bells Lane,2024-01-25T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.27
880133,Bells Lane,2024-01-25T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,38.13
880133,Bells Lane,2024-01-25T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,22.52
880133,Bells Lane,2024-01-25T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,28.69
880133,Bells Lane,2024-01-25T17:50:00.000+00:00,feeder,3,N Current (RMS),A,65.8
880133,Bells Lane,2024-01-25T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,156.9
880133,Bells Lane,2024-01-25T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,93.3
880133,Bells Lane,2024-01-25T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,118.1
880133,Bells Lane,2024-01-25T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.28
880133,Bells Lane,2024-01-25T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
880133,Bells Lane,2024-01-25T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.14
880133,Bells Lane,2024-01-25T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.81
880133,Bells Lane,2024-01-25T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.52
880133,Bells Lane,2024-01-25T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.55
880133,Bells Lane,2024-01-25T17:50:00.000+00:00,feeder,2,N Current (RMS),A,32.5
880133,Bells Lane,2024-01-25T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,58.2
880133,Bells Lane,2024-01-25T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,35.6
880133,Bells Lane,2024-01-25T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,60.4
880133,Bells Lane,2024-01-25T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.36
880133,Bells Lane,2024-01-25T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.47
880133,Bells Lane,2024-01-25T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.74
880133,Bells Lane,2024-01-25T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,21.07
880133,Bells Lane,2024-01-25T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,41.88
880133,Bells Lane,2024-01-25T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,35.77
880133,Bells Lane,2024-01-25T17:50:00.000+00:00,feeder,1,N Current (RMS),A,84.6
880133,Bells Lane,2024-01-25T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,87.5
880133,Bells Lane,2024-01-25T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,172.8
880133,Bells Lane,2024-01-25T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,148.4
880133,Bells Lane,2024-01-25T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
880133,Bells Lane,2024-01-25T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
880133,Bells Lane,2024-01-25T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
880133,Bells Lane,2024-01-25T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
880133,Bells Lane,2024-01-25T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
880133,Bells Lane,2024-01-25T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
880133,Bells Lane,2024-01-25T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
880133,Bells Lane,2024-01-25T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
880133,Bells Lane,2024-01-25T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
880133,Bells Lane,2024-01-25T17:50:00.000+00:00,busbar,,L3 Active Power,kW,151.3
880133,Bells Lane,2024-01-25T17:50:00.000+00:00,busbar,,L2 Active Power,kW,170.38
880133,Bells Lane,2024-01-25T17:50:00.000+00:00,busbar,,L1 Active Power,kW,176.67
880133,Bells Lane,2024-01-25T17:50:00.000+00:00,busbar,,N Current (RMS),A,212.2
880133,Bells Lane,2024-01-25T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,616.6
880133,Bells Lane,2024-01-25T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,696.1
880133,Bells Lane,2024-01-25T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,722.7
880133,Bells Lane,2024-01-25T17:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.17
880133,Bells Lane,2024-01-25T17:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.81
880133,Bells Lane,2024-01-25T17:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.63
880133,Bells Lane,2024-01-25T17:40:00.000+00:00,feeder,5,L3 Active Power,kW,37.15
880133,Bells Lane,2024-01-25T17:40:00.000+00:00,feeder,5,L2 Active Power,kW,55.65
880133,Bells Lane,2024-01-25T17:40:00.000+00:00,feeder,5,L1 Active Power,kW,49.12
880133,Bells Lane,2024-01-25T17:40:00.000+00:00,feeder,5,N Current (RMS),A,87.6
880133,Bells Lane,2024-01-25T17:40:00.000+00:00,feeder,5,L3 Current (RMS),A,152.2
880133,Bells Lane,2024-01-25T17:40:00.000+00:00,feeder,5,L2 Current (RMS),A,228.8
880133,Bells Lane,2024-01-25T17:40:00.000+00:00,feeder,5,L1 Current (RMS),A,203.2
880133,Bells Lane,2024-01-25T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.19
880133,Bells Lane,2024-01-25T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.62
880133,Bells Lane,2024-01-25T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.13
880133,Bells Lane,2024-01-25T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,50.68
880133,Bells Lane,2024-01-25T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,49.11
880133,Bells Lane,2024-01-25T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,57.05
880133,Bells Lane,2024-01-25T17:40:00.000+00:00,feeder,4,N Current (RMS),A,64.2
880133,Bells Lane,2024-01-25T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,207.1
880133,Bells Lane,2024-01-25T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,201.4
880133,Bells Lane,2024-01-25T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,234.3
880133,Bells Lane,2024-01-25T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.73
880133,Bells Lane,2024-01-25T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.44
880133,Bells Lane,2024-01-25T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.43
880133,Bells Lane,2024-01-25T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,36.0
880133,Bells Lane,2024-01-25T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,19.97
880133,Bells Lane,2024-01-25T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,45.23
880133,Bells Lane,2024-01-25T17:40:00.000+00:00,feeder,3,N Current (RMS),A,94.8
880133,Bells Lane,2024-01-25T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,148.0
880133,Bells Lane,2024-01-25T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,82.7
880133,Bells Lane,2024-01-25T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,185.6
880133,Bells Lane,2024-01-25T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.16
880133,Bells Lane,2024-01-25T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.17
880133,Bells Lane,2024-01-25T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.22
880133,Bells Lane,2024-01-25T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,17.38
880133,Bells Lane,2024-01-25T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.93
880133,Bells Lane,2024-01-25T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.58
880133,Bells Lane,2024-01-25T17:40:00.000+00:00,feeder,2,N Current (RMS),A,34.6
880133,Bells Lane,2024-01-25T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,72.1
880133,Bells Lane,2024-01-25T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,41.4
880133,Bells Lane,2024-01-25T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,56.9
880133,Bells Lane,2024-01-25T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.8
880133,Bells Lane,2024-01-25T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.84
880133,Bells Lane,2024-01-25T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
880133,Bells Lane,2024-01-25T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,24.4
880133,Bells Lane,2024-01-25T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,45.22
880133,Bells Lane,2024-01-25T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,24.49
880133,Bells Lane,2024-01-25T17:40:00.000+00:00,feeder,1,N Current (RMS),A,96.1
880133,Bells Lane,2024-01-25T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,101.6
880133,Bells Lane,2024-01-25T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,185.7
880133,Bells Lane,2024-01-25T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,101.9
880133,Bells Lane,2024-01-25T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
880133,Bells Lane,2024-01-25T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
880133,Bells Lane,2024-01-25T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
880133,Bells Lane,2024-01-25T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
880133,Bells Lane,2024-01-25T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
880133,Bells Lane,2024-01-25T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
880133,Bells Lane,2024-01-25T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
880133,Bells Lane,2024-01-25T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
880133,Bells Lane,2024-01-25T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
880133,Bells Lane,2024-01-25T17:40:00.000+00:00,busbar,,L3 Active Power,kW,165.6
880133,Bells Lane,2024-01-25T17:40:00.000+00:00,busbar,,L2 Active Power,kW,179.89
880133,Bells Lane,2024-01-25T17:40:00.000+00:00,busbar,,L1 Active Power,kW,189.46
880133,Bells Lane,2024-01-25T17:40:00.000+00:00,busbar,,N Current (RMS),A,213.5
880133,Bells Lane,2024-01-25T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,674.9
880133,Bells Lane,2024-01-25T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,735.9
880133,Bells Lane,2024-01-25T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,776.1
880133,Bells Lane,2024-01-25T17:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.84
880133,Bells Lane,2024-01-25T17:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.69
880133,Bells Lane,2024-01-25T17:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.24
880133,Bells Lane,2024-01-25T17:30:00.000+00:00,feeder,5,L3 Active Power,kW,42.77
880133,Bells Lane,2024-01-25T17:30:00.000+00:00,feeder,5,L2 Active Power,kW,49.54
880133,Bells Lane,2024-01-25T17:30:00.000+00:00,feeder,5,L1 Active Power,kW,53.0
880133,Bells Lane,2024-01-25T17:30:00.000+00:00,feeder,5,N Current (RMS),A,74.7
880133,Bells Lane,2024-01-25T17:30:00.000+00:00,feeder,5,L3 Current (RMS),A,176.6
880133,Bells Lane,2024-01-25T17:30:00.000+00:00,feeder,5,L2 Current (RMS),A,204.9
880133,Bells Lane,2024-01-25T17:30:00.000+00:00,feeder,5,L1 Current (RMS),A,218.1
880133,Bells Lane,2024-01-25T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.87
880133,Bells Lane,2024-01-25T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.0
880133,Bells Lane,2024-01-25T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.65
880133,Bells Lane,2024-01-25T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,45.96
880133,Bells Lane,2024-01-25T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,54.92
880133,Bells Lane,2024-01-25T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,59.84
880133,Bells Lane,2024-01-25T17:30:00.000+00:00,feeder,4,N Current (RMS),A,69.2
880133,Bells Lane,2024-01-25T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,187.6
880133,Bells Lane,2024-01-25T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,225.8
880133,Bells Lane,2024-01-25T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,245.5
880133,Bells Lane,2024-01-25T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.12
880133,Bells Lane,2024-01-25T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.88
880133,Bells Lane,2024-01-25T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.53
880133,Bells Lane,2024-01-25T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,27.25
880133,Bells Lane,2024-01-25T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,23.16
880133,Bells Lane,2024-01-25T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,45.18
880133,Bells Lane,2024-01-25T17:30:00.000+00:00,feeder,3,N Current (RMS),A,95.1
880133,Bells Lane,2024-01-25T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,114.7
880133,Bells Lane,2024-01-25T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,96.0
880133,Bells Lane,2024-01-25T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,185.6
880133,Bells Lane,2024-01-25T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
880133,Bells Lane,2024-01-25T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
880133,Bells Lane,2024-01-25T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.39
880133,Bells Lane,2024-01-25T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.41
880133,Bells Lane,2024-01-25T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.8
880133,Bells Lane,2024-01-25T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.73
880133,Bells Lane,2024-01-25T17:30:00.000+00:00,feeder,2,N Current (RMS),A,21.7
880133,Bells Lane,2024-01-25T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,51.3
880133,Bells Lane,2024-01-25T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,40.8
880133,Bells Lane,2024-01-25T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,53.3
880133,Bells Lane,2024-01-25T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.68
880133,Bells Lane,2024-01-25T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.14
880133,Bells Lane,2024-01-25T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.66
880133,Bells Lane,2024-01-25T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,27.11
880133,Bells Lane,2024-01-25T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,37.93
880133,Bells Lane,2024-01-25T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,25.47
880133,Bells Lane,2024-01-25T17:30:00.000+00:00,feeder,1,N Current (RMS),A,67.2
880133,Bells Lane,2024-01-25T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,111.3
880133,Bells Lane,2024-01-25T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,156.2
880133,Bells Lane,2024-01-25T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,105.7
880133,Bells Lane,2024-01-25T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
880133,Bells Lane,2024-01-25T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
880133,Bells Lane,2024-01-25T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
880133,Bells Lane,2024-01-25T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
880133,Bells Lane,2024-01-25T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
880133,Bells Lane,2024-01-25T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
880133,Bells Lane,2024-01-25T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
880133,Bells Lane,2024-01-25T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
880133,Bells Lane,2024-01-25T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
880133,Bells Lane,2024-01-25T17:30:00.000+00:00,busbar,,L3 Active Power,kW,155.5
880133,Bells Lane,2024-01-25T17:30:00.000+00:00,busbar,,L2 Active Power,kW,175.35
880133,Bells Lane,2024-01-25T17:30:00.000+00:00,busbar,,L1 Active Power,kW,196.21
880133,Bells Lane,2024-01-25T17:30:00.000+00:00,busbar,,N Current (RMS),A,241.1
880133,Bells Lane,2024-01-25T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,635.3
880133,Bells Lane,2024-01-25T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,718.1
880133,Bells Lane,2024-01-25T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,804.5
880133,Bells Lane,2024-01-25T17:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.45
880133,Bells Lane,2024-01-25T17:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
880133,Bells Lane,2024-01-25T17:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.74
880133,Bells Lane,2024-01-25T17:20:00.000+00:00,feeder,5,L3 Active Power,kW,39.09
880133,Bells Lane,2024-01-25T17:20:00.000+00:00,feeder,5,L2 Active Power,kW,43.25
880133,Bells Lane,2024-01-25T17:20:00.000+00:00,feeder,5,L1 Active Power,kW,54.23
880133,Bells Lane,2024-01-25T17:20:00.000+00:00,feeder,5,N Current (RMS),A,81.4
880133,Bells Lane,2024-01-25T17:20:00.000+00:00,feeder,5,L3 Current (RMS),A,160.6
880133,Bells Lane,2024-01-25T17:20:00.000+00:00,feeder,5,L2 Current (RMS),A,178.3
880133,Bells Lane,2024-01-25T17:20:00.000+00:00,feeder,5,L1 Current (RMS),A,222.1
880133,Bells Lane,2024-01-25T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.02
880133,Bells Lane,2024-01-25T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.23
880133,Bells Lane,2024-01-25T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.43
880133,Bells Lane,2024-01-25T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,43.14
880133,Bells Lane,2024-01-25T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,57.48
880133,Bells Lane,2024-01-25T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,55.71
880133,Bells Lane,2024-01-25T17:20:00.000+00:00,feeder,4,N Current (RMS),A,67.1
880133,Bells Lane,2024-01-25T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,175.7
880133,Bells Lane,2024-01-25T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,235.3
880133,Bells Lane,2024-01-25T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,228.0
880133,Bells Lane,2024-01-25T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.72
880133,Bells Lane,2024-01-25T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.88
880133,Bells Lane,2024-01-25T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.28
880133,Bells Lane,2024-01-25T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,19.46
880133,Bells Lane,2024-01-25T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,21.37
880133,Bells Lane,2024-01-25T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,39.89
880133,Bells Lane,2024-01-25T17:20:00.000+00:00,feeder,3,N Current (RMS),A,89.1
880133,Bells Lane,2024-01-25T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,81.6
880133,Bells Lane,2024-01-25T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,88.5
880133,Bells Lane,2024-01-25T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,163.7
880133,Bells Lane,2024-01-25T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.05
880133,Bells Lane,2024-01-25T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
880133,Bells Lane,2024-01-25T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.25
880133,Bells Lane,2024-01-25T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.71
880133,Bells Lane,2024-01-25T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.95
880133,Bells Lane,2024-01-25T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.67
880133,Bells Lane,2024-01-25T17:20:00.000+00:00,feeder,2,N Current (RMS),A,28.0
880133,Bells Lane,2024-01-25T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,43.9
880133,Bells Lane,2024-01-25T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,37.0
880133,Bells Lane,2024-01-25T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,61.5
880133,Bells Lane,2024-01-25T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.82
880133,Bells Lane,2024-01-25T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.89
880133,Bells Lane,2024-01-25T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.49
880133,Bells Lane,2024-01-25T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,39.67
880133,Bells Lane,2024-01-25T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,43.32
880133,Bells Lane,2024-01-25T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,26.02
880133,Bells Lane,2024-01-25T17:20:00.000+00:00,feeder,1,N Current (RMS),A,78.7
880133,Bells Lane,2024-01-25T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,161.4
880133,Bells Lane,2024-01-25T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,177.7
880133,Bells Lane,2024-01-25T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,107.2
880133,Bells Lane,2024-01-25T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
880133,Bells Lane,2024-01-25T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.63
880133,Bells Lane,2024-01-25T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
880133,Bells Lane,2024-01-25T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
880133,Bells Lane,2024-01-25T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
880133,Bells Lane,2024-01-25T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
880133,Bells Lane,2024-01-25T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
880133,Bells Lane,2024-01-25T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
880133,Bells Lane,2024-01-25T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
880133,Bells Lane,2024-01-25T17:20:00.000+00:00,busbar,,L3 Active Power,kW,152.08
880133,Bells Lane,2024-01-25T17:20:00.000+00:00,busbar,,L2 Active Power,kW,174.36
880133,Bells Lane,2024-01-25T17:20:00.000+00:00,busbar,,L1 Active Power,kW,190.52
880133,Bells Lane,2024-01-25T17:20:00.000+00:00,busbar,,N Current (RMS),A,230.3
880133,Bells Lane,2024-01-25T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,618.6
880133,Bells Lane,2024-01-25T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,713.2
880133,Bells Lane,2024-01-25T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,779.7
880133,Bells Lane,2024-01-25T17:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.28
880133,Bells Lane,2024-01-25T17:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.15
880133,Bells Lane,2024-01-25T17:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.91
880133,Bells Lane,2024-01-25T17:10:00.000+00:00,feeder,5,L3 Active Power,kW,49.89
880133,Bells Lane,2024-01-25T17:10:00.000+00:00,feeder,5,L2 Active Power,kW,49.83
880133,Bells Lane,2024-01-25T17:10:00.000+00:00,feeder,5,L1 Active Power,kW,48.87
880133,Bells Lane,2024-01-25T17:10:00.000+00:00,feeder,5,N Current (RMS),A,55.6
880133,Bells Lane,2024-01-25T17:10:00.000+00:00,feeder,5,L3 Current (RMS),A,204.4
880133,Bells Lane,2024-01-25T17:10:00.000+00:00,feeder,5,L2 Current (RMS),A,204.7
880133,Bells Lane,2024-01-25T17:10:00.000+00:00,feeder,5,L1 Current (RMS),A,200.3
880133,Bells Lane,2024-01-25T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.69
880133,Bells Lane,2024-01-25T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.27
880133,Bells Lane,2024-01-25T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.42
880133,Bells Lane,2024-01-25T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,43.16
880133,Bells Lane,2024-01-25T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,57.5
880133,Bells Lane,2024-01-25T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,51.51
880133,Bells Lane,2024-01-25T17:10:00.000+00:00,feeder,4,N Current (RMS),A,64.3
880133,Bells Lane,2024-01-25T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,176.3
880133,Bells Lane,2024-01-25T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,234.8
880133,Bells Lane,2024-01-25T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,211.8
880133,Bells Lane,2024-01-25T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.57
880133,Bells Lane,2024-01-25T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.12
880133,Bells Lane,2024-01-25T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.36
880133,Bells Lane,2024-01-25T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,19.55
880133,Bells Lane,2024-01-25T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,24.31
880133,Bells Lane,2024-01-25T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,37.52
880133,Bells Lane,2024-01-25T17:10:00.000+00:00,feeder,3,N Current (RMS),A,76.5
880133,Bells Lane,2024-01-25T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,82.0
880133,Bells Lane,2024-01-25T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,100.0
880133,Bells Lane,2024-01-25T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,153.2
880133,Bells Lane,2024-01-25T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.48
880133,Bells Lane,2024-01-25T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
880133,Bells Lane,2024-01-25T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.34
880133,Bells Lane,2024-01-25T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.12
880133,Bells Lane,2024-01-25T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.12
880133,Bells Lane,2024-01-25T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.82
880133,Bells Lane,2024-01-25T17:10:00.000+00:00,feeder,2,N Current (RMS),A,20.6
880133,Bells Lane,2024-01-25T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,42.3
880133,Bells Lane,2024-01-25T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,41.8
880133,Bells Lane,2024-01-25T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,53.7
880133,Bells Lane,2024-01-25T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.51
880133,Bells Lane,2024-01-25T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.27
880133,Bells Lane,2024-01-25T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.67
880133,Bells Lane,2024-01-25T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,34.77
880133,Bells Lane,2024-01-25T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,40.32
880133,Bells Lane,2024-01-25T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,24.75
880133,Bells Lane,2024-01-25T17:10:00.000+00:00,feeder,1,N Current (RMS),A,76.0
880133,Bells Lane,2024-01-25T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,145.5
880133,Bells Lane,2024-01-25T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,165.8
880133,Bells Lane,2024-01-25T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,102.6
880133,Bells Lane,2024-01-25T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
880133,Bells Lane,2024-01-25T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.83
880133,Bells Lane,2024-01-25T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
880133,Bells Lane,2024-01-25T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
880133,Bells Lane,2024-01-25T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
880133,Bells Lane,2024-01-25T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
880133,Bells Lane,2024-01-25T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
880133,Bells Lane,2024-01-25T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
880133,Bells Lane,2024-01-25T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
880133,Bells Lane,2024-01-25T17:10:00.000+00:00,busbar,,L3 Active Power,kW,157.49
880133,Bells Lane,2024-01-25T17:10:00.000+00:00,busbar,,L2 Active Power,kW,182.09
880133,Bells Lane,2024-01-25T17:10:00.000+00:00,busbar,,L1 Active Power,kW,175.47
880133,Bells Lane,2024-01-25T17:10:00.000+00:00,busbar,,N Current (RMS),A,205.7
880133,Bells Lane,2024-01-25T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,643.0
880133,Bells Lane,2024-01-25T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,742.8
880133,Bells Lane,2024-01-25T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,717.8
880133,Bells Lane,2024-01-25T17:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.64
880133,Bells Lane,2024-01-25T17:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.16
880133,Bells Lane,2024-01-25T17:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.96
880133,Bells Lane,2024-01-25T17:00:00.000+00:00,feeder,5,L3 Active Power,kW,44.01
880133,Bells Lane,2024-01-25T17:00:00.000+00:00,feeder,5,L2 Active Power,kW,52.85
880133,Bells Lane,2024-01-25T17:00:00.000+00:00,feeder,5,L1 Active Power,kW,45.89
880133,Bells Lane,2024-01-25T17:00:00.000+00:00,feeder,5,N Current (RMS),A,65.4
880133,Bells Lane,2024-01-25T17:00:00.000+00:00,feeder,5,L3 Current (RMS),A,179.8
880133,Bells Lane,2024-01-25T17:00:00.000+00:00,feeder,5,L2 Current (RMS),A,216.0
880133,Bells Lane,2024-01-25T17:00:00.000+00:00,feeder,5,L1 Current (RMS),A,187.7
880133,Bells Lane,2024-01-25T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.73
880133,Bells Lane,2024-01-25T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.02
880133,Bells Lane,2024-01-25T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.05
880133,Bells Lane,2024-01-25T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,41.27
880133,Bells Lane,2024-01-25T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,59.78
880133,Bells Lane,2024-01-25T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,46.62
880133,Bells Lane,2024-01-25T17:00:00.000+00:00,feeder,4,N Current (RMS),A,75.3
880133,Bells Lane,2024-01-25T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,168.3
