Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880133,Bells Lane,2024-01-25T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,243.7
880133,Bells Lane,2024-01-25T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,190.9
880133,Bells Lane,2024-01-25T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.69
880133,Bells Lane,2024-01-25T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.24
880133,Bells Lane,2024-01-25T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.44
880133,Bells Lane,2024-01-25T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,22.88
880133,Bells Lane,2024-01-25T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,19.35
880133,Bells Lane,2024-01-25T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,45.59
880133,Bells Lane,2024-01-25T17:00:00.000+00:00,feeder,3,N Current (RMS),A,107.6
880133,Bells Lane,2024-01-25T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,96.0
880133,Bells Lane,2024-01-25T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,80.2
880133,Bells Lane,2024-01-25T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,186.4
880133,Bells Lane,2024-01-25T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.29
880133,Bells Lane,2024-01-25T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.46
880133,Bells Lane,2024-01-25T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.51
880133,Bells Lane,2024-01-25T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.32
880133,Bells Lane,2024-01-25T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.87
880133,Bells Lane,2024-01-25T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.12
880133,Bells Lane,2024-01-25T17:00:00.000+00:00,feeder,2,N Current (RMS),A,27.0
880133,Bells Lane,2024-01-25T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,26.3
880133,Bells Lane,2024-01-25T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,40.9
880133,Bells Lane,2024-01-25T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,47.7
880133,Bells Lane,2024-01-25T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.91
880133,Bells Lane,2024-01-25T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.06
880133,Bells Lane,2024-01-25T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.19
880133,Bells Lane,2024-01-25T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,23.05
880133,Bells Lane,2024-01-25T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,43.0
880133,Bells Lane,2024-01-25T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,37.47
880133,Bells Lane,2024-01-25T17:00:00.000+00:00,feeder,1,N Current (RMS),A,82.6
880133,Bells Lane,2024-01-25T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,94.7
880133,Bells Lane,2024-01-25T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,175.9
880133,Bells Lane,2024-01-25T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,154.1
880133,Bells Lane,2024-01-25T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
880133,Bells Lane,2024-01-25T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.4
880133,Bells Lane,2024-01-25T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
880133,Bells Lane,2024-01-25T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
880133,Bells Lane,2024-01-25T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
880133,Bells Lane,2024-01-25T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
880133,Bells Lane,2024-01-25T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
880133,Bells Lane,2024-01-25T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
880133,Bells Lane,2024-01-25T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.17
880133,Bells Lane,2024-01-25T17:00:00.000+00:00,busbar,,L3 Active Power,kW,137.53
880133,Bells Lane,2024-01-25T17:00:00.000+00:00,busbar,,L2 Active Power,kW,184.85
880133,Bells Lane,2024-01-25T17:00:00.000+00:00,busbar,,L1 Active Power,kW,186.69
880133,Bells Lane,2024-01-25T17:00:00.000+00:00,busbar,,N Current (RMS),A,267.2
880133,Bells Lane,2024-01-25T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,559.7
880133,Bells Lane,2024-01-25T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,752.0
880133,Bells Lane,2024-01-25T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,761.5
880133,Bells Lane,2024-01-25T16:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.58
880133,Bells Lane,2024-01-25T16:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.68
880133,Bells Lane,2024-01-25T16:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.73
880133,Bells Lane,2024-01-25T16:50:00.000+00:00,feeder,5,L3 Active Power,kW,48.5
880133,Bells Lane,2024-01-25T16:50:00.000+00:00,feeder,5,L2 Active Power,kW,52.39
880133,Bells Lane,2024-01-25T16:50:00.000+00:00,feeder,5,L1 Active Power,kW,49.9
880133,Bells Lane,2024-01-25T16:50:00.000+00:00,feeder,5,N Current (RMS),A,59.7
880133,Bells Lane,2024-01-25T16:50:00.000+00:00,feeder,5,L3 Current (RMS),A,197.2
880133,Bells Lane,2024-01-25T16:50:00.000+00:00,feeder,5,L2 Current (RMS),A,213.6
880133,Bells Lane,2024-01-25T16:50:00.000+00:00,feeder,5,L1 Current (RMS),A,203.3
880133,Bells Lane,2024-01-25T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.82
880133,Bells Lane,2024-01-25T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.7
880133,Bells Lane,2024-01-25T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.86
880133,Bells Lane,2024-01-25T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,35.69
880133,Bells Lane,2024-01-25T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,61.3
880133,Bells Lane,2024-01-25T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,37.71
880133,Bells Lane,2024-01-25T16:50:00.000+00:00,feeder,4,N Current (RMS),A,96.6
880133,Bells Lane,2024-01-25T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,145.2
880133,Bells Lane,2024-01-25T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,248.6
880133,Bells Lane,2024-01-25T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,154.0
880133,Bells Lane,2024-01-25T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.1
880133,Bells Lane,2024-01-25T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.16
880133,Bells Lane,2024-01-25T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.81
880133,Bells Lane,2024-01-25T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,17.16
880133,Bells Lane,2024-01-25T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,20.01
880133,Bells Lane,2024-01-25T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,41.4
880133,Bells Lane,2024-01-25T16:50:00.000+00:00,feeder,3,N Current (RMS),A,98.5
880133,Bells Lane,2024-01-25T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,72.1
880133,Bells Lane,2024-01-25T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,82.0
880133,Bells Lane,2024-01-25T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,168.9
880133,Bells Lane,2024-01-25T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.28
880133,Bells Lane,2024-01-25T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.15
880133,Bells Lane,2024-01-25T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.35
880133,Bells Lane,2024-01-25T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.12
880133,Bells Lane,2024-01-25T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.72
880133,Bells Lane,2024-01-25T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.79
880133,Bells Lane,2024-01-25T16:50:00.000+00:00,feeder,2,N Current (RMS),A,21.1
880133,Bells Lane,2024-01-25T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,33.9
880133,Bells Lane,2024-01-25T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,40.0
880133,Bells Lane,2024-01-25T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,37.2
880133,Bells Lane,2024-01-25T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.57
880133,Bells Lane,2024-01-25T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.26
880133,Bells Lane,2024-01-25T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.91
880133,Bells Lane,2024-01-25T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,24.84
880133,Bells Lane,2024-01-25T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,42.92
880133,Bells Lane,2024-01-25T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,34.47
880133,Bells Lane,2024-01-25T16:50:00.000+00:00,feeder,1,N Current (RMS),A,79.2
880133,Bells Lane,2024-01-25T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,103.3
880133,Bells Lane,2024-01-25T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,174.9
880133,Bells Lane,2024-01-25T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,141.0
880133,Bells Lane,2024-01-25T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
880133,Bells Lane,2024-01-25T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
880133,Bells Lane,2024-01-25T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
880133,Bells Lane,2024-01-25T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
880133,Bells Lane,2024-01-25T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
880133,Bells Lane,2024-01-25T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
880133,Bells Lane,2024-01-25T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.72
880133,Bells Lane,2024-01-25T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
880133,Bells Lane,2024-01-25T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.67
880133,Bells Lane,2024-01-25T16:50:00.000+00:00,busbar,,L3 Active Power,kW,134.31
880133,Bells Lane,2024-01-25T16:50:00.000+00:00,busbar,,L2 Active Power,kW,186.33
880133,Bells Lane,2024-01-25T16:50:00.000+00:00,busbar,,L1 Active Power,kW,172.26
880133,Bells Lane,2024-01-25T16:50:00.000+00:00,busbar,,N Current (RMS),A,258.3
880133,Bells Lane,2024-01-25T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,544.5
880133,Bells Lane,2024-01-25T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,756.1
880133,Bells Lane,2024-01-25T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,701.3
880133,Bells Lane,2024-01-25T16:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.3
880133,Bells Lane,2024-01-25T16:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.21
880133,Bells Lane,2024-01-25T16:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.66
880133,Bells Lane,2024-01-25T16:40:00.000+00:00,feeder,5,L3 Active Power,kW,46.06
880133,Bells Lane,2024-01-25T16:40:00.000+00:00,feeder,5,L2 Active Power,kW,61.89
880133,Bells Lane,2024-01-25T16:40:00.000+00:00,feeder,5,L1 Active Power,kW,53.41
880133,Bells Lane,2024-01-25T16:40:00.000+00:00,feeder,5,N Current (RMS),A,87.3
880133,Bells Lane,2024-01-25T16:40:00.000+00:00,feeder,5,L3 Current (RMS),A,187.0
880133,Bells Lane,2024-01-25T16:40:00.000+00:00,feeder,5,L2 Current (RMS),A,254.1
880133,Bells Lane,2024-01-25T16:40:00.000+00:00,feeder,5,L1 Current (RMS),A,218.7
880133,Bells Lane,2024-01-25T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.31
880133,Bells Lane,2024-01-25T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.1
880133,Bells Lane,2024-01-25T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.02
880133,Bells Lane,2024-01-25T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,30.09
880133,Bells Lane,2024-01-25T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,64.75
880133,Bells Lane,2024-01-25T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,38.66
880133,Bells Lane,2024-01-25T16:40:00.000+00:00,feeder,4,N Current (RMS),A,120.3
880133,Bells Lane,2024-01-25T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,122.7
880133,Bells Lane,2024-01-25T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,263.3
880133,Bells Lane,2024-01-25T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,158.1
880133,Bells Lane,2024-01-25T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.26
880133,Bells Lane,2024-01-25T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.03
880133,Bells Lane,2024-01-25T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.42
880133,Bells Lane,2024-01-25T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,20.76
880133,Bells Lane,2024-01-25T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,21.94
880133,Bells Lane,2024-01-25T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,40.84
880133,Bells Lane,2024-01-25T16:40:00.000+00:00,feeder,3,N Current (RMS),A,84.9
880133,Bells Lane,2024-01-25T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,88.4
880133,Bells Lane,2024-01-25T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,90.2
880133,Bells Lane,2024-01-25T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,166.3
880133,Bells Lane,2024-01-25T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
880133,Bells Lane,2024-01-25T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
880133,Bells Lane,2024-01-25T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.46
880133,Bells Lane,2024-01-25T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.13
880133,Bells Lane,2024-01-25T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.52
880133,Bells Lane,2024-01-25T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.85
880133,Bells Lane,2024-01-25T16:40:00.000+00:00,feeder,2,N Current (RMS),A,33.0
880133,Bells Lane,2024-01-25T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,62.6
880133,Bells Lane,2024-01-25T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,43.4
880133,Bells Lane,2024-01-25T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,49.3
880133,Bells Lane,2024-01-25T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.36
880133,Bells Lane,2024-01-25T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.57
880133,Bells Lane,2024-01-25T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.41
880133,Bells Lane,2024-01-25T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,23.52
880133,Bells Lane,2024-01-25T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,46.86
880133,Bells Lane,2024-01-25T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,31.41
880133,Bells Lane,2024-01-25T16:40:00.000+00:00,feeder,1,N Current (RMS),A,94.1
880133,Bells Lane,2024-01-25T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,97.0
880133,Bells Lane,2024-01-25T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,191.2
880133,Bells Lane,2024-01-25T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,128.8
880133,Bells Lane,2024-01-25T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
880133,Bells Lane,2024-01-25T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.0
880133,Bells Lane,2024-01-25T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
880133,Bells Lane,2024-01-25T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
880133,Bells Lane,2024-01-25T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
880133,Bells Lane,2024-01-25T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
880133,Bells Lane,2024-01-25T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.7
880133,Bells Lane,2024-01-25T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
880133,Bells Lane,2024-01-25T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.98
880133,Bells Lane,2024-01-25T16:40:00.000+00:00,busbar,,L3 Active Power,kW,134.56
880133,Bells Lane,2024-01-25T16:40:00.000+00:00,busbar,,L2 Active Power,kW,205.97
880133,Bells Lane,2024-01-25T16:40:00.000+00:00,busbar,,L1 Active Power,kW,176.17
880133,Bells Lane,2024-01-25T16:40:00.000+00:00,busbar,,N Current (RMS),A,300.9
880133,Bells Lane,2024-01-25T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,546.2
880133,Bells Lane,2024-01-25T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,835.6
880133,Bells Lane,2024-01-25T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,717.1
880133,Bells Lane,2024-01-25T16:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.04
880133,Bells Lane,2024-01-25T16:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.71
880133,Bells Lane,2024-01-25T16:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.93
880133,Bells Lane,2024-01-25T16:30:00.000+00:00,feeder,5,L3 Active Power,kW,53.8
880133,Bells Lane,2024-01-25T16:30:00.000+00:00,feeder,5,L2 Active Power,kW,62.03
880133,Bells Lane,2024-01-25T16:30:00.000+00:00,feeder,5,L1 Active Power,kW,44.72
880133,Bells Lane,2024-01-25T16:30:00.000+00:00,feeder,5,N Current (RMS),A,87.3
880133,Bells Lane,2024-01-25T16:30:00.000+00:00,feeder,5,L3 Current (RMS),A,219.4
880133,Bells Lane,2024-01-25T16:30:00.000+00:00,feeder,5,L2 Current (RMS),A,252.7
880133,Bells Lane,2024-01-25T16:30:00.000+00:00,feeder,5,L1 Current (RMS),A,182.0
880133,Bells Lane,2024-01-25T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.61
880133,Bells Lane,2024-01-25T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.75
880133,Bells Lane,2024-01-25T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.77
880133,Bells Lane,2024-01-25T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,30.15
880133,Bells Lane,2024-01-25T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,57.26
880133,Bells Lane,2024-01-25T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,39.67
880133,Bells Lane,2024-01-25T16:30:00.000+00:00,feeder,4,N Current (RMS),A,91.8
880133,Bells Lane,2024-01-25T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,123.1
880133,Bells Lane,2024-01-25T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,233.0
880133,Bells Lane,2024-01-25T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,161.6
880133,Bells Lane,2024-01-25T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.42
880133,Bells Lane,2024-01-25T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.81
880133,Bells Lane,2024-01-25T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.46
880133,Bells Lane,2024-01-25T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,16.01
880133,Bells Lane,2024-01-25T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,21.59
880133,Bells Lane,2024-01-25T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,39.44
880133,Bells Lane,2024-01-25T16:30:00.000+00:00,feeder,3,N Current (RMS),A,88.0
880133,Bells Lane,2024-01-25T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,67.8
880133,Bells Lane,2024-01-25T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,88.4
880133,Bells Lane,2024-01-25T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,160.8
880133,Bells Lane,2024-01-25T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.42
880133,Bells Lane,2024-01-25T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
880133,Bells Lane,2024-01-25T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.99
880133,Bells Lane,2024-01-25T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.64
880133,Bells Lane,2024-01-25T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.84
880133,Bells Lane,2024-01-25T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.69
880133,Bells Lane,2024-01-25T16:30:00.000+00:00,feeder,2,N Current (RMS),A,33.4
880133,Bells Lane,2024-01-25T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,56.4
880133,Bells Lane,2024-01-25T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,53.8
880133,Bells Lane,2024-01-25T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,45.5
880133,Bells Lane,2024-01-25T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.7
880133,Bells Lane,2024-01-25T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.78
880133,Bells Lane,2024-01-25T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.03
880133,Bells Lane,2024-01-25T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,24.81
880133,Bells Lane,2024-01-25T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,48.7
880133,Bells Lane,2024-01-25T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,33.43
880133,Bells Lane,2024-01-25T16:30:00.000+00:00,feeder,1,N Current (RMS),A,93.8
880133,Bells Lane,2024-01-25T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,102.1
880133,Bells Lane,2024-01-25T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,198.9
880133,Bells Lane,2024-01-25T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,138.0
880133,Bells Lane,2024-01-25T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
880133,Bells Lane,2024-01-25T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.46
880133,Bells Lane,2024-01-25T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
880133,Bells Lane,2024-01-25T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
880133,Bells Lane,2024-01-25T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
880133,Bells Lane,2024-01-25T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.19
880133,Bells Lane,2024-01-25T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
880133,Bells Lane,2024-01-25T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
880133,Bells Lane,2024-01-25T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.17
880133,Bells Lane,2024-01-25T16:30:00.000+00:00,busbar,,L3 Active Power,kW,137.41
880133,Bells Lane,2024-01-25T16:30:00.000+00:00,busbar,,L2 Active Power,kW,202.43
880133,Bells Lane,2024-01-25T16:30:00.000+00:00,busbar,,L1 Active Power,kW,167.95
880133,Bells Lane,2024-01-25T16:30:00.000+00:00,busbar,,N Current (RMS),A,275.5
880133,Bells Lane,2024-01-25T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,557.9
880133,Bells Lane,2024-01-25T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,821.4
880133,Bells Lane,2024-01-25T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,683.3
880133,Bells Lane,2024-01-25T16:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.41
880133,Bells Lane,2024-01-25T16:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.61
880133,Bells Lane,2024-01-25T16:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.46
880133,Bells Lane,2024-01-25T16:20:00.000+00:00,feeder,5,L3 Active Power,kW,32.5
880133,Bells Lane,2024-01-25T16:20:00.000+00:00,feeder,5,L2 Active Power,kW,59.29
880133,Bells Lane,2024-01-25T16:20:00.000+00:00,feeder,5,L1 Active Power,kW,55.14
880133,Bells Lane,2024-01-25T16:20:00.000+00:00,feeder,5,N Current (RMS),A,110.0
880133,Bells Lane,2024-01-25T16:20:00.000+00:00,feeder,5,L3 Current (RMS),A,133.6
880133,Bells Lane,2024-01-25T16:20:00.000+00:00,feeder,5,L2 Current (RMS),A,240.6
880133,Bells Lane,2024-01-25T16:20:00.000+00:00,feeder,5,L1 Current (RMS),A,224.7
880133,Bells Lane,2024-01-25T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.94
880133,Bells Lane,2024-01-25T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.49
880133,Bells Lane,2024-01-25T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.81
880133,Bells Lane,2024-01-25T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,31.33
880133,Bells Lane,2024-01-25T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,56.12
880133,Bells Lane,2024-01-25T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,40.77
880133,Bells Lane,2024-01-25T16:20:00.000+00:00,feeder,4,N Current (RMS),A,84.8
880133,Bells Lane,2024-01-25T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,126.8
880133,Bells Lane,2024-01-25T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,227.2
880133,Bells Lane,2024-01-25T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,166.7
880133,Bells Lane,2024-01-25T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.72
880133,Bells Lane,2024-01-25T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.63
880133,Bells Lane,2024-01-25T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
880133,Bells Lane,2024-01-25T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,16.53
880133,Bells Lane,2024-01-25T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.89
880133,Bells Lane,2024-01-25T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,30.53
880133,Bells Lane,2024-01-25T16:20:00.000+00:00,feeder,3,N Current (RMS),A,67.6
880133,Bells Lane,2024-01-25T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,72.0
880133,Bells Lane,2024-01-25T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,61.6
880133,Bells Lane,2024-01-25T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,124.2
880133,Bells Lane,2024-01-25T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.28
880133,Bells Lane,2024-01-25T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.11
880133,Bells Lane,2024-01-25T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.03
880133,Bells Lane,2024-01-25T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.37
880133,Bells Lane,2024-01-25T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.26
880133,Bells Lane,2024-01-25T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.12
880133,Bells Lane,2024-01-25T16:20:00.000+00:00,feeder,2,N Current (RMS),A,22.3
880133,Bells Lane,2024-01-25T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,35.0
880133,Bells Lane,2024-01-25T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,42.2
880133,Bells Lane,2024-01-25T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,43.5
880133,Bells Lane,2024-01-25T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.52
880133,Bells Lane,2024-01-25T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.83
880133,Bells Lane,2024-01-25T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.9
880133,Bells Lane,2024-01-25T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,19.58
880133,Bells Lane,2024-01-25T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,33.27
880133,Bells Lane,2024-01-25T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,27.65
880133,Bells Lane,2024-01-25T16:20:00.000+00:00,feeder,1,N Current (RMS),A,64.1
880133,Bells Lane,2024-01-25T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,81.6
880133,Bells Lane,2024-01-25T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,137.3
880133,Bells Lane,2024-01-25T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,113.3
880133,Bells Lane,2024-01-25T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
880133,Bells Lane,2024-01-25T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.05
880133,Bells Lane,2024-01-25T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
880133,Bells Lane,2024-01-25T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.9
880133,Bells Lane,2024-01-25T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
880133,Bells Lane,2024-01-25T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.66
880133,Bells Lane,2024-01-25T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.99
880133,Bells Lane,2024-01-25T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
880133,Bells Lane,2024-01-25T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.21
880133,Bells Lane,2024-01-25T16:20:00.000+00:00,busbar,,L3 Active Power,kW,108.31
880133,Bells Lane,2024-01-25T16:20:00.000+00:00,busbar,,L2 Active Power,kW,173.82
880133,Bells Lane,2024-01-25T16:20:00.000+00:00,busbar,,L1 Active Power,kW,164.22
880133,Bells Lane,2024-01-25T16:20:00.000+00:00,busbar,,N Current (RMS),A,282.7
880133,Bells Lane,2024-01-25T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,439.7
880133,Bells Lane,2024-01-25T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,702.4
880133,Bells Lane,2024-01-25T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,666.8
880133,Bells Lane,2024-01-25T16:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.06
880133,Bells Lane,2024-01-25T16:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.24
880133,Bells Lane,2024-01-25T16:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.74
880133,Bells Lane,2024-01-25T16:10:00.000+00:00,feeder,5,L3 Active Power,kW,34.93
880133,Bells Lane,2024-01-25T16:10:00.000+00:00,feeder,5,L2 Active Power,kW,65.28
880133,Bells Lane,2024-01-25T16:10:00.000+00:00,feeder,5,L1 Active Power,kW,53.9
880133,Bells Lane,2024-01-25T16:10:00.000+00:00,feeder,5,N Current (RMS),A,112.5
880133,Bells Lane,2024-01-25T16:10:00.000+00:00,feeder,5,L3 Current (RMS),A,142.5
880133,Bells Lane,2024-01-25T16:10:00.000+00:00,feeder,5,L2 Current (RMS),A,265.6
880133,Bells Lane,2024-01-25T16:10:00.000+00:00,feeder,5,L1 Current (RMS),A,218.8
880133,Bells Lane,2024-01-25T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.26
880133,Bells Lane,2024-01-25T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.91
880133,Bells Lane,2024-01-25T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.94
880133,Bells Lane,2024-01-25T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,34.29
880133,Bells Lane,2024-01-25T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,56.62
880133,Bells Lane,2024-01-25T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,36.63
880133,Bells Lane,2024-01-25T16:10:00.000+00:00,feeder,4,N Current (RMS),A,85.4
880133,Bells Lane,2024-01-25T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,138.8
880133,Bells Lane,2024-01-25T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,229.6
880133,Bells Lane,2024-01-25T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,149.2
880133,Bells Lane,2024-01-25T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.57
880133,Bells Lane,2024-01-25T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.23
880133,Bells Lane,2024-01-25T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.75
880133,Bells Lane,2024-01-25T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,13.66
880133,Bells Lane,2024-01-25T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.93
880133,Bells Lane,2024-01-25T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,37.62
880133,Bells Lane,2024-01-25T16:10:00.000+00:00,feeder,3,N Current (RMS),A,103.8
880133,Bells Lane,2024-01-25T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,57.7
880133,Bells Lane,2024-01-25T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,49.9
880133,Bells Lane,2024-01-25T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,152.9
880133,Bells Lane,2024-01-25T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.38
880133,Bells Lane,2024-01-25T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.34
880133,Bells Lane,2024-01-25T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.69
880133,Bells Lane,2024-01-25T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.23
880133,Bells Lane,2024-01-25T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.38
880133,Bells Lane,2024-01-25T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.58
880133,Bells Lane,2024-01-25T16:10:00.000+00:00,feeder,2,N Current (RMS),A,35.0
880133,Bells Lane,2024-01-25T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,38.4
880133,Bells Lane,2024-01-25T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,63.0
880133,Bells Lane,2024-01-25T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,45.6
880133,Bells Lane,2024-01-25T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.02
880133,Bells Lane,2024-01-25T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.35
880133,Bells Lane,2024-01-25T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.02
880133,Bells Lane,2024-01-25T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.26
880133,Bells Lane,2024-01-25T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,34.03
880133,Bells Lane,2024-01-25T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,28.01
880133,Bells Lane,2024-01-25T16:10:00.000+00:00,feeder,1,N Current (RMS),A,77.1
880133,Bells Lane,2024-01-25T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,67.7
880133,Bells Lane,2024-01-25T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,139.3
880133,Bells Lane,2024-01-25T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,115.6
880133,Bells Lane,2024-01-25T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
880133,Bells Lane,2024-01-25T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.94
880133,Bells Lane,2024-01-25T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
880133,Bells Lane,2024-01-25T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.51
880133,Bells Lane,2024-01-25T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
880133,Bells Lane,2024-01-25T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.4
880133,Bells Lane,2024-01-25T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.76
880133,Bells Lane,2024-01-25T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
880133,Bells Lane,2024-01-25T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.14
880133,Bells Lane,2024-01-25T16:10:00.000+00:00,busbar,,L3 Active Power,kW,108.37
880133,Bells Lane,2024-01-25T16:10:00.000+00:00,busbar,,L2 Active Power,kW,183.23
880133,Bells Lane,2024-01-25T16:10:00.000+00:00,busbar,,L1 Active Power,kW,166.74
880133,Bells Lane,2024-01-25T16:10:00.000+00:00,busbar,,N Current (RMS),A,304.9
880133,Bells Lane,2024-01-25T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,439.3
880133,Bells Lane,2024-01-25T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,742.3
880133,Bells Lane,2024-01-25T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,677.1
880133,Bells Lane,2024-01-25T16:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.3
880133,Bells Lane,2024-01-25T16:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.99
880133,Bells Lane,2024-01-25T16:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.77
880133,Bells Lane,2024-01-25T16:00:00.000+00:00,feeder,5,L3 Active Power,kW,35.16
880133,Bells Lane,2024-01-25T16:00:00.000+00:00,feeder,5,L2 Active Power,kW,56.13
880133,Bells Lane,2024-01-25T16:00:00.000+00:00,feeder,5,L1 Active Power,kW,51.63
880133,Bells Lane,2024-01-25T16:00:00.000+00:00,feeder,5,N Current (RMS),A,87.2
880133,Bells Lane,2024-01-25T16:00:00.000+00:00,feeder,5,L3 Current (RMS),A,146.0
880133,Bells Lane,2024-01-25T16:00:00.000+00:00,feeder,5,L2 Current (RMS),A,228.0
880133,Bells Lane,2024-01-25T16:00:00.000+00:00,feeder,5,L1 Current (RMS),A,210.1
880133,Bells Lane,2024-01-25T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.83
880133,Bells Lane,2024-01-25T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.67
880133,Bells Lane,2024-01-25T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.83
880133,Bells Lane,2024-01-25T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,37.06
880133,Bells Lane,2024-01-25T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,64.04
880133,Bells Lane,2024-01-25T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,31.9
880133,Bells Lane,2024-01-25T16:00:00.000+00:00,feeder,4,N Current (RMS),A,116.0
880133,Bells Lane,2024-01-25T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,150.9
880133,Bells Lane,2024-01-25T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,259.8
880133,Bells Lane,2024-01-25T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,130.8
880133,Bells Lane,2024-01-25T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.37
880133,Bells Lane,2024-01-25T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.99
880133,Bells Lane,2024-01-25T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.84
880133,Bells Lane,2024-01-25T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,18.97
880133,Bells Lane,2024-01-25T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.84
880133,Bells Lane,2024-01-25T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,28.07
880133,Bells Lane,2024-01-25T16:00:00.000+00:00,feeder,3,N Current (RMS),A,66.5
880133,Bells Lane,2024-01-25T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,80.9
880133,Bells Lane,2024-01-25T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,54.1
880133,Bells Lane,2024-01-25T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,116.1
880133,Bells Lane,2024-01-25T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.26
880133,Bells Lane,2024-01-25T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
880133,Bells Lane,2024-01-25T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.55
880133,Bells Lane,2024-01-25T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.41
880133,Bells Lane,2024-01-25T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.64
880133,Bells Lane,2024-01-25T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.56
880133,Bells Lane,2024-01-25T16:00:00.000+00:00,feeder,2,N Current (RMS),A,22.1
880133,Bells Lane,2024-01-25T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,43.3
880133,Bells Lane,2024-01-25T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,51.5
880133,Bells Lane,2024-01-25T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,44.8
880133,Bells Lane,2024-01-25T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.73
880133,Bells Lane,2024-01-25T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.28
880133,Bells Lane,2024-01-25T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.29
880133,Bells Lane,2024-01-25T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,21.33
880133,Bells Lane,2024-01-25T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,30.44
880133,Bells Lane,2024-01-25T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,20.78
880133,Bells Lane,2024-01-25T16:00:00.000+00:00,feeder,1,N Current (RMS),A,56.3
880133,Bells Lane,2024-01-25T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,88.7
880133,Bells Lane,2024-01-25T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,125.3
880133,Bells Lane,2024-01-25T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,85.4
880133,Bells Lane,2024-01-25T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
880133,Bells Lane,2024-01-25T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.7
880133,Bells Lane,2024-01-25T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
880133,Bells Lane,2024-01-25T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.41
880133,Bells Lane,2024-01-25T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
880133,Bells Lane,2024-01-25T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.3
880133,Bells Lane,2024-01-25T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
880133,Bells Lane,2024-01-25T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
880133,Bells Lane,2024-01-25T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.28
880133,Bells Lane,2024-01-25T16:00:00.000+00:00,busbar,,L3 Active Power,kW,122.94
880133,Bells Lane,2024-01-25T16:00:00.000+00:00,busbar,,L2 Active Power,kW,176.1
880133,Bells Lane,2024-01-25T16:00:00.000+00:00,busbar,,L1 Active Power,kW,142.94
880133,Bells Lane,2024-01-25T16:00:00.000+00:00,busbar,,N Current (RMS),A,237.8
880133,Bells Lane,2024-01-25T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,497.8
880133,Bells Lane,2024-01-25T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,714.1
880133,Bells Lane,2024-01-25T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,582.6
880133,Bells Lane,2024-01-25T15:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.06
880133,Bells Lane,2024-01-25T15:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.96
880133,Bells Lane,2024-01-25T15:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.25
880133,Bells Lane,2024-01-25T15:50:00.000+00:00,feeder,5,L3 Active Power,kW,23.79
880133,Bells Lane,2024-01-25T15:50:00.000+00:00,feeder,5,L2 Active Power,kW,55.75
880133,Bells Lane,2024-01-25T15:50:00.000+00:00,feeder,5,L1 Active Power,kW,42.26
880133,Bells Lane,2024-01-25T15:50:00.000+00:00,feeder,5,N Current (RMS),A,111.2
880133,Bells Lane,2024-01-25T15:50:00.000+00:00,feeder,5,L3 Current (RMS),A,99.2
880133,Bells Lane,2024-01-25T15:50:00.000+00:00,feeder,5,L2 Current (RMS),A,227.8
880133,Bells Lane,2024-01-25T15:50:00.000+00:00,feeder,5,L1 Current (RMS),A,173.3
880133,Bells Lane,2024-01-25T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.63
880133,Bells Lane,2024-01-25T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
880133,Bells Lane,2024-01-25T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.52
880133,Bells Lane,2024-01-25T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,32.8
880133,Bells Lane,2024-01-25T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,45.88
880133,Bells Lane,2024-01-25T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,33.33
880133,Bells Lane,2024-01-25T15:50:00.000+00:00,feeder,4,N Current (RMS),A,60.4
880133,Bells Lane,2024-01-25T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,135.3
880133,Bells Lane,2024-01-25T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,187.6
880133,Bells Lane,2024-01-25T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,136.8
880133,Bells Lane,2024-01-25T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.04
880133,Bells Lane,2024-01-25T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.86
880133,Bells Lane,2024-01-25T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.34
880133,Bells Lane,2024-01-25T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,25.76
880133,Bells Lane,2024-01-25T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,22.44
880133,Bells Lane,2024-01-25T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,29.78
880133,Bells Lane,2024-01-25T15:50:00.000+00:00,feeder,3,N Current (RMS),A,40.5
880133,Bells Lane,2024-01-25T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,105.5
880133,Bells Lane,2024-01-25T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,94.0
880133,Bells Lane,2024-01-25T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,121.8
880133,Bells Lane,2024-01-25T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.21
880133,Bells Lane,2024-01-25T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.51
880133,Bells Lane,2024-01-25T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.63
880133,Bells Lane,2024-01-25T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.15
880133,Bells Lane,2024-01-25T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.9
880133,Bells Lane,2024-01-25T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.5
880133,Bells Lane,2024-01-25T15:50:00.000+00:00,feeder,2,N Current (RMS),A,23.0
880133,Bells Lane,2024-01-25T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,46.7
880133,Bells Lane,2024-01-25T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,41.1
880133,Bells Lane,2024-01-25T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,45.2
880133,Bells Lane,2024-01-25T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.76
880133,Bells Lane,2024-01-25T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.87
880133,Bells Lane,2024-01-25T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.4
880133,Bells Lane,2024-01-25T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.52
880133,Bells Lane,2024-01-25T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,32.76
880133,Bells Lane,2024-01-25T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,18.82
880133,Bells Lane,2024-01-25T15:50:00.000+00:00,feeder,1,N Current (RMS),A,72.0
880133,Bells Lane,2024-01-25T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,64.5
880133,Bells Lane,2024-01-25T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,134.7
880133,Bells Lane,2024-01-25T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,79.1
880133,Bells Lane,2024-01-25T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
880133,Bells Lane,2024-01-25T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.29
880133,Bells Lane,2024-01-25T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
880133,Bells Lane,2024-01-25T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
880133,Bells Lane,2024-01-25T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
880133,Bells Lane,2024-01-25T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
880133,Bells Lane,2024-01-25T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.44
880133,Bells Lane,2024-01-25T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
880133,Bells Lane,2024-01-25T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.14
880133,Bells Lane,2024-01-25T15:50:00.000+00:00,busbar,,L3 Active Power,kW,109.02
880133,Bells Lane,2024-01-25T15:50:00.000+00:00,busbar,,L2 Active Power,kW,166.74
880133,Bells Lane,2024-01-25T15:50:00.000+00:00,busbar,,L1 Active Power,kW,134.68
880133,Bells Lane,2024-01-25T15:50:00.000+00:00,busbar,,N Current (RMS),A,241.3
880133,Bells Lane,2024-01-25T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,444.8
880133,Bells Lane,2024-01-25T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,680.2
880133,Bells Lane,2024-01-25T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,552.2
880133,Bells Lane,2024-01-25T15:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.01
880133,Bells Lane,2024-01-25T15:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.9
880133,Bells Lane,2024-01-25T15:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.36
880133,Bells Lane,2024-01-25T15:40:00.000+00:00,feeder,5,L3 Active Power,kW,25.81
880133,Bells Lane,2024-01-25T15:40:00.000+00:00,feeder,5,L2 Active Power,kW,50.96
880133,Bells Lane,2024-01-25T15:40:00.000+00:00,feeder,5,L1 Active Power,kW,45.31
880133,Bells Lane,2024-01-25T15:40:00.000+00:00,feeder,5,N Current (RMS),A,100.7
880133,Bells Lane,2024-01-25T15:40:00.000+00:00,feeder,5,L3 Current (RMS),A,107.0
880133,Bells Lane,2024-01-25T15:40:00.000+00:00,feeder,5,L2 Current (RMS),A,209.4
880133,Bells Lane,2024-01-25T15:40:00.000+00:00,feeder,5,L1 Current (RMS),A,185.2
880133,Bells Lane,2024-01-25T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.08
880133,Bells Lane,2024-01-25T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.5
880133,Bells Lane,2024-01-25T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
880133,Bells Lane,2024-01-25T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,23.59
880133,Bells Lane,2024-01-25T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,39.42
880133,Bells Lane,2024-01-25T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,35.67
880133,Bells Lane,2024-01-25T15:40:00.000+00:00,feeder,4,N Current (RMS),A,67.0
880133,Bells Lane,2024-01-25T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,96.5
880133,Bells Lane,2024-01-25T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,161.2
880133,Bells Lane,2024-01-25T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,145.9
880133,Bells Lane,2024-01-25T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.12
880133,Bells Lane,2024-01-25T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.76
880133,Bells Lane,2024-01-25T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.35
880133,Bells Lane,2024-01-25T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,24.89
880133,Bells Lane,2024-01-25T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,19.32
880133,Bells Lane,2024-01-25T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,29.07
880133,Bells Lane,2024-01-25T15:40:00.000+00:00,feeder,3,N Current (RMS),A,51.6
880133,Bells Lane,2024-01-25T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,102.4
880133,Bells Lane,2024-01-25T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,81.3
880133,Bells Lane,2024-01-25T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,119.8
880133,Bells Lane,2024-01-25T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
880133,Bells Lane,2024-01-25T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.79
880133,Bells Lane,2024-01-25T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.96
880133,Bells Lane,2024-01-25T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.79
880133,Bells Lane,2024-01-25T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.12
880133,Bells Lane,2024-01-25T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.73
880133,Bells Lane,2024-01-25T15:40:00.000+00:00,feeder,2,N Current (RMS),A,27.7
880133,Bells Lane,2024-01-25T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,53.4
880133,Bells Lane,2024-01-25T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,37.6
880133,Bells Lane,2024-01-25T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,33.8
880133,Bells Lane,2024-01-25T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.52
880133,Bells Lane,2024-01-25T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.66
880133,Bells Lane,2024-01-25T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.63
880133,Bells Lane,2024-01-25T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.75
880133,Bells Lane,2024-01-25T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,33.07
880133,Bells Lane,2024-01-25T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.72
880133,Bells Lane,2024-01-25T15:40:00.000+00:00,feeder,1,N Current (RMS),A,77.2
880133,Bells Lane,2024-01-25T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,64.9
880133,Bells Lane,2024-01-25T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,135.5
880133,Bells Lane,2024-01-25T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,62.7
880133,Bells Lane,2024-01-25T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
880133,Bells Lane,2024-01-25T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.34
880133,Bells Lane,2024-01-25T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
880133,Bells Lane,2024-01-25T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
880133,Bells Lane,2024-01-25T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
880133,Bells Lane,2024-01-25T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
880133,Bells Lane,2024-01-25T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.74
880133,Bells Lane,2024-01-25T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.61
880133,Bells Lane,2024-01-25T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.39
880133,Bells Lane,2024-01-25T15:40:00.000+00:00,busbar,,L3 Active Power,kW,102.84
880133,Bells Lane,2024-01-25T15:40:00.000+00:00,busbar,,L2 Active Power,kW,151.9
880133,Bells Lane,2024-01-25T15:40:00.000+00:00,busbar,,L1 Active Power,kW,132.5
880133,Bells Lane,2024-01-25T15:40:00.000+00:00,busbar,,N Current (RMS),A,222.0
880133,Bells Lane,2024-01-25T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,419.5
880133,Bells Lane,2024-01-25T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,618.2
880133,Bells Lane,2024-01-25T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,542.4
880133,Bells Lane,2024-01-25T15:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.46
880133,Bells Lane,2024-01-25T15:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.92
880133,Bells Lane,2024-01-25T15:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.88
880133,Bells Lane,2024-01-25T15:30:00.000+00:00,feeder,5,L3 Active Power,kW,23.67
880133,Bells Lane,2024-01-25T15:30:00.000+00:00,feeder,5,L2 Active Power,kW,44.92
880133,Bells Lane,2024-01-25T15:30:00.000+00:00,feeder,5,L1 Active Power,kW,44.37
