Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880133,Bells Lane,2024-01-25T15:30:00.000+00:00,feeder,5,N Current (RMS),A,91.2
880133,Bells Lane,2024-01-25T15:30:00.000+00:00,feeder,5,L3 Current (RMS),A,98.7
880133,Bells Lane,2024-01-25T15:30:00.000+00:00,feeder,5,L2 Current (RMS),A,183.7
880133,Bells Lane,2024-01-25T15:30:00.000+00:00,feeder,5,L1 Current (RMS),A,180.6
880133,Bells Lane,2024-01-25T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.15
880133,Bells Lane,2024-01-25T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.72
880133,Bells Lane,2024-01-25T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.32
880133,Bells Lane,2024-01-25T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,22.04
880133,Bells Lane,2024-01-25T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,34.79
880133,Bells Lane,2024-01-25T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,27.43
880133,Bells Lane,2024-01-25T15:30:00.000+00:00,feeder,4,N Current (RMS),A,56.6
880133,Bells Lane,2024-01-25T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,89.8
880133,Bells Lane,2024-01-25T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,141.9
880133,Bells Lane,2024-01-25T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,112.3
880133,Bells Lane,2024-01-25T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.51
880133,Bells Lane,2024-01-25T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.77
880133,Bells Lane,2024-01-25T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.84
880133,Bells Lane,2024-01-25T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,17.27
880133,Bells Lane,2024-01-25T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,17.58
880133,Bells Lane,2024-01-25T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,28.39
880133,Bells Lane,2024-01-25T15:30:00.000+00:00,feeder,3,N Current (RMS),A,53.0
880133,Bells Lane,2024-01-25T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,71.9
880133,Bells Lane,2024-01-25T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,72.4
880133,Bells Lane,2024-01-25T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,115.8
880133,Bells Lane,2024-01-25T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
880133,Bells Lane,2024-01-25T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.46
880133,Bells Lane,2024-01-25T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.95
880133,Bells Lane,2024-01-25T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.02
880133,Bells Lane,2024-01-25T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.1
880133,Bells Lane,2024-01-25T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.04
880133,Bells Lane,2024-01-25T15:30:00.000+00:00,feeder,2,N Current (RMS),A,20.6
880133,Bells Lane,2024-01-25T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,45.3
880133,Bells Lane,2024-01-25T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,41.5
880133,Bells Lane,2024-01-25T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,39.6
880133,Bells Lane,2024-01-25T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.88
880133,Bells Lane,2024-01-25T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.55
880133,Bells Lane,2024-01-25T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.59
880133,Bells Lane,2024-01-25T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.94
880133,Bells Lane,2024-01-25T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,33.01
880133,Bells Lane,2024-01-25T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.06
880133,Bells Lane,2024-01-25T15:30:00.000+00:00,feeder,1,N Current (RMS),A,82.2
880133,Bells Lane,2024-01-25T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,58.0
880133,Bells Lane,2024-01-25T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,135.0
880133,Bells Lane,2024-01-25T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,60.0
880133,Bells Lane,2024-01-25T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
880133,Bells Lane,2024-01-25T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.4
880133,Bells Lane,2024-01-25T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
880133,Bells Lane,2024-01-25T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.51
880133,Bells Lane,2024-01-25T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
880133,Bells Lane,2024-01-25T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.14
880133,Bells Lane,2024-01-25T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.76
880133,Bells Lane,2024-01-25T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
880133,Bells Lane,2024-01-25T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.58
880133,Bells Lane,2024-01-25T15:30:00.000+00:00,busbar,,L3 Active Power,kW,87.94
880133,Bells Lane,2024-01-25T15:30:00.000+00:00,busbar,,L2 Active Power,kW,140.4
880133,Bells Lane,2024-01-25T15:30:00.000+00:00,busbar,,L1 Active Power,kW,123.29
880133,Bells Lane,2024-01-25T15:30:00.000+00:00,busbar,,N Current (RMS),A,229.8
880133,Bells Lane,2024-01-25T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,359.2
880133,Bells Lane,2024-01-25T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,570.3
880133,Bells Lane,2024-01-25T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,503.4
880133,Bells Lane,2024-01-25T15:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.68
880133,Bells Lane,2024-01-25T15:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.7
880133,Bells Lane,2024-01-25T15:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.16
880133,Bells Lane,2024-01-25T15:20:00.000+00:00,feeder,5,L3 Active Power,kW,29.35
880133,Bells Lane,2024-01-25T15:20:00.000+00:00,feeder,5,L2 Active Power,kW,36.41
880133,Bells Lane,2024-01-25T15:20:00.000+00:00,feeder,5,L1 Active Power,kW,39.32
880133,Bells Lane,2024-01-25T15:20:00.000+00:00,feeder,5,N Current (RMS),A,55.4
880133,Bells Lane,2024-01-25T15:20:00.000+00:00,feeder,5,L3 Current (RMS),A,121.7
880133,Bells Lane,2024-01-25T15:20:00.000+00:00,feeder,5,L2 Current (RMS),A,148.5
880133,Bells Lane,2024-01-25T15:20:00.000+00:00,feeder,5,L1 Current (RMS),A,159.6
880133,Bells Lane,2024-01-25T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.91
880133,Bells Lane,2024-01-25T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.43
880133,Bells Lane,2024-01-25T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.25
880133,Bells Lane,2024-01-25T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,21.07
880133,Bells Lane,2024-01-25T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,44.54
880133,Bells Lane,2024-01-25T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,27.21
880133,Bells Lane,2024-01-25T15:20:00.000+00:00,feeder,4,N Current (RMS),A,81.4
880133,Bells Lane,2024-01-25T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,85.8
880133,Bells Lane,2024-01-25T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,180.1
880133,Bells Lane,2024-01-25T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,111.2
880133,Bells Lane,2024-01-25T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.84
880133,Bells Lane,2024-01-25T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.89
880133,Bells Lane,2024-01-25T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.15
880133,Bells Lane,2024-01-25T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,14.7
880133,Bells Lane,2024-01-25T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,15.43
880133,Bells Lane,2024-01-25T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,28.96
880133,Bells Lane,2024-01-25T15:20:00.000+00:00,feeder,3,N Current (RMS),A,65.0
880133,Bells Lane,2024-01-25T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,61.9
880133,Bells Lane,2024-01-25T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,65.3
880133,Bells Lane,2024-01-25T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,118.0
880133,Bells Lane,2024-01-25T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
880133,Bells Lane,2024-01-25T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.58
880133,Bells Lane,2024-01-25T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.79
880133,Bells Lane,2024-01-25T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.67
880133,Bells Lane,2024-01-25T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.13
880133,Bells Lane,2024-01-25T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.87
880133,Bells Lane,2024-01-25T15:20:00.000+00:00,feeder,2,N Current (RMS),A,21.1
880133,Bells Lane,2024-01-25T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,39.9
880133,Bells Lane,2024-01-25T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,29.9
880133,Bells Lane,2024-01-25T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,41.4
880133,Bells Lane,2024-01-25T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.73
880133,Bells Lane,2024-01-25T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.23
880133,Bells Lane,2024-01-25T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.66
880133,Bells Lane,2024-01-25T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,18.49
880133,Bells Lane,2024-01-25T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,29.19
880133,Bells Lane,2024-01-25T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.97
880133,Bells Lane,2024-01-25T15:20:00.000+00:00,feeder,1,N Current (RMS),A,65.2
880133,Bells Lane,2024-01-25T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,76.0
880133,Bells Lane,2024-01-25T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,119.5
880133,Bells Lane,2024-01-25T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,54.8
880133,Bells Lane,2024-01-25T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
880133,Bells Lane,2024-01-25T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.99
880133,Bells Lane,2024-01-25T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
880133,Bells Lane,2024-01-25T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.33
880133,Bells Lane,2024-01-25T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
880133,Bells Lane,2024-01-25T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.88
880133,Bells Lane,2024-01-25T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.48
880133,Bells Lane,2024-01-25T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.97
880133,Bells Lane,2024-01-25T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.02
880133,Bells Lane,2024-01-25T15:20:00.000+00:00,busbar,,L3 Active Power,kW,93.27
880133,Bells Lane,2024-01-25T15:20:00.000+00:00,busbar,,L2 Active Power,kW,132.7
880133,Bells Lane,2024-01-25T15:20:00.000+00:00,busbar,,L1 Active Power,kW,118.34
880133,Bells Lane,2024-01-25T15:20:00.000+00:00,busbar,,N Current (RMS),A,194.2
880133,Bells Lane,2024-01-25T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,379.5
880133,Bells Lane,2024-01-25T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,537.6
880133,Bells Lane,2024-01-25T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,481.5
880133,Bells Lane,2024-01-25T15:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.46
880133,Bells Lane,2024-01-25T15:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.61
880133,Bells Lane,2024-01-25T15:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.92
880133,Bells Lane,2024-01-25T15:10:00.000+00:00,feeder,5,L3 Active Power,kW,25.36
880133,Bells Lane,2024-01-25T15:10:00.000+00:00,feeder,5,L2 Active Power,kW,47.73
880133,Bells Lane,2024-01-25T15:10:00.000+00:00,feeder,5,L1 Active Power,kW,32.26
880133,Bells Lane,2024-01-25T15:10:00.000+00:00,feeder,5,N Current (RMS),A,92.2
880133,Bells Lane,2024-01-25T15:10:00.000+00:00,feeder,5,L3 Current (RMS),A,105.0
880133,Bells Lane,2024-01-25T15:10:00.000+00:00,feeder,5,L2 Current (RMS),A,196.0
880133,Bells Lane,2024-01-25T15:10:00.000+00:00,feeder,5,L1 Current (RMS),A,132.3
880133,Bells Lane,2024-01-25T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.1
880133,Bells Lane,2024-01-25T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.29
880133,Bells Lane,2024-01-25T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.58
880133,Bells Lane,2024-01-25T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,24.79
880133,Bells Lane,2024-01-25T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,38.0
880133,Bells Lane,2024-01-25T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,30.95
880133,Bells Lane,2024-01-25T15:10:00.000+00:00,feeder,4,N Current (RMS),A,60.3
880133,Bells Lane,2024-01-25T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,101.4
880133,Bells Lane,2024-01-25T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,155.3
880133,Bells Lane,2024-01-25T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,126.3
880133,Bells Lane,2024-01-25T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.6
880133,Bells Lane,2024-01-25T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.39
880133,Bells Lane,2024-01-25T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.08
880133,Bells Lane,2024-01-25T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,19.1
880133,Bells Lane,2024-01-25T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,14.38
880133,Bells Lane,2024-01-25T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,28.13
880133,Bells Lane,2024-01-25T15:10:00.000+00:00,feeder,3,N Current (RMS),A,56.6
880133,Bells Lane,2024-01-25T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,79.0
880133,Bells Lane,2024-01-25T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,59.7
880133,Bells Lane,2024-01-25T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,114.5
880133,Bells Lane,2024-01-25T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.2
880133,Bells Lane,2024-01-25T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.89
880133,Bells Lane,2024-01-25T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.69
880133,Bells Lane,2024-01-25T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.21
880133,Bells Lane,2024-01-25T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.82
880133,Bells Lane,2024-01-25T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.31
880133,Bells Lane,2024-01-25T15:10:00.000+00:00,feeder,2,N Current (RMS),A,27.4
880133,Bells Lane,2024-01-25T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,46.0
880133,Bells Lane,2024-01-25T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,33.7
880133,Bells Lane,2024-01-25T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,27.4
880133,Bells Lane,2024-01-25T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.07
880133,Bells Lane,2024-01-25T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.56
880133,Bells Lane,2024-01-25T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.12
880133,Bells Lane,2024-01-25T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,19.58
880133,Bells Lane,2024-01-25T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,25.2
880133,Bells Lane,2024-01-25T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.13
880133,Bells Lane,2024-01-25T15:10:00.000+00:00,feeder,1,N Current (RMS),A,47.4
880133,Bells Lane,2024-01-25T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,80.0
880133,Bells Lane,2024-01-25T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,103.7
880133,Bells Lane,2024-01-25T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,62.8
880133,Bells Lane,2024-01-25T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
880133,Bells Lane,2024-01-25T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.92
880133,Bells Lane,2024-01-25T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
880133,Bells Lane,2024-01-25T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.43
880133,Bells Lane,2024-01-25T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
880133,Bells Lane,2024-01-25T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.23
880133,Bells Lane,2024-01-25T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.84
880133,Bells Lane,2024-01-25T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.16
880133,Bells Lane,2024-01-25T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.39
880133,Bells Lane,2024-01-25T15:10:00.000+00:00,busbar,,L3 Active Power,kW,100.05
880133,Bells Lane,2024-01-25T15:10:00.000+00:00,busbar,,L2 Active Power,kW,133.13
880133,Bells Lane,2024-01-25T15:10:00.000+00:00,busbar,,L1 Active Power,kW,112.77
880133,Bells Lane,2024-01-25T15:10:00.000+00:00,busbar,,N Current (RMS),A,186.5
880133,Bells Lane,2024-01-25T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,407.3
880133,Bells Lane,2024-01-25T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,541.0
880133,Bells Lane,2024-01-25T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,459.5
880133,Bells Lane,2024-01-25T15:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.25
880133,Bells Lane,2024-01-25T15:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.5
880133,Bells Lane,2024-01-25T15:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.14
880133,Bells Lane,2024-01-25T15:00:00.000+00:00,feeder,5,L3 Active Power,kW,23.08
880133,Bells Lane,2024-01-25T15:00:00.000+00:00,feeder,5,L2 Active Power,kW,44.53
880133,Bells Lane,2024-01-25T15:00:00.000+00:00,feeder,5,L1 Active Power,kW,32.52
880133,Bells Lane,2024-01-25T15:00:00.000+00:00,feeder,5,N Current (RMS),A,91.5
880133,Bells Lane,2024-01-25T15:00:00.000+00:00,feeder,5,L3 Current (RMS),A,95.7
880133,Bells Lane,2024-01-25T15:00:00.000+00:00,feeder,5,L2 Current (RMS),A,184.9
880133,Bells Lane,2024-01-25T15:00:00.000+00:00,feeder,5,L1 Current (RMS),A,132.9
880133,Bells Lane,2024-01-25T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.25
880133,Bells Lane,2024-01-25T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
880133,Bells Lane,2024-01-25T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.69
880133,Bells Lane,2024-01-25T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,22.42
880133,Bells Lane,2024-01-25T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,29.5
880133,Bells Lane,2024-01-25T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,28.62
880133,Bells Lane,2024-01-25T15:00:00.000+00:00,feeder,4,N Current (RMS),A,46.0
880133,Bells Lane,2024-01-25T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,91.5
880133,Bells Lane,2024-01-25T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,120.4
880133,Bells Lane,2024-01-25T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,116.5
880133,Bells Lane,2024-01-25T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.78
880133,Bells Lane,2024-01-25T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.66
880133,Bells Lane,2024-01-25T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.13
880133,Bells Lane,2024-01-25T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,17.25
880133,Bells Lane,2024-01-25T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.97
880133,Bells Lane,2024-01-25T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,29.92
880133,Bells Lane,2024-01-25T15:00:00.000+00:00,feeder,3,N Current (RMS),A,62.5
880133,Bells Lane,2024-01-25T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,71.4
880133,Bells Lane,2024-01-25T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,62.8
880133,Bells Lane,2024-01-25T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,122.0
880133,Bells Lane,2024-01-25T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.29
880133,Bells Lane,2024-01-25T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.79
880133,Bells Lane,2024-01-25T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.28
880133,Bells Lane,2024-01-25T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.25
880133,Bells Lane,2024-01-25T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.48
880133,Bells Lane,2024-01-25T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.44
880133,Bells Lane,2024-01-25T15:00:00.000+00:00,feeder,2,N Current (RMS),A,24.2
880133,Bells Lane,2024-01-25T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,45.9
880133,Bells Lane,2024-01-25T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,26.8
880133,Bells Lane,2024-01-25T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,31.7
880133,Bells Lane,2024-01-25T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.27
880133,Bells Lane,2024-01-25T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.9
880133,Bells Lane,2024-01-25T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.35
880133,Bells Lane,2024-01-25T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,20.82
880133,Bells Lane,2024-01-25T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,22.25
880133,Bells Lane,2024-01-25T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.66
880133,Bells Lane,2024-01-25T15:00:00.000+00:00,feeder,1,N Current (RMS),A,39.6
880133,Bells Lane,2024-01-25T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,85.0
880133,Bells Lane,2024-01-25T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,92.0
880133,Bells Lane,2024-01-25T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,68.8
880133,Bells Lane,2024-01-25T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
880133,Bells Lane,2024-01-25T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.74
880133,Bells Lane,2024-01-25T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
880133,Bells Lane,2024-01-25T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.33
880133,Bells Lane,2024-01-25T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
880133,Bells Lane,2024-01-25T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.96
880133,Bells Lane,2024-01-25T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.35
880133,Bells Lane,2024-01-25T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.94
880133,Bells Lane,2024-01-25T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.6
880133,Bells Lane,2024-01-25T15:00:00.000+00:00,busbar,,L3 Active Power,kW,94.82
880133,Bells Lane,2024-01-25T15:00:00.000+00:00,busbar,,L2 Active Power,kW,117.72
880133,Bells Lane,2024-01-25T15:00:00.000+00:00,busbar,,L1 Active Power,kW,115.15
880133,Bells Lane,2024-01-25T15:00:00.000+00:00,busbar,,N Current (RMS),A,175.2
880133,Bells Lane,2024-01-25T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,384.9
880133,Bells Lane,2024-01-25T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,481.9
880133,Bells Lane,2024-01-25T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,467.5
880133,Bells Lane,2024-01-25T14:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.35
880133,Bells Lane,2024-01-25T14:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.54
880133,Bells Lane,2024-01-25T14:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.05
880133,Bells Lane,2024-01-25T14:50:00.000+00:00,feeder,5,L3 Active Power,kW,22.21
880133,Bells Lane,2024-01-25T14:50:00.000+00:00,feeder,5,L2 Active Power,kW,33.56
880133,Bells Lane,2024-01-25T14:50:00.000+00:00,feeder,5,L1 Active Power,kW,32.35
880133,Bells Lane,2024-01-25T14:50:00.000+00:00,feeder,5,N Current (RMS),A,63.2
880133,Bells Lane,2024-01-25T14:50:00.000+00:00,feeder,5,L3 Current (RMS),A,92.4
880133,Bells Lane,2024-01-25T14:50:00.000+00:00,feeder,5,L2 Current (RMS),A,136.9
880133,Bells Lane,2024-01-25T14:50:00.000+00:00,feeder,5,L1 Current (RMS),A,132.0
880133,Bells Lane,2024-01-25T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.69
880133,Bells Lane,2024-01-25T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.13
880133,Bells Lane,2024-01-25T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.29
880133,Bells Lane,2024-01-25T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,20.01
880133,Bells Lane,2024-01-25T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,26.65
880133,Bells Lane,2024-01-25T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,27.1
880133,Bells Lane,2024-01-25T14:50:00.000+00:00,feeder,4,N Current (RMS),A,44.9
880133,Bells Lane,2024-01-25T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,81.2
880133,Bells Lane,2024-01-25T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,108.3
880133,Bells Lane,2024-01-25T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,110.3
880133,Bells Lane,2024-01-25T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.63
880133,Bells Lane,2024-01-25T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.16
880133,Bells Lane,2024-01-25T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.54
880133,Bells Lane,2024-01-25T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,16.71
880133,Bells Lane,2024-01-25T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.58
880133,Bells Lane,2024-01-25T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,27.58
880133,Bells Lane,2024-01-25T14:50:00.000+00:00,feeder,3,N Current (RMS),A,64.2
880133,Bells Lane,2024-01-25T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,69.4
880133,Bells Lane,2024-01-25T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,48.7
880133,Bells Lane,2024-01-25T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,112.3
880133,Bells Lane,2024-01-25T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.24
880133,Bells Lane,2024-01-25T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.55
880133,Bells Lane,2024-01-25T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.34
880133,Bells Lane,2024-01-25T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.75
880133,Bells Lane,2024-01-25T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.28
880133,Bells Lane,2024-01-25T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.25
880133,Bells Lane,2024-01-25T14:50:00.000+00:00,feeder,2,N Current (RMS),A,24.2
880133,Bells Lane,2024-01-25T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,44.8
880133,Bells Lane,2024-01-25T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,25.8
880133,Bells Lane,2024-01-25T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,34.6
880133,Bells Lane,2024-01-25T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.19
880133,Bells Lane,2024-01-25T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.92
880133,Bells Lane,2024-01-25T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.5
880133,Bells Lane,2024-01-25T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,19.86
880133,Bells Lane,2024-01-25T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,23.01
880133,Bells Lane,2024-01-25T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.57
880133,Bells Lane,2024-01-25T14:50:00.000+00:00,feeder,1,N Current (RMS),A,40.1
880133,Bells Lane,2024-01-25T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,82.4
880133,Bells Lane,2024-01-25T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,94.6
880133,Bells Lane,2024-01-25T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,72.7
880133,Bells Lane,2024-01-25T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
880133,Bells Lane,2024-01-25T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.13
880133,Bells Lane,2024-01-25T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
880133,Bells Lane,2024-01-25T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.02
880133,Bells Lane,2024-01-25T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
880133,Bells Lane,2024-01-25T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.29
880133,Bells Lane,2024-01-25T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.72
880133,Bells Lane,2024-01-25T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.31
880133,Bells Lane,2024-01-25T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.73
880133,Bells Lane,2024-01-25T14:50:00.000+00:00,busbar,,L3 Active Power,kW,89.53
880133,Bells Lane,2024-01-25T14:50:00.000+00:00,busbar,,L2 Active Power,kW,101.09
880133,Bells Lane,2024-01-25T14:50:00.000+00:00,busbar,,L1 Active Power,kW,112.86
880133,Bells Lane,2024-01-25T14:50:00.000+00:00,busbar,,N Current (RMS),A,170.9
880133,Bells Lane,2024-01-25T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,364.8
880133,Bells Lane,2024-01-25T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,411.3
880133,Bells Lane,2024-01-25T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,458.0
880133,Bells Lane,2024-01-25T14:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.46
880133,Bells Lane,2024-01-25T14:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.53
880133,Bells Lane,2024-01-25T14:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.4
880133,Bells Lane,2024-01-25T14:40:00.000+00:00,feeder,5,L3 Active Power,kW,27.99
880133,Bells Lane,2024-01-25T14:40:00.000+00:00,feeder,5,L2 Active Power,kW,29.4
880133,Bells Lane,2024-01-25T14:40:00.000+00:00,feeder,5,L1 Active Power,kW,32.84
880133,Bells Lane,2024-01-25T14:40:00.000+00:00,feeder,5,N Current (RMS),A,49.1
880133,Bells Lane,2024-01-25T14:40:00.000+00:00,feeder,5,L3 Current (RMS),A,115.3
880133,Bells Lane,2024-01-25T14:40:00.000+00:00,feeder,5,L2 Current (RMS),A,120.6
880133,Bells Lane,2024-01-25T14:40:00.000+00:00,feeder,5,L1 Current (RMS),A,134.2
880133,Bells Lane,2024-01-25T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.89
880133,Bells Lane,2024-01-25T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.75
880133,Bells Lane,2024-01-25T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.44
880133,Bells Lane,2024-01-25T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,24.86
880133,Bells Lane,2024-01-25T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,30.04
880133,Bells Lane,2024-01-25T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,27.69
880133,Bells Lane,2024-01-25T14:40:00.000+00:00,feeder,4,N Current (RMS),A,44.1
880133,Bells Lane,2024-01-25T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,101.0
880133,Bells Lane,2024-01-25T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,123.4
880133,Bells Lane,2024-01-25T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,113.0
880133,Bells Lane,2024-01-25T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.66
880133,Bells Lane,2024-01-25T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.31
880133,Bells Lane,2024-01-25T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.24
880133,Bells Lane,2024-01-25T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,14.49
880133,Bells Lane,2024-01-25T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.09
880133,Bells Lane,2024-01-25T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,37.03
880133,Bells Lane,2024-01-25T14:40:00.000+00:00,feeder,3,N Current (RMS),A,101.7
880133,Bells Lane,2024-01-25T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,61.0
880133,Bells Lane,2024-01-25T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,50.0
880133,Bells Lane,2024-01-25T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,150.2
880133,Bells Lane,2024-01-25T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.28
880133,Bells Lane,2024-01-25T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
880133,Bells Lane,2024-01-25T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.44
880133,Bells Lane,2024-01-25T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.59
880133,Bells Lane,2024-01-25T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.09
880133,Bells Lane,2024-01-25T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.92
880133,Bells Lane,2024-01-25T14:40:00.000+00:00,feeder,2,N Current (RMS),A,17.6
880133,Bells Lane,2024-01-25T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,28.2
880133,Bells Lane,2024-01-25T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,21.0
880133,Bells Lane,2024-01-25T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,33.4
880133,Bells Lane,2024-01-25T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.62
880133,Bells Lane,2024-01-25T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.38
880133,Bells Lane,2024-01-25T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.45
880133,Bells Lane,2024-01-25T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.63
880133,Bells Lane,2024-01-25T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,25.71
880133,Bells Lane,2024-01-25T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.71
880133,Bells Lane,2024-01-25T14:40:00.000+00:00,feeder,1,N Current (RMS),A,69.0
880133,Bells Lane,2024-01-25T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,54.0
880133,Bells Lane,2024-01-25T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,106.0
880133,Bells Lane,2024-01-25T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,65.4
880133,Bells Lane,2024-01-25T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
880133,Bells Lane,2024-01-25T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.2
880133,Bells Lane,2024-01-25T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
880133,Bells Lane,2024-01-25T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.88
880133,Bells Lane,2024-01-25T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
880133,Bells Lane,2024-01-25T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.04
880133,Bells Lane,2024-01-25T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.13
880133,Bells Lane,2024-01-25T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.69
880133,Bells Lane,2024-01-25T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.98
880133,Bells Lane,2024-01-25T14:40:00.000+00:00,busbar,,L3 Active Power,kW,85.57
880133,Bells Lane,2024-01-25T14:40:00.000+00:00,busbar,,L2 Active Power,kW,102.34
880133,Bells Lane,2024-01-25T14:40:00.000+00:00,busbar,,L1 Active Power,kW,121.2
880133,Bells Lane,2024-01-25T14:40:00.000+00:00,busbar,,N Current (RMS),A,201.9
880133,Bells Lane,2024-01-25T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,348.8
880133,Bells Lane,2024-01-25T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,416.8
880133,Bells Lane,2024-01-25T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,492.4
880133,Bells Lane,2024-01-25T14:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.37
880133,Bells Lane,2024-01-25T14:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.68
880133,Bells Lane,2024-01-25T14:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.33
880133,Bells Lane,2024-01-25T14:30:00.000+00:00,feeder,5,L3 Active Power,kW,25.59
880133,Bells Lane,2024-01-25T14:30:00.000+00:00,feeder,5,L2 Active Power,kW,36.93
880133,Bells Lane,2024-01-25T14:30:00.000+00:00,feeder,5,L1 Active Power,kW,29.16
880133,Bells Lane,2024-01-25T14:30:00.000+00:00,feeder,5,N Current (RMS),A,61.8
880133,Bells Lane,2024-01-25T14:30:00.000+00:00,feeder,5,L3 Current (RMS),A,107.0
880133,Bells Lane,2024-01-25T14:30:00.000+00:00,feeder,5,L2 Current (RMS),A,150.8
880133,Bells Lane,2024-01-25T14:30:00.000+00:00,feeder,5,L1 Current (RMS),A,119.3
880133,Bells Lane,2024-01-25T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.62
880133,Bells Lane,2024-01-25T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.13
880133,Bells Lane,2024-01-25T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.63
880133,Bells Lane,2024-01-25T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,22.99
880133,Bells Lane,2024-01-25T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,32.39
880133,Bells Lane,2024-01-25T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,27.03
880133,Bells Lane,2024-01-25T14:30:00.000+00:00,feeder,4,N Current (RMS),A,47.6
880133,Bells Lane,2024-01-25T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,93.7
880133,Bells Lane,2024-01-25T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,132.6
880133,Bells Lane,2024-01-25T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,110.4
880133,Bells Lane,2024-01-25T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.42
880133,Bells Lane,2024-01-25T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.72
880133,Bells Lane,2024-01-25T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.29
880133,Bells Lane,2024-01-25T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.57
880133,Bells Lane,2024-01-25T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.16
880133,Bells Lane,2024-01-25T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,26.94
880133,Bells Lane,2024-01-25T14:30:00.000+00:00,feeder,3,N Current (RMS),A,67.6
880133,Bells Lane,2024-01-25T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,49.5
880133,Bells Lane,2024-01-25T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,50.4
880133,Bells Lane,2024-01-25T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,109.4
880133,Bells Lane,2024-01-25T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.23
880133,Bells Lane,2024-01-25T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.7
880133,Bells Lane,2024-01-25T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.9
880133,Bells Lane,2024-01-25T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.87
880133,Bells Lane,2024-01-25T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.36
880133,Bells Lane,2024-01-25T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.52
880133,Bells Lane,2024-01-25T14:30:00.000+00:00,feeder,2,N Current (RMS),A,32.8
880133,Bells Lane,2024-01-25T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,48.4
880133,Bells Lane,2024-01-25T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,22.2
880133,Bells Lane,2024-01-25T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,32.4
880133,Bells Lane,2024-01-25T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.33
880133,Bells Lane,2024-01-25T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.66
880133,Bells Lane,2024-01-25T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.1
880133,Bells Lane,2024-01-25T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.01
880133,Bells Lane,2024-01-25T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,31.4
880133,Bells Lane,2024-01-25T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.03
880133,Bells Lane,2024-01-25T14:30:00.000+00:00,feeder,1,N Current (RMS),A,85.1
880133,Bells Lane,2024-01-25T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,38.8
880133,Bells Lane,2024-01-25T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,127.9
880133,Bells Lane,2024-01-25T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,71.6
880133,Bells Lane,2024-01-25T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
880133,Bells Lane,2024-01-25T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.95
880133,Bells Lane,2024-01-25T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
880133,Bells Lane,2024-01-25T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.44
880133,Bells Lane,2024-01-25T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
880133,Bells Lane,2024-01-25T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.0
880133,Bells Lane,2024-01-25T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.75
880133,Bells Lane,2024-01-25T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.63
880133,Bells Lane,2024-01-25T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.26
880133,Bells Lane,2024-01-25T14:30:00.000+00:00,busbar,,L3 Active Power,kW,80.03
880133,Bells Lane,2024-01-25T14:30:00.000+00:00,busbar,,L2 Active Power,kW,118.24
880133,Bells Lane,2024-01-25T14:30:00.000+00:00,busbar,,L1 Active Power,kW,107.68
880133,Bells Lane,2024-01-25T14:30:00.000+00:00,busbar,,N Current (RMS),A,192.4
880133,Bells Lane,2024-01-25T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,326.3
880133,Bells Lane,2024-01-25T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,480.0
880133,Bells Lane,2024-01-25T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,439.2
880133,Bells Lane,2024-01-25T14:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.72
880133,Bells Lane,2024-01-25T14:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.34
880133,Bells Lane,2024-01-25T14:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.17
880133,Bells Lane,2024-01-25T14:20:00.000+00:00,feeder,5,L3 Active Power,kW,27.85
880133,Bells Lane,2024-01-25T14:20:00.000+00:00,feeder,5,L2 Active Power,kW,40.84
880133,Bells Lane,2024-01-25T14:20:00.000+00:00,feeder,5,L1 Active Power,kW,30.23
880133,Bells Lane,2024-01-25T14:20:00.000+00:00,feeder,5,N Current (RMS),A,66.9
880133,Bells Lane,2024-01-25T14:20:00.000+00:00,feeder,5,L3 Current (RMS),A,116.2
880133,Bells Lane,2024-01-25T14:20:00.000+00:00,feeder,5,L2 Current (RMS),A,166.2
880133,Bells Lane,2024-01-25T14:20:00.000+00:00,feeder,5,L1 Current (RMS),A,124.0
880133,Bells Lane,2024-01-25T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.14
880133,Bells Lane,2024-01-25T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.14
880133,Bells Lane,2024-01-25T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.11
880133,Bells Lane,2024-01-25T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,27.75
880133,Bells Lane,2024-01-25T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,31.8
880133,Bells Lane,2024-01-25T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,31.99
880133,Bells Lane,2024-01-25T14:20:00.000+00:00,feeder,4,N Current (RMS),A,43.1
880133,Bells Lane,2024-01-25T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,112.8
880133,Bells Lane,2024-01-25T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,129.8
880133,Bells Lane,2024-01-25T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,130.7
880133,Bells Lane,2024-01-25T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.57
880133,Bells Lane,2024-01-25T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.03
880133,Bells Lane,2024-01-25T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.97
880133,Bells Lane,2024-01-25T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.95
880133,Bells Lane,2024-01-25T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.76
880133,Bells Lane,2024-01-25T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,27.96
880133,Bells Lane,2024-01-25T14:20:00.000+00:00,feeder,3,N Current (RMS),A,72.4
880133,Bells Lane,2024-01-25T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,62.6
880133,Bells Lane,2024-01-25T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,45.2
880133,Bells Lane,2024-01-25T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,113.5
880133,Bells Lane,2024-01-25T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.55
880133,Bells Lane,2024-01-25T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.37
880133,Bells Lane,2024-01-25T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.11
880133,Bells Lane,2024-01-25T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.4
880133,Bells Lane,2024-01-25T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.31
880133,Bells Lane,2024-01-25T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.05
880133,Bells Lane,2024-01-25T14:20:00.000+00:00,feeder,2,N Current (RMS),A,17.7
880133,Bells Lane,2024-01-25T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,27.7
880133,Bells Lane,2024-01-25T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,30.7
880133,Bells Lane,2024-01-25T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,34.6
880133,Bells Lane,2024-01-25T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.03
880133,Bells Lane,2024-01-25T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
880133,Bells Lane,2024-01-25T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.37
880133,Bells Lane,2024-01-25T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.58
880133,Bells Lane,2024-01-25T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,28.59
880133,Bells Lane,2024-01-25T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.47
880133,Bells Lane,2024-01-25T14:20:00.000+00:00,feeder,1,N Current (RMS),A,74.6
880133,Bells Lane,2024-01-25T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,42.7
880133,Bells Lane,2024-01-25T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,116.3
880133,Bells Lane,2024-01-25T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,57.5
880133,Bells Lane,2024-01-25T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
880133,Bells Lane,2024-01-25T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.4
880133,Bells Lane,2024-01-25T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
880133,Bells Lane,2024-01-25T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.13
880133,Bells Lane,2024-01-25T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
880133,Bells Lane,2024-01-25T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.46
880133,Bells Lane,2024-01-25T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.72
880133,Bells Lane,2024-01-25T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.6
880133,Bells Lane,2024-01-25T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.74
880133,Bells Lane,2024-01-25T14:20:00.000+00:00,busbar,,L3 Active Power,kW,85.52
880133,Bells Lane,2024-01-25T14:20:00.000+00:00,busbar,,L2 Active Power,kW,119.3
880133,Bells Lane,2024-01-25T14:20:00.000+00:00,busbar,,L1 Active Power,kW,111.69
880133,Bells Lane,2024-01-25T14:20:00.000+00:00,busbar,,N Current (RMS),A,182.7
880133,Bells Lane,2024-01-25T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,350.1
880133,Bells Lane,2024-01-25T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,484.0
880133,Bells Lane,2024-01-25T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,456.2
880133,Bells Lane,2024-01-25T14:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.54
880133,Bells Lane,2024-01-25T14:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.81
880133,Bells Lane,2024-01-25T14:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.5
880133,Bells Lane,2024-01-25T14:10:00.000+00:00,feeder,5,L3 Active Power,kW,28.47
880133,Bells Lane,2024-01-25T14:10:00.000+00:00,feeder,5,L2 Active Power,kW,38.03
880133,Bells Lane,2024-01-25T14:10:00.000+00:00,feeder,5,L1 Active Power,kW,27.42
880133,Bells Lane,2024-01-25T14:10:00.000+00:00,feeder,5,N Current (RMS),A,57.4
880133,Bells Lane,2024-01-25T14:10:00.000+00:00,feeder,5,L3 Current (RMS),A,117.0
880133,Bells Lane,2024-01-25T14:10:00.000+00:00,feeder,5,L2 Current (RMS),A,154.8
880133,Bells Lane,2024-01-25T14:10:00.000+00:00,feeder,5,L1 Current (RMS),A,113.2
880133,Bells Lane,2024-01-25T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.41
880133,Bells Lane,2024-01-25T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.6
880133,Bells Lane,2024-01-25T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.31
880133,Bells Lane,2024-01-25T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,25.64
880133,Bells Lane,2024-01-25T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,28.76
880133,Bells Lane,2024-01-25T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,34.64
880133,Bells Lane,2024-01-25T14:10:00.000+00:00,feeder,4,N Current (RMS),A,51.4
880133,Bells Lane,2024-01-25T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,104.2
880133,Bells Lane,2024-01-25T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,116.9
880133,Bells Lane,2024-01-25T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,141.0
880133,Bells Lane,2024-01-25T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.76
880133,Bells Lane,2024-01-25T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.62
880133,Bells Lane,2024-01-25T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.28
880133,Bells Lane,2024-01-25T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.53
880133,Bells Lane,2024-01-25T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.93
880133,Bells Lane,2024-01-25T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,28.68
880133,Bells Lane,2024-01-25T14:10:00.000+00:00,feeder,3,N Current (RMS),A,76.9
880133,Bells Lane,2024-01-25T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,46.1
880133,Bells Lane,2024-01-25T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,50.5
880133,Bells Lane,2024-01-25T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,116.7
880133,Bells Lane,2024-01-25T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.74
880133,Bells Lane,2024-01-25T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
880133,Bells Lane,2024-01-25T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.36
880133,Bells Lane,2024-01-25T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.38
880133,Bells Lane,2024-01-25T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.27
880133,Bells Lane,2024-01-25T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.92
880133,Bells Lane,2024-01-25T14:10:00.000+00:00,feeder,2,N Current (RMS),A,22.2
880133,Bells Lane,2024-01-25T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,27.1
880133,Bells Lane,2024-01-25T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,43.6
880133,Bells Lane,2024-01-25T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,37.4
880133,Bells Lane,2024-01-25T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.03
880133,Bells Lane,2024-01-25T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.65
880133,Bells Lane,2024-01-25T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.5
880133,Bells Lane,2024-01-25T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.28
880133,Bells Lane,2024-01-25T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,26.4
880133,Bells Lane,2024-01-25T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.94
880133,Bells Lane,2024-01-25T14:10:00.000+00:00,feeder,1,N Current (RMS),A,65.6
880133,Bells Lane,2024-01-25T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,44.0
880133,Bells Lane,2024-01-25T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,108.0
880133,Bells Lane,2024-01-25T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,55.4
880133,Bells Lane,2024-01-25T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
880133,Bells Lane,2024-01-25T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.36
880133,Bells Lane,2024-01-25T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
880133,Bells Lane,2024-01-25T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.16
880133,Bells Lane,2024-01-25T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
880133,Bells Lane,2024-01-25T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.37
880133,Bells Lane,2024-01-25T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.66
880133,Bells Lane,2024-01-25T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.7
880133,Bells Lane,2024-01-25T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.96
880133,Bells Lane,2024-01-25T14:10:00.000+00:00,busbar,,L3 Active Power,kW,81.29
