Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880133,Bells Lane,2024-01-25T14:10:00.000+00:00,busbar,,L2 Active Power,kW,115.38
880133,Bells Lane,2024-01-25T14:10:00.000+00:00,busbar,,L1 Active Power,kW,112.6
880133,Bells Lane,2024-01-25T14:10:00.000+00:00,busbar,,N Current (RMS),A,191.8
880133,Bells Lane,2024-01-25T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,332.3
880133,Bells Lane,2024-01-25T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,468.5
880133,Bells Lane,2024-01-25T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,459.5
880133,Bells Lane,2024-01-25T14:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.67
880133,Bells Lane,2024-01-25T14:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.59
880133,Bells Lane,2024-01-25T14:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.54
880133,Bells Lane,2024-01-25T14:00:00.000+00:00,feeder,5,L3 Active Power,kW,24.92
880133,Bells Lane,2024-01-25T14:00:00.000+00:00,feeder,5,L2 Active Power,kW,34.98
880133,Bells Lane,2024-01-25T14:00:00.000+00:00,feeder,5,L1 Active Power,kW,25.35
880133,Bells Lane,2024-01-25T14:00:00.000+00:00,feeder,5,N Current (RMS),A,59.9
880133,Bells Lane,2024-01-25T14:00:00.000+00:00,feeder,5,L3 Current (RMS),A,102.7
880133,Bells Lane,2024-01-25T14:00:00.000+00:00,feeder,5,L2 Current (RMS),A,143.1
880133,Bells Lane,2024-01-25T14:00:00.000+00:00,feeder,5,L1 Current (RMS),A,104.9
880133,Bells Lane,2024-01-25T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.2
880133,Bells Lane,2024-01-25T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
880133,Bells Lane,2024-01-25T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.34
880133,Bells Lane,2024-01-25T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,30.75
880133,Bells Lane,2024-01-25T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,33.35
880133,Bells Lane,2024-01-25T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,31.6
880133,Bells Lane,2024-01-25T14:00:00.000+00:00,feeder,4,N Current (RMS),A,41.4
880133,Bells Lane,2024-01-25T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,125.2
880133,Bells Lane,2024-01-25T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,135.4
880133,Bells Lane,2024-01-25T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,128.9
880133,Bells Lane,2024-01-25T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.97
880133,Bells Lane,2024-01-25T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.63
880133,Bells Lane,2024-01-25T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.61
880133,Bells Lane,2024-01-25T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.36
880133,Bells Lane,2024-01-25T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.19
880133,Bells Lane,2024-01-25T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,29.39
880133,Bells Lane,2024-01-25T14:00:00.000+00:00,feeder,3,N Current (RMS),A,72.6
880133,Bells Lane,2024-01-25T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,52.7
880133,Bells Lane,2024-01-25T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,62.1
880133,Bells Lane,2024-01-25T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,120.3
880133,Bells Lane,2024-01-25T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.78
880133,Bells Lane,2024-01-25T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.4
880133,Bells Lane,2024-01-25T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.03
880133,Bells Lane,2024-01-25T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.9
880133,Bells Lane,2024-01-25T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.2
880133,Bells Lane,2024-01-25T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.94
880133,Bells Lane,2024-01-25T14:00:00.000+00:00,feeder,2,N Current (RMS),A,29.0
880133,Bells Lane,2024-01-25T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,25.1
880133,Bells Lane,2024-01-25T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,50.0
880133,Bells Lane,2024-01-25T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,41.2
880133,Bells Lane,2024-01-25T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.54
880133,Bells Lane,2024-01-25T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.61
880133,Bells Lane,2024-01-25T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.36
880133,Bells Lane,2024-01-25T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.39
880133,Bells Lane,2024-01-25T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,27.48
880133,Bells Lane,2024-01-25T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,23.12
880133,Bells Lane,2024-01-25T14:00:00.000+00:00,feeder,1,N Current (RMS),A,71.6
880133,Bells Lane,2024-01-25T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,44.9
880133,Bells Lane,2024-01-25T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,112.5
880133,Bells Lane,2024-01-25T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,96.8
880133,Bells Lane,2024-01-25T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
880133,Bells Lane,2024-01-25T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.51
880133,Bells Lane,2024-01-25T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
880133,Bells Lane,2024-01-25T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.05
880133,Bells Lane,2024-01-25T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
880133,Bells Lane,2024-01-25T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.49
880133,Bells Lane,2024-01-25T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.77
880133,Bells Lane,2024-01-25T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.39
880133,Bells Lane,2024-01-25T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.2
880133,Bells Lane,2024-01-25T14:00:00.000+00:00,busbar,,L3 Active Power,kW,84.32
880133,Bells Lane,2024-01-25T14:00:00.000+00:00,busbar,,L2 Active Power,kW,122.21
880133,Bells Lane,2024-01-25T14:00:00.000+00:00,busbar,,L1 Active Power,kW,119.41
880133,Bells Lane,2024-01-25T14:00:00.000+00:00,busbar,,N Current (RMS),A,206.5
880133,Bells Lane,2024-01-25T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,343.9
880133,Bells Lane,2024-01-25T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,496.2
880133,Bells Lane,2024-01-25T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,487.1
880133,Bells Lane,2024-01-25T13:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.57
880133,Bells Lane,2024-01-25T13:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.84
880133,Bells Lane,2024-01-25T13:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.44
880133,Bells Lane,2024-01-25T13:50:00.000+00:00,feeder,5,L3 Active Power,kW,23.68
880133,Bells Lane,2024-01-25T13:50:00.000+00:00,feeder,5,L2 Active Power,kW,32.78
880133,Bells Lane,2024-01-25T13:50:00.000+00:00,feeder,5,L1 Active Power,kW,30.15
880133,Bells Lane,2024-01-25T13:50:00.000+00:00,feeder,5,N Current (RMS),A,56.1
880133,Bells Lane,2024-01-25T13:50:00.000+00:00,feeder,5,L3 Current (RMS),A,97.7
880133,Bells Lane,2024-01-25T13:50:00.000+00:00,feeder,5,L2 Current (RMS),A,133.7
880133,Bells Lane,2024-01-25T13:50:00.000+00:00,feeder,5,L1 Current (RMS),A,123.0
880133,Bells Lane,2024-01-25T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.69
880133,Bells Lane,2024-01-25T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.65
880133,Bells Lane,2024-01-25T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
880133,Bells Lane,2024-01-25T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,30.77
880133,Bells Lane,2024-01-25T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,37.06
880133,Bells Lane,2024-01-25T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,35.97
880133,Bells Lane,2024-01-25T13:50:00.000+00:00,feeder,4,N Current (RMS),A,45.0
880133,Bells Lane,2024-01-25T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,124.8
880133,Bells Lane,2024-01-25T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,150.1
880133,Bells Lane,2024-01-25T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,146.8
880133,Bells Lane,2024-01-25T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.83
880133,Bells Lane,2024-01-25T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.71
880133,Bells Lane,2024-01-25T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.56
880133,Bells Lane,2024-01-25T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
880133,Bells Lane,2024-01-25T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.53
880133,Bells Lane,2024-01-25T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,30.59
880133,Bells Lane,2024-01-25T13:50:00.000+00:00,feeder,3,N Current (RMS),A,88.6
880133,Bells Lane,2024-01-25T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,47.2
880133,Bells Lane,2024-01-25T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,42.2
880133,Bells Lane,2024-01-25T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,125.3
880133,Bells Lane,2024-01-25T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.34
880133,Bells Lane,2024-01-25T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.19
880133,Bells Lane,2024-01-25T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.15
880133,Bells Lane,2024-01-25T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.97
880133,Bells Lane,2024-01-25T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.13
880133,Bells Lane,2024-01-25T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.34
880133,Bells Lane,2024-01-25T13:50:00.000+00:00,feeder,2,N Current (RMS),A,28.8
880133,Bells Lane,2024-01-25T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,24.9
880133,Bells Lane,2024-01-25T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,49.9
880133,Bells Lane,2024-01-25T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,35.3
880133,Bells Lane,2024-01-25T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.41
880133,Bells Lane,2024-01-25T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.7
880133,Bells Lane,2024-01-25T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.43
880133,Bells Lane,2024-01-25T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.18
880133,Bells Lane,2024-01-25T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,28.22
880133,Bells Lane,2024-01-25T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,22.23
880133,Bells Lane,2024-01-25T13:50:00.000+00:00,feeder,1,N Current (RMS),A,72.6
880133,Bells Lane,2024-01-25T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,43.6
880133,Bells Lane,2024-01-25T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,115.3
880133,Bells Lane,2024-01-25T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,92.2
880133,Bells Lane,2024-01-25T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
880133,Bells Lane,2024-01-25T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.91
880133,Bells Lane,2024-01-25T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
880133,Bells Lane,2024-01-25T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.04
880133,Bells Lane,2024-01-25T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
880133,Bells Lane,2024-01-25T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.43
880133,Bells Lane,2024-01-25T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.45
880133,Bells Lane,2024-01-25T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.4
880133,Bells Lane,2024-01-25T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.61
880133,Bells Lane,2024-01-25T13:50:00.000+00:00,busbar,,L3 Active Power,kW,81.59
880133,Bells Lane,2024-01-25T13:50:00.000+00:00,busbar,,L2 Active Power,kW,119.73
880133,Bells Lane,2024-01-25T13:50:00.000+00:00,busbar,,L1 Active Power,kW,127.26
880133,Bells Lane,2024-01-25T13:50:00.000+00:00,busbar,,N Current (RMS),A,229.1
880133,Bells Lane,2024-01-25T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,332.6
880133,Bells Lane,2024-01-25T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,485.3
880133,Bells Lane,2024-01-25T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,518.0
880133,Bells Lane,2024-01-25T13:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.35
880133,Bells Lane,2024-01-25T13:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.42
880133,Bells Lane,2024-01-25T13:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.48
880133,Bells Lane,2024-01-25T13:40:00.000+00:00,feeder,5,L3 Active Power,kW,28.22
880133,Bells Lane,2024-01-25T13:40:00.000+00:00,feeder,5,L2 Active Power,kW,31.27
880133,Bells Lane,2024-01-25T13:40:00.000+00:00,feeder,5,L1 Active Power,kW,28.07
880133,Bells Lane,2024-01-25T13:40:00.000+00:00,feeder,5,N Current (RMS),A,50.4
880133,Bells Lane,2024-01-25T13:40:00.000+00:00,feeder,5,L3 Current (RMS),A,116.6
880133,Bells Lane,2024-01-25T13:40:00.000+00:00,feeder,5,L2 Current (RMS),A,127.7
880133,Bells Lane,2024-01-25T13:40:00.000+00:00,feeder,5,L1 Current (RMS),A,114.6
880133,Bells Lane,2024-01-25T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.13
880133,Bells Lane,2024-01-25T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.05
880133,Bells Lane,2024-01-25T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.55
880133,Bells Lane,2024-01-25T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,27.57
880133,Bells Lane,2024-01-25T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,37.09
880133,Bells Lane,2024-01-25T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,31.12
880133,Bells Lane,2024-01-25T13:40:00.000+00:00,feeder,4,N Current (RMS),A,48.6
880133,Bells Lane,2024-01-25T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,111.9
880133,Bells Lane,2024-01-25T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,150.7
880133,Bells Lane,2024-01-25T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,127.1
880133,Bells Lane,2024-01-25T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.6
880133,Bells Lane,2024-01-25T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.14
880133,Bells Lane,2024-01-25T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.48
880133,Bells Lane,2024-01-25T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.49
880133,Bells Lane,2024-01-25T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.5
880133,Bells Lane,2024-01-25T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,23.64
880133,Bells Lane,2024-01-25T13:40:00.000+00:00,feeder,3,N Current (RMS),A,58.0
880133,Bells Lane,2024-01-25T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,53.5
880133,Bells Lane,2024-01-25T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,44.8
880133,Bells Lane,2024-01-25T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,96.7
880133,Bells Lane,2024-01-25T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
880133,Bells Lane,2024-01-25T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.19
880133,Bells Lane,2024-01-25T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.52
880133,Bells Lane,2024-01-25T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.54
880133,Bells Lane,2024-01-25T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.06
880133,Bells Lane,2024-01-25T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.35
880133,Bells Lane,2024-01-25T13:40:00.000+00:00,feeder,2,N Current (RMS),A,28.8
880133,Bells Lane,2024-01-25T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,19.2
880133,Bells Lane,2024-01-25T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,49.1
880133,Bells Lane,2024-01-25T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,31.3
880133,Bells Lane,2024-01-25T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.44
880133,Bells Lane,2024-01-25T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.25
880133,Bells Lane,2024-01-25T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.11
880133,Bells Lane,2024-01-25T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.04
880133,Bells Lane,2024-01-25T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,27.81
880133,Bells Lane,2024-01-25T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,19.54
880133,Bells Lane,2024-01-25T13:40:00.000+00:00,feeder,1,N Current (RMS),A,62.9
880133,Bells Lane,2024-01-25T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,54.6
880133,Bells Lane,2024-01-25T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,113.9
880133,Bells Lane,2024-01-25T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,80.9
880133,Bells Lane,2024-01-25T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
880133,Bells Lane,2024-01-25T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.68
880133,Bells Lane,2024-01-25T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
880133,Bells Lane,2024-01-25T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
880133,Bells Lane,2024-01-25T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
880133,Bells Lane,2024-01-25T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.88
880133,Bells Lane,2024-01-25T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.25
880133,Bells Lane,2024-01-25T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.57
880133,Bells Lane,2024-01-25T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.13
880133,Bells Lane,2024-01-25T13:40:00.000+00:00,busbar,,L3 Active Power,kW,85.87
880133,Bells Lane,2024-01-25T13:40:00.000+00:00,busbar,,L2 Active Power,kW,118.72
880133,Bells Lane,2024-01-25T13:40:00.000+00:00,busbar,,L1 Active Power,kW,109.73
880133,Bells Lane,2024-01-25T13:40:00.000+00:00,busbar,,N Current (RMS),A,186.7
880133,Bells Lane,2024-01-25T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,349.3
880133,Bells Lane,2024-01-25T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,481.1
880133,Bells Lane,2024-01-25T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,447.6
880133,Bells Lane,2024-01-25T13:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.4
880133,Bells Lane,2024-01-25T13:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.67
880133,Bells Lane,2024-01-25T13:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.04
880133,Bells Lane,2024-01-25T13:30:00.000+00:00,feeder,5,L3 Active Power,kW,41.57
880133,Bells Lane,2024-01-25T13:30:00.000+00:00,feeder,5,L2 Active Power,kW,32.91
880133,Bells Lane,2024-01-25T13:30:00.000+00:00,feeder,5,L1 Active Power,kW,34.54
880133,Bells Lane,2024-01-25T13:30:00.000+00:00,feeder,5,N Current (RMS),A,50.6
880133,Bells Lane,2024-01-25T13:30:00.000+00:00,feeder,5,L3 Current (RMS),A,168.4
880133,Bells Lane,2024-01-25T13:30:00.000+00:00,feeder,5,L2 Current (RMS),A,134.8
880133,Bells Lane,2024-01-25T13:30:00.000+00:00,feeder,5,L1 Current (RMS),A,140.8
880133,Bells Lane,2024-01-25T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.89
880133,Bells Lane,2024-01-25T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.75
880133,Bells Lane,2024-01-25T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.64
880133,Bells Lane,2024-01-25T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,23.09
880133,Bells Lane,2024-01-25T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,36.38
880133,Bells Lane,2024-01-25T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,29.97
880133,Bells Lane,2024-01-25T13:30:00.000+00:00,feeder,4,N Current (RMS),A,54.4
880133,Bells Lane,2024-01-25T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,94.2
880133,Bells Lane,2024-01-25T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,147.6
880133,Bells Lane,2024-01-25T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,122.9
880133,Bells Lane,2024-01-25T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.01
880133,Bells Lane,2024-01-25T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.81
880133,Bells Lane,2024-01-25T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.45
880133,Bells Lane,2024-01-25T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,13.19
880133,Bells Lane,2024-01-25T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.88
880133,Bells Lane,2024-01-25T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,22.09
880133,Bells Lane,2024-01-25T13:30:00.000+00:00,feeder,3,N Current (RMS),A,54.3
880133,Bells Lane,2024-01-25T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,55.8
880133,Bells Lane,2024-01-25T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,45.3
880133,Bells Lane,2024-01-25T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,91.1
880133,Bells Lane,2024-01-25T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.34
880133,Bells Lane,2024-01-25T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.36
880133,Bells Lane,2024-01-25T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.37
880133,Bells Lane,2024-01-25T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.72
880133,Bells Lane,2024-01-25T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.26
880133,Bells Lane,2024-01-25T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.78
880133,Bells Lane,2024-01-25T13:30:00.000+00:00,feeder,2,N Current (RMS),A,38.7
880133,Bells Lane,2024-01-25T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,20.2
880133,Bells Lane,2024-01-25T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,42.3
880133,Bells Lane,2024-01-25T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,57.9
880133,Bells Lane,2024-01-25T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.15
880133,Bells Lane,2024-01-25T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.87
880133,Bells Lane,2024-01-25T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.04
880133,Bells Lane,2024-01-25T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.9
880133,Bells Lane,2024-01-25T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,27.93
880133,Bells Lane,2024-01-25T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,20.71
880133,Bells Lane,2024-01-25T13:30:00.000+00:00,feeder,1,N Current (RMS),A,62.8
880133,Bells Lane,2024-01-25T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,54.1
880133,Bells Lane,2024-01-25T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,114.6
880133,Bells Lane,2024-01-25T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,85.7
880133,Bells Lane,2024-01-25T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
880133,Bells Lane,2024-01-25T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.63
880133,Bells Lane,2024-01-25T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
880133,Bells Lane,2024-01-25T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.19
880133,Bells Lane,2024-01-25T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
880133,Bells Lane,2024-01-25T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.69
880133,Bells Lane,2024-01-25T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
880133,Bells Lane,2024-01-25T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
880133,Bells Lane,2024-01-25T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.54
880133,Bells Lane,2024-01-25T13:30:00.000+00:00,busbar,,L3 Active Power,kW,95.47
880133,Bells Lane,2024-01-25T13:30:00.000+00:00,busbar,,L2 Active Power,kW,118.35
880133,Bells Lane,2024-01-25T13:30:00.000+00:00,busbar,,L1 Active Power,kW,120.09
880133,Bells Lane,2024-01-25T13:30:00.000+00:00,busbar,,N Current (RMS),A,173.2
880133,Bells Lane,2024-01-25T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,387.3
880133,Bells Lane,2024-01-25T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,480.0
880133,Bells Lane,2024-01-25T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,489.6
880133,Bells Lane,2024-01-25T13:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.39
880133,Bells Lane,2024-01-25T13:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.29
880133,Bells Lane,2024-01-25T13:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.16
880133,Bells Lane,2024-01-25T13:20:00.000+00:00,feeder,5,L3 Active Power,kW,37.59
880133,Bells Lane,2024-01-25T13:20:00.000+00:00,feeder,5,L2 Active Power,kW,39.9
880133,Bells Lane,2024-01-25T13:20:00.000+00:00,feeder,5,L1 Active Power,kW,39.72
880133,Bells Lane,2024-01-25T13:20:00.000+00:00,feeder,5,N Current (RMS),A,49.7
880133,Bells Lane,2024-01-25T13:20:00.000+00:00,feeder,5,L3 Current (RMS),A,154.0
880133,Bells Lane,2024-01-25T13:20:00.000+00:00,feeder,5,L2 Current (RMS),A,162.8
880133,Bells Lane,2024-01-25T13:20:00.000+00:00,feeder,5,L1 Current (RMS),A,162.4
880133,Bells Lane,2024-01-25T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.34
880133,Bells Lane,2024-01-25T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.74
880133,Bells Lane,2024-01-25T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.3
880133,Bells Lane,2024-01-25T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,25.05
880133,Bells Lane,2024-01-25T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,36.0
880133,Bells Lane,2024-01-25T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,32.34
880133,Bells Lane,2024-01-25T13:20:00.000+00:00,feeder,4,N Current (RMS),A,47.6
880133,Bells Lane,2024-01-25T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,101.2
880133,Bells Lane,2024-01-25T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,145.9
880133,Bells Lane,2024-01-25T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,132.0
880133,Bells Lane,2024-01-25T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.57
880133,Bells Lane,2024-01-25T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.16
880133,Bells Lane,2024-01-25T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.13
880133,Bells Lane,2024-01-25T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.4
880133,Bells Lane,2024-01-25T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.49
880133,Bells Lane,2024-01-25T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,16.06
880133,Bells Lane,2024-01-25T13:20:00.000+00:00,feeder,3,N Current (RMS),A,39.1
880133,Bells Lane,2024-01-25T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,53.1
880133,Bells Lane,2024-01-25T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,36.5
880133,Bells Lane,2024-01-25T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,67.1
880133,Bells Lane,2024-01-25T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
880133,Bells Lane,2024-01-25T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.37
880133,Bells Lane,2024-01-25T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.97
880133,Bells Lane,2024-01-25T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.02
880133,Bells Lane,2024-01-25T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.7
880133,Bells Lane,2024-01-25T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,16.37
880133,Bells Lane,2024-01-25T13:20:00.000+00:00,feeder,2,N Current (RMS),A,39.3
880133,Bells Lane,2024-01-25T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,25.4
880133,Bells Lane,2024-01-25T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,57.0
880133,Bells Lane,2024-01-25T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,68.9
880133,Bells Lane,2024-01-25T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.08
880133,Bells Lane,2024-01-25T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.67
880133,Bells Lane,2024-01-25T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.26
880133,Bells Lane,2024-01-25T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.4
880133,Bells Lane,2024-01-25T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,27.94
880133,Bells Lane,2024-01-25T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,18.1
880133,Bells Lane,2024-01-25T13:20:00.000+00:00,feeder,1,N Current (RMS),A,58.6
880133,Bells Lane,2024-01-25T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,59.8
880133,Bells Lane,2024-01-25T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,113.9
880133,Bells Lane,2024-01-25T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,75.3
880133,Bells Lane,2024-01-25T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
880133,Bells Lane,2024-01-25T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.59
880133,Bells Lane,2024-01-25T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
880133,Bells Lane,2024-01-25T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.75
880133,Bells Lane,2024-01-25T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
880133,Bells Lane,2024-01-25T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.2
880133,Bells Lane,2024-01-25T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.85
880133,Bells Lane,2024-01-25T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.01
880133,Bells Lane,2024-01-25T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.82
880133,Bells Lane,2024-01-25T13:20:00.000+00:00,busbar,,L3 Active Power,kW,95.46
880133,Bells Lane,2024-01-25T13:20:00.000+00:00,busbar,,L2 Active Power,kW,126.02
880133,Bells Lane,2024-01-25T13:20:00.000+00:00,busbar,,L1 Active Power,kW,122.6
880133,Bells Lane,2024-01-25T13:20:00.000+00:00,busbar,,N Current (RMS),A,182.4
880133,Bells Lane,2024-01-25T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,388.4
880133,Bells Lane,2024-01-25T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,511.3
880133,Bells Lane,2024-01-25T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,500.4
880133,Bells Lane,2024-01-25T13:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.47
880133,Bells Lane,2024-01-25T13:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.35
880133,Bells Lane,2024-01-25T13:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.73
880133,Bells Lane,2024-01-25T13:10:00.000+00:00,feeder,5,L3 Active Power,kW,29.89
880133,Bells Lane,2024-01-25T13:10:00.000+00:00,feeder,5,L2 Active Power,kW,44.5
880133,Bells Lane,2024-01-25T13:10:00.000+00:00,feeder,5,L1 Active Power,kW,36.97
880133,Bells Lane,2024-01-25T13:10:00.000+00:00,feeder,5,N Current (RMS),A,76.6
880133,Bells Lane,2024-01-25T13:10:00.000+00:00,feeder,5,L3 Current (RMS),A,122.9
880133,Bells Lane,2024-01-25T13:10:00.000+00:00,feeder,5,L2 Current (RMS),A,182.1
880133,Bells Lane,2024-01-25T13:10:00.000+00:00,feeder,5,L1 Current (RMS),A,153.7
880133,Bells Lane,2024-01-25T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.13
880133,Bells Lane,2024-01-25T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.39
880133,Bells Lane,2024-01-25T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.84
880133,Bells Lane,2024-01-25T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,24.35
880133,Bells Lane,2024-01-25T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,28.71
880133,Bells Lane,2024-01-25T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,28.37
880133,Bells Lane,2024-01-25T13:10:00.000+00:00,feeder,4,N Current (RMS),A,38.2
880133,Bells Lane,2024-01-25T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,98.4
880133,Bells Lane,2024-01-25T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,117.3
880133,Bells Lane,2024-01-25T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,115.8
880133,Bells Lane,2024-01-25T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.24
880133,Bells Lane,2024-01-25T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.66
880133,Bells Lane,2024-01-25T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.16
880133,Bells Lane,2024-01-25T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,14.4
880133,Bells Lane,2024-01-25T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.76
880133,Bells Lane,2024-01-25T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.14
880133,Bells Lane,2024-01-25T13:10:00.000+00:00,feeder,3,N Current (RMS),A,38.3
880133,Bells Lane,2024-01-25T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,61.6
880133,Bells Lane,2024-01-25T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,30.6
880133,Bells Lane,2024-01-25T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,54.4
880133,Bells Lane,2024-01-25T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.23
880133,Bells Lane,2024-01-25T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.4
880133,Bells Lane,2024-01-25T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.19
880133,Bells Lane,2024-01-25T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.55
880133,Bells Lane,2024-01-25T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.53
880133,Bells Lane,2024-01-25T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.4
880133,Bells Lane,2024-01-25T13:10:00.000+00:00,feeder,2,N Current (RMS),A,23.8
880133,Bells Lane,2024-01-25T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,23.7
880133,Bells Lane,2024-01-25T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,43.5
880133,Bells Lane,2024-01-25T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,33.3
880133,Bells Lane,2024-01-25T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.43
880133,Bells Lane,2024-01-25T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.38
880133,Bells Lane,2024-01-25T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.44
880133,Bells Lane,2024-01-25T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.15
880133,Bells Lane,2024-01-25T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,35.86
880133,Bells Lane,2024-01-25T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,19.48
880133,Bells Lane,2024-01-25T13:10:00.000+00:00,feeder,1,N Current (RMS),A,77.3
880133,Bells Lane,2024-01-25T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,66.8
880133,Bells Lane,2024-01-25T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,146.2
880133,Bells Lane,2024-01-25T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,80.8
880133,Bells Lane,2024-01-25T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
880133,Bells Lane,2024-01-25T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.59
880133,Bells Lane,2024-01-25T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
880133,Bells Lane,2024-01-25T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.87
880133,Bells Lane,2024-01-25T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
880133,Bells Lane,2024-01-25T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.54
880133,Bells Lane,2024-01-25T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.24
880133,Bells Lane,2024-01-25T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.4
880133,Bells Lane,2024-01-25T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.36
880133,Bells Lane,2024-01-25T13:10:00.000+00:00,busbar,,L3 Active Power,kW,90.33
880133,Bells Lane,2024-01-25T13:10:00.000+00:00,busbar,,L2 Active Power,kW,126.36
880133,Bells Lane,2024-01-25T13:10:00.000+00:00,busbar,,L1 Active Power,kW,105.36
880133,Bells Lane,2024-01-25T13:10:00.000+00:00,busbar,,N Current (RMS),A,183.3
880133,Bells Lane,2024-01-25T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,368.1
880133,Bells Lane,2024-01-25T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,513.3
880133,Bells Lane,2024-01-25T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,430.4
880133,Bells Lane,2024-01-25T13:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.74
880133,Bells Lane,2024-01-25T13:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.71
880133,Bells Lane,2024-01-25T13:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.05
880133,Bells Lane,2024-01-25T13:00:00.000+00:00,feeder,5,L3 Active Power,kW,21.71
880133,Bells Lane,2024-01-25T13:00:00.000+00:00,feeder,5,L2 Active Power,kW,42.23
880133,Bells Lane,2024-01-25T13:00:00.000+00:00,feeder,5,L1 Active Power,kW,36.52
880133,Bells Lane,2024-01-25T13:00:00.000+00:00,feeder,5,N Current (RMS),A,87.1
880133,Bells Lane,2024-01-25T13:00:00.000+00:00,feeder,5,L3 Current (RMS),A,90.9
880133,Bells Lane,2024-01-25T13:00:00.000+00:00,feeder,5,L2 Current (RMS),A,173.4
880133,Bells Lane,2024-01-25T13:00:00.000+00:00,feeder,5,L1 Current (RMS),A,150.3
880133,Bells Lane,2024-01-25T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.88
880133,Bells Lane,2024-01-25T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.8
880133,Bells Lane,2024-01-25T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.38
880133,Bells Lane,2024-01-25T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,25.58
880133,Bells Lane,2024-01-25T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,29.26
880133,Bells Lane,2024-01-25T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,33.08
880133,Bells Lane,2024-01-25T13:00:00.000+00:00,feeder,4,N Current (RMS),A,47.3
880133,Bells Lane,2024-01-25T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,103.5
880133,Bells Lane,2024-01-25T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,119.1
880133,Bells Lane,2024-01-25T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,135.8
880133,Bells Lane,2024-01-25T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.05
880133,Bells Lane,2024-01-25T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.16
880133,Bells Lane,2024-01-25T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.03
880133,Bells Lane,2024-01-25T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.47
880133,Bells Lane,2024-01-25T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.86
880133,Bells Lane,2024-01-25T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,17.39
880133,Bells Lane,2024-01-25T13:00:00.000+00:00,feeder,3,N Current (RMS),A,39.4
880133,Bells Lane,2024-01-25T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,48.1
880133,Bells Lane,2024-01-25T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,38.7
880133,Bells Lane,2024-01-25T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,72.1
880133,Bells Lane,2024-01-25T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.42
880133,Bells Lane,2024-01-25T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.55
880133,Bells Lane,2024-01-25T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.94
880133,Bells Lane,2024-01-25T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.51
880133,Bells Lane,2024-01-25T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.86
880133,Bells Lane,2024-01-25T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.93
880133,Bells Lane,2024-01-25T13:00:00.000+00:00,feeder,2,N Current (RMS),A,36.2
880133,Bells Lane,2024-01-25T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,27.1
880133,Bells Lane,2024-01-25T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,56.6
880133,Bells Lane,2024-01-25T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,26.6
880133,Bells Lane,2024-01-25T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.29
880133,Bells Lane,2024-01-25T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.3
880133,Bells Lane,2024-01-25T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.15
880133,Bells Lane,2024-01-25T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,18.62
880133,Bells Lane,2024-01-25T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,31.46
880133,Bells Lane,2024-01-25T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.92
880133,Bells Lane,2024-01-25T13:00:00.000+00:00,feeder,1,N Current (RMS),A,66.2
880133,Bells Lane,2024-01-25T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,76.2
880133,Bells Lane,2024-01-25T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,128.3
880133,Bells Lane,2024-01-25T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,62.7
880133,Bells Lane,2024-01-25T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
880133,Bells Lane,2024-01-25T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.85
880133,Bells Lane,2024-01-25T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
880133,Bells Lane,2024-01-25T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.03
880133,Bells Lane,2024-01-25T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
880133,Bells Lane,2024-01-25T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.81
880133,Bells Lane,2024-01-25T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.63
880133,Bells Lane,2024-01-25T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.91
880133,Bells Lane,2024-01-25T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.55
880133,Bells Lane,2024-01-25T13:00:00.000+00:00,busbar,,L3 Active Power,kW,83.9
880133,Bells Lane,2024-01-25T13:00:00.000+00:00,busbar,,L2 Active Power,kW,125.66
880133,Bells Lane,2024-01-25T13:00:00.000+00:00,busbar,,L1 Active Power,kW,107.84
880133,Bells Lane,2024-01-25T13:00:00.000+00:00,busbar,,N Current (RMS),A,196.7
880133,Bells Lane,2024-01-25T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,341.6
880133,Bells Lane,2024-01-25T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,509.8
880133,Bells Lane,2024-01-25T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,440.6
880133,Bells Lane,2024-01-25T12:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.88
880133,Bells Lane,2024-01-25T12:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.54
880133,Bells Lane,2024-01-25T12:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.79
880133,Bells Lane,2024-01-25T12:50:00.000+00:00,feeder,5,L3 Active Power,kW,29.83
880133,Bells Lane,2024-01-25T12:50:00.000+00:00,feeder,5,L2 Active Power,kW,36.08
880133,Bells Lane,2024-01-25T12:50:00.000+00:00,feeder,5,L1 Active Power,kW,43.17
880133,Bells Lane,2024-01-25T12:50:00.000+00:00,feeder,5,N Current (RMS),A,62.8
880133,Bells Lane,2024-01-25T12:50:00.000+00:00,feeder,5,L3 Current (RMS),A,122.9
880133,Bells Lane,2024-01-25T12:50:00.000+00:00,feeder,5,L2 Current (RMS),A,148.0
880133,Bells Lane,2024-01-25T12:50:00.000+00:00,feeder,5,L1 Current (RMS),A,175.7
880133,Bells Lane,2024-01-25T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.06
880133,Bells Lane,2024-01-25T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.41
880133,Bells Lane,2024-01-25T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.41
880133,Bells Lane,2024-01-25T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,22.31
880133,Bells Lane,2024-01-25T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,33.72
880133,Bells Lane,2024-01-25T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,33.65
880133,Bells Lane,2024-01-25T12:50:00.000+00:00,feeder,4,N Current (RMS),A,54.7
880133,Bells Lane,2024-01-25T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,90.8
880133,Bells Lane,2024-01-25T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,136.8
880133,Bells Lane,2024-01-25T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,137.0
880133,Bells Lane,2024-01-25T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.72
880133,Bells Lane,2024-01-25T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.37
880133,Bells Lane,2024-01-25T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.79
880133,Bells Lane,2024-01-25T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.88
880133,Bells Lane,2024-01-25T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.91
880133,Bells Lane,2024-01-25T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,15.11
880133,Bells Lane,2024-01-25T12:50:00.000+00:00,feeder,3,N Current (RMS),A,34.7
880133,Bells Lane,2024-01-25T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,49.8
880133,Bells Lane,2024-01-25T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,38.7
880133,Bells Lane,2024-01-25T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,62.7
880133,Bells Lane,2024-01-25T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
880133,Bells Lane,2024-01-25T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.8
880133,Bells Lane,2024-01-25T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.71
880133,Bells Lane,2024-01-25T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.4
880133,Bells Lane,2024-01-25T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.44
880133,Bells Lane,2024-01-25T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.96
880133,Bells Lane,2024-01-25T12:50:00.000+00:00,feeder,2,N Current (RMS),A,21.1
880133,Bells Lane,2024-01-25T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,30.5
880133,Bells Lane,2024-01-25T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,39.0
880133,Bells Lane,2024-01-25T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,22.3
880133,Bells Lane,2024-01-25T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.94
880133,Bells Lane,2024-01-25T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.08
880133,Bells Lane,2024-01-25T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.44
880133,Bells Lane,2024-01-25T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.27
880133,Bells Lane,2024-01-25T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,23.69
880133,Bells Lane,2024-01-25T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,18.36
880133,Bells Lane,2024-01-25T12:50:00.000+00:00,feeder,1,N Current (RMS),A,55.8
880133,Bells Lane,2024-01-25T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,56.6
880133,Bells Lane,2024-01-25T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,98.1
880133,Bells Lane,2024-01-25T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,76.7
880133,Bells Lane,2024-01-25T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
880133,Bells Lane,2024-01-25T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.64
880133,Bells Lane,2024-01-25T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
880133,Bells Lane,2024-01-25T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.04
880133,Bells Lane,2024-01-25T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
880133,Bells Lane,2024-01-25T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.58
880133,Bells Lane,2024-01-25T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.79
880133,Bells Lane,2024-01-25T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.38
880133,Bells Lane,2024-01-25T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.14
880133,Bells Lane,2024-01-25T12:50:00.000+00:00,busbar,,L3 Active Power,kW,84.69
880133,Bells Lane,2024-01-25T12:50:00.000+00:00,busbar,,L2 Active Power,kW,111.83
880133,Bells Lane,2024-01-25T12:50:00.000+00:00,busbar,,L1 Active Power,kW,115.26
880133,Bells Lane,2024-01-25T12:50:00.000+00:00,busbar,,N Current (RMS),A,182.0
880133,Bells Lane,2024-01-25T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,345.9
880133,Bells Lane,2024-01-25T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,454.4
880133,Bells Lane,2024-01-25T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,469.7
880133,Bells Lane,2024-01-25T12:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.44
880133,Bells Lane,2024-01-25T12:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.51
880133,Bells Lane,2024-01-25T12:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.8
880133,Bells Lane,2024-01-25T12:40:00.000+00:00,feeder,5,L3 Active Power,kW,32.28
880133,Bells Lane,2024-01-25T12:40:00.000+00:00,feeder,5,L2 Active Power,kW,32.6
880133,Bells Lane,2024-01-25T12:40:00.000+00:00,feeder,5,L1 Active Power,kW,39.04
880133,Bells Lane,2024-01-25T12:40:00.000+00:00,feeder,5,N Current (RMS),A,48.5
880133,Bells Lane,2024-01-25T12:40:00.000+00:00,feeder,5,L3 Current (RMS),A,131.4
880133,Bells Lane,2024-01-25T12:40:00.000+00:00,feeder,5,L2 Current (RMS),A,133.1
880133,Bells Lane,2024-01-25T12:40:00.000+00:00,feeder,5,L1 Current (RMS),A,158.9
880133,Bells Lane,2024-01-25T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.56
880133,Bells Lane,2024-01-25T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.82
880133,Bells Lane,2024-01-25T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.29
880133,Bells Lane,2024-01-25T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,20.48
880133,Bells Lane,2024-01-25T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,36.65
880133,Bells Lane,2024-01-25T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,28.03
880133,Bells Lane,2024-01-25T12:40:00.000+00:00,feeder,4,N Current (RMS),A,63.1
880133,Bells Lane,2024-01-25T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,85.3
880133,Bells Lane,2024-01-25T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,148.5
880133,Bells Lane,2024-01-25T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,115.4
880133,Bells Lane,2024-01-25T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.21
880133,Bells Lane,2024-01-25T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.95
880133,Bells Lane,2024-01-25T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.25
880133,Bells Lane,2024-01-25T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,14.08
880133,Bells Lane,2024-01-25T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.16
880133,Bells Lane,2024-01-25T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,30.17
880133,Bells Lane,2024-01-25T12:40:00.000+00:00,feeder,3,N Current (RMS),A,83.3
880133,Bells Lane,2024-01-25T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,59.3
880133,Bells Lane,2024-01-25T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,39.2
880133,Bells Lane,2024-01-25T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,123.3
880133,Bells Lane,2024-01-25T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.7
880133,Bells Lane,2024-01-25T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.51
880133,Bells Lane,2024-01-25T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.1
880133,Bells Lane,2024-01-25T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.66
880133,Bells Lane,2024-01-25T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.67
880133,Bells Lane,2024-01-25T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.13
880133,Bells Lane,2024-01-25T12:40:00.000+00:00,feeder,2,N Current (RMS),A,31.6
880133,Bells Lane,2024-01-25T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,33.8
880133,Bells Lane,2024-01-25T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,48.1
880133,Bells Lane,2024-01-25T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,23.4
880133,Bells Lane,2024-01-25T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.61
880133,Bells Lane,2024-01-25T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.65
880133,Bells Lane,2024-01-25T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.77
880133,Bells Lane,2024-01-25T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.96
880133,Bells Lane,2024-01-25T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,30.31
880133,Bells Lane,2024-01-25T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,18.98
880133,Bells Lane,2024-01-25T12:40:00.000+00:00,feeder,1,N Current (RMS),A,66.5
880133,Bells Lane,2024-01-25T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,65.8
