Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880133,Bells Lane,2024-01-25T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,125.2
880133,Bells Lane,2024-01-25T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,78.5
880133,Bells Lane,2024-01-25T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
880133,Bells Lane,2024-01-25T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.34
880133,Bells Lane,2024-01-25T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
880133,Bells Lane,2024-01-25T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.02
880133,Bells Lane,2024-01-25T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
880133,Bells Lane,2024-01-25T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.31
880133,Bells Lane,2024-01-25T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.4
880133,Bells Lane,2024-01-25T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.8
880133,Bells Lane,2024-01-25T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.22
880133,Bells Lane,2024-01-25T12:40:00.000+00:00,busbar,,L3 Active Power,kW,90.46
880133,Bells Lane,2024-01-25T12:40:00.000+00:00,busbar,,L2 Active Power,kW,120.39
880133,Bells Lane,2024-01-25T12:40:00.000+00:00,busbar,,L1 Active Power,kW,121.36
880133,Bells Lane,2024-01-25T12:40:00.000+00:00,busbar,,N Current (RMS),A,184.4
880133,Bells Lane,2024-01-25T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,367.8
880133,Bells Lane,2024-01-25T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,488.6
880133,Bells Lane,2024-01-25T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,494.6
880133,Bells Lane,2024-01-25T12:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.89
880133,Bells Lane,2024-01-25T12:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.64
880133,Bells Lane,2024-01-25T12:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.98
880133,Bells Lane,2024-01-25T12:30:00.000+00:00,feeder,5,L3 Active Power,kW,29.7
880133,Bells Lane,2024-01-25T12:30:00.000+00:00,feeder,5,L2 Active Power,kW,29.81
880133,Bells Lane,2024-01-25T12:30:00.000+00:00,feeder,5,L1 Active Power,kW,48.57
880133,Bells Lane,2024-01-25T12:30:00.000+00:00,feeder,5,N Current (RMS),A,87.5
880133,Bells Lane,2024-01-25T12:30:00.000+00:00,feeder,5,L3 Current (RMS),A,121.7
880133,Bells Lane,2024-01-25T12:30:00.000+00:00,feeder,5,L2 Current (RMS),A,122.1
880133,Bells Lane,2024-01-25T12:30:00.000+00:00,feeder,5,L1 Current (RMS),A,196.9
880133,Bells Lane,2024-01-25T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.36
880133,Bells Lane,2024-01-25T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.1
880133,Bells Lane,2024-01-25T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.53
880133,Bells Lane,2024-01-25T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,14.2
880133,Bells Lane,2024-01-25T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,34.76
880133,Bells Lane,2024-01-25T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,30.79
880133,Bells Lane,2024-01-25T12:30:00.000+00:00,feeder,4,N Current (RMS),A,73.6
880133,Bells Lane,2024-01-25T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,58.6
880133,Bells Lane,2024-01-25T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,140.8
880133,Bells Lane,2024-01-25T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,125.9
880133,Bells Lane,2024-01-25T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.94
880133,Bells Lane,2024-01-25T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.38
880133,Bells Lane,2024-01-25T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.99
880133,Bells Lane,2024-01-25T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,14.59
880133,Bells Lane,2024-01-25T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,14.37
880133,Bells Lane,2024-01-25T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,21.46
880133,Bells Lane,2024-01-25T12:30:00.000+00:00,feeder,3,N Current (RMS),A,46.4
880133,Bells Lane,2024-01-25T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,61.3
880133,Bells Lane,2024-01-25T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,60.7
880133,Bells Lane,2024-01-25T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,89.4
880133,Bells Lane,2024-01-25T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.08
880133,Bells Lane,2024-01-25T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.05
880133,Bells Lane,2024-01-25T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.03
880133,Bells Lane,2024-01-25T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,15.85
880133,Bells Lane,2024-01-25T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.2
880133,Bells Lane,2024-01-25T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.97
880133,Bells Lane,2024-01-25T12:30:00.000+00:00,feeder,2,N Current (RMS),A,41.5
880133,Bells Lane,2024-01-25T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,64.0
880133,Bells Lane,2024-01-25T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,53.8
880133,Bells Lane,2024-01-25T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,22.8
880133,Bells Lane,2024-01-25T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.48
880133,Bells Lane,2024-01-25T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.1
880133,Bells Lane,2024-01-25T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.2
880133,Bells Lane,2024-01-25T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,18.35
880133,Bells Lane,2024-01-25T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,22.85
880133,Bells Lane,2024-01-25T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.52
880133,Bells Lane,2024-01-25T12:30:00.000+00:00,feeder,1,N Current (RMS),A,40.2
880133,Bells Lane,2024-01-25T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,74.7
880133,Bells Lane,2024-01-25T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,94.7
880133,Bells Lane,2024-01-25T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,72.6
880133,Bells Lane,2024-01-25T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
880133,Bells Lane,2024-01-25T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.7
880133,Bells Lane,2024-01-25T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
880133,Bells Lane,2024-01-25T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.47
880133,Bells Lane,2024-01-25T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
880133,Bells Lane,2024-01-25T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.36
880133,Bells Lane,2024-01-25T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.87
880133,Bells Lane,2024-01-25T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.07
880133,Bells Lane,2024-01-25T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.74
880133,Bells Lane,2024-01-25T12:30:00.000+00:00,busbar,,L3 Active Power,kW,92.7
880133,Bells Lane,2024-01-25T12:30:00.000+00:00,busbar,,L2 Active Power,kW,114.99
880133,Bells Lane,2024-01-25T12:30:00.000+00:00,busbar,,L1 Active Power,kW,123.3
880133,Bells Lane,2024-01-25T12:30:00.000+00:00,busbar,,N Current (RMS),A,179.8
880133,Bells Lane,2024-01-25T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,376.2
880133,Bells Lane,2024-01-25T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,466.6
880133,Bells Lane,2024-01-25T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,502.6
880133,Bells Lane,2024-01-25T12:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.17
880133,Bells Lane,2024-01-25T12:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.6
880133,Bells Lane,2024-01-25T12:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.71
880133,Bells Lane,2024-01-25T12:20:00.000+00:00,feeder,5,L3 Active Power,kW,25.85
880133,Bells Lane,2024-01-25T12:20:00.000+00:00,feeder,5,L2 Active Power,kW,30.97
880133,Bells Lane,2024-01-25T12:20:00.000+00:00,feeder,5,L1 Active Power,kW,47.48
880133,Bells Lane,2024-01-25T12:20:00.000+00:00,feeder,5,N Current (RMS),A,86.2
880133,Bells Lane,2024-01-25T12:20:00.000+00:00,feeder,5,L3 Current (RMS),A,106.9
880133,Bells Lane,2024-01-25T12:20:00.000+00:00,feeder,5,L2 Current (RMS),A,126.8
880133,Bells Lane,2024-01-25T12:20:00.000+00:00,feeder,5,L1 Current (RMS),A,192.4
880133,Bells Lane,2024-01-25T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.37
880133,Bells Lane,2024-01-25T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.41
880133,Bells Lane,2024-01-25T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.78
880133,Bells Lane,2024-01-25T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,14.88
880133,Bells Lane,2024-01-25T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,43.66
880133,Bells Lane,2024-01-25T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,32.49
880133,Bells Lane,2024-01-25T12:20:00.000+00:00,feeder,4,N Current (RMS),A,94.5
880133,Bells Lane,2024-01-25T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,61.9
880133,Bells Lane,2024-01-25T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,177.2
880133,Bells Lane,2024-01-25T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,133.1
880133,Bells Lane,2024-01-25T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.01
880133,Bells Lane,2024-01-25T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.14
880133,Bells Lane,2024-01-25T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.28
880133,Bells Lane,2024-01-25T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.23
880133,Bells Lane,2024-01-25T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,16.48
880133,Bells Lane,2024-01-25T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,18.47
880133,Bells Lane,2024-01-25T12:20:00.000+00:00,feeder,3,N Current (RMS),A,45.4
880133,Bells Lane,2024-01-25T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,47.9
880133,Bells Lane,2024-01-25T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,69.1
880133,Bells Lane,2024-01-25T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,77.0
880133,Bells Lane,2024-01-25T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.7
880133,Bells Lane,2024-01-25T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.06
880133,Bells Lane,2024-01-25T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.81
880133,Bells Lane,2024-01-25T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.33
880133,Bells Lane,2024-01-25T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.74
880133,Bells Lane,2024-01-25T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.63
880133,Bells Lane,2024-01-25T12:20:00.000+00:00,feeder,2,N Current (RMS),A,36.4
880133,Bells Lane,2024-01-25T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,63.6
880133,Bells Lane,2024-01-25T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,52.1
880133,Bells Lane,2024-01-25T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,29.1
880133,Bells Lane,2024-01-25T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.33
880133,Bells Lane,2024-01-25T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.42
880133,Bells Lane,2024-01-25T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.12
880133,Bells Lane,2024-01-25T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.83
880133,Bells Lane,2024-01-25T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,22.18
880133,Bells Lane,2024-01-25T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.3
880133,Bells Lane,2024-01-25T12:20:00.000+00:00,feeder,1,N Current (RMS),A,46.3
880133,Bells Lane,2024-01-25T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,62.2
880133,Bells Lane,2024-01-25T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,91.7
880133,Bells Lane,2024-01-25T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,67.6
880133,Bells Lane,2024-01-25T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
880133,Bells Lane,2024-01-25T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.51
880133,Bells Lane,2024-01-25T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
880133,Bells Lane,2024-01-25T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.92
880133,Bells Lane,2024-01-25T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
880133,Bells Lane,2024-01-25T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.05
880133,Bells Lane,2024-01-25T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
880133,Bells Lane,2024-01-25T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.81
880133,Bells Lane,2024-01-25T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.7
880133,Bells Lane,2024-01-25T12:20:00.000+00:00,busbar,,L3 Active Power,kW,82.12
880133,Bells Lane,2024-01-25T12:20:00.000+00:00,busbar,,L2 Active Power,kW,126.02
880133,Bells Lane,2024-01-25T12:20:00.000+00:00,busbar,,L1 Active Power,kW,121.37
880133,Bells Lane,2024-01-25T12:20:00.000+00:00,busbar,,N Current (RMS),A,214.6
880133,Bells Lane,2024-01-25T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,334.8
880133,Bells Lane,2024-01-25T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,510.8
880133,Bells Lane,2024-01-25T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,495.1
880133,Bells Lane,2024-01-25T12:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.6
880133,Bells Lane,2024-01-25T12:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.25
880133,Bells Lane,2024-01-25T12:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.07
880133,Bells Lane,2024-01-25T12:10:00.000+00:00,feeder,5,L3 Active Power,kW,26.02
880133,Bells Lane,2024-01-25T12:10:00.000+00:00,feeder,5,L2 Active Power,kW,34.28
880133,Bells Lane,2024-01-25T12:10:00.000+00:00,feeder,5,L1 Active Power,kW,42.64
880133,Bells Lane,2024-01-25T12:10:00.000+00:00,feeder,5,N Current (RMS),A,77.4
880133,Bells Lane,2024-01-25T12:10:00.000+00:00,feeder,5,L3 Current (RMS),A,107.3
880133,Bells Lane,2024-01-25T12:10:00.000+00:00,feeder,5,L2 Current (RMS),A,140.1
880133,Bells Lane,2024-01-25T12:10:00.000+00:00,feeder,5,L1 Current (RMS),A,174.9
880133,Bells Lane,2024-01-25T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.75
880133,Bells Lane,2024-01-25T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.78
880133,Bells Lane,2024-01-25T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.18
880133,Bells Lane,2024-01-25T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,15.69
880133,Bells Lane,2024-01-25T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,38.53
880133,Bells Lane,2024-01-25T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,35.04
880133,Bells Lane,2024-01-25T12:10:00.000+00:00,feeder,4,N Current (RMS),A,84.7
880133,Bells Lane,2024-01-25T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,64.8
880133,Bells Lane,2024-01-25T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,156.4
880133,Bells Lane,2024-01-25T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,143.2
880133,Bells Lane,2024-01-25T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.15
880133,Bells Lane,2024-01-25T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.84
880133,Bells Lane,2024-01-25T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.66
880133,Bells Lane,2024-01-25T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.54
880133,Bells Lane,2024-01-25T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.39
880133,Bells Lane,2024-01-25T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,23.8
880133,Bells Lane,2024-01-25T12:10:00.000+00:00,feeder,3,N Current (RMS),A,63.5
880133,Bells Lane,2024-01-25T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,47.4
880133,Bells Lane,2024-01-25T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,43.6
880133,Bells Lane,2024-01-25T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,97.6
880133,Bells Lane,2024-01-25T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.61
880133,Bells Lane,2024-01-25T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
880133,Bells Lane,2024-01-25T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.55
880133,Bells Lane,2024-01-25T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.26
880133,Bells Lane,2024-01-25T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.1
880133,Bells Lane,2024-01-25T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.87
880133,Bells Lane,2024-01-25T12:10:00.000+00:00,feeder,2,N Current (RMS),A,31.6
880133,Bells Lane,2024-01-25T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,38.2
880133,Bells Lane,2024-01-25T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,57.3
880133,Bells Lane,2024-01-25T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,26.0
880133,Bells Lane,2024-01-25T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.31
880133,Bells Lane,2024-01-25T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.3
880133,Bells Lane,2024-01-25T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.51
880133,Bells Lane,2024-01-25T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.4
880133,Bells Lane,2024-01-25T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,22.47
880133,Bells Lane,2024-01-25T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,19.3
880133,Bells Lane,2024-01-25T12:10:00.000+00:00,feeder,1,N Current (RMS),A,49.7
880133,Bells Lane,2024-01-25T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,56.8
880133,Bells Lane,2024-01-25T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,92.3
880133,Bells Lane,2024-01-25T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,79.2
880133,Bells Lane,2024-01-25T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
880133,Bells Lane,2024-01-25T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.01
880133,Bells Lane,2024-01-25T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
880133,Bells Lane,2024-01-25T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.11
880133,Bells Lane,2024-01-25T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
880133,Bells Lane,2024-01-25T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.18
880133,Bells Lane,2024-01-25T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
880133,Bells Lane,2024-01-25T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
880133,Bells Lane,2024-01-25T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.97
880133,Bells Lane,2024-01-25T12:10:00.000+00:00,busbar,,L3 Active Power,kW,74.91
880133,Bells Lane,2024-01-25T12:10:00.000+00:00,busbar,,L2 Active Power,kW,119.77
880133,Bells Lane,2024-01-25T12:10:00.000+00:00,busbar,,L1 Active Power,kW,126.65
880133,Bells Lane,2024-01-25T12:10:00.000+00:00,busbar,,N Current (RMS),A,244.3
880133,Bells Lane,2024-01-25T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,306.1
880133,Bells Lane,2024-01-25T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,486.3
880133,Bells Lane,2024-01-25T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,516.4
880133,Bells Lane,2024-01-25T12:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.45
880133,Bells Lane,2024-01-25T12:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.28
880133,Bells Lane,2024-01-25T12:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.19
880133,Bells Lane,2024-01-25T12:00:00.000+00:00,feeder,5,L3 Active Power,kW,27.89
880133,Bells Lane,2024-01-25T12:00:00.000+00:00,feeder,5,L2 Active Power,kW,27.05
880133,Bells Lane,2024-01-25T12:00:00.000+00:00,feeder,5,L1 Active Power,kW,32.53
880133,Bells Lane,2024-01-25T12:00:00.000+00:00,feeder,5,N Current (RMS),A,50.2
880133,Bells Lane,2024-01-25T12:00:00.000+00:00,feeder,5,L3 Current (RMS),A,114.6
880133,Bells Lane,2024-01-25T12:00:00.000+00:00,feeder,5,L2 Current (RMS),A,112.5
880133,Bells Lane,2024-01-25T12:00:00.000+00:00,feeder,5,L1 Current (RMS),A,134.1
880133,Bells Lane,2024-01-25T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.68
880133,Bells Lane,2024-01-25T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.98
880133,Bells Lane,2024-01-25T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.21
880133,Bells Lane,2024-01-25T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,19.47
880133,Bells Lane,2024-01-25T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,38.34
880133,Bells Lane,2024-01-25T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,30.66
880133,Bells Lane,2024-01-25T12:00:00.000+00:00,feeder,4,N Current (RMS),A,69.8
880133,Bells Lane,2024-01-25T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,79.4
880133,Bells Lane,2024-01-25T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,155.7
880133,Bells Lane,2024-01-25T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,127.0
880133,Bells Lane,2024-01-25T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.05
880133,Bells Lane,2024-01-25T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.59
880133,Bells Lane,2024-01-25T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.05
880133,Bells Lane,2024-01-25T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.39
880133,Bells Lane,2024-01-25T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.13
880133,Bells Lane,2024-01-25T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,21.95
880133,Bells Lane,2024-01-25T12:00:00.000+00:00,feeder,3,N Current (RMS),A,57.0
880133,Bells Lane,2024-01-25T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,36.6
880133,Bells Lane,2024-01-25T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,50.5
880133,Bells Lane,2024-01-25T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,90.0
880133,Bells Lane,2024-01-25T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.85
880133,Bells Lane,2024-01-25T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
880133,Bells Lane,2024-01-25T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.2
880133,Bells Lane,2024-01-25T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.55
880133,Bells Lane,2024-01-25T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.92
880133,Bells Lane,2024-01-25T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.97
880133,Bells Lane,2024-01-25T12:00:00.000+00:00,feeder,2,N Current (RMS),A,27.6
880133,Bells Lane,2024-01-25T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,35.5
880133,Bells Lane,2024-01-25T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,52.8
880133,Bells Lane,2024-01-25T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,26.3
880133,Bells Lane,2024-01-25T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.65
880133,Bells Lane,2024-01-25T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.94
880133,Bells Lane,2024-01-25T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.77
880133,Bells Lane,2024-01-25T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.14
880133,Bells Lane,2024-01-25T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,22.2
880133,Bells Lane,2024-01-25T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,20.21
880133,Bells Lane,2024-01-25T12:00:00.000+00:00,feeder,1,N Current (RMS),A,44.2
880133,Bells Lane,2024-01-25T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,66.1
880133,Bells Lane,2024-01-25T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,91.7
880133,Bells Lane,2024-01-25T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,82.7
880133,Bells Lane,2024-01-25T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
880133,Bells Lane,2024-01-25T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.76
880133,Bells Lane,2024-01-25T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
880133,Bells Lane,2024-01-25T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.03
880133,Bells Lane,2024-01-25T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
880133,Bells Lane,2024-01-25T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.45
880133,Bells Lane,2024-01-25T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
880133,Bells Lane,2024-01-25T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.86
880133,Bells Lane,2024-01-25T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.42
880133,Bells Lane,2024-01-25T12:00:00.000+00:00,busbar,,L3 Active Power,kW,80.44
880133,Bells Lane,2024-01-25T12:00:00.000+00:00,busbar,,L2 Active Power,kW,112.65
880133,Bells Lane,2024-01-25T12:00:00.000+00:00,busbar,,L1 Active Power,kW,111.33
880133,Bells Lane,2024-01-25T12:00:00.000+00:00,busbar,,N Current (RMS),A,192.0
880133,Bells Lane,2024-01-25T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,327.3
880133,Bells Lane,2024-01-25T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,458.5
880133,Bells Lane,2024-01-25T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,454.5
880133,Bells Lane,2024-01-25T11:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.11
880133,Bells Lane,2024-01-25T11:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.87
880133,Bells Lane,2024-01-25T11:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.31
880133,Bells Lane,2024-01-25T11:50:00.000+00:00,feeder,5,L3 Active Power,kW,22.0
880133,Bells Lane,2024-01-25T11:50:00.000+00:00,feeder,5,L2 Active Power,kW,24.66
880133,Bells Lane,2024-01-25T11:50:00.000+00:00,feeder,5,L1 Active Power,kW,28.75
880133,Bells Lane,2024-01-25T11:50:00.000+00:00,feeder,5,N Current (RMS),A,45.2
880133,Bells Lane,2024-01-25T11:50:00.000+00:00,feeder,5,L3 Current (RMS),A,91.5
880133,Bells Lane,2024-01-25T11:50:00.000+00:00,feeder,5,L2 Current (RMS),A,101.8
880133,Bells Lane,2024-01-25T11:50:00.000+00:00,feeder,5,L1 Current (RMS),A,118.2
880133,Bells Lane,2024-01-25T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.75
880133,Bells Lane,2024-01-25T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.34
880133,Bells Lane,2024-01-25T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.43
880133,Bells Lane,2024-01-25T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,17.87
880133,Bells Lane,2024-01-25T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,34.68
880133,Bells Lane,2024-01-25T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,35.38
880133,Bells Lane,2024-01-25T11:50:00.000+00:00,feeder,4,N Current (RMS),A,69.5
880133,Bells Lane,2024-01-25T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,72.8
880133,Bells Lane,2024-01-25T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,140.8
880133,Bells Lane,2024-01-25T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,144.4
880133,Bells Lane,2024-01-25T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.1
880133,Bells Lane,2024-01-25T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.03
880133,Bells Lane,2024-01-25T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.32
880133,Bells Lane,2024-01-25T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.14
880133,Bells Lane,2024-01-25T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.63
880133,Bells Lane,2024-01-25T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,22.01
880133,Bells Lane,2024-01-25T11:50:00.000+00:00,feeder,3,N Current (RMS),A,55.4
880133,Bells Lane,2024-01-25T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,47.9
880133,Bells Lane,2024-01-25T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,49.3
880133,Bells Lane,2024-01-25T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,92.0
880133,Bells Lane,2024-01-25T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.69
880133,Bells Lane,2024-01-25T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
880133,Bells Lane,2024-01-25T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.32
880133,Bells Lane,2024-01-25T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.88
880133,Bells Lane,2024-01-25T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.36
880133,Bells Lane,2024-01-25T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.66
880133,Bells Lane,2024-01-25T11:50:00.000+00:00,feeder,2,N Current (RMS),A,23.8
880133,Bells Lane,2024-01-25T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,36.5
880133,Bells Lane,2024-01-25T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,42.7
880133,Bells Lane,2024-01-25T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,26.2
880133,Bells Lane,2024-01-25T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.51
880133,Bells Lane,2024-01-25T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.81
880133,Bells Lane,2024-01-25T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.64
880133,Bells Lane,2024-01-25T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,17.21
880133,Bells Lane,2024-01-25T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,25.28
880133,Bells Lane,2024-01-25T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,22.26
880133,Bells Lane,2024-01-25T11:50:00.000+00:00,feeder,1,N Current (RMS),A,52.8
880133,Bells Lane,2024-01-25T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,71.1
880133,Bells Lane,2024-01-25T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,104.1
880133,Bells Lane,2024-01-25T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,91.2
880133,Bells Lane,2024-01-25T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
880133,Bells Lane,2024-01-25T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.35
880133,Bells Lane,2024-01-25T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
880133,Bells Lane,2024-01-25T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.92
880133,Bells Lane,2024-01-25T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
880133,Bells Lane,2024-01-25T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.89
880133,Bells Lane,2024-01-25T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.26
880133,Bells Lane,2024-01-25T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.51
880133,Bells Lane,2024-01-25T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.01
880133,Bells Lane,2024-01-25T11:50:00.000+00:00,busbar,,L3 Active Power,kW,77.1
880133,Bells Lane,2024-01-25T11:50:00.000+00:00,busbar,,L2 Active Power,kW,106.62
880133,Bells Lane,2024-01-25T11:50:00.000+00:00,busbar,,L1 Active Power,kW,114.07
880133,Bells Lane,2024-01-25T11:50:00.000+00:00,busbar,,N Current (RMS),A,198.7
880133,Bells Lane,2024-01-25T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,314.5
880133,Bells Lane,2024-01-25T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,433.6
880133,Bells Lane,2024-01-25T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,465.2
880133,Bells Lane,2024-01-25T11:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.04
880133,Bells Lane,2024-01-25T11:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.99
880133,Bells Lane,2024-01-25T11:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.77
880133,Bells Lane,2024-01-25T11:40:00.000+00:00,feeder,5,L3 Active Power,kW,25.1
880133,Bells Lane,2024-01-25T11:40:00.000+00:00,feeder,5,L2 Active Power,kW,37.21
880133,Bells Lane,2024-01-25T11:40:00.000+00:00,feeder,5,L1 Active Power,kW,31.24
880133,Bells Lane,2024-01-25T11:40:00.000+00:00,feeder,5,N Current (RMS),A,60.4
880133,Bells Lane,2024-01-25T11:40:00.000+00:00,feeder,5,L3 Current (RMS),A,103.8
880133,Bells Lane,2024-01-25T11:40:00.000+00:00,feeder,5,L2 Current (RMS),A,152.4
880133,Bells Lane,2024-01-25T11:40:00.000+00:00,feeder,5,L1 Current (RMS),A,128.1
880133,Bells Lane,2024-01-25T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.26
880133,Bells Lane,2024-01-25T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.73
880133,Bells Lane,2024-01-25T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.59
880133,Bells Lane,2024-01-25T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,16.74
880133,Bells Lane,2024-01-25T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,35.62
880133,Bells Lane,2024-01-25T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,30.08
880133,Bells Lane,2024-01-25T11:40:00.000+00:00,feeder,4,N Current (RMS),A,68.0
880133,Bells Lane,2024-01-25T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,68.8
880133,Bells Lane,2024-01-25T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,144.4
880133,Bells Lane,2024-01-25T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,124.6
880133,Bells Lane,2024-01-25T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.33
880133,Bells Lane,2024-01-25T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.88
880133,Bells Lane,2024-01-25T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.08
880133,Bells Lane,2024-01-25T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.96
880133,Bells Lane,2024-01-25T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.53
880133,Bells Lane,2024-01-25T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,19.84
880133,Bells Lane,2024-01-25T11:40:00.000+00:00,feeder,3,N Current (RMS),A,48.9
880133,Bells Lane,2024-01-25T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,43.2
880133,Bells Lane,2024-01-25T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,61.6
880133,Bells Lane,2024-01-25T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,82.8
880133,Bells Lane,2024-01-25T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.26
880133,Bells Lane,2024-01-25T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.05
880133,Bells Lane,2024-01-25T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.54
880133,Bells Lane,2024-01-25T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.88
880133,Bells Lane,2024-01-25T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,17.97
880133,Bells Lane,2024-01-25T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.56
880133,Bells Lane,2024-01-25T11:40:00.000+00:00,feeder,2,N Current (RMS),A,51.6
880133,Bells Lane,2024-01-25T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,28.4
880133,Bells Lane,2024-01-25T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,73.2
880133,Bells Lane,2024-01-25T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,25.3
880133,Bells Lane,2024-01-25T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.18
880133,Bells Lane,2024-01-25T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.57
880133,Bells Lane,2024-01-25T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.4
880133,Bells Lane,2024-01-25T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.01
880133,Bells Lane,2024-01-25T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,26.86
880133,Bells Lane,2024-01-25T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,23.81
880133,Bells Lane,2024-01-25T11:40:00.000+00:00,feeder,1,N Current (RMS),A,72.6
880133,Bells Lane,2024-01-25T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,46.4
880133,Bells Lane,2024-01-25T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,110.0
880133,Bells Lane,2024-01-25T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,97.0
880133,Bells Lane,2024-01-25T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
880133,Bells Lane,2024-01-25T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.66
880133,Bells Lane,2024-01-25T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
880133,Bells Lane,2024-01-25T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
880133,Bells Lane,2024-01-25T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
880133,Bells Lane,2024-01-25T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.94
880133,Bells Lane,2024-01-25T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.03
880133,Bells Lane,2024-01-25T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.66
880133,Bells Lane,2024-01-25T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.37
880133,Bells Lane,2024-01-25T11:40:00.000+00:00,busbar,,L3 Active Power,kW,69.7
880133,Bells Lane,2024-01-25T11:40:00.000+00:00,busbar,,L2 Active Power,kW,132.2
880133,Bells Lane,2024-01-25T11:40:00.000+00:00,busbar,,L1 Active Power,kW,110.54
880133,Bells Lane,2024-01-25T11:40:00.000+00:00,busbar,,N Current (RMS),A,259.5
880133,Bells Lane,2024-01-25T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,285.5
880133,Bells Lane,2024-01-25T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,536.6
880133,Bells Lane,2024-01-25T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,451.6
880133,Bells Lane,2024-01-25T11:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.92
880133,Bells Lane,2024-01-25T11:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.0
880133,Bells Lane,2024-01-25T11:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.77
880133,Bells Lane,2024-01-25T11:30:00.000+00:00,feeder,5,L3 Active Power,kW,30.41
880133,Bells Lane,2024-01-25T11:30:00.000+00:00,feeder,5,L2 Active Power,kW,27.33
880133,Bells Lane,2024-01-25T11:30:00.000+00:00,feeder,5,L1 Active Power,kW,31.28
880133,Bells Lane,2024-01-25T11:30:00.000+00:00,feeder,5,N Current (RMS),A,45.4
880133,Bells Lane,2024-01-25T11:30:00.000+00:00,feeder,5,L3 Current (RMS),A,125.7
880133,Bells Lane,2024-01-25T11:30:00.000+00:00,feeder,5,L2 Current (RMS),A,113.1
880133,Bells Lane,2024-01-25T11:30:00.000+00:00,feeder,5,L1 Current (RMS),A,128.2
880133,Bells Lane,2024-01-25T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.24
880133,Bells Lane,2024-01-25T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.88
880133,Bells Lane,2024-01-25T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.16
880133,Bells Lane,2024-01-25T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,16.02
880133,Bells Lane,2024-01-25T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,38.34
880133,Bells Lane,2024-01-25T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,24.65
880133,Bells Lane,2024-01-25T11:30:00.000+00:00,feeder,4,N Current (RMS),A,74.9
880133,Bells Lane,2024-01-25T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,65.9
880133,Bells Lane,2024-01-25T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,156.5
880133,Bells Lane,2024-01-25T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,101.5
880133,Bells Lane,2024-01-25T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.57
880133,Bells Lane,2024-01-25T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.01
880133,Bells Lane,2024-01-25T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.1
880133,Bells Lane,2024-01-25T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.77
880133,Bells Lane,2024-01-25T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.78
880133,Bells Lane,2024-01-25T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,18.19
880133,Bells Lane,2024-01-25T11:30:00.000+00:00,feeder,3,N Current (RMS),A,43.2
880133,Bells Lane,2024-01-25T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,46.2
880133,Bells Lane,2024-01-25T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,45.8
880133,Bells Lane,2024-01-25T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,76.3
880133,Bells Lane,2024-01-25T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.14
880133,Bells Lane,2024-01-25T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.54
880133,Bells Lane,2024-01-25T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.59
880133,Bells Lane,2024-01-25T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.05
880133,Bells Lane,2024-01-25T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.83
880133,Bells Lane,2024-01-25T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.23
880133,Bells Lane,2024-01-25T11:30:00.000+00:00,feeder,2,N Current (RMS),A,34.2
880133,Bells Lane,2024-01-25T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,25.6
880133,Bells Lane,2024-01-25T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,38.6
880133,Bells Lane,2024-01-25T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,56.1
880133,Bells Lane,2024-01-25T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.92
880133,Bells Lane,2024-01-25T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.11
880133,Bells Lane,2024-01-25T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.61
880133,Bells Lane,2024-01-25T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.1
880133,Bells Lane,2024-01-25T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,23.02
880133,Bells Lane,2024-01-25T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,23.23
880133,Bells Lane,2024-01-25T11:30:00.000+00:00,feeder,1,N Current (RMS),A,61.3
880133,Bells Lane,2024-01-25T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,54.7
880133,Bells Lane,2024-01-25T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,95.8
880133,Bells Lane,2024-01-25T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,94.6
880133,Bells Lane,2024-01-25T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
880133,Bells Lane,2024-01-25T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.5
880133,Bells Lane,2024-01-25T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
880133,Bells Lane,2024-01-25T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.9
880133,Bells Lane,2024-01-25T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
880133,Bells Lane,2024-01-25T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.43
880133,Bells Lane,2024-01-25T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.31
880133,Bells Lane,2024-01-25T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.69
880133,Bells Lane,2024-01-25T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.23
880133,Bells Lane,2024-01-25T11:30:00.000+00:00,busbar,,L3 Active Power,kW,76.36
880133,Bells Lane,2024-01-25T11:30:00.000+00:00,busbar,,L2 Active Power,kW,108.29
880133,Bells Lane,2024-01-25T11:30:00.000+00:00,busbar,,L1 Active Power,kW,110.57
880133,Bells Lane,2024-01-25T11:30:00.000+00:00,busbar,,N Current (RMS),A,194.1
880133,Bells Lane,2024-01-25T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,313.2
880133,Bells Lane,2024-01-25T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,441.9
880133,Bells Lane,2024-01-25T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,450.4
880133,Bells Lane,2024-01-25T11:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.85
880133,Bells Lane,2024-01-25T11:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.05
880133,Bells Lane,2024-01-25T11:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.88
880133,Bells Lane,2024-01-25T11:20:00.000+00:00,feeder,5,L3 Active Power,kW,31.03
880133,Bells Lane,2024-01-25T11:20:00.000+00:00,feeder,5,L2 Active Power,kW,30.53
880133,Bells Lane,2024-01-25T11:20:00.000+00:00,feeder,5,L1 Active Power,kW,29.91
880133,Bells Lane,2024-01-25T11:20:00.000+00:00,feeder,5,N Current (RMS),A,45.3
880133,Bells Lane,2024-01-25T11:20:00.000+00:00,feeder,5,L3 Current (RMS),A,128.6
880133,Bells Lane,2024-01-25T11:20:00.000+00:00,feeder,5,L2 Current (RMS),A,125.9
880133,Bells Lane,2024-01-25T11:20:00.000+00:00,feeder,5,L1 Current (RMS),A,122.7
880133,Bells Lane,2024-01-25T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.09
880133,Bells Lane,2024-01-25T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.93
880133,Bells Lane,2024-01-25T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.39
880133,Bells Lane,2024-01-25T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,19.84
880133,Bells Lane,2024-01-25T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,37.36
880133,Bells Lane,2024-01-25T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,25.85
880133,Bells Lane,2024-01-25T11:20:00.000+00:00,feeder,4,N Current (RMS),A,72.9
880133,Bells Lane,2024-01-25T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,82.2
880133,Bells Lane,2024-01-25T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,156.0
880133,Bells Lane,2024-01-25T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,107.2
880133,Bells Lane,2024-01-25T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.31
880133,Bells Lane,2024-01-25T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.29
880133,Bells Lane,2024-01-25T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.26
880133,Bells Lane,2024-01-25T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,14.03
880133,Bells Lane,2024-01-25T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.34
880133,Bells Lane,2024-01-25T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,16.13
880133,Bells Lane,2024-01-25T11:20:00.000+00:00,feeder,3,N Current (RMS),A,41.2
880133,Bells Lane,2024-01-25T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,61.2
880133,Bells Lane,2024-01-25T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,40.4
880133,Bells Lane,2024-01-25T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,67.7
880133,Bells Lane,2024-01-25T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.21
880133,Bells Lane,2024-01-25T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.09
880133,Bells Lane,2024-01-25T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.27
880133,Bells Lane,2024-01-25T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.43
880133,Bells Lane,2024-01-25T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.38
880133,Bells Lane,2024-01-25T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.74
880133,Bells Lane,2024-01-25T11:20:00.000+00:00,feeder,2,N Current (RMS),A,35.1
880133,Bells Lane,2024-01-25T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,19.6
880133,Bells Lane,2024-01-25T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,52.9
880133,Bells Lane,2024-01-25T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,34.7
880133,Bells Lane,2024-01-25T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.41
880133,Bells Lane,2024-01-25T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.81
880133,Bells Lane,2024-01-25T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.72
880133,Bells Lane,2024-01-25T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,21.99
880133,Bells Lane,2024-01-25T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,25.58
880133,Bells Lane,2024-01-25T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,21.16
880133,Bells Lane,2024-01-25T11:20:00.000+00:00,feeder,1,N Current (RMS),A,43.5
880133,Bells Lane,2024-01-25T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,91.6
880133,Bells Lane,2024-01-25T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,105.5
880133,Bells Lane,2024-01-25T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,87.3
880133,Bells Lane,2024-01-25T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
880133,Bells Lane,2024-01-25T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.04
880133,Bells Lane,2024-01-25T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
880133,Bells Lane,2024-01-25T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.85
880133,Bells Lane,2024-01-25T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
880133,Bells Lane,2024-01-25T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.4
880133,Bells Lane,2024-01-25T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.69
880133,Bells Lane,2024-01-25T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.14
880133,Bells Lane,2024-01-25T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.53
880133,Bells Lane,2024-01-25T11:20:00.000+00:00,busbar,,L3 Active Power,kW,91.32
880133,Bells Lane,2024-01-25T11:20:00.000+00:00,busbar,,L2 Active Power,kW,115.2
880133,Bells Lane,2024-01-25T11:20:00.000+00:00,busbar,,L1 Active Power,kW,100.79
880133,Bells Lane,2024-01-25T11:20:00.000+00:00,busbar,,N Current (RMS),A,167.6
880133,Bells Lane,2024-01-25T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,372.8
880133,Bells Lane,2024-01-25T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,470.4
880133,Bells Lane,2024-01-25T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,412.6
880133,Bells Lane,2024-01-25T11:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.14
880133,Bells Lane,2024-01-25T11:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.12
880133,Bells Lane,2024-01-25T11:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.82
880133,Bells Lane,2024-01-25T11:10:00.000+00:00,feeder,5,L3 Active Power,kW,21.91
880133,Bells Lane,2024-01-25T11:10:00.000+00:00,feeder,5,L2 Active Power,kW,26.16
880133,Bells Lane,2024-01-25T11:10:00.000+00:00,feeder,5,L1 Active Power,kW,24.7
880133,Bells Lane,2024-01-25T11:10:00.000+00:00,feeder,5,N Current (RMS),A,43.8
880133,Bells Lane,2024-01-25T11:10:00.000+00:00,feeder,5,L3 Current (RMS),A,91.6
880133,Bells Lane,2024-01-25T11:10:00.000+00:00,feeder,5,L2 Current (RMS),A,108.0
880133,Bells Lane,2024-01-25T11:10:00.000+00:00,feeder,5,L1 Current (RMS),A,101.3
880133,Bells Lane,2024-01-25T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.62
880133,Bells Lane,2024-01-25T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.63
880133,Bells Lane,2024-01-25T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.57
880133,Bells Lane,2024-01-25T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,17.19
880133,Bells Lane,2024-01-25T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,29.8
880133,Bells Lane,2024-01-25T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,24.72
880133,Bells Lane,2024-01-25T11:10:00.000+00:00,feeder,4,N Current (RMS),A,51.1
880133,Bells Lane,2024-01-25T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,70.5
880133,Bells Lane,2024-01-25T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,121.2
880133,Bells Lane,2024-01-25T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,102.6
880133,Bells Lane,2024-01-25T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.65
880133,Bells Lane,2024-01-25T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.67
880133,Bells Lane,2024-01-25T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.16
880133,Bells Lane,2024-01-25T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,24.03
880133,Bells Lane,2024-01-25T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.64
880133,Bells Lane,2024-01-25T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,26.85
880133,Bells Lane,2024-01-25T11:10:00.000+00:00,feeder,3,N Current (RMS),A,65.9
880133,Bells Lane,2024-01-25T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,99.8
880133,Bells Lane,2024-01-25T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,45.8
880133,Bells Lane,2024-01-25T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,109.6
880133,Bells Lane,2024-01-25T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.24
880133,Bells Lane,2024-01-25T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.46
880133,Bells Lane,2024-01-25T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.57
880133,Bells Lane,2024-01-25T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.69
880133,Bells Lane,2024-01-25T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.96
880133,Bells Lane,2024-01-25T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.08
880133,Bells Lane,2024-01-25T11:10:00.000+00:00,feeder,2,N Current (RMS),A,36.6
