Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880133,Bells Lane,2024-01-25T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,15.5
880133,Bells Lane,2024-01-25T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,53.8
880133,Bells Lane,2024-01-25T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,47.2
880133,Bells Lane,2024-01-25T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.76
880133,Bells Lane,2024-01-25T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.94
880133,Bells Lane,2024-01-25T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.01
880133,Bells Lane,2024-01-25T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,20.68
880133,Bells Lane,2024-01-25T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,25.53
880133,Bells Lane,2024-01-25T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.11
880133,Bells Lane,2024-01-25T11:10:00.000+00:00,feeder,1,N Current (RMS),A,50.4
880133,Bells Lane,2024-01-25T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,86.8
880133,Bells Lane,2024-01-25T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,105.0
880133,Bells Lane,2024-01-25T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,70.6
880133,Bells Lane,2024-01-25T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
880133,Bells Lane,2024-01-25T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.0
880133,Bells Lane,2024-01-25T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
880133,Bells Lane,2024-01-25T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.93
880133,Bells Lane,2024-01-25T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
880133,Bells Lane,2024-01-25T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.1
880133,Bells Lane,2024-01-25T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.7
880133,Bells Lane,2024-01-25T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.62
880133,Bells Lane,2024-01-25T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.13
880133,Bells Lane,2024-01-25T11:10:00.000+00:00,busbar,,L3 Active Power,kW,87.5
880133,Bells Lane,2024-01-25T11:10:00.000+00:00,busbar,,L2 Active Power,kW,105.09
880133,Bells Lane,2024-01-25T11:10:00.000+00:00,busbar,,L1 Active Power,kW,104.46
880133,Bells Lane,2024-01-25T11:10:00.000+00:00,busbar,,N Current (RMS),A,155.8
880133,Bells Lane,2024-01-25T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,356.2
880133,Bells Lane,2024-01-25T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,427.6
880133,Bells Lane,2024-01-25T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,426.3
880133,Bells Lane,2024-01-25T11:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.6
880133,Bells Lane,2024-01-25T11:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.27
880133,Bells Lane,2024-01-25T11:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.41
880133,Bells Lane,2024-01-25T11:00:00.000+00:00,feeder,5,L3 Active Power,kW,23.47
880133,Bells Lane,2024-01-25T11:00:00.000+00:00,feeder,5,L2 Active Power,kW,30.31
880133,Bells Lane,2024-01-25T11:00:00.000+00:00,feeder,5,L1 Active Power,kW,28.28
880133,Bells Lane,2024-01-25T11:00:00.000+00:00,feeder,5,N Current (RMS),A,56.7
880133,Bells Lane,2024-01-25T11:00:00.000+00:00,feeder,5,L3 Current (RMS),A,98.6
880133,Bells Lane,2024-01-25T11:00:00.000+00:00,feeder,5,L2 Current (RMS),A,124.3
880133,Bells Lane,2024-01-25T11:00:00.000+00:00,feeder,5,L1 Current (RMS),A,117.3
880133,Bells Lane,2024-01-25T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.46
880133,Bells Lane,2024-01-25T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.24
880133,Bells Lane,2024-01-25T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.08
880133,Bells Lane,2024-01-25T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,18.06
880133,Bells Lane,2024-01-25T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,33.12
880133,Bells Lane,2024-01-25T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,23.55
880133,Bells Lane,2024-01-25T11:00:00.000+00:00,feeder,4,N Current (RMS),A,55.2
880133,Bells Lane,2024-01-25T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,74.0
880133,Bells Lane,2024-01-25T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,134.4
880133,Bells Lane,2024-01-25T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,96.6
880133,Bells Lane,2024-01-25T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.36
880133,Bells Lane,2024-01-25T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.52
880133,Bells Lane,2024-01-25T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.38
880133,Bells Lane,2024-01-25T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,17.13
880133,Bells Lane,2024-01-25T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.74
880133,Bells Lane,2024-01-25T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,25.51
880133,Bells Lane,2024-01-25T11:00:00.000+00:00,feeder,3,N Current (RMS),A,67.2
880133,Bells Lane,2024-01-25T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,79.1
880133,Bells Lane,2024-01-25T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,42.0
880133,Bells Lane,2024-01-25T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,104.9
880133,Bells Lane,2024-01-25T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.37
880133,Bells Lane,2024-01-25T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.62
880133,Bells Lane,2024-01-25T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.34
880133,Bells Lane,2024-01-25T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.12
880133,Bells Lane,2024-01-25T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.78
880133,Bells Lane,2024-01-25T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.42
880133,Bells Lane,2024-01-25T11:00:00.000+00:00,feeder,2,N Current (RMS),A,35.2
880133,Bells Lane,2024-01-25T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,17.2
880133,Bells Lane,2024-01-25T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,55.7
880133,Bells Lane,2024-01-25T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,32.9
880133,Bells Lane,2024-01-25T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.33
880133,Bells Lane,2024-01-25T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.79
880133,Bells Lane,2024-01-25T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.97
880133,Bells Lane,2024-01-25T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.41
880133,Bells Lane,2024-01-25T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,27.17
880133,Bells Lane,2024-01-25T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.7
880133,Bells Lane,2024-01-25T11:00:00.000+00:00,feeder,1,N Current (RMS),A,57.3
880133,Bells Lane,2024-01-25T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,67.0
880133,Bells Lane,2024-01-25T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,111.8
880133,Bells Lane,2024-01-25T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,70.4
880133,Bells Lane,2024-01-25T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
880133,Bells Lane,2024-01-25T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.3
880133,Bells Lane,2024-01-25T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
880133,Bells Lane,2024-01-25T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.02
880133,Bells Lane,2024-01-25T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
880133,Bells Lane,2024-01-25T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.59
880133,Bells Lane,2024-01-25T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
880133,Bells Lane,2024-01-25T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.72
880133,Bells Lane,2024-01-25T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.19
880133,Bells Lane,2024-01-25T11:00:00.000+00:00,busbar,,L3 Active Power,kW,79.2
880133,Bells Lane,2024-01-25T11:00:00.000+00:00,busbar,,L2 Active Power,kW,114.13
880133,Bells Lane,2024-01-25T11:00:00.000+00:00,busbar,,L1 Active Power,kW,101.46
880133,Bells Lane,2024-01-25T11:00:00.000+00:00,busbar,,N Current (RMS),A,188.4
880133,Bells Lane,2024-01-25T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,326.7
880133,Bells Lane,2024-01-25T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,463.7
880133,Bells Lane,2024-01-25T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,414.4
880133,Bells Lane,2024-01-25T10:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.59
880133,Bells Lane,2024-01-25T10:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.21
880133,Bells Lane,2024-01-25T10:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.3
880133,Bells Lane,2024-01-25T10:50:00.000+00:00,feeder,5,L3 Active Power,kW,26.77
880133,Bells Lane,2024-01-25T10:50:00.000+00:00,feeder,5,L2 Active Power,kW,28.79
880133,Bells Lane,2024-01-25T10:50:00.000+00:00,feeder,5,L1 Active Power,kW,26.44
880133,Bells Lane,2024-01-25T10:50:00.000+00:00,feeder,5,N Current (RMS),A,45.2
880133,Bells Lane,2024-01-25T10:50:00.000+00:00,feeder,5,L3 Current (RMS),A,110.6
880133,Bells Lane,2024-01-25T10:50:00.000+00:00,feeder,5,L2 Current (RMS),A,118.7
880133,Bells Lane,2024-01-25T10:50:00.000+00:00,feeder,5,L1 Current (RMS),A,108.5
880133,Bells Lane,2024-01-25T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.61
880133,Bells Lane,2024-01-25T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.15
880133,Bells Lane,2024-01-25T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.49
880133,Bells Lane,2024-01-25T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,18.76
880133,Bells Lane,2024-01-25T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,36.96
880133,Bells Lane,2024-01-25T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,25.65
880133,Bells Lane,2024-01-25T10:50:00.000+00:00,feeder,4,N Current (RMS),A,59.8
880133,Bells Lane,2024-01-25T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,76.6
880133,Bells Lane,2024-01-25T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,149.6
880133,Bells Lane,2024-01-25T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,104.9
880133,Bells Lane,2024-01-25T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.37
880133,Bells Lane,2024-01-25T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.29
880133,Bells Lane,2024-01-25T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.23
880133,Bells Lane,2024-01-25T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,14.78
880133,Bells Lane,2024-01-25T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.97
880133,Bells Lane,2024-01-25T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,25.23
880133,Bells Lane,2024-01-25T10:50:00.000+00:00,feeder,3,N Current (RMS),A,68.2
880133,Bells Lane,2024-01-25T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,62.9
880133,Bells Lane,2024-01-25T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,43.1
880133,Bells Lane,2024-01-25T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,105.2
880133,Bells Lane,2024-01-25T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.2
880133,Bells Lane,2024-01-25T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
880133,Bells Lane,2024-01-25T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.8
880133,Bells Lane,2024-01-25T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.12
880133,Bells Lane,2024-01-25T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.91
880133,Bells Lane,2024-01-25T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.92
880133,Bells Lane,2024-01-25T10:50:00.000+00:00,feeder,2,N Current (RMS),A,23.0
880133,Bells Lane,2024-01-25T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,17.8
880133,Bells Lane,2024-01-25T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,25.7
880133,Bells Lane,2024-01-25T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,36.9
880133,Bells Lane,2024-01-25T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.16
880133,Bells Lane,2024-01-25T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.22
880133,Bells Lane,2024-01-25T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.82
880133,Bells Lane,2024-01-25T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,17.16
880133,Bells Lane,2024-01-25T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,23.66
880133,Bells Lane,2024-01-25T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.47
880133,Bells Lane,2024-01-25T10:50:00.000+00:00,feeder,1,N Current (RMS),A,46.3
880133,Bells Lane,2024-01-25T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,69.9
880133,Bells Lane,2024-01-25T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,97.7
880133,Bells Lane,2024-01-25T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,56.0
880133,Bells Lane,2024-01-25T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
880133,Bells Lane,2024-01-25T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.4
880133,Bells Lane,2024-01-25T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
880133,Bells Lane,2024-01-25T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.32
880133,Bells Lane,2024-01-25T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
880133,Bells Lane,2024-01-25T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.7
880133,Bells Lane,2024-01-25T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
880133,Bells Lane,2024-01-25T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.59
880133,Bells Lane,2024-01-25T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.65
880133,Bells Lane,2024-01-25T10:50:00.000+00:00,busbar,,L3 Active Power,kW,81.6
880133,Bells Lane,2024-01-25T10:50:00.000+00:00,busbar,,L2 Active Power,kW,105.29
880133,Bells Lane,2024-01-25T10:50:00.000+00:00,busbar,,L1 Active Power,kW,99.72
880133,Bells Lane,2024-01-25T10:50:00.000+00:00,busbar,,N Current (RMS),A,167.5
880133,Bells Lane,2024-01-25T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,333.0
880133,Bells Lane,2024-01-25T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,428.7
880133,Bells Lane,2024-01-25T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,408.0
880133,Bells Lane,2024-01-25T10:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.69
880133,Bells Lane,2024-01-25T10:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.29
880133,Bells Lane,2024-01-25T10:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.83
880133,Bells Lane,2024-01-25T10:40:00.000+00:00,feeder,5,L3 Active Power,kW,24.54
880133,Bells Lane,2024-01-25T10:40:00.000+00:00,feeder,5,L2 Active Power,kW,35.19
880133,Bells Lane,2024-01-25T10:40:00.000+00:00,feeder,5,L1 Active Power,kW,29.33
880133,Bells Lane,2024-01-25T10:40:00.000+00:00,feeder,5,N Current (RMS),A,57.2
880133,Bells Lane,2024-01-25T10:40:00.000+00:00,feeder,5,L3 Current (RMS),A,101.2
880133,Bells Lane,2024-01-25T10:40:00.000+00:00,feeder,5,L2 Current (RMS),A,144.6
880133,Bells Lane,2024-01-25T10:40:00.000+00:00,feeder,5,L1 Current (RMS),A,120.3
880133,Bells Lane,2024-01-25T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.27
880133,Bells Lane,2024-01-25T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.62
880133,Bells Lane,2024-01-25T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.69
880133,Bells Lane,2024-01-25T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,20.24
880133,Bells Lane,2024-01-25T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,33.78
880133,Bells Lane,2024-01-25T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,25.81
880133,Bells Lane,2024-01-25T10:40:00.000+00:00,feeder,4,N Current (RMS),A,54.9
880133,Bells Lane,2024-01-25T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,82.6
880133,Bells Lane,2024-01-25T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,138.2
880133,Bells Lane,2024-01-25T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,106.4
880133,Bells Lane,2024-01-25T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.5
880133,Bells Lane,2024-01-25T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.32
880133,Bells Lane,2024-01-25T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.04
880133,Bells Lane,2024-01-25T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,17.49
880133,Bells Lane,2024-01-25T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,19.56
880133,Bells Lane,2024-01-25T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,21.72
880133,Bells Lane,2024-01-25T10:40:00.000+00:00,feeder,3,N Current (RMS),A,44.2
880133,Bells Lane,2024-01-25T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,75.4
880133,Bells Lane,2024-01-25T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,80.9
880133,Bells Lane,2024-01-25T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,89.2
880133,Bells Lane,2024-01-25T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.32
880133,Bells Lane,2024-01-25T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
880133,Bells Lane,2024-01-25T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.29
880133,Bells Lane,2024-01-25T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.59
880133,Bells Lane,2024-01-25T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.07
880133,Bells Lane,2024-01-25T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.78
880133,Bells Lane,2024-01-25T10:40:00.000+00:00,feeder,2,N Current (RMS),A,36.8
880133,Bells Lane,2024-01-25T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,28.1
880133,Bells Lane,2024-01-25T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,17.0
880133,Bells Lane,2024-01-25T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,49.3
880133,Bells Lane,2024-01-25T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.34
880133,Bells Lane,2024-01-25T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.82
880133,Bells Lane,2024-01-25T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.05
880133,Bells Lane,2024-01-25T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,17.1
880133,Bells Lane,2024-01-25T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,22.88
880133,Bells Lane,2024-01-25T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.2
880133,Bells Lane,2024-01-25T10:40:00.000+00:00,feeder,1,N Current (RMS),A,44.6
880133,Bells Lane,2024-01-25T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,69.8
880133,Bells Lane,2024-01-25T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,94.8
880133,Bells Lane,2024-01-25T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,68.9
880133,Bells Lane,2024-01-25T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
880133,Bells Lane,2024-01-25T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.67
880133,Bells Lane,2024-01-25T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
880133,Bells Lane,2024-01-25T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.22
880133,Bells Lane,2024-01-25T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
880133,Bells Lane,2024-01-25T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.59
880133,Bells Lane,2024-01-25T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
880133,Bells Lane,2024-01-25T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.94
880133,Bells Lane,2024-01-25T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.92
880133,Bells Lane,2024-01-25T10:40:00.000+00:00,busbar,,L3 Active Power,kW,84.95
880133,Bells Lane,2024-01-25T10:40:00.000+00:00,busbar,,L2 Active Power,kW,115.48
880133,Bells Lane,2024-01-25T10:40:00.000+00:00,busbar,,L1 Active Power,kW,104.84
880133,Bells Lane,2024-01-25T10:40:00.000+00:00,busbar,,N Current (RMS),A,179.8
880133,Bells Lane,2024-01-25T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,346.7
880133,Bells Lane,2024-01-25T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,469.8
880133,Bells Lane,2024-01-25T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,429.6
880133,Bells Lane,2024-01-25T10:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.29
880133,Bells Lane,2024-01-25T10:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.65
880133,Bells Lane,2024-01-25T10:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.47
880133,Bells Lane,2024-01-25T10:30:00.000+00:00,feeder,5,L3 Active Power,kW,27.03
880133,Bells Lane,2024-01-25T10:30:00.000+00:00,feeder,5,L2 Active Power,kW,28.34
880133,Bells Lane,2024-01-25T10:30:00.000+00:00,feeder,5,L1 Active Power,kW,26.73
880133,Bells Lane,2024-01-25T10:30:00.000+00:00,feeder,5,N Current (RMS),A,43.7
880133,Bells Lane,2024-01-25T10:30:00.000+00:00,feeder,5,L3 Current (RMS),A,111.6
880133,Bells Lane,2024-01-25T10:30:00.000+00:00,feeder,5,L2 Current (RMS),A,117.1
880133,Bells Lane,2024-01-25T10:30:00.000+00:00,feeder,5,L1 Current (RMS),A,109.4
880133,Bells Lane,2024-01-25T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.07
880133,Bells Lane,2024-01-25T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.03
880133,Bells Lane,2024-01-25T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.11
880133,Bells Lane,2024-01-25T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,20.68
880133,Bells Lane,2024-01-25T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,29.66
880133,Bells Lane,2024-01-25T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,33.94
880133,Bells Lane,2024-01-25T10:30:00.000+00:00,feeder,4,N Current (RMS),A,55.3
880133,Bells Lane,2024-01-25T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,84.5
880133,Bells Lane,2024-01-25T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,120.7
880133,Bells Lane,2024-01-25T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,139.5
880133,Bells Lane,2024-01-25T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.3
880133,Bells Lane,2024-01-25T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.98
880133,Bells Lane,2024-01-25T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
880133,Bells Lane,2024-01-25T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,29.14
880133,Bells Lane,2024-01-25T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.02
880133,Bells Lane,2024-01-25T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,23.63
880133,Bells Lane,2024-01-25T10:30:00.000+00:00,feeder,3,N Current (RMS),A,76.3
880133,Bells Lane,2024-01-25T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,124.0
880133,Bells Lane,2024-01-25T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,57.3
880133,Bells Lane,2024-01-25T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,97.7
880133,Bells Lane,2024-01-25T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.63
880133,Bells Lane,2024-01-25T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.09
880133,Bells Lane,2024-01-25T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.68
880133,Bells Lane,2024-01-25T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,17.28
880133,Bells Lane,2024-01-25T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.95
880133,Bells Lane,2024-01-25T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.09
880133,Bells Lane,2024-01-25T10:30:00.000+00:00,feeder,2,N Current (RMS),A,44.8
880133,Bells Lane,2024-01-25T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,69.9
880133,Bells Lane,2024-01-25T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,25.7
880133,Bells Lane,2024-01-25T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,42.7
880133,Bells Lane,2024-01-25T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.76
880133,Bells Lane,2024-01-25T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.69
880133,Bells Lane,2024-01-25T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.73
880133,Bells Lane,2024-01-25T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,19.01
880133,Bells Lane,2024-01-25T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,21.07
880133,Bells Lane,2024-01-25T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.71
880133,Bells Lane,2024-01-25T10:30:00.000+00:00,feeder,1,N Current (RMS),A,41.3
880133,Bells Lane,2024-01-25T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,77.6
880133,Bells Lane,2024-01-25T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,87.0
880133,Bells Lane,2024-01-25T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,57.2
880133,Bells Lane,2024-01-25T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
880133,Bells Lane,2024-01-25T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.32
880133,Bells Lane,2024-01-25T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
880133,Bells Lane,2024-01-25T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.42
880133,Bells Lane,2024-01-25T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
880133,Bells Lane,2024-01-25T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.78
880133,Bells Lane,2024-01-25T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.66
880133,Bells Lane,2024-01-25T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.38
880133,Bells Lane,2024-01-25T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
880133,Bells Lane,2024-01-25T10:30:00.000+00:00,busbar,,L3 Active Power,kW,113.13
880133,Bells Lane,2024-01-25T10:30:00.000+00:00,busbar,,L2 Active Power,kW,98.04
880133,Bells Lane,2024-01-25T10:30:00.000+00:00,busbar,,L1 Active Power,kW,108.09
880133,Bells Lane,2024-01-25T10:30:00.000+00:00,busbar,,N Current (RMS),A,172.5
880133,Bells Lane,2024-01-25T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,460.1
880133,Bells Lane,2024-01-25T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,401.4
880133,Bells Lane,2024-01-25T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,439.5
880133,Bells Lane,2024-01-25T10:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.26
880133,Bells Lane,2024-01-25T10:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.53
880133,Bells Lane,2024-01-25T10:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
880133,Bells Lane,2024-01-25T10:20:00.000+00:00,feeder,5,L3 Active Power,kW,29.29
880133,Bells Lane,2024-01-25T10:20:00.000+00:00,feeder,5,L2 Active Power,kW,33.82
880133,Bells Lane,2024-01-25T10:20:00.000+00:00,feeder,5,L1 Active Power,kW,28.32
880133,Bells Lane,2024-01-25T10:20:00.000+00:00,feeder,5,N Current (RMS),A,49.1
880133,Bells Lane,2024-01-25T10:20:00.000+00:00,feeder,5,L3 Current (RMS),A,120.5
880133,Bells Lane,2024-01-25T10:20:00.000+00:00,feeder,5,L2 Current (RMS),A,139.3
880133,Bells Lane,2024-01-25T10:20:00.000+00:00,feeder,5,L1 Current (RMS),A,115.1
880133,Bells Lane,2024-01-25T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.63
880133,Bells Lane,2024-01-25T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.04
880133,Bells Lane,2024-01-25T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.68
880133,Bells Lane,2024-01-25T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,17.89
880133,Bells Lane,2024-01-25T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,33.03
880133,Bells Lane,2024-01-25T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,24.76
880133,Bells Lane,2024-01-25T10:20:00.000+00:00,feeder,4,N Current (RMS),A,52.6
880133,Bells Lane,2024-01-25T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,72.9
880133,Bells Lane,2024-01-25T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,134.0
880133,Bells Lane,2024-01-25T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,101.4
880133,Bells Lane,2024-01-25T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.43
880133,Bells Lane,2024-01-25T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.96
880133,Bells Lane,2024-01-25T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
880133,Bells Lane,2024-01-25T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,30.01
880133,Bells Lane,2024-01-25T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.64
880133,Bells Lane,2024-01-25T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,27.93
880133,Bells Lane,2024-01-25T10:20:00.000+00:00,feeder,3,N Current (RMS),A,78.0
880133,Bells Lane,2024-01-25T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,123.5
880133,Bells Lane,2024-01-25T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,53.5
880133,Bells Lane,2024-01-25T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,115.1
880133,Bells Lane,2024-01-25T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.57
880133,Bells Lane,2024-01-25T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.62
880133,Bells Lane,2024-01-25T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.04
880133,Bells Lane,2024-01-25T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.29
880133,Bells Lane,2024-01-25T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.8
880133,Bells Lane,2024-01-25T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.75
880133,Bells Lane,2024-01-25T10:20:00.000+00:00,feeder,2,N Current (RMS),A,40.2
880133,Bells Lane,2024-01-25T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,61.6
880133,Bells Lane,2024-01-25T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,24.2
880133,Bells Lane,2024-01-25T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,33.2
880133,Bells Lane,2024-01-25T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.59
880133,Bells Lane,2024-01-25T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.88
880133,Bells Lane,2024-01-25T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.93
880133,Bells Lane,2024-01-25T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,19.38
880133,Bells Lane,2024-01-25T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,22.56
880133,Bells Lane,2024-01-25T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.22
880133,Bells Lane,2024-01-25T10:20:00.000+00:00,feeder,1,N Current (RMS),A,47.2
880133,Bells Lane,2024-01-25T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,79.5
880133,Bells Lane,2024-01-25T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,93.9
880133,Bells Lane,2024-01-25T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,59.2
880133,Bells Lane,2024-01-25T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
880133,Bells Lane,2024-01-25T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.34
880133,Bells Lane,2024-01-25T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
880133,Bells Lane,2024-01-25T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.46
880133,Bells Lane,2024-01-25T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
880133,Bells Lane,2024-01-25T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.94
880133,Bells Lane,2024-01-25T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.08
880133,Bells Lane,2024-01-25T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.96
880133,Bells Lane,2024-01-25T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.62
880133,Bells Lane,2024-01-25T10:20:00.000+00:00,busbar,,L3 Active Power,kW,111.86
880133,Bells Lane,2024-01-25T10:20:00.000+00:00,busbar,,L2 Active Power,kW,107.85
880133,Bells Lane,2024-01-25T10:20:00.000+00:00,busbar,,L1 Active Power,kW,102.98
880133,Bells Lane,2024-01-25T10:20:00.000+00:00,busbar,,N Current (RMS),A,155.2
880133,Bells Lane,2024-01-25T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,453.3
880133,Bells Lane,2024-01-25T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,438.9
880133,Bells Lane,2024-01-25T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,418.7
880133,Bells Lane,2024-01-25T10:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.19
880133,Bells Lane,2024-01-25T10:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.5
880133,Bells Lane,2024-01-25T10:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.61
880133,Bells Lane,2024-01-25T10:10:00.000+00:00,feeder,5,L3 Active Power,kW,27.42
880133,Bells Lane,2024-01-25T10:10:00.000+00:00,feeder,5,L2 Active Power,kW,38.85
880133,Bells Lane,2024-01-25T10:10:00.000+00:00,feeder,5,L1 Active Power,kW,27.92
880133,Bells Lane,2024-01-25T10:10:00.000+00:00,feeder,5,N Current (RMS),A,63.8
880133,Bells Lane,2024-01-25T10:10:00.000+00:00,feeder,5,L3 Current (RMS),A,113.4
880133,Bells Lane,2024-01-25T10:10:00.000+00:00,feeder,5,L2 Current (RMS),A,157.6
880133,Bells Lane,2024-01-25T10:10:00.000+00:00,feeder,5,L1 Current (RMS),A,114.1
880133,Bells Lane,2024-01-25T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.22
880133,Bells Lane,2024-01-25T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.8
880133,Bells Lane,2024-01-25T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.2
880133,Bells Lane,2024-01-25T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,20.94
880133,Bells Lane,2024-01-25T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,37.9
880133,Bells Lane,2024-01-25T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,25.84
880133,Bells Lane,2024-01-25T10:10:00.000+00:00,feeder,4,N Current (RMS),A,60.6
880133,Bells Lane,2024-01-25T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,85.6
880133,Bells Lane,2024-01-25T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,153.6
880133,Bells Lane,2024-01-25T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,106.2
880133,Bells Lane,2024-01-25T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.73
880133,Bells Lane,2024-01-25T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.24
880133,Bells Lane,2024-01-25T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.6
880133,Bells Lane,2024-01-25T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,23.9
880133,Bells Lane,2024-01-25T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.78
880133,Bells Lane,2024-01-25T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,30.55
880133,Bells Lane,2024-01-25T10:10:00.000+00:00,feeder,3,N Current (RMS),A,75.3
880133,Bells Lane,2024-01-25T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,97.1
880133,Bells Lane,2024-01-25T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,49.2
880133,Bells Lane,2024-01-25T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,125.4
880133,Bells Lane,2024-01-25T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.09
880133,Bells Lane,2024-01-25T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.24
880133,Bells Lane,2024-01-25T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.03
880133,Bells Lane,2024-01-25T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.93
880133,Bells Lane,2024-01-25T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
880133,Bells Lane,2024-01-25T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.21
880133,Bells Lane,2024-01-25T10:10:00.000+00:00,feeder,2,N Current (RMS),A,20.7
880133,Bells Lane,2024-01-25T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,33.4
880133,Bells Lane,2024-01-25T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,24.9
880133,Bells Lane,2024-01-25T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,38.4
880133,Bells Lane,2024-01-25T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.12
880133,Bells Lane,2024-01-25T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.36
880133,Bells Lane,2024-01-25T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.64
880133,Bells Lane,2024-01-25T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,17.07
880133,Bells Lane,2024-01-25T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,26.6
880133,Bells Lane,2024-01-25T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.52
880133,Bells Lane,2024-01-25T10:10:00.000+00:00,feeder,1,N Current (RMS),A,65.9
880133,Bells Lane,2024-01-25T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,70.0
880133,Bells Lane,2024-01-25T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,108.7
880133,Bells Lane,2024-01-25T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,45.0
880133,Bells Lane,2024-01-25T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
880133,Bells Lane,2024-01-25T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.43
880133,Bells Lane,2024-01-25T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
880133,Bells Lane,2024-01-25T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.29
880133,Bells Lane,2024-01-25T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
880133,Bells Lane,2024-01-25T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.89
880133,Bells Lane,2024-01-25T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.74
880133,Bells Lane,2024-01-25T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.54
880133,Bells Lane,2024-01-25T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.08
880133,Bells Lane,2024-01-25T10:10:00.000+00:00,busbar,,L3 Active Power,kW,97.26
880133,Bells Lane,2024-01-25T10:10:00.000+00:00,busbar,,L2 Active Power,kW,121.15
880133,Bells Lane,2024-01-25T10:10:00.000+00:00,busbar,,L1 Active Power,kW,104.04
880133,Bells Lane,2024-01-25T10:10:00.000+00:00,busbar,,N Current (RMS),A,161.4
880133,Bells Lane,2024-01-25T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,394.5
880133,Bells Lane,2024-01-25T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,490.9
880133,Bells Lane,2024-01-25T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,424.1
880133,Bells Lane,2024-01-25T10:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.37
880133,Bells Lane,2024-01-25T10:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.72
880133,Bells Lane,2024-01-25T10:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.78
880133,Bells Lane,2024-01-25T10:00:00.000+00:00,feeder,5,L3 Active Power,kW,22.9
880133,Bells Lane,2024-01-25T10:00:00.000+00:00,feeder,5,L2 Active Power,kW,39.76
880133,Bells Lane,2024-01-25T10:00:00.000+00:00,feeder,5,L1 Active Power,kW,36.54
880133,Bells Lane,2024-01-25T10:00:00.000+00:00,feeder,5,N Current (RMS),A,77.1
880133,Bells Lane,2024-01-25T10:00:00.000+00:00,feeder,5,L3 Current (RMS),A,96.6
880133,Bells Lane,2024-01-25T10:00:00.000+00:00,feeder,5,L2 Current (RMS),A,161.9
880133,Bells Lane,2024-01-25T10:00:00.000+00:00,feeder,5,L1 Current (RMS),A,150.2
880133,Bells Lane,2024-01-25T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.71
880133,Bells Lane,2024-01-25T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.62
880133,Bells Lane,2024-01-25T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.98
880133,Bells Lane,2024-01-25T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,22.51
880133,Bells Lane,2024-01-25T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,41.85
880133,Bells Lane,2024-01-25T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,20.5
880133,Bells Lane,2024-01-25T10:00:00.000+00:00,feeder,4,N Current (RMS),A,77.9
880133,Bells Lane,2024-01-25T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,92.5
880133,Bells Lane,2024-01-25T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,169.6
880133,Bells Lane,2024-01-25T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,84.6
880133,Bells Lane,2024-01-25T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.37
880133,Bells Lane,2024-01-25T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.06
880133,Bells Lane,2024-01-25T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.68
880133,Bells Lane,2024-01-25T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,25.2
880133,Bells Lane,2024-01-25T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.98
880133,Bells Lane,2024-01-25T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,24.67
880133,Bells Lane,2024-01-25T10:00:00.000+00:00,feeder,3,N Current (RMS),A,64.3
880133,Bells Lane,2024-01-25T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,103.0
880133,Bells Lane,2024-01-25T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,50.3
880133,Bells Lane,2024-01-25T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,102.5
880133,Bells Lane,2024-01-25T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.42
880133,Bells Lane,2024-01-25T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.35
880133,Bells Lane,2024-01-25T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.29
880133,Bells Lane,2024-01-25T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.72
880133,Bells Lane,2024-01-25T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.59
880133,Bells Lane,2024-01-25T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.56
880133,Bells Lane,2024-01-25T10:00:00.000+00:00,feeder,2,N Current (RMS),A,40.9
880133,Bells Lane,2024-01-25T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,19.9
880133,Bells Lane,2024-01-25T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,53.2
880133,Bells Lane,2024-01-25T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,56.6
880133,Bells Lane,2024-01-25T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.44
880133,Bells Lane,2024-01-25T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.72
880133,Bells Lane,2024-01-25T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.97
880133,Bells Lane,2024-01-25T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,17.69
880133,Bells Lane,2024-01-25T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,31.75
880133,Bells Lane,2024-01-25T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.11
880133,Bells Lane,2024-01-25T10:00:00.000+00:00,feeder,1,N Current (RMS),A,75.9
880133,Bells Lane,2024-01-25T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,72.7
880133,Bells Lane,2024-01-25T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,130.0
880133,Bells Lane,2024-01-25T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,55.9
880133,Bells Lane,2024-01-25T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
880133,Bells Lane,2024-01-25T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.53
880133,Bells Lane,2024-01-25T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
880133,Bells Lane,2024-01-25T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.19
880133,Bells Lane,2024-01-25T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
880133,Bells Lane,2024-01-25T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.75
880133,Bells Lane,2024-01-25T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
880133,Bells Lane,2024-01-25T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
880133,Bells Lane,2024-01-25T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.71
880133,Bells Lane,2024-01-25T10:00:00.000+00:00,busbar,,L3 Active Power,kW,93.01
880133,Bells Lane,2024-01-25T10:00:00.000+00:00,busbar,,L2 Active Power,kW,136.94
880133,Bells Lane,2024-01-25T10:00:00.000+00:00,busbar,,L1 Active Power,kW,108.37
880133,Bells Lane,2024-01-25T10:00:00.000+00:00,busbar,,N Current (RMS),A,200.9
880133,Bells Lane,2024-01-25T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,379.0
880133,Bells Lane,2024-01-25T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,554.9
880133,Bells Lane,2024-01-25T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,442.0
880133,Bells Lane,2024-01-25T09:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.28
880133,Bells Lane,2024-01-25T09:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.33
880133,Bells Lane,2024-01-25T09:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.33
880133,Bells Lane,2024-01-25T09:50:00.000+00:00,feeder,5,L3 Active Power,kW,18.57
880133,Bells Lane,2024-01-25T09:50:00.000+00:00,feeder,5,L2 Active Power,kW,33.84
880133,Bells Lane,2024-01-25T09:50:00.000+00:00,feeder,5,L1 Active Power,kW,27.8
880133,Bells Lane,2024-01-25T09:50:00.000+00:00,feeder,5,N Current (RMS),A,65.9
880133,Bells Lane,2024-01-25T09:50:00.000+00:00,feeder,5,L3 Current (RMS),A,78.1
880133,Bells Lane,2024-01-25T09:50:00.000+00:00,feeder,5,L2 Current (RMS),A,137.3
880133,Bells Lane,2024-01-25T09:50:00.000+00:00,feeder,5,L1 Current (RMS),A,113.4
880133,Bells Lane,2024-01-25T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.75
880133,Bells Lane,2024-01-25T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.7
880133,Bells Lane,2024-01-25T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.65
880133,Bells Lane,2024-01-25T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,18.63
880133,Bells Lane,2024-01-25T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,38.77
880133,Bells Lane,2024-01-25T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,24.19
880133,Bells Lane,2024-01-25T09:50:00.000+00:00,feeder,4,N Current (RMS),A,72.0
880133,Bells Lane,2024-01-25T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,75.9
880133,Bells Lane,2024-01-25T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,157.7
880133,Bells Lane,2024-01-25T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,99.4
880133,Bells Lane,2024-01-25T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.76
880133,Bells Lane,2024-01-25T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.73
880133,Bells Lane,2024-01-25T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.11
880133,Bells Lane,2024-01-25T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,16.51
880133,Bells Lane,2024-01-25T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.63
880133,Bells Lane,2024-01-25T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,22.52
880133,Bells Lane,2024-01-25T09:50:00.000+00:00,feeder,3,N Current (RMS),A,49.1
880133,Bells Lane,2024-01-25T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,68.2
880133,Bells Lane,2024-01-25T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,48.8
880133,Bells Lane,2024-01-25T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,92.4
880133,Bells Lane,2024-01-25T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
880133,Bells Lane,2024-01-25T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.41
880133,Bells Lane,2024-01-25T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.73
880133,Bells Lane,2024-01-25T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.57
880133,Bells Lane,2024-01-25T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.38
880133,Bells Lane,2024-01-25T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.82
880133,Bells Lane,2024-01-25T09:50:00.000+00:00,feeder,2,N Current (RMS),A,27.9
880133,Bells Lane,2024-01-25T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,27.5
880133,Bells Lane,2024-01-25T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,45.0
880133,Bells Lane,2024-01-25T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,33.7
880133,Bells Lane,2024-01-25T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.61
880133,Bells Lane,2024-01-25T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.65
880133,Bells Lane,2024-01-25T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.31
880133,Bells Lane,2024-01-25T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.35
880133,Bells Lane,2024-01-25T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,21.75
880133,Bells Lane,2024-01-25T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.81
880133,Bells Lane,2024-01-25T09:50:00.000+00:00,feeder,1,N Current (RMS),A,49.0
880133,Bells Lane,2024-01-25T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,67.0
880133,Bells Lane,2024-01-25T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,90.1
880133,Bells Lane,2024-01-25T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,45.7
880133,Bells Lane,2024-01-25T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
880133,Bells Lane,2024-01-25T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.04
880133,Bells Lane,2024-01-25T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
880133,Bells Lane,2024-01-25T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.67
880133,Bells Lane,2024-01-25T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
880133,Bells Lane,2024-01-25T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.04
880133,Bells Lane,2024-01-25T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.05
880133,Bells Lane,2024-01-25T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
880133,Bells Lane,2024-01-25T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.12
880133,Bells Lane,2024-01-25T09:50:00.000+00:00,busbar,,L3 Active Power,kW,76.63
880133,Bells Lane,2024-01-25T09:50:00.000+00:00,busbar,,L2 Active Power,kW,115.37
880133,Bells Lane,2024-01-25T09:50:00.000+00:00,busbar,,L1 Active Power,kW,93.14
880133,Bells Lane,2024-01-25T09:50:00.000+00:00,busbar,,N Current (RMS),A,185.1
880133,Bells Lane,2024-01-25T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,312.1
880133,Bells Lane,2024-01-25T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,468.5
880133,Bells Lane,2024-01-25T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,380.3
880133,Bells Lane,2024-01-25T09:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.36
880133,Bells Lane,2024-01-25T09:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.2
880133,Bells Lane,2024-01-25T09:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
880133,Bells Lane,2024-01-25T09:40:00.000+00:00,feeder,5,L3 Active Power,kW,17.44
880133,Bells Lane,2024-01-25T09:40:00.000+00:00,feeder,5,L2 Active Power,kW,30.38
880133,Bells Lane,2024-01-25T09:40:00.000+00:00,feeder,5,L1 Active Power,kW,30.06
880133,Bells Lane,2024-01-25T09:40:00.000+00:00,feeder,5,N Current (RMS),A,66.6
880133,Bells Lane,2024-01-25T09:40:00.000+00:00,feeder,5,L3 Current (RMS),A,74.4
880133,Bells Lane,2024-01-25T09:40:00.000+00:00,feeder,5,L2 Current (RMS),A,123.6
880133,Bells Lane,2024-01-25T09:40:00.000+00:00,feeder,5,L1 Current (RMS),A,123.7
880133,Bells Lane,2024-01-25T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.68
880133,Bells Lane,2024-01-25T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.24
880133,Bells Lane,2024-01-25T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.09
880133,Bells Lane,2024-01-25T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,18.62
880133,Bells Lane,2024-01-25T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,40.71
880133,Bells Lane,2024-01-25T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,29.4
880133,Bells Lane,2024-01-25T09:40:00.000+00:00,feeder,4,N Current (RMS),A,75.8
880133,Bells Lane,2024-01-25T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,76.1
880133,Bells Lane,2024-01-25T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,164.7
880133,Bells Lane,2024-01-25T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,121.6
880133,Bells Lane,2024-01-25T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.01
880133,Bells Lane,2024-01-25T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.66
880133,Bells Lane,2024-01-25T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.12
880133,Bells Lane,2024-01-25T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.33
880133,Bells Lane,2024-01-25T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.49
880133,Bells Lane,2024-01-25T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,24.53
