Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880133,Bells Lane,2024-01-25T09:40:00.000+00:00,feeder,3,N Current (RMS),A,58.9
880133,Bells Lane,2024-01-25T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,51.8
880133,Bells Lane,2024-01-25T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,52.2
880133,Bells Lane,2024-01-25T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,100.8
880133,Bells Lane,2024-01-25T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.4
880133,Bells Lane,2024-01-25T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.21
880133,Bells Lane,2024-01-25T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.44
880133,Bells Lane,2024-01-25T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.62
880133,Bells Lane,2024-01-25T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.62
880133,Bells Lane,2024-01-25T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.64
880133,Bells Lane,2024-01-25T09:40:00.000+00:00,feeder,2,N Current (RMS),A,16.9
880133,Bells Lane,2024-01-25T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,19.5
880133,Bells Lane,2024-01-25T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,19.7
880133,Bells Lane,2024-01-25T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,32.8
880133,Bells Lane,2024-01-25T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.27
880133,Bells Lane,2024-01-25T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.95
880133,Bells Lane,2024-01-25T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.89
880133,Bells Lane,2024-01-25T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,20.47
880133,Bells Lane,2024-01-25T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,24.6
880133,Bells Lane,2024-01-25T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
880133,Bells Lane,2024-01-25T09:40:00.000+00:00,feeder,1,N Current (RMS),A,44.5
880133,Bells Lane,2024-01-25T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,83.4
880133,Bells Lane,2024-01-25T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,100.9
880133,Bells Lane,2024-01-25T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,72.2
880133,Bells Lane,2024-01-25T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
880133,Bells Lane,2024-01-25T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.51
880133,Bells Lane,2024-01-25T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
880133,Bells Lane,2024-01-25T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.6
880133,Bells Lane,2024-01-25T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
880133,Bells Lane,2024-01-25T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.01
880133,Bells Lane,2024-01-25T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.37
880133,Bells Lane,2024-01-25T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
880133,Bells Lane,2024-01-25T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.53
880133,Bells Lane,2024-01-25T09:40:00.000+00:00,busbar,,L3 Active Power,kW,73.48
880133,Bells Lane,2024-01-25T09:40:00.000+00:00,busbar,,L2 Active Power,kW,112.8
880133,Bells Lane,2024-01-25T09:40:00.000+00:00,busbar,,L1 Active Power,kW,108.64
880133,Bells Lane,2024-01-25T09:40:00.000+00:00,busbar,,N Current (RMS),A,194.8
880133,Bells Lane,2024-01-25T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,299.2
880133,Bells Lane,2024-01-25T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,456.6
880133,Bells Lane,2024-01-25T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,443.1
880133,Bells Lane,2024-01-25T09:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.72
880133,Bells Lane,2024-01-25T09:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.47
880133,Bells Lane,2024-01-25T09:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.68
880133,Bells Lane,2024-01-25T09:30:00.000+00:00,feeder,5,L3 Active Power,kW,16.28
880133,Bells Lane,2024-01-25T09:30:00.000+00:00,feeder,5,L2 Active Power,kW,34.69
880133,Bells Lane,2024-01-25T09:30:00.000+00:00,feeder,5,L1 Active Power,kW,30.23
880133,Bells Lane,2024-01-25T09:30:00.000+00:00,feeder,5,N Current (RMS),A,74.9
880133,Bells Lane,2024-01-25T09:30:00.000+00:00,feeder,5,L3 Current (RMS),A,70.0
880133,Bells Lane,2024-01-25T09:30:00.000+00:00,feeder,5,L2 Current (RMS),A,141.1
880133,Bells Lane,2024-01-25T09:30:00.000+00:00,feeder,5,L1 Current (RMS),A,123.8
880133,Bells Lane,2024-01-25T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.03
880133,Bells Lane,2024-01-25T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.5
880133,Bells Lane,2024-01-25T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.16
880133,Bells Lane,2024-01-25T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,18.33
880133,Bells Lane,2024-01-25T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,44.1
880133,Bells Lane,2024-01-25T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,34.96
880133,Bells Lane,2024-01-25T09:30:00.000+00:00,feeder,4,N Current (RMS),A,89.5
880133,Bells Lane,2024-01-25T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,74.6
880133,Bells Lane,2024-01-25T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,181.0
880133,Bells Lane,2024-01-25T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,141.6
880133,Bells Lane,2024-01-25T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.27
880133,Bells Lane,2024-01-25T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.07
880133,Bells Lane,2024-01-25T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.14
880133,Bells Lane,2024-01-25T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,14.68
880133,Bells Lane,2024-01-25T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.06
880133,Bells Lane,2024-01-25T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,20.88
880133,Bells Lane,2024-01-25T09:30:00.000+00:00,feeder,3,N Current (RMS),A,39.7
880133,Bells Lane,2024-01-25T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,61.5
880133,Bells Lane,2024-01-25T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,54.4
880133,Bells Lane,2024-01-25T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,84.8
880133,Bells Lane,2024-01-25T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
880133,Bells Lane,2024-01-25T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.48
880133,Bells Lane,2024-01-25T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.81
880133,Bells Lane,2024-01-25T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.41
880133,Bells Lane,2024-01-25T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.61
880133,Bells Lane,2024-01-25T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.99
880133,Bells Lane,2024-01-25T09:30:00.000+00:00,feeder,2,N Current (RMS),A,16.0
880133,Bells Lane,2024-01-25T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,26.4
880133,Bells Lane,2024-01-25T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,35.7
880133,Bells Lane,2024-01-25T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,34.1
880133,Bells Lane,2024-01-25T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.71
880133,Bells Lane,2024-01-25T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.04
880133,Bells Lane,2024-01-25T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.23
880133,Bells Lane,2024-01-25T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,18.48
880133,Bells Lane,2024-01-25T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,27.63
880133,Bells Lane,2024-01-25T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,18.82
880133,Bells Lane,2024-01-25T09:30:00.000+00:00,feeder,1,N Current (RMS),A,56.1
880133,Bells Lane,2024-01-25T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,75.2
880133,Bells Lane,2024-01-25T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,113.4
880133,Bells Lane,2024-01-25T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,79.5
880133,Bells Lane,2024-01-25T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
880133,Bells Lane,2024-01-25T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.94
880133,Bells Lane,2024-01-25T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
880133,Bells Lane,2024-01-25T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
880133,Bells Lane,2024-01-25T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
880133,Bells Lane,2024-01-25T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.45
880133,Bells Lane,2024-01-25T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.9
880133,Bells Lane,2024-01-25T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
880133,Bells Lane,2024-01-25T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.02
880133,Bells Lane,2024-01-25T09:30:00.000+00:00,busbar,,L3 Active Power,kW,74.18
880133,Bells Lane,2024-01-25T09:30:00.000+00:00,busbar,,L2 Active Power,kW,128.08
880133,Bells Lane,2024-01-25T09:30:00.000+00:00,busbar,,L1 Active Power,kW,112.88
880133,Bells Lane,2024-01-25T09:30:00.000+00:00,busbar,,N Current (RMS),A,232.2
880133,Bells Lane,2024-01-25T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,302.1
880133,Bells Lane,2024-01-25T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,519.8
880133,Bells Lane,2024-01-25T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,459.4
880133,Bells Lane,2024-01-25T09:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.22
880133,Bells Lane,2024-01-25T09:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.58
880133,Bells Lane,2024-01-25T09:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.4
880133,Bells Lane,2024-01-25T09:20:00.000+00:00,feeder,5,L3 Active Power,kW,27.09
880133,Bells Lane,2024-01-25T09:20:00.000+00:00,feeder,5,L2 Active Power,kW,34.33
880133,Bells Lane,2024-01-25T09:20:00.000+00:00,feeder,5,L1 Active Power,kW,31.08
880133,Bells Lane,2024-01-25T09:20:00.000+00:00,feeder,5,N Current (RMS),A,57.5
880133,Bells Lane,2024-01-25T09:20:00.000+00:00,feeder,5,L3 Current (RMS),A,116.4
880133,Bells Lane,2024-01-25T09:20:00.000+00:00,feeder,5,L2 Current (RMS),A,139.5
880133,Bells Lane,2024-01-25T09:20:00.000+00:00,feeder,5,L1 Current (RMS),A,126.2
880133,Bells Lane,2024-01-25T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.45
880133,Bells Lane,2024-01-25T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.66
880133,Bells Lane,2024-01-25T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.63
880133,Bells Lane,2024-01-25T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,20.13
880133,Bells Lane,2024-01-25T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,33.6
880133,Bells Lane,2024-01-25T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,32.52
880133,Bells Lane,2024-01-25T09:20:00.000+00:00,feeder,4,N Current (RMS),A,58.2
880133,Bells Lane,2024-01-25T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,81.7
880133,Bells Lane,2024-01-25T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,136.3
880133,Bells Lane,2024-01-25T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,133.1
880133,Bells Lane,2024-01-25T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.08
880133,Bells Lane,2024-01-25T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.91
880133,Bells Lane,2024-01-25T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.54
880133,Bells Lane,2024-01-25T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.84
880133,Bells Lane,2024-01-25T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.61
880133,Bells Lane,2024-01-25T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,20.59
880133,Bells Lane,2024-01-25T09:20:00.000+00:00,feeder,3,N Current (RMS),A,39.8
880133,Bells Lane,2024-01-25T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,54.0
880133,Bells Lane,2024-01-25T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,48.7
880133,Bells Lane,2024-01-25T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,83.9
880133,Bells Lane,2024-01-25T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
880133,Bells Lane,2024-01-25T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.2
880133,Bells Lane,2024-01-25T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.13
880133,Bells Lane,2024-01-25T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.35
880133,Bells Lane,2024-01-25T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.59
880133,Bells Lane,2024-01-25T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.4
880133,Bells Lane,2024-01-25T09:20:00.000+00:00,feeder,2,N Current (RMS),A,39.4
880133,Bells Lane,2024-01-25T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,18.7
880133,Bells Lane,2024-01-25T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,57.2
880133,Bells Lane,2024-01-25T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,28.8
880133,Bells Lane,2024-01-25T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.25
880133,Bells Lane,2024-01-25T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.16
880133,Bells Lane,2024-01-25T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.75
880133,Bells Lane,2024-01-25T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.53
880133,Bells Lane,2024-01-25T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,30.72
880133,Bells Lane,2024-01-25T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.42
880133,Bells Lane,2024-01-25T09:20:00.000+00:00,feeder,1,N Current (RMS),A,70.5
880133,Bells Lane,2024-01-25T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,67.6
880133,Bells Lane,2024-01-25T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,125.5
880133,Bells Lane,2024-01-25T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,64.4
880133,Bells Lane,2024-01-25T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
880133,Bells Lane,2024-01-25T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.63
880133,Bells Lane,2024-01-25T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
880133,Bells Lane,2024-01-25T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.32
880133,Bells Lane,2024-01-25T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
880133,Bells Lane,2024-01-25T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.03
880133,Bells Lane,2024-01-25T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.25
880133,Bells Lane,2024-01-25T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
880133,Bells Lane,2024-01-25T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.45
880133,Bells Lane,2024-01-25T09:20:00.000+00:00,busbar,,L3 Active Power,kW,80.94
880133,Bells Lane,2024-01-25T09:20:00.000+00:00,busbar,,L2 Active Power,kW,123.85
880133,Bells Lane,2024-01-25T09:20:00.000+00:00,busbar,,L1 Active Power,kW,106.02
880133,Bells Lane,2024-01-25T09:20:00.000+00:00,busbar,,N Current (RMS),A,197.7
880133,Bells Lane,2024-01-25T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,330.0
880133,Bells Lane,2024-01-25T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,500.5
880133,Bells Lane,2024-01-25T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,430.7
880133,Bells Lane,2024-01-25T09:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.94
880133,Bells Lane,2024-01-25T09:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.36
880133,Bells Lane,2024-01-25T09:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.19
880133,Bells Lane,2024-01-25T09:10:00.000+00:00,feeder,5,L3 Active Power,kW,31.26
880133,Bells Lane,2024-01-25T09:10:00.000+00:00,feeder,5,L2 Active Power,kW,36.27
880133,Bells Lane,2024-01-25T09:10:00.000+00:00,feeder,5,L1 Active Power,kW,26.37
880133,Bells Lane,2024-01-25T09:10:00.000+00:00,feeder,5,N Current (RMS),A,56.4
880133,Bells Lane,2024-01-25T09:10:00.000+00:00,feeder,5,L3 Current (RMS),A,127.9
880133,Bells Lane,2024-01-25T09:10:00.000+00:00,feeder,5,L2 Current (RMS),A,147.0
880133,Bells Lane,2024-01-25T09:10:00.000+00:00,feeder,5,L1 Current (RMS),A,106.9
880133,Bells Lane,2024-01-25T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.97
880133,Bells Lane,2024-01-25T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.85
880133,Bells Lane,2024-01-25T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.41
880133,Bells Lane,2024-01-25T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,22.45
880133,Bells Lane,2024-01-25T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,34.84
880133,Bells Lane,2024-01-25T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,23.6
880133,Bells Lane,2024-01-25T09:10:00.000+00:00,feeder,4,N Current (RMS),A,52.5
880133,Bells Lane,2024-01-25T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,91.0
880133,Bells Lane,2024-01-25T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,140.9
880133,Bells Lane,2024-01-25T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,96.8
880133,Bells Lane,2024-01-25T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.83
880133,Bells Lane,2024-01-25T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.49
880133,Bells Lane,2024-01-25T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.97
880133,Bells Lane,2024-01-25T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.78
880133,Bells Lane,2024-01-25T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,23.41
880133,Bells Lane,2024-01-25T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,29.97
880133,Bells Lane,2024-01-25T09:10:00.000+00:00,feeder,3,N Current (RMS),A,72.3
880133,Bells Lane,2024-01-25T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,47.1
880133,Bells Lane,2024-01-25T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,98.3
880133,Bells Lane,2024-01-25T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,121.5
880133,Bells Lane,2024-01-25T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.54
880133,Bells Lane,2024-01-25T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
880133,Bells Lane,2024-01-25T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.91
880133,Bells Lane,2024-01-25T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.23
880133,Bells Lane,2024-01-25T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.99
880133,Bells Lane,2024-01-25T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.44
880133,Bells Lane,2024-01-25T09:10:00.000+00:00,feeder,2,N Current (RMS),A,28.0
880133,Bells Lane,2024-01-25T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,25.9
880133,Bells Lane,2024-01-25T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,47.2
880133,Bells Lane,2024-01-25T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,32.3
880133,Bells Lane,2024-01-25T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.87
880133,Bells Lane,2024-01-25T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.77
880133,Bells Lane,2024-01-25T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.12
880133,Bells Lane,2024-01-25T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.76
880133,Bells Lane,2024-01-25T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,26.72
880133,Bells Lane,2024-01-25T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.05
880133,Bells Lane,2024-01-25T09:10:00.000+00:00,feeder,1,N Current (RMS),A,55.3
880133,Bells Lane,2024-01-25T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,68.2
880133,Bells Lane,2024-01-25T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,108.6
880133,Bells Lane,2024-01-25T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,58.0
880133,Bells Lane,2024-01-25T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
880133,Bells Lane,2024-01-25T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.63
880133,Bells Lane,2024-01-25T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
880133,Bells Lane,2024-01-25T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.6
880133,Bells Lane,2024-01-25T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
880133,Bells Lane,2024-01-25T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.47
880133,Bells Lane,2024-01-25T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.21
880133,Bells Lane,2024-01-25T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
880133,Bells Lane,2024-01-25T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.61
880133,Bells Lane,2024-01-25T09:10:00.000+00:00,busbar,,L3 Active Power,kW,87.48
880133,Bells Lane,2024-01-25T09:10:00.000+00:00,busbar,,L2 Active Power,kW,132.23
880133,Bells Lane,2024-01-25T09:10:00.000+00:00,busbar,,L1 Active Power,kW,101.43
880133,Bells Lane,2024-01-25T09:10:00.000+00:00,busbar,,N Current (RMS),A,203.8
880133,Bells Lane,2024-01-25T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,353.7
880133,Bells Lane,2024-01-25T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,534.3
880133,Bells Lane,2024-01-25T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,412.0
880133,Bells Lane,2024-01-25T09:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.79
880133,Bells Lane,2024-01-25T09:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.02
880133,Bells Lane,2024-01-25T09:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.81
880133,Bells Lane,2024-01-25T09:00:00.000+00:00,feeder,5,L3 Active Power,kW,19.95
880133,Bells Lane,2024-01-25T09:00:00.000+00:00,feeder,5,L2 Active Power,kW,40.16
880133,Bells Lane,2024-01-25T09:00:00.000+00:00,feeder,5,L1 Active Power,kW,23.91
880133,Bells Lane,2024-01-25T09:00:00.000+00:00,feeder,5,N Current (RMS),A,85.5
880133,Bells Lane,2024-01-25T09:00:00.000+00:00,feeder,5,L3 Current (RMS),A,84.2
880133,Bells Lane,2024-01-25T09:00:00.000+00:00,feeder,5,L2 Current (RMS),A,162.6
880133,Bells Lane,2024-01-25T09:00:00.000+00:00,feeder,5,L1 Current (RMS),A,98.0
880133,Bells Lane,2024-01-25T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.43
880133,Bells Lane,2024-01-25T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.17
880133,Bells Lane,2024-01-25T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.43
880133,Bells Lane,2024-01-25T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,19.88
880133,Bells Lane,2024-01-25T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,32.76
880133,Bells Lane,2024-01-25T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,24.28
880133,Bells Lane,2024-01-25T09:00:00.000+00:00,feeder,4,N Current (RMS),A,58.1
880133,Bells Lane,2024-01-25T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,80.6
880133,Bells Lane,2024-01-25T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,133.5
880133,Bells Lane,2024-01-25T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,99.6
880133,Bells Lane,2024-01-25T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
880133,Bells Lane,2024-01-25T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.64
880133,Bells Lane,2024-01-25T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.53
880133,Bells Lane,2024-01-25T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.72
880133,Bells Lane,2024-01-25T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.78
880133,Bells Lane,2024-01-25T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,30.64
880133,Bells Lane,2024-01-25T09:00:00.000+00:00,feeder,3,N Current (RMS),A,82.5
880133,Bells Lane,2024-01-25T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,41.9
880133,Bells Lane,2024-01-25T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,48.9
880133,Bells Lane,2024-01-25T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,123.9
880133,Bells Lane,2024-01-25T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
880133,Bells Lane,2024-01-25T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.12
880133,Bells Lane,2024-01-25T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.94
880133,Bells Lane,2024-01-25T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.81
880133,Bells Lane,2024-01-25T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.98
880133,Bells Lane,2024-01-25T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.78
880133,Bells Lane,2024-01-25T09:00:00.000+00:00,feeder,2,N Current (RMS),A,19.8
880133,Bells Lane,2024-01-25T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,20.3
880133,Bells Lane,2024-01-25T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,33.8
880133,Bells Lane,2024-01-25T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,37.5
880133,Bells Lane,2024-01-25T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.7
880133,Bells Lane,2024-01-25T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.51
880133,Bells Lane,2024-01-25T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.46
880133,Bells Lane,2024-01-25T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,17.61
880133,Bells Lane,2024-01-25T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,25.29
880133,Bells Lane,2024-01-25T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.28
880133,Bells Lane,2024-01-25T09:00:00.000+00:00,feeder,1,N Current (RMS),A,47.5
880133,Bells Lane,2024-01-25T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,71.2
880133,Bells Lane,2024-01-25T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,102.9
880133,Bells Lane,2024-01-25T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,71.1
880133,Bells Lane,2024-01-25T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
880133,Bells Lane,2024-01-25T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.54
880133,Bells Lane,2024-01-25T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
880133,Bells Lane,2024-01-25T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.83
880133,Bells Lane,2024-01-25T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
880133,Bells Lane,2024-01-25T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.99
880133,Bells Lane,2024-01-25T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.38
880133,Bells Lane,2024-01-25T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.89
880133,Bells Lane,2024-01-25T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.17
880133,Bells Lane,2024-01-25T09:00:00.000+00:00,busbar,,L3 Active Power,kW,71.96
880133,Bells Lane,2024-01-25T09:00:00.000+00:00,busbar,,L2 Active Power,kW,117.96
880133,Bells Lane,2024-01-25T09:00:00.000+00:00,busbar,,L1 Active Power,kW,104.9
880133,Bells Lane,2024-01-25T09:00:00.000+00:00,busbar,,N Current (RMS),A,205.8
880133,Bells Lane,2024-01-25T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,293.8
880133,Bells Lane,2024-01-25T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,475.9
880133,Bells Lane,2024-01-25T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,426.1
880133,Bells Lane,2024-01-25T08:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.96
880133,Bells Lane,2024-01-25T08:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.12
880133,Bells Lane,2024-01-25T08:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.87
880133,Bells Lane,2024-01-25T08:50:00.000+00:00,feeder,5,L3 Active Power,kW,20.55
880133,Bells Lane,2024-01-25T08:50:00.000+00:00,feeder,5,L2 Active Power,kW,31.99
880133,Bells Lane,2024-01-25T08:50:00.000+00:00,feeder,5,L1 Active Power,kW,24.67
880133,Bells Lane,2024-01-25T08:50:00.000+00:00,feeder,5,N Current (RMS),A,59.5
880133,Bells Lane,2024-01-25T08:50:00.000+00:00,feeder,5,L3 Current (RMS),A,86.3
880133,Bells Lane,2024-01-25T08:50:00.000+00:00,feeder,5,L2 Current (RMS),A,131.1
880133,Bells Lane,2024-01-25T08:50:00.000+00:00,feeder,5,L1 Current (RMS),A,100.9
880133,Bells Lane,2024-01-25T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.65
880133,Bells Lane,2024-01-25T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.75
880133,Bells Lane,2024-01-25T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.64
880133,Bells Lane,2024-01-25T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,14.81
880133,Bells Lane,2024-01-25T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,34.27
880133,Bells Lane,2024-01-25T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,25.12
880133,Bells Lane,2024-01-25T08:50:00.000+00:00,feeder,4,N Current (RMS),A,68.2
880133,Bells Lane,2024-01-25T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,60.8
880133,Bells Lane,2024-01-25T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,138.5
880133,Bells Lane,2024-01-25T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,102.7
880133,Bells Lane,2024-01-25T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.75
880133,Bells Lane,2024-01-25T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.8
880133,Bells Lane,2024-01-25T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.95
880133,Bells Lane,2024-01-25T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.78
880133,Bells Lane,2024-01-25T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.65
880133,Bells Lane,2024-01-25T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,31.25
880133,Bells Lane,2024-01-25T08:50:00.000+00:00,feeder,3,N Current (RMS),A,86.8
880133,Bells Lane,2024-01-25T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,46.4
880133,Bells Lane,2024-01-25T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,44.7
880133,Bells Lane,2024-01-25T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,126.4
880133,Bells Lane,2024-01-25T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.27
880133,Bells Lane,2024-01-25T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.08
880133,Bells Lane,2024-01-25T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.71
880133,Bells Lane,2024-01-25T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.27
880133,Bells Lane,2024-01-25T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.19
880133,Bells Lane,2024-01-25T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.06
880133,Bells Lane,2024-01-25T08:50:00.000+00:00,feeder,2,N Current (RMS),A,18.8
880133,Bells Lane,2024-01-25T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,27.4
880133,Bells Lane,2024-01-25T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,38.2
880133,Bells Lane,2024-01-25T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,30.2
880133,Bells Lane,2024-01-25T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.96
880133,Bells Lane,2024-01-25T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.39
880133,Bells Lane,2024-01-25T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.64
880133,Bells Lane,2024-01-25T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,23.38
880133,Bells Lane,2024-01-25T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,24.51
880133,Bells Lane,2024-01-25T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.2
880133,Bells Lane,2024-01-25T08:50:00.000+00:00,feeder,1,N Current (RMS),A,41.3
880133,Bells Lane,2024-01-25T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,94.0
880133,Bells Lane,2024-01-25T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,100.1
880133,Bells Lane,2024-01-25T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,70.5
880133,Bells Lane,2024-01-25T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
880133,Bells Lane,2024-01-25T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.09
880133,Bells Lane,2024-01-25T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
880133,Bells Lane,2024-01-25T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.59
880133,Bells Lane,2024-01-25T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
880133,Bells Lane,2024-01-25T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.86
880133,Bells Lane,2024-01-25T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.3
880133,Bells Lane,2024-01-25T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.48
880133,Bells Lane,2024-01-25T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.81
880133,Bells Lane,2024-01-25T08:50:00.000+00:00,busbar,,L3 Active Power,kW,75.79
880133,Bells Lane,2024-01-25T08:50:00.000+00:00,busbar,,L2 Active Power,kW,110.61
880133,Bells Lane,2024-01-25T08:50:00.000+00:00,busbar,,L1 Active Power,kW,105.29
880133,Bells Lane,2024-01-25T08:50:00.000+00:00,busbar,,N Current (RMS),A,180.4
880133,Bells Lane,2024-01-25T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,308.7
880133,Bells Lane,2024-01-25T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,447.0
880133,Bells Lane,2024-01-25T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,427.2
880133,Bells Lane,2024-01-25T08:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.03
880133,Bells Lane,2024-01-25T08:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.77
880133,Bells Lane,2024-01-25T08:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.74
880133,Bells Lane,2024-01-25T08:40:00.000+00:00,feeder,5,L3 Active Power,kW,15.75
880133,Bells Lane,2024-01-25T08:40:00.000+00:00,feeder,5,L2 Active Power,kW,32.63
880133,Bells Lane,2024-01-25T08:40:00.000+00:00,feeder,5,L1 Active Power,kW,21.19
880133,Bells Lane,2024-01-25T08:40:00.000+00:00,feeder,5,N Current (RMS),A,70.6
880133,Bells Lane,2024-01-25T08:40:00.000+00:00,feeder,5,L3 Current (RMS),A,67.1
880133,Bells Lane,2024-01-25T08:40:00.000+00:00,feeder,5,L2 Current (RMS),A,133.2
880133,Bells Lane,2024-01-25T08:40:00.000+00:00,feeder,5,L1 Current (RMS),A,87.7
880133,Bells Lane,2024-01-25T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.66
880133,Bells Lane,2024-01-25T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.61
880133,Bells Lane,2024-01-25T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.93
880133,Bells Lane,2024-01-25T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,16.46
880133,Bells Lane,2024-01-25T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,26.81
880133,Bells Lane,2024-01-25T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,26.32
880133,Bells Lane,2024-01-25T08:40:00.000+00:00,feeder,4,N Current (RMS),A,45.3
880133,Bells Lane,2024-01-25T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,66.8
880133,Bells Lane,2024-01-25T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,108.4
880133,Bells Lane,2024-01-25T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,106.7
880133,Bells Lane,2024-01-25T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.53
880133,Bells Lane,2024-01-25T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.5
880133,Bells Lane,2024-01-25T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.87
880133,Bells Lane,2024-01-25T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.88
880133,Bells Lane,2024-01-25T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.77
880133,Bells Lane,2024-01-25T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,20.6
880133,Bells Lane,2024-01-25T08:40:00.000+00:00,feeder,3,N Current (RMS),A,51.4
880133,Bells Lane,2024-01-25T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,46.5
880133,Bells Lane,2024-01-25T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,41.6
880133,Bells Lane,2024-01-25T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,85.4
880133,Bells Lane,2024-01-25T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.46
880133,Bells Lane,2024-01-25T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
880133,Bells Lane,2024-01-25T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.6
880133,Bells Lane,2024-01-25T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.86
880133,Bells Lane,2024-01-25T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.24
880133,Bells Lane,2024-01-25T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.69
880133,Bells Lane,2024-01-25T08:40:00.000+00:00,feeder,2,N Current (RMS),A,17.2
880133,Bells Lane,2024-01-25T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,22.1
880133,Bells Lane,2024-01-25T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,29.8
880133,Bells Lane,2024-01-25T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,29.3
880133,Bells Lane,2024-01-25T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.06
880133,Bells Lane,2024-01-25T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.58
880133,Bells Lane,2024-01-25T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.02
880133,Bells Lane,2024-01-25T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.67
880133,Bells Lane,2024-01-25T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,23.78
880133,Bells Lane,2024-01-25T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.7
880133,Bells Lane,2024-01-25T08:40:00.000+00:00,feeder,1,N Current (RMS),A,51.5
880133,Bells Lane,2024-01-25T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,69.2
880133,Bells Lane,2024-01-25T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,97.6
880133,Bells Lane,2024-01-25T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,56.3
880133,Bells Lane,2024-01-25T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
880133,Bells Lane,2024-01-25T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.36
880133,Bells Lane,2024-01-25T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
880133,Bells Lane,2024-01-25T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.91
880133,Bells Lane,2024-01-25T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
880133,Bells Lane,2024-01-25T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.41
880133,Bells Lane,2024-01-25T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.41
880133,Bells Lane,2024-01-25T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.27
880133,Bells Lane,2024-01-25T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.16
880133,Bells Lane,2024-01-25T08:40:00.000+00:00,busbar,,L3 Active Power,kW,64.6
880133,Bells Lane,2024-01-25T08:40:00.000+00:00,busbar,,L2 Active Power,kW,100.22
880133,Bells Lane,2024-01-25T08:40:00.000+00:00,busbar,,L1 Active Power,kW,88.51
880133,Bells Lane,2024-01-25T08:40:00.000+00:00,busbar,,N Current (RMS),A,175.0
880133,Bells Lane,2024-01-25T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,264.2
880133,Bells Lane,2024-01-25T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,405.7
880133,Bells Lane,2024-01-25T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,360.0
880133,Bells Lane,2024-01-25T08:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.77
880133,Bells Lane,2024-01-25T08:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.37
880133,Bells Lane,2024-01-25T08:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.06
880133,Bells Lane,2024-01-25T08:30:00.000+00:00,feeder,5,L3 Active Power,kW,17.2
880133,Bells Lane,2024-01-25T08:30:00.000+00:00,feeder,5,L2 Active Power,kW,34.0
880133,Bells Lane,2024-01-25T08:30:00.000+00:00,feeder,5,L1 Active Power,kW,23.55
880133,Bells Lane,2024-01-25T08:30:00.000+00:00,feeder,5,N Current (RMS),A,70.5
880133,Bells Lane,2024-01-25T08:30:00.000+00:00,feeder,5,L3 Current (RMS),A,72.5
880133,Bells Lane,2024-01-25T08:30:00.000+00:00,feeder,5,L2 Current (RMS),A,138.7
880133,Bells Lane,2024-01-25T08:30:00.000+00:00,feeder,5,L1 Current (RMS),A,96.9
880133,Bells Lane,2024-01-25T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.4
880133,Bells Lane,2024-01-25T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.73
880133,Bells Lane,2024-01-25T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.53
880133,Bells Lane,2024-01-25T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,22.81
880133,Bells Lane,2024-01-25T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,35.33
880133,Bells Lane,2024-01-25T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,28.54
880133,Bells Lane,2024-01-25T08:30:00.000+00:00,feeder,4,N Current (RMS),A,51.1
880133,Bells Lane,2024-01-25T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,92.5
880133,Bells Lane,2024-01-25T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,143.3
880133,Bells Lane,2024-01-25T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,115.6
880133,Bells Lane,2024-01-25T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.41
880133,Bells Lane,2024-01-25T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.67
880133,Bells Lane,2024-01-25T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.2
880133,Bells Lane,2024-01-25T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,13.88
880133,Bells Lane,2024-01-25T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.25
880133,Bells Lane,2024-01-25T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,33.24
880133,Bells Lane,2024-01-25T08:30:00.000+00:00,feeder,3,N Current (RMS),A,88.5
880133,Bells Lane,2024-01-25T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,58.5
880133,Bells Lane,2024-01-25T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,43.2
880133,Bells Lane,2024-01-25T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,133.9
880133,Bells Lane,2024-01-25T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.2
880133,Bells Lane,2024-01-25T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.33
880133,Bells Lane,2024-01-25T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.89
880133,Bells Lane,2024-01-25T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.57
880133,Bells Lane,2024-01-25T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.8
880133,Bells Lane,2024-01-25T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.82
880133,Bells Lane,2024-01-25T08:30:00.000+00:00,feeder,2,N Current (RMS),A,35.9
880133,Bells Lane,2024-01-25T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,27.4
880133,Bells Lane,2024-01-25T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,53.6
880133,Bells Lane,2024-01-25T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,21.9
880133,Bells Lane,2024-01-25T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.69
880133,Bells Lane,2024-01-25T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.11
880133,Bells Lane,2024-01-25T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.76
880133,Bells Lane,2024-01-25T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.97
880133,Bells Lane,2024-01-25T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,28.86
880133,Bells Lane,2024-01-25T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.73
880133,Bells Lane,2024-01-25T08:30:00.000+00:00,feeder,1,N Current (RMS),A,70.7
880133,Bells Lane,2024-01-25T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,54.2
880133,Bells Lane,2024-01-25T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,117.1
880133,Bells Lane,2024-01-25T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,60.6
880133,Bells Lane,2024-01-25T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
880133,Bells Lane,2024-01-25T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.4
880133,Bells Lane,2024-01-25T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
880133,Bells Lane,2024-01-25T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.4
880133,Bells Lane,2024-01-25T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
880133,Bells Lane,2024-01-25T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.17
880133,Bells Lane,2024-01-25T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.67
880133,Bells Lane,2024-01-25T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.74
880133,Bells Lane,2024-01-25T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.45
880133,Bells Lane,2024-01-25T08:30:00.000+00:00,busbar,,L3 Active Power,kW,73.42
880133,Bells Lane,2024-01-25T08:30:00.000+00:00,busbar,,L2 Active Power,kW,121.24
880133,Bells Lane,2024-01-25T08:30:00.000+00:00,busbar,,L1 Active Power,kW,104.89
880133,Bells Lane,2024-01-25T08:30:00.000+00:00,busbar,,N Current (RMS),A,208.3
880133,Bells Lane,2024-01-25T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,298.3
880133,Bells Lane,2024-01-25T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,489.7
880133,Bells Lane,2024-01-25T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,424.6
880133,Bells Lane,2024-01-25T08:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.63
880133,Bells Lane,2024-01-25T08:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.37
880133,Bells Lane,2024-01-25T08:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.25
880133,Bells Lane,2024-01-25T08:20:00.000+00:00,feeder,5,L3 Active Power,kW,20.38
880133,Bells Lane,2024-01-25T08:20:00.000+00:00,feeder,5,L2 Active Power,kW,34.0
880133,Bells Lane,2024-01-25T08:20:00.000+00:00,feeder,5,L1 Active Power,kW,24.02
880133,Bells Lane,2024-01-25T08:20:00.000+00:00,feeder,5,N Current (RMS),A,65.8
880133,Bells Lane,2024-01-25T08:20:00.000+00:00,feeder,5,L3 Current (RMS),A,86.0
880133,Bells Lane,2024-01-25T08:20:00.000+00:00,feeder,5,L2 Current (RMS),A,140.5
880133,Bells Lane,2024-01-25T08:20:00.000+00:00,feeder,5,L1 Current (RMS),A,98.8
880133,Bells Lane,2024-01-25T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.58
880133,Bells Lane,2024-01-25T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.34
880133,Bells Lane,2024-01-25T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.86
880133,Bells Lane,2024-01-25T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,23.48
880133,Bells Lane,2024-01-25T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,31.98
880133,Bells Lane,2024-01-25T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,26.1
880133,Bells Lane,2024-01-25T08:20:00.000+00:00,feeder,4,N Current (RMS),A,42.0
880133,Bells Lane,2024-01-25T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,94.8
880133,Bells Lane,2024-01-25T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,129.2
880133,Bells Lane,2024-01-25T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,106.0
880133,Bells Lane,2024-01-25T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.33
880133,Bells Lane,2024-01-25T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.66
880133,Bells Lane,2024-01-25T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.2
880133,Bells Lane,2024-01-25T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,14.7
880133,Bells Lane,2024-01-25T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.76
880133,Bells Lane,2024-01-25T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,28.05
880133,Bells Lane,2024-01-25T08:20:00.000+00:00,feeder,3,N Current (RMS),A,68.4
880133,Bells Lane,2024-01-25T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,60.7
880133,Bells Lane,2024-01-25T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,45.7
880133,Bells Lane,2024-01-25T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,114.3
880133,Bells Lane,2024-01-25T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
880133,Bells Lane,2024-01-25T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.53
880133,Bells Lane,2024-01-25T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.18
880133,Bells Lane,2024-01-25T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.11
880133,Bells Lane,2024-01-25T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.96
880133,Bells Lane,2024-01-25T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.31
880133,Bells Lane,2024-01-25T08:20:00.000+00:00,feeder,2,N Current (RMS),A,31.3
880133,Bells Lane,2024-01-25T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,21.3
880133,Bells Lane,2024-01-25T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,46.9
880133,Bells Lane,2024-01-25T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,20.5
880133,Bells Lane,2024-01-25T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.21
880133,Bells Lane,2024-01-25T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.63
880133,Bells Lane,2024-01-25T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.01
880133,Bells Lane,2024-01-25T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.98
880133,Bells Lane,2024-01-25T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,27.19
880133,Bells Lane,2024-01-25T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.48
880133,Bells Lane,2024-01-25T08:20:00.000+00:00,feeder,1,N Current (RMS),A,73.7
880133,Bells Lane,2024-01-25T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,42.5
880133,Bells Lane,2024-01-25T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,111.5
880133,Bells Lane,2024-01-25T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,67.8
880133,Bells Lane,2024-01-25T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
880133,Bells Lane,2024-01-25T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.73
880133,Bells Lane,2024-01-25T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
880133,Bells Lane,2024-01-25T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.86
880133,Bells Lane,2024-01-25T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
880133,Bells Lane,2024-01-25T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.41
880133,Bells Lane,2024-01-25T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.69
880133,Bells Lane,2024-01-25T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.84
880133,Bells Lane,2024-01-25T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.49
880133,Bells Lane,2024-01-25T08:20:00.000+00:00,busbar,,L3 Active Power,kW,73.65
880133,Bells Lane,2024-01-25T08:20:00.000+00:00,busbar,,L2 Active Power,kW,114.88
880133,Bells Lane,2024-01-25T08:20:00.000+00:00,busbar,,L1 Active Power,kW,98.96
880133,Bells Lane,2024-01-25T08:20:00.000+00:00,busbar,,N Current (RMS),A,197.3
880133,Bells Lane,2024-01-25T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,298.5
880133,Bells Lane,2024-01-25T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,467.0
880133,Bells Lane,2024-01-25T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,402.0
880133,Bells Lane,2024-01-25T08:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.49
880133,Bells Lane,2024-01-25T08:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.53
880133,Bells Lane,2024-01-25T08:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.0
880133,Bells Lane,2024-01-25T08:10:00.000+00:00,feeder,5,L3 Active Power,kW,23.8
880133,Bells Lane,2024-01-25T08:10:00.000+00:00,feeder,5,L2 Active Power,kW,41.74
880133,Bells Lane,2024-01-25T08:10:00.000+00:00,feeder,5,L1 Active Power,kW,22.03
880133,Bells Lane,2024-01-25T08:10:00.000+00:00,feeder,5,N Current (RMS),A,84.9
880133,Bells Lane,2024-01-25T08:10:00.000+00:00,feeder,5,L3 Current (RMS),A,99.1
880133,Bells Lane,2024-01-25T08:10:00.000+00:00,feeder,5,L2 Current (RMS),A,168.6
880133,Bells Lane,2024-01-25T08:10:00.000+00:00,feeder,5,L1 Current (RMS),A,90.6
880133,Bells Lane,2024-01-25T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.37
880133,Bells Lane,2024-01-25T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
880133,Bells Lane,2024-01-25T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.75
880133,Bells Lane,2024-01-25T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,21.42
880133,Bells Lane,2024-01-25T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,29.35
