Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880133,Bells Lane,2024-01-25T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,30.69
880133,Bells Lane,2024-01-25T08:10:00.000+00:00,feeder,4,N Current (RMS),A,49.1
880133,Bells Lane,2024-01-25T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,86.2
880133,Bells Lane,2024-01-25T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,118.2
880133,Bells Lane,2024-01-25T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,125.0
880133,Bells Lane,2024-01-25T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.41
880133,Bells Lane,2024-01-25T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.84
880133,Bells Lane,2024-01-25T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.11
880133,Bells Lane,2024-01-25T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.54
880133,Bells Lane,2024-01-25T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.85
880133,Bells Lane,2024-01-25T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,21.21
880133,Bells Lane,2024-01-25T08:10:00.000+00:00,feeder,3,N Current (RMS),A,48.5
880133,Bells Lane,2024-01-25T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,48.6
880133,Bells Lane,2024-01-25T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,41.4
880133,Bells Lane,2024-01-25T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,86.2
880133,Bells Lane,2024-01-25T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.27
880133,Bells Lane,2024-01-25T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.36
880133,Bells Lane,2024-01-25T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.79
880133,Bells Lane,2024-01-25T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.31
880133,Bells Lane,2024-01-25T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.49
880133,Bells Lane,2024-01-25T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.34
880133,Bells Lane,2024-01-25T08:10:00.000+00:00,feeder,2,N Current (RMS),A,30.8
880133,Bells Lane,2024-01-25T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,26.2
880133,Bells Lane,2024-01-25T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,42.1
880133,Bells Lane,2024-01-25T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,23.8
880133,Bells Lane,2024-01-25T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.79
880133,Bells Lane,2024-01-25T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.54
880133,Bells Lane,2024-01-25T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.56
880133,Bells Lane,2024-01-25T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,21.23
880133,Bells Lane,2024-01-25T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,29.64
880133,Bells Lane,2024-01-25T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.29
880133,Bells Lane,2024-01-25T08:10:00.000+00:00,feeder,1,N Current (RMS),A,57.8
880133,Bells Lane,2024-01-25T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,86.3
880133,Bells Lane,2024-01-25T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,120.0
880133,Bells Lane,2024-01-25T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,71.5
880133,Bells Lane,2024-01-25T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
880133,Bells Lane,2024-01-25T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.73
880133,Bells Lane,2024-01-25T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
880133,Bells Lane,2024-01-25T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.14
880133,Bells Lane,2024-01-25T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
880133,Bells Lane,2024-01-25T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.55
880133,Bells Lane,2024-01-25T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.6
880133,Bells Lane,2024-01-25T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.29
880133,Bells Lane,2024-01-25T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.22
880133,Bells Lane,2024-01-25T08:10:00.000+00:00,busbar,,L3 Active Power,kW,84.3
880133,Bells Lane,2024-01-25T08:10:00.000+00:00,busbar,,L2 Active Power,kW,119.07
880133,Bells Lane,2024-01-25T08:10:00.000+00:00,busbar,,L1 Active Power,kW,96.56
880133,Bells Lane,2024-01-25T08:10:00.000+00:00,busbar,,N Current (RMS),A,179.7
880133,Bells Lane,2024-01-25T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,341.4
880133,Bells Lane,2024-01-25T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,480.0
880133,Bells Lane,2024-01-25T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,392.4
880133,Bells Lane,2024-01-25T08:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.77
880133,Bells Lane,2024-01-25T08:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.96
880133,Bells Lane,2024-01-25T08:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-5.51
880133,Bells Lane,2024-01-25T08:00:00.000+00:00,feeder,5,L3 Active Power,kW,17.84
880133,Bells Lane,2024-01-25T08:00:00.000+00:00,feeder,5,L2 Active Power,kW,55.28
880133,Bells Lane,2024-01-25T08:00:00.000+00:00,feeder,5,L1 Active Power,kW,26.84
880133,Bells Lane,2024-01-25T08:00:00.000+00:00,feeder,5,N Current (RMS),A,132.8
880133,Bells Lane,2024-01-25T08:00:00.000+00:00,feeder,5,L3 Current (RMS),A,73.9
880133,Bells Lane,2024-01-25T08:00:00.000+00:00,feeder,5,L2 Current (RMS),A,222.1
880133,Bells Lane,2024-01-25T08:00:00.000+00:00,feeder,5,L1 Current (RMS),A,111.1
880133,Bells Lane,2024-01-25T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.06
880133,Bells Lane,2024-01-25T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.02
880133,Bells Lane,2024-01-25T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.68
880133,Bells Lane,2024-01-25T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,20.16
880133,Bells Lane,2024-01-25T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,34.07
880133,Bells Lane,2024-01-25T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,37.6
880133,Bells Lane,2024-01-25T08:00:00.000+00:00,feeder,4,N Current (RMS),A,68.9
880133,Bells Lane,2024-01-25T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,82.0
880133,Bells Lane,2024-01-25T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,137.5
880133,Bells Lane,2024-01-25T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,152.1
880133,Bells Lane,2024-01-25T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.38
880133,Bells Lane,2024-01-25T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.76
880133,Bells Lane,2024-01-25T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.87
880133,Bells Lane,2024-01-25T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,13.25
880133,Bells Lane,2024-01-25T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.48
880133,Bells Lane,2024-01-25T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
880133,Bells Lane,2024-01-25T08:00:00.000+00:00,feeder,3,N Current (RMS),A,33.8
880133,Bells Lane,2024-01-25T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,55.7
880133,Bells Lane,2024-01-25T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,55.6
880133,Bells Lane,2024-01-25T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,77.3
880133,Bells Lane,2024-01-25T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
880133,Bells Lane,2024-01-25T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.08
880133,Bells Lane,2024-01-25T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.51
880133,Bells Lane,2024-01-25T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.35
880133,Bells Lane,2024-01-25T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.91
880133,Bells Lane,2024-01-25T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.05
880133,Bells Lane,2024-01-25T08:00:00.000+00:00,feeder,2,N Current (RMS),A,17.0
880133,Bells Lane,2024-01-25T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,22.6
880133,Bells Lane,2024-01-25T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,28.8
880133,Bells Lane,2024-01-25T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,30.3
880133,Bells Lane,2024-01-25T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.7
880133,Bells Lane,2024-01-25T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.68
880133,Bells Lane,2024-01-25T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.01
880133,Bells Lane,2024-01-25T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.66
880133,Bells Lane,2024-01-25T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,30.64
880133,Bells Lane,2024-01-25T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,26.86
880133,Bells Lane,2024-01-25T08:00:00.000+00:00,feeder,1,N Current (RMS),A,69.6
880133,Bells Lane,2024-01-25T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,66.7
880133,Bells Lane,2024-01-25T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,123.8
880133,Bells Lane,2024-01-25T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,109.5
880133,Bells Lane,2024-01-25T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
880133,Bells Lane,2024-01-25T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.57
880133,Bells Lane,2024-01-25T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
880133,Bells Lane,2024-01-25T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.15
880133,Bells Lane,2024-01-25T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
880133,Bells Lane,2024-01-25T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.68
880133,Bells Lane,2024-01-25T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.1
880133,Bells Lane,2024-01-25T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
880133,Bells Lane,2024-01-25T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.22
880133,Bells Lane,2024-01-25T08:00:00.000+00:00,busbar,,L3 Active Power,kW,72.28
880133,Bells Lane,2024-01-25T08:00:00.000+00:00,busbar,,L2 Active Power,kW,140.39
880133,Bells Lane,2024-01-25T08:00:00.000+00:00,busbar,,L1 Active Power,kW,117.34
880133,Bells Lane,2024-01-25T08:00:00.000+00:00,busbar,,N Current (RMS),A,264.8
880133,Bells Lane,2024-01-25T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,294.4
880133,Bells Lane,2024-01-25T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,563.9
880133,Bells Lane,2024-01-25T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,474.2
880133,Bells Lane,2024-01-25T07:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.67
880133,Bells Lane,2024-01-25T07:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.5
880133,Bells Lane,2024-01-25T07:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.3
880133,Bells Lane,2024-01-25T07:50:00.000+00:00,feeder,5,L3 Active Power,kW,18.82
880133,Bells Lane,2024-01-25T07:50:00.000+00:00,feeder,5,L2 Active Power,kW,46.84
880133,Bells Lane,2024-01-25T07:50:00.000+00:00,feeder,5,L1 Active Power,kW,31.4
880133,Bells Lane,2024-01-25T07:50:00.000+00:00,feeder,5,N Current (RMS),A,97.6
880133,Bells Lane,2024-01-25T07:50:00.000+00:00,feeder,5,L3 Current (RMS),A,78.7
880133,Bells Lane,2024-01-25T07:50:00.000+00:00,feeder,5,L2 Current (RMS),A,188.8
880133,Bells Lane,2024-01-25T07:50:00.000+00:00,feeder,5,L1 Current (RMS),A,127.9
880133,Bells Lane,2024-01-25T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.87
880133,Bells Lane,2024-01-25T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.12
880133,Bells Lane,2024-01-25T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.28
880133,Bells Lane,2024-01-25T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,23.07
880133,Bells Lane,2024-01-25T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,41.38
880133,Bells Lane,2024-01-25T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,28.82
880133,Bells Lane,2024-01-25T07:50:00.000+00:00,feeder,4,N Current (RMS),A,75.7
880133,Bells Lane,2024-01-25T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,93.9
880133,Bells Lane,2024-01-25T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,169.7
880133,Bells Lane,2024-01-25T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,116.8
880133,Bells Lane,2024-01-25T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.73
880133,Bells Lane,2024-01-25T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.35
880133,Bells Lane,2024-01-25T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.51
880133,Bells Lane,2024-01-25T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,14.63
880133,Bells Lane,2024-01-25T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.81
880133,Bells Lane,2024-01-25T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,21.29
880133,Bells Lane,2024-01-25T07:50:00.000+00:00,feeder,3,N Current (RMS),A,40.9
880133,Bells Lane,2024-01-25T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,61.6
880133,Bells Lane,2024-01-25T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,50.0
880133,Bells Lane,2024-01-25T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,86.0
880133,Bells Lane,2024-01-25T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
880133,Bells Lane,2024-01-25T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
880133,Bells Lane,2024-01-25T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.8
880133,Bells Lane,2024-01-25T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.87
880133,Bells Lane,2024-01-25T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.01
880133,Bells Lane,2024-01-25T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.43
880133,Bells Lane,2024-01-25T07:50:00.000+00:00,feeder,2,N Current (RMS),A,34.3
880133,Bells Lane,2024-01-25T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,32.6
880133,Bells Lane,2024-01-25T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,51.7
880133,Bells Lane,2024-01-25T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,24.0
880133,Bells Lane,2024-01-25T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.48
880133,Bells Lane,2024-01-25T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.02
880133,Bells Lane,2024-01-25T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.06
880133,Bells Lane,2024-01-25T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.57
880133,Bells Lane,2024-01-25T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,38.12
880133,Bells Lane,2024-01-25T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,18.13
880133,Bells Lane,2024-01-25T07:50:00.000+00:00,feeder,1,N Current (RMS),A,104.4
880133,Bells Lane,2024-01-25T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,55.5
880133,Bells Lane,2024-01-25T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,155.4
880133,Bells Lane,2024-01-25T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,74.8
880133,Bells Lane,2024-01-25T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
880133,Bells Lane,2024-01-25T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.42
880133,Bells Lane,2024-01-25T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
880133,Bells Lane,2024-01-25T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.24
880133,Bells Lane,2024-01-25T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
880133,Bells Lane,2024-01-25T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.11
880133,Bells Lane,2024-01-25T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.12
880133,Bells Lane,2024-01-25T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
880133,Bells Lane,2024-01-25T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.4
880133,Bells Lane,2024-01-25T07:50:00.000+00:00,busbar,,L3 Active Power,kW,76.96
880133,Bells Lane,2024-01-25T07:50:00.000+00:00,busbar,,L2 Active Power,kW,150.16
880133,Bells Lane,2024-01-25T07:50:00.000+00:00,busbar,,L1 Active Power,kW,105.06
880133,Bells Lane,2024-01-25T07:50:00.000+00:00,busbar,,N Current (RMS),A,291.2
880133,Bells Lane,2024-01-25T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,312.7
880133,Bells Lane,2024-01-25T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,607.0
880133,Bells Lane,2024-01-25T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,425.4
880133,Bells Lane,2024-01-25T07:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.75
880133,Bells Lane,2024-01-25T07:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.56
880133,Bells Lane,2024-01-25T07:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.72
880133,Bells Lane,2024-01-25T07:40:00.000+00:00,feeder,5,L3 Active Power,kW,21.88
880133,Bells Lane,2024-01-25T07:40:00.000+00:00,feeder,5,L2 Active Power,kW,48.99
880133,Bells Lane,2024-01-25T07:40:00.000+00:00,feeder,5,L1 Active Power,kW,26.93
880133,Bells Lane,2024-01-25T07:40:00.000+00:00,feeder,5,N Current (RMS),A,104.1
880133,Bells Lane,2024-01-25T07:40:00.000+00:00,feeder,5,L3 Current (RMS),A,89.7
880133,Bells Lane,2024-01-25T07:40:00.000+00:00,feeder,5,L2 Current (RMS),A,198.5
880133,Bells Lane,2024-01-25T07:40:00.000+00:00,feeder,5,L1 Current (RMS),A,110.7
880133,Bells Lane,2024-01-25T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.49
880133,Bells Lane,2024-01-25T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.06
880133,Bells Lane,2024-01-25T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.11
880133,Bells Lane,2024-01-25T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,27.99
880133,Bells Lane,2024-01-25T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,44.28
880133,Bells Lane,2024-01-25T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,30.98
880133,Bells Lane,2024-01-25T07:40:00.000+00:00,feeder,4,N Current (RMS),A,64.7
880133,Bells Lane,2024-01-25T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,112.4
880133,Bells Lane,2024-01-25T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,178.3
880133,Bells Lane,2024-01-25T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,125.7
880133,Bells Lane,2024-01-25T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.83
880133,Bells Lane,2024-01-25T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.49
880133,Bells Lane,2024-01-25T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.5
880133,Bells Lane,2024-01-25T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,16.53
880133,Bells Lane,2024-01-25T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.4
880133,Bells Lane,2024-01-25T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,23.01
880133,Bells Lane,2024-01-25T07:40:00.000+00:00,feeder,3,N Current (RMS),A,52.6
880133,Bells Lane,2024-01-25T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,68.3
880133,Bells Lane,2024-01-25T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,40.3
880133,Bells Lane,2024-01-25T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,93.7
880133,Bells Lane,2024-01-25T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.3
880133,Bells Lane,2024-01-25T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
880133,Bells Lane,2024-01-25T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.05
880133,Bells Lane,2024-01-25T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.03
880133,Bells Lane,2024-01-25T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.91
880133,Bells Lane,2024-01-25T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.85
880133,Bells Lane,2024-01-25T07:40:00.000+00:00,feeder,2,N Current (RMS),A,34.5
880133,Bells Lane,2024-01-25T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,20.8
880133,Bells Lane,2024-01-25T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,48.4
880133,Bells Lane,2024-01-25T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,34.7
880133,Bells Lane,2024-01-25T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.48
880133,Bells Lane,2024-01-25T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.83
880133,Bells Lane,2024-01-25T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.16
880133,Bells Lane,2024-01-25T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.95
880133,Bells Lane,2024-01-25T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,38.71
880133,Bells Lane,2024-01-25T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,19.31
880133,Bells Lane,2024-01-25T07:40:00.000+00:00,feeder,1,N Current (RMS),A,110.2
880133,Bells Lane,2024-01-25T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,39.2
880133,Bells Lane,2024-01-25T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,156.9
880133,Bells Lane,2024-01-25T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,82.6
880133,Bells Lane,2024-01-25T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
880133,Bells Lane,2024-01-25T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.19
880133,Bells Lane,2024-01-25T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
880133,Bells Lane,2024-01-25T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.64
880133,Bells Lane,2024-01-25T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
880133,Bells Lane,2024-01-25T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.95
880133,Bells Lane,2024-01-25T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.88
880133,Bells Lane,2024-01-25T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.83
880133,Bells Lane,2024-01-25T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.54
880133,Bells Lane,2024-01-25T07:40:00.000+00:00,busbar,,L3 Active Power,kW,80.38
880133,Bells Lane,2024-01-25T07:40:00.000+00:00,busbar,,L2 Active Power,kW,152.3
880133,Bells Lane,2024-01-25T07:40:00.000+00:00,busbar,,L1 Active Power,kW,108.09
880133,Bells Lane,2024-01-25T07:40:00.000+00:00,busbar,,N Current (RMS),A,277.8
880133,Bells Lane,2024-01-25T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,324.2
880133,Bells Lane,2024-01-25T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,610.7
880133,Bells Lane,2024-01-25T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,440.7
880133,Bells Lane,2024-01-25T07:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.9
880133,Bells Lane,2024-01-25T07:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.38
880133,Bells Lane,2024-01-25T07:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.39
880133,Bells Lane,2024-01-25T07:30:00.000+00:00,feeder,5,L3 Active Power,kW,24.03
880133,Bells Lane,2024-01-25T07:30:00.000+00:00,feeder,5,L2 Active Power,kW,47.22
880133,Bells Lane,2024-01-25T07:30:00.000+00:00,feeder,5,L1 Active Power,kW,33.09
880133,Bells Lane,2024-01-25T07:30:00.000+00:00,feeder,5,N Current (RMS),A,88.3
880133,Bells Lane,2024-01-25T07:30:00.000+00:00,feeder,5,L3 Current (RMS),A,99.6
880133,Bells Lane,2024-01-25T07:30:00.000+00:00,feeder,5,L2 Current (RMS),A,195.3
880133,Bells Lane,2024-01-25T07:30:00.000+00:00,feeder,5,L1 Current (RMS),A,137.7
880133,Bells Lane,2024-01-25T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.24
880133,Bells Lane,2024-01-25T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.41
880133,Bells Lane,2024-01-25T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.59
880133,Bells Lane,2024-01-25T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,24.72
880133,Bells Lane,2024-01-25T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,34.57
880133,Bells Lane,2024-01-25T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,39.48
880133,Bells Lane,2024-01-25T07:30:00.000+00:00,feeder,4,N Current (RMS),A,62.6
880133,Bells Lane,2024-01-25T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,101.4
880133,Bells Lane,2024-01-25T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,141.8
880133,Bells Lane,2024-01-25T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,162.1
880133,Bells Lane,2024-01-25T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.44
880133,Bells Lane,2024-01-25T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.09
880133,Bells Lane,2024-01-25T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.14
880133,Bells Lane,2024-01-25T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.35
880133,Bells Lane,2024-01-25T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.23
880133,Bells Lane,2024-01-25T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,23.37
880133,Bells Lane,2024-01-25T07:30:00.000+00:00,feeder,3,N Current (RMS),A,58.9
880133,Bells Lane,2024-01-25T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,54.5
880133,Bells Lane,2024-01-25T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,43.9
880133,Bells Lane,2024-01-25T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,95.8
880133,Bells Lane,2024-01-25T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.37
880133,Bells Lane,2024-01-25T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
880133,Bells Lane,2024-01-25T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.57
880133,Bells Lane,2024-01-25T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.11
880133,Bells Lane,2024-01-25T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.6
880133,Bells Lane,2024-01-25T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.57
880133,Bells Lane,2024-01-25T07:30:00.000+00:00,feeder,2,N Current (RMS),A,28.6
880133,Bells Lane,2024-01-25T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,29.6
880133,Bells Lane,2024-01-25T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,45.5
880133,Bells Lane,2024-01-25T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,43.0
880133,Bells Lane,2024-01-25T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.91
880133,Bells Lane,2024-01-25T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.26
880133,Bells Lane,2024-01-25T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.69
880133,Bells Lane,2024-01-25T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,18.1
880133,Bells Lane,2024-01-25T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,30.4
880133,Bells Lane,2024-01-25T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.99
880133,Bells Lane,2024-01-25T07:30:00.000+00:00,feeder,1,N Current (RMS),A,69.6
880133,Bells Lane,2024-01-25T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,74.1
880133,Bells Lane,2024-01-25T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,124.5
880133,Bells Lane,2024-01-25T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,65.9
880133,Bells Lane,2024-01-25T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
880133,Bells Lane,2024-01-25T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.87
880133,Bells Lane,2024-01-25T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
880133,Bells Lane,2024-01-25T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
880133,Bells Lane,2024-01-25T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
880133,Bells Lane,2024-01-25T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.46
880133,Bells Lane,2024-01-25T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.38
880133,Bells Lane,2024-01-25T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.31
880133,Bells Lane,2024-01-25T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.39
880133,Bells Lane,2024-01-25T07:30:00.000+00:00,busbar,,L3 Active Power,kW,86.31
880133,Bells Lane,2024-01-25T07:30:00.000+00:00,busbar,,L2 Active Power,kW,133.02
880133,Bells Lane,2024-01-25T07:30:00.000+00:00,busbar,,L1 Active Power,kW,120.51
880133,Bells Lane,2024-01-25T07:30:00.000+00:00,busbar,,N Current (RMS),A,220.8
880133,Bells Lane,2024-01-25T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,353.1
880133,Bells Lane,2024-01-25T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,543.2
880133,Bells Lane,2024-01-25T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,497.3
880133,Bells Lane,2024-01-25T07:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.52
880133,Bells Lane,2024-01-25T07:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.06
880133,Bells Lane,2024-01-25T07:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.63
880133,Bells Lane,2024-01-25T07:20:00.000+00:00,feeder,5,L3 Active Power,kW,27.62
880133,Bells Lane,2024-01-25T07:20:00.000+00:00,feeder,5,L2 Active Power,kW,38.63
880133,Bells Lane,2024-01-25T07:20:00.000+00:00,feeder,5,L1 Active Power,kW,25.76
880133,Bells Lane,2024-01-25T07:20:00.000+00:00,feeder,5,N Current (RMS),A,66.4
880133,Bells Lane,2024-01-25T07:20:00.000+00:00,feeder,5,L3 Current (RMS),A,115.5
880133,Bells Lane,2024-01-25T07:20:00.000+00:00,feeder,5,L2 Current (RMS),A,158.9
880133,Bells Lane,2024-01-25T07:20:00.000+00:00,feeder,5,L1 Current (RMS),A,106.4
880133,Bells Lane,2024-01-25T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
880133,Bells Lane,2024-01-25T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.35
880133,Bells Lane,2024-01-25T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.19
880133,Bells Lane,2024-01-25T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,21.93
880133,Bells Lane,2024-01-25T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,30.27
880133,Bells Lane,2024-01-25T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,27.53
880133,Bells Lane,2024-01-25T07:20:00.000+00:00,feeder,4,N Current (RMS),A,46.9
880133,Bells Lane,2024-01-25T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,89.6
880133,Bells Lane,2024-01-25T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,123.8
880133,Bells Lane,2024-01-25T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,113.1
880133,Bells Lane,2024-01-25T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.91
880133,Bells Lane,2024-01-25T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.59
880133,Bells Lane,2024-01-25T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.34
880133,Bells Lane,2024-01-25T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,28.31
880133,Bells Lane,2024-01-25T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.4
880133,Bells Lane,2024-01-25T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,26.4
880133,Bells Lane,2024-01-25T07:20:00.000+00:00,feeder,3,N Current (RMS),A,72.1
880133,Bells Lane,2024-01-25T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,115.9
880133,Bells Lane,2024-01-25T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,44.7
880133,Bells Lane,2024-01-25T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,108.6
880133,Bells Lane,2024-01-25T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.33
880133,Bells Lane,2024-01-25T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
880133,Bells Lane,2024-01-25T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.87
880133,Bells Lane,2024-01-25T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.06
880133,Bells Lane,2024-01-25T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.19
880133,Bells Lane,2024-01-25T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.78
880133,Bells Lane,2024-01-25T07:20:00.000+00:00,feeder,2,N Current (RMS),A,18.5
880133,Bells Lane,2024-01-25T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,26.2
880133,Bells Lane,2024-01-25T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,39.4
880133,Bells Lane,2024-01-25T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,33.8
880133,Bells Lane,2024-01-25T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.08
880133,Bells Lane,2024-01-25T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.43
880133,Bells Lane,2024-01-25T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.33
880133,Bells Lane,2024-01-25T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.34
880133,Bells Lane,2024-01-25T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,25.22
880133,Bells Lane,2024-01-25T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.25
880133,Bells Lane,2024-01-25T07:20:00.000+00:00,feeder,1,N Current (RMS),A,57.5
880133,Bells Lane,2024-01-25T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,62.2
880133,Bells Lane,2024-01-25T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,104.8
880133,Bells Lane,2024-01-25T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,65.2
880133,Bells Lane,2024-01-25T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
880133,Bells Lane,2024-01-25T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.15
880133,Bells Lane,2024-01-25T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
880133,Bells Lane,2024-01-25T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.79
880133,Bells Lane,2024-01-25T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
880133,Bells Lane,2024-01-25T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
880133,Bells Lane,2024-01-25T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.84
880133,Bells Lane,2024-01-25T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.88
880133,Bells Lane,2024-01-25T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.98
880133,Bells Lane,2024-01-25T07:20:00.000+00:00,busbar,,L3 Active Power,kW,98.27
880133,Bells Lane,2024-01-25T07:20:00.000+00:00,busbar,,L2 Active Power,kW,113.7
880133,Bells Lane,2024-01-25T07:20:00.000+00:00,busbar,,L1 Active Power,kW,102.71
880133,Bells Lane,2024-01-25T07:20:00.000+00:00,busbar,,N Current (RMS),A,152.6
880133,Bells Lane,2024-01-25T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,402.3
880133,Bells Lane,2024-01-25T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,465.0
880133,Bells Lane,2024-01-25T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,421.5
880133,Bells Lane,2024-01-25T07:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.07
880133,Bells Lane,2024-01-25T07:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.07
880133,Bells Lane,2024-01-25T07:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.64
880133,Bells Lane,2024-01-25T07:10:00.000+00:00,feeder,5,L3 Active Power,kW,20.01
880133,Bells Lane,2024-01-25T07:10:00.000+00:00,feeder,5,L2 Active Power,kW,37.55
880133,Bells Lane,2024-01-25T07:10:00.000+00:00,feeder,5,L1 Active Power,kW,31.06
880133,Bells Lane,2024-01-25T07:10:00.000+00:00,feeder,5,N Current (RMS),A,69.3
880133,Bells Lane,2024-01-25T07:10:00.000+00:00,feeder,5,L3 Current (RMS),A,83.8
880133,Bells Lane,2024-01-25T07:10:00.000+00:00,feeder,5,L2 Current (RMS),A,154.4
880133,Bells Lane,2024-01-25T07:10:00.000+00:00,feeder,5,L1 Current (RMS),A,127.8
880133,Bells Lane,2024-01-25T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.43
880133,Bells Lane,2024-01-25T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.34
880133,Bells Lane,2024-01-25T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.34
880133,Bells Lane,2024-01-25T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,24.53
880133,Bells Lane,2024-01-25T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,28.44
880133,Bells Lane,2024-01-25T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,29.4
880133,Bells Lane,2024-01-25T07:10:00.000+00:00,feeder,4,N Current (RMS),A,42.3
880133,Bells Lane,2024-01-25T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,99.8
880133,Bells Lane,2024-01-25T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,116.1
880133,Bells Lane,2024-01-25T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,121.3
880133,Bells Lane,2024-01-25T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.15
880133,Bells Lane,2024-01-25T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.27
880133,Bells Lane,2024-01-25T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.87
880133,Bells Lane,2024-01-25T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,13.99
880133,Bells Lane,2024-01-25T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.03
880133,Bells Lane,2024-01-25T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,21.36
880133,Bells Lane,2024-01-25T07:10:00.000+00:00,feeder,3,N Current (RMS),A,55.6
880133,Bells Lane,2024-01-25T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,63.5
880133,Bells Lane,2024-01-25T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,39.0
880133,Bells Lane,2024-01-25T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,87.9
880133,Bells Lane,2024-01-25T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.14
880133,Bells Lane,2024-01-25T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.31
880133,Bells Lane,2024-01-25T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.73
880133,Bells Lane,2024-01-25T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.78
880133,Bells Lane,2024-01-25T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.67
880133,Bells Lane,2024-01-25T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.76
880133,Bells Lane,2024-01-25T07:10:00.000+00:00,feeder,2,N Current (RMS),A,32.8
880133,Bells Lane,2024-01-25T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,28.5
880133,Bells Lane,2024-01-25T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,51.3
880133,Bells Lane,2024-01-25T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,38.3
880133,Bells Lane,2024-01-25T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.13
880133,Bells Lane,2024-01-25T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.65
880133,Bells Lane,2024-01-25T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.4
880133,Bells Lane,2024-01-25T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.38
880133,Bells Lane,2024-01-25T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,21.95
880133,Bells Lane,2024-01-25T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.91
880133,Bells Lane,2024-01-25T07:10:00.000+00:00,feeder,1,N Current (RMS),A,51.1
880133,Bells Lane,2024-01-25T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,53.3
880133,Bells Lane,2024-01-25T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,91.0
880133,Bells Lane,2024-01-25T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,54.5
880133,Bells Lane,2024-01-25T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
880133,Bells Lane,2024-01-25T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.35
880133,Bells Lane,2024-01-25T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
880133,Bells Lane,2024-01-25T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
880133,Bells Lane,2024-01-25T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
880133,Bells Lane,2024-01-25T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
880133,Bells Lane,2024-01-25T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.05
880133,Bells Lane,2024-01-25T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.64
880133,Bells Lane,2024-01-25T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.98
880133,Bells Lane,2024-01-25T07:10:00.000+00:00,busbar,,L3 Active Power,kW,77.69
880133,Bells Lane,2024-01-25T07:10:00.000+00:00,busbar,,L2 Active Power,kW,108.64
880133,Bells Lane,2024-01-25T07:10:00.000+00:00,busbar,,L1 Active Power,kW,103.48
880133,Bells Lane,2024-01-25T07:10:00.000+00:00,busbar,,N Current (RMS),A,178.8
880133,Bells Lane,2024-01-25T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,319.8
880133,Bells Lane,2024-01-25T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,444.6
880133,Bells Lane,2024-01-25T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,425.6
880133,Bells Lane,2024-01-25T07:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.74
880133,Bells Lane,2024-01-25T07:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.67
880133,Bells Lane,2024-01-25T07:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.91
880133,Bells Lane,2024-01-25T07:00:00.000+00:00,feeder,5,L3 Active Power,kW,16.47
880133,Bells Lane,2024-01-25T07:00:00.000+00:00,feeder,5,L2 Active Power,kW,33.44
880133,Bells Lane,2024-01-25T07:00:00.000+00:00,feeder,5,L1 Active Power,kW,25.61
880133,Bells Lane,2024-01-25T07:00:00.000+00:00,feeder,5,N Current (RMS),A,68.5
880133,Bells Lane,2024-01-25T07:00:00.000+00:00,feeder,5,L3 Current (RMS),A,71.1
880133,Bells Lane,2024-01-25T07:00:00.000+00:00,feeder,5,L2 Current (RMS),A,138.8
880133,Bells Lane,2024-01-25T07:00:00.000+00:00,feeder,5,L1 Current (RMS),A,106.4
880133,Bells Lane,2024-01-25T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.45
880133,Bells Lane,2024-01-25T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.1
880133,Bells Lane,2024-01-25T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.81
880133,Bells Lane,2024-01-25T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,32.22
880133,Bells Lane,2024-01-25T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,30.45
880133,Bells Lane,2024-01-25T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,28.06
880133,Bells Lane,2024-01-25T07:00:00.000+00:00,feeder,4,N Current (RMS),A,50.7
880133,Bells Lane,2024-01-25T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,131.5
880133,Bells Lane,2024-01-25T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,127.0
880133,Bells Lane,2024-01-25T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,115.8
880133,Bells Lane,2024-01-25T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.28
880133,Bells Lane,2024-01-25T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.32
880133,Bells Lane,2024-01-25T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.99
880133,Bells Lane,2024-01-25T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.9
880133,Bells Lane,2024-01-25T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.88
880133,Bells Lane,2024-01-25T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,24.69
880133,Bells Lane,2024-01-25T07:00:00.000+00:00,feeder,3,N Current (RMS),A,65.7
880133,Bells Lane,2024-01-25T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,46.8
880133,Bells Lane,2024-01-25T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,42.6
880133,Bells Lane,2024-01-25T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,101.3
880133,Bells Lane,2024-01-25T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.6
880133,Bells Lane,2024-01-25T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
880133,Bells Lane,2024-01-25T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.59
880133,Bells Lane,2024-01-25T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.33
880133,Bells Lane,2024-01-25T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.78
880133,Bells Lane,2024-01-25T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
880133,Bells Lane,2024-01-25T07:00:00.000+00:00,feeder,2,N Current (RMS),A,29.8
880133,Bells Lane,2024-01-25T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,14.8
880133,Bells Lane,2024-01-25T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,44.6
880133,Bells Lane,2024-01-25T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,30.3
880133,Bells Lane,2024-01-25T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.88
880133,Bells Lane,2024-01-25T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.44
880133,Bells Lane,2024-01-25T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.69
880133,Bells Lane,2024-01-25T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,17.5
880133,Bells Lane,2024-01-25T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,28.01
880133,Bells Lane,2024-01-25T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.59
880133,Bells Lane,2024-01-25T07:00:00.000+00:00,feeder,1,N Current (RMS),A,64.7
880133,Bells Lane,2024-01-25T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,75.1
880133,Bells Lane,2024-01-25T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,115.2
880133,Bells Lane,2024-01-25T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,53.8
880133,Bells Lane,2024-01-25T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
880133,Bells Lane,2024-01-25T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.95
880133,Bells Lane,2024-01-25T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.04
880133,Bells Lane,2024-01-25T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
880133,Bells Lane,2024-01-25T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
880133,Bells Lane,2024-01-25T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.07
880133,Bells Lane,2024-01-25T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.04
880133,Bells Lane,2024-01-25T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.52
880133,Bells Lane,2024-01-25T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.99
880133,Bells Lane,2024-01-25T07:00:00.000+00:00,busbar,,L3 Active Power,kW,80.42
880133,Bells Lane,2024-01-25T07:00:00.000+00:00,busbar,,L2 Active Power,kW,112.56
880133,Bells Lane,2024-01-25T07:00:00.000+00:00,busbar,,L1 Active Power,kW,97.95
880133,Bells Lane,2024-01-25T07:00:00.000+00:00,busbar,,N Current (RMS),A,165.3
880133,Bells Lane,2024-01-25T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,330.5
880133,Bells Lane,2024-01-25T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,460.3
880133,Bells Lane,2024-01-25T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,403.3
880133,Bells Lane,2024-01-25T06:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.76
880133,Bells Lane,2024-01-25T06:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.0
880133,Bells Lane,2024-01-25T06:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.13
880133,Bells Lane,2024-01-25T06:50:00.000+00:00,feeder,5,L3 Active Power,kW,25.21
880133,Bells Lane,2024-01-25T06:50:00.000+00:00,feeder,5,L2 Active Power,kW,35.32
880133,Bells Lane,2024-01-25T06:50:00.000+00:00,feeder,5,L1 Active Power,kW,28.38
880133,Bells Lane,2024-01-25T06:50:00.000+00:00,feeder,5,N Current (RMS),A,49.8
880133,Bells Lane,2024-01-25T06:50:00.000+00:00,feeder,5,L3 Current (RMS),A,104.1
880133,Bells Lane,2024-01-25T06:50:00.000+00:00,feeder,5,L2 Current (RMS),A,144.9
880133,Bells Lane,2024-01-25T06:50:00.000+00:00,feeder,5,L1 Current (RMS),A,116.0
880133,Bells Lane,2024-01-25T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.42
880133,Bells Lane,2024-01-25T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
880133,Bells Lane,2024-01-25T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.64
880133,Bells Lane,2024-01-25T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,24.34
880133,Bells Lane,2024-01-25T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,35.34
880133,Bells Lane,2024-01-25T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,23.78
880133,Bells Lane,2024-01-25T06:50:00.000+00:00,feeder,4,N Current (RMS),A,54.6
880133,Bells Lane,2024-01-25T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,102.7
880133,Bells Lane,2024-01-25T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,143.5
880133,Bells Lane,2024-01-25T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,98.3
880133,Bells Lane,2024-01-25T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.32
880133,Bells Lane,2024-01-25T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.83
880133,Bells Lane,2024-01-25T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.23
880133,Bells Lane,2024-01-25T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.78
880133,Bells Lane,2024-01-25T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.44
880133,Bells Lane,2024-01-25T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,21.02
880133,Bells Lane,2024-01-25T06:50:00.000+00:00,feeder,3,N Current (RMS),A,58.0
880133,Bells Lane,2024-01-25T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,45.9
880133,Bells Lane,2024-01-25T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,33.6
880133,Bells Lane,2024-01-25T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,86.2
880133,Bells Lane,2024-01-25T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.54
880133,Bells Lane,2024-01-25T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
880133,Bells Lane,2024-01-25T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.62
880133,Bells Lane,2024-01-25T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.05
880133,Bells Lane,2024-01-25T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.02
880133,Bells Lane,2024-01-25T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.04
880133,Bells Lane,2024-01-25T06:50:00.000+00:00,feeder,2,N Current (RMS),A,20.2
880133,Bells Lane,2024-01-25T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,20.9
880133,Bells Lane,2024-01-25T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,32.4
880133,Bells Lane,2024-01-25T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,38.4
880133,Bells Lane,2024-01-25T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.95
880133,Bells Lane,2024-01-25T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.76
880133,Bells Lane,2024-01-25T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.15
880133,Bells Lane,2024-01-25T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.62
880133,Bells Lane,2024-01-25T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,25.83
880133,Bells Lane,2024-01-25T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.48
880133,Bells Lane,2024-01-25T06:50:00.000+00:00,feeder,1,N Current (RMS),A,60.8
880133,Bells Lane,2024-01-25T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,45.3
880133,Bells Lane,2024-01-25T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,106.2
880133,Bells Lane,2024-01-25T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,60.8
880133,Bells Lane,2024-01-25T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
880133,Bells Lane,2024-01-25T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.87
880133,Bells Lane,2024-01-25T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.05
880133,Bells Lane,2024-01-25T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
880133,Bells Lane,2024-01-25T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
880133,Bells Lane,2024-01-25T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
880133,Bells Lane,2024-01-25T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.16
880133,Bells Lane,2024-01-25T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.67
880133,Bells Lane,2024-01-25T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.77
880133,Bells Lane,2024-01-25T06:50:00.000+00:00,busbar,,L3 Active Power,kW,76.01
880133,Bells Lane,2024-01-25T06:50:00.000+00:00,busbar,,L2 Active Power,kW,110.94
880133,Bells Lane,2024-01-25T06:50:00.000+00:00,busbar,,L1 Active Power,kW,96.71
880133,Bells Lane,2024-01-25T06:50:00.000+00:00,busbar,,N Current (RMS),A,168.2
880133,Bells Lane,2024-01-25T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,311.6
880133,Bells Lane,2024-01-25T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,452.6
880133,Bells Lane,2024-01-25T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,396.5
880133,Bells Lane,2024-01-25T06:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.18
880133,Bells Lane,2024-01-25T06:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.24
880133,Bells Lane,2024-01-25T06:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.05
