Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880133,Bells Lane,2024-01-25T06:40:00.000+00:00,feeder,5,L3 Active Power,kW,13.92
880133,Bells Lane,2024-01-25T06:40:00.000+00:00,feeder,5,L2 Active Power,kW,36.06
880133,Bells Lane,2024-01-25T06:40:00.000+00:00,feeder,5,L1 Active Power,kW,26.75
880133,Bells Lane,2024-01-25T06:40:00.000+00:00,feeder,5,N Current (RMS),A,87.7
880133,Bells Lane,2024-01-25T06:40:00.000+00:00,feeder,5,L3 Current (RMS),A,63.7
880133,Bells Lane,2024-01-25T06:40:00.000+00:00,feeder,5,L2 Current (RMS),A,147.9
880133,Bells Lane,2024-01-25T06:40:00.000+00:00,feeder,5,L1 Current (RMS),A,110.1
880133,Bells Lane,2024-01-25T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.7
880133,Bells Lane,2024-01-25T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
880133,Bells Lane,2024-01-25T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.43
880133,Bells Lane,2024-01-25T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,15.7
880133,Bells Lane,2024-01-25T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,34.07
880133,Bells Lane,2024-01-25T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,21.94
880133,Bells Lane,2024-01-25T06:40:00.000+00:00,feeder,4,N Current (RMS),A,65.4
880133,Bells Lane,2024-01-25T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,64.6
880133,Bells Lane,2024-01-25T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,139.1
880133,Bells Lane,2024-01-25T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,90.2
880133,Bells Lane,2024-01-25T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.28
880133,Bells Lane,2024-01-25T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.61
880133,Bells Lane,2024-01-25T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.33
880133,Bells Lane,2024-01-25T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,13.3
880133,Bells Lane,2024-01-25T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.38
880133,Bells Lane,2024-01-25T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,18.79
880133,Bells Lane,2024-01-25T06:40:00.000+00:00,feeder,3,N Current (RMS),A,44.1
880133,Bells Lane,2024-01-25T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,55.8
880133,Bells Lane,2024-01-25T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,37.2
880133,Bells Lane,2024-01-25T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,77.3
880133,Bells Lane,2024-01-25T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.41
880133,Bells Lane,2024-01-25T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.6
880133,Bells Lane,2024-01-25T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.82
880133,Bells Lane,2024-01-25T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.65
880133,Bells Lane,2024-01-25T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.07
880133,Bells Lane,2024-01-25T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.32
880133,Bells Lane,2024-01-25T06:40:00.000+00:00,feeder,2,N Current (RMS),A,42.6
880133,Bells Lane,2024-01-25T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,15.5
880133,Bells Lane,2024-01-25T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,48.2
880133,Bells Lane,2024-01-25T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,63.8
880133,Bells Lane,2024-01-25T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.56
880133,Bells Lane,2024-01-25T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.91
880133,Bells Lane,2024-01-25T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.72
880133,Bells Lane,2024-01-25T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.63
880133,Bells Lane,2024-01-25T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,21.8
880133,Bells Lane,2024-01-25T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.51
880133,Bells Lane,2024-01-25T06:40:00.000+00:00,feeder,1,N Current (RMS),A,50.9
880133,Bells Lane,2024-01-25T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,46.0
880133,Bells Lane,2024-01-25T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,90.2
880133,Bells Lane,2024-01-25T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,65.2
880133,Bells Lane,2024-01-25T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.93
880133,Bells Lane,2024-01-25T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.97
880133,Bells Lane,2024-01-25T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.17
880133,Bells Lane,2024-01-25T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
880133,Bells Lane,2024-01-25T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
880133,Bells Lane,2024-01-25T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.91
880133,Bells Lane,2024-01-25T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.73
880133,Bells Lane,2024-01-25T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.19
880133,Bells Lane,2024-01-25T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.34
880133,Bells Lane,2024-01-25T06:40:00.000+00:00,busbar,,L3 Active Power,kW,57.2
880133,Bells Lane,2024-01-25T06:40:00.000+00:00,busbar,,L2 Active Power,kW,111.38
880133,Bells Lane,2024-01-25T06:40:00.000+00:00,busbar,,L1 Active Power,kW,98.32
880133,Bells Lane,2024-01-25T06:40:00.000+00:00,busbar,,N Current (RMS),A,230.3
880133,Bells Lane,2024-01-25T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,237.8
880133,Bells Lane,2024-01-25T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,456.2
880133,Bells Lane,2024-01-25T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,403.6
880133,Bells Lane,2024-01-25T06:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.21
880133,Bells Lane,2024-01-25T06:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.27
880133,Bells Lane,2024-01-25T06:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.18
880133,Bells Lane,2024-01-25T06:30:00.000+00:00,feeder,5,L3 Active Power,kW,16.75
880133,Bells Lane,2024-01-25T06:30:00.000+00:00,feeder,5,L2 Active Power,kW,34.63
880133,Bells Lane,2024-01-25T06:30:00.000+00:00,feeder,5,L1 Active Power,kW,23.43
880133,Bells Lane,2024-01-25T06:30:00.000+00:00,feeder,5,N Current (RMS),A,72.2
880133,Bells Lane,2024-01-25T06:30:00.000+00:00,feeder,5,L3 Current (RMS),A,72.2
880133,Bells Lane,2024-01-25T06:30:00.000+00:00,feeder,5,L2 Current (RMS),A,141.4
880133,Bells Lane,2024-01-25T06:30:00.000+00:00,feeder,5,L1 Current (RMS),A,96.2
880133,Bells Lane,2024-01-25T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.48
880133,Bells Lane,2024-01-25T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.09
880133,Bells Lane,2024-01-25T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.77
880133,Bells Lane,2024-01-25T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,17.41
880133,Bells Lane,2024-01-25T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,24.12
880133,Bells Lane,2024-01-25T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,21.92
880133,Bells Lane,2024-01-25T06:30:00.000+00:00,feeder,4,N Current (RMS),A,40.2
880133,Bells Lane,2024-01-25T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,71.4
880133,Bells Lane,2024-01-25T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,99.2
880133,Bells Lane,2024-01-25T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,90.5
880133,Bells Lane,2024-01-25T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.89
880133,Bells Lane,2024-01-25T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.18
880133,Bells Lane,2024-01-25T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.87
880133,Bells Lane,2024-01-25T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.25
880133,Bells Lane,2024-01-25T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.21
880133,Bells Lane,2024-01-25T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,20.29
880133,Bells Lane,2024-01-25T06:30:00.000+00:00,feeder,3,N Current (RMS),A,51.2
880133,Bells Lane,2024-01-25T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,51.5
880133,Bells Lane,2024-01-25T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,35.5
880133,Bells Lane,2024-01-25T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,83.0
880133,Bells Lane,2024-01-25T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.6
880133,Bells Lane,2024-01-25T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.29
880133,Bells Lane,2024-01-25T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.77
880133,Bells Lane,2024-01-25T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.76
880133,Bells Lane,2024-01-25T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.98
880133,Bells Lane,2024-01-25T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.04
880133,Bells Lane,2024-01-25T06:30:00.000+00:00,feeder,2,N Current (RMS),A,27.4
880133,Bells Lane,2024-01-25T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,19.7
880133,Bells Lane,2024-01-25T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,32.1
880133,Bells Lane,2024-01-25T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,48.3
880133,Bells Lane,2024-01-25T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.37
880133,Bells Lane,2024-01-25T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.86
880133,Bells Lane,2024-01-25T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
880133,Bells Lane,2024-01-25T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.52
880133,Bells Lane,2024-01-25T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,27.42
880133,Bells Lane,2024-01-25T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.49
880133,Bells Lane,2024-01-25T06:30:00.000+00:00,feeder,1,N Current (RMS),A,73.5
880133,Bells Lane,2024-01-25T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,59.0
880133,Bells Lane,2024-01-25T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,114.5
880133,Bells Lane,2024-01-25T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,49.0
880133,Bells Lane,2024-01-25T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.97
880133,Bells Lane,2024-01-25T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.3
880133,Bells Lane,2024-01-25T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.18
880133,Bells Lane,2024-01-25T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.89
880133,Bells Lane,2024-01-25T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
880133,Bells Lane,2024-01-25T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.44
880133,Bells Lane,2024-01-25T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.59
880133,Bells Lane,2024-01-25T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.51
880133,Bells Lane,2024-01-25T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.59
880133,Bells Lane,2024-01-25T06:30:00.000+00:00,busbar,,L3 Active Power,kW,64.69
880133,Bells Lane,2024-01-25T06:30:00.000+00:00,busbar,,L2 Active Power,kW,101.36
880133,Bells Lane,2024-01-25T06:30:00.000+00:00,busbar,,L1 Active Power,kW,88.17
880133,Bells Lane,2024-01-25T06:30:00.000+00:00,busbar,,N Current (RMS),A,170.7
880133,Bells Lane,2024-01-25T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,266.7
880133,Bells Lane,2024-01-25T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,413.6
880133,Bells Lane,2024-01-25T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,361.9
880133,Bells Lane,2024-01-25T06:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.99
880133,Bells Lane,2024-01-25T06:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.79
880133,Bells Lane,2024-01-25T06:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.95
880133,Bells Lane,2024-01-25T06:20:00.000+00:00,feeder,5,L3 Active Power,kW,18.4
880133,Bells Lane,2024-01-25T06:20:00.000+00:00,feeder,5,L2 Active Power,kW,29.9
880133,Bells Lane,2024-01-25T06:20:00.000+00:00,feeder,5,L1 Active Power,kW,26.77
880133,Bells Lane,2024-01-25T06:20:00.000+00:00,feeder,5,N Current (RMS),A,54.9
880133,Bells Lane,2024-01-25T06:20:00.000+00:00,feeder,5,L3 Current (RMS),A,76.9
880133,Bells Lane,2024-01-25T06:20:00.000+00:00,feeder,5,L2 Current (RMS),A,122.1
880133,Bells Lane,2024-01-25T06:20:00.000+00:00,feeder,5,L1 Current (RMS),A,109.3
880133,Bells Lane,2024-01-25T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.31
880133,Bells Lane,2024-01-25T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.2
880133,Bells Lane,2024-01-25T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.3
880133,Bells Lane,2024-01-25T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,15.13
880133,Bells Lane,2024-01-25T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,25.27
880133,Bells Lane,2024-01-25T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,19.09
880133,Bells Lane,2024-01-25T06:20:00.000+00:00,feeder,4,N Current (RMS),A,47.1
880133,Bells Lane,2024-01-25T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,61.7
880133,Bells Lane,2024-01-25T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,102.7
880133,Bells Lane,2024-01-25T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,80.9
880133,Bells Lane,2024-01-25T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.94
880133,Bells Lane,2024-01-25T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.75
880133,Bells Lane,2024-01-25T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.33
880133,Bells Lane,2024-01-25T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.13
880133,Bells Lane,2024-01-25T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.6
880133,Bells Lane,2024-01-25T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,20.71
880133,Bells Lane,2024-01-25T06:20:00.000+00:00,feeder,3,N Current (RMS),A,46.0
880133,Bells Lane,2024-01-25T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,43.6
880133,Bells Lane,2024-01-25T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,58.5
880133,Bells Lane,2024-01-25T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,85.3
880133,Bells Lane,2024-01-25T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.9
880133,Bells Lane,2024-01-25T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.55
880133,Bells Lane,2024-01-25T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.86
880133,Bells Lane,2024-01-25T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.06
880133,Bells Lane,2024-01-25T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.73
880133,Bells Lane,2024-01-25T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.54
880133,Bells Lane,2024-01-25T06:20:00.000+00:00,feeder,2,N Current (RMS),A,18.6
880133,Bells Lane,2024-01-25T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,17.8
880133,Bells Lane,2024-01-25T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,11.4
880133,Bells Lane,2024-01-25T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,31.9
880133,Bells Lane,2024-01-25T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.97
880133,Bells Lane,2024-01-25T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.25
880133,Bells Lane,2024-01-25T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.36
880133,Bells Lane,2024-01-25T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.02
880133,Bells Lane,2024-01-25T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,21.01
880133,Bells Lane,2024-01-25T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.09
880133,Bells Lane,2024-01-25T06:20:00.000+00:00,feeder,1,N Current (RMS),A,57.8
880133,Bells Lane,2024-01-25T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,32.0
880133,Bells Lane,2024-01-25T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,86.6
880133,Bells Lane,2024-01-25T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,59.4
880133,Bells Lane,2024-01-25T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.95
880133,Bells Lane,2024-01-25T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.67
880133,Bells Lane,2024-01-25T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.16
880133,Bells Lane,2024-01-25T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.45
880133,Bells Lane,2024-01-25T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
880133,Bells Lane,2024-01-25T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.88
880133,Bells Lane,2024-01-25T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.11
880133,Bells Lane,2024-01-25T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.13
880133,Bells Lane,2024-01-25T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.8
880133,Bells Lane,2024-01-25T06:20:00.000+00:00,busbar,,L3 Active Power,kW,54.74
880133,Bells Lane,2024-01-25T06:20:00.000+00:00,busbar,,L2 Active Power,kW,92.52
880133,Bells Lane,2024-01-25T06:20:00.000+00:00,busbar,,L1 Active Power,kW,88.2
880133,Bells Lane,2024-01-25T06:20:00.000+00:00,busbar,,N Current (RMS),A,180.3
880133,Bells Lane,2024-01-25T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,228.2
880133,Bells Lane,2024-01-25T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,376.3
880133,Bells Lane,2024-01-25T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,362.5
880133,Bells Lane,2024-01-25T06:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.93
880133,Bells Lane,2024-01-25T06:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.85
880133,Bells Lane,2024-01-25T06:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.09
880133,Bells Lane,2024-01-25T06:10:00.000+00:00,feeder,5,L3 Active Power,kW,19.68
880133,Bells Lane,2024-01-25T06:10:00.000+00:00,feeder,5,L2 Active Power,kW,26.26
880133,Bells Lane,2024-01-25T06:10:00.000+00:00,feeder,5,L1 Active Power,kW,22.82
880133,Bells Lane,2024-01-25T06:10:00.000+00:00,feeder,5,N Current (RMS),A,43.6
880133,Bells Lane,2024-01-25T06:10:00.000+00:00,feeder,5,L3 Current (RMS),A,82.3
880133,Bells Lane,2024-01-25T06:10:00.000+00:00,feeder,5,L2 Current (RMS),A,108.1
880133,Bells Lane,2024-01-25T06:10:00.000+00:00,feeder,5,L1 Current (RMS),A,93.4
880133,Bells Lane,2024-01-25T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
880133,Bells Lane,2024-01-25T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.47
880133,Bells Lane,2024-01-25T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.7
880133,Bells Lane,2024-01-25T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,17.24
880133,Bells Lane,2024-01-25T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,22.2
880133,Bells Lane,2024-01-25T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,29.45
880133,Bells Lane,2024-01-25T06:10:00.000+00:00,feeder,4,N Current (RMS),A,53.9
880133,Bells Lane,2024-01-25T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,70.1
880133,Bells Lane,2024-01-25T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,90.4
880133,Bells Lane,2024-01-25T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,119.9
880133,Bells Lane,2024-01-25T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.84
880133,Bells Lane,2024-01-25T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.05
880133,Bells Lane,2024-01-25T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.75
880133,Bells Lane,2024-01-25T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.38
880133,Bells Lane,2024-01-25T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.31
880133,Bells Lane,2024-01-25T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,21.9
880133,Bells Lane,2024-01-25T06:10:00.000+00:00,feeder,3,N Current (RMS),A,54.3
880133,Bells Lane,2024-01-25T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,45.0
880133,Bells Lane,2024-01-25T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,46.3
880133,Bells Lane,2024-01-25T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,90.2
880133,Bells Lane,2024-01-25T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.28
880133,Bells Lane,2024-01-25T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.68
880133,Bells Lane,2024-01-25T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.65
880133,Bells Lane,2024-01-25T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.89
880133,Bells Lane,2024-01-25T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.92
880133,Bells Lane,2024-01-25T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.25
880133,Bells Lane,2024-01-25T06:10:00.000+00:00,feeder,2,N Current (RMS),A,22.1
880133,Bells Lane,2024-01-25T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,28.2
880133,Bells Lane,2024-01-25T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,12.2
880133,Bells Lane,2024-01-25T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,31.9
880133,Bells Lane,2024-01-25T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.64
880133,Bells Lane,2024-01-25T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.63
880133,Bells Lane,2024-01-25T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.36
880133,Bells Lane,2024-01-25T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.15
880133,Bells Lane,2024-01-25T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,19.36
880133,Bells Lane,2024-01-25T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.33
880133,Bells Lane,2024-01-25T06:10:00.000+00:00,feeder,1,N Current (RMS),A,54.5
880133,Bells Lane,2024-01-25T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,28.1
880133,Bells Lane,2024-01-25T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,80.3
880133,Bells Lane,2024-01-25T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,48.7
880133,Bells Lane,2024-01-25T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
880133,Bells Lane,2024-01-25T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.04
880133,Bells Lane,2024-01-25T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.19
880133,Bells Lane,2024-01-25T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.92
880133,Bells Lane,2024-01-25T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
880133,Bells Lane,2024-01-25T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.32
880133,Bells Lane,2024-01-25T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.68
880133,Bells Lane,2024-01-25T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.68
880133,Bells Lane,2024-01-25T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.54
880133,Bells Lane,2024-01-25T06:10:00.000+00:00,busbar,,L3 Active Power,kW,60.34
880133,Bells Lane,2024-01-25T06:10:00.000+00:00,busbar,,L2 Active Power,kW,81.06
880133,Bells Lane,2024-01-25T06:10:00.000+00:00,busbar,,L1 Active Power,kW,92.74
880133,Bells Lane,2024-01-25T06:10:00.000+00:00,busbar,,N Current (RMS),A,168.2
880133,Bells Lane,2024-01-25T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,249.3
880133,Bells Lane,2024-01-25T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,332.9
880133,Bells Lane,2024-01-25T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,380.1
880133,Bells Lane,2024-01-25T06:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.34
880133,Bells Lane,2024-01-25T06:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.34
880133,Bells Lane,2024-01-25T06:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.68
880133,Bells Lane,2024-01-25T06:00:00.000+00:00,feeder,5,L3 Active Power,kW,16.59
880133,Bells Lane,2024-01-25T06:00:00.000+00:00,feeder,5,L2 Active Power,kW,22.27
880133,Bells Lane,2024-01-25T06:00:00.000+00:00,feeder,5,L1 Active Power,kW,30.32
880133,Bells Lane,2024-01-25T06:00:00.000+00:00,feeder,5,N Current (RMS),A,63.4
880133,Bells Lane,2024-01-25T06:00:00.000+00:00,feeder,5,L3 Current (RMS),A,70.4
880133,Bells Lane,2024-01-25T06:00:00.000+00:00,feeder,5,L2 Current (RMS),A,93.0
880133,Bells Lane,2024-01-25T06:00:00.000+00:00,feeder,5,L1 Current (RMS),A,124.7
880133,Bells Lane,2024-01-25T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
880133,Bells Lane,2024-01-25T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
880133,Bells Lane,2024-01-25T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.92
880133,Bells Lane,2024-01-25T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,16.06
880133,Bells Lane,2024-01-25T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,21.94
880133,Bells Lane,2024-01-25T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,25.51
880133,Bells Lane,2024-01-25T06:00:00.000+00:00,feeder,4,N Current (RMS),A,44.0
880133,Bells Lane,2024-01-25T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,66.0
880133,Bells Lane,2024-01-25T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,89.4
880133,Bells Lane,2024-01-25T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,106.6
880133,Bells Lane,2024-01-25T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.09
880133,Bells Lane,2024-01-25T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.67
880133,Bells Lane,2024-01-25T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.78
880133,Bells Lane,2024-01-25T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.9
880133,Bells Lane,2024-01-25T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.6
880133,Bells Lane,2024-01-25T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,20.85
880133,Bells Lane,2024-01-25T06:00:00.000+00:00,feeder,3,N Current (RMS),A,52.8
880133,Bells Lane,2024-01-25T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,50.7
880133,Bells Lane,2024-01-25T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,33.6
880133,Bells Lane,2024-01-25T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,84.8
880133,Bells Lane,2024-01-25T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
880133,Bells Lane,2024-01-25T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.62
880133,Bells Lane,2024-01-25T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.6
880133,Bells Lane,2024-01-25T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.73
880133,Bells Lane,2024-01-25T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.58
880133,Bells Lane,2024-01-25T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.63
880133,Bells Lane,2024-01-25T06:00:00.000+00:00,feeder,2,N Current (RMS),A,16.3
880133,Bells Lane,2024-01-25T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,23.4
880133,Bells Lane,2024-01-25T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,15.2
880133,Bells Lane,2024-01-25T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,25.1
880133,Bells Lane,2024-01-25T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.4
880133,Bells Lane,2024-01-25T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.23
880133,Bells Lane,2024-01-25T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.55
880133,Bells Lane,2024-01-25T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.43
880133,Bells Lane,2024-01-25T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,18.67
880133,Bells Lane,2024-01-25T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.5
880133,Bells Lane,2024-01-25T06:00:00.000+00:00,feeder,1,N Current (RMS),A,53.2
880133,Bells Lane,2024-01-25T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,28.6
880133,Bells Lane,2024-01-25T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,78.0
880133,Bells Lane,2024-01-25T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,53.6
880133,Bells Lane,2024-01-25T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.03
880133,Bells Lane,2024-01-25T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.44
880133,Bells Lane,2024-01-25T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.3
880133,Bells Lane,2024-01-25T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.35
880133,Bells Lane,2024-01-25T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.16
880133,Bells Lane,2024-01-25T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.62
880133,Bells Lane,2024-01-25T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.83
880133,Bells Lane,2024-01-25T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.88
880133,Bells Lane,2024-01-25T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.52
880133,Bells Lane,2024-01-25T06:00:00.000+00:00,busbar,,L3 Active Power,kW,56.72
880133,Bells Lane,2024-01-25T06:00:00.000+00:00,busbar,,L2 Active Power,kW,74.06
880133,Bells Lane,2024-01-25T06:00:00.000+00:00,busbar,,L1 Active Power,kW,94.81
880133,Bells Lane,2024-01-25T06:00:00.000+00:00,busbar,,N Current (RMS),A,184.2
880133,Bells Lane,2024-01-25T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,235.0
880133,Bells Lane,2024-01-25T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,305.1
880133,Bells Lane,2024-01-25T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,387.0
880133,Bells Lane,2024-01-25T05:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.45
880133,Bells Lane,2024-01-25T05:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.67
880133,Bells Lane,2024-01-25T05:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.16
880133,Bells Lane,2024-01-25T05:50:00.000+00:00,feeder,5,L3 Active Power,kW,14.92
880133,Bells Lane,2024-01-25T05:50:00.000+00:00,feeder,5,L2 Active Power,kW,20.19
880133,Bells Lane,2024-01-25T05:50:00.000+00:00,feeder,5,L1 Active Power,kW,21.7
880133,Bells Lane,2024-01-25T05:50:00.000+00:00,feeder,5,N Current (RMS),A,43.2
880133,Bells Lane,2024-01-25T05:50:00.000+00:00,feeder,5,L3 Current (RMS),A,65.8
880133,Bells Lane,2024-01-25T05:50:00.000+00:00,feeder,5,L2 Current (RMS),A,85.1
880133,Bells Lane,2024-01-25T05:50:00.000+00:00,feeder,5,L1 Current (RMS),A,89.7
880133,Bells Lane,2024-01-25T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.63
880133,Bells Lane,2024-01-25T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.22
880133,Bells Lane,2024-01-25T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.84
880133,Bells Lane,2024-01-25T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,19.98
880133,Bells Lane,2024-01-25T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,24.2
880133,Bells Lane,2024-01-25T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,20.3
880133,Bells Lane,2024-01-25T05:50:00.000+00:00,feeder,4,N Current (RMS),A,45.8
880133,Bells Lane,2024-01-25T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,84.4
880133,Bells Lane,2024-01-25T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,100.5
880133,Bells Lane,2024-01-25T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,84.3
880133,Bells Lane,2024-01-25T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.82
880133,Bells Lane,2024-01-25T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.46
880133,Bells Lane,2024-01-25T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.61
880133,Bells Lane,2024-01-25T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.68
880133,Bells Lane,2024-01-25T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.26
880133,Bells Lane,2024-01-25T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,24.03
880133,Bells Lane,2024-01-25T05:50:00.000+00:00,feeder,3,N Current (RMS),A,69.7
880133,Bells Lane,2024-01-25T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,46.0
880133,Bells Lane,2024-01-25T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,32.3
880133,Bells Lane,2024-01-25T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,99.2
880133,Bells Lane,2024-01-25T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
880133,Bells Lane,2024-01-25T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.71
880133,Bells Lane,2024-01-25T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.55
880133,Bells Lane,2024-01-25T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.54
880133,Bells Lane,2024-01-25T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.12
880133,Bells Lane,2024-01-25T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.18
880133,Bells Lane,2024-01-25T05:50:00.000+00:00,feeder,2,N Current (RMS),A,24.5
880133,Bells Lane,2024-01-25T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,35.2
880133,Bells Lane,2024-01-25T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,13.1
880133,Bells Lane,2024-01-25T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,27.2
880133,Bells Lane,2024-01-25T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.57
880133,Bells Lane,2024-01-25T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.83
880133,Bells Lane,2024-01-25T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.01
880133,Bells Lane,2024-01-25T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.67
880133,Bells Lane,2024-01-25T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.28
880133,Bells Lane,2024-01-25T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.91
880133,Bells Lane,2024-01-25T05:50:00.000+00:00,feeder,1,N Current (RMS),A,46.7
880133,Bells Lane,2024-01-25T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,30.4
880133,Bells Lane,2024-01-25T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,69.2
880133,Bells Lane,2024-01-25T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,51.2
880133,Bells Lane,2024-01-25T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.07
880133,Bells Lane,2024-01-25T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.38
880133,Bells Lane,2024-01-25T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.34
880133,Bells Lane,2024-01-25T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
880133,Bells Lane,2024-01-25T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.24
880133,Bells Lane,2024-01-25T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.87
880133,Bells Lane,2024-01-25T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.26
880133,Bells Lane,2024-01-25T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.45
880133,Bells Lane,2024-01-25T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.18
880133,Bells Lane,2024-01-25T05:50:00.000+00:00,busbar,,L3 Active Power,kW,60.79
880133,Bells Lane,2024-01-25T05:50:00.000+00:00,busbar,,L2 Active Power,kW,71.05
880133,Bells Lane,2024-01-25T05:50:00.000+00:00,busbar,,L1 Active Power,kW,84.13
880133,Bells Lane,2024-01-25T05:50:00.000+00:00,busbar,,N Current (RMS),A,153.0
880133,Bells Lane,2024-01-25T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,253.0
880133,Bells Lane,2024-01-25T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,295.4
880133,Bells Lane,2024-01-25T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,348.1
880133,Bells Lane,2024-01-25T05:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.6
880133,Bells Lane,2024-01-25T05:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.37
880133,Bells Lane,2024-01-25T05:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.38
880133,Bells Lane,2024-01-25T05:40:00.000+00:00,feeder,5,L3 Active Power,kW,12.71
880133,Bells Lane,2024-01-25T05:40:00.000+00:00,feeder,5,L2 Active Power,kW,21.28
880133,Bells Lane,2024-01-25T05:40:00.000+00:00,feeder,5,L1 Active Power,kW,18.74
880133,Bells Lane,2024-01-25T05:40:00.000+00:00,feeder,5,N Current (RMS),A,44.7
880133,Bells Lane,2024-01-25T05:40:00.000+00:00,feeder,5,L3 Current (RMS),A,55.9
880133,Bells Lane,2024-01-25T05:40:00.000+00:00,feeder,5,L2 Current (RMS),A,89.5
880133,Bells Lane,2024-01-25T05:40:00.000+00:00,feeder,5,L1 Current (RMS),A,77.7
880133,Bells Lane,2024-01-25T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.39
880133,Bells Lane,2024-01-25T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.66
880133,Bells Lane,2024-01-25T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.02
880133,Bells Lane,2024-01-25T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,15.6
880133,Bells Lane,2024-01-25T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,24.94
880133,Bells Lane,2024-01-25T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,18.99
880133,Bells Lane,2024-01-25T05:40:00.000+00:00,feeder,4,N Current (RMS),A,41.9
880133,Bells Lane,2024-01-25T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,64.2
880133,Bells Lane,2024-01-25T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,101.9
880133,Bells Lane,2024-01-25T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,80.0
880133,Bells Lane,2024-01-25T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.03
880133,Bells Lane,2024-01-25T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.59
880133,Bells Lane,2024-01-25T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.21
880133,Bells Lane,2024-01-25T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.56
880133,Bells Lane,2024-01-25T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.83
880133,Bells Lane,2024-01-25T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,22.05
880133,Bells Lane,2024-01-25T05:40:00.000+00:00,feeder,3,N Current (RMS),A,58.9
880133,Bells Lane,2024-01-25T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,53.6
880133,Bells Lane,2024-01-25T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,30.4
880133,Bells Lane,2024-01-25T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,90.5
880133,Bells Lane,2024-01-25T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.53
880133,Bells Lane,2024-01-25T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.95
880133,Bells Lane,2024-01-25T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.83
880133,Bells Lane,2024-01-25T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.47
880133,Bells Lane,2024-01-25T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.07
880133,Bells Lane,2024-01-25T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.1
880133,Bells Lane,2024-01-25T05:40:00.000+00:00,feeder,2,N Current (RMS),A,32.2
880133,Bells Lane,2024-01-25T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,42.7
880133,Bells Lane,2024-01-25T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,13.1
880133,Bells Lane,2024-01-25T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,19.0
880133,Bells Lane,2024-01-25T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.59
880133,Bells Lane,2024-01-25T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.68
880133,Bells Lane,2024-01-25T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.94
880133,Bells Lane,2024-01-25T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.29
880133,Bells Lane,2024-01-25T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,18.11
880133,Bells Lane,2024-01-25T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.76
880133,Bells Lane,2024-01-25T05:40:00.000+00:00,feeder,1,N Current (RMS),A,52.5
880133,Bells Lane,2024-01-25T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,28.8
880133,Bells Lane,2024-01-25T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,76.5
880133,Bells Lane,2024-01-25T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,42.1
880133,Bells Lane,2024-01-25T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.14
880133,Bells Lane,2024-01-25T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.85
880133,Bells Lane,2024-01-25T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.38
880133,Bells Lane,2024-01-25T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.01
880133,Bells Lane,2024-01-25T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.29
880133,Bells Lane,2024-01-25T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.58
880133,Bells Lane,2024-01-25T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.3
880133,Bells Lane,2024-01-25T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.93
880133,Bells Lane,2024-01-25T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.38
880133,Bells Lane,2024-01-25T05:40:00.000+00:00,busbar,,L3 Active Power,kW,57.63
880133,Bells Lane,2024-01-25T05:40:00.000+00:00,busbar,,L2 Active Power,kW,74.24
880133,Bells Lane,2024-01-25T05:40:00.000+00:00,busbar,,L1 Active Power,kW,73.64
880133,Bells Lane,2024-01-25T05:40:00.000+00:00,busbar,,N Current (RMS),A,129.4
880133,Bells Lane,2024-01-25T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,239.2
880133,Bells Lane,2024-01-25T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,306.2
880133,Bells Lane,2024-01-25T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,304.9
880133,Bells Lane,2024-01-25T05:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.66
880133,Bells Lane,2024-01-25T05:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-5.04
880133,Bells Lane,2024-01-25T05:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.78
880133,Bells Lane,2024-01-25T05:30:00.000+00:00,feeder,5,L3 Active Power,kW,13.73
880133,Bells Lane,2024-01-25T05:30:00.000+00:00,feeder,5,L2 Active Power,kW,24.47
880133,Bells Lane,2024-01-25T05:30:00.000+00:00,feeder,5,L1 Active Power,kW,17.49
880133,Bells Lane,2024-01-25T05:30:00.000+00:00,feeder,5,N Current (RMS),A,53.3
880133,Bells Lane,2024-01-25T05:30:00.000+00:00,feeder,5,L3 Current (RMS),A,60.2
880133,Bells Lane,2024-01-25T05:30:00.000+00:00,feeder,5,L2 Current (RMS),A,102.6
880133,Bells Lane,2024-01-25T05:30:00.000+00:00,feeder,5,L1 Current (RMS),A,73.7
880133,Bells Lane,2024-01-25T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.16
880133,Bells Lane,2024-01-25T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.95
880133,Bells Lane,2024-01-25T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.56
880133,Bells Lane,2024-01-25T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,14.02
880133,Bells Lane,2024-01-25T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,21.88
880133,Bells Lane,2024-01-25T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,15.15
880133,Bells Lane,2024-01-25T05:30:00.000+00:00,feeder,4,N Current (RMS),A,35.8
880133,Bells Lane,2024-01-25T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,57.5
880133,Bells Lane,2024-01-25T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,89.5
880133,Bells Lane,2024-01-25T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,63.4
880133,Bells Lane,2024-01-25T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.44
880133,Bells Lane,2024-01-25T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.18
880133,Bells Lane,2024-01-25T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.97
880133,Bells Lane,2024-01-25T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.64
880133,Bells Lane,2024-01-25T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.91
880133,Bells Lane,2024-01-25T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,22.03
880133,Bells Lane,2024-01-25T05:30:00.000+00:00,feeder,3,N Current (RMS),A,57.0
880133,Bells Lane,2024-01-25T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,43.4
880133,Bells Lane,2024-01-25T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,34.0
880133,Bells Lane,2024-01-25T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,90.8
880133,Bells Lane,2024-01-25T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
880133,Bells Lane,2024-01-25T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.2
880133,Bells Lane,2024-01-25T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.74
880133,Bells Lane,2024-01-25T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.46
880133,Bells Lane,2024-01-25T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.79
880133,Bells Lane,2024-01-25T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.1
880133,Bells Lane,2024-01-25T05:30:00.000+00:00,feeder,2,N Current (RMS),A,35.3
880133,Bells Lane,2024-01-25T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,46.4
880133,Bells Lane,2024-01-25T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,12.4
880133,Bells Lane,2024-01-25T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,18.7
880133,Bells Lane,2024-01-25T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.83
880133,Bells Lane,2024-01-25T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.91
880133,Bells Lane,2024-01-25T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.68
880133,Bells Lane,2024-01-25T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.7
880133,Bells Lane,2024-01-25T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.1
880133,Bells Lane,2024-01-25T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.91
880133,Bells Lane,2024-01-25T05:30:00.000+00:00,feeder,1,N Current (RMS),A,41.9
880133,Bells Lane,2024-01-25T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,30.6
880133,Bells Lane,2024-01-25T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,64.0
880133,Bells Lane,2024-01-25T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,46.4
880133,Bells Lane,2024-01-25T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.23
880133,Bells Lane,2024-01-25T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.85
880133,Bells Lane,2024-01-25T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.43
880133,Bells Lane,2024-01-25T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.82
880133,Bells Lane,2024-01-25T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.34
880133,Bells Lane,2024-01-25T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.49
880133,Bells Lane,2024-01-25T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.08
880133,Bells Lane,2024-01-25T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.28
880133,Bells Lane,2024-01-25T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.74
880133,Bells Lane,2024-01-25T05:30:00.000+00:00,busbar,,L3 Active Power,kW,55.56
880133,Bells Lane,2024-01-25T05:30:00.000+00:00,busbar,,L2 Active Power,kW,72.15
880133,Bells Lane,2024-01-25T05:30:00.000+00:00,busbar,,L1 Active Power,kW,69.69
880133,Bells Lane,2024-01-25T05:30:00.000+00:00,busbar,,N Current (RMS),A,126.6
880133,Bells Lane,2024-01-25T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,232.0
880133,Bells Lane,2024-01-25T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,298.9
880133,Bells Lane,2024-01-25T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,289.9
880133,Bells Lane,2024-01-25T05:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.73
880133,Bells Lane,2024-01-25T05:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.98
880133,Bells Lane,2024-01-25T05:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.3
880133,Bells Lane,2024-01-25T05:20:00.000+00:00,feeder,5,L3 Active Power,kW,13.24
880133,Bells Lane,2024-01-25T05:20:00.000+00:00,feeder,5,L2 Active Power,kW,18.62
880133,Bells Lane,2024-01-25T05:20:00.000+00:00,feeder,5,L1 Active Power,kW,15.57
880133,Bells Lane,2024-01-25T05:20:00.000+00:00,feeder,5,N Current (RMS),A,38.0
880133,Bells Lane,2024-01-25T05:20:00.000+00:00,feeder,5,L3 Current (RMS),A,57.7
880133,Bells Lane,2024-01-25T05:20:00.000+00:00,feeder,5,L2 Current (RMS),A,78.6
880133,Bells Lane,2024-01-25T05:20:00.000+00:00,feeder,5,L1 Current (RMS),A,65.2
880133,Bells Lane,2024-01-25T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.66
880133,Bells Lane,2024-01-25T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.34
880133,Bells Lane,2024-01-25T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.46
880133,Bells Lane,2024-01-25T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
880133,Bells Lane,2024-01-25T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,20.83
880133,Bells Lane,2024-01-25T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,17.56
880133,Bells Lane,2024-01-25T05:20:00.000+00:00,feeder,4,N Current (RMS),A,37.6
880133,Bells Lane,2024-01-25T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,53.0
880133,Bells Lane,2024-01-25T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,85.6
880133,Bells Lane,2024-01-25T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,72.6
880133,Bells Lane,2024-01-25T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.46
880133,Bells Lane,2024-01-25T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.58
880133,Bells Lane,2024-01-25T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.39
880133,Bells Lane,2024-01-25T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.1
880133,Bells Lane,2024-01-25T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.95
880133,Bells Lane,2024-01-25T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,19.33
880133,Bells Lane,2024-01-25T05:20:00.000+00:00,feeder,3,N Current (RMS),A,51.2
880133,Bells Lane,2024-01-25T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,37.4
880133,Bells Lane,2024-01-25T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,30.5
880133,Bells Lane,2024-01-25T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,78.7
880133,Bells Lane,2024-01-25T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.71
880133,Bells Lane,2024-01-25T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.01
880133,Bells Lane,2024-01-25T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.54
880133,Bells Lane,2024-01-25T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.98
880133,Bells Lane,2024-01-25T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.62
880133,Bells Lane,2024-01-25T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.42
880133,Bells Lane,2024-01-25T05:20:00.000+00:00,feeder,2,N Current (RMS),A,24.8
880133,Bells Lane,2024-01-25T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,36.3
880133,Bells Lane,2024-01-25T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,11.4
880133,Bells Lane,2024-01-25T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,19.4
880133,Bells Lane,2024-01-25T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.81
880133,Bells Lane,2024-01-25T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.25
880133,Bells Lane,2024-01-25T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.05
880133,Bells Lane,2024-01-25T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.96
880133,Bells Lane,2024-01-25T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.92
880133,Bells Lane,2024-01-25T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.33
880133,Bells Lane,2024-01-25T05:20:00.000+00:00,feeder,1,N Current (RMS),A,43.3
880133,Bells Lane,2024-01-25T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,27.4
880133,Bells Lane,2024-01-25T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,63.5
880133,Bells Lane,2024-01-25T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,44.2
880133,Bells Lane,2024-01-25T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.32
880133,Bells Lane,2024-01-25T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.15
880133,Bells Lane,2024-01-25T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.49
880133,Bells Lane,2024-01-25T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.14
880133,Bells Lane,2024-01-25T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.41
880133,Bells Lane,2024-01-25T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.02
880133,Bells Lane,2024-01-25T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.36
880133,Bells Lane,2024-01-25T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.15
