Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880133,Bells Lane,2024-01-25T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.74
880133,Bells Lane,2024-01-25T05:20:00.000+00:00,busbar,,L3 Active Power,kW,49.28
880133,Bells Lane,2024-01-25T05:20:00.000+00:00,busbar,,L2 Active Power,kW,63.93
880133,Bells Lane,2024-01-25T05:20:00.000+00:00,busbar,,L1 Active Power,kW,67.22
880133,Bells Lane,2024-01-25T05:20:00.000+00:00,busbar,,N Current (RMS),A,129.8
880133,Bells Lane,2024-01-25T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,207.2
880133,Bells Lane,2024-01-25T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,266.2
880133,Bells Lane,2024-01-25T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,277.8
880133,Bells Lane,2024-01-25T05:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.65
880133,Bells Lane,2024-01-25T05:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-5.4
880133,Bells Lane,2024-01-25T05:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.01
880133,Bells Lane,2024-01-25T05:10:00.000+00:00,feeder,5,L3 Active Power,kW,13.27
880133,Bells Lane,2024-01-25T05:10:00.000+00:00,feeder,5,L2 Active Power,kW,19.2
880133,Bells Lane,2024-01-25T05:10:00.000+00:00,feeder,5,L1 Active Power,kW,15.73
880133,Bells Lane,2024-01-25T05:10:00.000+00:00,feeder,5,N Current (RMS),A,40.2
880133,Bells Lane,2024-01-25T05:10:00.000+00:00,feeder,5,L3 Current (RMS),A,58.2
880133,Bells Lane,2024-01-25T05:10:00.000+00:00,feeder,5,L2 Current (RMS),A,82.7
880133,Bells Lane,2024-01-25T05:10:00.000+00:00,feeder,5,L1 Current (RMS),A,67.4
880133,Bells Lane,2024-01-25T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
880133,Bells Lane,2024-01-25T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.97
880133,Bells Lane,2024-01-25T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.96
880133,Bells Lane,2024-01-25T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,15.38
880133,Bells Lane,2024-01-25T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,18.5
880133,Bells Lane,2024-01-25T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,14.83
880133,Bells Lane,2024-01-25T05:10:00.000+00:00,feeder,4,N Current (RMS),A,30.7
880133,Bells Lane,2024-01-25T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,63.0
880133,Bells Lane,2024-01-25T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,75.8
880133,Bells Lane,2024-01-25T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,62.0
880133,Bells Lane,2024-01-25T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.32
880133,Bells Lane,2024-01-25T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.36
880133,Bells Lane,2024-01-25T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.59
880133,Bells Lane,2024-01-25T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.31
880133,Bells Lane,2024-01-25T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.97
880133,Bells Lane,2024-01-25T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,18.67
880133,Bells Lane,2024-01-25T05:10:00.000+00:00,feeder,3,N Current (RMS),A,50.2
880133,Bells Lane,2024-01-25T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,33.7
880133,Bells Lane,2024-01-25T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,30.4
880133,Bells Lane,2024-01-25T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,76.5
880133,Bells Lane,2024-01-25T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.34
880133,Bells Lane,2024-01-25T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.96
880133,Bells Lane,2024-01-25T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.58
880133,Bells Lane,2024-01-25T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.53
880133,Bells Lane,2024-01-25T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.76
880133,Bells Lane,2024-01-25T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.12
880133,Bells Lane,2024-01-25T05:10:00.000+00:00,feeder,2,N Current (RMS),A,30.9
880133,Bells Lane,2024-01-25T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,42.5
880133,Bells Lane,2024-01-25T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,11.9
880133,Bells Lane,2024-01-25T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,22.7
880133,Bells Lane,2024-01-25T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.88
880133,Bells Lane,2024-01-25T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.04
880133,Bells Lane,2024-01-25T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.8
880133,Bells Lane,2024-01-25T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.15
880133,Bells Lane,2024-01-25T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.12
880133,Bells Lane,2024-01-25T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.81
880133,Bells Lane,2024-01-25T05:10:00.000+00:00,feeder,1,N Current (RMS),A,41.2
880133,Bells Lane,2024-01-25T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,32.5
880133,Bells Lane,2024-01-25T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,64.3
880133,Bells Lane,2024-01-25T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,45.9
880133,Bells Lane,2024-01-25T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.3
880133,Bells Lane,2024-01-25T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.12
880133,Bells Lane,2024-01-25T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.49
880133,Bells Lane,2024-01-25T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.24
880133,Bells Lane,2024-01-25T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.41
880133,Bells Lane,2024-01-25T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.14
880133,Bells Lane,2024-01-25T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.18
880133,Bells Lane,2024-01-25T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.73
880133,Bells Lane,2024-01-25T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.94
880133,Bells Lane,2024-01-25T05:10:00.000+00:00,busbar,,L3 Active Power,kW,53.65
880133,Bells Lane,2024-01-25T05:10:00.000+00:00,busbar,,L2 Active Power,kW,62.56
880133,Bells Lane,2024-01-25T05:10:00.000+00:00,busbar,,L1 Active Power,kW,65.17
880133,Bells Lane,2024-01-25T05:10:00.000+00:00,busbar,,N Current (RMS),A,118.9
880133,Bells Lane,2024-01-25T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,224.4
880133,Bells Lane,2024-01-25T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,262.1
880133,Bells Lane,2024-01-25T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,271.0
880133,Bells Lane,2024-01-25T05:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.32
880133,Bells Lane,2024-01-25T05:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.93
880133,Bells Lane,2024-01-25T05:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.57
880133,Bells Lane,2024-01-25T05:00:00.000+00:00,feeder,5,L3 Active Power,kW,15.02
880133,Bells Lane,2024-01-25T05:00:00.000+00:00,feeder,5,L2 Active Power,kW,21.86
880133,Bells Lane,2024-01-25T05:00:00.000+00:00,feeder,5,L1 Active Power,kW,12.71
880133,Bells Lane,2024-01-25T05:00:00.000+00:00,feeder,5,N Current (RMS),A,48.0
880133,Bells Lane,2024-01-25T05:00:00.000+00:00,feeder,5,L3 Current (RMS),A,64.5
880133,Bells Lane,2024-01-25T05:00:00.000+00:00,feeder,5,L2 Current (RMS),A,94.1
880133,Bells Lane,2024-01-25T05:00:00.000+00:00,feeder,5,L1 Current (RMS),A,55.2
880133,Bells Lane,2024-01-25T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.71
880133,Bells Lane,2024-01-25T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.82
880133,Bells Lane,2024-01-25T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.38
880133,Bells Lane,2024-01-25T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,15.05
880133,Bells Lane,2024-01-25T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,18.71
880133,Bells Lane,2024-01-25T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,14.55
880133,Bells Lane,2024-01-25T05:00:00.000+00:00,feeder,4,N Current (RMS),A,28.9
880133,Bells Lane,2024-01-25T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,61.1
880133,Bells Lane,2024-01-25T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,76.8
880133,Bells Lane,2024-01-25T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,61.4
880133,Bells Lane,2024-01-25T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.44
880133,Bells Lane,2024-01-25T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.38
880133,Bells Lane,2024-01-25T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.16
880133,Bells Lane,2024-01-25T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.4
880133,Bells Lane,2024-01-25T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.55
880133,Bells Lane,2024-01-25T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,22.52
880133,Bells Lane,2024-01-25T05:00:00.000+00:00,feeder,3,N Current (RMS),A,63.6
880133,Bells Lane,2024-01-25T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,37.8
880133,Bells Lane,2024-01-25T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,33.1
880133,Bells Lane,2024-01-25T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,93.0
880133,Bells Lane,2024-01-25T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.46
880133,Bells Lane,2024-01-25T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
880133,Bells Lane,2024-01-25T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.9
880133,Bells Lane,2024-01-25T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.07
880133,Bells Lane,2024-01-25T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.11
880133,Bells Lane,2024-01-25T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.22
880133,Bells Lane,2024-01-25T05:00:00.000+00:00,feeder,2,N Current (RMS),A,35.0
880133,Bells Lane,2024-01-25T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,44.9
880133,Bells Lane,2024-01-25T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,13.3
880133,Bells Lane,2024-01-25T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,19.4
880133,Bells Lane,2024-01-25T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.65
880133,Bells Lane,2024-01-25T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.42
880133,Bells Lane,2024-01-25T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.12
880133,Bells Lane,2024-01-25T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.48
880133,Bells Lane,2024-01-25T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.48
880133,Bells Lane,2024-01-25T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.97
880133,Bells Lane,2024-01-25T05:00:00.000+00:00,feeder,1,N Current (RMS),A,33.3
880133,Bells Lane,2024-01-25T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,55.9
880133,Bells Lane,2024-01-25T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,58.6
880133,Bells Lane,2024-01-25T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,46.2
880133,Bells Lane,2024-01-25T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.35
880133,Bells Lane,2024-01-25T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.6
880133,Bells Lane,2024-01-25T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.56
880133,Bells Lane,2024-01-25T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.89
880133,Bells Lane,2024-01-25T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.49
880133,Bells Lane,2024-01-25T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.4
880133,Bells Lane,2024-01-25T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.58
880133,Bells Lane,2024-01-25T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.54
880133,Bells Lane,2024-01-25T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.15
880133,Bells Lane,2024-01-25T05:00:00.000+00:00,busbar,,L3 Active Power,kW,62.02
880133,Bells Lane,2024-01-25T05:00:00.000+00:00,busbar,,L2 Active Power,kW,64.71
880133,Bells Lane,2024-01-25T05:00:00.000+00:00,busbar,,L1 Active Power,kW,64.97
880133,Bells Lane,2024-01-25T05:00:00.000+00:00,busbar,,N Current (RMS),A,112.3
880133,Bells Lane,2024-01-25T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,257.1
880133,Bells Lane,2024-01-25T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,271.7
880133,Bells Lane,2024-01-25T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,270.0
880133,Bells Lane,2024-01-25T04:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.22
880133,Bells Lane,2024-01-25T04:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-5.53
880133,Bells Lane,2024-01-25T04:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.09
880133,Bells Lane,2024-01-25T04:50:00.000+00:00,feeder,5,L3 Active Power,kW,16.46
880133,Bells Lane,2024-01-25T04:50:00.000+00:00,feeder,5,L2 Active Power,kW,20.61
880133,Bells Lane,2024-01-25T04:50:00.000+00:00,feeder,5,L1 Active Power,kW,15.1
880133,Bells Lane,2024-01-25T04:50:00.000+00:00,feeder,5,N Current (RMS),A,43.4
880133,Bells Lane,2024-01-25T04:50:00.000+00:00,feeder,5,L3 Current (RMS),A,70.1
880133,Bells Lane,2024-01-25T04:50:00.000+00:00,feeder,5,L2 Current (RMS),A,90.2
880133,Bells Lane,2024-01-25T04:50:00.000+00:00,feeder,5,L1 Current (RMS),A,63.9
880133,Bells Lane,2024-01-25T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.19
880133,Bells Lane,2024-01-25T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.88
880133,Bells Lane,2024-01-25T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.75
880133,Bells Lane,2024-01-25T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,14.97
880133,Bells Lane,2024-01-25T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,20.83
880133,Bells Lane,2024-01-25T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,13.68
880133,Bells Lane,2024-01-25T04:50:00.000+00:00,feeder,4,N Current (RMS),A,32.1
880133,Bells Lane,2024-01-25T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,60.5
880133,Bells Lane,2024-01-25T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,84.3
880133,Bells Lane,2024-01-25T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,57.6
880133,Bells Lane,2024-01-25T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.36
880133,Bells Lane,2024-01-25T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.69
880133,Bells Lane,2024-01-25T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.89
880133,Bells Lane,2024-01-25T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.68
880133,Bells Lane,2024-01-25T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.73
880133,Bells Lane,2024-01-25T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,22.99
880133,Bells Lane,2024-01-25T04:50:00.000+00:00,feeder,3,N Current (RMS),A,63.3
880133,Bells Lane,2024-01-25T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,34.7
880133,Bells Lane,2024-01-25T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,32.6
880133,Bells Lane,2024-01-25T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,94.0
880133,Bells Lane,2024-01-25T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.14
880133,Bells Lane,2024-01-25T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.04
880133,Bells Lane,2024-01-25T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.37
880133,Bells Lane,2024-01-25T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.97
880133,Bells Lane,2024-01-25T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.16
880133,Bells Lane,2024-01-25T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.56
880133,Bells Lane,2024-01-25T04:50:00.000+00:00,feeder,2,N Current (RMS),A,42.7
880133,Bells Lane,2024-01-25T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,55.9
880133,Bells Lane,2024-01-25T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,13.5
880133,Bells Lane,2024-01-25T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,19.8
880133,Bells Lane,2024-01-25T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.72
880133,Bells Lane,2024-01-25T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.41
880133,Bells Lane,2024-01-25T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.31
880133,Bells Lane,2024-01-25T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.82
880133,Bells Lane,2024-01-25T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.1
880133,Bells Lane,2024-01-25T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.78
880133,Bells Lane,2024-01-25T04:50:00.000+00:00,feeder,1,N Current (RMS),A,38.4
880133,Bells Lane,2024-01-25T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,34.6
880133,Bells Lane,2024-01-25T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,57.0
880133,Bells Lane,2024-01-25T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,49.2
880133,Bells Lane,2024-01-25T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.35
880133,Bells Lane,2024-01-25T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.66
880133,Bells Lane,2024-01-25T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.61
880133,Bells Lane,2024-01-25T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.04
880133,Bells Lane,2024-01-25T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.51
880133,Bells Lane,2024-01-25T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.4
880133,Bells Lane,2024-01-25T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.63
880133,Bells Lane,2024-01-25T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.55
880133,Bells Lane,2024-01-25T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.41
880133,Bells Lane,2024-01-25T04:50:00.000+00:00,busbar,,L3 Active Power,kW,60.9
880133,Bells Lane,2024-01-25T04:50:00.000+00:00,busbar,,L2 Active Power,kW,65.43
880133,Bells Lane,2024-01-25T04:50:00.000+00:00,busbar,,L1 Active Power,kW,68.12
880133,Bells Lane,2024-01-25T04:50:00.000+00:00,busbar,,N Current (RMS),A,114.0
880133,Bells Lane,2024-01-25T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,250.3
880133,Bells Lane,2024-01-25T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,272.3
880133,Bells Lane,2024-01-25T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,281.1
880133,Bells Lane,2024-01-25T04:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.55
880133,Bells Lane,2024-01-25T04:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-5.18
880133,Bells Lane,2024-01-25T04:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.75
880133,Bells Lane,2024-01-25T04:40:00.000+00:00,feeder,5,L3 Active Power,kW,12.38
880133,Bells Lane,2024-01-25T04:40:00.000+00:00,feeder,5,L2 Active Power,kW,18.54
880133,Bells Lane,2024-01-25T04:40:00.000+00:00,feeder,5,L1 Active Power,kW,22.34
880133,Bells Lane,2024-01-25T04:40:00.000+00:00,feeder,5,N Current (RMS),A,51.1
880133,Bells Lane,2024-01-25T04:40:00.000+00:00,feeder,5,L3 Current (RMS),A,53.7
880133,Bells Lane,2024-01-25T04:40:00.000+00:00,feeder,5,L2 Current (RMS),A,78.2
880133,Bells Lane,2024-01-25T04:40:00.000+00:00,feeder,5,L1 Current (RMS),A,94.1
880133,Bells Lane,2024-01-25T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.85
880133,Bells Lane,2024-01-25T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.72
880133,Bells Lane,2024-01-25T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.42
880133,Bells Lane,2024-01-25T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,14.75
880133,Bells Lane,2024-01-25T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,22.06
880133,Bells Lane,2024-01-25T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.85
880133,Bells Lane,2024-01-25T04:40:00.000+00:00,feeder,4,N Current (RMS),A,39.1
880133,Bells Lane,2024-01-25T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,59.6
880133,Bells Lane,2024-01-25T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,89.6
880133,Bells Lane,2024-01-25T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,58.1
880133,Bells Lane,2024-01-25T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.11
880133,Bells Lane,2024-01-25T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.27
880133,Bells Lane,2024-01-25T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.76
880133,Bells Lane,2024-01-25T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.37
880133,Bells Lane,2024-01-25T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.76
880133,Bells Lane,2024-01-25T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,16.15
880133,Bells Lane,2024-01-25T04:40:00.000+00:00,feeder,3,N Current (RMS),A,41.3
880133,Bells Lane,2024-01-25T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,33.0
880133,Bells Lane,2024-01-25T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,29.3
880133,Bells Lane,2024-01-25T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,66.8
880133,Bells Lane,2024-01-25T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.53
880133,Bells Lane,2024-01-25T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.15
880133,Bells Lane,2024-01-25T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.72
880133,Bells Lane,2024-01-25T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.36
880133,Bells Lane,2024-01-25T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.03
880133,Bells Lane,2024-01-25T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.02
880133,Bells Lane,2024-01-25T04:40:00.000+00:00,feeder,2,N Current (RMS),A,38.0
880133,Bells Lane,2024-01-25T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,49.5
880133,Bells Lane,2024-01-25T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,13.1
880133,Bells Lane,2024-01-25T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,18.3
880133,Bells Lane,2024-01-25T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.83
880133,Bells Lane,2024-01-25T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.05
880133,Bells Lane,2024-01-25T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.78
880133,Bells Lane,2024-01-25T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.8
880133,Bells Lane,2024-01-25T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.64
880133,Bells Lane,2024-01-25T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.43
880133,Bells Lane,2024-01-25T04:40:00.000+00:00,feeder,1,N Current (RMS),A,42.3
880133,Bells Lane,2024-01-25T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,31.0
880133,Bells Lane,2024-01-25T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,58.5
880133,Bells Lane,2024-01-25T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,50.3
880133,Bells Lane,2024-01-25T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.34
880133,Bells Lane,2024-01-25T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.87
880133,Bells Lane,2024-01-25T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.62
880133,Bells Lane,2024-01-25T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.19
880133,Bells Lane,2024-01-25T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.51
880133,Bells Lane,2024-01-25T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.52
880133,Bells Lane,2024-01-25T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.87
880133,Bells Lane,2024-01-25T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.37
880133,Bells Lane,2024-01-25T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.43
880133,Bells Lane,2024-01-25T04:40:00.000+00:00,busbar,,L3 Active Power,kW,53.66
880133,Bells Lane,2024-01-25T04:40:00.000+00:00,busbar,,L2 Active Power,kW,64.02
880133,Bells Lane,2024-01-25T04:40:00.000+00:00,busbar,,L1 Active Power,kW,67.79
880133,Bells Lane,2024-01-25T04:40:00.000+00:00,busbar,,N Current (RMS),A,120.9
880133,Bells Lane,2024-01-25T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,222.4
880133,Bells Lane,2024-01-25T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,264.8
880133,Bells Lane,2024-01-25T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,280.8
880133,Bells Lane,2024-01-25T04:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.62
880133,Bells Lane,2024-01-25T04:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.88
880133,Bells Lane,2024-01-25T04:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.3
880133,Bells Lane,2024-01-25T04:30:00.000+00:00,feeder,5,L3 Active Power,kW,11.03
880133,Bells Lane,2024-01-25T04:30:00.000+00:00,feeder,5,L2 Active Power,kW,21.77
880133,Bells Lane,2024-01-25T04:30:00.000+00:00,feeder,5,L1 Active Power,kW,18.5
880133,Bells Lane,2024-01-25T04:30:00.000+00:00,feeder,5,N Current (RMS),A,50.4
880133,Bells Lane,2024-01-25T04:30:00.000+00:00,feeder,5,L3 Current (RMS),A,49.0
880133,Bells Lane,2024-01-25T04:30:00.000+00:00,feeder,5,L2 Current (RMS),A,91.0
880133,Bells Lane,2024-01-25T04:30:00.000+00:00,feeder,5,L1 Current (RMS),A,80.8
880133,Bells Lane,2024-01-25T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.32
880133,Bells Lane,2024-01-25T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.85
880133,Bells Lane,2024-01-25T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.06
880133,Bells Lane,2024-01-25T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,14.14
880133,Bells Lane,2024-01-25T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,19.59
880133,Bells Lane,2024-01-25T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,14.69
880133,Bells Lane,2024-01-25T04:30:00.000+00:00,feeder,4,N Current (RMS),A,32.3
880133,Bells Lane,2024-01-25T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,57.4
880133,Bells Lane,2024-01-25T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,79.5
880133,Bells Lane,2024-01-25T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,61.2
880133,Bells Lane,2024-01-25T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
880133,Bells Lane,2024-01-25T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.1
880133,Bells Lane,2024-01-25T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.79
880133,Bells Lane,2024-01-25T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.65
880133,Bells Lane,2024-01-25T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.04
880133,Bells Lane,2024-01-25T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.22
880133,Bells Lane,2024-01-25T04:30:00.000+00:00,feeder,3,N Current (RMS),A,33.8
880133,Bells Lane,2024-01-25T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,34.0
880133,Bells Lane,2024-01-25T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,28.2
880133,Bells Lane,2024-01-25T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,55.0
880133,Bells Lane,2024-01-25T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.6
880133,Bells Lane,2024-01-25T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.39
880133,Bells Lane,2024-01-25T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.86
880133,Bells Lane,2024-01-25T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.74
880133,Bells Lane,2024-01-25T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.09
880133,Bells Lane,2024-01-25T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.13
880133,Bells Lane,2024-01-25T04:30:00.000+00:00,feeder,2,N Current (RMS),A,45.3
880133,Bells Lane,2024-01-25T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,59.4
880133,Bells Lane,2024-01-25T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,18.4
880133,Bells Lane,2024-01-25T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,19.0
880133,Bells Lane,2024-01-25T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.8
880133,Bells Lane,2024-01-25T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.56
880133,Bells Lane,2024-01-25T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.02
880133,Bells Lane,2024-01-25T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.67
880133,Bells Lane,2024-01-25T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.47
880133,Bells Lane,2024-01-25T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.39
880133,Bells Lane,2024-01-25T04:30:00.000+00:00,feeder,1,N Current (RMS),A,45.9
880133,Bells Lane,2024-01-25T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,26.4
880133,Bells Lane,2024-01-25T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,65.2
880133,Bells Lane,2024-01-25T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,45.6
880133,Bells Lane,2024-01-25T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.34
880133,Bells Lane,2024-01-25T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.47
880133,Bells Lane,2024-01-25T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.62
880133,Bells Lane,2024-01-25T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.7
880133,Bells Lane,2024-01-25T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.51
880133,Bells Lane,2024-01-25T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.22
880133,Bells Lane,2024-01-25T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.35
880133,Bells Lane,2024-01-25T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.79
880133,Bells Lane,2024-01-25T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.03
880133,Bells Lane,2024-01-25T04:30:00.000+00:00,busbar,,L3 Active Power,kW,53.23
880133,Bells Lane,2024-01-25T04:30:00.000+00:00,busbar,,L2 Active Power,kW,66.96
880133,Bells Lane,2024-01-25T04:30:00.000+00:00,busbar,,L1 Active Power,kW,60.93
880133,Bells Lane,2024-01-25T04:30:00.000+00:00,busbar,,N Current (RMS),A,115.6
880133,Bells Lane,2024-01-25T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,221.9
880133,Bells Lane,2024-01-25T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,278.5
880133,Bells Lane,2024-01-25T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,256.6
880133,Bells Lane,2024-01-25T04:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.59
880133,Bells Lane,2024-01-25T04:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-5.55
880133,Bells Lane,2024-01-25T04:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.47
880133,Bells Lane,2024-01-25T04:20:00.000+00:00,feeder,5,L3 Active Power,kW,15.41
880133,Bells Lane,2024-01-25T04:20:00.000+00:00,feeder,5,L2 Active Power,kW,18.45
880133,Bells Lane,2024-01-25T04:20:00.000+00:00,feeder,5,L1 Active Power,kW,13.47
880133,Bells Lane,2024-01-25T04:20:00.000+00:00,feeder,5,N Current (RMS),A,33.4
880133,Bells Lane,2024-01-25T04:20:00.000+00:00,feeder,5,L3 Current (RMS),A,66.0
880133,Bells Lane,2024-01-25T04:20:00.000+00:00,feeder,5,L2 Current (RMS),A,78.4
880133,Bells Lane,2024-01-25T04:20:00.000+00:00,feeder,5,L1 Current (RMS),A,56.7
880133,Bells Lane,2024-01-25T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.21
880133,Bells Lane,2024-01-25T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.69
880133,Bells Lane,2024-01-25T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.07
880133,Bells Lane,2024-01-25T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,15.79
880133,Bells Lane,2024-01-25T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,18.47
880133,Bells Lane,2024-01-25T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,14.3
880133,Bells Lane,2024-01-25T04:20:00.000+00:00,feeder,4,N Current (RMS),A,28.5
880133,Bells Lane,2024-01-25T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,64.0
880133,Bells Lane,2024-01-25T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,74.8
880133,Bells Lane,2024-01-25T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,59.9
880133,Bells Lane,2024-01-25T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.28
880133,Bells Lane,2024-01-25T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.35
880133,Bells Lane,2024-01-25T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.65
880133,Bells Lane,2024-01-25T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.77
880133,Bells Lane,2024-01-25T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.32
880133,Bells Lane,2024-01-25T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.49
880133,Bells Lane,2024-01-25T04:20:00.000+00:00,feeder,3,N Current (RMS),A,33.9
880133,Bells Lane,2024-01-25T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,35.0
880133,Bells Lane,2024-01-25T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,29.7
880133,Bells Lane,2024-01-25T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,55.8
880133,Bells Lane,2024-01-25T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.56
880133,Bells Lane,2024-01-25T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.36
880133,Bells Lane,2024-01-25T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.89
880133,Bells Lane,2024-01-25T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.19
880133,Bells Lane,2024-01-25T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.06
880133,Bells Lane,2024-01-25T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.95
880133,Bells Lane,2024-01-25T04:20:00.000+00:00,feeder,2,N Current (RMS),A,38.0
880133,Bells Lane,2024-01-25T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,49.0
880133,Bells Lane,2024-01-25T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,14.2
880133,Bells Lane,2024-01-25T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,18.4
880133,Bells Lane,2024-01-25T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.46
880133,Bells Lane,2024-01-25T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.89
880133,Bells Lane,2024-01-25T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.98
880133,Bells Lane,2024-01-25T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.03
880133,Bells Lane,2024-01-25T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.74
880133,Bells Lane,2024-01-25T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.77
880133,Bells Lane,2024-01-25T04:20:00.000+00:00,feeder,1,N Current (RMS),A,37.6
880133,Bells Lane,2024-01-25T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,27.0
880133,Bells Lane,2024-01-25T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,58.6
880133,Bells Lane,2024-01-25T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,42.0
880133,Bells Lane,2024-01-25T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.36
880133,Bells Lane,2024-01-25T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.68
880133,Bells Lane,2024-01-25T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.61
880133,Bells Lane,2024-01-25T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.02
880133,Bells Lane,2024-01-25T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.48
880133,Bells Lane,2024-01-25T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.5
880133,Bells Lane,2024-01-25T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.09
880133,Bells Lane,2024-01-25T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.84
880133,Bells Lane,2024-01-25T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.07
880133,Bells Lane,2024-01-25T04:20:00.000+00:00,busbar,,L3 Active Power,kW,57.19
880133,Bells Lane,2024-01-25T04:20:00.000+00:00,busbar,,L2 Active Power,kW,60.03
880133,Bells Lane,2024-01-25T04:20:00.000+00:00,busbar,,L1 Active Power,kW,54.97
880133,Bells Lane,2024-01-25T04:20:00.000+00:00,busbar,,N Current (RMS),A,101.9
880133,Bells Lane,2024-01-25T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,236.6
880133,Bells Lane,2024-01-25T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,251.5
880133,Bells Lane,2024-01-25T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,230.5
880133,Bells Lane,2024-01-25T04:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.69
880133,Bells Lane,2024-01-25T04:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-5.65
880133,Bells Lane,2024-01-25T04:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.18
880133,Bells Lane,2024-01-25T04:10:00.000+00:00,feeder,5,L3 Active Power,kW,13.27
880133,Bells Lane,2024-01-25T04:10:00.000+00:00,feeder,5,L2 Active Power,kW,17.39
880133,Bells Lane,2024-01-25T04:10:00.000+00:00,feeder,5,L1 Active Power,kW,13.71
880133,Bells Lane,2024-01-25T04:10:00.000+00:00,feeder,5,N Current (RMS),A,34.7
880133,Bells Lane,2024-01-25T04:10:00.000+00:00,feeder,5,L3 Current (RMS),A,58.2
880133,Bells Lane,2024-01-25T04:10:00.000+00:00,feeder,5,L2 Current (RMS),A,74.3
880133,Bells Lane,2024-01-25T04:10:00.000+00:00,feeder,5,L1 Current (RMS),A,57.2
880133,Bells Lane,2024-01-25T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.36
880133,Bells Lane,2024-01-25T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.44
880133,Bells Lane,2024-01-25T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.09
880133,Bells Lane,2024-01-25T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,16.2
880133,Bells Lane,2024-01-25T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,18.59
880133,Bells Lane,2024-01-25T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,13.87
880133,Bells Lane,2024-01-25T04:10:00.000+00:00,feeder,4,N Current (RMS),A,28.6
880133,Bells Lane,2024-01-25T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,65.5
880133,Bells Lane,2024-01-25T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,75.5
880133,Bells Lane,2024-01-25T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,58.0
880133,Bells Lane,2024-01-25T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.16
880133,Bells Lane,2024-01-25T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.92
880133,Bells Lane,2024-01-25T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.51
880133,Bells Lane,2024-01-25T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.76
880133,Bells Lane,2024-01-25T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.78
880133,Bells Lane,2024-01-25T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.31
880133,Bells Lane,2024-01-25T04:10:00.000+00:00,feeder,3,N Current (RMS),A,36.1
880133,Bells Lane,2024-01-25T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,34.8
880133,Bells Lane,2024-01-25T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,30.6
880133,Bells Lane,2024-01-25T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,59.4
880133,Bells Lane,2024-01-25T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.4
880133,Bells Lane,2024-01-25T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.39
880133,Bells Lane,2024-01-25T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.71
880133,Bells Lane,2024-01-25T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.65
880133,Bells Lane,2024-01-25T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.79
880133,Bells Lane,2024-01-25T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.07
880133,Bells Lane,2024-01-25T04:10:00.000+00:00,feeder,2,N Current (RMS),A,43.5
880133,Bells Lane,2024-01-25T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,54.7
880133,Bells Lane,2024-01-25T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,12.7
880133,Bells Lane,2024-01-25T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,18.5
880133,Bells Lane,2024-01-25T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.68
880133,Bells Lane,2024-01-25T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.69
880133,Bells Lane,2024-01-25T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.66
880133,Bells Lane,2024-01-25T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.73
880133,Bells Lane,2024-01-25T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.98
880133,Bells Lane,2024-01-25T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.81
880133,Bells Lane,2024-01-25T04:10:00.000+00:00,feeder,1,N Current (RMS),A,34.7
880133,Bells Lane,2024-01-25T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,26.3
880133,Bells Lane,2024-01-25T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,51.7
880133,Bells Lane,2024-01-25T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,38.0
880133,Bells Lane,2024-01-25T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.37
880133,Bells Lane,2024-01-25T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.68
880133,Bells Lane,2024-01-25T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.63
880133,Bells Lane,2024-01-25T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.03
880133,Bells Lane,2024-01-25T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.5
880133,Bells Lane,2024-01-25T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.44
880133,Bells Lane,2024-01-25T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.3
880133,Bells Lane,2024-01-25T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.1
880133,Bells Lane,2024-01-25T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.16
880133,Bells Lane,2024-01-25T04:10:00.000+00:00,busbar,,L3 Active Power,kW,56.61
880133,Bells Lane,2024-01-25T04:10:00.000+00:00,busbar,,L2 Active Power,kW,57.52
880133,Bells Lane,2024-01-25T04:10:00.000+00:00,busbar,,L1 Active Power,kW,54.78
880133,Bells Lane,2024-01-25T04:10:00.000+00:00,busbar,,N Current (RMS),A,102.6
880133,Bells Lane,2024-01-25T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,234.2
880133,Bells Lane,2024-01-25T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,242.1
880133,Bells Lane,2024-01-25T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,229.0
880133,Bells Lane,2024-01-25T04:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.31
880133,Bells Lane,2024-01-25T04:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-5.42
880133,Bells Lane,2024-01-25T04:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.64
880133,Bells Lane,2024-01-25T04:00:00.000+00:00,feeder,5,L3 Active Power,kW,12.35
880133,Bells Lane,2024-01-25T04:00:00.000+00:00,feeder,5,L2 Active Power,kW,17.38
880133,Bells Lane,2024-01-25T04:00:00.000+00:00,feeder,5,L1 Active Power,kW,12.31
880133,Bells Lane,2024-01-25T04:00:00.000+00:00,feeder,5,N Current (RMS),A,34.1
880133,Bells Lane,2024-01-25T04:00:00.000+00:00,feeder,5,L3 Current (RMS),A,53.4
880133,Bells Lane,2024-01-25T04:00:00.000+00:00,feeder,5,L2 Current (RMS),A,74.0
880133,Bells Lane,2024-01-25T04:00:00.000+00:00,feeder,5,L1 Current (RMS),A,52.3
880133,Bells Lane,2024-01-25T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.96
880133,Bells Lane,2024-01-25T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.47
880133,Bells Lane,2024-01-25T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.02
880133,Bells Lane,2024-01-25T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,14.47
880133,Bells Lane,2024-01-25T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,16.71
880133,Bells Lane,2024-01-25T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,14.81
880133,Bells Lane,2024-01-25T04:00:00.000+00:00,feeder,4,N Current (RMS),A,25.8
880133,Bells Lane,2024-01-25T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,58.5
880133,Bells Lane,2024-01-25T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,68.4
880133,Bells Lane,2024-01-25T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,61.3
880133,Bells Lane,2024-01-25T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.1
880133,Bells Lane,2024-01-25T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.35
880133,Bells Lane,2024-01-25T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.37
880133,Bells Lane,2024-01-25T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.04
880133,Bells Lane,2024-01-25T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.87
880133,Bells Lane,2024-01-25T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,15.39
880133,Bells Lane,2024-01-25T04:00:00.000+00:00,feeder,3,N Current (RMS),A,40.9
880133,Bells Lane,2024-01-25T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,39.6
880133,Bells Lane,2024-01-25T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,28.0
880133,Bells Lane,2024-01-25T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,63.0
880133,Bells Lane,2024-01-25T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
880133,Bells Lane,2024-01-25T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.24
880133,Bells Lane,2024-01-25T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.57
880133,Bells Lane,2024-01-25T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.54
880133,Bells Lane,2024-01-25T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.91
880133,Bells Lane,2024-01-25T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.33
880133,Bells Lane,2024-01-25T04:00:00.000+00:00,feeder,2,N Current (RMS),A,38.6
880133,Bells Lane,2024-01-25T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,50.2
880133,Bells Lane,2024-01-25T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,12.8
880133,Bells Lane,2024-01-25T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,19.1
880133,Bells Lane,2024-01-25T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.49
880133,Bells Lane,2024-01-25T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.02
880133,Bells Lane,2024-01-25T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.82
880133,Bells Lane,2024-01-25T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.24
880133,Bells Lane,2024-01-25T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.32
880133,Bells Lane,2024-01-25T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.56
880133,Bells Lane,2024-01-25T04:00:00.000+00:00,feeder,1,N Current (RMS),A,36.9
880133,Bells Lane,2024-01-25T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,27.8
880133,Bells Lane,2024-01-25T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,58.0
880133,Bells Lane,2024-01-25T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,37.2
880133,Bells Lane,2024-01-25T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.39
880133,Bells Lane,2024-01-25T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.02
880133,Bells Lane,2024-01-25T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.64
880133,Bells Lane,2024-01-25T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.41
880133,Bells Lane,2024-01-25T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.52
880133,Bells Lane,2024-01-25T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.84
880133,Bells Lane,2024-01-25T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.12
880133,Bells Lane,2024-01-25T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.5
880133,Bells Lane,2024-01-25T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.42
880133,Bells Lane,2024-01-25T04:00:00.000+00:00,busbar,,L3 Active Power,kW,54.64
880133,Bells Lane,2024-01-25T04:00:00.000+00:00,busbar,,L2 Active Power,kW,56.19
880133,Bells Lane,2024-01-25T04:00:00.000+00:00,busbar,,L1 Active Power,kW,55.39
880133,Bells Lane,2024-01-25T04:00:00.000+00:00,busbar,,N Current (RMS),A,101.1
880133,Bells Lane,2024-01-25T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,225.9
880133,Bells Lane,2024-01-25T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,237.1
880133,Bells Lane,2024-01-25T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,230.9
880133,Bells Lane,2024-01-25T03:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.16
880133,Bells Lane,2024-01-25T03:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-5.77
880133,Bells Lane,2024-01-25T03:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.41
880133,Bells Lane,2024-01-25T03:50:00.000+00:00,feeder,5,L3 Active Power,kW,13.74
880133,Bells Lane,2024-01-25T03:50:00.000+00:00,feeder,5,L2 Active Power,kW,17.98
880133,Bells Lane,2024-01-25T03:50:00.000+00:00,feeder,5,L1 Active Power,kW,12.85
880133,Bells Lane,2024-01-25T03:50:00.000+00:00,feeder,5,N Current (RMS),A,34.3
880133,Bells Lane,2024-01-25T03:50:00.000+00:00,feeder,5,L3 Current (RMS),A,58.7
880133,Bells Lane,2024-01-25T03:50:00.000+00:00,feeder,5,L2 Current (RMS),A,76.8
880133,Bells Lane,2024-01-25T03:50:00.000+00:00,feeder,5,L1 Current (RMS),A,54.0
880133,Bells Lane,2024-01-25T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.53
880133,Bells Lane,2024-01-25T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.35
880133,Bells Lane,2024-01-25T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.18
880133,Bells Lane,2024-01-25T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,15.98
880133,Bells Lane,2024-01-25T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,18.86
880133,Bells Lane,2024-01-25T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,13.11
880133,Bells Lane,2024-01-25T03:50:00.000+00:00,feeder,4,N Current (RMS),A,30.2
880133,Bells Lane,2024-01-25T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,64.7
880133,Bells Lane,2024-01-25T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,76.5
880133,Bells Lane,2024-01-25T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,54.9
880133,Bells Lane,2024-01-25T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.37
880133,Bells Lane,2024-01-25T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.23
880133,Bells Lane,2024-01-25T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.42
880133,Bells Lane,2024-01-25T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.66
880133,Bells Lane,2024-01-25T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.78
880133,Bells Lane,2024-01-25T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,15.64
880133,Bells Lane,2024-01-25T03:50:00.000+00:00,feeder,3,N Current (RMS),A,42.1
880133,Bells Lane,2024-01-25T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,34.7
880133,Bells Lane,2024-01-25T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,27.4
880133,Bells Lane,2024-01-25T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,63.8
880133,Bells Lane,2024-01-25T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.24
880133,Bells Lane,2024-01-25T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.2
880133,Bells Lane,2024-01-25T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.4
880133,Bells Lane,2024-01-25T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.79
880133,Bells Lane,2024-01-25T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.35
880133,Bells Lane,2024-01-25T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.17
880133,Bells Lane,2024-01-25T03:50:00.000+00:00,feeder,2,N Current (RMS),A,42.2
880133,Bells Lane,2024-01-25T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,55.2
880133,Bells Lane,2024-01-25T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,14.8
880133,Bells Lane,2024-01-25T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,18.4
880133,Bells Lane,2024-01-25T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.88
880133,Bells Lane,2024-01-25T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.83
880133,Bells Lane,2024-01-25T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.72
880133,Bells Lane,2024-01-25T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.5
880133,Bells Lane,2024-01-25T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.57
880133,Bells Lane,2024-01-25T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.21
880133,Bells Lane,2024-01-25T03:50:00.000+00:00,feeder,1,N Current (RMS),A,35.3
