Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880133,Bells Lane,2024-01-25T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,29.7
880133,Bells Lane,2024-01-25T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,53.9
880133,Bells Lane,2024-01-25T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,39.8
880133,Bells Lane,2024-01-25T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.42
880133,Bells Lane,2024-01-25T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.93
880133,Bells Lane,2024-01-25T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.66
880133,Bells Lane,2024-01-25T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.49
880133,Bells Lane,2024-01-25T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.56
880133,Bells Lane,2024-01-25T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.83
880133,Bells Lane,2024-01-25T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.18
880133,Bells Lane,2024-01-25T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.39
880133,Bells Lane,2024-01-25T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.14
880133,Bells Lane,2024-01-25T03:50:00.000+00:00,busbar,,L3 Active Power,kW,57.66
880133,Bells Lane,2024-01-25T03:50:00.000+00:00,busbar,,L2 Active Power,kW,58.54
880133,Bells Lane,2024-01-25T03:50:00.000+00:00,busbar,,L1 Active Power,kW,54.98
880133,Bells Lane,2024-01-25T03:50:00.000+00:00,busbar,,N Current (RMS),A,101.9
880133,Bells Lane,2024-01-25T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,237.9
880133,Bells Lane,2024-01-25T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,245.6
880133,Bells Lane,2024-01-25T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,228.8
880133,Bells Lane,2024-01-25T03:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.07
880133,Bells Lane,2024-01-25T03:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-5.9
880133,Bells Lane,2024-01-25T03:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.69
880133,Bells Lane,2024-01-25T03:40:00.000+00:00,feeder,5,L3 Active Power,kW,12.78
880133,Bells Lane,2024-01-25T03:40:00.000+00:00,feeder,5,L2 Active Power,kW,16.79
880133,Bells Lane,2024-01-25T03:40:00.000+00:00,feeder,5,L1 Active Power,kW,12.86
880133,Bells Lane,2024-01-25T03:40:00.000+00:00,feeder,5,N Current (RMS),A,31.3
880133,Bells Lane,2024-01-25T03:40:00.000+00:00,feeder,5,L3 Current (RMS),A,54.6
880133,Bells Lane,2024-01-25T03:40:00.000+00:00,feeder,5,L2 Current (RMS),A,72.2
880133,Bells Lane,2024-01-25T03:40:00.000+00:00,feeder,5,L1 Current (RMS),A,54.4
880133,Bells Lane,2024-01-25T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.29
880133,Bells Lane,2024-01-25T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.46
880133,Bells Lane,2024-01-25T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.63
880133,Bells Lane,2024-01-25T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,17.43
880133,Bells Lane,2024-01-25T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,20.09
880133,Bells Lane,2024-01-25T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
880133,Bells Lane,2024-01-25T03:40:00.000+00:00,feeder,4,N Current (RMS),A,30.7
880133,Bells Lane,2024-01-25T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,70.3
880133,Bells Lane,2024-01-25T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,81.8
880133,Bells Lane,2024-01-25T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,61.8
880133,Bells Lane,2024-01-25T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.3
880133,Bells Lane,2024-01-25T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.31
880133,Bells Lane,2024-01-25T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.46
880133,Bells Lane,2024-01-25T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.63
880133,Bells Lane,2024-01-25T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.17
880133,Bells Lane,2024-01-25T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,15.28
880133,Bells Lane,2024-01-25T03:40:00.000+00:00,feeder,3,N Current (RMS),A,40.9
880133,Bells Lane,2024-01-25T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,34.6
880133,Bells Lane,2024-01-25T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,29.0
880133,Bells Lane,2024-01-25T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,62.5
880133,Bells Lane,2024-01-25T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.56
880133,Bells Lane,2024-01-25T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.19
880133,Bells Lane,2024-01-25T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.74
880133,Bells Lane,2024-01-25T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.18
880133,Bells Lane,2024-01-25T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.85
880133,Bells Lane,2024-01-25T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.03
880133,Bells Lane,2024-01-25T03:40:00.000+00:00,feeder,2,N Current (RMS),A,38.1
880133,Bells Lane,2024-01-25T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,48.8
880133,Bells Lane,2024-01-25T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,12.5
880133,Bells Lane,2024-01-25T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,18.3
880133,Bells Lane,2024-01-25T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.2
880133,Bells Lane,2024-01-25T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.31
880133,Bells Lane,2024-01-25T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.6
880133,Bells Lane,2024-01-25T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.03
880133,Bells Lane,2024-01-25T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.75
880133,Bells Lane,2024-01-25T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.57
880133,Bells Lane,2024-01-25T03:40:00.000+00:00,feeder,1,N Current (RMS),A,37.1
880133,Bells Lane,2024-01-25T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,32.2
880133,Bells Lane,2024-01-25T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,55.3
880133,Bells Lane,2024-01-25T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,44.6
880133,Bells Lane,2024-01-25T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.44
880133,Bells Lane,2024-01-25T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.11
880133,Bells Lane,2024-01-25T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.66
880133,Bells Lane,2024-01-25T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.78
880133,Bells Lane,2024-01-25T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.56
880133,Bells Lane,2024-01-25T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.94
880133,Bells Lane,2024-01-25T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.84
880133,Bells Lane,2024-01-25T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-16.16
880133,Bells Lane,2024-01-25T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.12
880133,Bells Lane,2024-01-25T03:40:00.000+00:00,busbar,,L3 Active Power,kW,57.05
880133,Bells Lane,2024-01-25T03:40:00.000+00:00,busbar,,L2 Active Power,kW,58.65
880133,Bells Lane,2024-01-25T03:40:00.000+00:00,busbar,,L1 Active Power,kW,57.75
880133,Bells Lane,2024-01-25T03:40:00.000+00:00,busbar,,N Current (RMS),A,106.9
880133,Bells Lane,2024-01-25T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,235.1
880133,Bells Lane,2024-01-25T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,247.0
880133,Bells Lane,2024-01-25T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,239.3
880133,Bells Lane,2024-01-25T03:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.58
880133,Bells Lane,2024-01-25T03:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-5.63
880133,Bells Lane,2024-01-25T03:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.86
880133,Bells Lane,2024-01-25T03:30:00.000+00:00,feeder,5,L3 Active Power,kW,12.19
880133,Bells Lane,2024-01-25T03:30:00.000+00:00,feeder,5,L2 Active Power,kW,19.53
880133,Bells Lane,2024-01-25T03:30:00.000+00:00,feeder,5,L1 Active Power,kW,12.68
880133,Bells Lane,2024-01-25T03:30:00.000+00:00,feeder,5,N Current (RMS),A,40.1
880133,Bells Lane,2024-01-25T03:30:00.000+00:00,feeder,5,L3 Current (RMS),A,52.9
880133,Bells Lane,2024-01-25T03:30:00.000+00:00,feeder,5,L2 Current (RMS),A,82.0
880133,Bells Lane,2024-01-25T03:30:00.000+00:00,feeder,5,L1 Current (RMS),A,53.9
880133,Bells Lane,2024-01-25T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.05
880133,Bells Lane,2024-01-25T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.05
880133,Bells Lane,2024-01-25T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.75
880133,Bells Lane,2024-01-25T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,19.25
880133,Bells Lane,2024-01-25T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,19.81
880133,Bells Lane,2024-01-25T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,14.91
880133,Bells Lane,2024-01-25T03:30:00.000+00:00,feeder,4,N Current (RMS),A,32.4
880133,Bells Lane,2024-01-25T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,77.4
880133,Bells Lane,2024-01-25T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,80.0
880133,Bells Lane,2024-01-25T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,62.3
880133,Bells Lane,2024-01-25T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.26
880133,Bells Lane,2024-01-25T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.07
880133,Bells Lane,2024-01-25T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.53
880133,Bells Lane,2024-01-25T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.54
880133,Bells Lane,2024-01-25T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.99
880133,Bells Lane,2024-01-25T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,16.56
880133,Bells Lane,2024-01-25T03:30:00.000+00:00,feeder,3,N Current (RMS),A,45.7
880133,Bells Lane,2024-01-25T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,34.0
880133,Bells Lane,2024-01-25T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,27.8
880133,Bells Lane,2024-01-25T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,67.6
880133,Bells Lane,2024-01-25T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.56
880133,Bells Lane,2024-01-25T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.26
880133,Bells Lane,2024-01-25T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.7
880133,Bells Lane,2024-01-25T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.83
880133,Bells Lane,2024-01-25T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
880133,Bells Lane,2024-01-25T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.32
880133,Bells Lane,2024-01-25T03:30:00.000+00:00,feeder,2,N Current (RMS),A,43.6
880133,Bells Lane,2024-01-25T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,55.4
880133,Bells Lane,2024-01-25T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,13.1
880133,Bells Lane,2024-01-25T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,19.2
880133,Bells Lane,2024-01-25T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.14
880133,Bells Lane,2024-01-25T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.26
880133,Bells Lane,2024-01-25T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.19
880133,Bells Lane,2024-01-25T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.08
880133,Bells Lane,2024-01-25T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.43
880133,Bells Lane,2024-01-25T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.94
880133,Bells Lane,2024-01-25T03:30:00.000+00:00,feeder,1,N Current (RMS),A,39.2
880133,Bells Lane,2024-01-25T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,28.9
880133,Bells Lane,2024-01-25T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,57.6
880133,Bells Lane,2024-01-25T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,42.9
880133,Bells Lane,2024-01-25T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.47
880133,Bells Lane,2024-01-25T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.38
880133,Bells Lane,2024-01-25T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.67
880133,Bells Lane,2024-01-25T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.04
880133,Bells Lane,2024-01-25T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.59
880133,Bells Lane,2024-01-25T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.27
880133,Bells Lane,2024-01-25T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.5
880133,Bells Lane,2024-01-25T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.26
880133,Bells Lane,2024-01-25T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.03
880133,Bells Lane,2024-01-25T03:30:00.000+00:00,busbar,,L3 Active Power,kW,58.89
880133,Bells Lane,2024-01-25T03:30:00.000+00:00,busbar,,L2 Active Power,kW,61.76
880133,Bells Lane,2024-01-25T03:30:00.000+00:00,busbar,,L1 Active Power,kW,58.42
880133,Bells Lane,2024-01-25T03:30:00.000+00:00,busbar,,N Current (RMS),A,107.2
880133,Bells Lane,2024-01-25T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,242.5
880133,Bells Lane,2024-01-25T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,257.3
880133,Bells Lane,2024-01-25T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,243.2
880133,Bells Lane,2024-01-25T03:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.82
880133,Bells Lane,2024-01-25T03:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-5.21
880133,Bells Lane,2024-01-25T03:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.74
880133,Bells Lane,2024-01-25T03:20:00.000+00:00,feeder,5,L3 Active Power,kW,11.4
880133,Bells Lane,2024-01-25T03:20:00.000+00:00,feeder,5,L2 Active Power,kW,17.65
880133,Bells Lane,2024-01-25T03:20:00.000+00:00,feeder,5,L1 Active Power,kW,14.27
880133,Bells Lane,2024-01-25T03:20:00.000+00:00,feeder,5,N Current (RMS),A,37.7
880133,Bells Lane,2024-01-25T03:20:00.000+00:00,feeder,5,L3 Current (RMS),A,50.8
880133,Bells Lane,2024-01-25T03:20:00.000+00:00,feeder,5,L2 Current (RMS),A,74.9
880133,Bells Lane,2024-01-25T03:20:00.000+00:00,feeder,5,L1 Current (RMS),A,60.0
880133,Bells Lane,2024-01-25T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.14
880133,Bells Lane,2024-01-25T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.12
880133,Bells Lane,2024-01-25T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.64
880133,Bells Lane,2024-01-25T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,19.0
880133,Bells Lane,2024-01-25T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,19.43
880133,Bells Lane,2024-01-25T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,13.99
880133,Bells Lane,2024-01-25T03:20:00.000+00:00,feeder,4,N Current (RMS),A,32.6
880133,Bells Lane,2024-01-25T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,76.6
880133,Bells Lane,2024-01-25T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,79.0
880133,Bells Lane,2024-01-25T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,58.3
880133,Bells Lane,2024-01-25T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.98
880133,Bells Lane,2024-01-25T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.74
880133,Bells Lane,2024-01-25T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.33
880133,Bells Lane,2024-01-25T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.76
880133,Bells Lane,2024-01-25T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.33
880133,Bells Lane,2024-01-25T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,16.74
880133,Bells Lane,2024-01-25T03:20:00.000+00:00,feeder,3,N Current (RMS),A,45.9
880133,Bells Lane,2024-01-25T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,34.5
880133,Bells Lane,2024-01-25T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,28.5
880133,Bells Lane,2024-01-25T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,68.6
880133,Bells Lane,2024-01-25T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.55
880133,Bells Lane,2024-01-25T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.08
880133,Bells Lane,2024-01-25T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.43
880133,Bells Lane,2024-01-25T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.14
880133,Bells Lane,2024-01-25T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.82
880133,Bells Lane,2024-01-25T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.99
880133,Bells Lane,2024-01-25T03:20:00.000+00:00,feeder,2,N Current (RMS),A,35.9
880133,Bells Lane,2024-01-25T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,48.8
880133,Bells Lane,2024-01-25T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,12.3
880133,Bells Lane,2024-01-25T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,26.6
880133,Bells Lane,2024-01-25T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.17
880133,Bells Lane,2024-01-25T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.88
880133,Bells Lane,2024-01-25T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.11
880133,Bells Lane,2024-01-25T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.59
880133,Bells Lane,2024-01-25T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.23
880133,Bells Lane,2024-01-25T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.92
880133,Bells Lane,2024-01-25T03:20:00.000+00:00,feeder,1,N Current (RMS),A,37.7
880133,Bells Lane,2024-01-25T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,27.0
880133,Bells Lane,2024-01-25T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,52.8
880133,Bells Lane,2024-01-25T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,46.4
880133,Bells Lane,2024-01-25T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.39
880133,Bells Lane,2024-01-25T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.99
880133,Bells Lane,2024-01-25T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.62
880133,Bells Lane,2024-01-25T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.61
880133,Bells Lane,2024-01-25T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.53
880133,Bells Lane,2024-01-25T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.55
880133,Bells Lane,2024-01-25T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.65
880133,Bells Lane,2024-01-25T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.04
880133,Bells Lane,2024-01-25T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.25
880133,Bells Lane,2024-01-25T03:20:00.000+00:00,busbar,,L3 Active Power,kW,55.9
880133,Bells Lane,2024-01-25T03:20:00.000+00:00,busbar,,L2 Active Power,kW,58.47
880133,Bells Lane,2024-01-25T03:20:00.000+00:00,busbar,,L1 Active Power,kW,61.89
880133,Bells Lane,2024-01-25T03:20:00.000+00:00,busbar,,N Current (RMS),A,110.3
880133,Bells Lane,2024-01-25T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,231.8
880133,Bells Lane,2024-01-25T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,244.6
880133,Bells Lane,2024-01-25T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,257.0
880133,Bells Lane,2024-01-25T03:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.63
880133,Bells Lane,2024-01-25T03:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-5.55
880133,Bells Lane,2024-01-25T03:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.22
880133,Bells Lane,2024-01-25T03:10:00.000+00:00,feeder,5,L3 Active Power,kW,12.12
880133,Bells Lane,2024-01-25T03:10:00.000+00:00,feeder,5,L2 Active Power,kW,19.12
880133,Bells Lane,2024-01-25T03:10:00.000+00:00,feeder,5,L1 Active Power,kW,12.62
880133,Bells Lane,2024-01-25T03:10:00.000+00:00,feeder,5,N Current (RMS),A,39.4
880133,Bells Lane,2024-01-25T03:10:00.000+00:00,feeder,5,L3 Current (RMS),A,53.2
880133,Bells Lane,2024-01-25T03:10:00.000+00:00,feeder,5,L2 Current (RMS),A,81.3
880133,Bells Lane,2024-01-25T03:10:00.000+00:00,feeder,5,L1 Current (RMS),A,54.3
880133,Bells Lane,2024-01-25T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
880133,Bells Lane,2024-01-25T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.8
880133,Bells Lane,2024-01-25T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.57
880133,Bells Lane,2024-01-25T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,19.25
880133,Bells Lane,2024-01-25T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,19.35
880133,Bells Lane,2024-01-25T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,15.06
880133,Bells Lane,2024-01-25T03:10:00.000+00:00,feeder,4,N Current (RMS),A,30.4
880133,Bells Lane,2024-01-25T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,77.7
880133,Bells Lane,2024-01-25T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,78.4
880133,Bells Lane,2024-01-25T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,62.2
880133,Bells Lane,2024-01-25T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.99
880133,Bells Lane,2024-01-25T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.62
880133,Bells Lane,2024-01-25T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.52
880133,Bells Lane,2024-01-25T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.88
880133,Bells Lane,2024-01-25T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.55
880133,Bells Lane,2024-01-25T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.53
880133,Bells Lane,2024-01-25T03:10:00.000+00:00,feeder,3,N Current (RMS),A,36.0
880133,Bells Lane,2024-01-25T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,35.0
880133,Bells Lane,2024-01-25T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,29.2
880133,Bells Lane,2024-01-25T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,59.8
880133,Bells Lane,2024-01-25T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.73
880133,Bells Lane,2024-01-25T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.29
880133,Bells Lane,2024-01-25T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.45
880133,Bells Lane,2024-01-25T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.48
880133,Bells Lane,2024-01-25T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.7
880133,Bells Lane,2024-01-25T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.13
880133,Bells Lane,2024-01-25T03:10:00.000+00:00,feeder,2,N Current (RMS),A,42.2
880133,Bells Lane,2024-01-25T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,54.2
880133,Bells Lane,2024-01-25T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,12.2
880133,Bells Lane,2024-01-25T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,18.4
880133,Bells Lane,2024-01-25T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.63
880133,Bells Lane,2024-01-25T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.67
880133,Bells Lane,2024-01-25T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.25
880133,Bells Lane,2024-01-25T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.05
880133,Bells Lane,2024-01-25T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.74
880133,Bells Lane,2024-01-25T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.23
880133,Bells Lane,2024-01-25T03:10:00.000+00:00,feeder,1,N Current (RMS),A,43.8
880133,Bells Lane,2024-01-25T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,27.5
880133,Bells Lane,2024-01-25T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,67.3
880133,Bells Lane,2024-01-25T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,44.1
880133,Bells Lane,2024-01-25T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.38
880133,Bells Lane,2024-01-25T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.55
880133,Bells Lane,2024-01-25T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.57
880133,Bells Lane,2024-01-25T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.07
880133,Bells Lane,2024-01-25T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.51
880133,Bells Lane,2024-01-25T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.36
880133,Bells Lane,2024-01-25T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.97
880133,Bells Lane,2024-01-25T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.92
880133,Bells Lane,2024-01-25T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.02
880133,Bells Lane,2024-01-25T03:10:00.000+00:00,busbar,,L3 Active Power,kW,58.79
880133,Bells Lane,2024-01-25T03:10:00.000+00:00,busbar,,L2 Active Power,kW,63.47
880133,Bells Lane,2024-01-25T03:10:00.000+00:00,busbar,,L1 Active Power,kW,56.57
880133,Bells Lane,2024-01-25T03:10:00.000+00:00,busbar,,N Current (RMS),A,106.5
880133,Bells Lane,2024-01-25T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,242.7
880133,Bells Lane,2024-01-25T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,264.3
880133,Bells Lane,2024-01-25T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,236.7
880133,Bells Lane,2024-01-25T03:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.21
880133,Bells Lane,2024-01-25T03:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-5.57
880133,Bells Lane,2024-01-25T03:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.66
880133,Bells Lane,2024-01-25T03:00:00.000+00:00,feeder,5,L3 Active Power,kW,16.73
880133,Bells Lane,2024-01-25T03:00:00.000+00:00,feeder,5,L2 Active Power,kW,17.45
880133,Bells Lane,2024-01-25T03:00:00.000+00:00,feeder,5,L1 Active Power,kW,12.56
880133,Bells Lane,2024-01-25T03:00:00.000+00:00,feeder,5,N Current (RMS),A,37.9
880133,Bells Lane,2024-01-25T03:00:00.000+00:00,feeder,5,L3 Current (RMS),A,72.6
880133,Bells Lane,2024-01-25T03:00:00.000+00:00,feeder,5,L2 Current (RMS),A,74.4
880133,Bells Lane,2024-01-25T03:00:00.000+00:00,feeder,5,L1 Current (RMS),A,53.1
880133,Bells Lane,2024-01-25T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.21
880133,Bells Lane,2024-01-25T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.09
880133,Bells Lane,2024-01-25T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.34
880133,Bells Lane,2024-01-25T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,21.35
880133,Bells Lane,2024-01-25T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,20.16
880133,Bells Lane,2024-01-25T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,13.34
880133,Bells Lane,2024-01-25T03:00:00.000+00:00,feeder,4,N Current (RMS),A,41.0
880133,Bells Lane,2024-01-25T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,86.1
880133,Bells Lane,2024-01-25T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,81.8
880133,Bells Lane,2024-01-25T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,56.1
880133,Bells Lane,2024-01-25T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.17
880133,Bells Lane,2024-01-25T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.57
880133,Bells Lane,2024-01-25T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.92
880133,Bells Lane,2024-01-25T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.01
880133,Bells Lane,2024-01-25T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.88
880133,Bells Lane,2024-01-25T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,14.8
880133,Bells Lane,2024-01-25T03:00:00.000+00:00,feeder,3,N Current (RMS),A,36.0
880133,Bells Lane,2024-01-25T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,35.6
880133,Bells Lane,2024-01-25T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,30.3
880133,Bells Lane,2024-01-25T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,61.0
880133,Bells Lane,2024-01-25T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.73
880133,Bells Lane,2024-01-25T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.26
880133,Bells Lane,2024-01-25T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.71
880133,Bells Lane,2024-01-25T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.18
880133,Bells Lane,2024-01-25T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.66
880133,Bells Lane,2024-01-25T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.88
880133,Bells Lane,2024-01-25T03:00:00.000+00:00,feeder,2,N Current (RMS),A,38.6
880133,Bells Lane,2024-01-25T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,48.9
880133,Bells Lane,2024-01-25T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,11.9
880133,Bells Lane,2024-01-25T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,17.7
880133,Bells Lane,2024-01-25T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.69
880133,Bells Lane,2024-01-25T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.19
880133,Bells Lane,2024-01-25T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.21
880133,Bells Lane,2024-01-25T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.94
880133,Bells Lane,2024-01-25T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.8
880133,Bells Lane,2024-01-25T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.43
880133,Bells Lane,2024-01-25T03:00:00.000+00:00,feeder,1,N Current (RMS),A,49.3
880133,Bells Lane,2024-01-25T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,27.2
880133,Bells Lane,2024-01-25T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,71.9
880133,Bells Lane,2024-01-25T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,44.9
880133,Bells Lane,2024-01-25T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.37
880133,Bells Lane,2024-01-25T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.13
880133,Bells Lane,2024-01-25T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.56
880133,Bells Lane,2024-01-25T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.71
880133,Bells Lane,2024-01-25T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.49
880133,Bells Lane,2024-01-25T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.96
880133,Bells Lane,2024-01-25T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.02
880133,Bells Lane,2024-01-25T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.67
880133,Bells Lane,2024-01-25T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.85
880133,Bells Lane,2024-01-25T03:00:00.000+00:00,busbar,,L3 Active Power,kW,64.21
880133,Bells Lane,2024-01-25T03:00:00.000+00:00,busbar,,L2 Active Power,kW,63.95
880133,Bells Lane,2024-01-25T03:00:00.000+00:00,busbar,,L1 Active Power,kW,55.01
880133,Bells Lane,2024-01-25T03:00:00.000+00:00,busbar,,N Current (RMS),A,112.5
880133,Bells Lane,2024-01-25T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,264.2
880133,Bells Lane,2024-01-25T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,265.9
880133,Bells Lane,2024-01-25T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,230.8
880133,Bells Lane,2024-01-25T02:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.87
880133,Bells Lane,2024-01-25T02:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-5.56
880133,Bells Lane,2024-01-25T02:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.83
880133,Bells Lane,2024-01-25T02:50:00.000+00:00,feeder,5,L3 Active Power,kW,13.22
880133,Bells Lane,2024-01-25T02:50:00.000+00:00,feeder,5,L2 Active Power,kW,19.87
880133,Bells Lane,2024-01-25T02:50:00.000+00:00,feeder,5,L1 Active Power,kW,12.84
880133,Bells Lane,2024-01-25T02:50:00.000+00:00,feeder,5,N Current (RMS),A,41.4
880133,Bells Lane,2024-01-25T02:50:00.000+00:00,feeder,5,L3 Current (RMS),A,57.7
880133,Bells Lane,2024-01-25T02:50:00.000+00:00,feeder,5,L2 Current (RMS),A,84.1
880133,Bells Lane,2024-01-25T02:50:00.000+00:00,feeder,5,L1 Current (RMS),A,54.5
880133,Bells Lane,2024-01-25T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.31
880133,Bells Lane,2024-01-25T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.05
880133,Bells Lane,2024-01-25T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.5
880133,Bells Lane,2024-01-25T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,18.5
880133,Bells Lane,2024-01-25T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,19.28
880133,Bells Lane,2024-01-25T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,14.48
880133,Bells Lane,2024-01-25T02:50:00.000+00:00,feeder,4,N Current (RMS),A,31.3
880133,Bells Lane,2024-01-25T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,74.7
880133,Bells Lane,2024-01-25T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,78.2
880133,Bells Lane,2024-01-25T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,59.9
880133,Bells Lane,2024-01-25T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.99
880133,Bells Lane,2024-01-25T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.81
880133,Bells Lane,2024-01-25T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.6
880133,Bells Lane,2024-01-25T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.16
880133,Bells Lane,2024-01-25T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.32
880133,Bells Lane,2024-01-25T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,14.45
880133,Bells Lane,2024-01-25T02:50:00.000+00:00,feeder,3,N Current (RMS),A,37.1
880133,Bells Lane,2024-01-25T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,36.2
880133,Bells Lane,2024-01-25T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,28.5
880133,Bells Lane,2024-01-25T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,59.5
880133,Bells Lane,2024-01-25T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.61
880133,Bells Lane,2024-01-25T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.31
880133,Bells Lane,2024-01-25T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.63
880133,Bells Lane,2024-01-25T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,15.57
880133,Bells Lane,2024-01-25T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.93
880133,Bells Lane,2024-01-25T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.92
880133,Bells Lane,2024-01-25T02:50:00.000+00:00,feeder,2,N Current (RMS),A,51.2
880133,Bells Lane,2024-01-25T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,62.5
880133,Bells Lane,2024-01-25T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,13.0
880133,Bells Lane,2024-01-25T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,17.8
880133,Bells Lane,2024-01-25T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.09
880133,Bells Lane,2024-01-25T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.14
880133,Bells Lane,2024-01-25T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.63
880133,Bells Lane,2024-01-25T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.84
880133,Bells Lane,2024-01-25T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.27
880133,Bells Lane,2024-01-25T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.41
880133,Bells Lane,2024-01-25T02:50:00.000+00:00,feeder,1,N Current (RMS),A,38.9
880133,Bells Lane,2024-01-25T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,27.7
880133,Bells Lane,2024-01-25T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,53.4
880133,Bells Lane,2024-01-25T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,44.1
880133,Bells Lane,2024-01-25T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.35
880133,Bells Lane,2024-01-25T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.54
880133,Bells Lane,2024-01-25T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.54
880133,Bells Lane,2024-01-25T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.2
880133,Bells Lane,2024-01-25T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.47
880133,Bells Lane,2024-01-25T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.37
880133,Bells Lane,2024-01-25T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.86
880133,Bells Lane,2024-01-25T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.88
880133,Bells Lane,2024-01-25T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.19
880133,Bells Lane,2024-01-25T02:50:00.000+00:00,busbar,,L3 Active Power,kW,61.3
880133,Bells Lane,2024-01-25T02:50:00.000+00:00,busbar,,L2 Active Power,kW,60.67
880133,Bells Lane,2024-01-25T02:50:00.000+00:00,busbar,,L1 Active Power,kW,56.1
880133,Bells Lane,2024-01-25T02:50:00.000+00:00,busbar,,N Current (RMS),A,107.5
880133,Bells Lane,2024-01-25T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,252.4
880133,Bells Lane,2024-01-25T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,253.8
880133,Bells Lane,2024-01-25T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,233.7
880133,Bells Lane,2024-01-25T02:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.07
880133,Bells Lane,2024-01-25T02:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-5.28
880133,Bells Lane,2024-01-25T02:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.09
880133,Bells Lane,2024-01-25T02:40:00.000+00:00,feeder,5,L3 Active Power,kW,12.63
880133,Bells Lane,2024-01-25T02:40:00.000+00:00,feeder,5,L2 Active Power,kW,19.95
880133,Bells Lane,2024-01-25T02:40:00.000+00:00,feeder,5,L1 Active Power,kW,12.95
880133,Bells Lane,2024-01-25T02:40:00.000+00:00,feeder,5,N Current (RMS),A,39.3
880133,Bells Lane,2024-01-25T02:40:00.000+00:00,feeder,5,L3 Current (RMS),A,54.0
880133,Bells Lane,2024-01-25T02:40:00.000+00:00,feeder,5,L2 Current (RMS),A,83.7
880133,Bells Lane,2024-01-25T02:40:00.000+00:00,feeder,5,L1 Current (RMS),A,55.3
880133,Bells Lane,2024-01-25T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
880133,Bells Lane,2024-01-25T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.73
880133,Bells Lane,2024-01-25T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.12
880133,Bells Lane,2024-01-25T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,18.13
880133,Bells Lane,2024-01-25T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,19.0
880133,Bells Lane,2024-01-25T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,14.91
880133,Bells Lane,2024-01-25T02:40:00.000+00:00,feeder,4,N Current (RMS),A,29.8
880133,Bells Lane,2024-01-25T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,73.2
880133,Bells Lane,2024-01-25T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,77.3
880133,Bells Lane,2024-01-25T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,61.8
880133,Bells Lane,2024-01-25T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.16
880133,Bells Lane,2024-01-25T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.94
880133,Bells Lane,2024-01-25T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.43
880133,Bells Lane,2024-01-25T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.83
880133,Bells Lane,2024-01-25T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.23
880133,Bells Lane,2024-01-25T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.66
880133,Bells Lane,2024-01-25T02:40:00.000+00:00,feeder,3,N Current (RMS),A,37.5
880133,Bells Lane,2024-01-25T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,35.1
880133,Bells Lane,2024-01-25T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,28.4
880133,Bells Lane,2024-01-25T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,60.1
880133,Bells Lane,2024-01-25T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.56
880133,Bells Lane,2024-01-25T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.56
880133,Bells Lane,2024-01-25T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.91
880133,Bells Lane,2024-01-25T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.41
880133,Bells Lane,2024-01-25T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.93
880133,Bells Lane,2024-01-25T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.59
880133,Bells Lane,2024-01-25T02:40:00.000+00:00,feeder,2,N Current (RMS),A,47.3
880133,Bells Lane,2024-01-25T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,57.9
880133,Bells Lane,2024-01-25T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,13.4
880133,Bells Lane,2024-01-25T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,17.2
880133,Bells Lane,2024-01-25T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.19
880133,Bells Lane,2024-01-25T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.75
880133,Bells Lane,2024-01-25T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.47
880133,Bells Lane,2024-01-25T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.91
880133,Bells Lane,2024-01-25T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.51
880133,Bells Lane,2024-01-25T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.45
880133,Bells Lane,2024-01-25T02:40:00.000+00:00,feeder,1,N Current (RMS),A,40.4
880133,Bells Lane,2024-01-25T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,28.2
880133,Bells Lane,2024-01-25T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,57.5
880133,Bells Lane,2024-01-25T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,43.8
880133,Bells Lane,2024-01-25T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.39
880133,Bells Lane,2024-01-25T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.24
880133,Bells Lane,2024-01-25T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.61
880133,Bells Lane,2024-01-25T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.79
880133,Bells Lane,2024-01-25T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.54
880133,Bells Lane,2024-01-25T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.01
880133,Bells Lane,2024-01-25T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.04
880133,Bells Lane,2024-01-25T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.26
880133,Bells Lane,2024-01-25T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.02
880133,Bells Lane,2024-01-25T02:40:00.000+00:00,busbar,,L3 Active Power,kW,58.91
880133,Bells Lane,2024-01-25T02:40:00.000+00:00,busbar,,L2 Active Power,kW,61.63
880133,Bells Lane,2024-01-25T02:40:00.000+00:00,busbar,,L1 Active Power,kW,56.56
880133,Bells Lane,2024-01-25T02:40:00.000+00:00,busbar,,N Current (RMS),A,105.6
880133,Bells Lane,2024-01-25T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,242.7
880133,Bells Lane,2024-01-25T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,256.4
880133,Bells Lane,2024-01-25T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,236.1
880133,Bells Lane,2024-01-25T02:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.5
880133,Bells Lane,2024-01-25T02:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-5.12
880133,Bells Lane,2024-01-25T02:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.36
880133,Bells Lane,2024-01-25T02:30:00.000+00:00,feeder,5,L3 Active Power,kW,11.71
880133,Bells Lane,2024-01-25T02:30:00.000+00:00,feeder,5,L2 Active Power,kW,20.6
880133,Bells Lane,2024-01-25T02:30:00.000+00:00,feeder,5,L1 Active Power,kW,12.91
880133,Bells Lane,2024-01-25T02:30:00.000+00:00,feeder,5,N Current (RMS),A,42.6
880133,Bells Lane,2024-01-25T02:30:00.000+00:00,feeder,5,L3 Current (RMS),A,51.3
880133,Bells Lane,2024-01-25T02:30:00.000+00:00,feeder,5,L2 Current (RMS),A,86.2
880133,Bells Lane,2024-01-25T02:30:00.000+00:00,feeder,5,L1 Current (RMS),A,55.5
880133,Bells Lane,2024-01-25T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
880133,Bells Lane,2024-01-25T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.77
880133,Bells Lane,2024-01-25T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.03
880133,Bells Lane,2024-01-25T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,17.68
880133,Bells Lane,2024-01-25T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,19.15
880133,Bells Lane,2024-01-25T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,14.55
880133,Bells Lane,2024-01-25T02:30:00.000+00:00,feeder,4,N Current (RMS),A,30.0
880133,Bells Lane,2024-01-25T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,71.4
880133,Bells Lane,2024-01-25T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,77.9
880133,Bells Lane,2024-01-25T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,60.6
880133,Bells Lane,2024-01-25T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.14
880133,Bells Lane,2024-01-25T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.13
880133,Bells Lane,2024-01-25T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.7
880133,Bells Lane,2024-01-25T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.8
880133,Bells Lane,2024-01-25T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.92
880133,Bells Lane,2024-01-25T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.69
880133,Bells Lane,2024-01-25T02:30:00.000+00:00,feeder,3,N Current (RMS),A,37.5
880133,Bells Lane,2024-01-25T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,35.1
880133,Bells Lane,2024-01-25T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,31.5
880133,Bells Lane,2024-01-25T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,60.6
880133,Bells Lane,2024-01-25T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.46
880133,Bells Lane,2024-01-25T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.68
880133,Bells Lane,2024-01-25T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.94
880133,Bells Lane,2024-01-25T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.4
880133,Bells Lane,2024-01-25T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.82
880133,Bells Lane,2024-01-25T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.77
880133,Bells Lane,2024-01-25T02:30:00.000+00:00,feeder,2,N Current (RMS),A,47.5
880133,Bells Lane,2024-01-25T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,57.9
880133,Bells Lane,2024-01-25T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,13.4
880133,Bells Lane,2024-01-25T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,18.0
880133,Bells Lane,2024-01-25T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.13
880133,Bells Lane,2024-01-25T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.38
880133,Bells Lane,2024-01-25T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.26
880133,Bells Lane,2024-01-25T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.1
880133,Bells Lane,2024-01-25T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.58
880133,Bells Lane,2024-01-25T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.04
880133,Bells Lane,2024-01-25T02:30:00.000+00:00,feeder,1,N Current (RMS),A,33.5
880133,Bells Lane,2024-01-25T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,35.7
880133,Bells Lane,2024-01-25T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,54.9
880133,Bells Lane,2024-01-25T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,42.1
880133,Bells Lane,2024-01-25T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.38
880133,Bells Lane,2024-01-25T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.09
880133,Bells Lane,2024-01-25T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.57
880133,Bells Lane,2024-01-25T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.7
880133,Bells Lane,2024-01-25T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.51
880133,Bells Lane,2024-01-25T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.82
880133,Bells Lane,2024-01-25T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.23
880133,Bells Lane,2024-01-25T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.08
880133,Bells Lane,2024-01-25T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.31
880133,Bells Lane,2024-01-25T02:30:00.000+00:00,busbar,,L3 Active Power,kW,59.7
880133,Bells Lane,2024-01-25T02:30:00.000+00:00,busbar,,L2 Active Power,kW,62.08
880133,Bells Lane,2024-01-25T02:30:00.000+00:00,busbar,,L1 Active Power,kW,55.97
880133,Bells Lane,2024-01-25T02:30:00.000+00:00,busbar,,N Current (RMS),A,106.7
880133,Bells Lane,2024-01-25T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,246.4
880133,Bells Lane,2024-01-25T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,259.7
880133,Bells Lane,2024-01-25T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,234.4
880133,Bells Lane,2024-01-25T02:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.57
880133,Bells Lane,2024-01-25T02:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-5.42
880133,Bells Lane,2024-01-25T02:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.07
880133,Bells Lane,2024-01-25T02:20:00.000+00:00,feeder,5,L3 Active Power,kW,11.82
880133,Bells Lane,2024-01-25T02:20:00.000+00:00,feeder,5,L2 Active Power,kW,18.22
880133,Bells Lane,2024-01-25T02:20:00.000+00:00,feeder,5,L1 Active Power,kW,12.66
880133,Bells Lane,2024-01-25T02:20:00.000+00:00,feeder,5,N Current (RMS),A,37.0
880133,Bells Lane,2024-01-25T02:20:00.000+00:00,feeder,5,L3 Current (RMS),A,52.0
880133,Bells Lane,2024-01-25T02:20:00.000+00:00,feeder,5,L2 Current (RMS),A,77.2
880133,Bells Lane,2024-01-25T02:20:00.000+00:00,feeder,5,L1 Current (RMS),A,54.2
880133,Bells Lane,2024-01-25T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.52
880133,Bells Lane,2024-01-25T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.06
880133,Bells Lane,2024-01-25T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.67
880133,Bells Lane,2024-01-25T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,17.32
880133,Bells Lane,2024-01-25T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,21.58
880133,Bells Lane,2024-01-25T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,14.68
880133,Bells Lane,2024-01-25T02:20:00.000+00:00,feeder,4,N Current (RMS),A,33.8
880133,Bells Lane,2024-01-25T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,70.1
880133,Bells Lane,2024-01-25T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,87.7
880133,Bells Lane,2024-01-25T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,62.0
880133,Bells Lane,2024-01-25T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.31
880133,Bells Lane,2024-01-25T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.74
880133,Bells Lane,2024-01-25T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.42
880133,Bells Lane,2024-01-25T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.49
880133,Bells Lane,2024-01-25T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.31
880133,Bells Lane,2024-01-25T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.33
880133,Bells Lane,2024-01-25T02:20:00.000+00:00,feeder,3,N Current (RMS),A,35.5
880133,Bells Lane,2024-01-25T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,34.3
880133,Bells Lane,2024-01-25T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,28.4
880133,Bells Lane,2024-01-25T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,58.9
880133,Bells Lane,2024-01-25T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.26
880133,Bells Lane,2024-01-25T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.61
880133,Bells Lane,2024-01-25T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.79
880133,Bells Lane,2024-01-25T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.55
880133,Bells Lane,2024-01-25T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.72
880133,Bells Lane,2024-01-25T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.69
