Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880133,Bells Lane,2024-01-25T02:20:00.000+00:00,feeder,2,N Current (RMS),A,40.4
880133,Bells Lane,2024-01-25T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,50.4
880133,Bells Lane,2024-01-25T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,12.9
880133,Bells Lane,2024-01-25T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,17.5
880133,Bells Lane,2024-01-25T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.62
880133,Bells Lane,2024-01-25T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.66
880133,Bells Lane,2024-01-25T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.46
880133,Bells Lane,2024-01-25T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.59
880133,Bells Lane,2024-01-25T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.22
880133,Bells Lane,2024-01-25T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.02
880133,Bells Lane,2024-01-25T02:20:00.000+00:00,feeder,1,N Current (RMS),A,31.4
880133,Bells Lane,2024-01-25T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,36.9
880133,Bells Lane,2024-01-25T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,54.0
880133,Bells Lane,2024-01-25T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,34.8
880133,Bells Lane,2024-01-25T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.44
880133,Bells Lane,2024-01-25T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.96
880133,Bells Lane,2024-01-25T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.6
880133,Bells Lane,2024-01-25T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.56
880133,Bells Lane,2024-01-25T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.55
880133,Bells Lane,2024-01-25T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.73
880133,Bells Lane,2024-01-25T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.28
880133,Bells Lane,2024-01-25T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.49
880133,Bells Lane,2024-01-25T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.41
880133,Bells Lane,2024-01-25T02:20:00.000+00:00,busbar,,L3 Active Power,kW,57.77
880133,Bells Lane,2024-01-25T02:20:00.000+00:00,busbar,,L2 Active Power,kW,61.05
880133,Bells Lane,2024-01-25T02:20:00.000+00:00,busbar,,L1 Active Power,kW,53.38
880133,Bells Lane,2024-01-25T02:20:00.000+00:00,busbar,,N Current (RMS),A,109.1
880133,Bells Lane,2024-01-25T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,239.2
880133,Bells Lane,2024-01-25T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,256.2
880133,Bells Lane,2024-01-25T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,225.1
880133,Bells Lane,2024-01-25T02:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.32
880133,Bells Lane,2024-01-25T02:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-5.62
880133,Bells Lane,2024-01-25T02:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.21
880133,Bells Lane,2024-01-25T02:10:00.000+00:00,feeder,5,L3 Active Power,kW,12.62
880133,Bells Lane,2024-01-25T02:10:00.000+00:00,feeder,5,L2 Active Power,kW,22.02
880133,Bells Lane,2024-01-25T02:10:00.000+00:00,feeder,5,L1 Active Power,kW,13.05
880133,Bells Lane,2024-01-25T02:10:00.000+00:00,feeder,5,N Current (RMS),A,46.4
880133,Bells Lane,2024-01-25T02:10:00.000+00:00,feeder,5,L3 Current (RMS),A,54.6
880133,Bells Lane,2024-01-25T02:10:00.000+00:00,feeder,5,L2 Current (RMS),A,92.6
880133,Bells Lane,2024-01-25T02:10:00.000+00:00,feeder,5,L1 Current (RMS),A,56.1
880133,Bells Lane,2024-01-25T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.09
880133,Bells Lane,2024-01-25T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.87
880133,Bells Lane,2024-01-25T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.11
880133,Bells Lane,2024-01-25T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
880133,Bells Lane,2024-01-25T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,19.48
880133,Bells Lane,2024-01-25T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,15.47
880133,Bells Lane,2024-01-25T02:10:00.000+00:00,feeder,4,N Current (RMS),A,30.1
880133,Bells Lane,2024-01-25T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,68.7
880133,Bells Lane,2024-01-25T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,79.8
880133,Bells Lane,2024-01-25T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,63.9
880133,Bells Lane,2024-01-25T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.91
880133,Bells Lane,2024-01-25T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.86
880133,Bells Lane,2024-01-25T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.22
880133,Bells Lane,2024-01-25T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.36
880133,Bells Lane,2024-01-25T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.63
880133,Bells Lane,2024-01-25T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.76
880133,Bells Lane,2024-01-25T02:10:00.000+00:00,feeder,3,N Current (RMS),A,36.5
880133,Bells Lane,2024-01-25T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,36.9
880133,Bells Lane,2024-01-25T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,29.8
880133,Bells Lane,2024-01-25T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,60.6
880133,Bells Lane,2024-01-25T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.51
880133,Bells Lane,2024-01-25T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.65
880133,Bells Lane,2024-01-25T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.81
880133,Bells Lane,2024-01-25T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.67
880133,Bells Lane,2024-01-25T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.84
880133,Bells Lane,2024-01-25T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.87
880133,Bells Lane,2024-01-25T02:10:00.000+00:00,feeder,2,N Current (RMS),A,43.8
880133,Bells Lane,2024-01-25T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,54.9
880133,Bells Lane,2024-01-25T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,13.5
880133,Bells Lane,2024-01-25T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,18.2
880133,Bells Lane,2024-01-25T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.36
880133,Bells Lane,2024-01-25T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.18
880133,Bells Lane,2024-01-25T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.46
880133,Bells Lane,2024-01-25T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.96
880133,Bells Lane,2024-01-25T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.76
880133,Bells Lane,2024-01-25T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.6
880133,Bells Lane,2024-01-25T02:10:00.000+00:00,feeder,1,N Current (RMS),A,33.8
880133,Bells Lane,2024-01-25T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,38.1
880133,Bells Lane,2024-01-25T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,59.4
880133,Bells Lane,2024-01-25T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,44.7
880133,Bells Lane,2024-01-25T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.41
880133,Bells Lane,2024-01-25T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.91
880133,Bells Lane,2024-01-25T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.6
880133,Bells Lane,2024-01-25T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.56
880133,Bells Lane,2024-01-25T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.53
880133,Bells Lane,2024-01-25T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.6
880133,Bells Lane,2024-01-25T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.19
880133,Bells Lane,2024-01-25T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-16.18
880133,Bells Lane,2024-01-25T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.81
880133,Bells Lane,2024-01-25T02:10:00.000+00:00,busbar,,L3 Active Power,kW,60.61
880133,Bells Lane,2024-01-25T02:10:00.000+00:00,busbar,,L2 Active Power,kW,64.74
880133,Bells Lane,2024-01-25T02:10:00.000+00:00,busbar,,L1 Active Power,kW,57.76
880133,Bells Lane,2024-01-25T02:10:00.000+00:00,busbar,,N Current (RMS),A,110.5
880133,Bells Lane,2024-01-25T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,249.8
880133,Bells Lane,2024-01-25T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,271.5
880133,Bells Lane,2024-01-25T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,240.8
880133,Bells Lane,2024-01-25T02:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.96
880133,Bells Lane,2024-01-25T02:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-5.96
880133,Bells Lane,2024-01-25T02:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.96
880133,Bells Lane,2024-01-25T02:00:00.000+00:00,feeder,5,L3 Active Power,kW,12.78
880133,Bells Lane,2024-01-25T02:00:00.000+00:00,feeder,5,L2 Active Power,kW,19.73
880133,Bells Lane,2024-01-25T02:00:00.000+00:00,feeder,5,L1 Active Power,kW,13.65
880133,Bells Lane,2024-01-25T02:00:00.000+00:00,feeder,5,N Current (RMS),A,39.5
880133,Bells Lane,2024-01-25T02:00:00.000+00:00,feeder,5,L3 Current (RMS),A,55.0
880133,Bells Lane,2024-01-25T02:00:00.000+00:00,feeder,5,L2 Current (RMS),A,83.7
880133,Bells Lane,2024-01-25T02:00:00.000+00:00,feeder,5,L1 Current (RMS),A,58.1
880133,Bells Lane,2024-01-25T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.05
880133,Bells Lane,2024-01-25T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.27
880133,Bells Lane,2024-01-25T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.25
880133,Bells Lane,2024-01-25T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,16.81
880133,Bells Lane,2024-01-25T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,20.03
880133,Bells Lane,2024-01-25T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,15.23
880133,Bells Lane,2024-01-25T02:00:00.000+00:00,feeder,4,N Current (RMS),A,30.1
880133,Bells Lane,2024-01-25T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,68.0
880133,Bells Lane,2024-01-25T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,81.5
880133,Bells Lane,2024-01-25T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,63.6
880133,Bells Lane,2024-01-25T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.09
880133,Bells Lane,2024-01-25T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.58
880133,Bells Lane,2024-01-25T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.58
880133,Bells Lane,2024-01-25T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.3
880133,Bells Lane,2024-01-25T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.07
880133,Bells Lane,2024-01-25T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,14.81
880133,Bells Lane,2024-01-25T02:00:00.000+00:00,feeder,3,N Current (RMS),A,34.8
880133,Bells Lane,2024-01-25T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,36.9
880133,Bells Lane,2024-01-25T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,30.9
880133,Bells Lane,2024-01-25T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,60.9
880133,Bells Lane,2024-01-25T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.72
880133,Bells Lane,2024-01-25T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.47
880133,Bells Lane,2024-01-25T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.92
880133,Bells Lane,2024-01-25T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.13
880133,Bells Lane,2024-01-25T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.93
880133,Bells Lane,2024-01-25T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.01
880133,Bells Lane,2024-01-25T02:00:00.000+00:00,feeder,2,N Current (RMS),A,38.0
880133,Bells Lane,2024-01-25T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,48.9
880133,Bells Lane,2024-01-25T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,13.4
880133,Bells Lane,2024-01-25T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,18.7
880133,Bells Lane,2024-01-25T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.8
880133,Bells Lane,2024-01-25T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.23
880133,Bells Lane,2024-01-25T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.63
880133,Bells Lane,2024-01-25T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.92
880133,Bells Lane,2024-01-25T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.43
880133,Bells Lane,2024-01-25T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.25
880133,Bells Lane,2024-01-25T02:00:00.000+00:00,feeder,1,N Current (RMS),A,36.0
880133,Bells Lane,2024-01-25T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,38.4
880133,Bells Lane,2024-01-25T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,62.5
880133,Bells Lane,2024-01-25T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,39.6
880133,Bells Lane,2024-01-25T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.4
880133,Bells Lane,2024-01-25T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.65
880133,Bells Lane,2024-01-25T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.6
880133,Bells Lane,2024-01-25T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.22
880133,Bells Lane,2024-01-25T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.54
880133,Bells Lane,2024-01-25T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.36
880133,Bells Lane,2024-01-25T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.62
880133,Bells Lane,2024-01-25T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.52
880133,Bells Lane,2024-01-25T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.33
880133,Bells Lane,2024-01-25T02:00:00.000+00:00,busbar,,L3 Active Power,kW,58.95
880133,Bells Lane,2024-01-25T02:00:00.000+00:00,busbar,,L2 Active Power,kW,64.19
880133,Bells Lane,2024-01-25T02:00:00.000+00:00,busbar,,L1 Active Power,kW,56.94
880133,Bells Lane,2024-01-25T02:00:00.000+00:00,busbar,,N Current (RMS),A,110.5
880133,Bells Lane,2024-01-25T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,243.5
880133,Bells Lane,2024-01-25T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,268.3
880133,Bells Lane,2024-01-25T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,238.7
880133,Bells Lane,2024-01-25T01:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.15
880133,Bells Lane,2024-01-25T01:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-5.03
880133,Bells Lane,2024-01-25T01:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.87
880133,Bells Lane,2024-01-25T01:50:00.000+00:00,feeder,5,L3 Active Power,kW,12.4
880133,Bells Lane,2024-01-25T01:50:00.000+00:00,feeder,5,L2 Active Power,kW,21.34
880133,Bells Lane,2024-01-25T01:50:00.000+00:00,feeder,5,L1 Active Power,kW,13.97
880133,Bells Lane,2024-01-25T01:50:00.000+00:00,feeder,5,N Current (RMS),A,44.8
880133,Bells Lane,2024-01-25T01:50:00.000+00:00,feeder,5,L3 Current (RMS),A,53.8
880133,Bells Lane,2024-01-25T01:50:00.000+00:00,feeder,5,L2 Current (RMS),A,89.1
880133,Bells Lane,2024-01-25T01:50:00.000+00:00,feeder,5,L1 Current (RMS),A,59.2
880133,Bells Lane,2024-01-25T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.59
880133,Bells Lane,2024-01-25T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.96
880133,Bells Lane,2024-01-25T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.78
880133,Bells Lane,2024-01-25T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,17.59
880133,Bells Lane,2024-01-25T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,19.04
880133,Bells Lane,2024-01-25T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,15.72
880133,Bells Lane,2024-01-25T01:50:00.000+00:00,feeder,4,N Current (RMS),A,30.5
880133,Bells Lane,2024-01-25T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,71.4
880133,Bells Lane,2024-01-25T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,77.5
880133,Bells Lane,2024-01-25T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,66.1
880133,Bells Lane,2024-01-25T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.13
880133,Bells Lane,2024-01-25T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.74
880133,Bells Lane,2024-01-25T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.87
880133,Bells Lane,2024-01-25T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.75
880133,Bells Lane,2024-01-25T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.53
880133,Bells Lane,2024-01-25T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,14.85
880133,Bells Lane,2024-01-25T01:50:00.000+00:00,feeder,3,N Current (RMS),A,36.0
880133,Bells Lane,2024-01-25T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,35.1
880133,Bells Lane,2024-01-25T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,33.1
880133,Bells Lane,2024-01-25T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,61.5
880133,Bells Lane,2024-01-25T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.32
880133,Bells Lane,2024-01-25T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.55
880133,Bells Lane,2024-01-25T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.7
880133,Bells Lane,2024-01-25T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.81
880133,Bells Lane,2024-01-25T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.04
880133,Bells Lane,2024-01-25T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.22
880133,Bells Lane,2024-01-25T01:50:00.000+00:00,feeder,2,N Current (RMS),A,43.4
880133,Bells Lane,2024-01-25T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,55.7
880133,Bells Lane,2024-01-25T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,13.9
880133,Bells Lane,2024-01-25T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,19.2
880133,Bells Lane,2024-01-25T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.44
880133,Bells Lane,2024-01-25T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.37
880133,Bells Lane,2024-01-25T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.61
880133,Bells Lane,2024-01-25T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.15
880133,Bells Lane,2024-01-25T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.72
880133,Bells Lane,2024-01-25T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.87
880133,Bells Lane,2024-01-25T01:50:00.000+00:00,feeder,1,N Current (RMS),A,36.0
880133,Bells Lane,2024-01-25T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,38.8
880133,Bells Lane,2024-01-25T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,63.1
880133,Bells Lane,2024-01-25T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,42.9
880133,Bells Lane,2024-01-25T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.43
880133,Bells Lane,2024-01-25T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.16
880133,Bells Lane,2024-01-25T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.63
880133,Bells Lane,2024-01-25T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.72
880133,Bells Lane,2024-01-25T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.55
880133,Bells Lane,2024-01-25T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.01
880133,Bells Lane,2024-01-25T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.45
880133,Bells Lane,2024-01-25T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.65
880133,Bells Lane,2024-01-25T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.83
880133,Bells Lane,2024-01-25T01:50:00.000+00:00,busbar,,L3 Active Power,kW,60.7
880133,Bells Lane,2024-01-25T01:50:00.000+00:00,busbar,,L2 Active Power,kW,65.67
880133,Bells Lane,2024-01-25T01:50:00.000+00:00,busbar,,L1 Active Power,kW,58.63
880133,Bells Lane,2024-01-25T01:50:00.000+00:00,busbar,,N Current (RMS),A,112.9
880133,Bells Lane,2024-01-25T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,250.1
880133,Bells Lane,2024-01-25T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,273.6
880133,Bells Lane,2024-01-25T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,246.2
880133,Bells Lane,2024-01-25T01:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.86
880133,Bells Lane,2024-01-25T01:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-5.13
880133,Bells Lane,2024-01-25T01:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.95
880133,Bells Lane,2024-01-25T01:40:00.000+00:00,feeder,5,L3 Active Power,kW,13.48
880133,Bells Lane,2024-01-25T01:40:00.000+00:00,feeder,5,L2 Active Power,kW,21.27
880133,Bells Lane,2024-01-25T01:40:00.000+00:00,feeder,5,L1 Active Power,kW,15.59
880133,Bells Lane,2024-01-25T01:40:00.000+00:00,feeder,5,N Current (RMS),A,41.2
880133,Bells Lane,2024-01-25T01:40:00.000+00:00,feeder,5,L3 Current (RMS),A,57.7
880133,Bells Lane,2024-01-25T01:40:00.000+00:00,feeder,5,L2 Current (RMS),A,89.0
880133,Bells Lane,2024-01-25T01:40:00.000+00:00,feeder,5,L1 Current (RMS),A,65.8
880133,Bells Lane,2024-01-25T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.52
880133,Bells Lane,2024-01-25T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.36
880133,Bells Lane,2024-01-25T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.52
880133,Bells Lane,2024-01-25T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,18.59
880133,Bells Lane,2024-01-25T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,20.44
880133,Bells Lane,2024-01-25T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,21.3
880133,Bells Lane,2024-01-25T01:40:00.000+00:00,feeder,4,N Current (RMS),A,35.7
880133,Bells Lane,2024-01-25T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,75.4
880133,Bells Lane,2024-01-25T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,83.6
880133,Bells Lane,2024-01-25T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,91.2
880133,Bells Lane,2024-01-25T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.88
880133,Bells Lane,2024-01-25T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.88
880133,Bells Lane,2024-01-25T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.3
880133,Bells Lane,2024-01-25T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.08
880133,Bells Lane,2024-01-25T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.62
880133,Bells Lane,2024-01-25T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.51
880133,Bells Lane,2024-01-25T01:40:00.000+00:00,feeder,3,N Current (RMS),A,37.5
880133,Bells Lane,2024-01-25T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,46.0
880133,Bells Lane,2024-01-25T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,29.9
880133,Bells Lane,2024-01-25T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,59.8
880133,Bells Lane,2024-01-25T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
880133,Bells Lane,2024-01-25T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.35
880133,Bells Lane,2024-01-25T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.8
880133,Bells Lane,2024-01-25T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.37
880133,Bells Lane,2024-01-25T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.46
880133,Bells Lane,2024-01-25T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.16
880133,Bells Lane,2024-01-25T01:40:00.000+00:00,feeder,2,N Current (RMS),A,41.9
880133,Bells Lane,2024-01-25T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,53.9
880133,Bells Lane,2024-01-25T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,15.2
880133,Bells Lane,2024-01-25T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,19.2
880133,Bells Lane,2024-01-25T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.38
880133,Bells Lane,2024-01-25T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.18
880133,Bells Lane,2024-01-25T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.76
880133,Bells Lane,2024-01-25T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.83
880133,Bells Lane,2024-01-25T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.81
880133,Bells Lane,2024-01-25T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.9
880133,Bells Lane,2024-01-25T01:40:00.000+00:00,feeder,1,N Current (RMS),A,39.8
880133,Bells Lane,2024-01-25T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,41.8
880133,Bells Lane,2024-01-25T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,71.1
880133,Bells Lane,2024-01-25T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,42.8
880133,Bells Lane,2024-01-25T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.4
880133,Bells Lane,2024-01-25T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.06
880133,Bells Lane,2024-01-25T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.61
880133,Bells Lane,2024-01-25T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.79
880133,Bells Lane,2024-01-25T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.5
880133,Bells Lane,2024-01-25T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.97
880133,Bells Lane,2024-01-25T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.64
880133,Bells Lane,2024-01-25T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.91
880133,Bells Lane,2024-01-25T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.32
880133,Bells Lane,2024-01-25T01:40:00.000+00:00,busbar,,L3 Active Power,kW,65.36
880133,Bells Lane,2024-01-25T01:40:00.000+00:00,busbar,,L2 Active Power,kW,68.6
880133,Bells Lane,2024-01-25T01:40:00.000+00:00,busbar,,L1 Active Power,kW,65.46
880133,Bells Lane,2024-01-25T01:40:00.000+00:00,busbar,,N Current (RMS),A,116.9
880133,Bells Lane,2024-01-25T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,269.7
880133,Bells Lane,2024-01-25T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,286.0
880133,Bells Lane,2024-01-25T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,273.3
880133,Bells Lane,2024-01-25T01:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.86
880133,Bells Lane,2024-01-25T01:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-5.45
880133,Bells Lane,2024-01-25T01:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.22
880133,Bells Lane,2024-01-25T01:30:00.000+00:00,feeder,5,L3 Active Power,kW,13.79
880133,Bells Lane,2024-01-25T01:30:00.000+00:00,feeder,5,L2 Active Power,kW,20.87
880133,Bells Lane,2024-01-25T01:30:00.000+00:00,feeder,5,L1 Active Power,kW,14.55
880133,Bells Lane,2024-01-25T01:30:00.000+00:00,feeder,5,N Current (RMS),A,40.7
880133,Bells Lane,2024-01-25T01:30:00.000+00:00,feeder,5,L3 Current (RMS),A,59.1
880133,Bells Lane,2024-01-25T01:30:00.000+00:00,feeder,5,L2 Current (RMS),A,87.8
880133,Bells Lane,2024-01-25T01:30:00.000+00:00,feeder,5,L1 Current (RMS),A,62.0
880133,Bells Lane,2024-01-25T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.56
880133,Bells Lane,2024-01-25T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.03
880133,Bells Lane,2024-01-25T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.28
880133,Bells Lane,2024-01-25T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,18.81
880133,Bells Lane,2024-01-25T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,22.18
880133,Bells Lane,2024-01-25T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,26.28
880133,Bells Lane,2024-01-25T01:30:00.000+00:00,feeder,4,N Current (RMS),A,37.3
880133,Bells Lane,2024-01-25T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,76.5
880133,Bells Lane,2024-01-25T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,90.2
880133,Bells Lane,2024-01-25T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,107.2
880133,Bells Lane,2024-01-25T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.09
880133,Bells Lane,2024-01-25T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.77
880133,Bells Lane,2024-01-25T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.33
880133,Bells Lane,2024-01-25T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.05
880133,Bells Lane,2024-01-25T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.66
880133,Bells Lane,2024-01-25T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.06
880133,Bells Lane,2024-01-25T01:30:00.000+00:00,feeder,3,N Current (RMS),A,34.8
880133,Bells Lane,2024-01-25T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,36.2
880133,Bells Lane,2024-01-25T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,29.9
880133,Bells Lane,2024-01-25T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,58.1
880133,Bells Lane,2024-01-25T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.23
880133,Bells Lane,2024-01-25T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.48
880133,Bells Lane,2024-01-25T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.9
880133,Bells Lane,2024-01-25T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,15.13
880133,Bells Lane,2024-01-25T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.15
880133,Bells Lane,2024-01-25T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.36
880133,Bells Lane,2024-01-25T01:30:00.000+00:00,feeder,2,N Current (RMS),A,47.2
880133,Bells Lane,2024-01-25T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,61.1
880133,Bells Lane,2024-01-25T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,17.9
880133,Bells Lane,2024-01-25T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,20.3
880133,Bells Lane,2024-01-25T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.22
880133,Bells Lane,2024-01-25T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.23
880133,Bells Lane,2024-01-25T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.46
880133,Bells Lane,2024-01-25T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.9
880133,Bells Lane,2024-01-25T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.18
880133,Bells Lane,2024-01-25T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.91
880133,Bells Lane,2024-01-25T01:30:00.000+00:00,feeder,1,N Current (RMS),A,35.1
880133,Bells Lane,2024-01-25T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,42.2
880133,Bells Lane,2024-01-25T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,64.8
880133,Bells Lane,2024-01-25T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,42.1
880133,Bells Lane,2024-01-25T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.39
880133,Bells Lane,2024-01-25T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.81
880133,Bells Lane,2024-01-25T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.6
880133,Bells Lane,2024-01-25T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.54
880133,Bells Lane,2024-01-25T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.52
880133,Bells Lane,2024-01-25T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.62
880133,Bells Lane,2024-01-25T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.5
880133,Bells Lane,2024-01-25T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.96
880133,Bells Lane,2024-01-25T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.19
880133,Bells Lane,2024-01-25T01:30:00.000+00:00,busbar,,L3 Active Power,kW,65.67
880133,Bells Lane,2024-01-25T01:30:00.000+00:00,busbar,,L2 Active Power,kW,69.03
880133,Bells Lane,2024-01-25T01:30:00.000+00:00,busbar,,L1 Active Power,kW,69.17
880133,Bells Lane,2024-01-25T01:30:00.000+00:00,busbar,,N Current (RMS),A,118.4
880133,Bells Lane,2024-01-25T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,270.6
880133,Bells Lane,2024-01-25T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,287.6
880133,Bells Lane,2024-01-25T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,287.0
880133,Bells Lane,2024-01-25T01:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.99
880133,Bells Lane,2024-01-25T01:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.93
880133,Bells Lane,2024-01-25T01:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.19
880133,Bells Lane,2024-01-25T01:20:00.000+00:00,feeder,5,L3 Active Power,kW,13.69
880133,Bells Lane,2024-01-25T01:20:00.000+00:00,feeder,5,L2 Active Power,kW,24.3
880133,Bells Lane,2024-01-25T01:20:00.000+00:00,feeder,5,L1 Active Power,kW,15.06
880133,Bells Lane,2024-01-25T01:20:00.000+00:00,feeder,5,N Current (RMS),A,50.3
880133,Bells Lane,2024-01-25T01:20:00.000+00:00,feeder,5,L3 Current (RMS),A,58.5
880133,Bells Lane,2024-01-25T01:20:00.000+00:00,feeder,5,L2 Current (RMS),A,101.0
880133,Bells Lane,2024-01-25T01:20:00.000+00:00,feeder,5,L1 Current (RMS),A,63.7
880133,Bells Lane,2024-01-25T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.29
880133,Bells Lane,2024-01-25T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.86
880133,Bells Lane,2024-01-25T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.65
880133,Bells Lane,2024-01-25T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,20.75
880133,Bells Lane,2024-01-25T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,20.0
880133,Bells Lane,2024-01-25T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,27.11
880133,Bells Lane,2024-01-25T01:20:00.000+00:00,feeder,4,N Current (RMS),A,44.0
880133,Bells Lane,2024-01-25T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,84.3
880133,Bells Lane,2024-01-25T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,82.4
880133,Bells Lane,2024-01-25T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,110.7
880133,Bells Lane,2024-01-25T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.32
880133,Bells Lane,2024-01-25T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.69
880133,Bells Lane,2024-01-25T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.29
880133,Bells Lane,2024-01-25T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.08
880133,Bells Lane,2024-01-25T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.49
880133,Bells Lane,2024-01-25T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.37
880133,Bells Lane,2024-01-25T01:20:00.000+00:00,feeder,3,N Current (RMS),A,34.5
880133,Bells Lane,2024-01-25T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,36.6
880133,Bells Lane,2024-01-25T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,33.0
880133,Bells Lane,2024-01-25T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,60.0
880133,Bells Lane,2024-01-25T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
880133,Bells Lane,2024-01-25T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.32
880133,Bells Lane,2024-01-25T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.62
880133,Bells Lane,2024-01-25T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.09
880133,Bells Lane,2024-01-25T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.35
880133,Bells Lane,2024-01-25T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.71
880133,Bells Lane,2024-01-25T01:20:00.000+00:00,feeder,2,N Current (RMS),A,34.6
880133,Bells Lane,2024-01-25T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,52.9
880133,Bells Lane,2024-01-25T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,18.4
880133,Bells Lane,2024-01-25T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,28.3
880133,Bells Lane,2024-01-25T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.49
880133,Bells Lane,2024-01-25T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.45
880133,Bells Lane,2024-01-25T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.59
880133,Bells Lane,2024-01-25T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.66
880133,Bells Lane,2024-01-25T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.88
880133,Bells Lane,2024-01-25T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.79
880133,Bells Lane,2024-01-25T01:20:00.000+00:00,feeder,1,N Current (RMS),A,35.8
880133,Bells Lane,2024-01-25T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,41.2
880133,Bells Lane,2024-01-25T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,64.1
880133,Bells Lane,2024-01-25T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,45.4
880133,Bells Lane,2024-01-25T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.36
880133,Bells Lane,2024-01-25T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.34
880133,Bells Lane,2024-01-25T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.59
880133,Bells Lane,2024-01-25T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.95
880133,Bells Lane,2024-01-25T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.49
880133,Bells Lane,2024-01-25T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.05
880133,Bells Lane,2024-01-25T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.4
880133,Bells Lane,2024-01-25T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.26
880133,Bells Lane,2024-01-25T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.35
880133,Bells Lane,2024-01-25T01:20:00.000+00:00,busbar,,L3 Active Power,kW,65.27
880133,Bells Lane,2024-01-25T01:20:00.000+00:00,busbar,,L2 Active Power,kW,71.02
880133,Bells Lane,2024-01-25T01:20:00.000+00:00,busbar,,L1 Active Power,kW,74.03
880133,Bells Lane,2024-01-25T01:20:00.000+00:00,busbar,,N Current (RMS),A,124.9
880133,Bells Lane,2024-01-25T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,269.2
880133,Bells Lane,2024-01-25T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,295.9
880133,Bells Lane,2024-01-25T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,306.7
880133,Bells Lane,2024-01-25T01:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.29
880133,Bells Lane,2024-01-25T01:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.45
880133,Bells Lane,2024-01-25T01:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.96
880133,Bells Lane,2024-01-25T01:10:00.000+00:00,feeder,5,L3 Active Power,kW,13.89
880133,Bells Lane,2024-01-25T01:10:00.000+00:00,feeder,5,L2 Active Power,kW,23.47
880133,Bells Lane,2024-01-25T01:10:00.000+00:00,feeder,5,L1 Active Power,kW,16.1
880133,Bells Lane,2024-01-25T01:10:00.000+00:00,feeder,5,N Current (RMS),A,47.5
880133,Bells Lane,2024-01-25T01:10:00.000+00:00,feeder,5,L3 Current (RMS),A,59.9
880133,Bells Lane,2024-01-25T01:10:00.000+00:00,feeder,5,L2 Current (RMS),A,97.1
880133,Bells Lane,2024-01-25T01:10:00.000+00:00,feeder,5,L1 Current (RMS),A,67.7
880133,Bells Lane,2024-01-25T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.86
880133,Bells Lane,2024-01-25T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.33
880133,Bells Lane,2024-01-25T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.33
880133,Bells Lane,2024-01-25T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,17.89
880133,Bells Lane,2024-01-25T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,19.48
880133,Bells Lane,2024-01-25T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,20.72
880133,Bells Lane,2024-01-25T01:10:00.000+00:00,feeder,4,N Current (RMS),A,39.5
880133,Bells Lane,2024-01-25T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,73.1
880133,Bells Lane,2024-01-25T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,79.8
880133,Bells Lane,2024-01-25T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,89.5
880133,Bells Lane,2024-01-25T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.15
880133,Bells Lane,2024-01-25T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.09
880133,Bells Lane,2024-01-25T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.8
880133,Bells Lane,2024-01-25T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.03
880133,Bells Lane,2024-01-25T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.46
880133,Bells Lane,2024-01-25T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,15.08
880133,Bells Lane,2024-01-25T01:10:00.000+00:00,feeder,3,N Current (RMS),A,38.0
880133,Bells Lane,2024-01-25T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,36.3
880133,Bells Lane,2024-01-25T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,33.6
880133,Bells Lane,2024-01-25T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,62.4
880133,Bells Lane,2024-01-25T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.6
880133,Bells Lane,2024-01-25T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.43
880133,Bells Lane,2024-01-25T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.29
880133,Bells Lane,2024-01-25T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.57
880133,Bells Lane,2024-01-25T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.04
880133,Bells Lane,2024-01-25T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.18
880133,Bells Lane,2024-01-25T01:10:00.000+00:00,feeder,2,N Current (RMS),A,41.8
880133,Bells Lane,2024-01-25T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,58.9
880133,Bells Lane,2024-01-25T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,17.5
880133,Bells Lane,2024-01-25T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,22.6
880133,Bells Lane,2024-01-25T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.42
880133,Bells Lane,2024-01-25T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.42
880133,Bells Lane,2024-01-25T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.32
880133,Bells Lane,2024-01-25T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.2
880133,Bells Lane,2024-01-25T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.87
880133,Bells Lane,2024-01-25T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.86
880133,Bells Lane,2024-01-25T01:10:00.000+00:00,feeder,1,N Current (RMS),A,32.6
880133,Bells Lane,2024-01-25T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,43.2
880133,Bells Lane,2024-01-25T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,60.1
880133,Bells Lane,2024-01-25T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,41.9
880133,Bells Lane,2024-01-25T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.38
880133,Bells Lane,2024-01-25T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
880133,Bells Lane,2024-01-25T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.58
880133,Bells Lane,2024-01-25T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.93
880133,Bells Lane,2024-01-25T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.51
880133,Bells Lane,2024-01-25T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.06
880133,Bells Lane,2024-01-25T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.33
880133,Bells Lane,2024-01-25T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.73
880133,Bells Lane,2024-01-25T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.71
880133,Bells Lane,2024-01-25T01:10:00.000+00:00,busbar,,L3 Active Power,kW,64.57
880133,Bells Lane,2024-01-25T01:10:00.000+00:00,busbar,,L2 Active Power,kW,68.32
880133,Bells Lane,2024-01-25T01:10:00.000+00:00,busbar,,L1 Active Power,kW,66.95
880133,Bells Lane,2024-01-25T01:10:00.000+00:00,busbar,,N Current (RMS),A,121.9
880133,Bells Lane,2024-01-25T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,267.6
880133,Bells Lane,2024-01-25T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,285.1
880133,Bells Lane,2024-01-25T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,280.0
880133,Bells Lane,2024-01-25T01:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.01
880133,Bells Lane,2024-01-25T01:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.15
880133,Bells Lane,2024-01-25T01:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.6
880133,Bells Lane,2024-01-25T01:00:00.000+00:00,feeder,5,L3 Active Power,kW,14.5
880133,Bells Lane,2024-01-25T01:00:00.000+00:00,feeder,5,L2 Active Power,kW,25.23
880133,Bells Lane,2024-01-25T01:00:00.000+00:00,feeder,5,L1 Active Power,kW,16.8
880133,Bells Lane,2024-01-25T01:00:00.000+00:00,feeder,5,N Current (RMS),A,52.0
880133,Bells Lane,2024-01-25T01:00:00.000+00:00,feeder,5,L3 Current (RMS),A,62.2
880133,Bells Lane,2024-01-25T01:00:00.000+00:00,feeder,5,L2 Current (RMS),A,104.4
880133,Bells Lane,2024-01-25T01:00:00.000+00:00,feeder,5,L1 Current (RMS),A,70.5
880133,Bells Lane,2024-01-25T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.07
880133,Bells Lane,2024-01-25T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.97
880133,Bells Lane,2024-01-25T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.02
880133,Bells Lane,2024-01-25T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,18.06
880133,Bells Lane,2024-01-25T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,22.65
880133,Bells Lane,2024-01-25T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,15.46
880133,Bells Lane,2024-01-25T01:00:00.000+00:00,feeder,4,N Current (RMS),A,34.7
880133,Bells Lane,2024-01-25T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,73.5
880133,Bells Lane,2024-01-25T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,92.5
880133,Bells Lane,2024-01-25T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,65.8
880133,Bells Lane,2024-01-25T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.88
880133,Bells Lane,2024-01-25T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.04
880133,Bells Lane,2024-01-25T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.28
880133,Bells Lane,2024-01-25T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.48
880133,Bells Lane,2024-01-25T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.76
880133,Bells Lane,2024-01-25T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,15.28
880133,Bells Lane,2024-01-25T01:00:00.000+00:00,feeder,3,N Current (RMS),A,36.1
880133,Bells Lane,2024-01-25T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,37.7
880133,Bells Lane,2024-01-25T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,38.5
880133,Bells Lane,2024-01-25T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,63.0
880133,Bells Lane,2024-01-25T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.43
880133,Bells Lane,2024-01-25T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.28
880133,Bells Lane,2024-01-25T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.47
880133,Bells Lane,2024-01-25T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.81
880133,Bells Lane,2024-01-25T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.69
880133,Bells Lane,2024-01-25T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.73
880133,Bells Lane,2024-01-25T01:00:00.000+00:00,feeder,2,N Current (RMS),A,41.7
880133,Bells Lane,2024-01-25T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,55.9
880133,Bells Lane,2024-01-25T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,16.0
880133,Bells Lane,2024-01-25T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,21.4
880133,Bells Lane,2024-01-25T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.6
880133,Bells Lane,2024-01-25T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.13
880133,Bells Lane,2024-01-25T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.15
880133,Bells Lane,2024-01-25T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.19
880133,Bells Lane,2024-01-25T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.08
880133,Bells Lane,2024-01-25T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.67
880133,Bells Lane,2024-01-25T01:00:00.000+00:00,feeder,1,N Current (RMS),A,34.2
880133,Bells Lane,2024-01-25T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,43.5
880133,Bells Lane,2024-01-25T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,60.8
880133,Bells Lane,2024-01-25T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,48.8
880133,Bells Lane,2024-01-25T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.42
880133,Bells Lane,2024-01-25T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.4
880133,Bells Lane,2024-01-25T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.61
880133,Bells Lane,2024-01-25T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.04
880133,Bells Lane,2024-01-25T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.58
880133,Bells Lane,2024-01-25T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.18
880133,Bells Lane,2024-01-25T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.86
880133,Bells Lane,2024-01-25T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.57
880133,Bells Lane,2024-01-25T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.53
880133,Bells Lane,2024-01-25T01:00:00.000+00:00,busbar,,L3 Active Power,kW,65.02
880133,Bells Lane,2024-01-25T01:00:00.000+00:00,busbar,,L2 Active Power,kW,74.41
880133,Bells Lane,2024-01-25T01:00:00.000+00:00,busbar,,L1 Active Power,kW,63.93
880133,Bells Lane,2024-01-25T01:00:00.000+00:00,busbar,,N Current (RMS),A,125.7
880133,Bells Lane,2024-01-25T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,269.2
880133,Bells Lane,2024-01-25T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,308.7
880133,Bells Lane,2024-01-25T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,267.4
880133,Bells Lane,2024-01-25T00:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.12
880133,Bells Lane,2024-01-25T00:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-5.12
880133,Bells Lane,2024-01-25T00:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.44
880133,Bells Lane,2024-01-25T00:50:00.000+00:00,feeder,5,L3 Active Power,kW,15.29
880133,Bells Lane,2024-01-25T00:50:00.000+00:00,feeder,5,L2 Active Power,kW,20.31
880133,Bells Lane,2024-01-25T00:50:00.000+00:00,feeder,5,L1 Active Power,kW,16.32
880133,Bells Lane,2024-01-25T00:50:00.000+00:00,feeder,5,N Current (RMS),A,39.4
880133,Bells Lane,2024-01-25T00:50:00.000+00:00,feeder,5,L3 Current (RMS),A,65.2
880133,Bells Lane,2024-01-25T00:50:00.000+00:00,feeder,5,L2 Current (RMS),A,85.6
880133,Bells Lane,2024-01-25T00:50:00.000+00:00,feeder,5,L1 Current (RMS),A,68.1
880133,Bells Lane,2024-01-25T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.3
880133,Bells Lane,2024-01-25T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.57
880133,Bells Lane,2024-01-25T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.62
880133,Bells Lane,2024-01-25T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,18.1
880133,Bells Lane,2024-01-25T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,25.44
880133,Bells Lane,2024-01-25T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,16.09
880133,Bells Lane,2024-01-25T00:50:00.000+00:00,feeder,4,N Current (RMS),A,41.6
880133,Bells Lane,2024-01-25T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,74.0
880133,Bells Lane,2024-01-25T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,103.8
880133,Bells Lane,2024-01-25T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,67.3
880133,Bells Lane,2024-01-25T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.12
880133,Bells Lane,2024-01-25T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.04
880133,Bells Lane,2024-01-25T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.48
880133,Bells Lane,2024-01-25T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.56
880133,Bells Lane,2024-01-25T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.52
