Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880133,Bells Lane,2024-01-25T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,16.61
880133,Bells Lane,2024-01-25T00:50:00.000+00:00,feeder,3,N Current (RMS),A,40.7
880133,Bells Lane,2024-01-25T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,38.0
880133,Bells Lane,2024-01-25T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,37.8
880133,Bells Lane,2024-01-25T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,68.3
880133,Bells Lane,2024-01-25T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.73
880133,Bells Lane,2024-01-25T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.82
880133,Bells Lane,2024-01-25T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.91
880133,Bells Lane,2024-01-25T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.51
880133,Bells Lane,2024-01-25T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.43
880133,Bells Lane,2024-01-25T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.61
880133,Bells Lane,2024-01-25T00:50:00.000+00:00,feeder,2,N Current (RMS),A,15.4
880133,Bells Lane,2024-01-25T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,23.0
880133,Bells Lane,2024-01-25T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,14.4
880133,Bells Lane,2024-01-25T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,21.0
880133,Bells Lane,2024-01-25T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.1
880133,Bells Lane,2024-01-25T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.54
880133,Bells Lane,2024-01-25T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.52
880133,Bells Lane,2024-01-25T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.49
880133,Bells Lane,2024-01-25T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.76
880133,Bells Lane,2024-01-25T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.9
880133,Bells Lane,2024-01-25T00:50:00.000+00:00,feeder,1,N Current (RMS),A,36.1
880133,Bells Lane,2024-01-25T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,45.4
880133,Bells Lane,2024-01-25T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,63.9
880133,Bells Lane,2024-01-25T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,42.1
880133,Bells Lane,2024-01-25T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.43
880133,Bells Lane,2024-01-25T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.54
880133,Bells Lane,2024-01-25T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.62
880133,Bells Lane,2024-01-25T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.18
880133,Bells Lane,2024-01-25T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.57
880133,Bells Lane,2024-01-25T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.28
880133,Bells Lane,2024-01-25T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.38
880133,Bells Lane,2024-01-25T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.09
880133,Bells Lane,2024-01-25T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.98
880133,Bells Lane,2024-01-25T00:50:00.000+00:00,busbar,,L3 Active Power,kW,57.95
880133,Bells Lane,2024-01-25T00:50:00.000+00:00,busbar,,L2 Active Power,kW,72.46
880133,Bells Lane,2024-01-25T00:50:00.000+00:00,busbar,,L1 Active Power,kW,63.52
880133,Bells Lane,2024-01-25T00:50:00.000+00:00,busbar,,N Current (RMS),A,133.9
880133,Bells Lane,2024-01-25T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,242.1
880133,Bells Lane,2024-01-25T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,301.8
880133,Bells Lane,2024-01-25T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,265.2
880133,Bells Lane,2024-01-25T00:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.67
880133,Bells Lane,2024-01-25T00:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-5.19
880133,Bells Lane,2024-01-25T00:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.7
880133,Bells Lane,2024-01-25T00:40:00.000+00:00,feeder,5,L3 Active Power,kW,15.85
880133,Bells Lane,2024-01-25T00:40:00.000+00:00,feeder,5,L2 Active Power,kW,22.61
880133,Bells Lane,2024-01-25T00:40:00.000+00:00,feeder,5,L1 Active Power,kW,16.51
880133,Bells Lane,2024-01-25T00:40:00.000+00:00,feeder,5,N Current (RMS),A,43.1
880133,Bells Lane,2024-01-25T00:40:00.000+00:00,feeder,5,L3 Current (RMS),A,66.7
880133,Bells Lane,2024-01-25T00:40:00.000+00:00,feeder,5,L2 Current (RMS),A,94.5
880133,Bells Lane,2024-01-25T00:40:00.000+00:00,feeder,5,L1 Current (RMS),A,69.0
880133,Bells Lane,2024-01-25T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.53
880133,Bells Lane,2024-01-25T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.43
880133,Bells Lane,2024-01-25T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.21
880133,Bells Lane,2024-01-25T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,14.54
880133,Bells Lane,2024-01-25T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,21.09
880133,Bells Lane,2024-01-25T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,16.07
880133,Bells Lane,2024-01-25T00:40:00.000+00:00,feeder,4,N Current (RMS),A,38.5
880133,Bells Lane,2024-01-25T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,61.0
880133,Bells Lane,2024-01-25T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,86.5
880133,Bells Lane,2024-01-25T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,67.9
880133,Bells Lane,2024-01-25T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.25
880133,Bells Lane,2024-01-25T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.14
880133,Bells Lane,2024-01-25T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.85
880133,Bells Lane,2024-01-25T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.66
880133,Bells Lane,2024-01-25T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.03
880133,Bells Lane,2024-01-25T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,17.03
880133,Bells Lane,2024-01-25T00:40:00.000+00:00,feeder,3,N Current (RMS),A,42.6
880133,Bells Lane,2024-01-25T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,38.5
880133,Bells Lane,2024-01-25T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,39.8
880133,Bells Lane,2024-01-25T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,70.4
880133,Bells Lane,2024-01-25T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
880133,Bells Lane,2024-01-25T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.72
880133,Bells Lane,2024-01-25T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.18
880133,Bells Lane,2024-01-25T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.64
880133,Bells Lane,2024-01-25T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.66
880133,Bells Lane,2024-01-25T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.35
880133,Bells Lane,2024-01-25T00:40:00.000+00:00,feeder,2,N Current (RMS),A,14.3
880133,Bells Lane,2024-01-25T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,19.3
880133,Bells Lane,2024-01-25T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,15.2
880133,Bells Lane,2024-01-25T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,20.5
880133,Bells Lane,2024-01-25T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.81
880133,Bells Lane,2024-01-25T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.8
880133,Bells Lane,2024-01-25T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.82
880133,Bells Lane,2024-01-25T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.46
880133,Bells Lane,2024-01-25T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.88
880133,Bells Lane,2024-01-25T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.74
880133,Bells Lane,2024-01-25T00:40:00.000+00:00,feeder,1,N Current (RMS),A,36.8
880133,Bells Lane,2024-01-25T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,48.9
880133,Bells Lane,2024-01-25T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,68.4
880133,Bells Lane,2024-01-25T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,41.9
880133,Bells Lane,2024-01-25T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.47
880133,Bells Lane,2024-01-25T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.07
880133,Bells Lane,2024-01-25T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.7
880133,Bells Lane,2024-01-25T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.84
880133,Bells Lane,2024-01-25T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.62
880133,Bells Lane,2024-01-25T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.97
880133,Bells Lane,2024-01-25T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.42
880133,Bells Lane,2024-01-25T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.27
880133,Bells Lane,2024-01-25T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.77
880133,Bells Lane,2024-01-25T00:40:00.000+00:00,busbar,,L3 Active Power,kW,55.16
880133,Bells Lane,2024-01-25T00:40:00.000+00:00,busbar,,L2 Active Power,kW,72.27
880133,Bells Lane,2024-01-25T00:40:00.000+00:00,busbar,,L1 Active Power,kW,63.7
880133,Bells Lane,2024-01-25T00:40:00.000+00:00,busbar,,N Current (RMS),A,138.0
880133,Bells Lane,2024-01-25T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,230.2
880133,Bells Lane,2024-01-25T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,301.0
880133,Bells Lane,2024-01-25T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,267.6
880133,Bells Lane,2024-01-25T00:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.76
880133,Bells Lane,2024-01-25T00:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-5.0
880133,Bells Lane,2024-01-25T00:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.14
880133,Bells Lane,2024-01-25T00:30:00.000+00:00,feeder,5,L3 Active Power,kW,16.6
880133,Bells Lane,2024-01-25T00:30:00.000+00:00,feeder,5,L2 Active Power,kW,21.5
880133,Bells Lane,2024-01-25T00:30:00.000+00:00,feeder,5,L1 Active Power,kW,17.6
880133,Bells Lane,2024-01-25T00:30:00.000+00:00,feeder,5,N Current (RMS),A,40.8
880133,Bells Lane,2024-01-25T00:30:00.000+00:00,feeder,5,L3 Current (RMS),A,70.5
880133,Bells Lane,2024-01-25T00:30:00.000+00:00,feeder,5,L2 Current (RMS),A,90.2
880133,Bells Lane,2024-01-25T00:30:00.000+00:00,feeder,5,L1 Current (RMS),A,74.0
880133,Bells Lane,2024-01-25T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.49
880133,Bells Lane,2024-01-25T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.38
880133,Bells Lane,2024-01-25T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.08
880133,Bells Lane,2024-01-25T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.02
880133,Bells Lane,2024-01-25T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,21.94
880133,Bells Lane,2024-01-25T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,17.15
880133,Bells Lane,2024-01-25T00:30:00.000+00:00,feeder,4,N Current (RMS),A,45.6
880133,Bells Lane,2024-01-25T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,41.7
880133,Bells Lane,2024-01-25T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,89.9
880133,Bells Lane,2024-01-25T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,72.1
880133,Bells Lane,2024-01-25T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.11
880133,Bells Lane,2024-01-25T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.53
880133,Bells Lane,2024-01-25T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.79
880133,Bells Lane,2024-01-25T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,15.31
880133,Bells Lane,2024-01-25T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.85
880133,Bells Lane,2024-01-25T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,18.56
880133,Bells Lane,2024-01-25T00:30:00.000+00:00,feeder,3,N Current (RMS),A,47.8
880133,Bells Lane,2024-01-25T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,66.2
880133,Bells Lane,2024-01-25T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,35.6
880133,Bells Lane,2024-01-25T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,75.8
880133,Bells Lane,2024-01-25T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.27
880133,Bells Lane,2024-01-25T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.79
880133,Bells Lane,2024-01-25T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.93
880133,Bells Lane,2024-01-25T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.77
880133,Bells Lane,2024-01-25T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.45
880133,Bells Lane,2024-01-25T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.42
880133,Bells Lane,2024-01-25T00:30:00.000+00:00,feeder,2,N Current (RMS),A,43.6
880133,Bells Lane,2024-01-25T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,56.2
880133,Bells Lane,2024-01-25T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,18.4
880133,Bells Lane,2024-01-25T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,49.5
880133,Bells Lane,2024-01-25T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.8
880133,Bells Lane,2024-01-25T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.61
880133,Bells Lane,2024-01-25T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.75
880133,Bells Lane,2024-01-25T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.01
880133,Bells Lane,2024-01-25T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,17.16
880133,Bells Lane,2024-01-25T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.24
880133,Bells Lane,2024-01-25T00:30:00.000+00:00,feeder,1,N Current (RMS),A,38.0
880133,Bells Lane,2024-01-25T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,55.0
880133,Bells Lane,2024-01-25T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,72.9
880133,Bells Lane,2024-01-25T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,43.7
880133,Bells Lane,2024-01-25T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.44
880133,Bells Lane,2024-01-25T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.15
880133,Bells Lane,2024-01-25T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.72
880133,Bells Lane,2024-01-25T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.12
880133,Bells Lane,2024-01-25T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.61
880133,Bells Lane,2024-01-25T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.02
880133,Bells Lane,2024-01-25T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.42
880133,Bells Lane,2024-01-25T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.31
880133,Bells Lane,2024-01-25T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.7
880133,Bells Lane,2024-01-25T00:30:00.000+00:00,busbar,,L3 Active Power,kW,68.7
880133,Bells Lane,2024-01-25T00:30:00.000+00:00,busbar,,L2 Active Power,kW,72.9
880133,Bells Lane,2024-01-25T00:30:00.000+00:00,busbar,,L1 Active Power,kW,74.98
880133,Bells Lane,2024-01-25T00:30:00.000+00:00,busbar,,N Current (RMS),A,136.0
880133,Bells Lane,2024-01-25T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,284.4
880133,Bells Lane,2024-01-25T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,304.1
880133,Bells Lane,2024-01-25T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,311.4
880133,Bells Lane,2024-01-25T00:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.64
880133,Bells Lane,2024-01-25T00:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-5.36
880133,Bells Lane,2024-01-25T00:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.22
880133,Bells Lane,2024-01-25T00:20:00.000+00:00,feeder,5,L3 Active Power,kW,18.61
880133,Bells Lane,2024-01-25T00:20:00.000+00:00,feeder,5,L2 Active Power,kW,23.78
880133,Bells Lane,2024-01-25T00:20:00.000+00:00,feeder,5,L1 Active Power,kW,17.54
880133,Bells Lane,2024-01-25T00:20:00.000+00:00,feeder,5,N Current (RMS),A,43.5
880133,Bells Lane,2024-01-25T00:20:00.000+00:00,feeder,5,L3 Current (RMS),A,78.3
880133,Bells Lane,2024-01-25T00:20:00.000+00:00,feeder,5,L2 Current (RMS),A,99.5
880133,Bells Lane,2024-01-25T00:20:00.000+00:00,feeder,5,L1 Current (RMS),A,73.9
880133,Bells Lane,2024-01-25T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.56
880133,Bells Lane,2024-01-25T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.1
880133,Bells Lane,2024-01-25T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.59
880133,Bells Lane,2024-01-25T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.23
880133,Bells Lane,2024-01-25T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,19.47
880133,Bells Lane,2024-01-25T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,16.91
880133,Bells Lane,2024-01-25T00:20:00.000+00:00,feeder,4,N Current (RMS),A,43.5
880133,Bells Lane,2024-01-25T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,42.7
880133,Bells Lane,2024-01-25T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,80.2
880133,Bells Lane,2024-01-25T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,70.8
880133,Bells Lane,2024-01-25T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.19
880133,Bells Lane,2024-01-25T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.95
880133,Bells Lane,2024-01-25T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.44
880133,Bells Lane,2024-01-25T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.62
880133,Bells Lane,2024-01-25T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.14
880133,Bells Lane,2024-01-25T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,20.32
880133,Bells Lane,2024-01-25T00:20:00.000+00:00,feeder,3,N Current (RMS),A,53.6
880133,Bells Lane,2024-01-25T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,42.7
880133,Bells Lane,2024-01-25T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,39.6
880133,Bells Lane,2024-01-25T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,83.2
880133,Bells Lane,2024-01-25T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
880133,Bells Lane,2024-01-25T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.71
880133,Bells Lane,2024-01-25T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.94
880133,Bells Lane,2024-01-25T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.8
880133,Bells Lane,2024-01-25T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.62
880133,Bells Lane,2024-01-25T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.97
880133,Bells Lane,2024-01-25T00:20:00.000+00:00,feeder,2,N Current (RMS),A,40.0
880133,Bells Lane,2024-01-25T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,51.8
880133,Bells Lane,2024-01-25T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,19.2
880133,Bells Lane,2024-01-25T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,50.5
880133,Bells Lane,2024-01-25T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.55
880133,Bells Lane,2024-01-25T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.49
880133,Bells Lane,2024-01-25T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.3
880133,Bells Lane,2024-01-25T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.48
880133,Bells Lane,2024-01-25T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,17.6
880133,Bells Lane,2024-01-25T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.9
880133,Bells Lane,2024-01-25T00:20:00.000+00:00,feeder,1,N Current (RMS),A,39.4
880133,Bells Lane,2024-01-25T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,52.3
880133,Bells Lane,2024-01-25T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,74.6
880133,Bells Lane,2024-01-25T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,45.9
880133,Bells Lane,2024-01-25T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.46
880133,Bells Lane,2024-01-25T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.62
880133,Bells Lane,2024-01-25T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.78
880133,Bells Lane,2024-01-25T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.62
880133,Bells Lane,2024-01-25T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.63
880133,Bells Lane,2024-01-25T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.3
880133,Bells Lane,2024-01-25T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.16
880133,Bells Lane,2024-01-25T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.61
880133,Bells Lane,2024-01-25T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.49
880133,Bells Lane,2024-01-25T00:20:00.000+00:00,busbar,,L3 Active Power,kW,63.73
880133,Bells Lane,2024-01-25T00:20:00.000+00:00,busbar,,L2 Active Power,kW,74.61
880133,Bells Lane,2024-01-25T00:20:00.000+00:00,busbar,,L1 Active Power,kW,77.63
880133,Bells Lane,2024-01-25T00:20:00.000+00:00,busbar,,N Current (RMS),A,148.1
880133,Bells Lane,2024-01-25T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,264.5
880133,Bells Lane,2024-01-25T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,311.2
880133,Bells Lane,2024-01-25T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,321.7
880133,Bells Lane,2024-01-25T00:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.03
880133,Bells Lane,2024-01-25T00:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-5.06
880133,Bells Lane,2024-01-25T00:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.26
880133,Bells Lane,2024-01-25T00:10:00.000+00:00,feeder,5,L3 Active Power,kW,21.65
880133,Bells Lane,2024-01-25T00:10:00.000+00:00,feeder,5,L2 Active Power,kW,23.68
880133,Bells Lane,2024-01-25T00:10:00.000+00:00,feeder,5,L1 Active Power,kW,19.62
880133,Bells Lane,2024-01-25T00:10:00.000+00:00,feeder,5,N Current (RMS),A,39.8
880133,Bells Lane,2024-01-25T00:10:00.000+00:00,feeder,5,L3 Current (RMS),A,89.7
880133,Bells Lane,2024-01-25T00:10:00.000+00:00,feeder,5,L2 Current (RMS),A,98.5
880133,Bells Lane,2024-01-25T00:10:00.000+00:00,feeder,5,L1 Current (RMS),A,82.0
880133,Bells Lane,2024-01-25T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.3
880133,Bells Lane,2024-01-25T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.74
880133,Bells Lane,2024-01-25T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.95
880133,Bells Lane,2024-01-25T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.94
880133,Bells Lane,2024-01-25T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,23.88
880133,Bells Lane,2024-01-25T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,17.2
880133,Bells Lane,2024-01-25T00:10:00.000+00:00,feeder,4,N Current (RMS),A,50.3
880133,Bells Lane,2024-01-25T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,45.4
880133,Bells Lane,2024-01-25T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,97.5
880133,Bells Lane,2024-01-25T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,72.6
880133,Bells Lane,2024-01-25T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.54
880133,Bells Lane,2024-01-25T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.47
880133,Bells Lane,2024-01-25T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.66
880133,Bells Lane,2024-01-25T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.71
880133,Bells Lane,2024-01-25T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.66
880133,Bells Lane,2024-01-25T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,24.97
880133,Bells Lane,2024-01-25T00:10:00.000+00:00,feeder,3,N Current (RMS),A,68.8
880133,Bells Lane,2024-01-25T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,39.4
880133,Bells Lane,2024-01-25T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,44.9
880133,Bells Lane,2024-01-25T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,103.2
880133,Bells Lane,2024-01-25T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
880133,Bells Lane,2024-01-25T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.14
880133,Bells Lane,2024-01-25T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.9
880133,Bells Lane,2024-01-25T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.34
880133,Bells Lane,2024-01-25T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.91
880133,Bells Lane,2024-01-25T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.9
880133,Bells Lane,2024-01-25T00:10:00.000+00:00,feeder,2,N Current (RMS),A,40.9
880133,Bells Lane,2024-01-25T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,57.8
880133,Bells Lane,2024-01-25T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,21.0
880133,Bells Lane,2024-01-25T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,26.1
880133,Bells Lane,2024-01-25T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.3
880133,Bells Lane,2024-01-25T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.57
880133,Bells Lane,2024-01-25T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.52
880133,Bells Lane,2024-01-25T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.88
880133,Bells Lane,2024-01-25T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,17.33
880133,Bells Lane,2024-01-25T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.82
880133,Bells Lane,2024-01-25T00:10:00.000+00:00,feeder,1,N Current (RMS),A,41.6
880133,Bells Lane,2024-01-25T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,51.1
880133,Bells Lane,2024-01-25T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,73.4
880133,Bells Lane,2024-01-25T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,57.3
880133,Bells Lane,2024-01-25T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.46
880133,Bells Lane,2024-01-25T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.23
880133,Bells Lane,2024-01-25T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.7
880133,Bells Lane,2024-01-25T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.92
880133,Bells Lane,2024-01-25T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.6
880133,Bells Lane,2024-01-25T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.04
880133,Bells Lane,2024-01-25T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.17
880133,Bells Lane,2024-01-25T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.97
880133,Bells Lane,2024-01-25T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.28
880133,Bells Lane,2024-01-25T00:10:00.000+00:00,busbar,,L3 Active Power,kW,67.51
880133,Bells Lane,2024-01-25T00:10:00.000+00:00,busbar,,L2 Active Power,kW,80.47
880133,Bells Lane,2024-01-25T00:10:00.000+00:00,busbar,,L1 Active Power,kW,81.5
880133,Bells Lane,2024-01-25T00:10:00.000+00:00,busbar,,N Current (RMS),A,150.4
880133,Bells Lane,2024-01-25T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,278.8
880133,Bells Lane,2024-01-25T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,332.6
880133,Bells Lane,2024-01-25T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,336.7
880133,Bells Lane,2024-01-25T00:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.6
880133,Bells Lane,2024-01-25T00:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-5.09
880133,Bells Lane,2024-01-25T00:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.28
880133,Bells Lane,2024-01-25T00:00:00.000+00:00,feeder,5,L3 Active Power,kW,21.75
880133,Bells Lane,2024-01-25T00:00:00.000+00:00,feeder,5,L2 Active Power,kW,28.2
880133,Bells Lane,2024-01-25T00:00:00.000+00:00,feeder,5,L1 Active Power,kW,19.02
880133,Bells Lane,2024-01-25T00:00:00.000+00:00,feeder,5,N Current (RMS),A,49.9
880133,Bells Lane,2024-01-25T00:00:00.000+00:00,feeder,5,L3 Current (RMS),A,91.4
880133,Bells Lane,2024-01-25T00:00:00.000+00:00,feeder,5,L2 Current (RMS),A,116.9
880133,Bells Lane,2024-01-25T00:00:00.000+00:00,feeder,5,L1 Current (RMS),A,79.6
880133,Bells Lane,2024-01-25T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.45
880133,Bells Lane,2024-01-25T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.83
880133,Bells Lane,2024-01-25T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.01
880133,Bells Lane,2024-01-25T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.32
880133,Bells Lane,2024-01-25T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,23.61
880133,Bells Lane,2024-01-25T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,18.46
880133,Bells Lane,2024-01-25T00:00:00.000+00:00,feeder,4,N Current (RMS),A,49.3
880133,Bells Lane,2024-01-25T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,47.0
880133,Bells Lane,2024-01-25T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,96.8
880133,Bells Lane,2024-01-25T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,77.4
880133,Bells Lane,2024-01-25T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.71
880133,Bells Lane,2024-01-25T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.81
880133,Bells Lane,2024-01-25T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.4
880133,Bells Lane,2024-01-25T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.21
880133,Bells Lane,2024-01-25T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.68
880133,Bells Lane,2024-01-25T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,28.4
880133,Bells Lane,2024-01-25T00:00:00.000+00:00,feeder,3,N Current (RMS),A,77.1
880133,Bells Lane,2024-01-25T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,41.8
880133,Bells Lane,2024-01-25T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,48.5
880133,Bells Lane,2024-01-25T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,116.7
880133,Bells Lane,2024-01-25T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.18
880133,Bells Lane,2024-01-25T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.96
880133,Bells Lane,2024-01-25T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.76
880133,Bells Lane,2024-01-25T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.12
880133,Bells Lane,2024-01-25T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.67
880133,Bells Lane,2024-01-25T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.51
880133,Bells Lane,2024-01-25T00:00:00.000+00:00,feeder,2,N Current (RMS),A,27.7
880133,Bells Lane,2024-01-25T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,53.2
880133,Bells Lane,2024-01-25T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,32.3
880133,Bells Lane,2024-01-25T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,40.9
880133,Bells Lane,2024-01-25T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.04
880133,Bells Lane,2024-01-25T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.3
880133,Bells Lane,2024-01-25T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.38
880133,Bells Lane,2024-01-25T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.78
880133,Bells Lane,2024-01-25T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,19.23
880133,Bells Lane,2024-01-25T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.64
880133,Bells Lane,2024-01-25T00:00:00.000+00:00,feeder,1,N Current (RMS),A,37.0
880133,Bells Lane,2024-01-25T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,70.5
880133,Bells Lane,2024-01-25T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,81.0
880133,Bells Lane,2024-01-25T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,57.1
880133,Bells Lane,2024-01-25T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.53
880133,Bells Lane,2024-01-25T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
880133,Bells Lane,2024-01-25T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.74
880133,Bells Lane,2024-01-25T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
880133,Bells Lane,2024-01-25T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.64
880133,Bells Lane,2024-01-25T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.13
880133,Bells Lane,2024-01-25T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.98
880133,Bells Lane,2024-01-25T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.99
880133,Bells Lane,2024-01-25T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.82
880133,Bells Lane,2024-01-25T00:00:00.000+00:00,busbar,,L3 Active Power,kW,72.19
880133,Bells Lane,2024-01-25T00:00:00.000+00:00,busbar,,L2 Active Power,kW,90.4
880133,Bells Lane,2024-01-25T00:00:00.000+00:00,busbar,,L1 Active Power,kW,89.02
880133,Bells Lane,2024-01-25T00:00:00.000+00:00,busbar,,N Current (RMS),A,157.6
880133,Bells Lane,2024-01-25T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,298.9
880133,Bells Lane,2024-01-25T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,372.7
880133,Bells Lane,2024-01-25T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,367.4
880133,Bells Lane,2024-01-26T23:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.47
880133,Bells Lane,2024-01-26T23:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.24
880133,Bells Lane,2024-01-26T23:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.22
880133,Bells Lane,2024-01-26T23:50:00.000+00:00,feeder,5,L3 Active Power,kW,18.21
880133,Bells Lane,2024-01-26T23:50:00.000+00:00,feeder,5,L2 Active Power,kW,29.57
880133,Bells Lane,2024-01-26T23:50:00.000+00:00,feeder,5,L1 Active Power,kW,25.33
880133,Bells Lane,2024-01-26T23:50:00.000+00:00,feeder,5,N Current (RMS),A,60.3
880133,Bells Lane,2024-01-26T23:50:00.000+00:00,feeder,5,L3 Current (RMS),A,76.7
880133,Bells Lane,2024-01-26T23:50:00.000+00:00,feeder,5,L2 Current (RMS),A,121.8
880133,Bells Lane,2024-01-26T23:50:00.000+00:00,feeder,5,L1 Current (RMS),A,103.9
880133,Bells Lane,2024-01-26T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.16
880133,Bells Lane,2024-01-26T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.24
880133,Bells Lane,2024-01-26T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.73
880133,Bells Lane,2024-01-26T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,16.92
880133,Bells Lane,2024-01-26T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,27.27
880133,Bells Lane,2024-01-26T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,20.58
880133,Bells Lane,2024-01-26T23:50:00.000+00:00,feeder,4,N Current (RMS),A,44.3
880133,Bells Lane,2024-01-26T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,68.9
880133,Bells Lane,2024-01-26T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,110.7
880133,Bells Lane,2024-01-26T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,85.2
880133,Bells Lane,2024-01-26T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.56
880133,Bells Lane,2024-01-26T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.78
880133,Bells Lane,2024-01-26T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.27
880133,Bells Lane,2024-01-26T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.41
880133,Bells Lane,2024-01-26T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,19.09
880133,Bells Lane,2024-01-26T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,30.83
880133,Bells Lane,2024-01-26T23:50:00.000+00:00,feeder,3,N Current (RMS),A,73.9
880133,Bells Lane,2024-01-26T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,45.9
880133,Bells Lane,2024-01-26T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,77.7
880133,Bells Lane,2024-01-26T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,125.1
880133,Bells Lane,2024-01-26T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.45
880133,Bells Lane,2024-01-26T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.38
880133,Bells Lane,2024-01-26T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.72
880133,Bells Lane,2024-01-26T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.54
880133,Bells Lane,2024-01-26T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.77
880133,Bells Lane,2024-01-26T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.26
880133,Bells Lane,2024-01-26T23:50:00.000+00:00,feeder,2,N Current (RMS),A,16.9
880133,Bells Lane,2024-01-26T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,27.2
880133,Bells Lane,2024-01-26T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,23.5
880133,Bells Lane,2024-01-26T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,35.2
880133,Bells Lane,2024-01-26T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.74
880133,Bells Lane,2024-01-26T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.47
880133,Bells Lane,2024-01-26T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.15
880133,Bells Lane,2024-01-26T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,18.46
880133,Bells Lane,2024-01-26T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,19.4
880133,Bells Lane,2024-01-26T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.4
880133,Bells Lane,2024-01-26T23:50:00.000+00:00,feeder,1,N Current (RMS),A,37.4
880133,Bells Lane,2024-01-26T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,76.0
880133,Bells Lane,2024-01-26T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,81.8
880133,Bells Lane,2024-01-26T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,71.3
880133,Bells Lane,2024-01-26T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.35
880133,Bells Lane,2024-01-26T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.65
880133,Bells Lane,2024-01-26T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.72
880133,Bells Lane,2024-01-26T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.46
880133,Bells Lane,2024-01-26T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.54
880133,Bells Lane,2024-01-26T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.88
880133,Bells Lane,2024-01-26T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.06
880133,Bells Lane,2024-01-26T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.11
880133,Bells Lane,2024-01-26T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.1
880133,Bells Lane,2024-01-26T23:50:00.000+00:00,busbar,,L3 Active Power,kW,70.54
880133,Bells Lane,2024-01-26T23:50:00.000+00:00,busbar,,L2 Active Power,kW,101.11
880133,Bells Lane,2024-01-26T23:50:00.000+00:00,busbar,,L1 Active Power,kW,102.4
880133,Bells Lane,2024-01-26T23:50:00.000+00:00,busbar,,N Current (RMS),A,195.7
880133,Bells Lane,2024-01-26T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,291.1
880133,Bells Lane,2024-01-26T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,413.3
880133,Bells Lane,2024-01-26T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,418.6
880133,Bells Lane,2024-01-26T23:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.46
880133,Bells Lane,2024-01-26T23:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.78
880133,Bells Lane,2024-01-26T23:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.26
880133,Bells Lane,2024-01-26T23:40:00.000+00:00,feeder,5,L3 Active Power,kW,23.46
880133,Bells Lane,2024-01-26T23:40:00.000+00:00,feeder,5,L2 Active Power,kW,33.94
880133,Bells Lane,2024-01-26T23:40:00.000+00:00,feeder,5,L1 Active Power,kW,27.13
880133,Bells Lane,2024-01-26T23:40:00.000+00:00,feeder,5,N Current (RMS),A,58.4
880133,Bells Lane,2024-01-26T23:40:00.000+00:00,feeder,5,L3 Current (RMS),A,97.3
880133,Bells Lane,2024-01-26T23:40:00.000+00:00,feeder,5,L2 Current (RMS),A,138.6
880133,Bells Lane,2024-01-26T23:40:00.000+00:00,feeder,5,L1 Current (RMS),A,111.1
880133,Bells Lane,2024-01-26T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.23
880133,Bells Lane,2024-01-26T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.32
880133,Bells Lane,2024-01-26T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.32
880133,Bells Lane,2024-01-26T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,18.42
880133,Bells Lane,2024-01-26T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,26.05
880133,Bells Lane,2024-01-26T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,20.94
880133,Bells Lane,2024-01-26T23:40:00.000+00:00,feeder,4,N Current (RMS),A,41.7
880133,Bells Lane,2024-01-26T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,74.7
880133,Bells Lane,2024-01-26T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,106.2
880133,Bells Lane,2024-01-26T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,86.8
880133,Bells Lane,2024-01-26T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.38
880133,Bells Lane,2024-01-26T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.29
880133,Bells Lane,2024-01-26T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.67
880133,Bells Lane,2024-01-26T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.87
880133,Bells Lane,2024-01-26T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,18.66
880133,Bells Lane,2024-01-26T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,26.89
880133,Bells Lane,2024-01-26T23:40:00.000+00:00,feeder,3,N Current (RMS),A,60.8
880133,Bells Lane,2024-01-26T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,47.4
880133,Bells Lane,2024-01-26T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,76.3
880133,Bells Lane,2024-01-26T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,109.8
880133,Bells Lane,2024-01-26T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.69
880133,Bells Lane,2024-01-26T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.47
880133,Bells Lane,2024-01-26T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.55
880133,Bells Lane,2024-01-26T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.41
880133,Bells Lane,2024-01-26T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.7
880133,Bells Lane,2024-01-26T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.19
880133,Bells Lane,2024-01-26T23:40:00.000+00:00,feeder,2,N Current (RMS),A,17.7
880133,Bells Lane,2024-01-26T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,27.2
880133,Bells Lane,2024-01-26T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,23.3
880133,Bells Lane,2024-01-26T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,27.4
880133,Bells Lane,2024-01-26T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.12
880133,Bells Lane,2024-01-26T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.66
880133,Bells Lane,2024-01-26T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.6
880133,Bells Lane,2024-01-26T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,18.63
880133,Bells Lane,2024-01-26T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,19.97
880133,Bells Lane,2024-01-26T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,19.55
880133,Bells Lane,2024-01-26T23:40:00.000+00:00,feeder,1,N Current (RMS),A,41.3
880133,Bells Lane,2024-01-26T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,76.8
880133,Bells Lane,2024-01-26T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,84.4
880133,Bells Lane,2024-01-26T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,81.7
880133,Bells Lane,2024-01-26T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.38
880133,Bells Lane,2024-01-26T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.68
880133,Bells Lane,2024-01-26T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.7
880133,Bells Lane,2024-01-26T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.58
880133,Bells Lane,2024-01-26T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.58
880133,Bells Lane,2024-01-26T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.19
880133,Bells Lane,2024-01-26T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.41
880133,Bells Lane,2024-01-26T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.51
880133,Bells Lane,2024-01-26T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.4
880133,Bells Lane,2024-01-26T23:40:00.000+00:00,busbar,,L3 Active Power,kW,77.8
880133,Bells Lane,2024-01-26T23:40:00.000+00:00,busbar,,L2 Active Power,kW,104.33
880133,Bells Lane,2024-01-26T23:40:00.000+00:00,busbar,,L1 Active Power,kW,100.7
880133,Bells Lane,2024-01-26T23:40:00.000+00:00,busbar,,N Current (RMS),A,184.6
880133,Bells Lane,2024-01-26T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,320.5
880133,Bells Lane,2024-01-26T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,426.2
880133,Bells Lane,2024-01-26T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,412.7
880133,Bells Lane,2024-01-26T23:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-5.16
880133,Bells Lane,2024-01-26T23:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.29
880133,Bells Lane,2024-01-26T23:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.64
880133,Bells Lane,2024-01-26T23:30:00.000+00:00,feeder,5,L3 Active Power,kW,18.21
880133,Bells Lane,2024-01-26T23:30:00.000+00:00,feeder,5,L2 Active Power,kW,29.19
880133,Bells Lane,2024-01-26T23:30:00.000+00:00,feeder,5,L1 Active Power,kW,25.77
880133,Bells Lane,2024-01-26T23:30:00.000+00:00,feeder,5,N Current (RMS),A,62.1
880133,Bells Lane,2024-01-26T23:30:00.000+00:00,feeder,5,L3 Current (RMS),A,77.6
880133,Bells Lane,2024-01-26T23:30:00.000+00:00,feeder,5,L2 Current (RMS),A,121.0
880133,Bells Lane,2024-01-26T23:30:00.000+00:00,feeder,5,L1 Current (RMS),A,105.9
880133,Bells Lane,2024-01-26T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.6
880133,Bells Lane,2024-01-26T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.77
880133,Bells Lane,2024-01-26T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.64
880133,Bells Lane,2024-01-26T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,17.08
880133,Bells Lane,2024-01-26T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,31.18
880133,Bells Lane,2024-01-26T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,21.75
880133,Bells Lane,2024-01-26T23:30:00.000+00:00,feeder,4,N Current (RMS),A,56.6
880133,Bells Lane,2024-01-26T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,69.4
880133,Bells Lane,2024-01-26T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,126.3
880133,Bells Lane,2024-01-26T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,90.0
880133,Bells Lane,2024-01-26T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.27
880133,Bells Lane,2024-01-26T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.79
880133,Bells Lane,2024-01-26T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.26
880133,Bells Lane,2024-01-26T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,13.58
880133,Bells Lane,2024-01-26T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,16.66
880133,Bells Lane,2024-01-26T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,27.66
880133,Bells Lane,2024-01-26T23:30:00.000+00:00,feeder,3,N Current (RMS),A,60.6
880133,Bells Lane,2024-01-26T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,58.4
880133,Bells Lane,2024-01-26T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,68.7
880133,Bells Lane,2024-01-26T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,112.6
880133,Bells Lane,2024-01-26T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.9
880133,Bells Lane,2024-01-26T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.49
880133,Bells Lane,2024-01-26T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.37
880133,Bells Lane,2024-01-26T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.24
880133,Bells Lane,2024-01-26T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.91
880133,Bells Lane,2024-01-26T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.31
880133,Bells Lane,2024-01-26T23:30:00.000+00:00,feeder,2,N Current (RMS),A,29.1
880133,Bells Lane,2024-01-26T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,44.0
880133,Bells Lane,2024-01-26T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,24.2
880133,Bells Lane,2024-01-26T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,23.0
880133,Bells Lane,2024-01-26T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.43
880133,Bells Lane,2024-01-26T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.52
880133,Bells Lane,2024-01-26T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.16
880133,Bells Lane,2024-01-26T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.8
880133,Bells Lane,2024-01-26T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,19.16
880133,Bells Lane,2024-01-26T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,19.57
880133,Bells Lane,2024-01-26T23:30:00.000+00:00,feeder,1,N Current (RMS),A,51.5
880133,Bells Lane,2024-01-26T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,58.9
880133,Bells Lane,2024-01-26T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,80.8
880133,Bells Lane,2024-01-26T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,82.6
880133,Bells Lane,2024-01-26T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.39
880133,Bells Lane,2024-01-26T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.52
880133,Bells Lane,2024-01-26T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.69
880133,Bells Lane,2024-01-26T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.18
880133,Bells Lane,2024-01-26T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.55
880133,Bells Lane,2024-01-26T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.83
880133,Bells Lane,2024-01-26T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.35
880133,Bells Lane,2024-01-26T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.87
880133,Bells Lane,2024-01-26T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.07
880133,Bells Lane,2024-01-26T23:30:00.000+00:00,busbar,,L3 Active Power,kW,72.92
880133,Bells Lane,2024-01-26T23:30:00.000+00:00,busbar,,L2 Active Power,kW,102.1
880133,Bells Lane,2024-01-26T23:30:00.000+00:00,busbar,,L1 Active Power,kW,100.07
880133,Bells Lane,2024-01-26T23:30:00.000+00:00,busbar,,N Current (RMS),A,194.9
880133,Bells Lane,2024-01-26T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,302.7
880133,Bells Lane,2024-01-26T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,417.3
880133,Bells Lane,2024-01-26T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,409.4
880133,Bells Lane,2024-01-26T23:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.73
880133,Bells Lane,2024-01-26T23:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.91
880133,Bells Lane,2024-01-26T23:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.56
880133,Bells Lane,2024-01-26T23:20:00.000+00:00,feeder,5,L3 Active Power,kW,21.13
880133,Bells Lane,2024-01-26T23:20:00.000+00:00,feeder,5,L2 Active Power,kW,36.96
880133,Bells Lane,2024-01-26T23:20:00.000+00:00,feeder,5,L1 Active Power,kW,25.97
880133,Bells Lane,2024-01-26T23:20:00.000+00:00,feeder,5,N Current (RMS),A,75.1
880133,Bells Lane,2024-01-26T23:20:00.000+00:00,feeder,5,L3 Current (RMS),A,88.6
880133,Bells Lane,2024-01-26T23:20:00.000+00:00,feeder,5,L2 Current (RMS),A,151.6
880133,Bells Lane,2024-01-26T23:20:00.000+00:00,feeder,5,L1 Current (RMS),A,106.8
880133,Bells Lane,2024-01-26T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.7
880133,Bells Lane,2024-01-26T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.74
880133,Bells Lane,2024-01-26T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.86
880133,Bells Lane,2024-01-26T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,17.54
