Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880133,Bells Lane,2024-01-26T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,32.34
880133,Bells Lane,2024-01-26T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,24.86
880133,Bells Lane,2024-01-26T23:20:00.000+00:00,feeder,4,N Current (RMS),A,58.1
880133,Bells Lane,2024-01-26T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,71.2
880133,Bells Lane,2024-01-26T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,131.3
880133,Bells Lane,2024-01-26T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,101.8
880133,Bells Lane,2024-01-26T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.34
880133,Bells Lane,2024-01-26T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.67
880133,Bells Lane,2024-01-26T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.05
880133,Bells Lane,2024-01-26T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,14.5
880133,Bells Lane,2024-01-26T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,15.61
880133,Bells Lane,2024-01-26T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,26.87
880133,Bells Lane,2024-01-26T23:20:00.000+00:00,feeder,3,N Current (RMS),A,57.6
880133,Bells Lane,2024-01-26T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,63.2
880133,Bells Lane,2024-01-26T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,64.9
880133,Bells Lane,2024-01-26T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,109.6
880133,Bells Lane,2024-01-26T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.4
880133,Bells Lane,2024-01-26T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.5
880133,Bells Lane,2024-01-26T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.52
880133,Bells Lane,2024-01-26T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.87
880133,Bells Lane,2024-01-26T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.18
880133,Bells Lane,2024-01-26T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.43
880133,Bells Lane,2024-01-26T23:20:00.000+00:00,feeder,2,N Current (RMS),A,37.8
880133,Bells Lane,2024-01-26T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,53.6
880133,Bells Lane,2024-01-26T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,25.9
880133,Bells Lane,2024-01-26T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,23.8
880133,Bells Lane,2024-01-26T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.1
880133,Bells Lane,2024-01-26T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.91
880133,Bells Lane,2024-01-26T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.09
880133,Bells Lane,2024-01-26T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.86
880133,Bells Lane,2024-01-26T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,20.42
880133,Bells Lane,2024-01-26T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.32
880133,Bells Lane,2024-01-26T23:20:00.000+00:00,feeder,1,N Current (RMS),A,50.3
880133,Bells Lane,2024-01-26T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,50.8
880133,Bells Lane,2024-01-26T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,85.3
880133,Bells Lane,2024-01-26T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,68.2
880133,Bells Lane,2024-01-26T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.36
880133,Bells Lane,2024-01-26T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.91
880133,Bells Lane,2024-01-26T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.65
880133,Bells Lane,2024-01-26T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.5
880133,Bells Lane,2024-01-26T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.51
880133,Bells Lane,2024-01-26T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.33
880133,Bells Lane,2024-01-26T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.87
880133,Bells Lane,2024-01-26T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.74
880133,Bells Lane,2024-01-26T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.1
880133,Bells Lane,2024-01-26T23:20:00.000+00:00,busbar,,L3 Active Power,kW,76.9
880133,Bells Lane,2024-01-26T23:20:00.000+00:00,busbar,,L2 Active Power,kW,111.5
880133,Bells Lane,2024-01-26T23:20:00.000+00:00,busbar,,L1 Active Power,kW,99.45
880133,Bells Lane,2024-01-26T23:20:00.000+00:00,busbar,,N Current (RMS),A,201.5
880133,Bells Lane,2024-01-26T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,318.4
880133,Bells Lane,2024-01-26T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,455.1
880133,Bells Lane,2024-01-26T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,407.5
880133,Bells Lane,2024-01-26T23:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.47
880133,Bells Lane,2024-01-26T23:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.81
880133,Bells Lane,2024-01-26T23:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.67
880133,Bells Lane,2024-01-26T23:10:00.000+00:00,feeder,5,L3 Active Power,kW,21.37
880133,Bells Lane,2024-01-26T23:10:00.000+00:00,feeder,5,L2 Active Power,kW,37.56
880133,Bells Lane,2024-01-26T23:10:00.000+00:00,feeder,5,L1 Active Power,kW,27.52
880133,Bells Lane,2024-01-26T23:10:00.000+00:00,feeder,5,N Current (RMS),A,71.9
880133,Bells Lane,2024-01-26T23:10:00.000+00:00,feeder,5,L3 Current (RMS),A,89.2
880133,Bells Lane,2024-01-26T23:10:00.000+00:00,feeder,5,L2 Current (RMS),A,153.0
880133,Bells Lane,2024-01-26T23:10:00.000+00:00,feeder,5,L1 Current (RMS),A,112.2
880133,Bells Lane,2024-01-26T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.12
880133,Bells Lane,2024-01-26T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.78
880133,Bells Lane,2024-01-26T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.78
880133,Bells Lane,2024-01-26T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,17.59
880133,Bells Lane,2024-01-26T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,32.19
880133,Bells Lane,2024-01-26T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,23.89
880133,Bells Lane,2024-01-26T23:10:00.000+00:00,feeder,4,N Current (RMS),A,60.7
880133,Bells Lane,2024-01-26T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,71.6
880133,Bells Lane,2024-01-26T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,130.6
880133,Bells Lane,2024-01-26T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,98.5
880133,Bells Lane,2024-01-26T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.6
880133,Bells Lane,2024-01-26T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.85
880133,Bells Lane,2024-01-26T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.48
880133,Bells Lane,2024-01-26T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.99
880133,Bells Lane,2024-01-26T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,15.71
880133,Bells Lane,2024-01-26T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,26.97
880133,Bells Lane,2024-01-26T23:10:00.000+00:00,feeder,3,N Current (RMS),A,59.4
880133,Bells Lane,2024-01-26T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,55.8
880133,Bells Lane,2024-01-26T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,65.3
880133,Bells Lane,2024-01-26T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,109.8
880133,Bells Lane,2024-01-26T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.92
880133,Bells Lane,2024-01-26T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
880133,Bells Lane,2024-01-26T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.84
880133,Bells Lane,2024-01-26T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.11
880133,Bells Lane,2024-01-26T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.59
880133,Bells Lane,2024-01-26T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.32
880133,Bells Lane,2024-01-26T23:10:00.000+00:00,feeder,2,N Current (RMS),A,21.4
880133,Bells Lane,2024-01-26T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,29.7
880133,Bells Lane,2024-01-26T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,22.9
880133,Bells Lane,2024-01-26T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,34.3
880133,Bells Lane,2024-01-26T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.93
880133,Bells Lane,2024-01-26T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.01
880133,Bells Lane,2024-01-26T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.31
880133,Bells Lane,2024-01-26T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.14
880133,Bells Lane,2024-01-26T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,23.27
880133,Bells Lane,2024-01-26T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.82
880133,Bells Lane,2024-01-26T23:10:00.000+00:00,feeder,1,N Current (RMS),A,51.0
880133,Bells Lane,2024-01-26T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,59.2
880133,Bells Lane,2024-01-26T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,96.4
880133,Bells Lane,2024-01-26T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,69.8
880133,Bells Lane,2024-01-26T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.37
880133,Bells Lane,2024-01-26T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.36
880133,Bells Lane,2024-01-26T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.63
880133,Bells Lane,2024-01-26T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
880133,Bells Lane,2024-01-26T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.51
880133,Bells Lane,2024-01-26T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.92
880133,Bells Lane,2024-01-26T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.04
880133,Bells Lane,2024-01-26T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.39
880133,Bells Lane,2024-01-26T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.08
880133,Bells Lane,2024-01-26T23:10:00.000+00:00,busbar,,L3 Active Power,kW,73.19
880133,Bells Lane,2024-01-26T23:10:00.000+00:00,busbar,,L2 Active Power,kW,114.32
880133,Bells Lane,2024-01-26T23:10:00.000+00:00,busbar,,L1 Active Power,kW,102.52
880133,Bells Lane,2024-01-26T23:10:00.000+00:00,busbar,,N Current (RMS),A,214.7
880133,Bells Lane,2024-01-26T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,302.6
880133,Bells Lane,2024-01-26T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,465.4
880133,Bells Lane,2024-01-26T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,419.5
880133,Bells Lane,2024-01-26T23:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.28
880133,Bells Lane,2024-01-26T23:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.14
880133,Bells Lane,2024-01-26T23:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.25
880133,Bells Lane,2024-01-26T23:00:00.000+00:00,feeder,5,L3 Active Power,kW,23.87
880133,Bells Lane,2024-01-26T23:00:00.000+00:00,feeder,5,L2 Active Power,kW,41.81
880133,Bells Lane,2024-01-26T23:00:00.000+00:00,feeder,5,L1 Active Power,kW,29.41
880133,Bells Lane,2024-01-26T23:00:00.000+00:00,feeder,5,N Current (RMS),A,78.2
880133,Bells Lane,2024-01-26T23:00:00.000+00:00,feeder,5,L3 Current (RMS),A,99.2
880133,Bells Lane,2024-01-26T23:00:00.000+00:00,feeder,5,L2 Current (RMS),A,170.1
880133,Bells Lane,2024-01-26T23:00:00.000+00:00,feeder,5,L1 Current (RMS),A,120.9
880133,Bells Lane,2024-01-26T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.51
880133,Bells Lane,2024-01-26T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.64
880133,Bells Lane,2024-01-26T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.94
880133,Bells Lane,2024-01-26T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,18.81
880133,Bells Lane,2024-01-26T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,34.25
880133,Bells Lane,2024-01-26T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,25.48
880133,Bells Lane,2024-01-26T23:00:00.000+00:00,feeder,4,N Current (RMS),A,63.6
880133,Bells Lane,2024-01-26T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,76.8
880133,Bells Lane,2024-01-26T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,139.4
880133,Bells Lane,2024-01-26T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,104.4
880133,Bells Lane,2024-01-26T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.16
880133,Bells Lane,2024-01-26T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.37
880133,Bells Lane,2024-01-26T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.17
880133,Bells Lane,2024-01-26T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,14.21
880133,Bells Lane,2024-01-26T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,15.29
880133,Bells Lane,2024-01-26T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,29.94
880133,Bells Lane,2024-01-26T23:00:00.000+00:00,feeder,3,N Current (RMS),A,69.4
880133,Bells Lane,2024-01-26T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,61.0
880133,Bells Lane,2024-01-26T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,63.2
880133,Bells Lane,2024-01-26T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,122.3
880133,Bells Lane,2024-01-26T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.72
880133,Bells Lane,2024-01-26T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
880133,Bells Lane,2024-01-26T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.96
880133,Bells Lane,2024-01-26T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.79
880133,Bells Lane,2024-01-26T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.35
880133,Bells Lane,2024-01-26T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.23
880133,Bells Lane,2024-01-26T23:00:00.000+00:00,feeder,2,N Current (RMS),A,17.5
880133,Bells Lane,2024-01-26T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,24.4
880133,Bells Lane,2024-01-26T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,30.2
880133,Bells Lane,2024-01-26T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,27.7
880133,Bells Lane,2024-01-26T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.08
880133,Bells Lane,2024-01-26T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.36
880133,Bells Lane,2024-01-26T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.21
880133,Bells Lane,2024-01-26T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.99
880133,Bells Lane,2024-01-26T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,21.79
880133,Bells Lane,2024-01-26T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,24.55
880133,Bells Lane,2024-01-26T23:00:00.000+00:00,feeder,1,N Current (RMS),A,56.9
880133,Bells Lane,2024-01-26T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,67.0
880133,Bells Lane,2024-01-26T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,91.1
880133,Bells Lane,2024-01-26T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,100.8
880133,Bells Lane,2024-01-26T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.34
880133,Bells Lane,2024-01-26T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.32
880133,Bells Lane,2024-01-26T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.64
880133,Bells Lane,2024-01-26T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.07
880133,Bells Lane,2024-01-26T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.51
880133,Bells Lane,2024-01-26T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.73
880133,Bells Lane,2024-01-26T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.75
880133,Bells Lane,2024-01-26T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.5
880133,Bells Lane,2024-01-26T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.53
880133,Bells Lane,2024-01-26T23:00:00.000+00:00,busbar,,L3 Active Power,kW,78.67
880133,Bells Lane,2024-01-26T23:00:00.000+00:00,busbar,,L2 Active Power,kW,120.5
880133,Bells Lane,2024-01-26T23:00:00.000+00:00,busbar,,L1 Active Power,kW,115.6
880133,Bells Lane,2024-01-26T23:00:00.000+00:00,busbar,,N Current (RMS),A,223.8
880133,Bells Lane,2024-01-26T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,324.5
880133,Bells Lane,2024-01-26T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,490.3
880133,Bells Lane,2024-01-26T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,472.2
880133,Bells Lane,2024-01-26T22:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.51
880133,Bells Lane,2024-01-26T22:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.06
880133,Bells Lane,2024-01-26T22:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.52
880133,Bells Lane,2024-01-26T22:50:00.000+00:00,feeder,5,L3 Active Power,kW,22.6
880133,Bells Lane,2024-01-26T22:50:00.000+00:00,feeder,5,L2 Active Power,kW,40.89
880133,Bells Lane,2024-01-26T22:50:00.000+00:00,feeder,5,L1 Active Power,kW,32.84
880133,Bells Lane,2024-01-26T22:50:00.000+00:00,feeder,5,N Current (RMS),A,77.0
880133,Bells Lane,2024-01-26T22:50:00.000+00:00,feeder,5,L3 Current (RMS),A,94.7
880133,Bells Lane,2024-01-26T22:50:00.000+00:00,feeder,5,L2 Current (RMS),A,166.4
880133,Bells Lane,2024-01-26T22:50:00.000+00:00,feeder,5,L1 Current (RMS),A,135.6
880133,Bells Lane,2024-01-26T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.21
880133,Bells Lane,2024-01-26T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.19
880133,Bells Lane,2024-01-26T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.43
880133,Bells Lane,2024-01-26T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,19.38
880133,Bells Lane,2024-01-26T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,35.5
880133,Bells Lane,2024-01-26T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,22.39
880133,Bells Lane,2024-01-26T22:50:00.000+00:00,feeder,4,N Current (RMS),A,68.1
880133,Bells Lane,2024-01-26T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,79.2
880133,Bells Lane,2024-01-26T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,144.3
880133,Bells Lane,2024-01-26T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,92.3
880133,Bells Lane,2024-01-26T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.28
880133,Bells Lane,2024-01-26T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.1
880133,Bells Lane,2024-01-26T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.91
880133,Bells Lane,2024-01-26T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,14.89
880133,Bells Lane,2024-01-26T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,15.81
880133,Bells Lane,2024-01-26T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,39.65
880133,Bells Lane,2024-01-26T22:50:00.000+00:00,feeder,3,N Current (RMS),A,104.0
880133,Bells Lane,2024-01-26T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,63.2
880133,Bells Lane,2024-01-26T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,65.5
880133,Bells Lane,2024-01-26T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,161.6
880133,Bells Lane,2024-01-26T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.83
880133,Bells Lane,2024-01-26T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.16
880133,Bells Lane,2024-01-26T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.78
880133,Bells Lane,2024-01-26T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.15
880133,Bells Lane,2024-01-26T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.26
880133,Bells Lane,2024-01-26T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.51
880133,Bells Lane,2024-01-26T22:50:00.000+00:00,feeder,2,N Current (RMS),A,16.9
880133,Bells Lane,2024-01-26T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,21.7
880133,Bells Lane,2024-01-26T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,26.2
880133,Bells Lane,2024-01-26T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,28.4
880133,Bells Lane,2024-01-26T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.36
880133,Bells Lane,2024-01-26T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.91
880133,Bells Lane,2024-01-26T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.59
880133,Bells Lane,2024-01-26T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.12
880133,Bells Lane,2024-01-26T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,23.83
880133,Bells Lane,2024-01-26T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,25.06
880133,Bells Lane,2024-01-26T22:50:00.000+00:00,feeder,1,N Current (RMS),A,69.1
880133,Bells Lane,2024-01-26T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,56.3
880133,Bells Lane,2024-01-26T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,100.0
880133,Bells Lane,2024-01-26T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,103.6
880133,Bells Lane,2024-01-26T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.29
880133,Bells Lane,2024-01-26T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.71
880133,Bells Lane,2024-01-26T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.6
880133,Bells Lane,2024-01-26T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.25
880133,Bells Lane,2024-01-26T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.47
880133,Bells Lane,2024-01-26T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.51
880133,Bells Lane,2024-01-26T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.77
880133,Bells Lane,2024-01-26T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.1
880133,Bells Lane,2024-01-26T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.24
880133,Bells Lane,2024-01-26T22:50:00.000+00:00,busbar,,L3 Active Power,kW,75.14
880133,Bells Lane,2024-01-26T22:50:00.000+00:00,busbar,,L2 Active Power,kW,122.28
880133,Bells Lane,2024-01-26T22:50:00.000+00:00,busbar,,L1 Active Power,kW,126.45
880133,Bells Lane,2024-01-26T22:50:00.000+00:00,busbar,,N Current (RMS),A,260.2
880133,Bells Lane,2024-01-26T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,311.8
880133,Bells Lane,2024-01-26T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,499.2
880133,Bells Lane,2024-01-26T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,517.8
880133,Bells Lane,2024-01-26T22:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.53
880133,Bells Lane,2024-01-26T22:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.03
880133,Bells Lane,2024-01-26T22:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.73
880133,Bells Lane,2024-01-26T22:40:00.000+00:00,feeder,5,L3 Active Power,kW,32.29
880133,Bells Lane,2024-01-26T22:40:00.000+00:00,feeder,5,L2 Active Power,kW,40.58
880133,Bells Lane,2024-01-26T22:40:00.000+00:00,feeder,5,L1 Active Power,kW,36.63
880133,Bells Lane,2024-01-26T22:40:00.000+00:00,feeder,5,N Current (RMS),A,55.5
880133,Bells Lane,2024-01-26T22:40:00.000+00:00,feeder,5,L3 Current (RMS),A,134.0
880133,Bells Lane,2024-01-26T22:40:00.000+00:00,feeder,5,L2 Current (RMS),A,166.1
880133,Bells Lane,2024-01-26T22:40:00.000+00:00,feeder,5,L1 Current (RMS),A,150.2
880133,Bells Lane,2024-01-26T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.14
880133,Bells Lane,2024-01-26T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.36
880133,Bells Lane,2024-01-26T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.8
880133,Bells Lane,2024-01-26T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,21.05
880133,Bells Lane,2024-01-26T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,34.78
880133,Bells Lane,2024-01-26T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,21.63
880133,Bells Lane,2024-01-26T22:40:00.000+00:00,feeder,4,N Current (RMS),A,63.7
880133,Bells Lane,2024-01-26T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,86.2
880133,Bells Lane,2024-01-26T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,141.7
880133,Bells Lane,2024-01-26T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,90.0
880133,Bells Lane,2024-01-26T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.32
880133,Bells Lane,2024-01-26T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.5
880133,Bells Lane,2024-01-26T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.1
880133,Bells Lane,2024-01-26T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,17.34
880133,Bells Lane,2024-01-26T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,15.27
880133,Bells Lane,2024-01-26T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,31.34
880133,Bells Lane,2024-01-26T22:40:00.000+00:00,feeder,3,N Current (RMS),A,70.5
880133,Bells Lane,2024-01-26T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,72.9
880133,Bells Lane,2024-01-26T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,63.4
880133,Bells Lane,2024-01-26T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,129.0
880133,Bells Lane,2024-01-26T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.1
880133,Bells Lane,2024-01-26T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
880133,Bells Lane,2024-01-26T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.82
880133,Bells Lane,2024-01-26T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.97
880133,Bells Lane,2024-01-26T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.84
880133,Bells Lane,2024-01-26T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.73
880133,Bells Lane,2024-01-26T22:40:00.000+00:00,feeder,2,N Current (RMS),A,18.2
880133,Bells Lane,2024-01-26T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,21.3
880133,Bells Lane,2024-01-26T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,28.4
880133,Bells Lane,2024-01-26T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,33.1
880133,Bells Lane,2024-01-26T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.23
880133,Bells Lane,2024-01-26T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.98
880133,Bells Lane,2024-01-26T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.24
880133,Bells Lane,2024-01-26T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.8
880133,Bells Lane,2024-01-26T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,19.4
880133,Bells Lane,2024-01-26T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,25.05
880133,Bells Lane,2024-01-26T22:40:00.000+00:00,feeder,1,N Current (RMS),A,70.0
880133,Bells Lane,2024-01-26T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,51.3
880133,Bells Lane,2024-01-26T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,81.9
880133,Bells Lane,2024-01-26T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,103.6
880133,Bells Lane,2024-01-26T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.3
880133,Bells Lane,2024-01-26T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.09
880133,Bells Lane,2024-01-26T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.59
880133,Bells Lane,2024-01-26T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
880133,Bells Lane,2024-01-26T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.44
880133,Bells Lane,2024-01-26T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
880133,Bells Lane,2024-01-26T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.32
880133,Bells Lane,2024-01-26T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.92
880133,Bells Lane,2024-01-26T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.69
880133,Bells Lane,2024-01-26T22:40:00.000+00:00,busbar,,L3 Active Power,kW,87.45
880133,Bells Lane,2024-01-26T22:40:00.000+00:00,busbar,,L2 Active Power,kW,116.86
880133,Bells Lane,2024-01-26T22:40:00.000+00:00,busbar,,L1 Active Power,kW,122.38
880133,Bells Lane,2024-01-26T22:40:00.000+00:00,busbar,,N Current (RMS),A,213.8
880133,Bells Lane,2024-01-26T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,361.5
880133,Bells Lane,2024-01-26T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,478.0
880133,Bells Lane,2024-01-26T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,501.4
880133,Bells Lane,2024-01-26T22:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.16
880133,Bells Lane,2024-01-26T22:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.5
880133,Bells Lane,2024-01-26T22:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.28
880133,Bells Lane,2024-01-26T22:30:00.000+00:00,feeder,5,L3 Active Power,kW,25.43
880133,Bells Lane,2024-01-26T22:30:00.000+00:00,feeder,5,L2 Active Power,kW,32.0
880133,Bells Lane,2024-01-26T22:30:00.000+00:00,feeder,5,L1 Active Power,kW,29.8
880133,Bells Lane,2024-01-26T22:30:00.000+00:00,feeder,5,N Current (RMS),A,53.5
880133,Bells Lane,2024-01-26T22:30:00.000+00:00,feeder,5,L3 Current (RMS),A,105.5
880133,Bells Lane,2024-01-26T22:30:00.000+00:00,feeder,5,L2 Current (RMS),A,132.1
880133,Bells Lane,2024-01-26T22:30:00.000+00:00,feeder,5,L1 Current (RMS),A,122.4
880133,Bells Lane,2024-01-26T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.88
880133,Bells Lane,2024-01-26T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.64
880133,Bells Lane,2024-01-26T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.15
880133,Bells Lane,2024-01-26T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,22.26
880133,Bells Lane,2024-01-26T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,33.61
880133,Bells Lane,2024-01-26T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,25.88
880133,Bells Lane,2024-01-26T22:30:00.000+00:00,feeder,4,N Current (RMS),A,54.0
880133,Bells Lane,2024-01-26T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,90.7
880133,Bells Lane,2024-01-26T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,136.8
880133,Bells Lane,2024-01-26T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,106.4
880133,Bells Lane,2024-01-26T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.1
880133,Bells Lane,2024-01-26T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.48
880133,Bells Lane,2024-01-26T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.87
880133,Bells Lane,2024-01-26T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,16.86
880133,Bells Lane,2024-01-26T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,15.78
880133,Bells Lane,2024-01-26T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,29.22
880133,Bells Lane,2024-01-26T22:30:00.000+00:00,feeder,3,N Current (RMS),A,63.1
880133,Bells Lane,2024-01-26T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,70.7
880133,Bells Lane,2024-01-26T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,65.5
880133,Bells Lane,2024-01-26T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,119.5
880133,Bells Lane,2024-01-26T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.18
880133,Bells Lane,2024-01-26T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
880133,Bells Lane,2024-01-26T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.95
880133,Bells Lane,2024-01-26T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.19
880133,Bells Lane,2024-01-26T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.95
880133,Bells Lane,2024-01-26T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.65
880133,Bells Lane,2024-01-26T22:30:00.000+00:00,feeder,2,N Current (RMS),A,20.8
880133,Bells Lane,2024-01-26T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,22.4
880133,Bells Lane,2024-01-26T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,20.4
880133,Bells Lane,2024-01-26T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,37.4
880133,Bells Lane,2024-01-26T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.99
880133,Bells Lane,2024-01-26T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.56
880133,Bells Lane,2024-01-26T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.64
880133,Bells Lane,2024-01-26T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.29
880133,Bells Lane,2024-01-26T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,19.55
880133,Bells Lane,2024-01-26T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,29.98
880133,Bells Lane,2024-01-26T22:30:00.000+00:00,feeder,1,N Current (RMS),A,85.0
880133,Bells Lane,2024-01-26T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,48.8
880133,Bells Lane,2024-01-26T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,82.0
880133,Bells Lane,2024-01-26T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,122.6
880133,Bells Lane,2024-01-26T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.22
880133,Bells Lane,2024-01-26T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.57
880133,Bells Lane,2024-01-26T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.58
880133,Bells Lane,2024-01-26T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
880133,Bells Lane,2024-01-26T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.46
880133,Bells Lane,2024-01-26T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
880133,Bells Lane,2024-01-26T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.56
880133,Bells Lane,2024-01-26T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.17
880133,Bells Lane,2024-01-26T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.89
880133,Bells Lane,2024-01-26T22:30:00.000+00:00,busbar,,L3 Active Power,kW,81.02
880133,Bells Lane,2024-01-26T22:30:00.000+00:00,busbar,,L2 Active Power,kW,105.89
880133,Bells Lane,2024-01-26T22:30:00.000+00:00,busbar,,L1 Active Power,kW,123.54
880133,Bells Lane,2024-01-26T22:30:00.000+00:00,busbar,,N Current (RMS),A,232.2
880133,Bells Lane,2024-01-26T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,334.9
880133,Bells Lane,2024-01-26T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,433.9
880133,Bells Lane,2024-01-26T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,505.6
880133,Bells Lane,2024-01-26T22:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.31
880133,Bells Lane,2024-01-26T22:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.48
880133,Bells Lane,2024-01-26T22:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.72
880133,Bells Lane,2024-01-26T22:20:00.000+00:00,feeder,5,L3 Active Power,kW,27.42
880133,Bells Lane,2024-01-26T22:20:00.000+00:00,feeder,5,L2 Active Power,kW,37.31
880133,Bells Lane,2024-01-26T22:20:00.000+00:00,feeder,5,L1 Active Power,kW,31.27
880133,Bells Lane,2024-01-26T22:20:00.000+00:00,feeder,5,N Current (RMS),A,60.1
880133,Bells Lane,2024-01-26T22:20:00.000+00:00,feeder,5,L3 Current (RMS),A,113.1
880133,Bells Lane,2024-01-26T22:20:00.000+00:00,feeder,5,L2 Current (RMS),A,151.0
880133,Bells Lane,2024-01-26T22:20:00.000+00:00,feeder,5,L1 Current (RMS),A,127.1
880133,Bells Lane,2024-01-26T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.2
880133,Bells Lane,2024-01-26T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.71
880133,Bells Lane,2024-01-26T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.15
880133,Bells Lane,2024-01-26T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,27.65
880133,Bells Lane,2024-01-26T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,31.86
880133,Bells Lane,2024-01-26T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,25.88
880133,Bells Lane,2024-01-26T22:20:00.000+00:00,feeder,4,N Current (RMS),A,48.7
880133,Bells Lane,2024-01-26T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,111.2
880133,Bells Lane,2024-01-26T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,129.4
880133,Bells Lane,2024-01-26T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,105.5
880133,Bells Lane,2024-01-26T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.15
880133,Bells Lane,2024-01-26T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.13
880133,Bells Lane,2024-01-26T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.61
880133,Bells Lane,2024-01-26T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,14.54
880133,Bells Lane,2024-01-26T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,18.18
880133,Bells Lane,2024-01-26T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,29.22
880133,Bells Lane,2024-01-26T22:20:00.000+00:00,feeder,3,N Current (RMS),A,62.4
880133,Bells Lane,2024-01-26T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,61.3
880133,Bells Lane,2024-01-26T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,74.2
880133,Bells Lane,2024-01-26T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,118.8
880133,Bells Lane,2024-01-26T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.98
880133,Bells Lane,2024-01-26T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.14
880133,Bells Lane,2024-01-26T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.1
880133,Bells Lane,2024-01-26T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.09
880133,Bells Lane,2024-01-26T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.46
880133,Bells Lane,2024-01-26T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.18
880133,Bells Lane,2024-01-26T22:20:00.000+00:00,feeder,2,N Current (RMS),A,23.0
880133,Bells Lane,2024-01-26T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,26.0
880133,Bells Lane,2024-01-26T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,39.3
880133,Bells Lane,2024-01-26T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,35.1
880133,Bells Lane,2024-01-26T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.86
880133,Bells Lane,2024-01-26T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.81
880133,Bells Lane,2024-01-26T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.03
880133,Bells Lane,2024-01-26T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.81
880133,Bells Lane,2024-01-26T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,24.47
880133,Bells Lane,2024-01-26T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,25.11
880133,Bells Lane,2024-01-26T22:20:00.000+00:00,feeder,1,N Current (RMS),A,66.5
880133,Bells Lane,2024-01-26T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,54.0
880133,Bells Lane,2024-01-26T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,100.1
880133,Bells Lane,2024-01-26T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,101.9
880133,Bells Lane,2024-01-26T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.23
880133,Bells Lane,2024-01-26T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.78
880133,Bells Lane,2024-01-26T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.5
880133,Bells Lane,2024-01-26T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.34
880133,Bells Lane,2024-01-26T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.47
880133,Bells Lane,2024-01-26T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.86
880133,Bells Lane,2024-01-26T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.11
880133,Bells Lane,2024-01-26T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
880133,Bells Lane,2024-01-26T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.61
880133,Bells Lane,2024-01-26T22:20:00.000+00:00,busbar,,L3 Active Power,kW,88.51
880133,Bells Lane,2024-01-26T22:20:00.000+00:00,busbar,,L2 Active Power,kW,121.28
880133,Bells Lane,2024-01-26T22:20:00.000+00:00,busbar,,L1 Active Power,kW,119.67
880133,Bells Lane,2024-01-26T22:20:00.000+00:00,busbar,,N Current (RMS),A,213.5
880133,Bells Lane,2024-01-26T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,360.5
880133,Bells Lane,2024-01-26T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,489.9
880133,Bells Lane,2024-01-26T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,485.1
880133,Bells Lane,2024-01-26T22:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.42
880133,Bells Lane,2024-01-26T22:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.4
880133,Bells Lane,2024-01-26T22:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.68
880133,Bells Lane,2024-01-26T22:10:00.000+00:00,feeder,5,L3 Active Power,kW,26.15
880133,Bells Lane,2024-01-26T22:10:00.000+00:00,feeder,5,L2 Active Power,kW,37.18
880133,Bells Lane,2024-01-26T22:10:00.000+00:00,feeder,5,L1 Active Power,kW,28.77
880133,Bells Lane,2024-01-26T22:10:00.000+00:00,feeder,5,N Current (RMS),A,61.5
880133,Bells Lane,2024-01-26T22:10:00.000+00:00,feeder,5,L3 Current (RMS),A,106.8
880133,Bells Lane,2024-01-26T22:10:00.000+00:00,feeder,5,L2 Current (RMS),A,149.8
880133,Bells Lane,2024-01-26T22:10:00.000+00:00,feeder,5,L1 Current (RMS),A,117.6
880133,Bells Lane,2024-01-26T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.71
880133,Bells Lane,2024-01-26T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.77
880133,Bells Lane,2024-01-26T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.23
880133,Bells Lane,2024-01-26T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,28.03
880133,Bells Lane,2024-01-26T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,31.0
880133,Bells Lane,2024-01-26T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,25.04
880133,Bells Lane,2024-01-26T22:10:00.000+00:00,feeder,4,N Current (RMS),A,43.8
880133,Bells Lane,2024-01-26T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,112.0
880133,Bells Lane,2024-01-26T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,126.1
880133,Bells Lane,2024-01-26T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,101.3
880133,Bells Lane,2024-01-26T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
880133,Bells Lane,2024-01-26T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.68
880133,Bells Lane,2024-01-26T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.79
880133,Bells Lane,2024-01-26T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,17.59
880133,Bells Lane,2024-01-26T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,20.39
880133,Bells Lane,2024-01-26T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,32.03
880133,Bells Lane,2024-01-26T22:10:00.000+00:00,feeder,3,N Current (RMS),A,64.2
880133,Bells Lane,2024-01-26T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,72.4
880133,Bells Lane,2024-01-26T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,82.5
880133,Bells Lane,2024-01-26T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,130.8
880133,Bells Lane,2024-01-26T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.83
880133,Bells Lane,2024-01-26T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.13
880133,Bells Lane,2024-01-26T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.02
880133,Bells Lane,2024-01-26T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.57
880133,Bells Lane,2024-01-26T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.3
880133,Bells Lane,2024-01-26T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.3
880133,Bells Lane,2024-01-26T22:10:00.000+00:00,feeder,2,N Current (RMS),A,19.5
880133,Bells Lane,2024-01-26T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,27.5
880133,Bells Lane,2024-01-26T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,33.4
880133,Bells Lane,2024-01-26T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,35.3
880133,Bells Lane,2024-01-26T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.61
880133,Bells Lane,2024-01-26T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.35
880133,Bells Lane,2024-01-26T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.42
880133,Bells Lane,2024-01-26T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,17.15
880133,Bells Lane,2024-01-26T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,22.91
880133,Bells Lane,2024-01-26T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,23.12
880133,Bells Lane,2024-01-26T22:10:00.000+00:00,feeder,1,N Current (RMS),A,51.8
880133,Bells Lane,2024-01-26T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,70.7
880133,Bells Lane,2024-01-26T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,93.8
880133,Bells Lane,2024-01-26T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,93.1
880133,Bells Lane,2024-01-26T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.2
880133,Bells Lane,2024-01-26T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.52
880133,Bells Lane,2024-01-26T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.51
880133,Bells Lane,2024-01-26T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.95
880133,Bells Lane,2024-01-26T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.49
880133,Bells Lane,2024-01-26T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.76
880133,Bells Lane,2024-01-26T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.17
880133,Bells Lane,2024-01-26T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.07
880133,Bells Lane,2024-01-26T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.14
880133,Bells Lane,2024-01-26T22:10:00.000+00:00,busbar,,L3 Active Power,kW,95.49
880133,Bells Lane,2024-01-26T22:10:00.000+00:00,busbar,,L2 Active Power,kW,119.78
880133,Bells Lane,2024-01-26T22:10:00.000+00:00,busbar,,L1 Active Power,kW,117.26
880133,Bells Lane,2024-01-26T22:10:00.000+00:00,busbar,,N Current (RMS),A,201.9
880133,Bells Lane,2024-01-26T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,385.3
880133,Bells Lane,2024-01-26T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,483.5
880133,Bells Lane,2024-01-26T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,473.4
880133,Bells Lane,2024-01-26T22:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.55
880133,Bells Lane,2024-01-26T22:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.31
880133,Bells Lane,2024-01-26T22:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.15
880133,Bells Lane,2024-01-26T22:00:00.000+00:00,feeder,5,L3 Active Power,kW,25.34
880133,Bells Lane,2024-01-26T22:00:00.000+00:00,feeder,5,L2 Active Power,kW,44.01
880133,Bells Lane,2024-01-26T22:00:00.000+00:00,feeder,5,L1 Active Power,kW,39.07
880133,Bells Lane,2024-01-26T22:00:00.000+00:00,feeder,5,N Current (RMS),A,78.2
880133,Bells Lane,2024-01-26T22:00:00.000+00:00,feeder,5,L3 Current (RMS),A,104.2
880133,Bells Lane,2024-01-26T22:00:00.000+00:00,feeder,5,L2 Current (RMS),A,177.3
880133,Bells Lane,2024-01-26T22:00:00.000+00:00,feeder,5,L1 Current (RMS),A,157.9
880133,Bells Lane,2024-01-26T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.24
880133,Bells Lane,2024-01-26T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.06
880133,Bells Lane,2024-01-26T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.82
880133,Bells Lane,2024-01-26T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,26.23
880133,Bells Lane,2024-01-26T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,35.57
880133,Bells Lane,2024-01-26T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,29.83
880133,Bells Lane,2024-01-26T22:00:00.000+00:00,feeder,4,N Current (RMS),A,55.7
880133,Bells Lane,2024-01-26T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,105.6
880133,Bells Lane,2024-01-26T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,144.2
880133,Bells Lane,2024-01-26T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,121.3
880133,Bells Lane,2024-01-26T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.86
880133,Bells Lane,2024-01-26T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.18
880133,Bells Lane,2024-01-26T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.35
880133,Bells Lane,2024-01-26T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,15.06
880133,Bells Lane,2024-01-26T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,18.32
880133,Bells Lane,2024-01-26T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,26.67
880133,Bells Lane,2024-01-26T22:00:00.000+00:00,feeder,3,N Current (RMS),A,58.2
880133,Bells Lane,2024-01-26T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,63.0
880133,Bells Lane,2024-01-26T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,75.0
880133,Bells Lane,2024-01-26T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,109.9
880133,Bells Lane,2024-01-26T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.13
880133,Bells Lane,2024-01-26T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.17
880133,Bells Lane,2024-01-26T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.9
880133,Bells Lane,2024-01-26T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.19
880133,Bells Lane,2024-01-26T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.56
880133,Bells Lane,2024-01-26T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.47
880133,Bells Lane,2024-01-26T22:00:00.000+00:00,feeder,2,N Current (RMS),A,19.1
880133,Bells Lane,2024-01-26T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,30.2
880133,Bells Lane,2024-01-26T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,31.3
880133,Bells Lane,2024-01-26T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,31.7
880133,Bells Lane,2024-01-26T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.97
880133,Bells Lane,2024-01-26T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.21
880133,Bells Lane,2024-01-26T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
880133,Bells Lane,2024-01-26T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.8
880133,Bells Lane,2024-01-26T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,24.58
880133,Bells Lane,2024-01-26T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,24.86
880133,Bells Lane,2024-01-26T22:00:00.000+00:00,feeder,1,N Current (RMS),A,66.8
880133,Bells Lane,2024-01-26T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,57.8
880133,Bells Lane,2024-01-26T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,101.0
880133,Bells Lane,2024-01-26T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,101.4
880133,Bells Lane,2024-01-26T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.23
880133,Bells Lane,2024-01-26T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.7
880133,Bells Lane,2024-01-26T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.48
880133,Bells Lane,2024-01-26T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.69
880133,Bells Lane,2024-01-26T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.45
880133,Bells Lane,2024-01-26T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.73
880133,Bells Lane,2024-01-26T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.27
880133,Bells Lane,2024-01-26T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.59
880133,Bells Lane,2024-01-26T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.22
880133,Bells Lane,2024-01-26T22:00:00.000+00:00,busbar,,L3 Active Power,kW,87.62
880133,Bells Lane,2024-01-26T22:00:00.000+00:00,busbar,,L2 Active Power,kW,130.04
880133,Bells Lane,2024-01-26T22:00:00.000+00:00,busbar,,L1 Active Power,kW,127.9
880133,Bells Lane,2024-01-26T22:00:00.000+00:00,busbar,,N Current (RMS),A,245.1
880133,Bells Lane,2024-01-26T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,356.4
880133,Bells Lane,2024-01-26T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,525.2
880133,Bells Lane,2024-01-26T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,518.1
880133,Bells Lane,2024-01-26T21:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.27
880133,Bells Lane,2024-01-26T21:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.15
