Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880133,Bells Lane,2024-01-26T21:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.96
880133,Bells Lane,2024-01-26T21:50:00.000+00:00,feeder,5,L3 Active Power,kW,29.07
880133,Bells Lane,2024-01-26T21:50:00.000+00:00,feeder,5,L2 Active Power,kW,43.01
880133,Bells Lane,2024-01-26T21:50:00.000+00:00,feeder,5,L1 Active Power,kW,32.62
880133,Bells Lane,2024-01-26T21:50:00.000+00:00,feeder,5,N Current (RMS),A,71.4
880133,Bells Lane,2024-01-26T21:50:00.000+00:00,feeder,5,L3 Current (RMS),A,118.6
880133,Bells Lane,2024-01-26T21:50:00.000+00:00,feeder,5,L2 Current (RMS),A,173.8
880133,Bells Lane,2024-01-26T21:50:00.000+00:00,feeder,5,L1 Current (RMS),A,132.7
880133,Bells Lane,2024-01-26T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.02
880133,Bells Lane,2024-01-26T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.19
880133,Bells Lane,2024-01-26T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.99
880133,Bells Lane,2024-01-26T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,28.14
880133,Bells Lane,2024-01-26T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,36.33
880133,Bells Lane,2024-01-26T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,30.45
880133,Bells Lane,2024-01-26T21:50:00.000+00:00,feeder,4,N Current (RMS),A,49.9
880133,Bells Lane,2024-01-26T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,112.9
880133,Bells Lane,2024-01-26T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,146.4
880133,Bells Lane,2024-01-26T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,123.2
880133,Bells Lane,2024-01-26T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.9
880133,Bells Lane,2024-01-26T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.28
880133,Bells Lane,2024-01-26T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.11
880133,Bells Lane,2024-01-26T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,14.96
880133,Bells Lane,2024-01-26T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,17.14
880133,Bells Lane,2024-01-26T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,28.91
880133,Bells Lane,2024-01-26T21:50:00.000+00:00,feeder,3,N Current (RMS),A,66.3
880133,Bells Lane,2024-01-26T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,63.2
880133,Bells Lane,2024-01-26T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,70.3
880133,Bells Lane,2024-01-26T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,118.1
880133,Bells Lane,2024-01-26T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.99
880133,Bells Lane,2024-01-26T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
880133,Bells Lane,2024-01-26T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.56
880133,Bells Lane,2024-01-26T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.64
880133,Bells Lane,2024-01-26T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.35
880133,Bells Lane,2024-01-26T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.17
880133,Bells Lane,2024-01-26T21:50:00.000+00:00,feeder,2,N Current (RMS),A,22.9
880133,Bells Lane,2024-01-26T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,31.7
880133,Bells Lane,2024-01-26T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,39.5
880133,Bells Lane,2024-01-26T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,34.2
880133,Bells Lane,2024-01-26T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.73
880133,Bells Lane,2024-01-26T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.26
880133,Bells Lane,2024-01-26T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.39
880133,Bells Lane,2024-01-26T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.63
880133,Bells Lane,2024-01-26T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
880133,Bells Lane,2024-01-26T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,26.07
880133,Bells Lane,2024-01-26T21:50:00.000+00:00,feeder,1,N Current (RMS),A,65.8
880133,Bells Lane,2024-01-26T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,64.6
880133,Bells Lane,2024-01-26T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,102.5
880133,Bells Lane,2024-01-26T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,107.0
880133,Bells Lane,2024-01-26T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.17
880133,Bells Lane,2024-01-26T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.56
880133,Bells Lane,2024-01-26T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.42
880133,Bells Lane,2024-01-26T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.99
880133,Bells Lane,2024-01-26T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.44
880133,Bells Lane,2024-01-26T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.92
880133,Bells Lane,2024-01-26T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.87
880133,Bells Lane,2024-01-26T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.87
880133,Bells Lane,2024-01-26T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.01
880133,Bells Lane,2024-01-26T21:50:00.000+00:00,busbar,,L3 Active Power,kW,95.43
880133,Bells Lane,2024-01-26T21:50:00.000+00:00,busbar,,L2 Active Power,kW,130.82
880133,Bells Lane,2024-01-26T21:50:00.000+00:00,busbar,,L1 Active Power,kW,126.22
880133,Bells Lane,2024-01-26T21:50:00.000+00:00,busbar,,N Current (RMS),A,225.5
880133,Bells Lane,2024-01-26T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,386.4
880133,Bells Lane,2024-01-26T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,527.7
880133,Bells Lane,2024-01-26T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,511.5
880133,Bells Lane,2024-01-26T21:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.86
880133,Bells Lane,2024-01-26T21:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.54
880133,Bells Lane,2024-01-26T21:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.16
880133,Bells Lane,2024-01-26T21:40:00.000+00:00,feeder,5,L3 Active Power,kW,29.5
880133,Bells Lane,2024-01-26T21:40:00.000+00:00,feeder,5,L2 Active Power,kW,44.3
880133,Bells Lane,2024-01-26T21:40:00.000+00:00,feeder,5,L1 Active Power,kW,33.08
880133,Bells Lane,2024-01-26T21:40:00.000+00:00,feeder,5,N Current (RMS),A,72.0
880133,Bells Lane,2024-01-26T21:40:00.000+00:00,feeder,5,L3 Current (RMS),A,120.1
880133,Bells Lane,2024-01-26T21:40:00.000+00:00,feeder,5,L2 Current (RMS),A,178.3
880133,Bells Lane,2024-01-26T21:40:00.000+00:00,feeder,5,L1 Current (RMS),A,134.0
880133,Bells Lane,2024-01-26T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.95
880133,Bells Lane,2024-01-26T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.18
880133,Bells Lane,2024-01-26T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.92
880133,Bells Lane,2024-01-26T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,26.54
880133,Bells Lane,2024-01-26T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,38.92
880133,Bells Lane,2024-01-26T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,28.17
880133,Bells Lane,2024-01-26T21:40:00.000+00:00,feeder,4,N Current (RMS),A,56.7
880133,Bells Lane,2024-01-26T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,106.8
880133,Bells Lane,2024-01-26T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,156.3
880133,Bells Lane,2024-01-26T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,113.7
880133,Bells Lane,2024-01-26T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.96
880133,Bells Lane,2024-01-26T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.86
880133,Bells Lane,2024-01-26T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.84
880133,Bells Lane,2024-01-26T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,14.43
880133,Bells Lane,2024-01-26T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,17.08
880133,Bells Lane,2024-01-26T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,23.07
880133,Bells Lane,2024-01-26T21:40:00.000+00:00,feeder,3,N Current (RMS),A,47.2
880133,Bells Lane,2024-01-26T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,60.6
880133,Bells Lane,2024-01-26T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,70.2
880133,Bells Lane,2024-01-26T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,94.2
880133,Bells Lane,2024-01-26T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.66
880133,Bells Lane,2024-01-26T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.25
880133,Bells Lane,2024-01-26T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.8
880133,Bells Lane,2024-01-26T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.03
880133,Bells Lane,2024-01-26T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.15
880133,Bells Lane,2024-01-26T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.23
880133,Bells Lane,2024-01-26T21:40:00.000+00:00,feeder,2,N Current (RMS),A,22.9
880133,Bells Lane,2024-01-26T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,41.0
880133,Bells Lane,2024-01-26T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,29.4
880133,Bells Lane,2024-01-26T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,35.0
880133,Bells Lane,2024-01-26T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.83
880133,Bells Lane,2024-01-26T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.85
880133,Bells Lane,2024-01-26T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
880133,Bells Lane,2024-01-26T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.67
880133,Bells Lane,2024-01-26T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,24.43
880133,Bells Lane,2024-01-26T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,28.8
880133,Bells Lane,2024-01-26T21:40:00.000+00:00,feeder,1,N Current (RMS),A,71.6
880133,Bells Lane,2024-01-26T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,65.0
880133,Bells Lane,2024-01-26T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,100.9
880133,Bells Lane,2024-01-26T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,117.3
880133,Bells Lane,2024-01-26T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.19
880133,Bells Lane,2024-01-26T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.62
880133,Bells Lane,2024-01-26T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.38
880133,Bells Lane,2024-01-26T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.33
880133,Bells Lane,2024-01-26T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.4
880133,Bells Lane,2024-01-26T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.34
880133,Bells Lane,2024-01-26T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.36
880133,Bells Lane,2024-01-26T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.69
880133,Bells Lane,2024-01-26T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.72
880133,Bells Lane,2024-01-26T21:40:00.000+00:00,busbar,,L3 Active Power,kW,96.17
880133,Bells Lane,2024-01-26T21:40:00.000+00:00,busbar,,L2 Active Power,kW,131.88
880133,Bells Lane,2024-01-26T21:40:00.000+00:00,busbar,,L1 Active Power,kW,121.36
880133,Bells Lane,2024-01-26T21:40:00.000+00:00,busbar,,N Current (RMS),A,216.5
880133,Bells Lane,2024-01-26T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,389.3
880133,Bells Lane,2024-01-26T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,531.9
880133,Bells Lane,2024-01-26T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,490.4
880133,Bells Lane,2024-01-26T21:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.18
880133,Bells Lane,2024-01-26T21:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.42
880133,Bells Lane,2024-01-26T21:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.97
880133,Bells Lane,2024-01-26T21:30:00.000+00:00,feeder,5,L3 Active Power,kW,30.13
880133,Bells Lane,2024-01-26T21:30:00.000+00:00,feeder,5,L2 Active Power,kW,47.62
880133,Bells Lane,2024-01-26T21:30:00.000+00:00,feeder,5,L1 Active Power,kW,39.84
880133,Bells Lane,2024-01-26T21:30:00.000+00:00,feeder,5,N Current (RMS),A,82.5
880133,Bells Lane,2024-01-26T21:30:00.000+00:00,feeder,5,L3 Current (RMS),A,122.7
880133,Bells Lane,2024-01-26T21:30:00.000+00:00,feeder,5,L2 Current (RMS),A,194.3
880133,Bells Lane,2024-01-26T21:30:00.000+00:00,feeder,5,L1 Current (RMS),A,160.9
880133,Bells Lane,2024-01-26T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.65
880133,Bells Lane,2024-01-26T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.27
880133,Bells Lane,2024-01-26T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.53
880133,Bells Lane,2024-01-26T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,25.89
880133,Bells Lane,2024-01-26T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,40.79
880133,Bells Lane,2024-01-26T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,31.24
880133,Bells Lane,2024-01-26T21:30:00.000+00:00,feeder,4,N Current (RMS),A,62.3
880133,Bells Lane,2024-01-26T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,104.7
880133,Bells Lane,2024-01-26T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,164.6
880133,Bells Lane,2024-01-26T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,126.4
880133,Bells Lane,2024-01-26T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.08
880133,Bells Lane,2024-01-26T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.84
880133,Bells Lane,2024-01-26T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.29
880133,Bells Lane,2024-01-26T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,16.16
880133,Bells Lane,2024-01-26T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,15.96
880133,Bells Lane,2024-01-26T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,24.75
880133,Bells Lane,2024-01-26T21:30:00.000+00:00,feeder,3,N Current (RMS),A,52.7
880133,Bells Lane,2024-01-26T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,67.5
880133,Bells Lane,2024-01-26T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,65.8
880133,Bells Lane,2024-01-26T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,100.9
880133,Bells Lane,2024-01-26T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.83
880133,Bells Lane,2024-01-26T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.39
880133,Bells Lane,2024-01-26T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.13
880133,Bells Lane,2024-01-26T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.95
880133,Bells Lane,2024-01-26T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.79
880133,Bells Lane,2024-01-26T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.51
880133,Bells Lane,2024-01-26T21:30:00.000+00:00,feeder,2,N Current (RMS),A,19.5
880133,Bells Lane,2024-01-26T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,29.1
880133,Bells Lane,2024-01-26T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,28.0
880133,Bells Lane,2024-01-26T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,32.3
880133,Bells Lane,2024-01-26T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.81
880133,Bells Lane,2024-01-26T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.29
880133,Bells Lane,2024-01-26T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.71
880133,Bells Lane,2024-01-26T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,18.37
880133,Bells Lane,2024-01-26T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,24.68
880133,Bells Lane,2024-01-26T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,22.35
880133,Bells Lane,2024-01-26T21:30:00.000+00:00,feeder,1,N Current (RMS),A,58.8
880133,Bells Lane,2024-01-26T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,75.8
880133,Bells Lane,2024-01-26T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,102.1
880133,Bells Lane,2024-01-26T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,93.5
880133,Bells Lane,2024-01-26T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.16
880133,Bells Lane,2024-01-26T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.58
880133,Bells Lane,2024-01-26T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.38
880133,Bells Lane,2024-01-26T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.24
880133,Bells Lane,2024-01-26T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.36
880133,Bells Lane,2024-01-26T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.14
880133,Bells Lane,2024-01-26T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.25
880133,Bells Lane,2024-01-26T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.22
880133,Bells Lane,2024-01-26T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.63
880133,Bells Lane,2024-01-26T21:30:00.000+00:00,busbar,,L3 Active Power,kW,97.49
880133,Bells Lane,2024-01-26T21:30:00.000+00:00,busbar,,L2 Active Power,kW,135.86
880133,Bells Lane,2024-01-26T21:30:00.000+00:00,busbar,,L1 Active Power,kW,125.69
880133,Bells Lane,2024-01-26T21:30:00.000+00:00,busbar,,N Current (RMS),A,234.0
880133,Bells Lane,2024-01-26T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,394.1
880133,Bells Lane,2024-01-26T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,549.5
880133,Bells Lane,2024-01-26T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,508.3
880133,Bells Lane,2024-01-26T21:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.61
880133,Bells Lane,2024-01-26T21:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.13
880133,Bells Lane,2024-01-26T21:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.08
880133,Bells Lane,2024-01-26T21:20:00.000+00:00,feeder,5,L3 Active Power,kW,28.9
880133,Bells Lane,2024-01-26T21:20:00.000+00:00,feeder,5,L2 Active Power,kW,41.6
880133,Bells Lane,2024-01-26T21:20:00.000+00:00,feeder,5,L1 Active Power,kW,41.23
880133,Bells Lane,2024-01-26T21:20:00.000+00:00,feeder,5,N Current (RMS),A,73.8
880133,Bells Lane,2024-01-26T21:20:00.000+00:00,feeder,5,L3 Current (RMS),A,118.2
880133,Bells Lane,2024-01-26T21:20:00.000+00:00,feeder,5,L2 Current (RMS),A,169.4
880133,Bells Lane,2024-01-26T21:20:00.000+00:00,feeder,5,L1 Current (RMS),A,165.8
880133,Bells Lane,2024-01-26T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.8
880133,Bells Lane,2024-01-26T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.75
880133,Bells Lane,2024-01-26T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.82
880133,Bells Lane,2024-01-26T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,28.19
880133,Bells Lane,2024-01-26T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,37.17
880133,Bells Lane,2024-01-26T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,31.56
880133,Bells Lane,2024-01-26T21:20:00.000+00:00,feeder,4,N Current (RMS),A,50.0
880133,Bells Lane,2024-01-26T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,113.2
880133,Bells Lane,2024-01-26T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,149.7
880133,Bells Lane,2024-01-26T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,128.0
880133,Bells Lane,2024-01-26T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.88
880133,Bells Lane,2024-01-26T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.04
880133,Bells Lane,2024-01-26T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.2
880133,Bells Lane,2024-01-26T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,17.22
880133,Bells Lane,2024-01-26T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,17.12
880133,Bells Lane,2024-01-26T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,27.57
880133,Bells Lane,2024-01-26T21:20:00.000+00:00,feeder,3,N Current (RMS),A,55.9
880133,Bells Lane,2024-01-26T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,71.6
880133,Bells Lane,2024-01-26T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,69.9
880133,Bells Lane,2024-01-26T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,112.0
880133,Bells Lane,2024-01-26T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.76
880133,Bells Lane,2024-01-26T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
880133,Bells Lane,2024-01-26T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.01
880133,Bells Lane,2024-01-26T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.35
880133,Bells Lane,2024-01-26T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.14
880133,Bells Lane,2024-01-26T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.3
880133,Bells Lane,2024-01-26T21:20:00.000+00:00,feeder,2,N Current (RMS),A,18.9
880133,Bells Lane,2024-01-26T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,26.4
880133,Bells Lane,2024-01-26T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,33.0
880133,Bells Lane,2024-01-26T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,35.3
880133,Bells Lane,2024-01-26T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.19
880133,Bells Lane,2024-01-26T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.51
880133,Bells Lane,2024-01-26T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.3
880133,Bells Lane,2024-01-26T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.78
880133,Bells Lane,2024-01-26T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,28.02
880133,Bells Lane,2024-01-26T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,19.31
880133,Bells Lane,2024-01-26T21:20:00.000+00:00,feeder,1,N Current (RMS),A,59.0
880133,Bells Lane,2024-01-26T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,68.8
880133,Bells Lane,2024-01-26T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,114.5
880133,Bells Lane,2024-01-26T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,79.4
880133,Bells Lane,2024-01-26T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.11
880133,Bells Lane,2024-01-26T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.69
880133,Bells Lane,2024-01-26T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.34
880133,Bells Lane,2024-01-26T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.99
880133,Bells Lane,2024-01-26T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.27
880133,Bells Lane,2024-01-26T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.07
880133,Bells Lane,2024-01-26T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.65
880133,Bells Lane,2024-01-26T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.51
880133,Bells Lane,2024-01-26T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.42
880133,Bells Lane,2024-01-26T21:20:00.000+00:00,busbar,,L3 Active Power,kW,97.45
880133,Bells Lane,2024-01-26T21:20:00.000+00:00,busbar,,L2 Active Power,kW,132.04
880133,Bells Lane,2024-01-26T21:20:00.000+00:00,busbar,,L1 Active Power,kW,127.97
880133,Bells Lane,2024-01-26T21:20:00.000+00:00,busbar,,N Current (RMS),A,223.1
880133,Bells Lane,2024-01-26T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,393.6
880133,Bells Lane,2024-01-26T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,533.1
880133,Bells Lane,2024-01-26T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,516.5
880133,Bells Lane,2024-01-26T21:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.42
880133,Bells Lane,2024-01-26T21:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.81
880133,Bells Lane,2024-01-26T21:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.99
880133,Bells Lane,2024-01-26T21:10:00.000+00:00,feeder,5,L3 Active Power,kW,33.41
880133,Bells Lane,2024-01-26T21:10:00.000+00:00,feeder,5,L2 Active Power,kW,45.49
880133,Bells Lane,2024-01-26T21:10:00.000+00:00,feeder,5,L1 Active Power,kW,41.14
880133,Bells Lane,2024-01-26T21:10:00.000+00:00,feeder,5,N Current (RMS),A,70.8
880133,Bells Lane,2024-01-26T21:10:00.000+00:00,feeder,5,L3 Current (RMS),A,136.4
880133,Bells Lane,2024-01-26T21:10:00.000+00:00,feeder,5,L2 Current (RMS),A,184.8
880133,Bells Lane,2024-01-26T21:10:00.000+00:00,feeder,5,L1 Current (RMS),A,165.9
880133,Bells Lane,2024-01-26T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.41
880133,Bells Lane,2024-01-26T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.87
880133,Bells Lane,2024-01-26T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.5
880133,Bells Lane,2024-01-26T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,30.14
880133,Bells Lane,2024-01-26T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,40.68
880133,Bells Lane,2024-01-26T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,35.94
880133,Bells Lane,2024-01-26T21:10:00.000+00:00,feeder,4,N Current (RMS),A,56.2
880133,Bells Lane,2024-01-26T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,121.5
880133,Bells Lane,2024-01-26T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,164.2
880133,Bells Lane,2024-01-26T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,145.1
880133,Bells Lane,2024-01-26T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.76
880133,Bells Lane,2024-01-26T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.01
880133,Bells Lane,2024-01-26T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.4
880133,Bells Lane,2024-01-26T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,17.31
880133,Bells Lane,2024-01-26T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,18.53
880133,Bells Lane,2024-01-26T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,27.48
880133,Bells Lane,2024-01-26T21:10:00.000+00:00,feeder,3,N Current (RMS),A,53.0
880133,Bells Lane,2024-01-26T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,71.8
880133,Bells Lane,2024-01-26T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,75.3
880133,Bells Lane,2024-01-26T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,111.8
880133,Bells Lane,2024-01-26T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.06
880133,Bells Lane,2024-01-26T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
880133,Bells Lane,2024-01-26T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.06
880133,Bells Lane,2024-01-26T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.05
880133,Bells Lane,2024-01-26T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.61
880133,Bells Lane,2024-01-26T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.07
880133,Bells Lane,2024-01-26T21:10:00.000+00:00,feeder,2,N Current (RMS),A,19.2
880133,Bells Lane,2024-01-26T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,25.6
880133,Bells Lane,2024-01-26T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,31.2
880133,Bells Lane,2024-01-26T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,34.6
880133,Bells Lane,2024-01-26T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.01
880133,Bells Lane,2024-01-26T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.57
880133,Bells Lane,2024-01-26T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.88
880133,Bells Lane,2024-01-26T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.82
880133,Bells Lane,2024-01-26T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,26.41
880133,Bells Lane,2024-01-26T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,19.42
880133,Bells Lane,2024-01-26T21:10:00.000+00:00,feeder,1,N Current (RMS),A,57.2
880133,Bells Lane,2024-01-26T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,64.8
880133,Bells Lane,2024-01-26T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,108.0
880133,Bells Lane,2024-01-26T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,79.7
880133,Bells Lane,2024-01-26T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.08
880133,Bells Lane,2024-01-26T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.1
880133,Bells Lane,2024-01-26T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.28
880133,Bells Lane,2024-01-26T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.53
880133,Bells Lane,2024-01-26T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.26
880133,Bells Lane,2024-01-26T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.43
880133,Bells Lane,2024-01-26T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.84
880133,Bells Lane,2024-01-26T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.4
880133,Bells Lane,2024-01-26T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.83
880133,Bells Lane,2024-01-26T21:10:00.000+00:00,busbar,,L3 Active Power,kW,102.73
880133,Bells Lane,2024-01-26T21:10:00.000+00:00,busbar,,L2 Active Power,kW,138.72
880133,Bells Lane,2024-01-26T21:10:00.000+00:00,busbar,,L1 Active Power,kW,132.05
880133,Bells Lane,2024-01-26T21:10:00.000+00:00,busbar,,N Current (RMS),A,225.3
880133,Bells Lane,2024-01-26T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,414.7
880133,Bells Lane,2024-01-26T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,559.4
880133,Bells Lane,2024-01-26T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,533.8
880133,Bells Lane,2024-01-26T21:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.12
880133,Bells Lane,2024-01-26T21:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.32
880133,Bells Lane,2024-01-26T21:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.61
880133,Bells Lane,2024-01-26T21:00:00.000+00:00,feeder,5,L3 Active Power,kW,36.42
880133,Bells Lane,2024-01-26T21:00:00.000+00:00,feeder,5,L2 Active Power,kW,39.5
880133,Bells Lane,2024-01-26T21:00:00.000+00:00,feeder,5,L1 Active Power,kW,47.71
880133,Bells Lane,2024-01-26T21:00:00.000+00:00,feeder,5,N Current (RMS),A,72.1
880133,Bells Lane,2024-01-26T21:00:00.000+00:00,feeder,5,L3 Current (RMS),A,148.7
880133,Bells Lane,2024-01-26T21:00:00.000+00:00,feeder,5,L2 Current (RMS),A,160.2
880133,Bells Lane,2024-01-26T21:00:00.000+00:00,feeder,5,L1 Current (RMS),A,193.9
880133,Bells Lane,2024-01-26T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.81
880133,Bells Lane,2024-01-26T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.34
880133,Bells Lane,2024-01-26T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.47
880133,Bells Lane,2024-01-26T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,31.36
880133,Bells Lane,2024-01-26T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,43.87
880133,Bells Lane,2024-01-26T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,38.72
880133,Bells Lane,2024-01-26T21:00:00.000+00:00,feeder,4,N Current (RMS),A,59.6
880133,Bells Lane,2024-01-26T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,126.4
880133,Bells Lane,2024-01-26T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,176.7
880133,Bells Lane,2024-01-26T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,156.3
880133,Bells Lane,2024-01-26T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.47
880133,Bells Lane,2024-01-26T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.82
880133,Bells Lane,2024-01-26T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.9
880133,Bells Lane,2024-01-26T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,21.05
880133,Bells Lane,2024-01-26T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,19.57
880133,Bells Lane,2024-01-26T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,33.57
880133,Bells Lane,2024-01-26T21:00:00.000+00:00,feeder,3,N Current (RMS),A,66.8
880133,Bells Lane,2024-01-26T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,87.5
880133,Bells Lane,2024-01-26T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,79.4
880133,Bells Lane,2024-01-26T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,136.0
880133,Bells Lane,2024-01-26T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.27
880133,Bells Lane,2024-01-26T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.23
880133,Bells Lane,2024-01-26T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.52
880133,Bells Lane,2024-01-26T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.24
880133,Bells Lane,2024-01-26T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.16
880133,Bells Lane,2024-01-26T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.11
880133,Bells Lane,2024-01-26T21:00:00.000+00:00,feeder,2,N Current (RMS),A,19.8
880133,Bells Lane,2024-01-26T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,26.9
880133,Bells Lane,2024-01-26T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,29.6
880133,Bells Lane,2024-01-26T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,34.1
880133,Bells Lane,2024-01-26T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.98
880133,Bells Lane,2024-01-26T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.19
880133,Bells Lane,2024-01-26T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.95
880133,Bells Lane,2024-01-26T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.11
880133,Bells Lane,2024-01-26T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,28.1
880133,Bells Lane,2024-01-26T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,20.13
880133,Bells Lane,2024-01-26T21:00:00.000+00:00,feeder,1,N Current (RMS),A,68.5
880133,Bells Lane,2024-01-26T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,58.6
880133,Bells Lane,2024-01-26T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,116.3
880133,Bells Lane,2024-01-26T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,82.8
880133,Bells Lane,2024-01-26T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
880133,Bells Lane,2024-01-26T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.91
880133,Bells Lane,2024-01-26T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.2
880133,Bells Lane,2024-01-26T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.72
880133,Bells Lane,2024-01-26T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.21
880133,Bells Lane,2024-01-26T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.83
880133,Bells Lane,2024-01-26T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.03
880133,Bells Lane,2024-01-26T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.23
880133,Bells Lane,2024-01-26T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.51
880133,Bells Lane,2024-01-26T21:00:00.000+00:00,busbar,,L3 Active Power,kW,109.18
880133,Bells Lane,2024-01-26T21:00:00.000+00:00,busbar,,L2 Active Power,kW,138.19
880133,Bells Lane,2024-01-26T21:00:00.000+00:00,busbar,,L1 Active Power,kW,148.23
880133,Bells Lane,2024-01-26T21:00:00.000+00:00,busbar,,N Current (RMS),A,239.3
880133,Bells Lane,2024-01-26T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,441.6
880133,Bells Lane,2024-01-26T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,558.1
880133,Bells Lane,2024-01-26T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,599.5
880133,Bells Lane,2024-01-26T20:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.57
880133,Bells Lane,2024-01-26T20:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.25
880133,Bells Lane,2024-01-26T20:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.18
880133,Bells Lane,2024-01-26T20:50:00.000+00:00,feeder,5,L3 Active Power,kW,30.48
880133,Bells Lane,2024-01-26T20:50:00.000+00:00,feeder,5,L2 Active Power,kW,48.3
880133,Bells Lane,2024-01-26T20:50:00.000+00:00,feeder,5,L1 Active Power,kW,61.5
880133,Bells Lane,2024-01-26T20:50:00.000+00:00,feeder,5,N Current (RMS),A,118.4
880133,Bells Lane,2024-01-26T20:50:00.000+00:00,feeder,5,L3 Current (RMS),A,124.4
880133,Bells Lane,2024-01-26T20:50:00.000+00:00,feeder,5,L2 Current (RMS),A,194.3
880133,Bells Lane,2024-01-26T20:50:00.000+00:00,feeder,5,L1 Current (RMS),A,248.5
880133,Bells Lane,2024-01-26T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.97
880133,Bells Lane,2024-01-26T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.62
880133,Bells Lane,2024-01-26T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.24
880133,Bells Lane,2024-01-26T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,33.29
880133,Bells Lane,2024-01-26T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,40.58
880133,Bells Lane,2024-01-26T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,44.96
880133,Bells Lane,2024-01-26T20:50:00.000+00:00,feeder,4,N Current (RMS),A,63.7
880133,Bells Lane,2024-01-26T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,133.7
880133,Bells Lane,2024-01-26T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,163.1
880133,Bells Lane,2024-01-26T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,181.8
880133,Bells Lane,2024-01-26T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.18
880133,Bells Lane,2024-01-26T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.05
880133,Bells Lane,2024-01-26T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.63
880133,Bells Lane,2024-01-26T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,28.39
880133,Bells Lane,2024-01-26T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,19.03
880133,Bells Lane,2024-01-26T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,24.66
880133,Bells Lane,2024-01-26T20:50:00.000+00:00,feeder,3,N Current (RMS),A,49.1
880133,Bells Lane,2024-01-26T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,114.6
880133,Bells Lane,2024-01-26T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,78.1
880133,Bells Lane,2024-01-26T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,100.3
880133,Bells Lane,2024-01-26T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.86
880133,Bells Lane,2024-01-26T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.3
880133,Bells Lane,2024-01-26T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.99
880133,Bells Lane,2024-01-26T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.18
880133,Bells Lane,2024-01-26T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.08
880133,Bells Lane,2024-01-26T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.57
880133,Bells Lane,2024-01-26T20:50:00.000+00:00,feeder,2,N Current (RMS),A,22.1
880133,Bells Lane,2024-01-26T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,30.8
880133,Bells Lane,2024-01-26T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,32.8
880133,Bells Lane,2024-01-26T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,40.4
880133,Bells Lane,2024-01-26T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.9
880133,Bells Lane,2024-01-26T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.4
880133,Bells Lane,2024-01-26T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.69
880133,Bells Lane,2024-01-26T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.46
880133,Bells Lane,2024-01-26T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,27.44
880133,Bells Lane,2024-01-26T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,23.04
880133,Bells Lane,2024-01-26T20:50:00.000+00:00,feeder,1,N Current (RMS),A,67.4
880133,Bells Lane,2024-01-26T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,59.9
880133,Bells Lane,2024-01-26T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,112.6
880133,Bells Lane,2024-01-26T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,94.0
880133,Bells Lane,2024-01-26T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.97
880133,Bells Lane,2024-01-26T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.4
880133,Bells Lane,2024-01-26T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.22
880133,Bells Lane,2024-01-26T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.96
880133,Bells Lane,2024-01-26T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.17
880133,Bells Lane,2024-01-26T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.07
880133,Bells Lane,2024-01-26T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.54
880133,Bells Lane,2024-01-26T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.62
880133,Bells Lane,2024-01-26T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.25
880133,Bells Lane,2024-01-26T20:50:00.000+00:00,busbar,,L3 Active Power,kW,113.8
880133,Bells Lane,2024-01-26T20:50:00.000+00:00,busbar,,L2 Active Power,kW,143.43
880133,Bells Lane,2024-01-26T20:50:00.000+00:00,busbar,,L1 Active Power,kW,163.73
880133,Bells Lane,2024-01-26T20:50:00.000+00:00,busbar,,N Current (RMS),A,261.4
880133,Bells Lane,2024-01-26T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,458.5
880133,Bells Lane,2024-01-26T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,577.8
880133,Bells Lane,2024-01-26T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,660.2
880133,Bells Lane,2024-01-26T20:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.83
880133,Bells Lane,2024-01-26T20:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.09
880133,Bells Lane,2024-01-26T20:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.91
880133,Bells Lane,2024-01-26T20:40:00.000+00:00,feeder,5,L3 Active Power,kW,32.75
880133,Bells Lane,2024-01-26T20:40:00.000+00:00,feeder,5,L2 Active Power,kW,51.22
880133,Bells Lane,2024-01-26T20:40:00.000+00:00,feeder,5,L1 Active Power,kW,59.13
880133,Bells Lane,2024-01-26T20:40:00.000+00:00,feeder,5,N Current (RMS),A,108.0
880133,Bells Lane,2024-01-26T20:40:00.000+00:00,feeder,5,L3 Current (RMS),A,133.7
880133,Bells Lane,2024-01-26T20:40:00.000+00:00,feeder,5,L2 Current (RMS),A,206.1
880133,Bells Lane,2024-01-26T20:40:00.000+00:00,feeder,5,L1 Current (RMS),A,238.0
880133,Bells Lane,2024-01-26T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.54
880133,Bells Lane,2024-01-26T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.22
880133,Bells Lane,2024-01-26T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.18
880133,Bells Lane,2024-01-26T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,37.98
880133,Bells Lane,2024-01-26T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,40.82
880133,Bells Lane,2024-01-26T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,45.9
880133,Bells Lane,2024-01-26T20:40:00.000+00:00,feeder,4,N Current (RMS),A,58.0
880133,Bells Lane,2024-01-26T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,152.6
880133,Bells Lane,2024-01-26T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,163.9
880133,Bells Lane,2024-01-26T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,184.5
880133,Bells Lane,2024-01-26T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.22
880133,Bells Lane,2024-01-26T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.3
880133,Bells Lane,2024-01-26T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.97
880133,Bells Lane,2024-01-26T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,21.55
880133,Bells Lane,2024-01-26T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,19.2
880133,Bells Lane,2024-01-26T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,25.38
880133,Bells Lane,2024-01-26T20:40:00.000+00:00,feeder,3,N Current (RMS),A,49.6
880133,Bells Lane,2024-01-26T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,89.0
880133,Bells Lane,2024-01-26T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,78.1
880133,Bells Lane,2024-01-26T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,103.8
880133,Bells Lane,2024-01-26T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.32
880133,Bells Lane,2024-01-26T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.41
880133,Bells Lane,2024-01-26T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.18
880133,Bells Lane,2024-01-26T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.61
880133,Bells Lane,2024-01-26T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.69
880133,Bells Lane,2024-01-26T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.77
880133,Bells Lane,2024-01-26T20:40:00.000+00:00,feeder,2,N Current (RMS),A,27.3
880133,Bells Lane,2024-01-26T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,27.5
880133,Bells Lane,2024-01-26T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,27.5
880133,Bells Lane,2024-01-26T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,45.4
880133,Bells Lane,2024-01-26T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.09
880133,Bells Lane,2024-01-26T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.78
880133,Bells Lane,2024-01-26T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.01
880133,Bells Lane,2024-01-26T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,18.47
880133,Bells Lane,2024-01-26T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,28.99
880133,Bells Lane,2024-01-26T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,24.91
880133,Bells Lane,2024-01-26T20:40:00.000+00:00,feeder,1,N Current (RMS),A,64.7
880133,Bells Lane,2024-01-26T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,75.4
880133,Bells Lane,2024-01-26T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,118.6
880133,Bells Lane,2024-01-26T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,101.3
880133,Bells Lane,2024-01-26T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.97
880133,Bells Lane,2024-01-26T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.94
880133,Bells Lane,2024-01-26T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.2
880133,Bells Lane,2024-01-26T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.12
880133,Bells Lane,2024-01-26T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.2
880133,Bells Lane,2024-01-26T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.0
880133,Bells Lane,2024-01-26T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.92
880133,Bells Lane,2024-01-26T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.82
880133,Bells Lane,2024-01-26T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.89
880133,Bells Lane,2024-01-26T20:40:00.000+00:00,busbar,,L3 Active Power,kW,117.37
880133,Bells Lane,2024-01-26T20:40:00.000+00:00,busbar,,L2 Active Power,kW,146.92
880133,Bells Lane,2024-01-26T20:40:00.000+00:00,busbar,,L1 Active Power,kW,166.1
880133,Bells Lane,2024-01-26T20:40:00.000+00:00,busbar,,N Current (RMS),A,266.2
880133,Bells Lane,2024-01-26T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,472.7
880133,Bells Lane,2024-01-26T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,590.6
880133,Bells Lane,2024-01-26T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,668.4
880133,Bells Lane,2024-01-26T20:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.54
880133,Bells Lane,2024-01-26T20:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.23
880133,Bells Lane,2024-01-26T20:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.45
880133,Bells Lane,2024-01-26T20:30:00.000+00:00,feeder,5,L3 Active Power,kW,35.52
880133,Bells Lane,2024-01-26T20:30:00.000+00:00,feeder,5,L2 Active Power,kW,50.47
880133,Bells Lane,2024-01-26T20:30:00.000+00:00,feeder,5,L1 Active Power,kW,45.14
880133,Bells Lane,2024-01-26T20:30:00.000+00:00,feeder,5,N Current (RMS),A,79.4
880133,Bells Lane,2024-01-26T20:30:00.000+00:00,feeder,5,L3 Current (RMS),A,143.9
880133,Bells Lane,2024-01-26T20:30:00.000+00:00,feeder,5,L2 Current (RMS),A,202.5
880133,Bells Lane,2024-01-26T20:30:00.000+00:00,feeder,5,L1 Current (RMS),A,184.9
880133,Bells Lane,2024-01-26T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.6
880133,Bells Lane,2024-01-26T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.14
880133,Bells Lane,2024-01-26T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.4
880133,Bells Lane,2024-01-26T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,40.28
880133,Bells Lane,2024-01-26T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,43.94
880133,Bells Lane,2024-01-26T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,41.79
880133,Bells Lane,2024-01-26T20:30:00.000+00:00,feeder,4,N Current (RMS),A,51.2
880133,Bells Lane,2024-01-26T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,161.8
880133,Bells Lane,2024-01-26T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,176.0
880133,Bells Lane,2024-01-26T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,168.4
880133,Bells Lane,2024-01-26T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.52
880133,Bells Lane,2024-01-26T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.59
880133,Bells Lane,2024-01-26T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.55
880133,Bells Lane,2024-01-26T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,19.85
880133,Bells Lane,2024-01-26T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,21.1
880133,Bells Lane,2024-01-26T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,32.32
880133,Bells Lane,2024-01-26T20:30:00.000+00:00,feeder,3,N Current (RMS),A,64.9
880133,Bells Lane,2024-01-26T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,81.5
880133,Bells Lane,2024-01-26T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,85.2
880133,Bells Lane,2024-01-26T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,130.8
880133,Bells Lane,2024-01-26T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.49
880133,Bells Lane,2024-01-26T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.08
880133,Bells Lane,2024-01-26T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.15
880133,Bells Lane,2024-01-26T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.01
880133,Bells Lane,2024-01-26T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.62
880133,Bells Lane,2024-01-26T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,18.76
880133,Bells Lane,2024-01-26T20:30:00.000+00:00,feeder,2,N Current (RMS),A,51.2
880133,Bells Lane,2024-01-26T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,29.0
880133,Bells Lane,2024-01-26T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,31.1
880133,Bells Lane,2024-01-26T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,77.4
880133,Bells Lane,2024-01-26T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.23
880133,Bells Lane,2024-01-26T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.51
880133,Bells Lane,2024-01-26T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.99
880133,Bells Lane,2024-01-26T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,26.5
880133,Bells Lane,2024-01-26T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,28.4
880133,Bells Lane,2024-01-26T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,35.56
880133,Bells Lane,2024-01-26T20:30:00.000+00:00,feeder,1,N Current (RMS),A,67.3
880133,Bells Lane,2024-01-26T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,109.0
880133,Bells Lane,2024-01-26T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,116.5
880133,Bells Lane,2024-01-26T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,142.3
880133,Bells Lane,2024-01-26T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
880133,Bells Lane,2024-01-26T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.55
880133,Bells Lane,2024-01-26T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.17
880133,Bells Lane,2024-01-26T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.44
880133,Bells Lane,2024-01-26T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.19
880133,Bells Lane,2024-01-26T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.55
