Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880133,Bells Lane,2024-01-26T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.17
880133,Bells Lane,2024-01-26T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.39
880133,Bells Lane,2024-01-26T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.54
880133,Bells Lane,2024-01-26T20:30:00.000+00:00,busbar,,L3 Active Power,kW,129.16
880133,Bells Lane,2024-01-26T20:30:00.000+00:00,busbar,,L2 Active Power,kW,151.53
880133,Bells Lane,2024-01-26T20:30:00.000+00:00,busbar,,L1 Active Power,kW,173.56
880133,Bells Lane,2024-01-26T20:30:00.000+00:00,busbar,,N Current (RMS),A,264.1
880133,Bells Lane,2024-01-26T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,519.0
880133,Bells Lane,2024-01-26T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,608.1
880133,Bells Lane,2024-01-26T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,698.3
880133,Bells Lane,2024-01-26T20:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.34
880133,Bells Lane,2024-01-26T20:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.64
880133,Bells Lane,2024-01-26T20:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.19
880133,Bells Lane,2024-01-26T20:20:00.000+00:00,feeder,5,L3 Active Power,kW,33.81
880133,Bells Lane,2024-01-26T20:20:00.000+00:00,feeder,5,L2 Active Power,kW,46.92
880133,Bells Lane,2024-01-26T20:20:00.000+00:00,feeder,5,L1 Active Power,kW,43.4
880133,Bells Lane,2024-01-26T20:20:00.000+00:00,feeder,5,N Current (RMS),A,73.4
880133,Bells Lane,2024-01-26T20:20:00.000+00:00,feeder,5,L3 Current (RMS),A,137.7
880133,Bells Lane,2024-01-26T20:20:00.000+00:00,feeder,5,L2 Current (RMS),A,189.8
880133,Bells Lane,2024-01-26T20:20:00.000+00:00,feeder,5,L1 Current (RMS),A,176.8
880133,Bells Lane,2024-01-26T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.13
880133,Bells Lane,2024-01-26T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.99
880133,Bells Lane,2024-01-26T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.36
880133,Bells Lane,2024-01-26T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,34.75
880133,Bells Lane,2024-01-26T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,38.66
880133,Bells Lane,2024-01-26T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,48.31
880133,Bells Lane,2024-01-26T20:20:00.000+00:00,feeder,4,N Current (RMS),A,74.0
880133,Bells Lane,2024-01-26T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,139.9
880133,Bells Lane,2024-01-26T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,155.8
880133,Bells Lane,2024-01-26T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,194.7
880133,Bells Lane,2024-01-26T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.44
880133,Bells Lane,2024-01-26T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.03
880133,Bells Lane,2024-01-26T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.22
880133,Bells Lane,2024-01-26T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,25.49
880133,Bells Lane,2024-01-26T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,21.16
880133,Bells Lane,2024-01-26T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,33.42
880133,Bells Lane,2024-01-26T20:20:00.000+00:00,feeder,3,N Current (RMS),A,67.3
880133,Bells Lane,2024-01-26T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,105.4
880133,Bells Lane,2024-01-26T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,86.4
880133,Bells Lane,2024-01-26T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,135.8
880133,Bells Lane,2024-01-26T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.35
880133,Bells Lane,2024-01-26T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.11
880133,Bells Lane,2024-01-26T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.77
880133,Bells Lane,2024-01-26T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.66
880133,Bells Lane,2024-01-26T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.85
880133,Bells Lane,2024-01-26T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,26.07
880133,Bells Lane,2024-01-26T20:20:00.000+00:00,feeder,2,N Current (RMS),A,74.4
880133,Bells Lane,2024-01-26T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,40.0
880133,Bells Lane,2024-01-26T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,32.4
880133,Bells Lane,2024-01-26T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,106.1
880133,Bells Lane,2024-01-26T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.79
880133,Bells Lane,2024-01-26T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.42
880133,Bells Lane,2024-01-26T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.94
880133,Bells Lane,2024-01-26T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,32.57
880133,Bells Lane,2024-01-26T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,27.03
880133,Bells Lane,2024-01-26T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,26.32
880133,Bells Lane,2024-01-26T20:20:00.000+00:00,feeder,1,N Current (RMS),A,49.0
880133,Bells Lane,2024-01-26T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,131.6
880133,Bells Lane,2024-01-26T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,111.7
880133,Bells Lane,2024-01-26T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,106.6
880133,Bells Lane,2024-01-26T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
880133,Bells Lane,2024-01-26T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.64
880133,Bells Lane,2024-01-26T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.19
880133,Bells Lane,2024-01-26T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.65
880133,Bells Lane,2024-01-26T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.15
880133,Bells Lane,2024-01-26T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.38
880133,Bells Lane,2024-01-26T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.79
880133,Bells Lane,2024-01-26T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.98
880133,Bells Lane,2024-01-26T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
880133,Bells Lane,2024-01-26T20:20:00.000+00:00,busbar,,L3 Active Power,kW,136.27
880133,Bells Lane,2024-01-26T20:20:00.000+00:00,busbar,,L2 Active Power,kW,141.62
880133,Bells Lane,2024-01-26T20:20:00.000+00:00,busbar,,L1 Active Power,kW,177.53
880133,Bells Lane,2024-01-26T20:20:00.000+00:00,busbar,,N Current (RMS),A,272.4
880133,Bells Lane,2024-01-26T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,548.8
880133,Bells Lane,2024-01-26T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,570.9
880133,Bells Lane,2024-01-26T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,715.4
880133,Bells Lane,2024-01-26T20:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.91
880133,Bells Lane,2024-01-26T20:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.4
880133,Bells Lane,2024-01-26T20:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.87
880133,Bells Lane,2024-01-26T20:10:00.000+00:00,feeder,5,L3 Active Power,kW,35.93
880133,Bells Lane,2024-01-26T20:10:00.000+00:00,feeder,5,L2 Active Power,kW,57.18
880133,Bells Lane,2024-01-26T20:10:00.000+00:00,feeder,5,L1 Active Power,kW,45.46
880133,Bells Lane,2024-01-26T20:10:00.000+00:00,feeder,5,N Current (RMS),A,90.7
880133,Bells Lane,2024-01-26T20:10:00.000+00:00,feeder,5,L3 Current (RMS),A,146.0
880133,Bells Lane,2024-01-26T20:10:00.000+00:00,feeder,5,L2 Current (RMS),A,229.8
880133,Bells Lane,2024-01-26T20:10:00.000+00:00,feeder,5,L1 Current (RMS),A,184.4
880133,Bells Lane,2024-01-26T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.05
880133,Bells Lane,2024-01-26T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
880133,Bells Lane,2024-01-26T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.37
880133,Bells Lane,2024-01-26T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,36.02
880133,Bells Lane,2024-01-26T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,45.67
880133,Bells Lane,2024-01-26T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,54.84
880133,Bells Lane,2024-01-26T20:10:00.000+00:00,feeder,4,N Current (RMS),A,82.3
880133,Bells Lane,2024-01-26T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,145.1
880133,Bells Lane,2024-01-26T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,183.4
880133,Bells Lane,2024-01-26T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,220.7
880133,Bells Lane,2024-01-26T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.8
880133,Bells Lane,2024-01-26T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.01
880133,Bells Lane,2024-01-26T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.88
880133,Bells Lane,2024-01-26T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,16.42
880133,Bells Lane,2024-01-26T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,19.88
880133,Bells Lane,2024-01-26T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,35.51
880133,Bells Lane,2024-01-26T20:10:00.000+00:00,feeder,3,N Current (RMS),A,86.9
880133,Bells Lane,2024-01-26T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,68.3
880133,Bells Lane,2024-01-26T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,81.6
880133,Bells Lane,2024-01-26T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,146.2
880133,Bells Lane,2024-01-26T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.33
880133,Bells Lane,2024-01-26T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.46
880133,Bells Lane,2024-01-26T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.82
880133,Bells Lane,2024-01-26T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.76
880133,Bells Lane,2024-01-26T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.72
880133,Bells Lane,2024-01-26T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.38
880133,Bells Lane,2024-01-26T20:10:00.000+00:00,feeder,2,N Current (RMS),A,30.4
880133,Bells Lane,2024-01-26T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,45.2
880133,Bells Lane,2024-01-26T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,35.7
880133,Bells Lane,2024-01-26T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,59.1
880133,Bells Lane,2024-01-26T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.07
880133,Bells Lane,2024-01-26T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.37
880133,Bells Lane,2024-01-26T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.51
880133,Bells Lane,2024-01-26T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,27.19
880133,Bells Lane,2024-01-26T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,26.29
880133,Bells Lane,2024-01-26T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,29.64
880133,Bells Lane,2024-01-26T20:10:00.000+00:00,feeder,1,N Current (RMS),A,51.6
880133,Bells Lane,2024-01-26T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,110.3
880133,Bells Lane,2024-01-26T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,108.6
880133,Bells Lane,2024-01-26T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,120.8
880133,Bells Lane,2024-01-26T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
880133,Bells Lane,2024-01-26T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.24
880133,Bells Lane,2024-01-26T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.16
880133,Bells Lane,2024-01-26T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.12
880133,Bells Lane,2024-01-26T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
880133,Bells Lane,2024-01-26T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.98
880133,Bells Lane,2024-01-26T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.06
880133,Bells Lane,2024-01-26T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.33
880133,Bells Lane,2024-01-26T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.7
880133,Bells Lane,2024-01-26T20:10:00.000+00:00,busbar,,L3 Active Power,kW,126.32
880133,Bells Lane,2024-01-26T20:10:00.000+00:00,busbar,,L2 Active Power,kW,157.75
880133,Bells Lane,2024-01-26T20:10:00.000+00:00,busbar,,L1 Active Power,kW,179.82
880133,Bells Lane,2024-01-26T20:10:00.000+00:00,busbar,,N Current (RMS),A,286.8
880133,Bells Lane,2024-01-26T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,509.8
880133,Bells Lane,2024-01-26T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,634.8
880133,Bells Lane,2024-01-26T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,724.1
880133,Bells Lane,2024-01-26T20:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.31
880133,Bells Lane,2024-01-26T20:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.61
880133,Bells Lane,2024-01-26T20:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.68
880133,Bells Lane,2024-01-26T20:00:00.000+00:00,feeder,5,L3 Active Power,kW,37.93
880133,Bells Lane,2024-01-26T20:00:00.000+00:00,feeder,5,L2 Active Power,kW,45.48
880133,Bells Lane,2024-01-26T20:00:00.000+00:00,feeder,5,L1 Active Power,kW,45.64
880133,Bells Lane,2024-01-26T20:00:00.000+00:00,feeder,5,N Current (RMS),A,62.4
880133,Bells Lane,2024-01-26T20:00:00.000+00:00,feeder,5,L3 Current (RMS),A,154.9
880133,Bells Lane,2024-01-26T20:00:00.000+00:00,feeder,5,L2 Current (RMS),A,183.6
880133,Bells Lane,2024-01-26T20:00:00.000+00:00,feeder,5,L1 Current (RMS),A,184.6
880133,Bells Lane,2024-01-26T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.85
880133,Bells Lane,2024-01-26T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
880133,Bells Lane,2024-01-26T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.12
880133,Bells Lane,2024-01-26T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,37.38
880133,Bells Lane,2024-01-26T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,43.4
880133,Bells Lane,2024-01-26T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,49.64
880133,Bells Lane,2024-01-26T20:00:00.000+00:00,feeder,4,N Current (RMS),A,65.5
880133,Bells Lane,2024-01-26T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,150.3
880133,Bells Lane,2024-01-26T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,174.8
880133,Bells Lane,2024-01-26T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,200.3
880133,Bells Lane,2024-01-26T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.4
880133,Bells Lane,2024-01-26T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.52
880133,Bells Lane,2024-01-26T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.84
880133,Bells Lane,2024-01-26T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,19.04
880133,Bells Lane,2024-01-26T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,19.19
880133,Bells Lane,2024-01-26T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,27.68
880133,Bells Lane,2024-01-26T20:00:00.000+00:00,feeder,3,N Current (RMS),A,56.5
880133,Bells Lane,2024-01-26T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,78.8
880133,Bells Lane,2024-01-26T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,79.5
880133,Bells Lane,2024-01-26T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,112.9
880133,Bells Lane,2024-01-26T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.21
880133,Bells Lane,2024-01-26T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.79
880133,Bells Lane,2024-01-26T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.07
880133,Bells Lane,2024-01-26T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.95
880133,Bells Lane,2024-01-26T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.02
880133,Bells Lane,2024-01-26T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
880133,Bells Lane,2024-01-26T20:00:00.000+00:00,feeder,2,N Current (RMS),A,33.8
880133,Bells Lane,2024-01-26T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,53.2
880133,Bells Lane,2024-01-26T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,37.1
880133,Bells Lane,2024-01-26T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,65.5
880133,Bells Lane,2024-01-26T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.02
880133,Bells Lane,2024-01-26T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.3
880133,Bells Lane,2024-01-26T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.89
880133,Bells Lane,2024-01-26T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,32.65
880133,Bells Lane,2024-01-26T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,29.53
880133,Bells Lane,2024-01-26T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,29.76
880133,Bells Lane,2024-01-26T20:00:00.000+00:00,feeder,1,N Current (RMS),A,53.4
880133,Bells Lane,2024-01-26T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,131.2
880133,Bells Lane,2024-01-26T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,121.6
880133,Bells Lane,2024-01-26T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,122.8
880133,Bells Lane,2024-01-26T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
880133,Bells Lane,2024-01-26T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.61
880133,Bells Lane,2024-01-26T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.13
880133,Bells Lane,2024-01-26T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.56
880133,Bells Lane,2024-01-26T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.13
880133,Bells Lane,2024-01-26T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.68
880133,Bells Lane,2024-01-26T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
880133,Bells Lane,2024-01-26T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.17
880133,Bells Lane,2024-01-26T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.35
880133,Bells Lane,2024-01-26T20:00:00.000+00:00,busbar,,L3 Active Power,kW,139.94
880133,Bells Lane,2024-01-26T20:00:00.000+00:00,busbar,,L2 Active Power,kW,146.62
880133,Bells Lane,2024-01-26T20:00:00.000+00:00,busbar,,L1 Active Power,kW,168.71
880133,Bells Lane,2024-01-26T20:00:00.000+00:00,busbar,,N Current (RMS),A,233.1
880133,Bells Lane,2024-01-26T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,563.6
880133,Bells Lane,2024-01-26T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,592.5
880133,Bells Lane,2024-01-26T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,681.2
880133,Bells Lane,2024-01-26T19:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.92
880133,Bells Lane,2024-01-26T19:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.3
880133,Bells Lane,2024-01-26T19:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.77
880133,Bells Lane,2024-01-26T19:50:00.000+00:00,feeder,5,L3 Active Power,kW,38.62
880133,Bells Lane,2024-01-26T19:50:00.000+00:00,feeder,5,L2 Active Power,kW,43.97
880133,Bells Lane,2024-01-26T19:50:00.000+00:00,feeder,5,L1 Active Power,kW,42.76
880133,Bells Lane,2024-01-26T19:50:00.000+00:00,feeder,5,N Current (RMS),A,62.6
880133,Bells Lane,2024-01-26T19:50:00.000+00:00,feeder,5,L3 Current (RMS),A,157.7
880133,Bells Lane,2024-01-26T19:50:00.000+00:00,feeder,5,L2 Current (RMS),A,177.3
880133,Bells Lane,2024-01-26T19:50:00.000+00:00,feeder,5,L1 Current (RMS),A,173.2
880133,Bells Lane,2024-01-26T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.75
880133,Bells Lane,2024-01-26T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.27
880133,Bells Lane,2024-01-26T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
880133,Bells Lane,2024-01-26T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,41.8
880133,Bells Lane,2024-01-26T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,42.16
880133,Bells Lane,2024-01-26T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,45.95
880133,Bells Lane,2024-01-26T19:50:00.000+00:00,feeder,4,N Current (RMS),A,61.1
880133,Bells Lane,2024-01-26T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,168.8
880133,Bells Lane,2024-01-26T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,169.7
880133,Bells Lane,2024-01-26T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,187.5
880133,Bells Lane,2024-01-26T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.82
880133,Bells Lane,2024-01-26T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.7
880133,Bells Lane,2024-01-26T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.8
880133,Bells Lane,2024-01-26T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,17.75
880133,Bells Lane,2024-01-26T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,19.39
880133,Bells Lane,2024-01-26T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,33.06
880133,Bells Lane,2024-01-26T19:50:00.000+00:00,feeder,3,N Current (RMS),A,71.2
880133,Bells Lane,2024-01-26T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,73.8
880133,Bells Lane,2024-01-26T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,78.8
880133,Bells Lane,2024-01-26T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,133.8
880133,Bells Lane,2024-01-26T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.49
880133,Bells Lane,2024-01-26T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.72
880133,Bells Lane,2024-01-26T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.41
880133,Bells Lane,2024-01-26T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.04
880133,Bells Lane,2024-01-26T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.5
880133,Bells Lane,2024-01-26T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.04
880133,Bells Lane,2024-01-26T19:50:00.000+00:00,feeder,2,N Current (RMS),A,23.5
880133,Bells Lane,2024-01-26T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,49.6
880133,Bells Lane,2024-01-26T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,42.5
880133,Bells Lane,2024-01-26T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,54.4
880133,Bells Lane,2024-01-26T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.19
880133,Bells Lane,2024-01-26T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.78
880133,Bells Lane,2024-01-26T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.77
880133,Bells Lane,2024-01-26T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,35.88
880133,Bells Lane,2024-01-26T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,32.85
880133,Bells Lane,2024-01-26T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,43.7
880133,Bells Lane,2024-01-26T19:50:00.000+00:00,feeder,1,N Current (RMS),A,64.3
880133,Bells Lane,2024-01-26T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,144.5
880133,Bells Lane,2024-01-26T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,134.8
880133,Bells Lane,2024-01-26T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,175.5
880133,Bells Lane,2024-01-26T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
880133,Bells Lane,2024-01-26T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.55
880133,Bells Lane,2024-01-26T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.12
880133,Bells Lane,2024-01-26T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.78
880133,Bells Lane,2024-01-26T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.14
880133,Bells Lane,2024-01-26T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.59
880133,Bells Lane,2024-01-26T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.68
880133,Bells Lane,2024-01-26T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.23
880133,Bells Lane,2024-01-26T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.73
880133,Bells Lane,2024-01-26T19:50:00.000+00:00,busbar,,L3 Active Power,kW,146.09
880133,Bells Lane,2024-01-26T19:50:00.000+00:00,busbar,,L2 Active Power,kW,148.88
880133,Bells Lane,2024-01-26T19:50:00.000+00:00,busbar,,L1 Active Power,kW,178.51
880133,Bells Lane,2024-01-26T19:50:00.000+00:00,busbar,,N Current (RMS),A,241.0
880133,Bells Lane,2024-01-26T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,588.5
880133,Bells Lane,2024-01-26T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,599.0
880133,Bells Lane,2024-01-26T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,719.0
880133,Bells Lane,2024-01-26T19:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.51
880133,Bells Lane,2024-01-26T19:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.41
880133,Bells Lane,2024-01-26T19:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.11
880133,Bells Lane,2024-01-26T19:40:00.000+00:00,feeder,5,L3 Active Power,kW,37.27
880133,Bells Lane,2024-01-26T19:40:00.000+00:00,feeder,5,L2 Active Power,kW,47.57
880133,Bells Lane,2024-01-26T19:40:00.000+00:00,feeder,5,L1 Active Power,kW,36.15
880133,Bells Lane,2024-01-26T19:40:00.000+00:00,feeder,5,N Current (RMS),A,71.3
880133,Bells Lane,2024-01-26T19:40:00.000+00:00,feeder,5,L3 Current (RMS),A,151.3
880133,Bells Lane,2024-01-26T19:40:00.000+00:00,feeder,5,L2 Current (RMS),A,193.2
880133,Bells Lane,2024-01-26T19:40:00.000+00:00,feeder,5,L1 Current (RMS),A,146.1
880133,Bells Lane,2024-01-26T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.84
880133,Bells Lane,2024-01-26T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.34
880133,Bells Lane,2024-01-26T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.49
880133,Bells Lane,2024-01-26T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,49.02
880133,Bells Lane,2024-01-26T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,43.1
880133,Bells Lane,2024-01-26T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,57.56
880133,Bells Lane,2024-01-26T19:40:00.000+00:00,feeder,4,N Current (RMS),A,71.2
880133,Bells Lane,2024-01-26T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,195.7
880133,Bells Lane,2024-01-26T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,173.0
880133,Bells Lane,2024-01-26T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,231.9
880133,Bells Lane,2024-01-26T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.16
880133,Bells Lane,2024-01-26T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.31
880133,Bells Lane,2024-01-26T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.12
880133,Bells Lane,2024-01-26T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,16.17
880133,Bells Lane,2024-01-26T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,17.98
880133,Bells Lane,2024-01-26T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,29.45
880133,Bells Lane,2024-01-26T19:40:00.000+00:00,feeder,3,N Current (RMS),A,65.5
880133,Bells Lane,2024-01-26T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,68.7
880133,Bells Lane,2024-01-26T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,73.2
880133,Bells Lane,2024-01-26T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,119.3
880133,Bells Lane,2024-01-26T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.75
880133,Bells Lane,2024-01-26T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.21
880133,Bells Lane,2024-01-26T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.38
880133,Bells Lane,2024-01-26T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.87
880133,Bells Lane,2024-01-26T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.15
880133,Bells Lane,2024-01-26T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.93
880133,Bells Lane,2024-01-26T19:40:00.000+00:00,feeder,2,N Current (RMS),A,33.0
880133,Bells Lane,2024-01-26T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,40.7
880133,Bells Lane,2024-01-26T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,63.0
880133,Bells Lane,2024-01-26T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,57.4
880133,Bells Lane,2024-01-26T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.12
880133,Bells Lane,2024-01-26T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.01
880133,Bells Lane,2024-01-26T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.05
880133,Bells Lane,2024-01-26T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,31.97
880133,Bells Lane,2024-01-26T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,37.4
880133,Bells Lane,2024-01-26T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,39.27
880133,Bells Lane,2024-01-26T19:40:00.000+00:00,feeder,1,N Current (RMS),A,59.0
880133,Bells Lane,2024-01-26T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,128.3
880133,Bells Lane,2024-01-26T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,153.2
880133,Bells Lane,2024-01-26T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,158.8
880133,Bells Lane,2024-01-26T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
880133,Bells Lane,2024-01-26T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.07
880133,Bells Lane,2024-01-26T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.04
880133,Bells Lane,2024-01-26T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.98
880133,Bells Lane,2024-01-26T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
880133,Bells Lane,2024-01-26T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.06
880133,Bells Lane,2024-01-26T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.7
880133,Bells Lane,2024-01-26T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.6
880133,Bells Lane,2024-01-26T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.18
880133,Bells Lane,2024-01-26T19:40:00.000+00:00,busbar,,L3 Active Power,kW,144.3
880133,Bells Lane,2024-01-26T19:40:00.000+00:00,busbar,,L2 Active Power,kW,161.2
880133,Bells Lane,2024-01-26T19:40:00.000+00:00,busbar,,L1 Active Power,kW,176.36
880133,Bells Lane,2024-01-26T19:40:00.000+00:00,busbar,,N Current (RMS),A,228.9
880133,Bells Lane,2024-01-26T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,579.1
880133,Bells Lane,2024-01-26T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,647.8
880133,Bells Lane,2024-01-26T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,709.0
880133,Bells Lane,2024-01-26T19:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.63
880133,Bells Lane,2024-01-26T19:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.94
880133,Bells Lane,2024-01-26T19:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.32
880133,Bells Lane,2024-01-26T19:30:00.000+00:00,feeder,5,L3 Active Power,kW,33.95
880133,Bells Lane,2024-01-26T19:30:00.000+00:00,feeder,5,L2 Active Power,kW,49.53
880133,Bells Lane,2024-01-26T19:30:00.000+00:00,feeder,5,L1 Active Power,kW,42.35
880133,Bells Lane,2024-01-26T19:30:00.000+00:00,feeder,5,N Current (RMS),A,74.9
880133,Bells Lane,2024-01-26T19:30:00.000+00:00,feeder,5,L3 Current (RMS),A,136.8
880133,Bells Lane,2024-01-26T19:30:00.000+00:00,feeder,5,L2 Current (RMS),A,199.6
880133,Bells Lane,2024-01-26T19:30:00.000+00:00,feeder,5,L1 Current (RMS),A,170.1
880133,Bells Lane,2024-01-26T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.61
880133,Bells Lane,2024-01-26T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.66
880133,Bells Lane,2024-01-26T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.13
880133,Bells Lane,2024-01-26T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,37.5
880133,Bells Lane,2024-01-26T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,51.66
880133,Bells Lane,2024-01-26T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,52.44
880133,Bells Lane,2024-01-26T19:30:00.000+00:00,feeder,4,N Current (RMS),A,68.8
880133,Bells Lane,2024-01-26T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,150.3
880133,Bells Lane,2024-01-26T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,206.5
880133,Bells Lane,2024-01-26T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,210.6
880133,Bells Lane,2024-01-26T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.02
880133,Bells Lane,2024-01-26T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.1
880133,Bells Lane,2024-01-26T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.68
880133,Bells Lane,2024-01-26T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,20.86
880133,Bells Lane,2024-01-26T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,17.48
880133,Bells Lane,2024-01-26T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,28.9
880133,Bells Lane,2024-01-26T19:30:00.000+00:00,feeder,3,N Current (RMS),A,56.1
880133,Bells Lane,2024-01-26T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,85.6
880133,Bells Lane,2024-01-26T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,71.2
880133,Bells Lane,2024-01-26T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,116.9
880133,Bells Lane,2024-01-26T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.53
880133,Bells Lane,2024-01-26T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
880133,Bells Lane,2024-01-26T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.47
880133,Bells Lane,2024-01-26T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.64
880133,Bells Lane,2024-01-26T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.25
880133,Bells Lane,2024-01-26T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,18.04
880133,Bells Lane,2024-01-26T19:30:00.000+00:00,feeder,2,N Current (RMS),A,37.1
880133,Bells Lane,2024-01-26T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,39.8
880133,Bells Lane,2024-01-26T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,45.5
880133,Bells Lane,2024-01-26T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,73.3
880133,Bells Lane,2024-01-26T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.35
880133,Bells Lane,2024-01-26T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.66
880133,Bells Lane,2024-01-26T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.13
880133,Bells Lane,2024-01-26T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,32.96
880133,Bells Lane,2024-01-26T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,39.13
880133,Bells Lane,2024-01-26T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,35.47
880133,Bells Lane,2024-01-26T19:30:00.000+00:00,feeder,1,N Current (RMS),A,48.9
880133,Bells Lane,2024-01-26T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,131.8
880133,Bells Lane,2024-01-26T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,157.8
880133,Bells Lane,2024-01-26T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,142.2
880133,Bells Lane,2024-01-26T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
880133,Bells Lane,2024-01-26T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.65
880133,Bells Lane,2024-01-26T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.02
880133,Bells Lane,2024-01-26T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.44
880133,Bells Lane,2024-01-26T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
880133,Bells Lane,2024-01-26T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.7
880133,Bells Lane,2024-01-26T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.91
880133,Bells Lane,2024-01-26T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.06
880133,Bells Lane,2024-01-26T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.72
880133,Bells Lane,2024-01-26T19:30:00.000+00:00,busbar,,L3 Active Power,kW,134.91
880133,Bells Lane,2024-01-26T19:30:00.000+00:00,busbar,,L2 Active Power,kW,169.06
880133,Bells Lane,2024-01-26T19:30:00.000+00:00,busbar,,L1 Active Power,kW,177.21
880133,Bells Lane,2024-01-26T19:30:00.000+00:00,busbar,,N Current (RMS),A,240.5
880133,Bells Lane,2024-01-26T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,540.0
880133,Bells Lane,2024-01-26T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,676.9
880133,Bells Lane,2024-01-26T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,710.4
880133,Bells Lane,2024-01-26T19:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.25
880133,Bells Lane,2024-01-26T19:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.29
880133,Bells Lane,2024-01-26T19:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.59
880133,Bells Lane,2024-01-26T19:20:00.000+00:00,feeder,5,L3 Active Power,kW,30.34
880133,Bells Lane,2024-01-26T19:20:00.000+00:00,feeder,5,L2 Active Power,kW,50.46
880133,Bells Lane,2024-01-26T19:20:00.000+00:00,feeder,5,L1 Active Power,kW,42.86
880133,Bells Lane,2024-01-26T19:20:00.000+00:00,feeder,5,N Current (RMS),A,80.7
880133,Bells Lane,2024-01-26T19:20:00.000+00:00,feeder,5,L3 Current (RMS),A,123.3
880133,Bells Lane,2024-01-26T19:20:00.000+00:00,feeder,5,L2 Current (RMS),A,202.7
880133,Bells Lane,2024-01-26T19:20:00.000+00:00,feeder,5,L1 Current (RMS),A,172.8
880133,Bells Lane,2024-01-26T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.79
880133,Bells Lane,2024-01-26T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.74
880133,Bells Lane,2024-01-26T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.95
880133,Bells Lane,2024-01-26T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,33.38
880133,Bells Lane,2024-01-26T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,51.26
880133,Bells Lane,2024-01-26T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,32.55
880133,Bells Lane,2024-01-26T19:20:00.000+00:00,feeder,4,N Current (RMS),A,85.6
880133,Bells Lane,2024-01-26T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,134.3
880133,Bells Lane,2024-01-26T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,206.8
880133,Bells Lane,2024-01-26T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,136.1
880133,Bells Lane,2024-01-26T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.85
880133,Bells Lane,2024-01-26T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.61
880133,Bells Lane,2024-01-26T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.67
880133,Bells Lane,2024-01-26T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,19.43
880133,Bells Lane,2024-01-26T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.51
880133,Bells Lane,2024-01-26T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,37.76
880133,Bells Lane,2024-01-26T19:20:00.000+00:00,feeder,3,N Current (RMS),A,94.6
880133,Bells Lane,2024-01-26T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,80.0
880133,Bells Lane,2024-01-26T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,55.9
880133,Bells Lane,2024-01-26T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,151.8
880133,Bells Lane,2024-01-26T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.54
880133,Bells Lane,2024-01-26T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.22
880133,Bells Lane,2024-01-26T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.24
880133,Bells Lane,2024-01-26T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.18
880133,Bells Lane,2024-01-26T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.15
880133,Bells Lane,2024-01-26T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.99
880133,Bells Lane,2024-01-26T19:20:00.000+00:00,feeder,2,N Current (RMS),A,29.4
880133,Bells Lane,2024-01-26T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,42.0
880133,Bells Lane,2024-01-26T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,41.1
880133,Bells Lane,2024-01-26T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,62.4
880133,Bells Lane,2024-01-26T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.07
880133,Bells Lane,2024-01-26T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.32
880133,Bells Lane,2024-01-26T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.12
880133,Bells Lane,2024-01-26T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,24.72
880133,Bells Lane,2024-01-26T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,33.96
880133,Bells Lane,2024-01-26T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,29.97
880133,Bells Lane,2024-01-26T19:20:00.000+00:00,feeder,1,N Current (RMS),A,58.5
880133,Bells Lane,2024-01-26T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,99.4
880133,Bells Lane,2024-01-26T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,138.9
880133,Bells Lane,2024-01-26T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,122.4
880133,Bells Lane,2024-01-26T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
880133,Bells Lane,2024-01-26T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.83
880133,Bells Lane,2024-01-26T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
880133,Bells Lane,2024-01-26T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.88
880133,Bells Lane,2024-01-26T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
880133,Bells Lane,2024-01-26T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.82
880133,Bells Lane,2024-01-26T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
880133,Bells Lane,2024-01-26T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
880133,Bells Lane,2024-01-26T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.56
880133,Bells Lane,2024-01-26T19:20:00.000+00:00,busbar,,L3 Active Power,kW,118.05
880133,Bells Lane,2024-01-26T19:20:00.000+00:00,busbar,,L2 Active Power,kW,159.33
880133,Bells Lane,2024-01-26T19:20:00.000+00:00,busbar,,L1 Active Power,kW,158.13
880133,Bells Lane,2024-01-26T19:20:00.000+00:00,busbar,,N Current (RMS),A,244.0
880133,Bells Lane,2024-01-26T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,474.2
880133,Bells Lane,2024-01-26T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,640.4
880133,Bells Lane,2024-01-26T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,638.0
880133,Bells Lane,2024-01-26T19:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.05
880133,Bells Lane,2024-01-26T19:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.33
880133,Bells Lane,2024-01-26T19:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.02
880133,Bells Lane,2024-01-26T19:10:00.000+00:00,feeder,5,L3 Active Power,kW,38.79
880133,Bells Lane,2024-01-26T19:10:00.000+00:00,feeder,5,L2 Active Power,kW,52.5
880133,Bells Lane,2024-01-26T19:10:00.000+00:00,feeder,5,L1 Active Power,kW,47.72
880133,Bells Lane,2024-01-26T19:10:00.000+00:00,feeder,5,N Current (RMS),A,68.2
880133,Bells Lane,2024-01-26T19:10:00.000+00:00,feeder,5,L3 Current (RMS),A,158.6
880133,Bells Lane,2024-01-26T19:10:00.000+00:00,feeder,5,L2 Current (RMS),A,211.9
880133,Bells Lane,2024-01-26T19:10:00.000+00:00,feeder,5,L1 Current (RMS),A,192.7
880133,Bells Lane,2024-01-26T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.54
880133,Bells Lane,2024-01-26T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.33
880133,Bells Lane,2024-01-26T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.59
880133,Bells Lane,2024-01-26T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,47.31
880133,Bells Lane,2024-01-26T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,45.78
880133,Bells Lane,2024-01-26T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,29.36
880133,Bells Lane,2024-01-26T19:10:00.000+00:00,feeder,4,N Current (RMS),A,78.5
880133,Bells Lane,2024-01-26T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,190.6
880133,Bells Lane,2024-01-26T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,184.1
880133,Bells Lane,2024-01-26T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,120.2
880133,Bells Lane,2024-01-26T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.81
880133,Bells Lane,2024-01-26T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.52
880133,Bells Lane,2024-01-26T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.66
880133,Bells Lane,2024-01-26T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,20.71
880133,Bells Lane,2024-01-26T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,14.82
880133,Bells Lane,2024-01-26T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,34.05
880133,Bells Lane,2024-01-26T19:10:00.000+00:00,feeder,3,N Current (RMS),A,81.8
880133,Bells Lane,2024-01-26T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,85.4
880133,Bells Lane,2024-01-26T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,61.0
880133,Bells Lane,2024-01-26T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,139.1
880133,Bells Lane,2024-01-26T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.18
880133,Bells Lane,2024-01-26T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.02
880133,Bells Lane,2024-01-26T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.66
880133,Bells Lane,2024-01-26T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.52
880133,Bells Lane,2024-01-26T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.91
880133,Bells Lane,2024-01-26T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,23.87
880133,Bells Lane,2024-01-26T19:10:00.000+00:00,feeder,2,N Current (RMS),A,57.2
880133,Bells Lane,2024-01-26T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,48.6
880133,Bells Lane,2024-01-26T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,40.2
880133,Bells Lane,2024-01-26T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,97.3
880133,Bells Lane,2024-01-26T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.86
880133,Bells Lane,2024-01-26T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.3
880133,Bells Lane,2024-01-26T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.77
880133,Bells Lane,2024-01-26T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,27.68
880133,Bells Lane,2024-01-26T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,33.81
880133,Bells Lane,2024-01-26T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,29.58
880133,Bells Lane,2024-01-26T19:10:00.000+00:00,feeder,1,N Current (RMS),A,55.2
880133,Bells Lane,2024-01-26T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,112.1
880133,Bells Lane,2024-01-26T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,139.0
880133,Bells Lane,2024-01-26T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,120.4
880133,Bells Lane,2024-01-26T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
880133,Bells Lane,2024-01-26T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.47
880133,Bells Lane,2024-01-26T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
880133,Bells Lane,2024-01-26T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.07
880133,Bells Lane,2024-01-26T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
880133,Bells Lane,2024-01-26T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.5
880133,Bells Lane,2024-01-26T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
880133,Bells Lane,2024-01-26T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
880133,Bells Lane,2024-01-26T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.7
880133,Bells Lane,2024-01-26T19:10:00.000+00:00,busbar,,L3 Active Power,kW,146.01
880133,Bells Lane,2024-01-26T19:10:00.000+00:00,busbar,,L2 Active Power,kW,156.82
880133,Bells Lane,2024-01-26T19:10:00.000+00:00,busbar,,L1 Active Power,kW,164.58
880133,Bells Lane,2024-01-26T19:10:00.000+00:00,busbar,,N Current (RMS),A,203.1
880133,Bells Lane,2024-01-26T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,589.3
880133,Bells Lane,2024-01-26T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,631.7
880133,Bells Lane,2024-01-26T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,663.9
880133,Bells Lane,2024-01-26T19:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.07
880133,Bells Lane,2024-01-26T19:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.6
880133,Bells Lane,2024-01-26T19:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.45
880133,Bells Lane,2024-01-26T19:00:00.000+00:00,feeder,5,L3 Active Power,kW,37.84
880133,Bells Lane,2024-01-26T19:00:00.000+00:00,feeder,5,L2 Active Power,kW,57.51
880133,Bells Lane,2024-01-26T19:00:00.000+00:00,feeder,5,L1 Active Power,kW,44.65
880133,Bells Lane,2024-01-26T19:00:00.000+00:00,feeder,5,N Current (RMS),A,81.3
880133,Bells Lane,2024-01-26T19:00:00.000+00:00,feeder,5,L3 Current (RMS),A,154.0
880133,Bells Lane,2024-01-26T19:00:00.000+00:00,feeder,5,L2 Current (RMS),A,231.4
880133,Bells Lane,2024-01-26T19:00:00.000+00:00,feeder,5,L1 Current (RMS),A,180.7
880133,Bells Lane,2024-01-26T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.88
880133,Bells Lane,2024-01-26T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.23
880133,Bells Lane,2024-01-26T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.25
880133,Bells Lane,2024-01-26T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,49.41
880133,Bells Lane,2024-01-26T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,48.57
880133,Bells Lane,2024-01-26T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,31.18
880133,Bells Lane,2024-01-26T19:00:00.000+00:00,feeder,4,N Current (RMS),A,78.7
880133,Bells Lane,2024-01-26T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,199.2
880133,Bells Lane,2024-01-26T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,196.1
880133,Bells Lane,2024-01-26T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,127.2
880133,Bells Lane,2024-01-26T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.39
880133,Bells Lane,2024-01-26T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.28
880133,Bells Lane,2024-01-26T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.02
880133,Bells Lane,2024-01-26T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,27.19
880133,Bells Lane,2024-01-26T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,15.02
880133,Bells Lane,2024-01-26T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,30.53
880133,Bells Lane,2024-01-26T19:00:00.000+00:00,feeder,3,N Current (RMS),A,68.3
880133,Bells Lane,2024-01-26T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,110.4
880133,Bells Lane,2024-01-26T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,62.1
880133,Bells Lane,2024-01-26T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,123.4
880133,Bells Lane,2024-01-26T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
880133,Bells Lane,2024-01-26T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.38
880133,Bells Lane,2024-01-26T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.83
880133,Bells Lane,2024-01-26T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.56
880133,Bells Lane,2024-01-26T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.16
880133,Bells Lane,2024-01-26T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,21.71
880133,Bells Lane,2024-01-26T19:00:00.000+00:00,feeder,2,N Current (RMS),A,48.3
880133,Bells Lane,2024-01-26T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,54.9
880133,Bells Lane,2024-01-26T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,40.8
880133,Bells Lane,2024-01-26T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,88.9
880133,Bells Lane,2024-01-26T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.07
880133,Bells Lane,2024-01-26T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.58
880133,Bells Lane,2024-01-26T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.32
