Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880133,Bells Lane,2024-01-26T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,29.38
880133,Bells Lane,2024-01-26T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,28.82
880133,Bells Lane,2024-01-26T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,32.88
880133,Bells Lane,2024-01-26T19:00:00.000+00:00,feeder,1,N Current (RMS),A,51.3
880133,Bells Lane,2024-01-26T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,119.5
880133,Bells Lane,2024-01-26T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,118.5
880133,Bells Lane,2024-01-26T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,132.6
880133,Bells Lane,2024-01-26T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
880133,Bells Lane,2024-01-26T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.02
880133,Bells Lane,2024-01-26T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
880133,Bells Lane,2024-01-26T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.93
880133,Bells Lane,2024-01-26T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
880133,Bells Lane,2024-01-26T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.37
880133,Bells Lane,2024-01-26T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
880133,Bells Lane,2024-01-26T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.86
880133,Bells Lane,2024-01-26T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.88
880133,Bells Lane,2024-01-26T19:00:00.000+00:00,busbar,,L3 Active Power,kW,157.39
880133,Bells Lane,2024-01-26T19:00:00.000+00:00,busbar,,L2 Active Power,kW,160.08
880133,Bells Lane,2024-01-26T19:00:00.000+00:00,busbar,,L1 Active Power,kW,160.95
880133,Bells Lane,2024-01-26T19:00:00.000+00:00,busbar,,N Current (RMS),A,197.4
880133,Bells Lane,2024-01-26T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,633.6
880133,Bells Lane,2024-01-26T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,645.0
880133,Bells Lane,2024-01-26T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,649.5
880133,Bells Lane,2024-01-26T18:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.81
880133,Bells Lane,2024-01-26T18:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
880133,Bells Lane,2024-01-26T18:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.29
880133,Bells Lane,2024-01-26T18:50:00.000+00:00,feeder,5,L3 Active Power,kW,47.07
880133,Bells Lane,2024-01-26T18:50:00.000+00:00,feeder,5,L2 Active Power,kW,46.99
880133,Bells Lane,2024-01-26T18:50:00.000+00:00,feeder,5,L1 Active Power,kW,50.39
880133,Bells Lane,2024-01-26T18:50:00.000+00:00,feeder,5,N Current (RMS),A,61.4
880133,Bells Lane,2024-01-26T18:50:00.000+00:00,feeder,5,L3 Current (RMS),A,189.9
880133,Bells Lane,2024-01-26T18:50:00.000+00:00,feeder,5,L2 Current (RMS),A,190.4
880133,Bells Lane,2024-01-26T18:50:00.000+00:00,feeder,5,L1 Current (RMS),A,203.4
880133,Bells Lane,2024-01-26T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.56
880133,Bells Lane,2024-01-26T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.18
880133,Bells Lane,2024-01-26T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.23
880133,Bells Lane,2024-01-26T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,40.3
880133,Bells Lane,2024-01-26T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,49.99
880133,Bells Lane,2024-01-26T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,36.99
880133,Bells Lane,2024-01-26T18:50:00.000+00:00,feeder,4,N Current (RMS),A,67.2
880133,Bells Lane,2024-01-26T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,162.5
880133,Bells Lane,2024-01-26T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,202.8
880133,Bells Lane,2024-01-26T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,150.4
880133,Bells Lane,2024-01-26T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.03
880133,Bells Lane,2024-01-26T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.3
880133,Bells Lane,2024-01-26T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.62
880133,Bells Lane,2024-01-26T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,21.63
880133,Bells Lane,2024-01-26T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,18.74
880133,Bells Lane,2024-01-26T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,33.3
880133,Bells Lane,2024-01-26T18:50:00.000+00:00,feeder,3,N Current (RMS),A,67.4
880133,Bells Lane,2024-01-26T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,88.6
880133,Bells Lane,2024-01-26T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,76.8
880133,Bells Lane,2024-01-26T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,134.3
880133,Bells Lane,2024-01-26T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.33
880133,Bells Lane,2024-01-26T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.65
880133,Bells Lane,2024-01-26T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.81
880133,Bells Lane,2024-01-26T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.39
880133,Bells Lane,2024-01-26T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.19
880133,Bells Lane,2024-01-26T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,19.29
880133,Bells Lane,2024-01-26T18:50:00.000+00:00,feeder,2,N Current (RMS),A,38.6
880133,Bells Lane,2024-01-26T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,55.0
880133,Bells Lane,2024-01-26T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,41.3
880133,Bells Lane,2024-01-26T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,78.7
880133,Bells Lane,2024-01-26T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.97
880133,Bells Lane,2024-01-26T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.44
880133,Bells Lane,2024-01-26T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.93
880133,Bells Lane,2024-01-26T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,26.74
880133,Bells Lane,2024-01-26T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,30.11
880133,Bells Lane,2024-01-26T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,29.38
880133,Bells Lane,2024-01-26T18:50:00.000+00:00,feeder,1,N Current (RMS),A,49.9
880133,Bells Lane,2024-01-26T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,107.9
880133,Bells Lane,2024-01-26T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,123.0
880133,Bells Lane,2024-01-26T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,119.0
880133,Bells Lane,2024-01-26T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
880133,Bells Lane,2024-01-26T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.35
880133,Bells Lane,2024-01-26T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
880133,Bells Lane,2024-01-26T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.78
880133,Bells Lane,2024-01-26T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
880133,Bells Lane,2024-01-26T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.39
880133,Bells Lane,2024-01-26T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
880133,Bells Lane,2024-01-26T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
880133,Bells Lane,2024-01-26T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
880133,Bells Lane,2024-01-26T18:50:00.000+00:00,busbar,,L3 Active Power,kW,149.13
880133,Bells Lane,2024-01-26T18:50:00.000+00:00,busbar,,L2 Active Power,kW,156.02
880133,Bells Lane,2024-01-26T18:50:00.000+00:00,busbar,,L1 Active Power,kW,169.34
880133,Bells Lane,2024-01-26T18:50:00.000+00:00,busbar,,N Current (RMS),A,206.7
880133,Bells Lane,2024-01-26T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,598.0
880133,Bells Lane,2024-01-26T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,628.2
880133,Bells Lane,2024-01-26T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,681.8
880133,Bells Lane,2024-01-26T18:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.28
880133,Bells Lane,2024-01-26T18:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.06
880133,Bells Lane,2024-01-26T18:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.27
880133,Bells Lane,2024-01-26T18:40:00.000+00:00,feeder,5,L3 Active Power,kW,35.84
880133,Bells Lane,2024-01-26T18:40:00.000+00:00,feeder,5,L2 Active Power,kW,52.98
880133,Bells Lane,2024-01-26T18:40:00.000+00:00,feeder,5,L1 Active Power,kW,46.09
880133,Bells Lane,2024-01-26T18:40:00.000+00:00,feeder,5,N Current (RMS),A,83.8
880133,Bells Lane,2024-01-26T18:40:00.000+00:00,feeder,5,L3 Current (RMS),A,146.7
880133,Bells Lane,2024-01-26T18:40:00.000+00:00,feeder,5,L2 Current (RMS),A,213.4
880133,Bells Lane,2024-01-26T18:40:00.000+00:00,feeder,5,L1 Current (RMS),A,187.3
880133,Bells Lane,2024-01-26T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.7
880133,Bells Lane,2024-01-26T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.33
880133,Bells Lane,2024-01-26T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.63
880133,Bells Lane,2024-01-26T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,32.68
880133,Bells Lane,2024-01-26T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,43.36
880133,Bells Lane,2024-01-26T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,40.28
880133,Bells Lane,2024-01-26T18:40:00.000+00:00,feeder,4,N Current (RMS),A,59.8
880133,Bells Lane,2024-01-26T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,131.1
880133,Bells Lane,2024-01-26T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,174.0
880133,Bells Lane,2024-01-26T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,163.1
880133,Bells Lane,2024-01-26T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.39
880133,Bells Lane,2024-01-26T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.92
880133,Bells Lane,2024-01-26T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.03
880133,Bells Lane,2024-01-26T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,25.86
880133,Bells Lane,2024-01-26T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,16.32
880133,Bells Lane,2024-01-26T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,32.26
880133,Bells Lane,2024-01-26T18:40:00.000+00:00,feeder,3,N Current (RMS),A,68.2
880133,Bells Lane,2024-01-26T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,105.3
880133,Bells Lane,2024-01-26T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,66.7
880133,Bells Lane,2024-01-26T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,130.8
880133,Bells Lane,2024-01-26T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.29
880133,Bells Lane,2024-01-26T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.41
880133,Bells Lane,2024-01-26T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.49
880133,Bells Lane,2024-01-26T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.09
880133,Bells Lane,2024-01-26T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.54
880133,Bells Lane,2024-01-26T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,21.7
880133,Bells Lane,2024-01-26T18:40:00.000+00:00,feeder,2,N Current (RMS),A,53.3
880133,Bells Lane,2024-01-26T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,45.2
880133,Bells Lane,2024-01-26T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,31.3
880133,Bells Lane,2024-01-26T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,88.0
880133,Bells Lane,2024-01-26T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.52
880133,Bells Lane,2024-01-26T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.51
880133,Bells Lane,2024-01-26T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.36
880133,Bells Lane,2024-01-26T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,28.13
880133,Bells Lane,2024-01-26T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,28.44
880133,Bells Lane,2024-01-26T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,41.62
880133,Bells Lane,2024-01-26T18:40:00.000+00:00,feeder,1,N Current (RMS),A,83.6
880133,Bells Lane,2024-01-26T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,113.7
880133,Bells Lane,2024-01-26T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,115.8
880133,Bells Lane,2024-01-26T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,171.4
880133,Bells Lane,2024-01-26T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
880133,Bells Lane,2024-01-26T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.42
880133,Bells Lane,2024-01-26T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
880133,Bells Lane,2024-01-26T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.06
880133,Bells Lane,2024-01-26T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
880133,Bells Lane,2024-01-26T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.08
880133,Bells Lane,2024-01-26T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.78
880133,Bells Lane,2024-01-26T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.74
880133,Bells Lane,2024-01-26T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.77
880133,Bells Lane,2024-01-26T18:40:00.000+00:00,busbar,,L3 Active Power,kW,133.6
880133,Bells Lane,2024-01-26T18:40:00.000+00:00,busbar,,L2 Active Power,kW,148.64
880133,Bells Lane,2024-01-26T18:40:00.000+00:00,busbar,,L1 Active Power,kW,181.95
880133,Bells Lane,2024-01-26T18:40:00.000+00:00,busbar,,N Current (RMS),A,269.9
880133,Bells Lane,2024-01-26T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,537.0
880133,Bells Lane,2024-01-26T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,596.7
880133,Bells Lane,2024-01-26T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,732.1
880133,Bells Lane,2024-01-26T18:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.84
880133,Bells Lane,2024-01-26T18:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.03
880133,Bells Lane,2024-01-26T18:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.83
880133,Bells Lane,2024-01-26T18:30:00.000+00:00,feeder,5,L3 Active Power,kW,48.31
880133,Bells Lane,2024-01-26T18:30:00.000+00:00,feeder,5,L2 Active Power,kW,51.55
880133,Bells Lane,2024-01-26T18:30:00.000+00:00,feeder,5,L1 Active Power,kW,45.6
880133,Bells Lane,2024-01-26T18:30:00.000+00:00,feeder,5,N Current (RMS),A,66.8
880133,Bells Lane,2024-01-26T18:30:00.000+00:00,feeder,5,L3 Current (RMS),A,196.9
880133,Bells Lane,2024-01-26T18:30:00.000+00:00,feeder,5,L2 Current (RMS),A,207.7
880133,Bells Lane,2024-01-26T18:30:00.000+00:00,feeder,5,L1 Current (RMS),A,183.5
880133,Bells Lane,2024-01-26T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.64
880133,Bells Lane,2024-01-26T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.13
880133,Bells Lane,2024-01-26T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.68
880133,Bells Lane,2024-01-26T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,36.43
880133,Bells Lane,2024-01-26T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,45.2
880133,Bells Lane,2024-01-26T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,36.49
880133,Bells Lane,2024-01-26T18:30:00.000+00:00,feeder,4,N Current (RMS),A,57.7
880133,Bells Lane,2024-01-26T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,148.7
880133,Bells Lane,2024-01-26T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,181.6
880133,Bells Lane,2024-01-26T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,147.8
880133,Bells Lane,2024-01-26T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.56
880133,Bells Lane,2024-01-26T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.28
880133,Bells Lane,2024-01-26T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.07
880133,Bells Lane,2024-01-26T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,32.97
880133,Bells Lane,2024-01-26T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,15.33
880133,Bells Lane,2024-01-26T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,33.82
880133,Bells Lane,2024-01-26T18:30:00.000+00:00,feeder,3,N Current (RMS),A,78.4
880133,Bells Lane,2024-01-26T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,133.4
880133,Bells Lane,2024-01-26T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,63.0
880133,Bells Lane,2024-01-26T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,136.2
880133,Bells Lane,2024-01-26T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.56
880133,Bells Lane,2024-01-26T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.59
880133,Bells Lane,2024-01-26T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.83
880133,Bells Lane,2024-01-26T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.8
880133,Bells Lane,2024-01-26T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.26
880133,Bells Lane,2024-01-26T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,22.72
880133,Bells Lane,2024-01-26T18:30:00.000+00:00,feeder,2,N Current (RMS),A,57.9
880133,Bells Lane,2024-01-26T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,32.4
880133,Bells Lane,2024-01-26T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,30.2
880133,Bells Lane,2024-01-26T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,91.6
880133,Bells Lane,2024-01-26T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.86
880133,Bells Lane,2024-01-26T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.18
880133,Bells Lane,2024-01-26T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.48
880133,Bells Lane,2024-01-26T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,29.45
880133,Bells Lane,2024-01-26T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,33.32
880133,Bells Lane,2024-01-26T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,27.84
880133,Bells Lane,2024-01-26T18:30:00.000+00:00,feeder,1,N Current (RMS),A,62.3
880133,Bells Lane,2024-01-26T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,120.9
880133,Bells Lane,2024-01-26T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,134.7
880133,Bells Lane,2024-01-26T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,115.2
880133,Bells Lane,2024-01-26T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
880133,Bells Lane,2024-01-26T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.79
880133,Bells Lane,2024-01-26T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
880133,Bells Lane,2024-01-26T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.93
880133,Bells Lane,2024-01-26T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
880133,Bells Lane,2024-01-26T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.35
880133,Bells Lane,2024-01-26T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
880133,Bells Lane,2024-01-26T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.03
880133,Bells Lane,2024-01-26T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
880133,Bells Lane,2024-01-26T18:30:00.000+00:00,busbar,,L3 Active Power,kW,154.95
880133,Bells Lane,2024-01-26T18:30:00.000+00:00,busbar,,L2 Active Power,kW,152.66
880133,Bells Lane,2024-01-26T18:30:00.000+00:00,busbar,,L1 Active Power,kW,166.46
880133,Bells Lane,2024-01-26T18:30:00.000+00:00,busbar,,N Current (RMS),A,218.2
880133,Bells Lane,2024-01-26T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,624.8
880133,Bells Lane,2024-01-26T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,612.8
880133,Bells Lane,2024-01-26T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,669.2
880133,Bells Lane,2024-01-26T18:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.24
880133,Bells Lane,2024-01-26T18:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.21
880133,Bells Lane,2024-01-26T18:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.01
880133,Bells Lane,2024-01-26T18:20:00.000+00:00,feeder,5,L3 Active Power,kW,43.1
880133,Bells Lane,2024-01-26T18:20:00.000+00:00,feeder,5,L2 Active Power,kW,50.78
880133,Bells Lane,2024-01-26T18:20:00.000+00:00,feeder,5,L1 Active Power,kW,42.5
880133,Bells Lane,2024-01-26T18:20:00.000+00:00,feeder,5,N Current (RMS),A,64.1
880133,Bells Lane,2024-01-26T18:20:00.000+00:00,feeder,5,L3 Current (RMS),A,175.2
880133,Bells Lane,2024-01-26T18:20:00.000+00:00,feeder,5,L2 Current (RMS),A,204.5
880133,Bells Lane,2024-01-26T18:20:00.000+00:00,feeder,5,L1 Current (RMS),A,171.8
880133,Bells Lane,2024-01-26T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.26
880133,Bells Lane,2024-01-26T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.14
880133,Bells Lane,2024-01-26T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.13
880133,Bells Lane,2024-01-26T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,53.63
880133,Bells Lane,2024-01-26T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,47.16
880133,Bells Lane,2024-01-26T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,36.69
880133,Bells Lane,2024-01-26T18:20:00.000+00:00,feeder,4,N Current (RMS),A,72.9
880133,Bells Lane,2024-01-26T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,216.3
880133,Bells Lane,2024-01-26T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,189.6
880133,Bells Lane,2024-01-26T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,148.6
880133,Bells Lane,2024-01-26T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.79
880133,Bells Lane,2024-01-26T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.25
880133,Bells Lane,2024-01-26T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.23
880133,Bells Lane,2024-01-26T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,35.32
880133,Bells Lane,2024-01-26T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,18.24
880133,Bells Lane,2024-01-26T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,30.63
880133,Bells Lane,2024-01-26T18:20:00.000+00:00,feeder,3,N Current (RMS),A,71.6
880133,Bells Lane,2024-01-26T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,143.2
880133,Bells Lane,2024-01-26T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,74.6
880133,Bells Lane,2024-01-26T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,123.1
880133,Bells Lane,2024-01-26T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
880133,Bells Lane,2024-01-26T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.71
880133,Bells Lane,2024-01-26T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.75
880133,Bells Lane,2024-01-26T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.85
880133,Bells Lane,2024-01-26T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.2
880133,Bells Lane,2024-01-26T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,20.26
880133,Bells Lane,2024-01-26T18:20:00.000+00:00,feeder,2,N Current (RMS),A,41.6
880133,Bells Lane,2024-01-26T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,61.2
880133,Bells Lane,2024-01-26T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,37.7
880133,Bells Lane,2024-01-26T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,82.2
880133,Bells Lane,2024-01-26T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.72
880133,Bells Lane,2024-01-26T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.77
880133,Bells Lane,2024-01-26T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.76
880133,Bells Lane,2024-01-26T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,38.52
880133,Bells Lane,2024-01-26T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,35.28
880133,Bells Lane,2024-01-26T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,24.82
880133,Bells Lane,2024-01-26T18:20:00.000+00:00,feeder,1,N Current (RMS),A,62.6
880133,Bells Lane,2024-01-26T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,155.0
880133,Bells Lane,2024-01-26T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,143.0
880133,Bells Lane,2024-01-26T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,100.7
880133,Bells Lane,2024-01-26T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
880133,Bells Lane,2024-01-26T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.46
880133,Bells Lane,2024-01-26T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
880133,Bells Lane,2024-01-26T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.64
880133,Bells Lane,2024-01-26T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
880133,Bells Lane,2024-01-26T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.56
880133,Bells Lane,2024-01-26T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
880133,Bells Lane,2024-01-26T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.67
880133,Bells Lane,2024-01-26T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
880133,Bells Lane,2024-01-26T18:20:00.000+00:00,busbar,,L3 Active Power,kW,185.42
880133,Bells Lane,2024-01-26T18:20:00.000+00:00,busbar,,L2 Active Power,kW,160.66
880133,Bells Lane,2024-01-26T18:20:00.000+00:00,busbar,,L1 Active Power,kW,154.91
880133,Bells Lane,2024-01-26T18:20:00.000+00:00,busbar,,N Current (RMS),A,228.2
880133,Bells Lane,2024-01-26T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,744.5
880133,Bells Lane,2024-01-26T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,646.4
880133,Bells Lane,2024-01-26T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,624.2
880133,Bells Lane,2024-01-26T18:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.88
880133,Bells Lane,2024-01-26T18:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.52
880133,Bells Lane,2024-01-26T18:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.05
880133,Bells Lane,2024-01-26T18:10:00.000+00:00,feeder,5,L3 Active Power,kW,43.75
880133,Bells Lane,2024-01-26T18:10:00.000+00:00,feeder,5,L2 Active Power,kW,49.71
880133,Bells Lane,2024-01-26T18:10:00.000+00:00,feeder,5,L1 Active Power,kW,45.23
880133,Bells Lane,2024-01-26T18:10:00.000+00:00,feeder,5,N Current (RMS),A,59.8
880133,Bells Lane,2024-01-26T18:10:00.000+00:00,feeder,5,L3 Current (RMS),A,177.3
880133,Bells Lane,2024-01-26T18:10:00.000+00:00,feeder,5,L2 Current (RMS),A,200.8
880133,Bells Lane,2024-01-26T18:10:00.000+00:00,feeder,5,L1 Current (RMS),A,182.8
880133,Bells Lane,2024-01-26T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.65
880133,Bells Lane,2024-01-26T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.31
880133,Bells Lane,2024-01-26T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.62
880133,Bells Lane,2024-01-26T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,52.65
880133,Bells Lane,2024-01-26T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,52.13
880133,Bells Lane,2024-01-26T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,44.34
880133,Bells Lane,2024-01-26T18:10:00.000+00:00,feeder,4,N Current (RMS),A,61.2
880133,Bells Lane,2024-01-26T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,212.4
880133,Bells Lane,2024-01-26T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,209.7
880133,Bells Lane,2024-01-26T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,179.9
880133,Bells Lane,2024-01-26T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.07
880133,Bells Lane,2024-01-26T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.92
880133,Bells Lane,2024-01-26T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.17
880133,Bells Lane,2024-01-26T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,26.15
880133,Bells Lane,2024-01-26T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,16.86
880133,Bells Lane,2024-01-26T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,29.16
880133,Bells Lane,2024-01-26T18:10:00.000+00:00,feeder,3,N Current (RMS),A,60.5
880133,Bells Lane,2024-01-26T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,108.5
880133,Bells Lane,2024-01-26T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,69.0
880133,Bells Lane,2024-01-26T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,117.7
880133,Bells Lane,2024-01-26T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.16
880133,Bells Lane,2024-01-26T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.83
880133,Bells Lane,2024-01-26T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
880133,Bells Lane,2024-01-26T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,15.93
880133,Bells Lane,2024-01-26T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.45
880133,Bells Lane,2024-01-26T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,23.53
880133,Bells Lane,2024-01-26T18:10:00.000+00:00,feeder,2,N Current (RMS),A,37.2
880133,Bells Lane,2024-01-26T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,64.0
880133,Bells Lane,2024-01-26T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,65.2
880133,Bells Lane,2024-01-26T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,95.3
880133,Bells Lane,2024-01-26T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.68
880133,Bells Lane,2024-01-26T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.34
880133,Bells Lane,2024-01-26T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.31
880133,Bells Lane,2024-01-26T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,36.05
880133,Bells Lane,2024-01-26T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,36.76
880133,Bells Lane,2024-01-26T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,23.88
880133,Bells Lane,2024-01-26T18:10:00.000+00:00,feeder,1,N Current (RMS),A,69.6
880133,Bells Lane,2024-01-26T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,146.1
880133,Bells Lane,2024-01-26T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,149.2
880133,Bells Lane,2024-01-26T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,97.3
880133,Bells Lane,2024-01-26T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
880133,Bells Lane,2024-01-26T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.62
880133,Bells Lane,2024-01-26T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
880133,Bells Lane,2024-01-26T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.22
880133,Bells Lane,2024-01-26T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
880133,Bells Lane,2024-01-26T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.26
880133,Bells Lane,2024-01-26T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
880133,Bells Lane,2024-01-26T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
880133,Bells Lane,2024-01-26T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
880133,Bells Lane,2024-01-26T18:10:00.000+00:00,busbar,,L3 Active Power,kW,174.52
880133,Bells Lane,2024-01-26T18:10:00.000+00:00,busbar,,L2 Active Power,kW,170.92
880133,Bells Lane,2024-01-26T18:10:00.000+00:00,busbar,,L1 Active Power,kW,166.14
880133,Bells Lane,2024-01-26T18:10:00.000+00:00,busbar,,N Current (RMS),A,195.2
880133,Bells Lane,2024-01-26T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,701.0
880133,Bells Lane,2024-01-26T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,688.3
880133,Bells Lane,2024-01-26T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,668.8
880133,Bells Lane,2024-01-26T18:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.11
880133,Bells Lane,2024-01-26T18:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.11
880133,Bells Lane,2024-01-26T18:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.58
880133,Bells Lane,2024-01-26T18:00:00.000+00:00,feeder,5,L3 Active Power,kW,49.22
880133,Bells Lane,2024-01-26T18:00:00.000+00:00,feeder,5,L2 Active Power,kW,50.73
880133,Bells Lane,2024-01-26T18:00:00.000+00:00,feeder,5,L1 Active Power,kW,49.32
880133,Bells Lane,2024-01-26T18:00:00.000+00:00,feeder,5,N Current (RMS),A,59.0
880133,Bells Lane,2024-01-26T18:00:00.000+00:00,feeder,5,L3 Current (RMS),A,198.9
880133,Bells Lane,2024-01-26T18:00:00.000+00:00,feeder,5,L2 Current (RMS),A,205.9
880133,Bells Lane,2024-01-26T18:00:00.000+00:00,feeder,5,L1 Current (RMS),A,199.1
880133,Bells Lane,2024-01-26T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.3
880133,Bells Lane,2024-01-26T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.65
880133,Bells Lane,2024-01-26T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
880133,Bells Lane,2024-01-26T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,53.67
880133,Bells Lane,2024-01-26T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,46.04
880133,Bells Lane,2024-01-26T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,38.17
880133,Bells Lane,2024-01-26T18:00:00.000+00:00,feeder,4,N Current (RMS),A,74.6
880133,Bells Lane,2024-01-26T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,216.5
880133,Bells Lane,2024-01-26T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,186.1
880133,Bells Lane,2024-01-26T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,155.4
880133,Bells Lane,2024-01-26T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.28
880133,Bells Lane,2024-01-26T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.99
880133,Bells Lane,2024-01-26T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.21
880133,Bells Lane,2024-01-26T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,24.78
880133,Bells Lane,2024-01-26T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,18.85
880133,Bells Lane,2024-01-26T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,37.55
880133,Bells Lane,2024-01-26T18:00:00.000+00:00,feeder,3,N Current (RMS),A,76.9
880133,Bells Lane,2024-01-26T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,101.4
880133,Bells Lane,2024-01-26T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,76.9
880133,Bells Lane,2024-01-26T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,151.6
880133,Bells Lane,2024-01-26T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
880133,Bells Lane,2024-01-26T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.5
880133,Bells Lane,2024-01-26T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.17
880133,Bells Lane,2024-01-26T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.64
880133,Bells Lane,2024-01-26T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.03
880133,Bells Lane,2024-01-26T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.93
880133,Bells Lane,2024-01-26T18:00:00.000+00:00,feeder,2,N Current (RMS),A,26.8
880133,Bells Lane,2024-01-26T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,61.5
880133,Bells Lane,2024-01-26T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,55.1
880133,Bells Lane,2024-01-26T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,70.0
880133,Bells Lane,2024-01-26T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.19
880133,Bells Lane,2024-01-26T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.33
880133,Bells Lane,2024-01-26T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.06
880133,Bells Lane,2024-01-26T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,29.59
880133,Bells Lane,2024-01-26T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,37.46
880133,Bells Lane,2024-01-26T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,20.9
880133,Bells Lane,2024-01-26T18:00:00.000+00:00,feeder,1,N Current (RMS),A,71.8
880133,Bells Lane,2024-01-26T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,119.8
880133,Bells Lane,2024-01-26T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,152.5
880133,Bells Lane,2024-01-26T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,85.3
880133,Bells Lane,2024-01-26T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
880133,Bells Lane,2024-01-26T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.08
880133,Bells Lane,2024-01-26T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
880133,Bells Lane,2024-01-26T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.79
880133,Bells Lane,2024-01-26T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
880133,Bells Lane,2024-01-26T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.57
880133,Bells Lane,2024-01-26T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
880133,Bells Lane,2024-01-26T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
880133,Bells Lane,2024-01-26T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.09
880133,Bells Lane,2024-01-26T18:00:00.000+00:00,busbar,,L3 Active Power,kW,171.9
880133,Bells Lane,2024-01-26T18:00:00.000+00:00,busbar,,L2 Active Power,kW,166.11
880133,Bells Lane,2024-01-26T18:00:00.000+00:00,busbar,,L1 Active Power,kW,162.86
880133,Bells Lane,2024-01-26T18:00:00.000+00:00,busbar,,N Current (RMS),A,193.4
880133,Bells Lane,2024-01-26T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,691.5
880133,Bells Lane,2024-01-26T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,669.3
880133,Bells Lane,2024-01-26T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,656.9
880133,Bells Lane,2024-01-26T17:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.22
880133,Bells Lane,2024-01-26T17:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.11
880133,Bells Lane,2024-01-26T17:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.56
880133,Bells Lane,2024-01-26T17:50:00.000+00:00,feeder,5,L3 Active Power,kW,60.42
880133,Bells Lane,2024-01-26T17:50:00.000+00:00,feeder,5,L2 Active Power,kW,56.59
880133,Bells Lane,2024-01-26T17:50:00.000+00:00,feeder,5,L1 Active Power,kW,48.39
880133,Bells Lane,2024-01-26T17:50:00.000+00:00,feeder,5,N Current (RMS),A,71.4
880133,Bells Lane,2024-01-26T17:50:00.000+00:00,feeder,5,L3 Current (RMS),A,244.2
880133,Bells Lane,2024-01-26T17:50:00.000+00:00,feeder,5,L2 Current (RMS),A,229.1
880133,Bells Lane,2024-01-26T17:50:00.000+00:00,feeder,5,L1 Current (RMS),A,195.2
880133,Bells Lane,2024-01-26T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.67
880133,Bells Lane,2024-01-26T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.58
880133,Bells Lane,2024-01-26T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.17
880133,Bells Lane,2024-01-26T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,43.47
880133,Bells Lane,2024-01-26T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,49.93
880133,Bells Lane,2024-01-26T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,40.8
880133,Bells Lane,2024-01-26T17:50:00.000+00:00,feeder,4,N Current (RMS),A,57.2
880133,Bells Lane,2024-01-26T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,176.1
880133,Bells Lane,2024-01-26T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,201.9
880133,Bells Lane,2024-01-26T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,165.6
880133,Bells Lane,2024-01-26T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.07
880133,Bells Lane,2024-01-26T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.82
880133,Bells Lane,2024-01-26T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.83
880133,Bells Lane,2024-01-26T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,27.05
880133,Bells Lane,2024-01-26T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,21.75
880133,Bells Lane,2024-01-26T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,41.15
880133,Bells Lane,2024-01-26T17:50:00.000+00:00,feeder,3,N Current (RMS),A,79.9
880133,Bells Lane,2024-01-26T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,110.1
880133,Bells Lane,2024-01-26T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,89.5
880133,Bells Lane,2024-01-26T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,166.0
880133,Bells Lane,2024-01-26T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.24
880133,Bells Lane,2024-01-26T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.89
880133,Bells Lane,2024-01-26T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.17
880133,Bells Lane,2024-01-26T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.03
880133,Bells Lane,2024-01-26T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.11
880133,Bells Lane,2024-01-26T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.1
880133,Bells Lane,2024-01-26T17:50:00.000+00:00,feeder,2,N Current (RMS),A,22.9
880133,Bells Lane,2024-01-26T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,37.2
880133,Bells Lane,2024-01-26T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,41.4
880133,Bells Lane,2024-01-26T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,58.0
880133,Bells Lane,2024-01-26T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.96
880133,Bells Lane,2024-01-26T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.4
880133,Bells Lane,2024-01-26T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.88
880133,Bells Lane,2024-01-26T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,30.41
880133,Bells Lane,2024-01-26T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,38.54
880133,Bells Lane,2024-01-26T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,26.86
880133,Bells Lane,2024-01-26T17:50:00.000+00:00,feeder,1,N Current (RMS),A,64.1
880133,Bells Lane,2024-01-26T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,123.0
880133,Bells Lane,2024-01-26T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,156.6
880133,Bells Lane,2024-01-26T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,110.3
880133,Bells Lane,2024-01-26T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
880133,Bells Lane,2024-01-26T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.33
880133,Bells Lane,2024-01-26T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
880133,Bells Lane,2024-01-26T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.08
880133,Bells Lane,2024-01-26T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
880133,Bells Lane,2024-01-26T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.74
880133,Bells Lane,2024-01-26T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
880133,Bells Lane,2024-01-26T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
880133,Bells Lane,2024-01-26T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
880133,Bells Lane,2024-01-26T17:50:00.000+00:00,busbar,,L3 Active Power,kW,170.38
880133,Bells Lane,2024-01-26T17:50:00.000+00:00,busbar,,L2 Active Power,kW,176.91
880133,Bells Lane,2024-01-26T17:50:00.000+00:00,busbar,,L1 Active Power,kW,171.3
880133,Bells Lane,2024-01-26T17:50:00.000+00:00,busbar,,N Current (RMS),A,186.6
880133,Bells Lane,2024-01-26T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,685.2
880133,Bells Lane,2024-01-26T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,712.5
880133,Bells Lane,2024-01-26T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,690.6
880133,Bells Lane,2024-01-26T17:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.16
880133,Bells Lane,2024-01-26T17:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.07
880133,Bells Lane,2024-01-26T17:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.9
880133,Bells Lane,2024-01-26T17:40:00.000+00:00,feeder,5,L3 Active Power,kW,51.82
880133,Bells Lane,2024-01-26T17:40:00.000+00:00,feeder,5,L2 Active Power,kW,53.55
880133,Bells Lane,2024-01-26T17:40:00.000+00:00,feeder,5,L1 Active Power,kW,38.58
880133,Bells Lane,2024-01-26T17:40:00.000+00:00,feeder,5,N Current (RMS),A,81.8
880133,Bells Lane,2024-01-26T17:40:00.000+00:00,feeder,5,L3 Current (RMS),A,208.8
880133,Bells Lane,2024-01-26T17:40:00.000+00:00,feeder,5,L2 Current (RMS),A,216.6
880133,Bells Lane,2024-01-26T17:40:00.000+00:00,feeder,5,L1 Current (RMS),A,155.9
880133,Bells Lane,2024-01-26T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.65
880133,Bells Lane,2024-01-26T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.62
880133,Bells Lane,2024-01-26T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.29
880133,Bells Lane,2024-01-26T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,42.55
880133,Bells Lane,2024-01-26T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,55.49
880133,Bells Lane,2024-01-26T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,46.95
880133,Bells Lane,2024-01-26T17:40:00.000+00:00,feeder,4,N Current (RMS),A,66.1
880133,Bells Lane,2024-01-26T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,171.9
880133,Bells Lane,2024-01-26T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,223.7
880133,Bells Lane,2024-01-26T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,192.3
880133,Bells Lane,2024-01-26T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.04
880133,Bells Lane,2024-01-26T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.75
880133,Bells Lane,2024-01-26T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.16
880133,Bells Lane,2024-01-26T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,27.44
880133,Bells Lane,2024-01-26T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,24.84
880133,Bells Lane,2024-01-26T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,32.6
880133,Bells Lane,2024-01-26T17:40:00.000+00:00,feeder,3,N Current (RMS),A,45.7
880133,Bells Lane,2024-01-26T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,111.0
880133,Bells Lane,2024-01-26T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,101.1
880133,Bells Lane,2024-01-26T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,131.5
880133,Bells Lane,2024-01-26T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.39
880133,Bells Lane,2024-01-26T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.61
880133,Bells Lane,2024-01-26T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.19
880133,Bells Lane,2024-01-26T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.86
880133,Bells Lane,2024-01-26T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.5
880133,Bells Lane,2024-01-26T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.38
880133,Bells Lane,2024-01-26T17:40:00.000+00:00,feeder,2,N Current (RMS),A,24.4
880133,Bells Lane,2024-01-26T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,36.1
880133,Bells Lane,2024-01-26T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,42.8
880133,Bells Lane,2024-01-26T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,62.8
880133,Bells Lane,2024-01-26T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.61
880133,Bells Lane,2024-01-26T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.16
880133,Bells Lane,2024-01-26T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.83
880133,Bells Lane,2024-01-26T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,30.85
880133,Bells Lane,2024-01-26T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,43.01
880133,Bells Lane,2024-01-26T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,19.62
880133,Bells Lane,2024-01-26T17:40:00.000+00:00,feeder,1,N Current (RMS),A,91.7
880133,Bells Lane,2024-01-26T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,124.5
880133,Bells Lane,2024-01-26T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,174.1
880133,Bells Lane,2024-01-26T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,80.6
880133,Bells Lane,2024-01-26T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
880133,Bells Lane,2024-01-26T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.54
880133,Bells Lane,2024-01-26T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
880133,Bells Lane,2024-01-26T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.54
880133,Bells Lane,2024-01-26T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
880133,Bells Lane,2024-01-26T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.82
880133,Bells Lane,2024-01-26T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
880133,Bells Lane,2024-01-26T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.75
880133,Bells Lane,2024-01-26T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.37
880133,Bells Lane,2024-01-26T17:40:00.000+00:00,busbar,,L3 Active Power,kW,161.52
880133,Bells Lane,2024-01-26T17:40:00.000+00:00,busbar,,L2 Active Power,kW,187.39
880133,Bells Lane,2024-01-26T17:40:00.000+00:00,busbar,,L1 Active Power,kW,153.13
880133,Bells Lane,2024-01-26T17:40:00.000+00:00,busbar,,N Current (RMS),A,218.6
880133,Bells Lane,2024-01-26T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,647.8
880133,Bells Lane,2024-01-26T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,753.9
880133,Bells Lane,2024-01-26T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,618.2
880133,Bells Lane,2024-01-26T17:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.49
880133,Bells Lane,2024-01-26T17:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.09
880133,Bells Lane,2024-01-26T17:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.5
880133,Bells Lane,2024-01-26T17:30:00.000+00:00,feeder,5,L3 Active Power,kW,44.5
880133,Bells Lane,2024-01-26T17:30:00.000+00:00,feeder,5,L2 Active Power,kW,59.53
880133,Bells Lane,2024-01-26T17:30:00.000+00:00,feeder,5,L1 Active Power,kW,43.61
880133,Bells Lane,2024-01-26T17:30:00.000+00:00,feeder,5,N Current (RMS),A,81.8
880133,Bells Lane,2024-01-26T17:30:00.000+00:00,feeder,5,L3 Current (RMS),A,179.8
880133,Bells Lane,2024-01-26T17:30:00.000+00:00,feeder,5,L2 Current (RMS),A,239.9
880133,Bells Lane,2024-01-26T17:30:00.000+00:00,feeder,5,L1 Current (RMS),A,177.0
880133,Bells Lane,2024-01-26T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.12
880133,Bells Lane,2024-01-26T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.37
880133,Bells Lane,2024-01-26T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.71
880133,Bells Lane,2024-01-26T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,40.65
880133,Bells Lane,2024-01-26T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,62.03
880133,Bells Lane,2024-01-26T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,39.58
880133,Bells Lane,2024-01-26T17:30:00.000+00:00,feeder,4,N Current (RMS),A,86.8
880133,Bells Lane,2024-01-26T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,164.0
880133,Bells Lane,2024-01-26T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,249.9
880133,Bells Lane,2024-01-26T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,160.4
880133,Bells Lane,2024-01-26T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.35
880133,Bells Lane,2024-01-26T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.13
880133,Bells Lane,2024-01-26T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.39
880133,Bells Lane,2024-01-26T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,25.24
880133,Bells Lane,2024-01-26T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,22.22
880133,Bells Lane,2024-01-26T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,32.92
880133,Bells Lane,2024-01-26T17:30:00.000+00:00,feeder,3,N Current (RMS),A,52.2
880133,Bells Lane,2024-01-26T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,102.6
880133,Bells Lane,2024-01-26T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,90.8
880133,Bells Lane,2024-01-26T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,132.4
880133,Bells Lane,2024-01-26T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.19
