Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880133,Bells Lane,2024-01-26T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.2
880133,Bells Lane,2024-01-26T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.94
880133,Bells Lane,2024-01-26T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.82
880133,Bells Lane,2024-01-26T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.82
880133,Bells Lane,2024-01-26T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.55
880133,Bells Lane,2024-01-26T17:30:00.000+00:00,feeder,2,N Current (RMS),A,33.7
880133,Bells Lane,2024-01-26T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,45.1
880133,Bells Lane,2024-01-26T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,32.2
880133,Bells Lane,2024-01-26T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,63.4
880133,Bells Lane,2024-01-26T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.39
880133,Bells Lane,2024-01-26T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.72
880133,Bells Lane,2024-01-26T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.49
880133,Bells Lane,2024-01-26T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,34.79
880133,Bells Lane,2024-01-26T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,36.68
880133,Bells Lane,2024-01-26T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,26.21
880133,Bells Lane,2024-01-26T17:30:00.000+00:00,feeder,1,N Current (RMS),A,62.2
880133,Bells Lane,2024-01-26T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,140.2
880133,Bells Lane,2024-01-26T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,148.5
880133,Bells Lane,2024-01-26T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,107.7
880133,Bells Lane,2024-01-26T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
880133,Bells Lane,2024-01-26T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.28
880133,Bells Lane,2024-01-26T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
880133,Bells Lane,2024-01-26T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.2
880133,Bells Lane,2024-01-26T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
880133,Bells Lane,2024-01-26T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.52
880133,Bells Lane,2024-01-26T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
880133,Bells Lane,2024-01-26T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
880133,Bells Lane,2024-01-26T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.03
880133,Bells Lane,2024-01-26T17:30:00.000+00:00,busbar,,L3 Active Power,kW,156.0
880133,Bells Lane,2024-01-26T17:30:00.000+00:00,busbar,,L2 Active Power,kW,188.29
880133,Bells Lane,2024-01-26T17:30:00.000+00:00,busbar,,L1 Active Power,kW,157.87
880133,Bells Lane,2024-01-26T17:30:00.000+00:00,busbar,,N Current (RMS),A,215.0
880133,Bells Lane,2024-01-26T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,626.3
880133,Bells Lane,2024-01-26T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,757.9
880133,Bells Lane,2024-01-26T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,635.7
880133,Bells Lane,2024-01-26T17:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.9
880133,Bells Lane,2024-01-26T17:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.28
880133,Bells Lane,2024-01-26T17:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.2
880133,Bells Lane,2024-01-26T17:20:00.000+00:00,feeder,5,L3 Active Power,kW,39.71
880133,Bells Lane,2024-01-26T17:20:00.000+00:00,feeder,5,L2 Active Power,kW,49.03
880133,Bells Lane,2024-01-26T17:20:00.000+00:00,feeder,5,L1 Active Power,kW,39.4
880133,Bells Lane,2024-01-26T17:20:00.000+00:00,feeder,5,N Current (RMS),A,65.6
880133,Bells Lane,2024-01-26T17:20:00.000+00:00,feeder,5,L3 Current (RMS),A,160.7
880133,Bells Lane,2024-01-26T17:20:00.000+00:00,feeder,5,L2 Current (RMS),A,198.7
880133,Bells Lane,2024-01-26T17:20:00.000+00:00,feeder,5,L1 Current (RMS),A,159.6
880133,Bells Lane,2024-01-26T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.34
880133,Bells Lane,2024-01-26T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.56
880133,Bells Lane,2024-01-26T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.47
880133,Bells Lane,2024-01-26T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,34.89
880133,Bells Lane,2024-01-26T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,57.39
880133,Bells Lane,2024-01-26T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,40.11
880133,Bells Lane,2024-01-26T17:20:00.000+00:00,feeder,4,N Current (RMS),A,79.4
880133,Bells Lane,2024-01-26T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,141.7
880133,Bells Lane,2024-01-26T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,231.1
880133,Bells Lane,2024-01-26T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,162.6
880133,Bells Lane,2024-01-26T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.66
880133,Bells Lane,2024-01-26T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.26
880133,Bells Lane,2024-01-26T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.02
880133,Bells Lane,2024-01-26T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,33.8
880133,Bells Lane,2024-01-26T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,25.18
880133,Bells Lane,2024-01-26T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,32.37
880133,Bells Lane,2024-01-26T17:20:00.000+00:00,feeder,3,N Current (RMS),A,48.4
880133,Bells Lane,2024-01-26T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,136.8
880133,Bells Lane,2024-01-26T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,103.7
880133,Bells Lane,2024-01-26T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,130.8
880133,Bells Lane,2024-01-26T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.4
880133,Bells Lane,2024-01-26T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.33
880133,Bells Lane,2024-01-26T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.97
880133,Bells Lane,2024-01-26T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.55
880133,Bells Lane,2024-01-26T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.72
880133,Bells Lane,2024-01-26T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,20.21
880133,Bells Lane,2024-01-26T17:20:00.000+00:00,feeder,2,N Current (RMS),A,50.4
880133,Bells Lane,2024-01-26T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,41.5
880133,Bells Lane,2024-01-26T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,39.6
880133,Bells Lane,2024-01-26T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,82.9
880133,Bells Lane,2024-01-26T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.81
880133,Bells Lane,2024-01-26T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.98
880133,Bells Lane,2024-01-26T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.03
880133,Bells Lane,2024-01-26T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,32.81
880133,Bells Lane,2024-01-26T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,36.13
880133,Bells Lane,2024-01-26T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,29.29
880133,Bells Lane,2024-01-26T17:20:00.000+00:00,feeder,1,N Current (RMS),A,46.8
880133,Bells Lane,2024-01-26T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,132.5
880133,Bells Lane,2024-01-26T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,146.4
880133,Bells Lane,2024-01-26T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,118.5
880133,Bells Lane,2024-01-26T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
880133,Bells Lane,2024-01-26T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.86
880133,Bells Lane,2024-01-26T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
880133,Bells Lane,2024-01-26T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.1
880133,Bells Lane,2024-01-26T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
880133,Bells Lane,2024-01-26T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.06
880133,Bells Lane,2024-01-26T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
880133,Bells Lane,2024-01-26T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.62
880133,Bells Lane,2024-01-26T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.7
880133,Bells Lane,2024-01-26T17:20:00.000+00:00,busbar,,L3 Active Power,kW,150.77
880133,Bells Lane,2024-01-26T17:20:00.000+00:00,busbar,,L2 Active Power,kW,177.45
880133,Bells Lane,2024-01-26T17:20:00.000+00:00,busbar,,L1 Active Power,kW,161.39
880133,Bells Lane,2024-01-26T17:20:00.000+00:00,busbar,,N Current (RMS),A,195.5
880133,Bells Lane,2024-01-26T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,606.3
880133,Bells Lane,2024-01-26T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,714.6
880133,Bells Lane,2024-01-26T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,650.9
880133,Bells Lane,2024-01-26T17:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.67
880133,Bells Lane,2024-01-26T17:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.61
880133,Bells Lane,2024-01-26T17:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.93
880133,Bells Lane,2024-01-26T17:10:00.000+00:00,feeder,5,L3 Active Power,kW,41.79
880133,Bells Lane,2024-01-26T17:10:00.000+00:00,feeder,5,L2 Active Power,kW,46.72
880133,Bells Lane,2024-01-26T17:10:00.000+00:00,feeder,5,L1 Active Power,kW,42.56
880133,Bells Lane,2024-01-26T17:10:00.000+00:00,feeder,5,N Current (RMS),A,57.6
880133,Bells Lane,2024-01-26T17:10:00.000+00:00,feeder,5,L3 Current (RMS),A,169.1
880133,Bells Lane,2024-01-26T17:10:00.000+00:00,feeder,5,L2 Current (RMS),A,188.3
880133,Bells Lane,2024-01-26T17:10:00.000+00:00,feeder,5,L1 Current (RMS),A,172.5
880133,Bells Lane,2024-01-26T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.18
880133,Bells Lane,2024-01-26T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.57
880133,Bells Lane,2024-01-26T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.37
880133,Bells Lane,2024-01-26T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,31.17
880133,Bells Lane,2024-01-26T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,46.17
880133,Bells Lane,2024-01-26T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,46.2
880133,Bells Lane,2024-01-26T17:10:00.000+00:00,feeder,4,N Current (RMS),A,68.2
880133,Bells Lane,2024-01-26T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,125.9
880133,Bells Lane,2024-01-26T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,186.2
880133,Bells Lane,2024-01-26T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,186.2
880133,Bells Lane,2024-01-26T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.55
880133,Bells Lane,2024-01-26T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.54
880133,Bells Lane,2024-01-26T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.17
880133,Bells Lane,2024-01-26T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,35.95
880133,Bells Lane,2024-01-26T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,21.38
880133,Bells Lane,2024-01-26T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,31.36
880133,Bells Lane,2024-01-26T17:10:00.000+00:00,feeder,3,N Current (RMS),A,62.2
880133,Bells Lane,2024-01-26T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,144.8
880133,Bells Lane,2024-01-26T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,86.9
880133,Bells Lane,2024-01-26T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,126.8
880133,Bells Lane,2024-01-26T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
880133,Bells Lane,2024-01-26T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.44
880133,Bells Lane,2024-01-26T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.25
880133,Bells Lane,2024-01-26T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.42
880133,Bells Lane,2024-01-26T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.72
880133,Bells Lane,2024-01-26T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.47
880133,Bells Lane,2024-01-26T17:10:00.000+00:00,feeder,2,N Current (RMS),A,30.8
880133,Bells Lane,2024-01-26T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,55.0
880133,Bells Lane,2024-01-26T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,51.5
880133,Bells Lane,2024-01-26T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,51.8
880133,Bells Lane,2024-01-26T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.94
880133,Bells Lane,2024-01-26T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.21
880133,Bells Lane,2024-01-26T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.32
880133,Bells Lane,2024-01-26T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,31.55
880133,Bells Lane,2024-01-26T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,40.29
880133,Bells Lane,2024-01-26T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,34.94
880133,Bells Lane,2024-01-26T17:10:00.000+00:00,feeder,1,N Current (RMS),A,53.0
880133,Bells Lane,2024-01-26T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,127.6
880133,Bells Lane,2024-01-26T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,163.8
880133,Bells Lane,2024-01-26T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,140.9
880133,Bells Lane,2024-01-26T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
880133,Bells Lane,2024-01-26T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.13
880133,Bells Lane,2024-01-26T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
880133,Bells Lane,2024-01-26T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.78
880133,Bells Lane,2024-01-26T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
880133,Bells Lane,2024-01-26T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.33
880133,Bells Lane,2024-01-26T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
880133,Bells Lane,2024-01-26T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.23
880133,Bells Lane,2024-01-26T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.3
880133,Bells Lane,2024-01-26T17:10:00.000+00:00,busbar,,L3 Active Power,kW,152.87
880133,Bells Lane,2024-01-26T17:10:00.000+00:00,busbar,,L2 Active Power,kW,167.27
880133,Bells Lane,2024-01-26T17:10:00.000+00:00,busbar,,L1 Active Power,kW,167.52
880133,Bells Lane,2024-01-26T17:10:00.000+00:00,busbar,,N Current (RMS),A,188.4
880133,Bells Lane,2024-01-26T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,614.1
880133,Bells Lane,2024-01-26T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,672.2
880133,Bells Lane,2024-01-26T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,674.1
880133,Bells Lane,2024-01-26T17:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.4
880133,Bells Lane,2024-01-26T17:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.08
880133,Bells Lane,2024-01-26T17:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.63
880133,Bells Lane,2024-01-26T17:00:00.000+00:00,feeder,5,L3 Active Power,kW,55.56
880133,Bells Lane,2024-01-26T17:00:00.000+00:00,feeder,5,L2 Active Power,kW,52.03
880133,Bells Lane,2024-01-26T17:00:00.000+00:00,feeder,5,L1 Active Power,kW,50.42
880133,Bells Lane,2024-01-26T17:00:00.000+00:00,feeder,5,N Current (RMS),A,59.2
880133,Bells Lane,2024-01-26T17:00:00.000+00:00,feeder,5,L3 Current (RMS),A,224.1
880133,Bells Lane,2024-01-26T17:00:00.000+00:00,feeder,5,L2 Current (RMS),A,211.1
880133,Bells Lane,2024-01-26T17:00:00.000+00:00,feeder,5,L1 Current (RMS),A,203.1
880133,Bells Lane,2024-01-26T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.05
880133,Bells Lane,2024-01-26T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.52
880133,Bells Lane,2024-01-26T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.53
880133,Bells Lane,2024-01-26T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,34.27
880133,Bells Lane,2024-01-26T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,47.31
880133,Bells Lane,2024-01-26T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,48.76
880133,Bells Lane,2024-01-26T17:00:00.000+00:00,feeder,4,N Current (RMS),A,62.8
880133,Bells Lane,2024-01-26T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,138.3
880133,Bells Lane,2024-01-26T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,190.9
880133,Bells Lane,2024-01-26T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,196.6
880133,Bells Lane,2024-01-26T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.26
880133,Bells Lane,2024-01-26T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.31
880133,Bells Lane,2024-01-26T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.71
880133,Bells Lane,2024-01-26T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,26.23
880133,Bells Lane,2024-01-26T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,20.13
880133,Bells Lane,2024-01-26T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,29.36
880133,Bells Lane,2024-01-26T17:00:00.000+00:00,feeder,3,N Current (RMS),A,48.8
880133,Bells Lane,2024-01-26T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,107.5
880133,Bells Lane,2024-01-26T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,82.2
880133,Bells Lane,2024-01-26T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,119.2
880133,Bells Lane,2024-01-26T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.21
880133,Bells Lane,2024-01-26T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.72
880133,Bells Lane,2024-01-26T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.38
880133,Bells Lane,2024-01-26T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,18.95
880133,Bells Lane,2024-01-26T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.2
880133,Bells Lane,2024-01-26T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.89
880133,Bells Lane,2024-01-26T17:00:00.000+00:00,feeder,2,N Current (RMS),A,37.1
880133,Bells Lane,2024-01-26T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,76.8
880133,Bells Lane,2024-01-26T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,57.8
880133,Bells Lane,2024-01-26T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,45.5
880133,Bells Lane,2024-01-26T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.4
880133,Bells Lane,2024-01-26T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.97
880133,Bells Lane,2024-01-26T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.66
880133,Bells Lane,2024-01-26T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,29.93
880133,Bells Lane,2024-01-26T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,44.06
880133,Bells Lane,2024-01-26T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,37.14
880133,Bells Lane,2024-01-26T17:00:00.000+00:00,feeder,1,N Current (RMS),A,63.1
880133,Bells Lane,2024-01-26T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,121.8
880133,Bells Lane,2024-01-26T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,178.3
880133,Bells Lane,2024-01-26T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,150.4
880133,Bells Lane,2024-01-26T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
880133,Bells Lane,2024-01-26T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.97
880133,Bells Lane,2024-01-26T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
880133,Bells Lane,2024-01-26T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.27
880133,Bells Lane,2024-01-26T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
880133,Bells Lane,2024-01-26T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.02
880133,Bells Lane,2024-01-26T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.21
880133,Bells Lane,2024-01-26T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
880133,Bells Lane,2024-01-26T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.85
880133,Bells Lane,2024-01-26T17:00:00.000+00:00,busbar,,L3 Active Power,kW,164.94
880133,Bells Lane,2024-01-26T17:00:00.000+00:00,busbar,,L2 Active Power,kW,177.73
880133,Bells Lane,2024-01-26T17:00:00.000+00:00,busbar,,L1 Active Power,kW,176.58
880133,Bells Lane,2024-01-26T17:00:00.000+00:00,busbar,,N Current (RMS),A,179.3
880133,Bells Lane,2024-01-26T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,663.0
880133,Bells Lane,2024-01-26T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,716.0
880133,Bells Lane,2024-01-26T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,711.9
880133,Bells Lane,2024-01-26T16:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.02
880133,Bells Lane,2024-01-26T16:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.03
880133,Bells Lane,2024-01-26T16:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.21
880133,Bells Lane,2024-01-26T16:50:00.000+00:00,feeder,5,L3 Active Power,kW,47.16
880133,Bells Lane,2024-01-26T16:50:00.000+00:00,feeder,5,L2 Active Power,kW,52.75
880133,Bells Lane,2024-01-26T16:50:00.000+00:00,feeder,5,L1 Active Power,kW,38.71
880133,Bells Lane,2024-01-26T16:50:00.000+00:00,feeder,5,N Current (RMS),A,76.5
880133,Bells Lane,2024-01-26T16:50:00.000+00:00,feeder,5,L3 Current (RMS),A,193.1
880133,Bells Lane,2024-01-26T16:50:00.000+00:00,feeder,5,L2 Current (RMS),A,217.0
880133,Bells Lane,2024-01-26T16:50:00.000+00:00,feeder,5,L1 Current (RMS),A,159.0
880133,Bells Lane,2024-01-26T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.59
880133,Bells Lane,2024-01-26T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.95
880133,Bells Lane,2024-01-26T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.23
880133,Bells Lane,2024-01-26T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,31.45
880133,Bells Lane,2024-01-26T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,49.02
880133,Bells Lane,2024-01-26T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,51.54
880133,Bells Lane,2024-01-26T16:50:00.000+00:00,feeder,4,N Current (RMS),A,82.7
880133,Bells Lane,2024-01-26T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,128.8
880133,Bells Lane,2024-01-26T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,200.4
880133,Bells Lane,2024-01-26T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,212.1
880133,Bells Lane,2024-01-26T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.63
880133,Bells Lane,2024-01-26T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.83
880133,Bells Lane,2024-01-26T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.55
880133,Bells Lane,2024-01-26T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,23.16
880133,Bells Lane,2024-01-26T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,16.91
880133,Bells Lane,2024-01-26T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,36.43
880133,Bells Lane,2024-01-26T16:50:00.000+00:00,feeder,3,N Current (RMS),A,77.2
880133,Bells Lane,2024-01-26T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,95.8
880133,Bells Lane,2024-01-26T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,70.5
880133,Bells Lane,2024-01-26T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,149.6
880133,Bells Lane,2024-01-26T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
880133,Bells Lane,2024-01-26T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.24
880133,Bells Lane,2024-01-26T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.71
880133,Bells Lane,2024-01-26T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.01
880133,Bells Lane,2024-01-26T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.52
880133,Bells Lane,2024-01-26T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.22
880133,Bells Lane,2024-01-26T16:50:00.000+00:00,feeder,2,N Current (RMS),A,27.7
880133,Bells Lane,2024-01-26T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,59.2
880133,Bells Lane,2024-01-26T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,51.4
880133,Bells Lane,2024-01-26T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,47.6
880133,Bells Lane,2024-01-26T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.7
880133,Bells Lane,2024-01-26T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.09
880133,Bells Lane,2024-01-26T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.21
880133,Bells Lane,2024-01-26T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,24.09
880133,Bells Lane,2024-01-26T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,40.78
880133,Bells Lane,2024-01-26T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,26.64
880133,Bells Lane,2024-01-26T16:50:00.000+00:00,feeder,1,N Current (RMS),A,79.7
880133,Bells Lane,2024-01-26T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,99.2
880133,Bells Lane,2024-01-26T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,167.6
880133,Bells Lane,2024-01-26T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,112.0
880133,Bells Lane,2024-01-26T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
880133,Bells Lane,2024-01-26T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
880133,Bells Lane,2024-01-26T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
880133,Bells Lane,2024-01-26T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
880133,Bells Lane,2024-01-26T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
880133,Bells Lane,2024-01-26T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
880133,Bells Lane,2024-01-26T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.84
880133,Bells Lane,2024-01-26T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
880133,Bells Lane,2024-01-26T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.91
880133,Bells Lane,2024-01-26T16:50:00.000+00:00,busbar,,L3 Active Power,kW,139.87
880133,Bells Lane,2024-01-26T16:50:00.000+00:00,busbar,,L2 Active Power,kW,171.98
880133,Bells Lane,2024-01-26T16:50:00.000+00:00,busbar,,L1 Active Power,kW,164.54
880133,Bells Lane,2024-01-26T16:50:00.000+00:00,busbar,,N Current (RMS),A,202.8
880133,Bells Lane,2024-01-26T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,570.7
880133,Bells Lane,2024-01-26T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,701.7
880133,Bells Lane,2024-01-26T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,673.7
880133,Bells Lane,2024-01-26T16:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.22
880133,Bells Lane,2024-01-26T16:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.93
880133,Bells Lane,2024-01-26T16:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.12
880133,Bells Lane,2024-01-26T16:40:00.000+00:00,feeder,5,L3 Active Power,kW,33.44
880133,Bells Lane,2024-01-26T16:40:00.000+00:00,feeder,5,L2 Active Power,kW,49.16
880133,Bells Lane,2024-01-26T16:40:00.000+00:00,feeder,5,L1 Active Power,kW,38.97
880133,Bells Lane,2024-01-26T16:40:00.000+00:00,feeder,5,N Current (RMS),A,76.2
880133,Bells Lane,2024-01-26T16:40:00.000+00:00,feeder,5,L3 Current (RMS),A,139.4
880133,Bells Lane,2024-01-26T16:40:00.000+00:00,feeder,5,L2 Current (RMS),A,201.6
880133,Bells Lane,2024-01-26T16:40:00.000+00:00,feeder,5,L1 Current (RMS),A,160.2
880133,Bells Lane,2024-01-26T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.78
880133,Bells Lane,2024-01-26T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.28
880133,Bells Lane,2024-01-26T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.36
880133,Bells Lane,2024-01-26T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,36.76
880133,Bells Lane,2024-01-26T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,39.05
880133,Bells Lane,2024-01-26T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,49.32
880133,Bells Lane,2024-01-26T16:40:00.000+00:00,feeder,4,N Current (RMS),A,63.8
880133,Bells Lane,2024-01-26T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,150.3
880133,Bells Lane,2024-01-26T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,159.7
880133,Bells Lane,2024-01-26T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,203.6
880133,Bells Lane,2024-01-26T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.12
880133,Bells Lane,2024-01-26T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.11
880133,Bells Lane,2024-01-26T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.39
880133,Bells Lane,2024-01-26T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,20.86
880133,Bells Lane,2024-01-26T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,16.66
880133,Bells Lane,2024-01-26T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,25.51
880133,Bells Lane,2024-01-26T16:40:00.000+00:00,feeder,3,N Current (RMS),A,46.4
880133,Bells Lane,2024-01-26T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,86.3
880133,Bells Lane,2024-01-26T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,69.5
880133,Bells Lane,2024-01-26T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,105.2
880133,Bells Lane,2024-01-26T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.2
880133,Bells Lane,2024-01-26T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
880133,Bells Lane,2024-01-26T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.72
880133,Bells Lane,2024-01-26T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.29
880133,Bells Lane,2024-01-26T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.34
880133,Bells Lane,2024-01-26T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.31
880133,Bells Lane,2024-01-26T16:40:00.000+00:00,feeder,2,N Current (RMS),A,22.8
880133,Bells Lane,2024-01-26T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,50.4
880133,Bells Lane,2024-01-26T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,50.8
880133,Bells Lane,2024-01-26T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,43.6
880133,Bells Lane,2024-01-26T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.23
880133,Bells Lane,2024-01-26T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.78
880133,Bells Lane,2024-01-26T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.99
880133,Bells Lane,2024-01-26T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,21.77
880133,Bells Lane,2024-01-26T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,42.37
880133,Bells Lane,2024-01-26T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,24.84
880133,Bells Lane,2024-01-26T16:40:00.000+00:00,feeder,1,N Current (RMS),A,84.8
880133,Bells Lane,2024-01-26T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,89.8
880133,Bells Lane,2024-01-26T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,173.3
880133,Bells Lane,2024-01-26T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,104.2
880133,Bells Lane,2024-01-26T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
880133,Bells Lane,2024-01-26T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
880133,Bells Lane,2024-01-26T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
880133,Bells Lane,2024-01-26T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
880133,Bells Lane,2024-01-26T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
880133,Bells Lane,2024-01-26T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
880133,Bells Lane,2024-01-26T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.59
880133,Bells Lane,2024-01-26T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.58
880133,Bells Lane,2024-01-26T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.85
880133,Bells Lane,2024-01-26T16:40:00.000+00:00,busbar,,L3 Active Power,kW,125.13
880133,Bells Lane,2024-01-26T16:40:00.000+00:00,busbar,,L2 Active Power,kW,159.58
880133,Bells Lane,2024-01-26T16:40:00.000+00:00,busbar,,L1 Active Power,kW,148.95
880133,Bells Lane,2024-01-26T16:40:00.000+00:00,busbar,,N Current (RMS),A,201.6
880133,Bells Lane,2024-01-26T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,511.4
880133,Bells Lane,2024-01-26T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,651.1
880133,Bells Lane,2024-01-26T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,612.1
880133,Bells Lane,2024-01-26T16:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.32
880133,Bells Lane,2024-01-26T16:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.42
880133,Bells Lane,2024-01-26T16:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.14
880133,Bells Lane,2024-01-26T16:30:00.000+00:00,feeder,5,L3 Active Power,kW,34.37
880133,Bells Lane,2024-01-26T16:30:00.000+00:00,feeder,5,L2 Active Power,kW,54.01
880133,Bells Lane,2024-01-26T16:30:00.000+00:00,feeder,5,L1 Active Power,kW,38.0
880133,Bells Lane,2024-01-26T16:30:00.000+00:00,feeder,5,N Current (RMS),A,91.7
880133,Bells Lane,2024-01-26T16:30:00.000+00:00,feeder,5,L3 Current (RMS),A,145.1
880133,Bells Lane,2024-01-26T16:30:00.000+00:00,feeder,5,L2 Current (RMS),A,220.2
880133,Bells Lane,2024-01-26T16:30:00.000+00:00,feeder,5,L1 Current (RMS),A,156.4
880133,Bells Lane,2024-01-26T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.82
880133,Bells Lane,2024-01-26T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.34
880133,Bells Lane,2024-01-26T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
880133,Bells Lane,2024-01-26T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,29.65
880133,Bells Lane,2024-01-26T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,38.01
880133,Bells Lane,2024-01-26T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,45.97
880133,Bells Lane,2024-01-26T16:30:00.000+00:00,feeder,4,N Current (RMS),A,64.4
880133,Bells Lane,2024-01-26T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,120.6
880133,Bells Lane,2024-01-26T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,154.9
880133,Bells Lane,2024-01-26T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,188.4
880133,Bells Lane,2024-01-26T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.06
880133,Bells Lane,2024-01-26T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.88
880133,Bells Lane,2024-01-26T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.83
880133,Bells Lane,2024-01-26T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,17.02
880133,Bells Lane,2024-01-26T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,16.84
880133,Bells Lane,2024-01-26T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,28.3
880133,Bells Lane,2024-01-26T16:30:00.000+00:00,feeder,3,N Current (RMS),A,55.0
880133,Bells Lane,2024-01-26T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,70.6
880133,Bells Lane,2024-01-26T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,70.4
880133,Bells Lane,2024-01-26T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,115.8
880133,Bells Lane,2024-01-26T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.1
880133,Bells Lane,2024-01-26T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.25
880133,Bells Lane,2024-01-26T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.71
880133,Bells Lane,2024-01-26T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.8
880133,Bells Lane,2024-01-26T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.24
880133,Bells Lane,2024-01-26T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.53
880133,Bells Lane,2024-01-26T16:30:00.000+00:00,feeder,2,N Current (RMS),A,23.9
880133,Bells Lane,2024-01-26T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,48.3
880133,Bells Lane,2024-01-26T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,58.7
880133,Bells Lane,2024-01-26T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,44.3
880133,Bells Lane,2024-01-26T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.85
880133,Bells Lane,2024-01-26T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.49
880133,Bells Lane,2024-01-26T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.96
880133,Bells Lane,2024-01-26T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,21.2
880133,Bells Lane,2024-01-26T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,41.83
880133,Bells Lane,2024-01-26T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,19.58
880133,Bells Lane,2024-01-26T16:30:00.000+00:00,feeder,1,N Current (RMS),A,93.1
880133,Bells Lane,2024-01-26T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,88.4
880133,Bells Lane,2024-01-26T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,170.8
880133,Bells Lane,2024-01-26T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,82.6
880133,Bells Lane,2024-01-26T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
880133,Bells Lane,2024-01-26T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.83
880133,Bells Lane,2024-01-26T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
880133,Bells Lane,2024-01-26T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
880133,Bells Lane,2024-01-26T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
880133,Bells Lane,2024-01-26T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.81
880133,Bells Lane,2024-01-26T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.31
880133,Bells Lane,2024-01-26T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
880133,Bells Lane,2024-01-26T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.73
880133,Bells Lane,2024-01-26T16:30:00.000+00:00,busbar,,L3 Active Power,kW,114.03
880133,Bells Lane,2024-01-26T16:30:00.000+00:00,busbar,,L2 Active Power,kW,164.91
880133,Bells Lane,2024-01-26T16:30:00.000+00:00,busbar,,L1 Active Power,kW,142.37
880133,Bells Lane,2024-01-26T16:30:00.000+00:00,busbar,,N Current (RMS),A,230.6
880133,Bells Lane,2024-01-26T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,465.5
880133,Bells Lane,2024-01-26T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,670.5
880133,Bells Lane,2024-01-26T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,582.6
880133,Bells Lane,2024-01-26T16:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.23
880133,Bells Lane,2024-01-26T16:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.83
880133,Bells Lane,2024-01-26T16:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.4
880133,Bells Lane,2024-01-26T16:20:00.000+00:00,feeder,5,L3 Active Power,kW,51.22
880133,Bells Lane,2024-01-26T16:20:00.000+00:00,feeder,5,L2 Active Power,kW,52.43
880133,Bells Lane,2024-01-26T16:20:00.000+00:00,feeder,5,L1 Active Power,kW,42.64
880133,Bells Lane,2024-01-26T16:20:00.000+00:00,feeder,5,N Current (RMS),A,67.7
880133,Bells Lane,2024-01-26T16:20:00.000+00:00,feeder,5,L3 Current (RMS),A,207.8
880133,Bells Lane,2024-01-26T16:20:00.000+00:00,feeder,5,L2 Current (RMS),A,212.8
880133,Bells Lane,2024-01-26T16:20:00.000+00:00,feeder,5,L1 Current (RMS),A,173.0
880133,Bells Lane,2024-01-26T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.89
880133,Bells Lane,2024-01-26T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
880133,Bells Lane,2024-01-26T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.45
880133,Bells Lane,2024-01-26T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,29.49
880133,Bells Lane,2024-01-26T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,34.82
880133,Bells Lane,2024-01-26T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,40.45
880133,Bells Lane,2024-01-26T16:20:00.000+00:00,feeder,4,N Current (RMS),A,54.4
880133,Bells Lane,2024-01-26T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,119.4
880133,Bells Lane,2024-01-26T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,141.4
880133,Bells Lane,2024-01-26T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,164.6
880133,Bells Lane,2024-01-26T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.89
880133,Bells Lane,2024-01-26T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.96
880133,Bells Lane,2024-01-26T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.01
880133,Bells Lane,2024-01-26T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,24.8
880133,Bells Lane,2024-01-26T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,17.88
880133,Bells Lane,2024-01-26T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,32.69
880133,Bells Lane,2024-01-26T16:20:00.000+00:00,feeder,3,N Current (RMS),A,64.0
880133,Bells Lane,2024-01-26T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,102.3
880133,Bells Lane,2024-01-26T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,73.8
880133,Bells Lane,2024-01-26T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,132.9
880133,Bells Lane,2024-01-26T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.09
880133,Bells Lane,2024-01-26T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.45
880133,Bells Lane,2024-01-26T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.45
880133,Bells Lane,2024-01-26T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.31
880133,Bells Lane,2024-01-26T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.7
880133,Bells Lane,2024-01-26T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.38
880133,Bells Lane,2024-01-26T16:20:00.000+00:00,feeder,2,N Current (RMS),A,18.3
880133,Bells Lane,2024-01-26T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,49.8
880133,Bells Lane,2024-01-26T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,43.4
880133,Bells Lane,2024-01-26T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,51.7
880133,Bells Lane,2024-01-26T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.98
880133,Bells Lane,2024-01-26T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.42
880133,Bells Lane,2024-01-26T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.55
880133,Bells Lane,2024-01-26T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,20.06
880133,Bells Lane,2024-01-26T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,44.12
880133,Bells Lane,2024-01-26T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
880133,Bells Lane,2024-01-26T16:20:00.000+00:00,feeder,1,N Current (RMS),A,101.3
880133,Bells Lane,2024-01-26T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,82.3
880133,Bells Lane,2024-01-26T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,179.1
880133,Bells Lane,2024-01-26T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,82.9
880133,Bells Lane,2024-01-26T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
880133,Bells Lane,2024-01-26T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.74
880133,Bells Lane,2024-01-26T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
880133,Bells Lane,2024-01-26T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.15
880133,Bells Lane,2024-01-26T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
880133,Bells Lane,2024-01-26T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.97
880133,Bells Lane,2024-01-26T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.13
880133,Bells Lane,2024-01-26T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.71
880133,Bells Lane,2024-01-26T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.86
880133,Bells Lane,2024-01-26T16:20:00.000+00:00,busbar,,L3 Active Power,kW,137.88
880133,Bells Lane,2024-01-26T16:20:00.000+00:00,busbar,,L2 Active Power,kW,159.96
880133,Bells Lane,2024-01-26T16:20:00.000+00:00,busbar,,L1 Active Power,kW,148.16
880133,Bells Lane,2024-01-26T16:20:00.000+00:00,busbar,,N Current (RMS),A,176.4
880133,Bells Lane,2024-01-26T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,557.6
880133,Bells Lane,2024-01-26T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,647.6
880133,Bells Lane,2024-01-26T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,601.2
880133,Bells Lane,2024-01-26T16:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.82
880133,Bells Lane,2024-01-26T16:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.04
880133,Bells Lane,2024-01-26T16:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.39
880133,Bells Lane,2024-01-26T16:10:00.000+00:00,feeder,5,L3 Active Power,kW,36.94
880133,Bells Lane,2024-01-26T16:10:00.000+00:00,feeder,5,L2 Active Power,kW,45.5
880133,Bells Lane,2024-01-26T16:10:00.000+00:00,feeder,5,L1 Active Power,kW,41.0
880133,Bells Lane,2024-01-26T16:10:00.000+00:00,feeder,5,N Current (RMS),A,60.3
880133,Bells Lane,2024-01-26T16:10:00.000+00:00,feeder,5,L3 Current (RMS),A,152.6
880133,Bells Lane,2024-01-26T16:10:00.000+00:00,feeder,5,L2 Current (RMS),A,185.7
880133,Bells Lane,2024-01-26T16:10:00.000+00:00,feeder,5,L1 Current (RMS),A,167.1
880133,Bells Lane,2024-01-26T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.57
880133,Bells Lane,2024-01-26T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
880133,Bells Lane,2024-01-26T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.34
880133,Bells Lane,2024-01-26T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,30.28
880133,Bells Lane,2024-01-26T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,42.1
880133,Bells Lane,2024-01-26T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,51.85
880133,Bells Lane,2024-01-26T16:10:00.000+00:00,feeder,4,N Current (RMS),A,81.9
880133,Bells Lane,2024-01-26T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,123.5
880133,Bells Lane,2024-01-26T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,171.0
880133,Bells Lane,2024-01-26T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,210.6
880133,Bells Lane,2024-01-26T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.54
880133,Bells Lane,2024-01-26T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.22
880133,Bells Lane,2024-01-26T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.88
880133,Bells Lane,2024-01-26T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,24.45
880133,Bells Lane,2024-01-26T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,16.39
880133,Bells Lane,2024-01-26T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,30.56
880133,Bells Lane,2024-01-26T16:10:00.000+00:00,feeder,3,N Current (RMS),A,59.6
880133,Bells Lane,2024-01-26T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,99.9
880133,Bells Lane,2024-01-26T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,67.7
880133,Bells Lane,2024-01-26T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,124.3
880133,Bells Lane,2024-01-26T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.46
880133,Bells Lane,2024-01-26T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.84
880133,Bells Lane,2024-01-26T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.64
880133,Bells Lane,2024-01-26T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,19.11
880133,Bells Lane,2024-01-26T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.87
880133,Bells Lane,2024-01-26T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.61
880133,Bells Lane,2024-01-26T16:10:00.000+00:00,feeder,2,N Current (RMS),A,43.1
880133,Bells Lane,2024-01-26T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,80.0
880133,Bells Lane,2024-01-26T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,44.4
880133,Bells Lane,2024-01-26T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,50.7
880133,Bells Lane,2024-01-26T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.3
880133,Bells Lane,2024-01-26T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.94
880133,Bells Lane,2024-01-26T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.63
880133,Bells Lane,2024-01-26T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,20.05
880133,Bells Lane,2024-01-26T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,38.15
880133,Bells Lane,2024-01-26T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,19.51
880133,Bells Lane,2024-01-26T16:10:00.000+00:00,feeder,1,N Current (RMS),A,83.1
880133,Bells Lane,2024-01-26T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,82.2
880133,Bells Lane,2024-01-26T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,156.0
880133,Bells Lane,2024-01-26T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,80.7
880133,Bells Lane,2024-01-26T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
880133,Bells Lane,2024-01-26T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.32
880133,Bells Lane,2024-01-26T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
880133,Bells Lane,2024-01-26T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.84
880133,Bells Lane,2024-01-26T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
880133,Bells Lane,2024-01-26T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.34
880133,Bells Lane,2024-01-26T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.63
880133,Bells Lane,2024-01-26T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.04
880133,Bells Lane,2024-01-26T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.2
880133,Bells Lane,2024-01-26T16:10:00.000+00:00,busbar,,L3 Active Power,kW,130.83
880133,Bells Lane,2024-01-26T16:10:00.000+00:00,busbar,,L2 Active Power,kW,153.01
880133,Bells Lane,2024-01-26T16:10:00.000+00:00,busbar,,L1 Active Power,kW,154.53
880133,Bells Lane,2024-01-26T16:10:00.000+00:00,busbar,,N Current (RMS),A,184.5
880133,Bells Lane,2024-01-26T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,530.6
880133,Bells Lane,2024-01-26T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,620.8
880133,Bells Lane,2024-01-26T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,627.9
880133,Bells Lane,2024-01-26T16:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-5.37
880133,Bells Lane,2024-01-26T16:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.22
880133,Bells Lane,2024-01-26T16:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.97
880133,Bells Lane,2024-01-26T16:00:00.000+00:00,feeder,5,L3 Active Power,kW,35.39
880133,Bells Lane,2024-01-26T16:00:00.000+00:00,feeder,5,L2 Active Power,kW,45.85
880133,Bells Lane,2024-01-26T16:00:00.000+00:00,feeder,5,L1 Active Power,kW,50.97
880133,Bells Lane,2024-01-26T16:00:00.000+00:00,feeder,5,N Current (RMS),A,73.4
880133,Bells Lane,2024-01-26T16:00:00.000+00:00,feeder,5,L3 Current (RMS),A,146.1
880133,Bells Lane,2024-01-26T16:00:00.000+00:00,feeder,5,L2 Current (RMS),A,188.7
880133,Bells Lane,2024-01-26T16:00:00.000+00:00,feeder,5,L1 Current (RMS),A,209.7
880133,Bells Lane,2024-01-26T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.38
880133,Bells Lane,2024-01-26T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
880133,Bells Lane,2024-01-26T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.51
880133,Bells Lane,2024-01-26T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,33.04
880133,Bells Lane,2024-01-26T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,32.86
880133,Bells Lane,2024-01-26T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,43.18
880133,Bells Lane,2024-01-26T16:00:00.000+00:00,feeder,4,N Current (RMS),A,61.5
880133,Bells Lane,2024-01-26T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,135.1
880133,Bells Lane,2024-01-26T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,134.3
