Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880133,Bells Lane,2024-01-26T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,176.9
880133,Bells Lane,2024-01-26T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.06
880133,Bells Lane,2024-01-26T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.42
880133,Bells Lane,2024-01-26T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.48
880133,Bells Lane,2024-01-26T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,20.35
880133,Bells Lane,2024-01-26T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,16.19
880133,Bells Lane,2024-01-26T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,25.11
880133,Bells Lane,2024-01-26T16:00:00.000+00:00,feeder,3,N Current (RMS),A,46.9
880133,Bells Lane,2024-01-26T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,84.2
880133,Bells Lane,2024-01-26T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,67.6
880133,Bells Lane,2024-01-26T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,103.3
880133,Bells Lane,2024-01-26T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.46
880133,Bells Lane,2024-01-26T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.52
880133,Bells Lane,2024-01-26T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.93
880133,Bells Lane,2024-01-26T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.25
880133,Bells Lane,2024-01-26T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.77
880133,Bells Lane,2024-01-26T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.27
880133,Bells Lane,2024-01-26T16:00:00.000+00:00,feeder,2,N Current (RMS),A,21.3
880133,Bells Lane,2024-01-26T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,45.8
880133,Bells Lane,2024-01-26T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,48.4
880133,Bells Lane,2024-01-26T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,49.8
880133,Bells Lane,2024-01-26T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.03
880133,Bells Lane,2024-01-26T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.97
880133,Bells Lane,2024-01-26T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.48
880133,Bells Lane,2024-01-26T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,21.31
880133,Bells Lane,2024-01-26T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,30.38
880133,Bells Lane,2024-01-26T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,21.83
880133,Bells Lane,2024-01-26T16:00:00.000+00:00,feeder,1,N Current (RMS),A,56.7
880133,Bells Lane,2024-01-26T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,88.1
880133,Bells Lane,2024-01-26T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,125.2
880133,Bells Lane,2024-01-26T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,89.8
880133,Bells Lane,2024-01-26T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
880133,Bells Lane,2024-01-26T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.04
880133,Bells Lane,2024-01-26T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
880133,Bells Lane,2024-01-26T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
880133,Bells Lane,2024-01-26T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
880133,Bells Lane,2024-01-26T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
880133,Bells Lane,2024-01-26T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.6
880133,Bells Lane,2024-01-26T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.08
880133,Bells Lane,2024-01-26T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.38
880133,Bells Lane,2024-01-26T16:00:00.000+00:00,busbar,,L3 Active Power,kW,121.34
880133,Bells Lane,2024-01-26T16:00:00.000+00:00,busbar,,L2 Active Power,kW,137.04
880133,Bells Lane,2024-01-26T16:00:00.000+00:00,busbar,,L1 Active Power,kW,152.36
880133,Bells Lane,2024-01-26T16:00:00.000+00:00,busbar,,N Current (RMS),A,190.3
880133,Bells Lane,2024-01-26T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,494.2
880133,Bells Lane,2024-01-26T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,559.5
880133,Bells Lane,2024-01-26T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,622.6
880133,Bells Lane,2024-01-26T15:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.26
880133,Bells Lane,2024-01-26T15:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.83
880133,Bells Lane,2024-01-26T15:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.19
880133,Bells Lane,2024-01-26T15:50:00.000+00:00,feeder,5,L3 Active Power,kW,43.45
880133,Bells Lane,2024-01-26T15:50:00.000+00:00,feeder,5,L2 Active Power,kW,42.36
880133,Bells Lane,2024-01-26T15:50:00.000+00:00,feeder,5,L1 Active Power,kW,39.1
880133,Bells Lane,2024-01-26T15:50:00.000+00:00,feeder,5,N Current (RMS),A,68.0
880133,Bells Lane,2024-01-26T15:50:00.000+00:00,feeder,5,L3 Current (RMS),A,178.6
880133,Bells Lane,2024-01-26T15:50:00.000+00:00,feeder,5,L2 Current (RMS),A,173.7
880133,Bells Lane,2024-01-26T15:50:00.000+00:00,feeder,5,L1 Current (RMS),A,161.7
880133,Bells Lane,2024-01-26T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.5
880133,Bells Lane,2024-01-26T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
880133,Bells Lane,2024-01-26T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.19
880133,Bells Lane,2024-01-26T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,36.79
880133,Bells Lane,2024-01-26T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,36.43
880133,Bells Lane,2024-01-26T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,39.58
880133,Bells Lane,2024-01-26T15:50:00.000+00:00,feeder,4,N Current (RMS),A,47.2
880133,Bells Lane,2024-01-26T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,148.9
880133,Bells Lane,2024-01-26T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,148.7
880133,Bells Lane,2024-01-26T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,161.4
880133,Bells Lane,2024-01-26T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.26
880133,Bells Lane,2024-01-26T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.28
880133,Bells Lane,2024-01-26T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.57
880133,Bells Lane,2024-01-26T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.83
880133,Bells Lane,2024-01-26T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.28
880133,Bells Lane,2024-01-26T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,22.69
880133,Bells Lane,2024-01-26T15:50:00.000+00:00,feeder,3,N Current (RMS),A,54.2
880133,Bells Lane,2024-01-26T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,49.7
880133,Bells Lane,2024-01-26T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,51.4
880133,Bells Lane,2024-01-26T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,92.9
880133,Bells Lane,2024-01-26T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.22
880133,Bells Lane,2024-01-26T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.6
880133,Bells Lane,2024-01-26T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.88
880133,Bells Lane,2024-01-26T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.87
880133,Bells Lane,2024-01-26T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.34
880133,Bells Lane,2024-01-26T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.59
880133,Bells Lane,2024-01-26T15:50:00.000+00:00,feeder,2,N Current (RMS),A,17.9
880133,Bells Lane,2024-01-26T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,44.2
880133,Bells Lane,2024-01-26T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,46.6
880133,Bells Lane,2024-01-26T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,40.8
880133,Bells Lane,2024-01-26T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.97
880133,Bells Lane,2024-01-26T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.71
880133,Bells Lane,2024-01-26T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.63
880133,Bells Lane,2024-01-26T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.12
880133,Bells Lane,2024-01-26T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,28.19
880133,Bells Lane,2024-01-26T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,18.79
880133,Bells Lane,2024-01-26T15:50:00.000+00:00,feeder,1,N Current (RMS),A,59.2
880133,Bells Lane,2024-01-26T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,67.2
880133,Bells Lane,2024-01-26T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,115.8
880133,Bells Lane,2024-01-26T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,77.0
880133,Bells Lane,2024-01-26T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
880133,Bells Lane,2024-01-26T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.8
880133,Bells Lane,2024-01-26T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
880133,Bells Lane,2024-01-26T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
880133,Bells Lane,2024-01-26T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
880133,Bells Lane,2024-01-26T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.11
880133,Bells Lane,2024-01-26T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.78
880133,Bells Lane,2024-01-26T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.41
880133,Bells Lane,2024-01-26T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.46
880133,Bells Lane,2024-01-26T15:50:00.000+00:00,busbar,,L3 Active Power,kW,119.07
880133,Bells Lane,2024-01-26T15:50:00.000+00:00,busbar,,L2 Active Power,kW,130.6
880133,Bells Lane,2024-01-26T15:50:00.000+00:00,busbar,,L1 Active Power,kW,129.74
880133,Bells Lane,2024-01-26T15:50:00.000+00:00,busbar,,N Current (RMS),A,161.3
880133,Bells Lane,2024-01-26T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,483.3
880133,Bells Lane,2024-01-26T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,530.8
880133,Bells Lane,2024-01-26T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,528.5
880133,Bells Lane,2024-01-26T15:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.6
880133,Bells Lane,2024-01-26T15:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.64
880133,Bells Lane,2024-01-26T15:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.62
880133,Bells Lane,2024-01-26T15:40:00.000+00:00,feeder,5,L3 Active Power,kW,36.6
880133,Bells Lane,2024-01-26T15:40:00.000+00:00,feeder,5,L2 Active Power,kW,38.71
880133,Bells Lane,2024-01-26T15:40:00.000+00:00,feeder,5,L1 Active Power,kW,32.54
880133,Bells Lane,2024-01-26T15:40:00.000+00:00,feeder,5,N Current (RMS),A,55.8
880133,Bells Lane,2024-01-26T15:40:00.000+00:00,feeder,5,L3 Current (RMS),A,150.5
880133,Bells Lane,2024-01-26T15:40:00.000+00:00,feeder,5,L2 Current (RMS),A,157.2
880133,Bells Lane,2024-01-26T15:40:00.000+00:00,feeder,5,L1 Current (RMS),A,132.9
880133,Bells Lane,2024-01-26T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.72
880133,Bells Lane,2024-01-26T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.21
880133,Bells Lane,2024-01-26T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.8
880133,Bells Lane,2024-01-26T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,31.15
880133,Bells Lane,2024-01-26T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,32.24
880133,Bells Lane,2024-01-26T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,40.6
880133,Bells Lane,2024-01-26T15:40:00.000+00:00,feeder,4,N Current (RMS),A,53.8
880133,Bells Lane,2024-01-26T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,126.7
880133,Bells Lane,2024-01-26T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,130.3
880133,Bells Lane,2024-01-26T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,164.7
880133,Bells Lane,2024-01-26T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.71
880133,Bells Lane,2024-01-26T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.96
880133,Bells Lane,2024-01-26T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.86
880133,Bells Lane,2024-01-26T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
880133,Bells Lane,2024-01-26T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.65
880133,Bells Lane,2024-01-26T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,23.69
880133,Bells Lane,2024-01-26T15:40:00.000+00:00,feeder,3,N Current (RMS),A,53.5
880133,Bells Lane,2024-01-26T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,49.6
880133,Bells Lane,2024-01-26T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,56.3
880133,Bells Lane,2024-01-26T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,96.4
880133,Bells Lane,2024-01-26T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.18
880133,Bells Lane,2024-01-26T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.74
880133,Bells Lane,2024-01-26T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.42
880133,Bells Lane,2024-01-26T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.4
880133,Bells Lane,2024-01-26T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.81
880133,Bells Lane,2024-01-26T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.13
880133,Bells Lane,2024-01-26T15:40:00.000+00:00,feeder,2,N Current (RMS),A,29.1
880133,Bells Lane,2024-01-26T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,50.2
880133,Bells Lane,2024-01-26T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,44.5
880133,Bells Lane,2024-01-26T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,27.2
880133,Bells Lane,2024-01-26T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.01
880133,Bells Lane,2024-01-26T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.33
880133,Bells Lane,2024-01-26T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.75
880133,Bells Lane,2024-01-26T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.45
880133,Bells Lane,2024-01-26T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,30.54
880133,Bells Lane,2024-01-26T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,19.66
880133,Bells Lane,2024-01-26T15:40:00.000+00:00,feeder,1,N Current (RMS),A,68.7
880133,Bells Lane,2024-01-26T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,59.9
880133,Bells Lane,2024-01-26T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,124.4
880133,Bells Lane,2024-01-26T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,82.5
880133,Bells Lane,2024-01-26T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
880133,Bells Lane,2024-01-26T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.36
880133,Bells Lane,2024-01-26T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
880133,Bells Lane,2024-01-26T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.39
880133,Bells Lane,2024-01-26T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
880133,Bells Lane,2024-01-26T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.8
880133,Bells Lane,2024-01-26T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.43
880133,Bells Lane,2024-01-26T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.88
880133,Bells Lane,2024-01-26T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.45
880133,Bells Lane,2024-01-26T15:40:00.000+00:00,busbar,,L3 Active Power,kW,106.6
880133,Bells Lane,2024-01-26T15:40:00.000+00:00,busbar,,L2 Active Power,kW,125.95
880133,Bells Lane,2024-01-26T15:40:00.000+00:00,busbar,,L1 Active Power,kW,122.62
880133,Bells Lane,2024-01-26T15:40:00.000+00:00,busbar,,N Current (RMS),A,161.6
880133,Bells Lane,2024-01-26T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,432.9
880133,Bells Lane,2024-01-26T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,509.3
880133,Bells Lane,2024-01-26T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,498.3
880133,Bells Lane,2024-01-26T15:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.69
880133,Bells Lane,2024-01-26T15:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.34
880133,Bells Lane,2024-01-26T15:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.4
880133,Bells Lane,2024-01-26T15:30:00.000+00:00,feeder,5,L3 Active Power,kW,27.24
880133,Bells Lane,2024-01-26T15:30:00.000+00:00,feeder,5,L2 Active Power,kW,45.35
880133,Bells Lane,2024-01-26T15:30:00.000+00:00,feeder,5,L1 Active Power,kW,37.04
880133,Bells Lane,2024-01-26T15:30:00.000+00:00,feeder,5,N Current (RMS),A,76.6
880133,Bells Lane,2024-01-26T15:30:00.000+00:00,feeder,5,L3 Current (RMS),A,112.3
880133,Bells Lane,2024-01-26T15:30:00.000+00:00,feeder,5,L2 Current (RMS),A,183.5
880133,Bells Lane,2024-01-26T15:30:00.000+00:00,feeder,5,L1 Current (RMS),A,150.7
880133,Bells Lane,2024-01-26T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.46
880133,Bells Lane,2024-01-26T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.24
880133,Bells Lane,2024-01-26T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.08
880133,Bells Lane,2024-01-26T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,22.53
880133,Bells Lane,2024-01-26T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,32.28
880133,Bells Lane,2024-01-26T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,41.2
880133,Bells Lane,2024-01-26T15:30:00.000+00:00,feeder,4,N Current (RMS),A,69.5
880133,Bells Lane,2024-01-26T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,91.2
880133,Bells Lane,2024-01-26T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,130.9
880133,Bells Lane,2024-01-26T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,167.1
880133,Bells Lane,2024-01-26T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.04
880133,Bells Lane,2024-01-26T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.4
880133,Bells Lane,2024-01-26T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.52
880133,Bells Lane,2024-01-26T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.11
880133,Bells Lane,2024-01-26T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.78
880133,Bells Lane,2024-01-26T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,27.88
880133,Bells Lane,2024-01-26T15:30:00.000+00:00,feeder,3,N Current (RMS),A,71.1
880133,Bells Lane,2024-01-26T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,46.4
880133,Bells Lane,2024-01-26T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,53.3
880133,Bells Lane,2024-01-26T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,113.3
880133,Bells Lane,2024-01-26T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.09
880133,Bells Lane,2024-01-26T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.78
880133,Bells Lane,2024-01-26T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.06
880133,Bells Lane,2024-01-26T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.18
880133,Bells Lane,2024-01-26T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.38
880133,Bells Lane,2024-01-26T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.75
880133,Bells Lane,2024-01-26T15:30:00.000+00:00,feeder,2,N Current (RMS),A,28.0
880133,Bells Lane,2024-01-26T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,45.4
880133,Bells Lane,2024-01-26T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,39.4
880133,Bells Lane,2024-01-26T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,20.6
880133,Bells Lane,2024-01-26T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.18
880133,Bells Lane,2024-01-26T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.98
880133,Bells Lane,2024-01-26T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.98
880133,Bells Lane,2024-01-26T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,19.81
880133,Bells Lane,2024-01-26T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,28.83
880133,Bells Lane,2024-01-26T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.09
880133,Bells Lane,2024-01-26T15:30:00.000+00:00,feeder,1,N Current (RMS),A,59.0
880133,Bells Lane,2024-01-26T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,81.6
880133,Bells Lane,2024-01-26T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,117.7
880133,Bells Lane,2024-01-26T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,66.5
880133,Bells Lane,2024-01-26T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
880133,Bells Lane,2024-01-26T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.22
880133,Bells Lane,2024-01-26T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
880133,Bells Lane,2024-01-26T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.57
880133,Bells Lane,2024-01-26T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
880133,Bells Lane,2024-01-26T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.05
880133,Bells Lane,2024-01-26T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.28
880133,Bells Lane,2024-01-26T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.25
880133,Bells Lane,2024-01-26T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.04
880133,Bells Lane,2024-01-26T15:30:00.000+00:00,busbar,,L3 Active Power,kW,91.88
880133,Bells Lane,2024-01-26T15:30:00.000+00:00,busbar,,L2 Active Power,kW,128.61
880133,Bells Lane,2024-01-26T15:30:00.000+00:00,busbar,,L1 Active Power,kW,126.97
880133,Bells Lane,2024-01-26T15:30:00.000+00:00,busbar,,N Current (RMS),A,202.6
880133,Bells Lane,2024-01-26T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,372.9
880133,Bells Lane,2024-01-26T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,519.8
880133,Bells Lane,2024-01-26T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,514.9
880133,Bells Lane,2024-01-26T15:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.52
880133,Bells Lane,2024-01-26T15:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.46
880133,Bells Lane,2024-01-26T15:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.67
880133,Bells Lane,2024-01-26T15:20:00.000+00:00,feeder,5,L3 Active Power,kW,25.39
880133,Bells Lane,2024-01-26T15:20:00.000+00:00,feeder,5,L2 Active Power,kW,35.67
880133,Bells Lane,2024-01-26T15:20:00.000+00:00,feeder,5,L1 Active Power,kW,28.85
880133,Bells Lane,2024-01-26T15:20:00.000+00:00,feeder,5,N Current (RMS),A,59.3
880133,Bells Lane,2024-01-26T15:20:00.000+00:00,feeder,5,L3 Current (RMS),A,104.9
880133,Bells Lane,2024-01-26T15:20:00.000+00:00,feeder,5,L2 Current (RMS),A,145.8
880133,Bells Lane,2024-01-26T15:20:00.000+00:00,feeder,5,L1 Current (RMS),A,117.8
880133,Bells Lane,2024-01-26T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
880133,Bells Lane,2024-01-26T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.67
880133,Bells Lane,2024-01-26T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.07
880133,Bells Lane,2024-01-26T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,21.96
880133,Bells Lane,2024-01-26T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,32.52
880133,Bells Lane,2024-01-26T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,33.84
880133,Bells Lane,2024-01-26T15:20:00.000+00:00,feeder,4,N Current (RMS),A,55.2
880133,Bells Lane,2024-01-26T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,89.1
880133,Bells Lane,2024-01-26T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,131.5
880133,Bells Lane,2024-01-26T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,137.0
880133,Bells Lane,2024-01-26T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.19
880133,Bells Lane,2024-01-26T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.22
880133,Bells Lane,2024-01-26T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.79
880133,Bells Lane,2024-01-26T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.56
880133,Bells Lane,2024-01-26T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.35
880133,Bells Lane,2024-01-26T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,31.7
880133,Bells Lane,2024-01-26T15:20:00.000+00:00,feeder,3,N Current (RMS),A,81.6
880133,Bells Lane,2024-01-26T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,48.7
880133,Bells Lane,2024-01-26T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,57.0
880133,Bells Lane,2024-01-26T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,127.8
880133,Bells Lane,2024-01-26T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.08
880133,Bells Lane,2024-01-26T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.82
880133,Bells Lane,2024-01-26T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.32
880133,Bells Lane,2024-01-26T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.84
880133,Bells Lane,2024-01-26T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.12
880133,Bells Lane,2024-01-26T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.94
880133,Bells Lane,2024-01-26T15:20:00.000+00:00,feeder,2,N Current (RMS),A,18.7
880133,Bells Lane,2024-01-26T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,28.0
880133,Bells Lane,2024-01-26T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,32.8
880133,Bells Lane,2024-01-26T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,17.7
880133,Bells Lane,2024-01-26T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.53
880133,Bells Lane,2024-01-26T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.69
880133,Bells Lane,2024-01-26T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.71
880133,Bells Lane,2024-01-26T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,23.18
880133,Bells Lane,2024-01-26T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,26.74
880133,Bells Lane,2024-01-26T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.01
880133,Bells Lane,2024-01-26T15:20:00.000+00:00,feeder,1,N Current (RMS),A,55.4
880133,Bells Lane,2024-01-26T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,93.6
880133,Bells Lane,2024-01-26T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,110.2
880133,Bells Lane,2024-01-26T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,61.7
880133,Bells Lane,2024-01-26T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
880133,Bells Lane,2024-01-26T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.46
880133,Bells Lane,2024-01-26T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
880133,Bells Lane,2024-01-26T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.09
880133,Bells Lane,2024-01-26T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
880133,Bells Lane,2024-01-26T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.6
880133,Bells Lane,2024-01-26T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.18
880133,Bells Lane,2024-01-26T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.53
880133,Bells Lane,2024-01-26T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.56
880133,Bells Lane,2024-01-26T15:20:00.000+00:00,busbar,,L3 Active Power,kW,88.94
880133,Bells Lane,2024-01-26T15:20:00.000+00:00,busbar,,L2 Active Power,kW,116.4
880133,Bells Lane,2024-01-26T15:20:00.000+00:00,busbar,,L1 Active Power,kW,113.33
880133,Bells Lane,2024-01-26T15:20:00.000+00:00,busbar,,N Current (RMS),A,173.1
880133,Bells Lane,2024-01-26T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,360.5
880133,Bells Lane,2024-01-26T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,470.3
880133,Bells Lane,2024-01-26T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,457.9
880133,Bells Lane,2024-01-26T15:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.99
880133,Bells Lane,2024-01-26T15:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.38
880133,Bells Lane,2024-01-26T15:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.38
880133,Bells Lane,2024-01-26T15:10:00.000+00:00,feeder,5,L3 Active Power,kW,35.67
880133,Bells Lane,2024-01-26T15:10:00.000+00:00,feeder,5,L2 Active Power,kW,41.31
880133,Bells Lane,2024-01-26T15:10:00.000+00:00,feeder,5,L1 Active Power,kW,26.81
880133,Bells Lane,2024-01-26T15:10:00.000+00:00,feeder,5,N Current (RMS),A,68.0
880133,Bells Lane,2024-01-26T15:10:00.000+00:00,feeder,5,L3 Current (RMS),A,144.5
880133,Bells Lane,2024-01-26T15:10:00.000+00:00,feeder,5,L2 Current (RMS),A,167.7
880133,Bells Lane,2024-01-26T15:10:00.000+00:00,feeder,5,L1 Current (RMS),A,108.9
880133,Bells Lane,2024-01-26T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.17
880133,Bells Lane,2024-01-26T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.76
880133,Bells Lane,2024-01-26T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.29
880133,Bells Lane,2024-01-26T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,22.26
880133,Bells Lane,2024-01-26T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,37.45
880133,Bells Lane,2024-01-26T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,31.6
880133,Bells Lane,2024-01-26T15:10:00.000+00:00,feeder,4,N Current (RMS),A,58.4
880133,Bells Lane,2024-01-26T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,90.1
880133,Bells Lane,2024-01-26T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,151.3
880133,Bells Lane,2024-01-26T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,128.8
880133,Bells Lane,2024-01-26T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.65
880133,Bells Lane,2024-01-26T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.75
880133,Bells Lane,2024-01-26T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.94
880133,Bells Lane,2024-01-26T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,14.1
880133,Bells Lane,2024-01-26T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.98
880133,Bells Lane,2024-01-26T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,32.31
880133,Bells Lane,2024-01-26T15:10:00.000+00:00,feeder,3,N Current (RMS),A,86.0
880133,Bells Lane,2024-01-26T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,59.6
880133,Bells Lane,2024-01-26T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,46.3
880133,Bells Lane,2024-01-26T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,130.0
880133,Bells Lane,2024-01-26T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.47
880133,Bells Lane,2024-01-26T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
880133,Bells Lane,2024-01-26T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.85
880133,Bells Lane,2024-01-26T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.22
880133,Bells Lane,2024-01-26T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.66
880133,Bells Lane,2024-01-26T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.15
880133,Bells Lane,2024-01-26T15:10:00.000+00:00,feeder,2,N Current (RMS),A,26.1
880133,Bells Lane,2024-01-26T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,25.3
880133,Bells Lane,2024-01-26T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,35.2
880133,Bells Lane,2024-01-26T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,51.8
880133,Bells Lane,2024-01-26T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.11
880133,Bells Lane,2024-01-26T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.56
880133,Bells Lane,2024-01-26T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.41
880133,Bells Lane,2024-01-26T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,26.41
880133,Bells Lane,2024-01-26T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,29.22
880133,Bells Lane,2024-01-26T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.5
880133,Bells Lane,2024-01-26T15:10:00.000+00:00,feeder,1,N Current (RMS),A,59.7
880133,Bells Lane,2024-01-26T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,107.0
880133,Bells Lane,2024-01-26T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,119.2
880133,Bells Lane,2024-01-26T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,64.4
880133,Bells Lane,2024-01-26T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
880133,Bells Lane,2024-01-26T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.68
880133,Bells Lane,2024-01-26T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
880133,Bells Lane,2024-01-26T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.19
880133,Bells Lane,2024-01-26T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
880133,Bells Lane,2024-01-26T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.94
880133,Bells Lane,2024-01-26T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.45
880133,Bells Lane,2024-01-26T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.92
880133,Bells Lane,2024-01-26T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.88
880133,Bells Lane,2024-01-26T15:10:00.000+00:00,busbar,,L3 Active Power,kW,104.66
880133,Bells Lane,2024-01-26T15:10:00.000+00:00,busbar,,L2 Active Power,kW,127.62
880133,Bells Lane,2024-01-26T15:10:00.000+00:00,busbar,,L1 Active Power,kW,118.37
880133,Bells Lane,2024-01-26T15:10:00.000+00:00,busbar,,N Current (RMS),A,157.1
880133,Bells Lane,2024-01-26T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,423.0
880133,Bells Lane,2024-01-26T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,515.1
880133,Bells Lane,2024-01-26T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,478.3
880133,Bells Lane,2024-01-26T15:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.83
880133,Bells Lane,2024-01-26T15:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.01
880133,Bells Lane,2024-01-26T15:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.9
880133,Bells Lane,2024-01-26T15:00:00.000+00:00,feeder,5,L3 Active Power,kW,32.02
880133,Bells Lane,2024-01-26T15:00:00.000+00:00,feeder,5,L2 Active Power,kW,35.36
880133,Bells Lane,2024-01-26T15:00:00.000+00:00,feeder,5,L1 Active Power,kW,22.93
880133,Bells Lane,2024-01-26T15:00:00.000+00:00,feeder,5,N Current (RMS),A,64.8
880133,Bells Lane,2024-01-26T15:00:00.000+00:00,feeder,5,L3 Current (RMS),A,130.0
880133,Bells Lane,2024-01-26T15:00:00.000+00:00,feeder,5,L2 Current (RMS),A,145.5
880133,Bells Lane,2024-01-26T15:00:00.000+00:00,feeder,5,L1 Current (RMS),A,93.3
880133,Bells Lane,2024-01-26T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.26
880133,Bells Lane,2024-01-26T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.06
880133,Bells Lane,2024-01-26T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.34
880133,Bells Lane,2024-01-26T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,19.76
880133,Bells Lane,2024-01-26T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,32.83
880133,Bells Lane,2024-01-26T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,27.59
880133,Bells Lane,2024-01-26T15:00:00.000+00:00,feeder,4,N Current (RMS),A,54.6
880133,Bells Lane,2024-01-26T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,80.1
880133,Bells Lane,2024-01-26T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,134.0
880133,Bells Lane,2024-01-26T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,113.4
880133,Bells Lane,2024-01-26T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.01
880133,Bells Lane,2024-01-26T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.82
880133,Bells Lane,2024-01-26T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.06
880133,Bells Lane,2024-01-26T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,15.12
880133,Bells Lane,2024-01-26T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.74
880133,Bells Lane,2024-01-26T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,38.37
880133,Bells Lane,2024-01-26T15:00:00.000+00:00,feeder,3,N Current (RMS),A,109.5
880133,Bells Lane,2024-01-26T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,63.3
880133,Bells Lane,2024-01-26T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,41.9
880133,Bells Lane,2024-01-26T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,154.3
880133,Bells Lane,2024-01-26T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.33
880133,Bells Lane,2024-01-26T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.39
880133,Bells Lane,2024-01-26T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.95
880133,Bells Lane,2024-01-26T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.22
880133,Bells Lane,2024-01-26T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.84
880133,Bells Lane,2024-01-26T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.84
880133,Bells Lane,2024-01-26T15:00:00.000+00:00,feeder,2,N Current (RMS),A,19.5
880133,Bells Lane,2024-01-26T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,29.5
880133,Bells Lane,2024-01-26T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,32.1
880133,Bells Lane,2024-01-26T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,22.8
880133,Bells Lane,2024-01-26T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.53
880133,Bells Lane,2024-01-26T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.77
880133,Bells Lane,2024-01-26T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.16
880133,Bells Lane,2024-01-26T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.77
880133,Bells Lane,2024-01-26T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,29.5
880133,Bells Lane,2024-01-26T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.42
880133,Bells Lane,2024-01-26T15:00:00.000+00:00,feeder,1,N Current (RMS),A,77.6
880133,Bells Lane,2024-01-26T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,57.1
880133,Bells Lane,2024-01-26T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,120.4
880133,Bells Lane,2024-01-26T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,44.7
880133,Bells Lane,2024-01-26T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
880133,Bells Lane,2024-01-26T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.28
880133,Bells Lane,2024-01-26T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
880133,Bells Lane,2024-01-26T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.38
880133,Bells Lane,2024-01-26T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
880133,Bells Lane,2024-01-26T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.51
880133,Bells Lane,2024-01-26T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.78
880133,Bells Lane,2024-01-26T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.93
880133,Bells Lane,2024-01-26T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.41
880133,Bells Lane,2024-01-26T15:00:00.000+00:00,busbar,,L3 Active Power,kW,87.89
880133,Bells Lane,2024-01-26T15:00:00.000+00:00,busbar,,L2 Active Power,kW,115.26
880133,Bells Lane,2024-01-26T15:00:00.000+00:00,busbar,,L1 Active Power,kW,104.15
880133,Bells Lane,2024-01-26T15:00:00.000+00:00,busbar,,N Current (RMS),A,165.7
880133,Bells Lane,2024-01-26T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,355.6
880133,Bells Lane,2024-01-26T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,466.2
880133,Bells Lane,2024-01-26T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,421.9
880133,Bells Lane,2024-01-26T14:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.5
880133,Bells Lane,2024-01-26T14:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.55
880133,Bells Lane,2024-01-26T14:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.8
880133,Bells Lane,2024-01-26T14:50:00.000+00:00,feeder,5,L3 Active Power,kW,29.34
880133,Bells Lane,2024-01-26T14:50:00.000+00:00,feeder,5,L2 Active Power,kW,32.76
880133,Bells Lane,2024-01-26T14:50:00.000+00:00,feeder,5,L1 Active Power,kW,19.72
880133,Bells Lane,2024-01-26T14:50:00.000+00:00,feeder,5,N Current (RMS),A,62.1
880133,Bells Lane,2024-01-26T14:50:00.000+00:00,feeder,5,L3 Current (RMS),A,119.4
880133,Bells Lane,2024-01-26T14:50:00.000+00:00,feeder,5,L2 Current (RMS),A,133.4
880133,Bells Lane,2024-01-26T14:50:00.000+00:00,feeder,5,L1 Current (RMS),A,80.2
880133,Bells Lane,2024-01-26T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.16
880133,Bells Lane,2024-01-26T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.04
880133,Bells Lane,2024-01-26T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.85
880133,Bells Lane,2024-01-26T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
880133,Bells Lane,2024-01-26T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,30.17
880133,Bells Lane,2024-01-26T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,26.31
880133,Bells Lane,2024-01-26T14:50:00.000+00:00,feeder,4,N Current (RMS),A,51.8
880133,Bells Lane,2024-01-26T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,68.7
880133,Bells Lane,2024-01-26T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,122.4
880133,Bells Lane,2024-01-26T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,106.7
880133,Bells Lane,2024-01-26T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.16
880133,Bells Lane,2024-01-26T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.99
880133,Bells Lane,2024-01-26T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.77
880133,Bells Lane,2024-01-26T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,15.31
880133,Bells Lane,2024-01-26T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.83
880133,Bells Lane,2024-01-26T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,31.18
880133,Bells Lane,2024-01-26T14:50:00.000+00:00,feeder,3,N Current (RMS),A,83.1
880133,Bells Lane,2024-01-26T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,64.4
880133,Bells Lane,2024-01-26T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,37.8
880133,Bells Lane,2024-01-26T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,126.2
880133,Bells Lane,2024-01-26T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.08
880133,Bells Lane,2024-01-26T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.72
880133,Bells Lane,2024-01-26T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.01
880133,Bells Lane,2024-01-26T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.11
880133,Bells Lane,2024-01-26T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.06
880133,Bells Lane,2024-01-26T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.37
880133,Bells Lane,2024-01-26T14:50:00.000+00:00,feeder,2,N Current (RMS),A,24.3
880133,Bells Lane,2024-01-26T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,34.5
880133,Bells Lane,2024-01-26T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,32.8
880133,Bells Lane,2024-01-26T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,21.1
880133,Bells Lane,2024-01-26T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.16
880133,Bells Lane,2024-01-26T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.81
880133,Bells Lane,2024-01-26T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.66
880133,Bells Lane,2024-01-26T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.63
880133,Bells Lane,2024-01-26T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,23.25
880133,Bells Lane,2024-01-26T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.97
880133,Bells Lane,2024-01-26T14:50:00.000+00:00,feeder,1,N Current (RMS),A,54.9
880133,Bells Lane,2024-01-26T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,52.4
880133,Bells Lane,2024-01-26T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,96.0
880133,Bells Lane,2024-01-26T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,50.2
880133,Bells Lane,2024-01-26T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
880133,Bells Lane,2024-01-26T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.79
880133,Bells Lane,2024-01-26T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
880133,Bells Lane,2024-01-26T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.23
880133,Bells Lane,2024-01-26T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
880133,Bells Lane,2024-01-26T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.21
880133,Bells Lane,2024-01-26T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.73
880133,Bells Lane,2024-01-26T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.03
880133,Bells Lane,2024-01-26T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.1
880133,Bells Lane,2024-01-26T14:50:00.000+00:00,busbar,,L3 Active Power,kW,82.38
880133,Bells Lane,2024-01-26T14:50:00.000+00:00,busbar,,L2 Active Power,kW,103.08
880133,Bells Lane,2024-01-26T14:50:00.000+00:00,busbar,,L1 Active Power,kW,93.55
880133,Bells Lane,2024-01-26T14:50:00.000+00:00,busbar,,N Current (RMS),A,154.8
880133,Bells Lane,2024-01-26T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,333.7
880133,Bells Lane,2024-01-26T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,417.4
880133,Bells Lane,2024-01-26T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,378.9
880133,Bells Lane,2024-01-26T14:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.23
880133,Bells Lane,2024-01-26T14:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.04
880133,Bells Lane,2024-01-26T14:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.79
880133,Bells Lane,2024-01-26T14:40:00.000+00:00,feeder,5,L3 Active Power,kW,32.38
880133,Bells Lane,2024-01-26T14:40:00.000+00:00,feeder,5,L2 Active Power,kW,34.12
880133,Bells Lane,2024-01-26T14:40:00.000+00:00,feeder,5,L1 Active Power,kW,20.24
880133,Bells Lane,2024-01-26T14:40:00.000+00:00,feeder,5,N Current (RMS),A,68.1
880133,Bells Lane,2024-01-26T14:40:00.000+00:00,feeder,5,L3 Current (RMS),A,132.0
880133,Bells Lane,2024-01-26T14:40:00.000+00:00,feeder,5,L2 Current (RMS),A,139.7
880133,Bells Lane,2024-01-26T14:40:00.000+00:00,feeder,5,L1 Current (RMS),A,83.5
880133,Bells Lane,2024-01-26T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.6
880133,Bells Lane,2024-01-26T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.82
880133,Bells Lane,2024-01-26T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.77
880133,Bells Lane,2024-01-26T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,15.37
880133,Bells Lane,2024-01-26T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,28.21
880133,Bells Lane,2024-01-26T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,24.23
880133,Bells Lane,2024-01-26T14:40:00.000+00:00,feeder,4,N Current (RMS),A,53.6
880133,Bells Lane,2024-01-26T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,63.7
880133,Bells Lane,2024-01-26T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,114.3
880133,Bells Lane,2024-01-26T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,99.0
880133,Bells Lane,2024-01-26T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.16
880133,Bells Lane,2024-01-26T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.49
880133,Bells Lane,2024-01-26T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.56
880133,Bells Lane,2024-01-26T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.61
880133,Bells Lane,2024-01-26T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.68
880133,Bells Lane,2024-01-26T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,33.96
880133,Bells Lane,2024-01-26T14:40:00.000+00:00,feeder,3,N Current (RMS),A,100.0
880133,Bells Lane,2024-01-26T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,46.6
880133,Bells Lane,2024-01-26T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,37.0
880133,Bells Lane,2024-01-26T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,136.7
880133,Bells Lane,2024-01-26T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
880133,Bells Lane,2024-01-26T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.37
880133,Bells Lane,2024-01-26T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.72
880133,Bells Lane,2024-01-26T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.68
880133,Bells Lane,2024-01-26T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.55
880133,Bells Lane,2024-01-26T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.86
880133,Bells Lane,2024-01-26T14:40:00.000+00:00,feeder,2,N Current (RMS),A,15.9
880133,Bells Lane,2024-01-26T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,27.4
880133,Bells Lane,2024-01-26T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,34.5
880133,Bells Lane,2024-01-26T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,29.7
880133,Bells Lane,2024-01-26T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.01
880133,Bells Lane,2024-01-26T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.94
880133,Bells Lane,2024-01-26T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.33
880133,Bells Lane,2024-01-26T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.9
880133,Bells Lane,2024-01-26T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,23.41
880133,Bells Lane,2024-01-26T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.96
880133,Bells Lane,2024-01-26T14:40:00.000+00:00,feeder,1,N Current (RMS),A,52.3
880133,Bells Lane,2024-01-26T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,62.0
880133,Bells Lane,2024-01-26T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,95.2
880133,Bells Lane,2024-01-26T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,50.9
880133,Bells Lane,2024-01-26T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
880133,Bells Lane,2024-01-26T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.81
880133,Bells Lane,2024-01-26T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
880133,Bells Lane,2024-01-26T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.42
880133,Bells Lane,2024-01-26T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
880133,Bells Lane,2024-01-26T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.21
880133,Bells Lane,2024-01-26T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.78
880133,Bells Lane,2024-01-26T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.03
880133,Bells Lane,2024-01-26T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.17
880133,Bells Lane,2024-01-26T14:40:00.000+00:00,busbar,,L3 Active Power,kW,79.95
880133,Bells Lane,2024-01-26T14:40:00.000+00:00,busbar,,L2 Active Power,kW,102.97
880133,Bells Lane,2024-01-26T14:40:00.000+00:00,busbar,,L1 Active Power,kW,97.25
880133,Bells Lane,2024-01-26T14:40:00.000+00:00,busbar,,N Current (RMS),A,162.9
880133,Bells Lane,2024-01-26T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,324.2
880133,Bells Lane,2024-01-26T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,416.7
880133,Bells Lane,2024-01-26T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,394.2
880133,Bells Lane,2024-01-26T14:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.72
880133,Bells Lane,2024-01-26T14:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.2
880133,Bells Lane,2024-01-26T14:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.38
880133,Bells Lane,2024-01-26T14:30:00.000+00:00,feeder,5,L3 Active Power,kW,19.15
880133,Bells Lane,2024-01-26T14:30:00.000+00:00,feeder,5,L2 Active Power,kW,34.49
880133,Bells Lane,2024-01-26T14:30:00.000+00:00,feeder,5,L1 Active Power,kW,17.49
880133,Bells Lane,2024-01-26T14:30:00.000+00:00,feeder,5,N Current (RMS),A,78.7
