Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880133,Bells Lane,2024-01-26T14:30:00.000+00:00,feeder,5,L3 Current (RMS),A,80.1
880133,Bells Lane,2024-01-26T14:30:00.000+00:00,feeder,5,L2 Current (RMS),A,140.1
880133,Bells Lane,2024-01-26T14:30:00.000+00:00,feeder,5,L1 Current (RMS),A,73.1
880133,Bells Lane,2024-01-26T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.31
880133,Bells Lane,2024-01-26T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.02
880133,Bells Lane,2024-01-26T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.56
880133,Bells Lane,2024-01-26T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.51
880133,Bells Lane,2024-01-26T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,30.07
880133,Bells Lane,2024-01-26T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,23.49
880133,Bells Lane,2024-01-26T14:30:00.000+00:00,feeder,4,N Current (RMS),A,72.0
880133,Bells Lane,2024-01-26T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,43.8
880133,Bells Lane,2024-01-26T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,122.3
880133,Bells Lane,2024-01-26T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,96.3
880133,Bells Lane,2024-01-26T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.96
880133,Bells Lane,2024-01-26T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.21
880133,Bells Lane,2024-01-26T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.48
880133,Bells Lane,2024-01-26T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.85
880133,Bells Lane,2024-01-26T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.08
880133,Bells Lane,2024-01-26T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,33.71
880133,Bells Lane,2024-01-26T14:30:00.000+00:00,feeder,3,N Current (RMS),A,100.6
880133,Bells Lane,2024-01-26T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,39.5
880133,Bells Lane,2024-01-26T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,39.0
880133,Bells Lane,2024-01-26T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,135.3
880133,Bells Lane,2024-01-26T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
880133,Bells Lane,2024-01-26T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
880133,Bells Lane,2024-01-26T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.55
880133,Bells Lane,2024-01-26T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.54
880133,Bells Lane,2024-01-26T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.95
880133,Bells Lane,2024-01-26T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.82
880133,Bells Lane,2024-01-26T14:30:00.000+00:00,feeder,2,N Current (RMS),A,27.7
880133,Bells Lane,2024-01-26T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,22.9
880133,Bells Lane,2024-01-26T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,46.0
880133,Bells Lane,2024-01-26T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,29.8
880133,Bells Lane,2024-01-26T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.75
880133,Bells Lane,2024-01-26T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.39
880133,Bells Lane,2024-01-26T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.71
880133,Bells Lane,2024-01-26T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,26.67
880133,Bells Lane,2024-01-26T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,23.95
880133,Bells Lane,2024-01-26T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,22.2
880133,Bells Lane,2024-01-26T14:30:00.000+00:00,feeder,1,N Current (RMS),A,38.2
880133,Bells Lane,2024-01-26T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,108.1
880133,Bells Lane,2024-01-26T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,98.0
880133,Bells Lane,2024-01-26T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,90.1
880133,Bells Lane,2024-01-26T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
880133,Bells Lane,2024-01-26T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.98
880133,Bells Lane,2024-01-26T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
880133,Bells Lane,2024-01-26T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.22
880133,Bells Lane,2024-01-26T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
880133,Bells Lane,2024-01-26T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.19
880133,Bells Lane,2024-01-26T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.1
880133,Bells Lane,2024-01-26T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.9
880133,Bells Lane,2024-01-26T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.68
880133,Bells Lane,2024-01-26T14:30:00.000+00:00,busbar,,L3 Active Power,kW,70.73
880133,Bells Lane,2024-01-26T14:30:00.000+00:00,busbar,,L2 Active Power,kW,108.54
880133,Bells Lane,2024-01-26T14:30:00.000+00:00,busbar,,L1 Active Power,kW,103.72
880133,Bells Lane,2024-01-26T14:30:00.000+00:00,busbar,,N Current (RMS),A,202.9
880133,Bells Lane,2024-01-26T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,288.2
880133,Bells Lane,2024-01-26T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,439.8
880133,Bells Lane,2024-01-26T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,420.2
880133,Bells Lane,2024-01-26T14:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.91
880133,Bells Lane,2024-01-26T14:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.69
880133,Bells Lane,2024-01-26T14:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.72
880133,Bells Lane,2024-01-26T14:20:00.000+00:00,feeder,5,L3 Active Power,kW,17.22
880133,Bells Lane,2024-01-26T14:20:00.000+00:00,feeder,5,L2 Active Power,kW,34.71
880133,Bells Lane,2024-01-26T14:20:00.000+00:00,feeder,5,L1 Active Power,kW,17.6
880133,Bells Lane,2024-01-26T14:20:00.000+00:00,feeder,5,N Current (RMS),A,80.6
880133,Bells Lane,2024-01-26T14:20:00.000+00:00,feeder,5,L3 Current (RMS),A,73.1
880133,Bells Lane,2024-01-26T14:20:00.000+00:00,feeder,5,L2 Current (RMS),A,141.0
880133,Bells Lane,2024-01-26T14:20:00.000+00:00,feeder,5,L1 Current (RMS),A,73.4
880133,Bells Lane,2024-01-26T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
880133,Bells Lane,2024-01-26T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.17
880133,Bells Lane,2024-01-26T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.3
880133,Bells Lane,2024-01-26T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,15.49
880133,Bells Lane,2024-01-26T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,31.14
880133,Bells Lane,2024-01-26T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,23.93
880133,Bells Lane,2024-01-26T14:20:00.000+00:00,feeder,4,N Current (RMS),A,61.4
880133,Bells Lane,2024-01-26T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,65.1
880133,Bells Lane,2024-01-26T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,126.0
880133,Bells Lane,2024-01-26T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,97.2
880133,Bells Lane,2024-01-26T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.07
880133,Bells Lane,2024-01-26T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.35
880133,Bells Lane,2024-01-26T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.56
880133,Bells Lane,2024-01-26T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.2
880133,Bells Lane,2024-01-26T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.17
880133,Bells Lane,2024-01-26T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,34.86
880133,Bells Lane,2024-01-26T14:20:00.000+00:00,feeder,3,N Current (RMS),A,98.1
880133,Bells Lane,2024-01-26T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,47.9
880133,Bells Lane,2024-01-26T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,42.4
880133,Bells Lane,2024-01-26T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,140.1
880133,Bells Lane,2024-01-26T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
880133,Bells Lane,2024-01-26T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.12
880133,Bells Lane,2024-01-26T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.81
880133,Bells Lane,2024-01-26T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.06
880133,Bells Lane,2024-01-26T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.11
880133,Bells Lane,2024-01-26T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.55
880133,Bells Lane,2024-01-26T14:20:00.000+00:00,feeder,2,N Current (RMS),A,25.6
880133,Bells Lane,2024-01-26T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,22.6
880133,Bells Lane,2024-01-26T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,45.5
880133,Bells Lane,2024-01-26T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,32.2
880133,Bells Lane,2024-01-26T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.1
880133,Bells Lane,2024-01-26T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.01
880133,Bells Lane,2024-01-26T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.13
880133,Bells Lane,2024-01-26T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,23.43
880133,Bells Lane,2024-01-26T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,23.01
880133,Bells Lane,2024-01-26T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.77
880133,Bells Lane,2024-01-26T14:20:00.000+00:00,feeder,1,N Current (RMS),A,45.0
880133,Bells Lane,2024-01-26T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,94.7
880133,Bells Lane,2024-01-26T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,94.7
880133,Bells Lane,2024-01-26T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,64.7
880133,Bells Lane,2024-01-26T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
880133,Bells Lane,2024-01-26T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.85
880133,Bells Lane,2024-01-26T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
880133,Bells Lane,2024-01-26T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.99
880133,Bells Lane,2024-01-26T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
880133,Bells Lane,2024-01-26T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.06
880133,Bells Lane,2024-01-26T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.25
880133,Bells Lane,2024-01-26T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.76
880133,Bells Lane,2024-01-26T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.53
880133,Bells Lane,2024-01-26T14:20:00.000+00:00,busbar,,L3 Active Power,kW,72.4
880133,Bells Lane,2024-01-26T14:20:00.000+00:00,busbar,,L2 Active Power,kW,110.14
880133,Bells Lane,2024-01-26T14:20:00.000+00:00,busbar,,L1 Active Power,kW,99.72
880133,Bells Lane,2024-01-26T14:20:00.000+00:00,busbar,,N Current (RMS),A,191.0
880133,Bells Lane,2024-01-26T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,295.3
880133,Bells Lane,2024-01-26T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,444.9
880133,Bells Lane,2024-01-26T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,403.2
880133,Bells Lane,2024-01-26T14:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.68
880133,Bells Lane,2024-01-26T14:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.61
880133,Bells Lane,2024-01-26T14:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.93
880133,Bells Lane,2024-01-26T14:10:00.000+00:00,feeder,5,L3 Active Power,kW,19.48
880133,Bells Lane,2024-01-26T14:10:00.000+00:00,feeder,5,L2 Active Power,kW,39.58
880133,Bells Lane,2024-01-26T14:10:00.000+00:00,feeder,5,L1 Active Power,kW,15.45
880133,Bells Lane,2024-01-26T14:10:00.000+00:00,feeder,5,N Current (RMS),A,96.7
880133,Bells Lane,2024-01-26T14:10:00.000+00:00,feeder,5,L3 Current (RMS),A,80.8
880133,Bells Lane,2024-01-26T14:10:00.000+00:00,feeder,5,L2 Current (RMS),A,160.6
880133,Bells Lane,2024-01-26T14:10:00.000+00:00,feeder,5,L1 Current (RMS),A,65.6
880133,Bells Lane,2024-01-26T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.68
880133,Bells Lane,2024-01-26T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.49
880133,Bells Lane,2024-01-26T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.93
880133,Bells Lane,2024-01-26T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,19.62
880133,Bells Lane,2024-01-26T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,36.56
880133,Bells Lane,2024-01-26T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,24.33
880133,Bells Lane,2024-01-26T14:10:00.000+00:00,feeder,4,N Current (RMS),A,67.3
880133,Bells Lane,2024-01-26T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,79.3
880133,Bells Lane,2024-01-26T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,150.6
880133,Bells Lane,2024-01-26T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,99.2
880133,Bells Lane,2024-01-26T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.35
880133,Bells Lane,2024-01-26T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.4
880133,Bells Lane,2024-01-26T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.51
880133,Bells Lane,2024-01-26T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.07
880133,Bells Lane,2024-01-26T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.92
880133,Bells Lane,2024-01-26T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,31.02
880133,Bells Lane,2024-01-26T14:10:00.000+00:00,feeder,3,N Current (RMS),A,81.4
880133,Bells Lane,2024-01-26T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,44.2
880133,Bells Lane,2024-01-26T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,53.4
880133,Bells Lane,2024-01-26T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,126.1
880133,Bells Lane,2024-01-26T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.35
880133,Bells Lane,2024-01-26T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.24
880133,Bells Lane,2024-01-26T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.46
880133,Bells Lane,2024-01-26T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.32
880133,Bells Lane,2024-01-26T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.86
880133,Bells Lane,2024-01-26T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.01
880133,Bells Lane,2024-01-26T14:10:00.000+00:00,feeder,2,N Current (RMS),A,30.6
880133,Bells Lane,2024-01-26T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,18.7
880133,Bells Lane,2024-01-26T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,49.3
880133,Bells Lane,2024-01-26T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,29.6
880133,Bells Lane,2024-01-26T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.83
880133,Bells Lane,2024-01-26T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.45
880133,Bells Lane,2024-01-26T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.76
880133,Bells Lane,2024-01-26T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,29.19
880133,Bells Lane,2024-01-26T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,20.41
880133,Bells Lane,2024-01-26T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.02
880133,Bells Lane,2024-01-26T14:10:00.000+00:00,feeder,1,N Current (RMS),A,61.2
880133,Bells Lane,2024-01-26T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,117.4
880133,Bells Lane,2024-01-26T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,86.2
880133,Bells Lane,2024-01-26T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,57.8
880133,Bells Lane,2024-01-26T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
880133,Bells Lane,2024-01-26T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.82
880133,Bells Lane,2024-01-26T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
880133,Bells Lane,2024-01-26T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.7
880133,Bells Lane,2024-01-26T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
880133,Bells Lane,2024-01-26T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.04
880133,Bells Lane,2024-01-26T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.52
880133,Bells Lane,2024-01-26T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.73
880133,Bells Lane,2024-01-26T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.6
880133,Bells Lane,2024-01-26T14:10:00.000+00:00,busbar,,L3 Active Power,kW,82.67
880133,Bells Lane,2024-01-26T14:10:00.000+00:00,busbar,,L2 Active Power,kW,121.33
880133,Bells Lane,2024-01-26T14:10:00.000+00:00,busbar,,L1 Active Power,kW,91.82
880133,Bells Lane,2024-01-26T14:10:00.000+00:00,busbar,,N Current (RMS),A,198.6
880133,Bells Lane,2024-01-26T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,334.4
880133,Bells Lane,2024-01-26T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,490.3
880133,Bells Lane,2024-01-26T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,373.2
880133,Bells Lane,2024-01-26T14:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.1
880133,Bells Lane,2024-01-26T14:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.67
880133,Bells Lane,2024-01-26T14:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.33
880133,Bells Lane,2024-01-26T14:00:00.000+00:00,feeder,5,L3 Active Power,kW,23.61
880133,Bells Lane,2024-01-26T14:00:00.000+00:00,feeder,5,L2 Active Power,kW,33.06
880133,Bells Lane,2024-01-26T14:00:00.000+00:00,feeder,5,L1 Active Power,kW,15.1
880133,Bells Lane,2024-01-26T14:00:00.000+00:00,feeder,5,N Current (RMS),A,72.7
880133,Bells Lane,2024-01-26T14:00:00.000+00:00,feeder,5,L3 Current (RMS),A,96.6
880133,Bells Lane,2024-01-26T14:00:00.000+00:00,feeder,5,L2 Current (RMS),A,134.5
880133,Bells Lane,2024-01-26T14:00:00.000+00:00,feeder,5,L1 Current (RMS),A,63.3
880133,Bells Lane,2024-01-26T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.31
880133,Bells Lane,2024-01-26T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.55
880133,Bells Lane,2024-01-26T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.66
880133,Bells Lane,2024-01-26T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,16.64
880133,Bells Lane,2024-01-26T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,31.25
880133,Bells Lane,2024-01-26T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,24.08
880133,Bells Lane,2024-01-26T14:00:00.000+00:00,feeder,4,N Current (RMS),A,60.2
880133,Bells Lane,2024-01-26T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,68.6
880133,Bells Lane,2024-01-26T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,130.9
880133,Bells Lane,2024-01-26T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,98.3
880133,Bells Lane,2024-01-26T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.24
880133,Bells Lane,2024-01-26T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.68
880133,Bells Lane,2024-01-26T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.91
880133,Bells Lane,2024-01-26T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.93
880133,Bells Lane,2024-01-26T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.56
880133,Bells Lane,2024-01-26T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,27.45
880133,Bells Lane,2024-01-26T14:00:00.000+00:00,feeder,3,N Current (RMS),A,67.6
880133,Bells Lane,2024-01-26T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,48.8
880133,Bells Lane,2024-01-26T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,48.0
880133,Bells Lane,2024-01-26T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,110.6
880133,Bells Lane,2024-01-26T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
880133,Bells Lane,2024-01-26T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.43
880133,Bells Lane,2024-01-26T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.78
880133,Bells Lane,2024-01-26T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.53
880133,Bells Lane,2024-01-26T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.48
880133,Bells Lane,2024-01-26T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.04
880133,Bells Lane,2024-01-26T14:00:00.000+00:00,feeder,2,N Current (RMS),A,33.1
880133,Bells Lane,2024-01-26T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,14.8
880133,Bells Lane,2024-01-26T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,52.5
880133,Bells Lane,2024-01-26T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,31.4
880133,Bells Lane,2024-01-26T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.63
880133,Bells Lane,2024-01-26T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.15
880133,Bells Lane,2024-01-26T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.73
880133,Bells Lane,2024-01-26T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,31.16
880133,Bells Lane,2024-01-26T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,32.67
880133,Bells Lane,2024-01-26T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.65
880133,Bells Lane,2024-01-26T14:00:00.000+00:00,feeder,1,N Current (RMS),A,88.7
880133,Bells Lane,2024-01-26T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,126.8
880133,Bells Lane,2024-01-26T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,133.2
880133,Bells Lane,2024-01-26T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,52.9
880133,Bells Lane,2024-01-26T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
880133,Bells Lane,2024-01-26T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.84
880133,Bells Lane,2024-01-26T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
880133,Bells Lane,2024-01-26T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.8
880133,Bells Lane,2024-01-26T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
880133,Bells Lane,2024-01-26T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.38
880133,Bells Lane,2024-01-26T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.97
880133,Bells Lane,2024-01-26T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.51
880133,Bells Lane,2024-01-26T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.4
880133,Bells Lane,2024-01-26T14:00:00.000+00:00,busbar,,L3 Active Power,kW,85.88
880133,Bells Lane,2024-01-26T14:00:00.000+00:00,busbar,,L2 Active Power,kW,121.02
880133,Bells Lane,2024-01-26T14:00:00.000+00:00,busbar,,L1 Active Power,kW,86.33
880133,Bells Lane,2024-01-26T14:00:00.000+00:00,busbar,,N Current (RMS),A,199.7
880133,Bells Lane,2024-01-26T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,350.1
880133,Bells Lane,2024-01-26T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,488.5
880133,Bells Lane,2024-01-26T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,351.4
880133,Bells Lane,2024-01-26T13:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.8
880133,Bells Lane,2024-01-26T13:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.9
880133,Bells Lane,2024-01-26T13:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.1
880133,Bells Lane,2024-01-26T13:50:00.000+00:00,feeder,5,L3 Active Power,kW,24.26
880133,Bells Lane,2024-01-26T13:50:00.000+00:00,feeder,5,L2 Active Power,kW,32.44
880133,Bells Lane,2024-01-26T13:50:00.000+00:00,feeder,5,L1 Active Power,kW,13.79
880133,Bells Lane,2024-01-26T13:50:00.000+00:00,feeder,5,N Current (RMS),A,75.9
880133,Bells Lane,2024-01-26T13:50:00.000+00:00,feeder,5,L3 Current (RMS),A,99.4
880133,Bells Lane,2024-01-26T13:50:00.000+00:00,feeder,5,L2 Current (RMS),A,132.0
880133,Bells Lane,2024-01-26T13:50:00.000+00:00,feeder,5,L1 Current (RMS),A,57.9
880133,Bells Lane,2024-01-26T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.42
880133,Bells Lane,2024-01-26T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.82
880133,Bells Lane,2024-01-26T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.43
880133,Bells Lane,2024-01-26T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.21
880133,Bells Lane,2024-01-26T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,26.96
880133,Bells Lane,2024-01-26T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,28.29
880133,Bells Lane,2024-01-26T13:50:00.000+00:00,feeder,4,N Current (RMS),A,65.9
880133,Bells Lane,2024-01-26T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,50.2
880133,Bells Lane,2024-01-26T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,109.4
880133,Bells Lane,2024-01-26T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,114.6
880133,Bells Lane,2024-01-26T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.09
880133,Bells Lane,2024-01-26T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.88
880133,Bells Lane,2024-01-26T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.34
880133,Bells Lane,2024-01-26T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,13.66
880133,Bells Lane,2024-01-26T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,14.38
880133,Bells Lane,2024-01-26T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,25.42
880133,Bells Lane,2024-01-26T13:50:00.000+00:00,feeder,3,N Current (RMS),A,51.9
880133,Bells Lane,2024-01-26T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,58.0
880133,Bells Lane,2024-01-26T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,60.8
880133,Bells Lane,2024-01-26T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,104.5
880133,Bells Lane,2024-01-26T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
880133,Bells Lane,2024-01-26T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.03
880133,Bells Lane,2024-01-26T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.51
880133,Bells Lane,2024-01-26T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.43
880133,Bells Lane,2024-01-26T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,16.86
880133,Bells Lane,2024-01-26T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.94
880133,Bells Lane,2024-01-26T13:50:00.000+00:00,feeder,2,N Current (RMS),A,51.4
880133,Bells Lane,2024-01-26T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,14.3
880133,Bells Lane,2024-01-26T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,68.4
880133,Bells Lane,2024-01-26T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,25.4
880133,Bells Lane,2024-01-26T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.07
880133,Bells Lane,2024-01-26T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.17
880133,Bells Lane,2024-01-26T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.84
880133,Bells Lane,2024-01-26T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,18.48
880133,Bells Lane,2024-01-26T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,23.27
880133,Bells Lane,2024-01-26T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.95
880133,Bells Lane,2024-01-26T13:50:00.000+00:00,feeder,1,N Current (RMS),A,55.6
880133,Bells Lane,2024-01-26T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,75.7
880133,Bells Lane,2024-01-26T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,96.6
880133,Bells Lane,2024-01-26T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,42.5
880133,Bells Lane,2024-01-26T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
880133,Bells Lane,2024-01-26T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.87
880133,Bells Lane,2024-01-26T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
880133,Bells Lane,2024-01-26T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.96
880133,Bells Lane,2024-01-26T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
880133,Bells Lane,2024-01-26T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.06
880133,Bells Lane,2024-01-26T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.69
880133,Bells Lane,2024-01-26T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.09
880133,Bells Lane,2024-01-26T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.23
880133,Bells Lane,2024-01-26T13:50:00.000+00:00,busbar,,L3 Active Power,kW,72.05
880133,Bells Lane,2024-01-26T13:50:00.000+00:00,busbar,,L2 Active Power,kW,113.91
880133,Bells Lane,2024-01-26T13:50:00.000+00:00,busbar,,L1 Active Power,kW,83.39
880133,Bells Lane,2024-01-26T13:50:00.000+00:00,busbar,,N Current (RMS),A,207.0
880133,Bells Lane,2024-01-26T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,293.6
880133,Bells Lane,2024-01-26T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,459.4
880133,Bells Lane,2024-01-26T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,339.6
880133,Bells Lane,2024-01-26T13:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.85
880133,Bells Lane,2024-01-26T13:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.67
880133,Bells Lane,2024-01-26T13:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.99
880133,Bells Lane,2024-01-26T13:40:00.000+00:00,feeder,5,L3 Active Power,kW,30.87
880133,Bells Lane,2024-01-26T13:40:00.000+00:00,feeder,5,L2 Active Power,kW,33.97
880133,Bells Lane,2024-01-26T13:40:00.000+00:00,feeder,5,L1 Active Power,kW,24.23
880133,Bells Lane,2024-01-26T13:40:00.000+00:00,feeder,5,N Current (RMS),A,58.4
880133,Bells Lane,2024-01-26T13:40:00.000+00:00,feeder,5,L3 Current (RMS),A,125.9
880133,Bells Lane,2024-01-26T13:40:00.000+00:00,feeder,5,L2 Current (RMS),A,137.5
880133,Bells Lane,2024-01-26T13:40:00.000+00:00,feeder,5,L1 Current (RMS),A,100.8
880133,Bells Lane,2024-01-26T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.09
880133,Bells Lane,2024-01-26T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.29
880133,Bells Lane,2024-01-26T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.2
880133,Bells Lane,2024-01-26T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,14.82
880133,Bells Lane,2024-01-26T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,38.81
880133,Bells Lane,2024-01-26T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,25.85
880133,Bells Lane,2024-01-26T13:40:00.000+00:00,feeder,4,N Current (RMS),A,82.2
880133,Bells Lane,2024-01-26T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,60.8
880133,Bells Lane,2024-01-26T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,156.3
880133,Bells Lane,2024-01-26T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,105.0
880133,Bells Lane,2024-01-26T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.19
880133,Bells Lane,2024-01-26T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.93
880133,Bells Lane,2024-01-26T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.23
880133,Bells Lane,2024-01-26T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,13.98
880133,Bells Lane,2024-01-26T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.09
880133,Bells Lane,2024-01-26T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,28.58
880133,Bells Lane,2024-01-26T13:40:00.000+00:00,feeder,3,N Current (RMS),A,71.9
880133,Bells Lane,2024-01-26T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,59.4
880133,Bells Lane,2024-01-26T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,42.9
880133,Bells Lane,2024-01-26T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,115.6
880133,Bells Lane,2024-01-26T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.44
880133,Bells Lane,2024-01-26T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.34
880133,Bells Lane,2024-01-26T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.43
880133,Bells Lane,2024-01-26T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.53
880133,Bells Lane,2024-01-26T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.7
880133,Bells Lane,2024-01-26T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.29
880133,Bells Lane,2024-01-26T13:40:00.000+00:00,feeder,2,N Current (RMS),A,19.1
880133,Bells Lane,2024-01-26T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,19.6
880133,Bells Lane,2024-01-26T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,32.0
880133,Bells Lane,2024-01-26T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,24.0
880133,Bells Lane,2024-01-26T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.78
880133,Bells Lane,2024-01-26T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.25
880133,Bells Lane,2024-01-26T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.9
880133,Bells Lane,2024-01-26T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,22.83
880133,Bells Lane,2024-01-26T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,21.01
880133,Bells Lane,2024-01-26T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.3
880133,Bells Lane,2024-01-26T13:40:00.000+00:00,feeder,1,N Current (RMS),A,48.9
880133,Bells Lane,2024-01-26T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,93.1
880133,Bells Lane,2024-01-26T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,87.7
880133,Bells Lane,2024-01-26T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,50.7
880133,Bells Lane,2024-01-26T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
880133,Bells Lane,2024-01-26T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.0
880133,Bells Lane,2024-01-26T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
880133,Bells Lane,2024-01-26T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.38
880133,Bells Lane,2024-01-26T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
880133,Bells Lane,2024-01-26T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.43
880133,Bells Lane,2024-01-26T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.18
880133,Bells Lane,2024-01-26T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.89
880133,Bells Lane,2024-01-26T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.75
880133,Bells Lane,2024-01-26T13:40:00.000+00:00,busbar,,L3 Active Power,kW,87.03
880133,Bells Lane,2024-01-26T13:40:00.000+00:00,busbar,,L2 Active Power,kW,111.57
880133,Bells Lane,2024-01-26T13:40:00.000+00:00,busbar,,L1 Active Power,kW,96.24
880133,Bells Lane,2024-01-26T13:40:00.000+00:00,busbar,,N Current (RMS),A,164.8
880133,Bells Lane,2024-01-26T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,352.9
880133,Bells Lane,2024-01-26T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,450.2
880133,Bells Lane,2024-01-26T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,389.2
880133,Bells Lane,2024-01-26T13:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.67
880133,Bells Lane,2024-01-26T13:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.99
880133,Bells Lane,2024-01-26T13:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.74
880133,Bells Lane,2024-01-26T13:30:00.000+00:00,feeder,5,L3 Active Power,kW,25.2
880133,Bells Lane,2024-01-26T13:30:00.000+00:00,feeder,5,L2 Active Power,kW,29.2
880133,Bells Lane,2024-01-26T13:30:00.000+00:00,feeder,5,L1 Active Power,kW,26.98
880133,Bells Lane,2024-01-26T13:30:00.000+00:00,feeder,5,N Current (RMS),A,48.0
880133,Bells Lane,2024-01-26T13:30:00.000+00:00,feeder,5,L3 Current (RMS),A,103.9
880133,Bells Lane,2024-01-26T13:30:00.000+00:00,feeder,5,L2 Current (RMS),A,118.9
880133,Bells Lane,2024-01-26T13:30:00.000+00:00,feeder,5,L1 Current (RMS),A,109.6
880133,Bells Lane,2024-01-26T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.78
880133,Bells Lane,2024-01-26T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.79
880133,Bells Lane,2024-01-26T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
880133,Bells Lane,2024-01-26T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,14.96
880133,Bells Lane,2024-01-26T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,32.04
880133,Bells Lane,2024-01-26T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,23.83
880133,Bells Lane,2024-01-26T13:30:00.000+00:00,feeder,4,N Current (RMS),A,67.6
880133,Bells Lane,2024-01-26T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,61.3
880133,Bells Lane,2024-01-26T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,129.3
880133,Bells Lane,2024-01-26T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,96.9
880133,Bells Lane,2024-01-26T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.13
880133,Bells Lane,2024-01-26T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.33
880133,Bells Lane,2024-01-26T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.42
880133,Bells Lane,2024-01-26T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.29
880133,Bells Lane,2024-01-26T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.52
880133,Bells Lane,2024-01-26T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,28.01
880133,Bells Lane,2024-01-26T13:30:00.000+00:00,feeder,3,N Current (RMS),A,71.4
880133,Bells Lane,2024-01-26T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,52.9
880133,Bells Lane,2024-01-26T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,40.0
880133,Bells Lane,2024-01-26T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,112.5
880133,Bells Lane,2024-01-26T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.57
880133,Bells Lane,2024-01-26T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
880133,Bells Lane,2024-01-26T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.69
880133,Bells Lane,2024-01-26T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.57
880133,Bells Lane,2024-01-26T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.54
880133,Bells Lane,2024-01-26T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.95
880133,Bells Lane,2024-01-26T13:30:00.000+00:00,feeder,2,N Current (RMS),A,29.2
880133,Bells Lane,2024-01-26T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,15.4
880133,Bells Lane,2024-01-26T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,27.4
880133,Bells Lane,2024-01-26T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,44.4
880133,Bells Lane,2024-01-26T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.69
880133,Bells Lane,2024-01-26T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.7
880133,Bells Lane,2024-01-26T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.37
880133,Bells Lane,2024-01-26T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,16.49
880133,Bells Lane,2024-01-26T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,21.9
880133,Bells Lane,2024-01-26T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.31
880133,Bells Lane,2024-01-26T13:30:00.000+00:00,feeder,1,N Current (RMS),A,45.9
880133,Bells Lane,2024-01-26T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,67.1
880133,Bells Lane,2024-01-26T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,90.2
880133,Bells Lane,2024-01-26T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,51.7
880133,Bells Lane,2024-01-26T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
880133,Bells Lane,2024-01-26T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.69
880133,Bells Lane,2024-01-26T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
880133,Bells Lane,2024-01-26T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.98
880133,Bells Lane,2024-01-26T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
880133,Bells Lane,2024-01-26T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.4
880133,Bells Lane,2024-01-26T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.28
880133,Bells Lane,2024-01-26T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.2
880133,Bells Lane,2024-01-26T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.25
880133,Bells Lane,2024-01-26T13:30:00.000+00:00,busbar,,L3 Active Power,kW,72.52
880133,Bells Lane,2024-01-26T13:30:00.000+00:00,busbar,,L2 Active Power,kW,99.2
880133,Bells Lane,2024-01-26T13:30:00.000+00:00,busbar,,L1 Active Power,kW,101.08
880133,Bells Lane,2024-01-26T13:30:00.000+00:00,busbar,,N Current (RMS),A,182.4
880133,Bells Lane,2024-01-26T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,295.2
880133,Bells Lane,2024-01-26T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,400.9
880133,Bells Lane,2024-01-26T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,408.4
880133,Bells Lane,2024-01-26T13:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.85
880133,Bells Lane,2024-01-26T13:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.06
880133,Bells Lane,2024-01-26T13:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.98
880133,Bells Lane,2024-01-26T13:20:00.000+00:00,feeder,5,L3 Active Power,kW,30.29
880133,Bells Lane,2024-01-26T13:20:00.000+00:00,feeder,5,L2 Active Power,kW,42.29
880133,Bells Lane,2024-01-26T13:20:00.000+00:00,feeder,5,L1 Active Power,kW,22.1
880133,Bells Lane,2024-01-26T13:20:00.000+00:00,feeder,5,N Current (RMS),A,77.1
880133,Bells Lane,2024-01-26T13:20:00.000+00:00,feeder,5,L3 Current (RMS),A,123.7
880133,Bells Lane,2024-01-26T13:20:00.000+00:00,feeder,5,L2 Current (RMS),A,171.9
880133,Bells Lane,2024-01-26T13:20:00.000+00:00,feeder,5,L1 Current (RMS),A,91.1
880133,Bells Lane,2024-01-26T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.62
880133,Bells Lane,2024-01-26T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.31
880133,Bells Lane,2024-01-26T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.82
880133,Bells Lane,2024-01-26T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,16.06
880133,Bells Lane,2024-01-26T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,38.74
880133,Bells Lane,2024-01-26T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,26.04
880133,Bells Lane,2024-01-26T13:20:00.000+00:00,feeder,4,N Current (RMS),A,81.2
880133,Bells Lane,2024-01-26T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,65.4
880133,Bells Lane,2024-01-26T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,158.3
880133,Bells Lane,2024-01-26T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,106.9
880133,Bells Lane,2024-01-26T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.74
880133,Bells Lane,2024-01-26T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.44
880133,Bells Lane,2024-01-26T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.14
880133,Bells Lane,2024-01-26T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,14.46
880133,Bells Lane,2024-01-26T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.4
880133,Bells Lane,2024-01-26T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,29.67
880133,Bells Lane,2024-01-26T13:20:00.000+00:00,feeder,3,N Current (RMS),A,78.1
880133,Bells Lane,2024-01-26T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,60.7
880133,Bells Lane,2024-01-26T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,36.1
880133,Bells Lane,2024-01-26T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,119.2
880133,Bells Lane,2024-01-26T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.35
880133,Bells Lane,2024-01-26T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.2
880133,Bells Lane,2024-01-26T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.79
880133,Bells Lane,2024-01-26T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.85
880133,Bells Lane,2024-01-26T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.59
880133,Bells Lane,2024-01-26T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.44
880133,Bells Lane,2024-01-26T13:20:00.000+00:00,feeder,2,N Current (RMS),A,31.9
880133,Bells Lane,2024-01-26T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,20.9
880133,Bells Lane,2024-01-26T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,41.8
880133,Bells Lane,2024-01-26T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,48.3
880133,Bells Lane,2024-01-26T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.14
880133,Bells Lane,2024-01-26T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.78
880133,Bells Lane,2024-01-26T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.53
880133,Bells Lane,2024-01-26T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.2
880133,Bells Lane,2024-01-26T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,21.39
880133,Bells Lane,2024-01-26T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.23
880133,Bells Lane,2024-01-26T13:20:00.000+00:00,feeder,1,N Current (RMS),A,47.7
880133,Bells Lane,2024-01-26T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,58.3
880133,Bells Lane,2024-01-26T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,88.5
880133,Bells Lane,2024-01-26T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,47.1
880133,Bells Lane,2024-01-26T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
880133,Bells Lane,2024-01-26T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.41
880133,Bells Lane,2024-01-26T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
880133,Bells Lane,2024-01-26T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.46
880133,Bells Lane,2024-01-26T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
880133,Bells Lane,2024-01-26T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.4
880133,Bells Lane,2024-01-26T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.46
880133,Bells Lane,2024-01-26T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.15
880133,Bells Lane,2024-01-26T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.27
880133,Bells Lane,2024-01-26T13:20:00.000+00:00,busbar,,L3 Active Power,kW,79.86
880133,Bells Lane,2024-01-26T13:20:00.000+00:00,busbar,,L2 Active Power,kW,120.41
880133,Bells Lane,2024-01-26T13:20:00.000+00:00,busbar,,L1 Active Power,kW,100.49
880133,Bells Lane,2024-01-26T13:20:00.000+00:00,busbar,,N Current (RMS),A,192.2
880133,Bells Lane,2024-01-26T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,324.2
880133,Bells Lane,2024-01-26T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,489.1
880133,Bells Lane,2024-01-26T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,407.2
880133,Bells Lane,2024-01-26T13:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.3
880133,Bells Lane,2024-01-26T13:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.28
880133,Bells Lane,2024-01-26T13:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.64
880133,Bells Lane,2024-01-26T13:10:00.000+00:00,feeder,5,L3 Active Power,kW,25.52
880133,Bells Lane,2024-01-26T13:10:00.000+00:00,feeder,5,L2 Active Power,kW,34.93
880133,Bells Lane,2024-01-26T13:10:00.000+00:00,feeder,5,L1 Active Power,kW,25.08
880133,Bells Lane,2024-01-26T13:10:00.000+00:00,feeder,5,N Current (RMS),A,61.1
880133,Bells Lane,2024-01-26T13:10:00.000+00:00,feeder,5,L3 Current (RMS),A,103.8
880133,Bells Lane,2024-01-26T13:10:00.000+00:00,feeder,5,L2 Current (RMS),A,144.6
880133,Bells Lane,2024-01-26T13:10:00.000+00:00,feeder,5,L1 Current (RMS),A,102.7
880133,Bells Lane,2024-01-26T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
880133,Bells Lane,2024-01-26T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.88
880133,Bells Lane,2024-01-26T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.06
880133,Bells Lane,2024-01-26T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,18.86
880133,Bells Lane,2024-01-26T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,35.74
880133,Bells Lane,2024-01-26T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,27.16
880133,Bells Lane,2024-01-26T13:10:00.000+00:00,feeder,4,N Current (RMS),A,62.1
880133,Bells Lane,2024-01-26T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,76.6
880133,Bells Lane,2024-01-26T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,144.4
880133,Bells Lane,2024-01-26T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,110.8
880133,Bells Lane,2024-01-26T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.93
880133,Bells Lane,2024-01-26T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.59
880133,Bells Lane,2024-01-26T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.66
880133,Bells Lane,2024-01-26T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,14.16
880133,Bells Lane,2024-01-26T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.66
880133,Bells Lane,2024-01-26T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,24.64
880133,Bells Lane,2024-01-26T13:10:00.000+00:00,feeder,3,N Current (RMS),A,56.7
880133,Bells Lane,2024-01-26T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,58.3
880133,Bells Lane,2024-01-26T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,48.7
880133,Bells Lane,2024-01-26T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,100.4
880133,Bells Lane,2024-01-26T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
880133,Bells Lane,2024-01-26T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
880133,Bells Lane,2024-01-26T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.59
880133,Bells Lane,2024-01-26T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.61
880133,Bells Lane,2024-01-26T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.93
880133,Bells Lane,2024-01-26T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.04
880133,Bells Lane,2024-01-26T13:10:00.000+00:00,feeder,2,N Current (RMS),A,24.3
880133,Bells Lane,2024-01-26T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,19.4
880133,Bells Lane,2024-01-26T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,20.5
880133,Bells Lane,2024-01-26T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,39.0
880133,Bells Lane,2024-01-26T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.75
880133,Bells Lane,2024-01-26T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.89
880133,Bells Lane,2024-01-26T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.35
880133,Bells Lane,2024-01-26T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.55
880133,Bells Lane,2024-01-26T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,21.97
880133,Bells Lane,2024-01-26T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,18.69
880133,Bells Lane,2024-01-26T13:10:00.000+00:00,feeder,1,N Current (RMS),A,44.7
880133,Bells Lane,2024-01-26T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,68.5
880133,Bells Lane,2024-01-26T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,90.6
880133,Bells Lane,2024-01-26T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,78.0
880133,Bells Lane,2024-01-26T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
880133,Bells Lane,2024-01-26T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.9
880133,Bells Lane,2024-01-26T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
880133,Bells Lane,2024-01-26T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.15
880133,Bells Lane,2024-01-26T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
880133,Bells Lane,2024-01-26T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.76
880133,Bells Lane,2024-01-26T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.04
880133,Bells Lane,2024-01-26T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.83
880133,Bells Lane,2024-01-26T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.29
880133,Bells Lane,2024-01-26T13:10:00.000+00:00,busbar,,L3 Active Power,kW,79.69
880133,Bells Lane,2024-01-26T13:10:00.000+00:00,busbar,,L2 Active Power,kW,109.23
880133,Bells Lane,2024-01-26T13:10:00.000+00:00,busbar,,L1 Active Power,kW,104.62
