Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880133,Bells Lane,2024-01-26T13:10:00.000+00:00,busbar,,N Current (RMS),A,176.1
880133,Bells Lane,2024-01-26T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,322.8
880133,Bells Lane,2024-01-26T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,441.9
880133,Bells Lane,2024-01-26T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,424.4
880133,Bells Lane,2024-01-26T13:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.58
880133,Bells Lane,2024-01-26T13:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.66
880133,Bells Lane,2024-01-26T13:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.08
880133,Bells Lane,2024-01-26T13:00:00.000+00:00,feeder,5,L3 Active Power,kW,19.44
880133,Bells Lane,2024-01-26T13:00:00.000+00:00,feeder,5,L2 Active Power,kW,37.32
880133,Bells Lane,2024-01-26T13:00:00.000+00:00,feeder,5,L1 Active Power,kW,27.7
880133,Bells Lane,2024-01-26T13:00:00.000+00:00,feeder,5,N Current (RMS),A,73.0
880133,Bells Lane,2024-01-26T13:00:00.000+00:00,feeder,5,L3 Current (RMS),A,79.7
880133,Bells Lane,2024-01-26T13:00:00.000+00:00,feeder,5,L2 Current (RMS),A,151.0
880133,Bells Lane,2024-01-26T13:00:00.000+00:00,feeder,5,L1 Current (RMS),A,114.7
880133,Bells Lane,2024-01-26T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.9
880133,Bells Lane,2024-01-26T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.72
880133,Bells Lane,2024-01-26T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.06
880133,Bells Lane,2024-01-26T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,13.32
880133,Bells Lane,2024-01-26T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,26.99
880133,Bells Lane,2024-01-26T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,28.97
880133,Bells Lane,2024-01-26T13:00:00.000+00:00,feeder,4,N Current (RMS),A,63.6
880133,Bells Lane,2024-01-26T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,55.0
880133,Bells Lane,2024-01-26T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,109.0
880133,Bells Lane,2024-01-26T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,118.3
880133,Bells Lane,2024-01-26T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.27
880133,Bells Lane,2024-01-26T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.21
880133,Bells Lane,2024-01-26T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.97
880133,Bells Lane,2024-01-26T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,16.33
880133,Bells Lane,2024-01-26T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.45
880133,Bells Lane,2024-01-26T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,22.42
880133,Bells Lane,2024-01-26T13:00:00.000+00:00,feeder,3,N Current (RMS),A,48.4
880133,Bells Lane,2024-01-26T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,66.7
880133,Bells Lane,2024-01-26T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,44.7
880133,Bells Lane,2024-01-26T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,90.7
880133,Bells Lane,2024-01-26T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
880133,Bells Lane,2024-01-26T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.12
880133,Bells Lane,2024-01-26T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.23
880133,Bells Lane,2024-01-26T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.1
880133,Bells Lane,2024-01-26T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.64
880133,Bells Lane,2024-01-26T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.52
880133,Bells Lane,2024-01-26T13:00:00.000+00:00,feeder,2,N Current (RMS),A,18.8
880133,Bells Lane,2024-01-26T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,21.5
880133,Bells Lane,2024-01-26T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,28.0
880133,Bells Lane,2024-01-26T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,32.0
880133,Bells Lane,2024-01-26T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.31
880133,Bells Lane,2024-01-26T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.85
880133,Bells Lane,2024-01-26T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.94
880133,Bells Lane,2024-01-26T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,19.57
880133,Bells Lane,2024-01-26T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,21.1
880133,Bells Lane,2024-01-26T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.7
880133,Bells Lane,2024-01-26T13:00:00.000+00:00,feeder,1,N Current (RMS),A,43.0
880133,Bells Lane,2024-01-26T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,79.3
880133,Bells Lane,2024-01-26T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,87.0
880133,Bells Lane,2024-01-26T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,52.6
880133,Bells Lane,2024-01-26T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
880133,Bells Lane,2024-01-26T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.98
880133,Bells Lane,2024-01-26T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
880133,Bells Lane,2024-01-26T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.16
880133,Bells Lane,2024-01-26T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
880133,Bells Lane,2024-01-26T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.8
880133,Bells Lane,2024-01-26T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.08
880133,Bells Lane,2024-01-26T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.89
880133,Bells Lane,2024-01-26T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.29
880133,Bells Lane,2024-01-26T13:00:00.000+00:00,busbar,,L3 Active Power,kW,73.76
880133,Bells Lane,2024-01-26T13:00:00.000+00:00,busbar,,L2 Active Power,kW,102.5
880133,Bells Lane,2024-01-26T13:00:00.000+00:00,busbar,,L1 Active Power,kW,99.31
880133,Bells Lane,2024-01-26T13:00:00.000+00:00,busbar,,N Current (RMS),A,177.7
880133,Bells Lane,2024-01-26T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,299.5
880133,Bells Lane,2024-01-26T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,413.0
880133,Bells Lane,2024-01-26T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,403.0
880133,Bells Lane,2024-01-26T12:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.61
880133,Bells Lane,2024-01-26T12:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.87
880133,Bells Lane,2024-01-26T12:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.87
880133,Bells Lane,2024-01-26T12:50:00.000+00:00,feeder,5,L3 Active Power,kW,19.35
880133,Bells Lane,2024-01-26T12:50:00.000+00:00,feeder,5,L2 Active Power,kW,36.27
880133,Bells Lane,2024-01-26T12:50:00.000+00:00,feeder,5,L1 Active Power,kW,26.62
880133,Bells Lane,2024-01-26T12:50:00.000+00:00,feeder,5,N Current (RMS),A,71.2
880133,Bells Lane,2024-01-26T12:50:00.000+00:00,feeder,5,L3 Current (RMS),A,80.4
880133,Bells Lane,2024-01-26T12:50:00.000+00:00,feeder,5,L2 Current (RMS),A,146.3
880133,Bells Lane,2024-01-26T12:50:00.000+00:00,feeder,5,L1 Current (RMS),A,111.2
880133,Bells Lane,2024-01-26T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.1
880133,Bells Lane,2024-01-26T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.06
880133,Bells Lane,2024-01-26T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.15
880133,Bells Lane,2024-01-26T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.56
880133,Bells Lane,2024-01-26T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,27.63
880133,Bells Lane,2024-01-26T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,28.23
880133,Bells Lane,2024-01-26T12:50:00.000+00:00,feeder,4,N Current (RMS),A,70.7
880133,Bells Lane,2024-01-26T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,48.4
880133,Bells Lane,2024-01-26T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,112.3
880133,Bells Lane,2024-01-26T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,113.9
880133,Bells Lane,2024-01-26T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.8
880133,Bells Lane,2024-01-26T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.63
880133,Bells Lane,2024-01-26T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.33
880133,Bells Lane,2024-01-26T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,14.23
880133,Bells Lane,2024-01-26T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.03
880133,Bells Lane,2024-01-26T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,30.07
880133,Bells Lane,2024-01-26T12:50:00.000+00:00,feeder,3,N Current (RMS),A,81.8
880133,Bells Lane,2024-01-26T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,59.6
880133,Bells Lane,2024-01-26T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,38.7
880133,Bells Lane,2024-01-26T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,121.1
880133,Bells Lane,2024-01-26T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.33
880133,Bells Lane,2024-01-26T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.96
880133,Bells Lane,2024-01-26T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.8
880133,Bells Lane,2024-01-26T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.41
880133,Bells Lane,2024-01-26T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.94
880133,Bells Lane,2024-01-26T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.12
880133,Bells Lane,2024-01-26T12:50:00.000+00:00,feeder,2,N Current (RMS),A,43.3
880133,Bells Lane,2024-01-26T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,14.3
880133,Bells Lane,2024-01-26T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,37.0
880133,Bells Lane,2024-01-26T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,63.8
880133,Bells Lane,2024-01-26T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.08
880133,Bells Lane,2024-01-26T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.15
880133,Bells Lane,2024-01-26T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.79
880133,Bells Lane,2024-01-26T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.63
880133,Bells Lane,2024-01-26T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,18.91
880133,Bells Lane,2024-01-26T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.18
880133,Bells Lane,2024-01-26T12:50:00.000+00:00,feeder,1,N Current (RMS),A,42.8
880133,Bells Lane,2024-01-26T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,60.1
880133,Bells Lane,2024-01-26T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,81.4
880133,Bells Lane,2024-01-26T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,54.2
880133,Bells Lane,2024-01-26T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
880133,Bells Lane,2024-01-26T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.2
880133,Bells Lane,2024-01-26T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
880133,Bells Lane,2024-01-26T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.72
880133,Bells Lane,2024-01-26T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
880133,Bells Lane,2024-01-26T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.67
880133,Bells Lane,2024-01-26T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.72
880133,Bells Lane,2024-01-26T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.63
880133,Bells Lane,2024-01-26T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.95
880133,Bells Lane,2024-01-26T12:50:00.000+00:00,busbar,,L3 Active Power,kW,63.19
880133,Bells Lane,2024-01-26T12:50:00.000+00:00,busbar,,L2 Active Power,kW,100.79
880133,Bells Lane,2024-01-26T12:50:00.000+00:00,busbar,,L1 Active Power,kW,113.21
880133,Bells Lane,2024-01-26T12:50:00.000+00:00,busbar,,N Current (RMS),A,229.7
880133,Bells Lane,2024-01-26T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,258.3
880133,Bells Lane,2024-01-26T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,406.3
880133,Bells Lane,2024-01-26T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,455.9
880133,Bells Lane,2024-01-26T12:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.5
880133,Bells Lane,2024-01-26T12:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.4
880133,Bells Lane,2024-01-26T12:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.64
880133,Bells Lane,2024-01-26T12:40:00.000+00:00,feeder,5,L3 Active Power,kW,20.34
880133,Bells Lane,2024-01-26T12:40:00.000+00:00,feeder,5,L2 Active Power,kW,37.14
880133,Bells Lane,2024-01-26T12:40:00.000+00:00,feeder,5,L1 Active Power,kW,20.76
880133,Bells Lane,2024-01-26T12:40:00.000+00:00,feeder,5,N Current (RMS),A,74.0
880133,Bells Lane,2024-01-26T12:40:00.000+00:00,feeder,5,L3 Current (RMS),A,86.1
880133,Bells Lane,2024-01-26T12:40:00.000+00:00,feeder,5,L2 Current (RMS),A,149.4
880133,Bells Lane,2024-01-26T12:40:00.000+00:00,feeder,5,L1 Current (RMS),A,85.6
880133,Bells Lane,2024-01-26T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.01
880133,Bells Lane,2024-01-26T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.41
880133,Bells Lane,2024-01-26T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.45
880133,Bells Lane,2024-01-26T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.03
880133,Bells Lane,2024-01-26T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,25.38
880133,Bells Lane,2024-01-26T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,26.13
880133,Bells Lane,2024-01-26T12:40:00.000+00:00,feeder,4,N Current (RMS),A,69.7
880133,Bells Lane,2024-01-26T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,39.0
880133,Bells Lane,2024-01-26T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,103.9
880133,Bells Lane,2024-01-26T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,106.3
880133,Bells Lane,2024-01-26T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.52
880133,Bells Lane,2024-01-26T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.05
880133,Bells Lane,2024-01-26T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.24
880133,Bells Lane,2024-01-26T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,13.94
880133,Bells Lane,2024-01-26T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.34
880133,Bells Lane,2024-01-26T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,19.17
880133,Bells Lane,2024-01-26T12:40:00.000+00:00,feeder,3,N Current (RMS),A,46.8
880133,Bells Lane,2024-01-26T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,58.3
880133,Bells Lane,2024-01-26T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,45.1
880133,Bells Lane,2024-01-26T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,79.5
880133,Bells Lane,2024-01-26T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.58
880133,Bells Lane,2024-01-26T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.52
880133,Bells Lane,2024-01-26T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.81
880133,Bells Lane,2024-01-26T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.43
880133,Bells Lane,2024-01-26T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.43
880133,Bells Lane,2024-01-26T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.52
880133,Bells Lane,2024-01-26T12:40:00.000+00:00,feeder,2,N Current (RMS),A,25.9
880133,Bells Lane,2024-01-26T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,22.5
880133,Bells Lane,2024-01-26T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,30.6
880133,Bells Lane,2024-01-26T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,51.9
880133,Bells Lane,2024-01-26T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.31
880133,Bells Lane,2024-01-26T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.8
880133,Bells Lane,2024-01-26T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.01
880133,Bells Lane,2024-01-26T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.24
880133,Bells Lane,2024-01-26T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,20.52
880133,Bells Lane,2024-01-26T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.22
880133,Bells Lane,2024-01-26T12:40:00.000+00:00,feeder,1,N Current (RMS),A,52.9
880133,Bells Lane,2024-01-26T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,62.4
880133,Bells Lane,2024-01-26T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,86.7
880133,Bells Lane,2024-01-26T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,50.5
880133,Bells Lane,2024-01-26T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
880133,Bells Lane,2024-01-26T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.94
880133,Bells Lane,2024-01-26T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
880133,Bells Lane,2024-01-26T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.36
880133,Bells Lane,2024-01-26T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
880133,Bells Lane,2024-01-26T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.72
880133,Bells Lane,2024-01-26T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.93
880133,Bells Lane,2024-01-26T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.31
880133,Bells Lane,2024-01-26T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.14
880133,Bells Lane,2024-01-26T12:40:00.000+00:00,busbar,,L3 Active Power,kW,62.98
880133,Bells Lane,2024-01-26T12:40:00.000+00:00,busbar,,L2 Active Power,kW,100.81
880133,Bells Lane,2024-01-26T12:40:00.000+00:00,busbar,,L1 Active Power,kW,90.8
880133,Bells Lane,2024-01-26T12:40:00.000+00:00,busbar,,N Current (RMS),A,194.8
880133,Bells Lane,2024-01-26T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,260.6
880133,Bells Lane,2024-01-26T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,408.5
880133,Bells Lane,2024-01-26T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,368.2
880133,Bells Lane,2024-01-26T12:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.16
880133,Bells Lane,2024-01-26T12:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.17
880133,Bells Lane,2024-01-26T12:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.73
880133,Bells Lane,2024-01-26T12:30:00.000+00:00,feeder,5,L3 Active Power,kW,29.03
880133,Bells Lane,2024-01-26T12:30:00.000+00:00,feeder,5,L2 Active Power,kW,40.32
880133,Bells Lane,2024-01-26T12:30:00.000+00:00,feeder,5,L1 Active Power,kW,23.78
880133,Bells Lane,2024-01-26T12:30:00.000+00:00,feeder,5,N Current (RMS),A,75.1
880133,Bells Lane,2024-01-26T12:30:00.000+00:00,feeder,5,L3 Current (RMS),A,117.6
880133,Bells Lane,2024-01-26T12:30:00.000+00:00,feeder,5,L2 Current (RMS),A,164.8
880133,Bells Lane,2024-01-26T12:30:00.000+00:00,feeder,5,L1 Current (RMS),A,97.1
880133,Bells Lane,2024-01-26T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.24
880133,Bells Lane,2024-01-26T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.01
880133,Bells Lane,2024-01-26T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.1
880133,Bells Lane,2024-01-26T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.28
880133,Bells Lane,2024-01-26T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,25.94
880133,Bells Lane,2024-01-26T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,24.66
880133,Bells Lane,2024-01-26T12:30:00.000+00:00,feeder,4,N Current (RMS),A,64.4
880133,Bells Lane,2024-01-26T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,42.9
880133,Bells Lane,2024-01-26T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,104.9
880133,Bells Lane,2024-01-26T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,99.9
880133,Bells Lane,2024-01-26T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.17
880133,Bells Lane,2024-01-26T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.4
880133,Bells Lane,2024-01-26T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.69
880133,Bells Lane,2024-01-26T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.74
880133,Bells Lane,2024-01-26T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.03
880133,Bells Lane,2024-01-26T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,18.61
880133,Bells Lane,2024-01-26T12:30:00.000+00:00,feeder,3,N Current (RMS),A,45.6
880133,Bells Lane,2024-01-26T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,53.5
880133,Bells Lane,2024-01-26T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,40.2
880133,Bells Lane,2024-01-26T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,75.8
880133,Bells Lane,2024-01-26T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.63
880133,Bells Lane,2024-01-26T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.21
880133,Bells Lane,2024-01-26T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.36
880133,Bells Lane,2024-01-26T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.84
880133,Bells Lane,2024-01-26T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.04
880133,Bells Lane,2024-01-26T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.84
880133,Bells Lane,2024-01-26T12:30:00.000+00:00,feeder,2,N Current (RMS),A,17.4
880133,Bells Lane,2024-01-26T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,20.1
880133,Bells Lane,2024-01-26T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,33.2
880133,Bells Lane,2024-01-26T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,33.4
880133,Bells Lane,2024-01-26T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.42
880133,Bells Lane,2024-01-26T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.25
880133,Bells Lane,2024-01-26T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.41
880133,Bells Lane,2024-01-26T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.98
880133,Bells Lane,2024-01-26T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,18.27
880133,Bells Lane,2024-01-26T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.65
880133,Bells Lane,2024-01-26T12:30:00.000+00:00,feeder,1,N Current (RMS),A,42.4
880133,Bells Lane,2024-01-26T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,69.2
880133,Bells Lane,2024-01-26T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,76.3
880133,Bells Lane,2024-01-26T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,56.1
880133,Bells Lane,2024-01-26T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
880133,Bells Lane,2024-01-26T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.71
880133,Bells Lane,2024-01-26T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
880133,Bells Lane,2024-01-26T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.99
880133,Bells Lane,2024-01-26T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
880133,Bells Lane,2024-01-26T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.62
880133,Bells Lane,2024-01-26T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.62
880133,Bells Lane,2024-01-26T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.6
880133,Bells Lane,2024-01-26T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.09
880133,Bells Lane,2024-01-26T12:30:00.000+00:00,busbar,,L3 Active Power,kW,72.88
880133,Bells Lane,2024-01-26T12:30:00.000+00:00,busbar,,L2 Active Power,kW,101.6
880133,Bells Lane,2024-01-26T12:30:00.000+00:00,busbar,,L1 Active Power,kW,88.54
880133,Bells Lane,2024-01-26T12:30:00.000+00:00,busbar,,N Current (RMS),A,168.2
880133,Bells Lane,2024-01-26T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,295.8
880133,Bells Lane,2024-01-26T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,411.0
880133,Bells Lane,2024-01-26T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,358.5
880133,Bells Lane,2024-01-26T12:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.65
880133,Bells Lane,2024-01-26T12:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.09
880133,Bells Lane,2024-01-26T12:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.24
880133,Bells Lane,2024-01-26T12:20:00.000+00:00,feeder,5,L3 Active Power,kW,14.54
880133,Bells Lane,2024-01-26T12:20:00.000+00:00,feeder,5,L2 Active Power,kW,40.14
880133,Bells Lane,2024-01-26T12:20:00.000+00:00,feeder,5,L1 Active Power,kW,29.84
880133,Bells Lane,2024-01-26T12:20:00.000+00:00,feeder,5,N Current (RMS),A,98.2
880133,Bells Lane,2024-01-26T12:20:00.000+00:00,feeder,5,L3 Current (RMS),A,69.1
880133,Bells Lane,2024-01-26T12:20:00.000+00:00,feeder,5,L2 Current (RMS),A,162.3
880133,Bells Lane,2024-01-26T12:20:00.000+00:00,feeder,5,L1 Current (RMS),A,121.0
880133,Bells Lane,2024-01-26T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.55
880133,Bells Lane,2024-01-26T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
880133,Bells Lane,2024-01-26T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.19
880133,Bells Lane,2024-01-26T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,13.33
880133,Bells Lane,2024-01-26T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,22.9
880133,Bells Lane,2024-01-26T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,22.53
880133,Bells Lane,2024-01-26T12:20:00.000+00:00,feeder,4,N Current (RMS),A,51.1
880133,Bells Lane,2024-01-26T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,55.3
880133,Bells Lane,2024-01-26T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,94.1
880133,Bells Lane,2024-01-26T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,91.4
880133,Bells Lane,2024-01-26T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.55
880133,Bells Lane,2024-01-26T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.56
880133,Bells Lane,2024-01-26T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.16
880133,Bells Lane,2024-01-26T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.1
880133,Bells Lane,2024-01-26T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.2
880133,Bells Lane,2024-01-26T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,16.71
880133,Bells Lane,2024-01-26T12:20:00.000+00:00,feeder,3,N Current (RMS),A,44.9
880133,Bells Lane,2024-01-26T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,47.4
880133,Bells Lane,2024-01-26T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,28.7
880133,Bells Lane,2024-01-26T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,68.8
880133,Bells Lane,2024-01-26T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.65
880133,Bells Lane,2024-01-26T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.47
880133,Bells Lane,2024-01-26T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.59
880133,Bells Lane,2024-01-26T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.25
880133,Bells Lane,2024-01-26T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.12
880133,Bells Lane,2024-01-26T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.44
880133,Bells Lane,2024-01-26T12:20:00.000+00:00,feeder,2,N Current (RMS),A,29.1
880133,Bells Lane,2024-01-26T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,18.9
880133,Bells Lane,2024-01-26T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,45.2
880133,Bells Lane,2024-01-26T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,28.4
880133,Bells Lane,2024-01-26T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.31
880133,Bells Lane,2024-01-26T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.8
880133,Bells Lane,2024-01-26T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.68
880133,Bells Lane,2024-01-26T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.36
880133,Bells Lane,2024-01-26T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,22.7
880133,Bells Lane,2024-01-26T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.1
880133,Bells Lane,2024-01-26T12:20:00.000+00:00,feeder,1,N Current (RMS),A,54.8
880133,Bells Lane,2024-01-26T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,52.5
880133,Bells Lane,2024-01-26T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,92.9
880133,Bells Lane,2024-01-26T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,50.8
880133,Bells Lane,2024-01-26T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
880133,Bells Lane,2024-01-26T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.89
880133,Bells Lane,2024-01-26T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
880133,Bells Lane,2024-01-26T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.86
880133,Bells Lane,2024-01-26T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
880133,Bells Lane,2024-01-26T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.5
880133,Bells Lane,2024-01-26T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.71
880133,Bells Lane,2024-01-26T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.98
880133,Bells Lane,2024-01-26T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.48
880133,Bells Lane,2024-01-26T12:20:00.000+00:00,busbar,,L3 Active Power,kW,55.58
880133,Bells Lane,2024-01-26T12:20:00.000+00:00,busbar,,L2 Active Power,kW,103.05
880133,Bells Lane,2024-01-26T12:20:00.000+00:00,busbar,,L1 Active Power,kW,87.62
880133,Bells Lane,2024-01-26T12:20:00.000+00:00,busbar,,N Current (RMS),A,210.7
880133,Bells Lane,2024-01-26T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,231.8
880133,Bells Lane,2024-01-26T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,415.6
880133,Bells Lane,2024-01-26T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,355.8
880133,Bells Lane,2024-01-26T12:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.26
880133,Bells Lane,2024-01-26T12:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.08
880133,Bells Lane,2024-01-26T12:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.79
880133,Bells Lane,2024-01-26T12:10:00.000+00:00,feeder,5,L3 Active Power,kW,19.03
880133,Bells Lane,2024-01-26T12:10:00.000+00:00,feeder,5,L2 Active Power,kW,33.83
880133,Bells Lane,2024-01-26T12:10:00.000+00:00,feeder,5,L1 Active Power,kW,28.29
880133,Bells Lane,2024-01-26T12:10:00.000+00:00,feeder,5,N Current (RMS),A,65.9
880133,Bells Lane,2024-01-26T12:10:00.000+00:00,feeder,5,L3 Current (RMS),A,78.8
880133,Bells Lane,2024-01-26T12:10:00.000+00:00,feeder,5,L2 Current (RMS),A,137.9
880133,Bells Lane,2024-01-26T12:10:00.000+00:00,feeder,5,L1 Current (RMS),A,116.1
880133,Bells Lane,2024-01-26T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
880133,Bells Lane,2024-01-26T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.34
880133,Bells Lane,2024-01-26T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.26
880133,Bells Lane,2024-01-26T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,14.26
880133,Bells Lane,2024-01-26T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,26.78
880133,Bells Lane,2024-01-26T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,29.3
880133,Bells Lane,2024-01-26T12:10:00.000+00:00,feeder,4,N Current (RMS),A,68.4
880133,Bells Lane,2024-01-26T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,60.3
880133,Bells Lane,2024-01-26T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,109.7
880133,Bells Lane,2024-01-26T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,120.4
880133,Bells Lane,2024-01-26T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.45
880133,Bells Lane,2024-01-26T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.5
880133,Bells Lane,2024-01-26T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.26
880133,Bells Lane,2024-01-26T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.33
880133,Bells Lane,2024-01-26T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.05
880133,Bells Lane,2024-01-26T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,19.74
880133,Bells Lane,2024-01-26T12:10:00.000+00:00,feeder,3,N Current (RMS),A,56.9
880133,Bells Lane,2024-01-26T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,48.9
880133,Bells Lane,2024-01-26T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,32.4
880133,Bells Lane,2024-01-26T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,81.1
880133,Bells Lane,2024-01-26T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.47
880133,Bells Lane,2024-01-26T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.2
880133,Bells Lane,2024-01-26T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.47
880133,Bells Lane,2024-01-26T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.52
880133,Bells Lane,2024-01-26T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.76
880133,Bells Lane,2024-01-26T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.2
880133,Bells Lane,2024-01-26T12:10:00.000+00:00,feeder,2,N Current (RMS),A,20.6
880133,Bells Lane,2024-01-26T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,14.7
880133,Bells Lane,2024-01-26T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,35.8
880133,Bells Lane,2024-01-26T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,38.6
880133,Bells Lane,2024-01-26T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.13
880133,Bells Lane,2024-01-26T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.18
880133,Bells Lane,2024-01-26T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.87
880133,Bells Lane,2024-01-26T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.96
880133,Bells Lane,2024-01-26T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,19.42
880133,Bells Lane,2024-01-26T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,21.92
880133,Bells Lane,2024-01-26T12:10:00.000+00:00,feeder,1,N Current (RMS),A,42.5
880133,Bells Lane,2024-01-26T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,65.5
880133,Bells Lane,2024-01-26T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,80.3
880133,Bells Lane,2024-01-26T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,89.3
880133,Bells Lane,2024-01-26T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
880133,Bells Lane,2024-01-26T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.32
880133,Bells Lane,2024-01-26T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
880133,Bells Lane,2024-01-26T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.72
880133,Bells Lane,2024-01-26T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
880133,Bells Lane,2024-01-26T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.69
880133,Bells Lane,2024-01-26T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.34
880133,Bells Lane,2024-01-26T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.21
880133,Bells Lane,2024-01-26T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.66
880133,Bells Lane,2024-01-26T12:10:00.000+00:00,busbar,,L3 Active Power,kW,64.1
880133,Bells Lane,2024-01-26T12:10:00.000+00:00,busbar,,L2 Active Power,kW,95.85
880133,Bells Lane,2024-01-26T12:10:00.000+00:00,busbar,,L1 Active Power,kW,108.46
880133,Bells Lane,2024-01-26T12:10:00.000+00:00,busbar,,N Current (RMS),A,208.2
880133,Bells Lane,2024-01-26T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,263.1
880133,Bells Lane,2024-01-26T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,389.2
880133,Bells Lane,2024-01-26T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,439.4
880133,Bells Lane,2024-01-26T12:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.12
880133,Bells Lane,2024-01-26T12:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.78
880133,Bells Lane,2024-01-26T12:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.07
880133,Bells Lane,2024-01-26T12:00:00.000+00:00,feeder,5,L3 Active Power,kW,18.31
880133,Bells Lane,2024-01-26T12:00:00.000+00:00,feeder,5,L2 Active Power,kW,39.42
880133,Bells Lane,2024-01-26T12:00:00.000+00:00,feeder,5,L1 Active Power,kW,26.78
880133,Bells Lane,2024-01-26T12:00:00.000+00:00,feeder,5,N Current (RMS),A,86.0
880133,Bells Lane,2024-01-26T12:00:00.000+00:00,feeder,5,L3 Current (RMS),A,76.9
880133,Bells Lane,2024-01-26T12:00:00.000+00:00,feeder,5,L2 Current (RMS),A,159.1
880133,Bells Lane,2024-01-26T12:00:00.000+00:00,feeder,5,L1 Current (RMS),A,111.0
880133,Bells Lane,2024-01-26T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.94
880133,Bells Lane,2024-01-26T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.67
880133,Bells Lane,2024-01-26T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.21
880133,Bells Lane,2024-01-26T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.75
880133,Bells Lane,2024-01-26T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,28.83
880133,Bells Lane,2024-01-26T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,26.52
880133,Bells Lane,2024-01-26T12:00:00.000+00:00,feeder,4,N Current (RMS),A,71.4
880133,Bells Lane,2024-01-26T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,45.1
880133,Bells Lane,2024-01-26T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,117.2
880133,Bells Lane,2024-01-26T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,107.9
880133,Bells Lane,2024-01-26T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.44
880133,Bells Lane,2024-01-26T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.94
880133,Bells Lane,2024-01-26T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.42
880133,Bells Lane,2024-01-26T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.67
880133,Bells Lane,2024-01-26T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.54
880133,Bells Lane,2024-01-26T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,19.95
880133,Bells Lane,2024-01-26T12:00:00.000+00:00,feeder,3,N Current (RMS),A,46.8
880133,Bells Lane,2024-01-26T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,41.7
880133,Bells Lane,2024-01-26T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,50.4
880133,Bells Lane,2024-01-26T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,81.4
880133,Bells Lane,2024-01-26T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.28
880133,Bells Lane,2024-01-26T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.09
880133,Bells Lane,2024-01-26T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.61
880133,Bells Lane,2024-01-26T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.35
880133,Bells Lane,2024-01-26T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.87
880133,Bells Lane,2024-01-26T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.3
880133,Bells Lane,2024-01-26T12:00:00.000+00:00,feeder,2,N Current (RMS),A,35.2
880133,Bells Lane,2024-01-26T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,14.0
880133,Bells Lane,2024-01-26T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,53.1
880133,Bells Lane,2024-01-26T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,35.2
880133,Bells Lane,2024-01-26T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.35
880133,Bells Lane,2024-01-26T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.12
880133,Bells Lane,2024-01-26T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.58
880133,Bells Lane,2024-01-26T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.07
880133,Bells Lane,2024-01-26T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,25.05
880133,Bells Lane,2024-01-26T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.76
880133,Bells Lane,2024-01-26T12:00:00.000+00:00,feeder,1,N Current (RMS),A,53.6
880133,Bells Lane,2024-01-26T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,61.0
880133,Bells Lane,2024-01-26T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,105.2
880133,Bells Lane,2024-01-26T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,68.3
880133,Bells Lane,2024-01-26T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
880133,Bells Lane,2024-01-26T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.75
880133,Bells Lane,2024-01-26T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
880133,Bells Lane,2024-01-26T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.72
880133,Bells Lane,2024-01-26T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
880133,Bells Lane,2024-01-26T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.37
880133,Bells Lane,2024-01-26T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.26
880133,Bells Lane,2024-01-26T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
880133,Bells Lane,2024-01-26T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.88
880133,Bells Lane,2024-01-26T12:00:00.000+00:00,busbar,,L3 Active Power,kW,57.15
880133,Bells Lane,2024-01-26T12:00:00.000+00:00,busbar,,L2 Active Power,kW,117.71
880133,Bells Lane,2024-01-26T12:00:00.000+00:00,busbar,,L1 Active Power,kW,97.3
880133,Bells Lane,2024-01-26T12:00:00.000+00:00,busbar,,N Current (RMS),A,247.2
880133,Bells Lane,2024-01-26T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,234.4
880133,Bells Lane,2024-01-26T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,476.3
880133,Bells Lane,2024-01-26T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,395.4
880133,Bells Lane,2024-01-26T11:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.76
880133,Bells Lane,2024-01-26T11:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.33
880133,Bells Lane,2024-01-26T11:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.41
880133,Bells Lane,2024-01-26T11:50:00.000+00:00,feeder,5,L3 Active Power,kW,18.74
880133,Bells Lane,2024-01-26T11:50:00.000+00:00,feeder,5,L2 Active Power,kW,39.73
880133,Bells Lane,2024-01-26T11:50:00.000+00:00,feeder,5,L1 Active Power,kW,13.9
880133,Bells Lane,2024-01-26T11:50:00.000+00:00,feeder,5,N Current (RMS),A,103.4
880133,Bells Lane,2024-01-26T11:50:00.000+00:00,feeder,5,L3 Current (RMS),A,78.6
880133,Bells Lane,2024-01-26T11:50:00.000+00:00,feeder,5,L2 Current (RMS),A,158.9
880133,Bells Lane,2024-01-26T11:50:00.000+00:00,feeder,5,L1 Current (RMS),A,59.2
880133,Bells Lane,2024-01-26T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.12
880133,Bells Lane,2024-01-26T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.87
880133,Bells Lane,2024-01-26T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.63
880133,Bells Lane,2024-01-26T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.5
880133,Bells Lane,2024-01-26T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,33.25
880133,Bells Lane,2024-01-26T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,20.69
880133,Bells Lane,2024-01-26T11:50:00.000+00:00,feeder,4,N Current (RMS),A,77.2
880133,Bells Lane,2024-01-26T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,43.6
880133,Bells Lane,2024-01-26T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,133.2
880133,Bells Lane,2024-01-26T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,84.7
880133,Bells Lane,2024-01-26T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.59
880133,Bells Lane,2024-01-26T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.61
880133,Bells Lane,2024-01-26T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.6
880133,Bells Lane,2024-01-26T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.69
880133,Bells Lane,2024-01-26T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.86
880133,Bells Lane,2024-01-26T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,19.8
880133,Bells Lane,2024-01-26T11:50:00.000+00:00,feeder,3,N Current (RMS),A,42.2
880133,Bells Lane,2024-01-26T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,54.2
880133,Bells Lane,2024-01-26T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,41.8
880133,Bells Lane,2024-01-26T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,79.7
880133,Bells Lane,2024-01-26T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.04
880133,Bells Lane,2024-01-26T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.23
880133,Bells Lane,2024-01-26T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.23
880133,Bells Lane,2024-01-26T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.2
880133,Bells Lane,2024-01-26T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.62
880133,Bells Lane,2024-01-26T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.73
880133,Bells Lane,2024-01-26T11:50:00.000+00:00,feeder,2,N Current (RMS),A,22.1
880133,Bells Lane,2024-01-26T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,25.4
880133,Bells Lane,2024-01-26T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,33.5
880133,Bells Lane,2024-01-26T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,40.4
880133,Bells Lane,2024-01-26T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.72
880133,Bells Lane,2024-01-26T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.54
880133,Bells Lane,2024-01-26T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.91
880133,Bells Lane,2024-01-26T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,17.94
880133,Bells Lane,2024-01-26T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,21.49
880133,Bells Lane,2024-01-26T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.93
880133,Bells Lane,2024-01-26T11:50:00.000+00:00,feeder,1,N Current (RMS),A,54.3
880133,Bells Lane,2024-01-26T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,72.2
880133,Bells Lane,2024-01-26T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,97.9
880133,Bells Lane,2024-01-26T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,63.4
880133,Bells Lane,2024-01-26T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
880133,Bells Lane,2024-01-26T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.84
880133,Bells Lane,2024-01-26T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
880133,Bells Lane,2024-01-26T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.25
880133,Bells Lane,2024-01-26T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
880133,Bells Lane,2024-01-26T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.56
880133,Bells Lane,2024-01-26T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.9
880133,Bells Lane,2024-01-26T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
880133,Bells Lane,2024-01-26T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.79
880133,Bells Lane,2024-01-26T11:50:00.000+00:00,busbar,,L3 Active Power,kW,66.07
880133,Bells Lane,2024-01-26T11:50:00.000+00:00,busbar,,L2 Active Power,kW,111.94
880133,Bells Lane,2024-01-26T11:50:00.000+00:00,busbar,,L1 Active Power,kW,79.05
880133,Bells Lane,2024-01-26T11:50:00.000+00:00,busbar,,N Current (RMS),A,208.4
880133,Bells Lane,2024-01-26T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,268.1
880133,Bells Lane,2024-01-26T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,449.1
880133,Bells Lane,2024-01-26T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,321.7
880133,Bells Lane,2024-01-26T11:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.79
880133,Bells Lane,2024-01-26T11:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.24
880133,Bells Lane,2024-01-26T11:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.28
880133,Bells Lane,2024-01-26T11:40:00.000+00:00,feeder,5,L3 Active Power,kW,15.2
880133,Bells Lane,2024-01-26T11:40:00.000+00:00,feeder,5,L2 Active Power,kW,33.02
880133,Bells Lane,2024-01-26T11:40:00.000+00:00,feeder,5,L1 Active Power,kW,14.9
880133,Bells Lane,2024-01-26T11:40:00.000+00:00,feeder,5,N Current (RMS),A,81.2
880133,Bells Lane,2024-01-26T11:40:00.000+00:00,feeder,5,L3 Current (RMS),A,64.3
880133,Bells Lane,2024-01-26T11:40:00.000+00:00,feeder,5,L2 Current (RMS),A,133.5
880133,Bells Lane,2024-01-26T11:40:00.000+00:00,feeder,5,L1 Current (RMS),A,62.8
880133,Bells Lane,2024-01-26T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.12
880133,Bells Lane,2024-01-26T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.14
880133,Bells Lane,2024-01-26T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.8
880133,Bells Lane,2024-01-26T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.94
880133,Bells Lane,2024-01-26T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,28.37
880133,Bells Lane,2024-01-26T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,19.11
880133,Bells Lane,2024-01-26T11:40:00.000+00:00,feeder,4,N Current (RMS),A,64.4
880133,Bells Lane,2024-01-26T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,42.0
880133,Bells Lane,2024-01-26T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,114.3
880133,Bells Lane,2024-01-26T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,78.9
880133,Bells Lane,2024-01-26T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.07
880133,Bells Lane,2024-01-26T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.34
880133,Bells Lane,2024-01-26T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.14
880133,Bells Lane,2024-01-26T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.29
880133,Bells Lane,2024-01-26T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.25
880133,Bells Lane,2024-01-26T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,21.96
880133,Bells Lane,2024-01-26T11:40:00.000+00:00,feeder,3,N Current (RMS),A,45.4
880133,Bells Lane,2024-01-26T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,52.3
880133,Bells Lane,2024-01-26T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,52.6
880133,Bells Lane,2024-01-26T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,88.6
880133,Bells Lane,2024-01-26T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
880133,Bells Lane,2024-01-26T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.33
880133,Bells Lane,2024-01-26T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.77
880133,Bells Lane,2024-01-26T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.22
880133,Bells Lane,2024-01-26T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.22
880133,Bells Lane,2024-01-26T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.24
880133,Bells Lane,2024-01-26T11:40:00.000+00:00,feeder,2,N Current (RMS),A,20.8
880133,Bells Lane,2024-01-26T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,29.8
880133,Bells Lane,2024-01-26T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,25.2
880133,Bells Lane,2024-01-26T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,42.3
880133,Bells Lane,2024-01-26T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.29
880133,Bells Lane,2024-01-26T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.66
880133,Bells Lane,2024-01-26T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.1
880133,Bells Lane,2024-01-26T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,17.2
880133,Bells Lane,2024-01-26T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.75
880133,Bells Lane,2024-01-26T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.82
880133,Bells Lane,2024-01-26T11:40:00.000+00:00,feeder,1,N Current (RMS),A,28.8
880133,Bells Lane,2024-01-26T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,69.7
880133,Bells Lane,2024-01-26T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,66.0
880133,Bells Lane,2024-01-26T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,60.4
880133,Bells Lane,2024-01-26T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
