Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880133,Bells Lane,2024-01-26T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.29
880133,Bells Lane,2024-01-26T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
880133,Bells Lane,2024-01-26T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.76
880133,Bells Lane,2024-01-26T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
880133,Bells Lane,2024-01-26T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.04
880133,Bells Lane,2024-01-26T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.05
880133,Bells Lane,2024-01-26T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.42
880133,Bells Lane,2024-01-26T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.08
880133,Bells Lane,2024-01-26T11:40:00.000+00:00,busbar,,L3 Active Power,kW,61.86
880133,Bells Lane,2024-01-26T11:40:00.000+00:00,busbar,,L2 Active Power,kW,95.62
880133,Bells Lane,2024-01-26T11:40:00.000+00:00,busbar,,L1 Active Power,kW,81.04
880133,Bells Lane,2024-01-26T11:40:00.000+00:00,busbar,,N Current (RMS),A,172.0
880133,Bells Lane,2024-01-26T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,251.1
880133,Bells Lane,2024-01-26T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,385.7
880133,Bells Lane,2024-01-26T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,328.7
880133,Bells Lane,2024-01-26T11:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.99
880133,Bells Lane,2024-01-26T11:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.94
880133,Bells Lane,2024-01-26T11:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.18
880133,Bells Lane,2024-01-26T11:30:00.000+00:00,feeder,5,L3 Active Power,kW,14.75
880133,Bells Lane,2024-01-26T11:30:00.000+00:00,feeder,5,L2 Active Power,kW,33.44
880133,Bells Lane,2024-01-26T11:30:00.000+00:00,feeder,5,L1 Active Power,kW,18.76
880133,Bells Lane,2024-01-26T11:30:00.000+00:00,feeder,5,N Current (RMS),A,76.3
880133,Bells Lane,2024-01-26T11:30:00.000+00:00,feeder,5,L3 Current (RMS),A,62.6
880133,Bells Lane,2024-01-26T11:30:00.000+00:00,feeder,5,L2 Current (RMS),A,134.9
880133,Bells Lane,2024-01-26T11:30:00.000+00:00,feeder,5,L1 Current (RMS),A,77.5
880133,Bells Lane,2024-01-26T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.12
880133,Bells Lane,2024-01-26T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
880133,Bells Lane,2024-01-26T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.51
880133,Bells Lane,2024-01-26T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.85
880133,Bells Lane,2024-01-26T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,27.31
880133,Bells Lane,2024-01-26T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,18.83
880133,Bells Lane,2024-01-26T11:30:00.000+00:00,feeder,4,N Current (RMS),A,57.1
880133,Bells Lane,2024-01-26T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,54.1
880133,Bells Lane,2024-01-26T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,111.5
880133,Bells Lane,2024-01-26T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,76.9
880133,Bells Lane,2024-01-26T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.99
880133,Bells Lane,2024-01-26T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.59
880133,Bells Lane,2024-01-26T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.62
880133,Bells Lane,2024-01-26T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.9
880133,Bells Lane,2024-01-26T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.89
880133,Bells Lane,2024-01-26T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,22.54
880133,Bells Lane,2024-01-26T11:30:00.000+00:00,feeder,3,N Current (RMS),A,67.4
880133,Bells Lane,2024-01-26T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,44.4
880133,Bells Lane,2024-01-26T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,23.1
880133,Bells Lane,2024-01-26T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,91.6
880133,Bells Lane,2024-01-26T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.38
880133,Bells Lane,2024-01-26T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
880133,Bells Lane,2024-01-26T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.69
880133,Bells Lane,2024-01-26T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.74
880133,Bells Lane,2024-01-26T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.09
880133,Bells Lane,2024-01-26T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.43
880133,Bells Lane,2024-01-26T11:30:00.000+00:00,feeder,2,N Current (RMS),A,26.2
880133,Bells Lane,2024-01-26T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,22.2
880133,Bells Lane,2024-01-26T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,21.5
880133,Bells Lane,2024-01-26T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,43.0
880133,Bells Lane,2024-01-26T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.62
880133,Bells Lane,2024-01-26T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.69
880133,Bells Lane,2024-01-26T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.35
880133,Bells Lane,2024-01-26T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.47
880133,Bells Lane,2024-01-26T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,18.48
880133,Bells Lane,2024-01-26T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.94
880133,Bells Lane,2024-01-26T11:30:00.000+00:00,feeder,1,N Current (RMS),A,39.4
880133,Bells Lane,2024-01-26T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,56.4
880133,Bells Lane,2024-01-26T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,77.0
880133,Bells Lane,2024-01-26T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,57.5
880133,Bells Lane,2024-01-26T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
880133,Bells Lane,2024-01-26T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.75
880133,Bells Lane,2024-01-26T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
880133,Bells Lane,2024-01-26T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.43
880133,Bells Lane,2024-01-26T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
880133,Bells Lane,2024-01-26T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.56
880133,Bells Lane,2024-01-26T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.85
880133,Bells Lane,2024-01-26T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.34
880133,Bells Lane,2024-01-26T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.36
880133,Bells Lane,2024-01-26T11:30:00.000+00:00,busbar,,L3 Active Power,kW,55.71
880133,Bells Lane,2024-01-26T11:30:00.000+00:00,busbar,,L2 Active Power,kW,89.21
880133,Bells Lane,2024-01-26T11:30:00.000+00:00,busbar,,L1 Active Power,kW,84.49
880133,Bells Lane,2024-01-26T11:30:00.000+00:00,busbar,,N Current (RMS),A,180.5
880133,Bells Lane,2024-01-26T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,229.1
880133,Bells Lane,2024-01-26T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,361.0
880133,Bells Lane,2024-01-26T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,342.1
880133,Bells Lane,2024-01-26T11:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.76
880133,Bells Lane,2024-01-26T11:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.93
880133,Bells Lane,2024-01-26T11:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.86
880133,Bells Lane,2024-01-26T11:20:00.000+00:00,feeder,5,L3 Active Power,kW,16.06
880133,Bells Lane,2024-01-26T11:20:00.000+00:00,feeder,5,L2 Active Power,kW,27.17
880133,Bells Lane,2024-01-26T11:20:00.000+00:00,feeder,5,L1 Active Power,kW,19.8
880133,Bells Lane,2024-01-26T11:20:00.000+00:00,feeder,5,N Current (RMS),A,58.3
880133,Bells Lane,2024-01-26T11:20:00.000+00:00,feeder,5,L3 Current (RMS),A,67.5
880133,Bells Lane,2024-01-26T11:20:00.000+00:00,feeder,5,L2 Current (RMS),A,110.6
880133,Bells Lane,2024-01-26T11:20:00.000+00:00,feeder,5,L1 Current (RMS),A,81.1
880133,Bells Lane,2024-01-26T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.5
880133,Bells Lane,2024-01-26T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.73
880133,Bells Lane,2024-01-26T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.67
880133,Bells Lane,2024-01-26T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.33
880133,Bells Lane,2024-01-26T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,38.83
880133,Bells Lane,2024-01-26T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,19.94
880133,Bells Lane,2024-01-26T11:20:00.000+00:00,feeder,4,N Current (RMS),A,102.9
880133,Bells Lane,2024-01-26T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,47.4
880133,Bells Lane,2024-01-26T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,161.0
880133,Bells Lane,2024-01-26T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,81.7
880133,Bells Lane,2024-01-26T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.81
880133,Bells Lane,2024-01-26T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.1
880133,Bells Lane,2024-01-26T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.48
880133,Bells Lane,2024-01-26T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.81
880133,Bells Lane,2024-01-26T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.71
880133,Bells Lane,2024-01-26T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,23.04
880133,Bells Lane,2024-01-26T11:20:00.000+00:00,feeder,3,N Current (RMS),A,63.0
880133,Bells Lane,2024-01-26T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,35.6
880133,Bells Lane,2024-01-26T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,55.6
880133,Bells Lane,2024-01-26T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,95.7
880133,Bells Lane,2024-01-26T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.37
880133,Bells Lane,2024-01-26T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.55
880133,Bells Lane,2024-01-26T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.18
880133,Bells Lane,2024-01-26T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.81
880133,Bells Lane,2024-01-26T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.95
880133,Bells Lane,2024-01-26T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.79
880133,Bells Lane,2024-01-26T11:20:00.000+00:00,feeder,2,N Current (RMS),A,36.0
880133,Bells Lane,2024-01-26T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,16.9
880133,Bells Lane,2024-01-26T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,28.5
880133,Bells Lane,2024-01-26T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,56.6
880133,Bells Lane,2024-01-26T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.98
880133,Bells Lane,2024-01-26T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.32
880133,Bells Lane,2024-01-26T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.37
880133,Bells Lane,2024-01-26T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,21.72
880133,Bells Lane,2024-01-26T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,17.72
880133,Bells Lane,2024-01-26T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.74
880133,Bells Lane,2024-01-26T11:20:00.000+00:00,feeder,1,N Current (RMS),A,37.2
880133,Bells Lane,2024-01-26T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,87.6
880133,Bells Lane,2024-01-26T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,73.5
880133,Bells Lane,2024-01-26T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,61.7
880133,Bells Lane,2024-01-26T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
880133,Bells Lane,2024-01-26T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.88
880133,Bells Lane,2024-01-26T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
880133,Bells Lane,2024-01-26T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.22
880133,Bells Lane,2024-01-26T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
880133,Bells Lane,2024-01-26T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.58
880133,Bells Lane,2024-01-26T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.42
880133,Bells Lane,2024-01-26T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
880133,Bells Lane,2024-01-26T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.55
880133,Bells Lane,2024-01-26T11:20:00.000+00:00,busbar,,L3 Active Power,kW,60.74
880133,Bells Lane,2024-01-26T11:20:00.000+00:00,busbar,,L2 Active Power,kW,103.39
880133,Bells Lane,2024-01-26T11:20:00.000+00:00,busbar,,L1 Active Power,kW,91.3
880133,Bells Lane,2024-01-26T11:20:00.000+00:00,busbar,,N Current (RMS),A,207.4
880133,Bells Lane,2024-01-26T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,248.9
880133,Bells Lane,2024-01-26T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,418.1
880133,Bells Lane,2024-01-26T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,371.5
880133,Bells Lane,2024-01-26T11:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.05
880133,Bells Lane,2024-01-26T11:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.71
880133,Bells Lane,2024-01-26T11:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.6
880133,Bells Lane,2024-01-26T11:10:00.000+00:00,feeder,5,L3 Active Power,kW,19.08
880133,Bells Lane,2024-01-26T11:10:00.000+00:00,feeder,5,L2 Active Power,kW,30.61
880133,Bells Lane,2024-01-26T11:10:00.000+00:00,feeder,5,L1 Active Power,kW,22.21
880133,Bells Lane,2024-01-26T11:10:00.000+00:00,feeder,5,N Current (RMS),A,59.0
880133,Bells Lane,2024-01-26T11:10:00.000+00:00,feeder,5,L3 Current (RMS),A,79.5
880133,Bells Lane,2024-01-26T11:10:00.000+00:00,feeder,5,L2 Current (RMS),A,124.7
880133,Bells Lane,2024-01-26T11:10:00.000+00:00,feeder,5,L1 Current (RMS),A,92.7
880133,Bells Lane,2024-01-26T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.54
880133,Bells Lane,2024-01-26T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.55
880133,Bells Lane,2024-01-26T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.18
880133,Bells Lane,2024-01-26T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.26
880133,Bells Lane,2024-01-26T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,30.07
880133,Bells Lane,2024-01-26T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,20.73
880133,Bells Lane,2024-01-26T11:10:00.000+00:00,feeder,4,N Current (RMS),A,73.1
880133,Bells Lane,2024-01-26T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,43.1
880133,Bells Lane,2024-01-26T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,122.1
880133,Bells Lane,2024-01-26T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,85.1
880133,Bells Lane,2024-01-26T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.15
880133,Bells Lane,2024-01-26T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.49
880133,Bells Lane,2024-01-26T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.77
880133,Bells Lane,2024-01-26T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.66
880133,Bells Lane,2024-01-26T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.98
880133,Bells Lane,2024-01-26T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,23.58
880133,Bells Lane,2024-01-26T11:10:00.000+00:00,feeder,3,N Current (RMS),A,72.8
880133,Bells Lane,2024-01-26T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,43.7
880133,Bells Lane,2024-01-26T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,27.3
880133,Bells Lane,2024-01-26T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,98.4
880133,Bells Lane,2024-01-26T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.45
880133,Bells Lane,2024-01-26T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.41
880133,Bells Lane,2024-01-26T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.36
880133,Bells Lane,2024-01-26T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.3
880133,Bells Lane,2024-01-26T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.47
880133,Bells Lane,2024-01-26T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.11
880133,Bells Lane,2024-01-26T11:10:00.000+00:00,feeder,2,N Current (RMS),A,35.3
880133,Bells Lane,2024-01-26T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,18.9
880133,Bells Lane,2024-01-26T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,26.8
880133,Bells Lane,2024-01-26T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,57.5
880133,Bells Lane,2024-01-26T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.32
880133,Bells Lane,2024-01-26T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.63
880133,Bells Lane,2024-01-26T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.19
880133,Bells Lane,2024-01-26T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.81
880133,Bells Lane,2024-01-26T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,21.06
880133,Bells Lane,2024-01-26T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.03
880133,Bells Lane,2024-01-26T11:10:00.000+00:00,feeder,1,N Current (RMS),A,53.2
880133,Bells Lane,2024-01-26T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,55.8
880133,Bells Lane,2024-01-26T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,88.0
880133,Bells Lane,2024-01-26T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,59.7
880133,Bells Lane,2024-01-26T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
880133,Bells Lane,2024-01-26T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.18
880133,Bells Lane,2024-01-26T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
880133,Bells Lane,2024-01-26T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.47
880133,Bells Lane,2024-01-26T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
880133,Bells Lane,2024-01-26T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.97
880133,Bells Lane,2024-01-26T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.43
880133,Bells Lane,2024-01-26T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.87
880133,Bells Lane,2024-01-26T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.11
880133,Bells Lane,2024-01-26T11:10:00.000+00:00,busbar,,L3 Active Power,kW,56.12
880133,Bells Lane,2024-01-26T11:10:00.000+00:00,busbar,,L2 Active Power,kW,94.19
880133,Bells Lane,2024-01-26T11:10:00.000+00:00,busbar,,L1 Active Power,kW,94.66
880133,Bells Lane,2024-01-26T11:10:00.000+00:00,busbar,,N Current (RMS),A,209.4
880133,Bells Lane,2024-01-26T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,232.3
880133,Bells Lane,2024-01-26T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,382.8
880133,Bells Lane,2024-01-26T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,384.7
880133,Bells Lane,2024-01-26T11:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.75
880133,Bells Lane,2024-01-26T11:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.65
880133,Bells Lane,2024-01-26T11:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.74
880133,Bells Lane,2024-01-26T11:00:00.000+00:00,feeder,5,L3 Active Power,kW,20.88
880133,Bells Lane,2024-01-26T11:00:00.000+00:00,feeder,5,L2 Active Power,kW,38.41
880133,Bells Lane,2024-01-26T11:00:00.000+00:00,feeder,5,L1 Active Power,kW,27.88
880133,Bells Lane,2024-01-26T11:00:00.000+00:00,feeder,5,N Current (RMS),A,72.7
880133,Bells Lane,2024-01-26T11:00:00.000+00:00,feeder,5,L3 Current (RMS),A,85.7
880133,Bells Lane,2024-01-26T11:00:00.000+00:00,feeder,5,L2 Current (RMS),A,156.9
880133,Bells Lane,2024-01-26T11:00:00.000+00:00,feeder,5,L1 Current (RMS),A,115.2
880133,Bells Lane,2024-01-26T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.02
880133,Bells Lane,2024-01-26T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.94
880133,Bells Lane,2024-01-26T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.59
880133,Bells Lane,2024-01-26T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,15.97
880133,Bells Lane,2024-01-26T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,33.7
880133,Bells Lane,2024-01-26T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,23.1
880133,Bells Lane,2024-01-26T11:00:00.000+00:00,feeder,4,N Current (RMS),A,66.1
880133,Bells Lane,2024-01-26T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,65.4
880133,Bells Lane,2024-01-26T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,137.1
880133,Bells Lane,2024-01-26T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,94.9
880133,Bells Lane,2024-01-26T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.96
880133,Bells Lane,2024-01-26T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.27
880133,Bells Lane,2024-01-26T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.72
880133,Bells Lane,2024-01-26T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.55
880133,Bells Lane,2024-01-26T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.4
880133,Bells Lane,2024-01-26T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,17.04
880133,Bells Lane,2024-01-26T11:00:00.000+00:00,feeder,3,N Current (RMS),A,36.8
880133,Bells Lane,2024-01-26T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,54.2
880133,Bells Lane,2024-01-26T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,40.4
880133,Bells Lane,2024-01-26T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,70.0
880133,Bells Lane,2024-01-26T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.58
880133,Bells Lane,2024-01-26T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
880133,Bells Lane,2024-01-26T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.77
880133,Bells Lane,2024-01-26T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.51
880133,Bells Lane,2024-01-26T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.19
880133,Bells Lane,2024-01-26T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.81
880133,Bells Lane,2024-01-26T11:00:00.000+00:00,feeder,2,N Current (RMS),A,25.6
880133,Bells Lane,2024-01-26T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,38.9
880133,Bells Lane,2024-01-26T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,26.6
880133,Bells Lane,2024-01-26T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,44.8
880133,Bells Lane,2024-01-26T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.29
880133,Bells Lane,2024-01-26T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.13
880133,Bells Lane,2024-01-26T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.62
880133,Bells Lane,2024-01-26T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.36
880133,Bells Lane,2024-01-26T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,19.24
880133,Bells Lane,2024-01-26T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,21.6
880133,Bells Lane,2024-01-26T11:00:00.000+00:00,feeder,1,N Current (RMS),A,47.1
880133,Bells Lane,2024-01-26T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,55.8
880133,Bells Lane,2024-01-26T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,80.2
880133,Bells Lane,2024-01-26T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,89.2
880133,Bells Lane,2024-01-26T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
880133,Bells Lane,2024-01-26T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.32
880133,Bells Lane,2024-01-26T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
880133,Bells Lane,2024-01-26T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.45
880133,Bells Lane,2024-01-26T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
880133,Bells Lane,2024-01-26T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.14
880133,Bells Lane,2024-01-26T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.57
880133,Bells Lane,2024-01-26T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.25
880133,Bells Lane,2024-01-26T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.44
880133,Bells Lane,2024-01-26T11:00:00.000+00:00,busbar,,L3 Active Power,kW,71.27
880133,Bells Lane,2024-01-26T11:00:00.000+00:00,busbar,,L2 Active Power,kW,106.95
880133,Bells Lane,2024-01-26T11:00:00.000+00:00,busbar,,L1 Active Power,kW,100.43
880133,Bells Lane,2024-01-26T11:00:00.000+00:00,busbar,,N Current (RMS),A,189.3
880133,Bells Lane,2024-01-26T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,291.8
880133,Bells Lane,2024-01-26T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,434.4
880133,Bells Lane,2024-01-26T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,410.4
880133,Bells Lane,2024-01-26T10:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.51
880133,Bells Lane,2024-01-26T10:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.12
880133,Bells Lane,2024-01-26T10:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.59
880133,Bells Lane,2024-01-26T10:50:00.000+00:00,feeder,5,L3 Active Power,kW,24.5
880133,Bells Lane,2024-01-26T10:50:00.000+00:00,feeder,5,L2 Active Power,kW,39.09
880133,Bells Lane,2024-01-26T10:50:00.000+00:00,feeder,5,L1 Active Power,kW,22.21
880133,Bells Lane,2024-01-26T10:50:00.000+00:00,feeder,5,N Current (RMS),A,76.0
880133,Bells Lane,2024-01-26T10:50:00.000+00:00,feeder,5,L3 Current (RMS),A,101.3
880133,Bells Lane,2024-01-26T10:50:00.000+00:00,feeder,5,L2 Current (RMS),A,159.9
880133,Bells Lane,2024-01-26T10:50:00.000+00:00,feeder,5,L1 Current (RMS),A,92.0
880133,Bells Lane,2024-01-26T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.5
880133,Bells Lane,2024-01-26T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.98
880133,Bells Lane,2024-01-26T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.38
880133,Bells Lane,2024-01-26T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,16.9
880133,Bells Lane,2024-01-26T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,36.61
880133,Bells Lane,2024-01-26T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,22.63
880133,Bells Lane,2024-01-26T10:50:00.000+00:00,feeder,4,N Current (RMS),A,73.4
880133,Bells Lane,2024-01-26T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,69.4
880133,Bells Lane,2024-01-26T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,148.8
880133,Bells Lane,2024-01-26T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,94.0
880133,Bells Lane,2024-01-26T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.08
880133,Bells Lane,2024-01-26T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.18
880133,Bells Lane,2024-01-26T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.46
880133,Bells Lane,2024-01-26T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.78
880133,Bells Lane,2024-01-26T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.79
880133,Bells Lane,2024-01-26T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,26.29
880133,Bells Lane,2024-01-26T10:50:00.000+00:00,feeder,3,N Current (RMS),A,63.4
880133,Bells Lane,2024-01-26T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,48.3
880133,Bells Lane,2024-01-26T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,53.0
880133,Bells Lane,2024-01-26T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,108.2
880133,Bells Lane,2024-01-26T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.95
880133,Bells Lane,2024-01-26T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
880133,Bells Lane,2024-01-26T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.99
880133,Bells Lane,2024-01-26T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.93
880133,Bells Lane,2024-01-26T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.14
880133,Bells Lane,2024-01-26T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.22
880133,Bells Lane,2024-01-26T10:50:00.000+00:00,feeder,2,N Current (RMS),A,28.4
880133,Bells Lane,2024-01-26T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,17.0
880133,Bells Lane,2024-01-26T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,21.5
880133,Bells Lane,2024-01-26T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,47.6
880133,Bells Lane,2024-01-26T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.69
880133,Bells Lane,2024-01-26T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.69
880133,Bells Lane,2024-01-26T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.91
880133,Bells Lane,2024-01-26T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
880133,Bells Lane,2024-01-26T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,20.5
880133,Bells Lane,2024-01-26T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
880133,Bells Lane,2024-01-26T10:50:00.000+00:00,feeder,1,N Current (RMS),A,36.5
880133,Bells Lane,2024-01-26T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,82.0
880133,Bells Lane,2024-01-26T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,85.1
880133,Bells Lane,2024-01-26T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,90.5
880133,Bells Lane,2024-01-26T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
880133,Bells Lane,2024-01-26T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.62
880133,Bells Lane,2024-01-26T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
880133,Bells Lane,2024-01-26T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.83
880133,Bells Lane,2024-01-26T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
880133,Bells Lane,2024-01-26T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.56
880133,Bells Lane,2024-01-26T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.73
880133,Bells Lane,2024-01-26T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
880133,Bells Lane,2024-01-26T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.33
880133,Bells Lane,2024-01-26T10:50:00.000+00:00,busbar,,L3 Active Power,kW,76.11
880133,Bells Lane,2024-01-26T10:50:00.000+00:00,busbar,,L2 Active Power,kW,114.13
880133,Bells Lane,2024-01-26T10:50:00.000+00:00,busbar,,L1 Active Power,kW,104.35
880133,Bells Lane,2024-01-26T10:50:00.000+00:00,busbar,,N Current (RMS),A,190.8
880133,Bells Lane,2024-01-26T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,313.0
880133,Bells Lane,2024-01-26T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,464.8
880133,Bells Lane,2024-01-26T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,426.3
880133,Bells Lane,2024-01-26T10:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.13
880133,Bells Lane,2024-01-26T10:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.05
880133,Bells Lane,2024-01-26T10:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.02
880133,Bells Lane,2024-01-26T10:40:00.000+00:00,feeder,5,L3 Active Power,kW,31.43
880133,Bells Lane,2024-01-26T10:40:00.000+00:00,feeder,5,L2 Active Power,kW,41.56
880133,Bells Lane,2024-01-26T10:40:00.000+00:00,feeder,5,L1 Active Power,kW,22.24
880133,Bells Lane,2024-01-26T10:40:00.000+00:00,feeder,5,N Current (RMS),A,76.9
880133,Bells Lane,2024-01-26T10:40:00.000+00:00,feeder,5,L3 Current (RMS),A,127.7
880133,Bells Lane,2024-01-26T10:40:00.000+00:00,feeder,5,L2 Current (RMS),A,169.7
880133,Bells Lane,2024-01-26T10:40:00.000+00:00,feeder,5,L1 Current (RMS),A,91.9
880133,Bells Lane,2024-01-26T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.08
880133,Bells Lane,2024-01-26T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.29
880133,Bells Lane,2024-01-26T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
880133,Bells Lane,2024-01-26T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,19.76
880133,Bells Lane,2024-01-26T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,31.78
880133,Bells Lane,2024-01-26T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,26.7
880133,Bells Lane,2024-01-26T10:40:00.000+00:00,feeder,4,N Current (RMS),A,57.3
880133,Bells Lane,2024-01-26T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,80.9
880133,Bells Lane,2024-01-26T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,129.8
880133,Bells Lane,2024-01-26T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,110.3
880133,Bells Lane,2024-01-26T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.63
880133,Bells Lane,2024-01-26T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.83
880133,Bells Lane,2024-01-26T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.54
880133,Bells Lane,2024-01-26T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.46
880133,Bells Lane,2024-01-26T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,15.82
880133,Bells Lane,2024-01-26T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,22.69
880133,Bells Lane,2024-01-26T10:40:00.000+00:00,feeder,3,N Current (RMS),A,44.2
880133,Bells Lane,2024-01-26T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,55.1
880133,Bells Lane,2024-01-26T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,65.0
880133,Bells Lane,2024-01-26T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,92.6
880133,Bells Lane,2024-01-26T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.61
880133,Bells Lane,2024-01-26T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.34
880133,Bells Lane,2024-01-26T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.78
880133,Bells Lane,2024-01-26T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.81
880133,Bells Lane,2024-01-26T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.67
880133,Bells Lane,2024-01-26T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.38
880133,Bells Lane,2024-01-26T10:40:00.000+00:00,feeder,2,N Current (RMS),A,37.0
880133,Bells Lane,2024-01-26T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,16.3
880133,Bells Lane,2024-01-26T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,19.8
880133,Bells Lane,2024-01-26T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,55.2
880133,Bells Lane,2024-01-26T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.56
880133,Bells Lane,2024-01-26T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.74
880133,Bells Lane,2024-01-26T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.81
880133,Bells Lane,2024-01-26T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,21.14
880133,Bells Lane,2024-01-26T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,23.7
880133,Bells Lane,2024-01-26T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.53
880133,Bells Lane,2024-01-26T10:40:00.000+00:00,feeder,1,N Current (RMS),A,45.8
880133,Bells Lane,2024-01-26T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,87.1
880133,Bells Lane,2024-01-26T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,97.6
880133,Bells Lane,2024-01-26T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,64.5
880133,Bells Lane,2024-01-26T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
880133,Bells Lane,2024-01-26T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.37
880133,Bells Lane,2024-01-26T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
880133,Bells Lane,2024-01-26T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.55
880133,Bells Lane,2024-01-26T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
880133,Bells Lane,2024-01-26T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.47
880133,Bells Lane,2024-01-26T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.85
880133,Bells Lane,2024-01-26T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.68
880133,Bells Lane,2024-01-26T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.14
880133,Bells Lane,2024-01-26T10:40:00.000+00:00,busbar,,L3 Active Power,kW,88.59
880133,Bells Lane,2024-01-26T10:40:00.000+00:00,busbar,,L2 Active Power,kW,117.54
880133,Bells Lane,2024-01-26T10:40:00.000+00:00,busbar,,L1 Active Power,kW,100.53
880133,Bells Lane,2024-01-26T10:40:00.000+00:00,busbar,,N Current (RMS),A,171.9
880133,Bells Lane,2024-01-26T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,360.6
880133,Bells Lane,2024-01-26T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,477.7
880133,Bells Lane,2024-01-26T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,410.3
880133,Bells Lane,2024-01-26T10:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.25
880133,Bells Lane,2024-01-26T10:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.9
880133,Bells Lane,2024-01-26T10:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.07
880133,Bells Lane,2024-01-26T10:30:00.000+00:00,feeder,5,L3 Active Power,kW,29.53
880133,Bells Lane,2024-01-26T10:30:00.000+00:00,feeder,5,L2 Active Power,kW,41.29
880133,Bells Lane,2024-01-26T10:30:00.000+00:00,feeder,5,L1 Active Power,kW,19.69
880133,Bells Lane,2024-01-26T10:30:00.000+00:00,feeder,5,N Current (RMS),A,86.2
880133,Bells Lane,2024-01-26T10:30:00.000+00:00,feeder,5,L3 Current (RMS),A,120.6
880133,Bells Lane,2024-01-26T10:30:00.000+00:00,feeder,5,L2 Current (RMS),A,168.7
880133,Bells Lane,2024-01-26T10:30:00.000+00:00,feeder,5,L1 Current (RMS),A,82.2
880133,Bells Lane,2024-01-26T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.3
880133,Bells Lane,2024-01-26T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.99
880133,Bells Lane,2024-01-26T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
880133,Bells Lane,2024-01-26T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,13.65
880133,Bells Lane,2024-01-26T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,28.31
880133,Bells Lane,2024-01-26T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,25.66
880133,Bells Lane,2024-01-26T10:30:00.000+00:00,feeder,4,N Current (RMS),A,64.8
880133,Bells Lane,2024-01-26T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,56.5
880133,Bells Lane,2024-01-26T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,115.2
880133,Bells Lane,2024-01-26T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,106.0
880133,Bells Lane,2024-01-26T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.41
880133,Bells Lane,2024-01-26T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.96
880133,Bells Lane,2024-01-26T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.75
880133,Bells Lane,2024-01-26T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.5
880133,Bells Lane,2024-01-26T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.88
880133,Bells Lane,2024-01-26T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,21.89
880133,Bells Lane,2024-01-26T10:30:00.000+00:00,feeder,3,N Current (RMS),A,46.8
880133,Bells Lane,2024-01-26T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,55.6
880133,Bells Lane,2024-01-26T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,57.8
880133,Bells Lane,2024-01-26T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,89.5
880133,Bells Lane,2024-01-26T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.72
880133,Bells Lane,2024-01-26T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
880133,Bells Lane,2024-01-26T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.9
880133,Bells Lane,2024-01-26T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.67
880133,Bells Lane,2024-01-26T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.87
880133,Bells Lane,2024-01-26T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.81
880133,Bells Lane,2024-01-26T10:30:00.000+00:00,feeder,2,N Current (RMS),A,33.0
880133,Bells Lane,2024-01-26T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,24.8
880133,Bells Lane,2024-01-26T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,20.9
880133,Bells Lane,2024-01-26T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,53.4
880133,Bells Lane,2024-01-26T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.99
880133,Bells Lane,2024-01-26T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.06
880133,Bells Lane,2024-01-26T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.44
880133,Bells Lane,2024-01-26T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
880133,Bells Lane,2024-01-26T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,20.25
880133,Bells Lane,2024-01-26T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,19.85
880133,Bells Lane,2024-01-26T10:30:00.000+00:00,feeder,1,N Current (RMS),A,51.2
880133,Bells Lane,2024-01-26T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,46.0
880133,Bells Lane,2024-01-26T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,83.6
880133,Bells Lane,2024-01-26T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,81.4
880133,Bells Lane,2024-01-26T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
880133,Bells Lane,2024-01-26T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.04
880133,Bells Lane,2024-01-26T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
880133,Bells Lane,2024-01-26T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.2
880133,Bells Lane,2024-01-26T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
880133,Bells Lane,2024-01-26T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.84
880133,Bells Lane,2024-01-26T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.07
880133,Bells Lane,2024-01-26T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
880133,Bells Lane,2024-01-26T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.12
880133,Bells Lane,2024-01-26T10:30:00.000+00:00,busbar,,L3 Active Power,kW,72.35
880133,Bells Lane,2024-01-26T10:30:00.000+00:00,busbar,,L2 Active Power,kW,108.61
880133,Bells Lane,2024-01-26T10:30:00.000+00:00,busbar,,L1 Active Power,kW,99.9
880133,Bells Lane,2024-01-26T10:30:00.000+00:00,busbar,,N Current (RMS),A,189.5
880133,Bells Lane,2024-01-26T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,295.7
880133,Bells Lane,2024-01-26T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,440.7
880133,Bells Lane,2024-01-26T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,407.7
880133,Bells Lane,2024-01-26T10:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.36
880133,Bells Lane,2024-01-26T10:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.44
880133,Bells Lane,2024-01-26T10:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.49
880133,Bells Lane,2024-01-26T10:20:00.000+00:00,feeder,5,L3 Active Power,kW,30.89
880133,Bells Lane,2024-01-26T10:20:00.000+00:00,feeder,5,L2 Active Power,kW,34.49
880133,Bells Lane,2024-01-26T10:20:00.000+00:00,feeder,5,L1 Active Power,kW,17.34
880133,Bells Lane,2024-01-26T10:20:00.000+00:00,feeder,5,N Current (RMS),A,77.3
880133,Bells Lane,2024-01-26T10:20:00.000+00:00,feeder,5,L3 Current (RMS),A,126.9
880133,Bells Lane,2024-01-26T10:20:00.000+00:00,feeder,5,L2 Current (RMS),A,140.7
880133,Bells Lane,2024-01-26T10:20:00.000+00:00,feeder,5,L1 Current (RMS),A,72.4
880133,Bells Lane,2024-01-26T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.1
880133,Bells Lane,2024-01-26T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.32
880133,Bells Lane,2024-01-26T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.79
880133,Bells Lane,2024-01-26T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.65
880133,Bells Lane,2024-01-26T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,31.86
880133,Bells Lane,2024-01-26T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,24.57
880133,Bells Lane,2024-01-26T10:20:00.000+00:00,feeder,4,N Current (RMS),A,74.9
880133,Bells Lane,2024-01-26T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,45.1
880133,Bells Lane,2024-01-26T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,129.8
880133,Bells Lane,2024-01-26T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,101.2
880133,Bells Lane,2024-01-26T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.42
880133,Bells Lane,2024-01-26T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.08
880133,Bells Lane,2024-01-26T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.91
880133,Bells Lane,2024-01-26T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,14.44
880133,Bells Lane,2024-01-26T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.21
880133,Bells Lane,2024-01-26T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,24.68
880133,Bells Lane,2024-01-26T10:20:00.000+00:00,feeder,3,N Current (RMS),A,53.0
880133,Bells Lane,2024-01-26T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,60.3
880133,Bells Lane,2024-01-26T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,47.7
880133,Bells Lane,2024-01-26T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,100.0
880133,Bells Lane,2024-01-26T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.6
880133,Bells Lane,2024-01-26T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.3
880133,Bells Lane,2024-01-26T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.76
880133,Bells Lane,2024-01-26T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.57
880133,Bells Lane,2024-01-26T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.09
880133,Bells Lane,2024-01-26T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.43
880133,Bells Lane,2024-01-26T10:20:00.000+00:00,feeder,2,N Current (RMS),A,26.6
880133,Bells Lane,2024-01-26T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,20.9
880133,Bells Lane,2024-01-26T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,17.0
880133,Bells Lane,2024-01-26T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,40.7
880133,Bells Lane,2024-01-26T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.72
880133,Bells Lane,2024-01-26T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.98
880133,Bells Lane,2024-01-26T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.52
880133,Bells Lane,2024-01-26T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.7
880133,Bells Lane,2024-01-26T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,19.85
880133,Bells Lane,2024-01-26T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.07
880133,Bells Lane,2024-01-26T10:20:00.000+00:00,feeder,1,N Current (RMS),A,38.7
880133,Bells Lane,2024-01-26T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,69.1
880133,Bells Lane,2024-01-26T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,81.6
880133,Bells Lane,2024-01-26T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,59.5
880133,Bells Lane,2024-01-26T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
880133,Bells Lane,2024-01-26T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.77
880133,Bells Lane,2024-01-26T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
880133,Bells Lane,2024-01-26T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.89
880133,Bells Lane,2024-01-26T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
880133,Bells Lane,2024-01-26T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.81
880133,Bells Lane,2024-01-26T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.01
880133,Bells Lane,2024-01-26T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
880133,Bells Lane,2024-01-26T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.46
880133,Bells Lane,2024-01-26T10:20:00.000+00:00,busbar,,L3 Active Power,kW,77.26
880133,Bells Lane,2024-01-26T10:20:00.000+00:00,busbar,,L2 Active Power,kW,101.49
880133,Bells Lane,2024-01-26T10:20:00.000+00:00,busbar,,L1 Active Power,kW,90.1
880133,Bells Lane,2024-01-26T10:20:00.000+00:00,busbar,,N Current (RMS),A,155.7
880133,Bells Lane,2024-01-26T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,316.4
880133,Bells Lane,2024-01-26T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,412.3
880133,Bells Lane,2024-01-26T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,368.5
880133,Bells Lane,2024-01-26T10:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.89
880133,Bells Lane,2024-01-26T10:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.6
880133,Bells Lane,2024-01-26T10:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.65
880133,Bells Lane,2024-01-26T10:10:00.000+00:00,feeder,5,L3 Active Power,kW,33.01
880133,Bells Lane,2024-01-26T10:10:00.000+00:00,feeder,5,L2 Active Power,kW,36.91
880133,Bells Lane,2024-01-26T10:10:00.000+00:00,feeder,5,L1 Active Power,kW,17.38
880133,Bells Lane,2024-01-26T10:10:00.000+00:00,feeder,5,N Current (RMS),A,83.4
880133,Bells Lane,2024-01-26T10:10:00.000+00:00,feeder,5,L3 Current (RMS),A,133.6
880133,Bells Lane,2024-01-26T10:10:00.000+00:00,feeder,5,L2 Current (RMS),A,150.3
880133,Bells Lane,2024-01-26T10:10:00.000+00:00,feeder,5,L1 Current (RMS),A,72.0
880133,Bells Lane,2024-01-26T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.84
880133,Bells Lane,2024-01-26T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.99
880133,Bells Lane,2024-01-26T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.74
880133,Bells Lane,2024-01-26T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,13.07
880133,Bells Lane,2024-01-26T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,27.12
880133,Bells Lane,2024-01-26T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,24.69
880133,Bells Lane,2024-01-26T10:10:00.000+00:00,feeder,4,N Current (RMS),A,58.3
880133,Bells Lane,2024-01-26T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,54.1
880133,Bells Lane,2024-01-26T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,110.9
880133,Bells Lane,2024-01-26T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,101.9
880133,Bells Lane,2024-01-26T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.35
880133,Bells Lane,2024-01-26T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.68
880133,Bells Lane,2024-01-26T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.53
880133,Bells Lane,2024-01-26T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,14.47
880133,Bells Lane,2024-01-26T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.5
880133,Bells Lane,2024-01-26T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,22.92
880133,Bells Lane,2024-01-26T10:10:00.000+00:00,feeder,3,N Current (RMS),A,47.4
880133,Bells Lane,2024-01-26T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,60.8
880133,Bells Lane,2024-01-26T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,58.3
880133,Bells Lane,2024-01-26T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,93.6
880133,Bells Lane,2024-01-26T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.28
880133,Bells Lane,2024-01-26T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.52
880133,Bells Lane,2024-01-26T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.01
880133,Bells Lane,2024-01-26T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.86
880133,Bells Lane,2024-01-26T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.35
880133,Bells Lane,2024-01-26T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.23
880133,Bells Lane,2024-01-26T10:10:00.000+00:00,feeder,2,N Current (RMS),A,16.0
880133,Bells Lane,2024-01-26T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,20.8
880133,Bells Lane,2024-01-26T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,22.4
880133,Bells Lane,2024-01-26T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,28.0
