Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880133,Bells Lane,2024-01-26T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.77
880133,Bells Lane,2024-01-26T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.17
880133,Bells Lane,2024-01-26T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.82
880133,Bells Lane,2024-01-26T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,17.75
880133,Bells Lane,2024-01-26T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,20.43
880133,Bells Lane,2024-01-26T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,19.73
880133,Bells Lane,2024-01-26T10:10:00.000+00:00,feeder,1,N Current (RMS),A,38.6
880133,Bells Lane,2024-01-26T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,73.1
880133,Bells Lane,2024-01-26T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,84.4
880133,Bells Lane,2024-01-26T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,82.3
880133,Bells Lane,2024-01-26T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
880133,Bells Lane,2024-01-26T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.62
880133,Bells Lane,2024-01-26T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
880133,Bells Lane,2024-01-26T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.05
880133,Bells Lane,2024-01-26T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
880133,Bells Lane,2024-01-26T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.66
880133,Bells Lane,2024-01-26T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.46
880133,Bells Lane,2024-01-26T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.98
880133,Bells Lane,2024-01-26T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.75
880133,Bells Lane,2024-01-26T10:10:00.000+00:00,busbar,,L3 Active Power,kW,83.16
880133,Bells Lane,2024-01-26T10:10:00.000+00:00,busbar,,L2 Active Power,kW,103.3
880133,Bells Lane,2024-01-26T10:10:00.000+00:00,busbar,,L1 Active Power,kW,90.93
880133,Bells Lane,2024-01-26T10:10:00.000+00:00,busbar,,N Current (RMS),A,144.0
880133,Bells Lane,2024-01-26T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,338.0
880133,Bells Lane,2024-01-26T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,419.7
880133,Bells Lane,2024-01-26T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,371.1
880133,Bells Lane,2024-01-26T10:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.95
880133,Bells Lane,2024-01-26T10:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.17
880133,Bells Lane,2024-01-26T10:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.6
880133,Bells Lane,2024-01-26T10:00:00.000+00:00,feeder,5,L3 Active Power,kW,28.66
880133,Bells Lane,2024-01-26T10:00:00.000+00:00,feeder,5,L2 Active Power,kW,39.18
880133,Bells Lane,2024-01-26T10:00:00.000+00:00,feeder,5,L1 Active Power,kW,20.02
880133,Bells Lane,2024-01-26T10:00:00.000+00:00,feeder,5,N Current (RMS),A,79.0
880133,Bells Lane,2024-01-26T10:00:00.000+00:00,feeder,5,L3 Current (RMS),A,117.8
880133,Bells Lane,2024-01-26T10:00:00.000+00:00,feeder,5,L2 Current (RMS),A,159.1
880133,Bells Lane,2024-01-26T10:00:00.000+00:00,feeder,5,L1 Current (RMS),A,83.0
880133,Bells Lane,2024-01-26T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.27
880133,Bells Lane,2024-01-26T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.43
880133,Bells Lane,2024-01-26T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.3
880133,Bells Lane,2024-01-26T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,14.71
880133,Bells Lane,2024-01-26T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,25.38
880133,Bells Lane,2024-01-26T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,24.15
880133,Bells Lane,2024-01-26T10:00:00.000+00:00,feeder,4,N Current (RMS),A,47.5
880133,Bells Lane,2024-01-26T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,60.6
880133,Bells Lane,2024-01-26T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,104.2
880133,Bells Lane,2024-01-26T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,99.3
880133,Bells Lane,2024-01-26T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.71
880133,Bells Lane,2024-01-26T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.3
880133,Bells Lane,2024-01-26T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.82
880133,Bells Lane,2024-01-26T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,14.34
880133,Bells Lane,2024-01-26T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.78
880133,Bells Lane,2024-01-26T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,17.34
880133,Bells Lane,2024-01-26T10:00:00.000+00:00,feeder,3,N Current (RMS),A,34.7
880133,Bells Lane,2024-01-26T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,60.4
880133,Bells Lane,2024-01-26T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,51.9
880133,Bells Lane,2024-01-26T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,71.4
880133,Bells Lane,2024-01-26T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
880133,Bells Lane,2024-01-26T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.44
880133,Bells Lane,2024-01-26T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.73
880133,Bells Lane,2024-01-26T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.02
880133,Bells Lane,2024-01-26T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.74
880133,Bells Lane,2024-01-26T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.73
880133,Bells Lane,2024-01-26T10:00:00.000+00:00,feeder,2,N Current (RMS),A,19.2
880133,Bells Lane,2024-01-26T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,17.2
880133,Bells Lane,2024-01-26T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,28.7
880133,Bells Lane,2024-01-26T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,33.1
880133,Bells Lane,2024-01-26T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.14
880133,Bells Lane,2024-01-26T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.08
880133,Bells Lane,2024-01-26T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.14
880133,Bells Lane,2024-01-26T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.81
880133,Bells Lane,2024-01-26T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,20.71
880133,Bells Lane,2024-01-26T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.22
880133,Bells Lane,2024-01-26T10:00:00.000+00:00,feeder,1,N Current (RMS),A,42.8
880133,Bells Lane,2024-01-26T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,68.8
880133,Bells Lane,2024-01-26T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,85.2
880133,Bells Lane,2024-01-26T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,47.0
880133,Bells Lane,2024-01-26T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
880133,Bells Lane,2024-01-26T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.21
880133,Bells Lane,2024-01-26T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
880133,Bells Lane,2024-01-26T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.63
880133,Bells Lane,2024-01-26T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
880133,Bells Lane,2024-01-26T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.26
880133,Bells Lane,2024-01-26T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.84
880133,Bells Lane,2024-01-26T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.55
880133,Bells Lane,2024-01-26T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.59
880133,Bells Lane,2024-01-26T10:00:00.000+00:00,busbar,,L3 Active Power,kW,78.55
880133,Bells Lane,2024-01-26T10:00:00.000+00:00,busbar,,L2 Active Power,kW,103.8
880133,Bells Lane,2024-01-26T10:00:00.000+00:00,busbar,,L1 Active Power,kW,80.47
880133,Bells Lane,2024-01-26T10:00:00.000+00:00,busbar,,N Current (RMS),A,158.8
880133,Bells Lane,2024-01-26T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,320.5
880133,Bells Lane,2024-01-26T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,421.6
880133,Bells Lane,2024-01-26T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,330.4
880133,Bells Lane,2024-01-26T09:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.74
880133,Bells Lane,2024-01-26T09:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.99
880133,Bells Lane,2024-01-26T09:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.27
880133,Bells Lane,2024-01-26T09:50:00.000+00:00,feeder,5,L3 Active Power,kW,19.98
880133,Bells Lane,2024-01-26T09:50:00.000+00:00,feeder,5,L2 Active Power,kW,39.78
880133,Bells Lane,2024-01-26T09:50:00.000+00:00,feeder,5,L1 Active Power,kW,18.31
880133,Bells Lane,2024-01-26T09:50:00.000+00:00,feeder,5,N Current (RMS),A,87.9
880133,Bells Lane,2024-01-26T09:50:00.000+00:00,feeder,5,L3 Current (RMS),A,83.0
880133,Bells Lane,2024-01-26T09:50:00.000+00:00,feeder,5,L2 Current (RMS),A,162.3
880133,Bells Lane,2024-01-26T09:50:00.000+00:00,feeder,5,L1 Current (RMS),A,76.8
880133,Bells Lane,2024-01-26T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.85
880133,Bells Lane,2024-01-26T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.64
880133,Bells Lane,2024-01-26T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.08
880133,Bells Lane,2024-01-26T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,13.6
880133,Bells Lane,2024-01-26T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,24.74
880133,Bells Lane,2024-01-26T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,22.2
880133,Bells Lane,2024-01-26T09:50:00.000+00:00,feeder,4,N Current (RMS),A,45.9
880133,Bells Lane,2024-01-26T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,55.7
880133,Bells Lane,2024-01-26T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,101.4
880133,Bells Lane,2024-01-26T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,91.6
880133,Bells Lane,2024-01-26T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.59
880133,Bells Lane,2024-01-26T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.09
880133,Bells Lane,2024-01-26T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.47
880133,Bells Lane,2024-01-26T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,17.76
880133,Bells Lane,2024-01-26T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.66
880133,Bells Lane,2024-01-26T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,23.79
880133,Bells Lane,2024-01-26T09:50:00.000+00:00,feeder,3,N Current (RMS),A,51.7
880133,Bells Lane,2024-01-26T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,74.8
880133,Bells Lane,2024-01-26T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,49.6
880133,Bells Lane,2024-01-26T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,97.5
880133,Bells Lane,2024-01-26T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.18
880133,Bells Lane,2024-01-26T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.68
880133,Bells Lane,2024-01-26T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.62
880133,Bells Lane,2024-01-26T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.22
880133,Bells Lane,2024-01-26T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.6
880133,Bells Lane,2024-01-26T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.76
880133,Bells Lane,2024-01-26T09:50:00.000+00:00,feeder,2,N Current (RMS),A,20.2
880133,Bells Lane,2024-01-26T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,22.2
880133,Bells Lane,2024-01-26T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,33.2
880133,Bells Lane,2024-01-26T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,25.7
880133,Bells Lane,2024-01-26T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.38
880133,Bells Lane,2024-01-26T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.64
880133,Bells Lane,2024-01-26T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.74
880133,Bells Lane,2024-01-26T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.3
880133,Bells Lane,2024-01-26T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,19.75
880133,Bells Lane,2024-01-26T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.96
880133,Bells Lane,2024-01-26T09:50:00.000+00:00,feeder,1,N Current (RMS),A,39.0
880133,Bells Lane,2024-01-26T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,62.8
880133,Bells Lane,2024-01-26T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,81.1
880133,Bells Lane,2024-01-26T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,49.8
880133,Bells Lane,2024-01-26T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
880133,Bells Lane,2024-01-26T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.5
880133,Bells Lane,2024-01-26T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
880133,Bells Lane,2024-01-26T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.76
880133,Bells Lane,2024-01-26T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
880133,Bells Lane,2024-01-26T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.46
880133,Bells Lane,2024-01-26T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.04
880133,Bells Lane,2024-01-26T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
880133,Bells Lane,2024-01-26T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.18
880133,Bells Lane,2024-01-26T09:50:00.000+00:00,busbar,,L3 Active Power,kW,71.86
880133,Bells Lane,2024-01-26T09:50:00.000+00:00,busbar,,L2 Active Power,kW,103.54
880133,Bells Lane,2024-01-26T09:50:00.000+00:00,busbar,,L1 Active Power,kW,82.02
880133,Bells Lane,2024-01-26T09:50:00.000+00:00,busbar,,N Current (RMS),A,166.0
880133,Bells Lane,2024-01-26T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,293.3
880133,Bells Lane,2024-01-26T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,421.3
880133,Bells Lane,2024-01-26T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,336.8
880133,Bells Lane,2024-01-26T09:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.26
880133,Bells Lane,2024-01-26T09:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.88
880133,Bells Lane,2024-01-26T09:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.3
880133,Bells Lane,2024-01-26T09:40:00.000+00:00,feeder,5,L3 Active Power,kW,19.17
880133,Bells Lane,2024-01-26T09:40:00.000+00:00,feeder,5,L2 Active Power,kW,34.33
880133,Bells Lane,2024-01-26T09:40:00.000+00:00,feeder,5,L1 Active Power,kW,18.81
880133,Bells Lane,2024-01-26T09:40:00.000+00:00,feeder,5,N Current (RMS),A,70.3
880133,Bells Lane,2024-01-26T09:40:00.000+00:00,feeder,5,L3 Current (RMS),A,80.1
880133,Bells Lane,2024-01-26T09:40:00.000+00:00,feeder,5,L2 Current (RMS),A,140.2
880133,Bells Lane,2024-01-26T09:40:00.000+00:00,feeder,5,L1 Current (RMS),A,78.6
880133,Bells Lane,2024-01-26T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.74
880133,Bells Lane,2024-01-26T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.01
880133,Bells Lane,2024-01-26T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.61
880133,Bells Lane,2024-01-26T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.41
880133,Bells Lane,2024-01-26T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,26.24
880133,Bells Lane,2024-01-26T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,31.11
880133,Bells Lane,2024-01-26T09:40:00.000+00:00,feeder,4,N Current (RMS),A,69.5
880133,Bells Lane,2024-01-26T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,47.2
880133,Bells Lane,2024-01-26T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,107.6
880133,Bells Lane,2024-01-26T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,127.0
880133,Bells Lane,2024-01-26T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.18
880133,Bells Lane,2024-01-26T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.53
880133,Bells Lane,2024-01-26T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.48
880133,Bells Lane,2024-01-26T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,18.39
880133,Bells Lane,2024-01-26T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.93
880133,Bells Lane,2024-01-26T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,30.43
880133,Bells Lane,2024-01-26T09:40:00.000+00:00,feeder,3,N Current (RMS),A,70.6
880133,Bells Lane,2024-01-26T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,75.5
880133,Bells Lane,2024-01-26T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,49.6
880133,Bells Lane,2024-01-26T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,123.4
880133,Bells Lane,2024-01-26T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
880133,Bells Lane,2024-01-26T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.74
880133,Bells Lane,2024-01-26T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.88
880133,Bells Lane,2024-01-26T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.47
880133,Bells Lane,2024-01-26T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.49
880133,Bells Lane,2024-01-26T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.78
880133,Bells Lane,2024-01-26T09:40:00.000+00:00,feeder,2,N Current (RMS),A,28.7
880133,Bells Lane,2024-01-26T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,23.3
880133,Bells Lane,2024-01-26T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,14.7
880133,Bells Lane,2024-01-26T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,40.8
880133,Bells Lane,2024-01-26T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.72
880133,Bells Lane,2024-01-26T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.04
880133,Bells Lane,2024-01-26T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.43
880133,Bells Lane,2024-01-26T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
880133,Bells Lane,2024-01-26T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,28.43
880133,Bells Lane,2024-01-26T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.94
880133,Bells Lane,2024-01-26T09:40:00.000+00:00,feeder,1,N Current (RMS),A,74.2
880133,Bells Lane,2024-01-26T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,57.8
880133,Bells Lane,2024-01-26T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,118.6
880133,Bells Lane,2024-01-26T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,54.8
880133,Bells Lane,2024-01-26T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
880133,Bells Lane,2024-01-26T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.76
880133,Bells Lane,2024-01-26T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
880133,Bells Lane,2024-01-26T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.81
880133,Bells Lane,2024-01-26T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
880133,Bells Lane,2024-01-26T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.31
880133,Bells Lane,2024-01-26T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.64
880133,Bells Lane,2024-01-26T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
880133,Bells Lane,2024-01-26T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.7
880133,Bells Lane,2024-01-26T09:40:00.000+00:00,busbar,,L3 Active Power,kW,68.43
880133,Bells Lane,2024-01-26T09:40:00.000+00:00,busbar,,L2 Active Power,kW,104.42
880133,Bells Lane,2024-01-26T09:40:00.000+00:00,busbar,,L1 Active Power,kW,102.07
880133,Bells Lane,2024-01-26T09:40:00.000+00:00,busbar,,N Current (RMS),A,181.5
880133,Bells Lane,2024-01-26T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,280.0
880133,Bells Lane,2024-01-26T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,424.9
880133,Bells Lane,2024-01-26T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,417.2
880133,Bells Lane,2024-01-26T09:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.69
880133,Bells Lane,2024-01-26T09:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.02
880133,Bells Lane,2024-01-26T09:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.97
880133,Bells Lane,2024-01-26T09:30:00.000+00:00,feeder,5,L3 Active Power,kW,17.54
880133,Bells Lane,2024-01-26T09:30:00.000+00:00,feeder,5,L2 Active Power,kW,28.68
880133,Bells Lane,2024-01-26T09:30:00.000+00:00,feeder,5,L1 Active Power,kW,18.58
880133,Bells Lane,2024-01-26T09:30:00.000+00:00,feeder,5,N Current (RMS),A,57.2
880133,Bells Lane,2024-01-26T09:30:00.000+00:00,feeder,5,L3 Current (RMS),A,74.0
880133,Bells Lane,2024-01-26T09:30:00.000+00:00,feeder,5,L2 Current (RMS),A,117.5
880133,Bells Lane,2024-01-26T09:30:00.000+00:00,feeder,5,L1 Current (RMS),A,77.4
880133,Bells Lane,2024-01-26T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.06
880133,Bells Lane,2024-01-26T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.59
880133,Bells Lane,2024-01-26T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.86
880133,Bells Lane,2024-01-26T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.2
880133,Bells Lane,2024-01-26T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,30.16
880133,Bells Lane,2024-01-26T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,19.05
880133,Bells Lane,2024-01-26T09:30:00.000+00:00,feeder,4,N Current (RMS),A,63.2
880133,Bells Lane,2024-01-26T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,51.6
880133,Bells Lane,2024-01-26T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,122.9
880133,Bells Lane,2024-01-26T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,79.2
880133,Bells Lane,2024-01-26T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.32
880133,Bells Lane,2024-01-26T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.06
880133,Bells Lane,2024-01-26T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.92
880133,Bells Lane,2024-01-26T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,16.8
880133,Bells Lane,2024-01-26T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.46
880133,Bells Lane,2024-01-26T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,38.61
880133,Bells Lane,2024-01-26T09:30:00.000+00:00,feeder,3,N Current (RMS),A,99.9
880133,Bells Lane,2024-01-26T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,69.2
880133,Bells Lane,2024-01-26T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,55.9
880133,Bells Lane,2024-01-26T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,157.2
880133,Bells Lane,2024-01-26T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.24
880133,Bells Lane,2024-01-26T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.5
880133,Bells Lane,2024-01-26T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.62
880133,Bells Lane,2024-01-26T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.38
880133,Bells Lane,2024-01-26T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.92
880133,Bells Lane,2024-01-26T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.25
880133,Bells Lane,2024-01-26T09:30:00.000+00:00,feeder,2,N Current (RMS),A,33.6
880133,Bells Lane,2024-01-26T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,30.0
880133,Bells Lane,2024-01-26T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,16.4
880133,Bells Lane,2024-01-26T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,46.2
880133,Bells Lane,2024-01-26T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.21
880133,Bells Lane,2024-01-26T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.7
880133,Bells Lane,2024-01-26T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.14
880133,Bells Lane,2024-01-26T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.43
880133,Bells Lane,2024-01-26T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,34.47
880133,Bells Lane,2024-01-26T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.86
880133,Bells Lane,2024-01-26T09:30:00.000+00:00,feeder,1,N Current (RMS),A,97.6
880133,Bells Lane,2024-01-26T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,56.4
880133,Bells Lane,2024-01-26T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,142.4
880133,Bells Lane,2024-01-26T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,50.7
880133,Bells Lane,2024-01-26T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
880133,Bells Lane,2024-01-26T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.6
880133,Bells Lane,2024-01-26T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
880133,Bells Lane,2024-01-26T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
880133,Bells Lane,2024-01-26T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
880133,Bells Lane,2024-01-26T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.05
880133,Bells Lane,2024-01-26T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.4
880133,Bells Lane,2024-01-26T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
880133,Bells Lane,2024-01-26T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.52
880133,Bells Lane,2024-01-26T09:30:00.000+00:00,busbar,,L3 Active Power,kW,66.34
880133,Bells Lane,2024-01-26T09:30:00.000+00:00,busbar,,L2 Active Power,kW,110.69
880133,Bells Lane,2024-01-26T09:30:00.000+00:00,busbar,,L1 Active Power,kW,98.35
880133,Bells Lane,2024-01-26T09:30:00.000+00:00,busbar,,N Current (RMS),A,196.3
880133,Bells Lane,2024-01-26T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,273.1
880133,Bells Lane,2024-01-26T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,449.9
880133,Bells Lane,2024-01-26T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,402.7
880133,Bells Lane,2024-01-26T09:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.81
880133,Bells Lane,2024-01-26T09:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.57
880133,Bells Lane,2024-01-26T09:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.4
880133,Bells Lane,2024-01-26T09:20:00.000+00:00,feeder,5,L3 Active Power,kW,18.75
880133,Bells Lane,2024-01-26T09:20:00.000+00:00,feeder,5,L2 Active Power,kW,27.96
880133,Bells Lane,2024-01-26T09:20:00.000+00:00,feeder,5,L1 Active Power,kW,21.48
880133,Bells Lane,2024-01-26T09:20:00.000+00:00,feeder,5,N Current (RMS),A,51.6
880133,Bells Lane,2024-01-26T09:20:00.000+00:00,feeder,5,L3 Current (RMS),A,78.8
880133,Bells Lane,2024-01-26T09:20:00.000+00:00,feeder,5,L2 Current (RMS),A,115.7
880133,Bells Lane,2024-01-26T09:20:00.000+00:00,feeder,5,L1 Current (RMS),A,88.9
880133,Bells Lane,2024-01-26T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.58
880133,Bells Lane,2024-01-26T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.52
880133,Bells Lane,2024-01-26T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.18
880133,Bells Lane,2024-01-26T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,19.29
880133,Bells Lane,2024-01-26T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,32.45
880133,Bells Lane,2024-01-26T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,21.53
880133,Bells Lane,2024-01-26T09:20:00.000+00:00,feeder,4,N Current (RMS),A,58.3
880133,Bells Lane,2024-01-26T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,79.3
880133,Bells Lane,2024-01-26T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,133.8
880133,Bells Lane,2024-01-26T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,89.2
880133,Bells Lane,2024-01-26T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.82
880133,Bells Lane,2024-01-26T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.71
880133,Bells Lane,2024-01-26T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.58
880133,Bells Lane,2024-01-26T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,14.81
880133,Bells Lane,2024-01-26T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,15.33
880133,Bells Lane,2024-01-26T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,24.55
880133,Bells Lane,2024-01-26T09:20:00.000+00:00,feeder,3,N Current (RMS),A,55.2
880133,Bells Lane,2024-01-26T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,61.5
880133,Bells Lane,2024-01-26T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,65.1
880133,Bells Lane,2024-01-26T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,101.9
880133,Bells Lane,2024-01-26T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
880133,Bells Lane,2024-01-26T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.78
880133,Bells Lane,2024-01-26T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.72
880133,Bells Lane,2024-01-26T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.59
880133,Bells Lane,2024-01-26T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.68
880133,Bells Lane,2024-01-26T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.21
880133,Bells Lane,2024-01-26T09:20:00.000+00:00,feeder,2,N Current (RMS),A,24.3
880133,Bells Lane,2024-01-26T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,26.6
880133,Bells Lane,2024-01-26T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,15.6
880133,Bells Lane,2024-01-26T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,34.9
880133,Bells Lane,2024-01-26T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.67
880133,Bells Lane,2024-01-26T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.36
880133,Bells Lane,2024-01-26T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.35
880133,Bells Lane,2024-01-26T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.67
880133,Bells Lane,2024-01-26T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,23.64
880133,Bells Lane,2024-01-26T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.81
880133,Bells Lane,2024-01-26T09:20:00.000+00:00,feeder,1,N Current (RMS),A,50.4
880133,Bells Lane,2024-01-26T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,56.8
880133,Bells Lane,2024-01-26T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,97.4
880133,Bells Lane,2024-01-26T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,57.8
880133,Bells Lane,2024-01-26T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
880133,Bells Lane,2024-01-26T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.99
880133,Bells Lane,2024-01-26T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
880133,Bells Lane,2024-01-26T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
880133,Bells Lane,2024-01-26T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
880133,Bells Lane,2024-01-26T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.71
880133,Bells Lane,2024-01-26T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.96
880133,Bells Lane,2024-01-26T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.9
880133,Bells Lane,2024-01-26T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.24
880133,Bells Lane,2024-01-26T09:20:00.000+00:00,busbar,,L3 Active Power,kW,72.12
880133,Bells Lane,2024-01-26T09:20:00.000+00:00,busbar,,L2 Active Power,kW,103.06
880133,Bells Lane,2024-01-26T09:20:00.000+00:00,busbar,,L1 Active Power,kW,89.57
880133,Bells Lane,2024-01-26T09:20:00.000+00:00,busbar,,N Current (RMS),A,164.7
880133,Bells Lane,2024-01-26T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,294.8
880133,Bells Lane,2024-01-26T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,420.3
880133,Bells Lane,2024-01-26T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,368.4
880133,Bells Lane,2024-01-26T09:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.64
880133,Bells Lane,2024-01-26T09:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.02
880133,Bells Lane,2024-01-26T09:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.07
880133,Bells Lane,2024-01-26T09:10:00.000+00:00,feeder,5,L3 Active Power,kW,25.63
880133,Bells Lane,2024-01-26T09:10:00.000+00:00,feeder,5,L2 Active Power,kW,26.76
880133,Bells Lane,2024-01-26T09:10:00.000+00:00,feeder,5,L1 Active Power,kW,21.81
880133,Bells Lane,2024-01-26T09:10:00.000+00:00,feeder,5,N Current (RMS),A,45.8
880133,Bells Lane,2024-01-26T09:10:00.000+00:00,feeder,5,L3 Current (RMS),A,107.7
880133,Bells Lane,2024-01-26T09:10:00.000+00:00,feeder,5,L2 Current (RMS),A,110.6
880133,Bells Lane,2024-01-26T09:10:00.000+00:00,feeder,5,L1 Current (RMS),A,89.5
880133,Bells Lane,2024-01-26T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.05
880133,Bells Lane,2024-01-26T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.72
880133,Bells Lane,2024-01-26T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.9
880133,Bells Lane,2024-01-26T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,14.59
880133,Bells Lane,2024-01-26T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,38.25
880133,Bells Lane,2024-01-26T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,20.05
880133,Bells Lane,2024-01-26T09:10:00.000+00:00,feeder,4,N Current (RMS),A,80.1
880133,Bells Lane,2024-01-26T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,59.8
880133,Bells Lane,2024-01-26T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,155.5
880133,Bells Lane,2024-01-26T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,82.9
880133,Bells Lane,2024-01-26T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.05
880133,Bells Lane,2024-01-26T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.79
880133,Bells Lane,2024-01-26T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.38
880133,Bells Lane,2024-01-26T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,13.28
880133,Bells Lane,2024-01-26T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.82
880133,Bells Lane,2024-01-26T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,22.16
880133,Bells Lane,2024-01-26T09:10:00.000+00:00,feeder,3,N Current (RMS),A,50.0
880133,Bells Lane,2024-01-26T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,56.1
880133,Bells Lane,2024-01-26T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,49.9
880133,Bells Lane,2024-01-26T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,90.6
880133,Bells Lane,2024-01-26T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.33
880133,Bells Lane,2024-01-26T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.96
880133,Bells Lane,2024-01-26T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.41
880133,Bells Lane,2024-01-26T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.44
880133,Bells Lane,2024-01-26T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.31
880133,Bells Lane,2024-01-26T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.24
880133,Bells Lane,2024-01-26T09:10:00.000+00:00,feeder,2,N Current (RMS),A,23.8
880133,Bells Lane,2024-01-26T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,30.7
880133,Bells Lane,2024-01-26T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,24.3
880133,Bells Lane,2024-01-26T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,35.3
880133,Bells Lane,2024-01-26T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.27
880133,Bells Lane,2024-01-26T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.55
880133,Bells Lane,2024-01-26T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.78
880133,Bells Lane,2024-01-26T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.32
880133,Bells Lane,2024-01-26T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,19.12
880133,Bells Lane,2024-01-26T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.04
880133,Bells Lane,2024-01-26T09:10:00.000+00:00,feeder,1,N Current (RMS),A,40.9
880133,Bells Lane,2024-01-26T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,66.7
880133,Bells Lane,2024-01-26T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,80.4
880133,Bells Lane,2024-01-26T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,74.3
880133,Bells Lane,2024-01-26T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
880133,Bells Lane,2024-01-26T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.95
880133,Bells Lane,2024-01-26T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
880133,Bells Lane,2024-01-26T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
880133,Bells Lane,2024-01-26T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
880133,Bells Lane,2024-01-26T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.15
880133,Bells Lane,2024-01-26T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.58
880133,Bells Lane,2024-01-26T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.59
880133,Bells Lane,2024-01-26T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.55
880133,Bells Lane,2024-01-26T09:10:00.000+00:00,busbar,,L3 Active Power,kW,77.26
880133,Bells Lane,2024-01-26T09:10:00.000+00:00,busbar,,L2 Active Power,kW,101.26
880133,Bells Lane,2024-01-26T09:10:00.000+00:00,busbar,,L1 Active Power,kW,89.3
880133,Bells Lane,2024-01-26T09:10:00.000+00:00,busbar,,N Current (RMS),A,155.1
880133,Bells Lane,2024-01-26T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,315.4
880133,Bells Lane,2024-01-26T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,412.7
880133,Bells Lane,2024-01-26T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,365.9
880133,Bells Lane,2024-01-26T09:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.59
880133,Bells Lane,2024-01-26T09:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.84
880133,Bells Lane,2024-01-26T09:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.52
880133,Bells Lane,2024-01-26T09:00:00.000+00:00,feeder,5,L3 Active Power,kW,24.47
880133,Bells Lane,2024-01-26T09:00:00.000+00:00,feeder,5,L2 Active Power,kW,32.38
880133,Bells Lane,2024-01-26T09:00:00.000+00:00,feeder,5,L1 Active Power,kW,25.6
880133,Bells Lane,2024-01-26T09:00:00.000+00:00,feeder,5,N Current (RMS),A,52.2
880133,Bells Lane,2024-01-26T09:00:00.000+00:00,feeder,5,L3 Current (RMS),A,101.3
880133,Bells Lane,2024-01-26T09:00:00.000+00:00,feeder,5,L2 Current (RMS),A,132.6
880133,Bells Lane,2024-01-26T09:00:00.000+00:00,feeder,5,L1 Current (RMS),A,105.0
880133,Bells Lane,2024-01-26T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.25
880133,Bells Lane,2024-01-26T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.63
880133,Bells Lane,2024-01-26T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.06
880133,Bells Lane,2024-01-26T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,13.81
880133,Bells Lane,2024-01-26T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,41.4
880133,Bells Lane,2024-01-26T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,20.29
880133,Bells Lane,2024-01-26T09:00:00.000+00:00,feeder,4,N Current (RMS),A,93.4
880133,Bells Lane,2024-01-26T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,57.0
880133,Bells Lane,2024-01-26T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,167.8
880133,Bells Lane,2024-01-26T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,84.2
880133,Bells Lane,2024-01-26T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.98
880133,Bells Lane,2024-01-26T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.92
880133,Bells Lane,2024-01-26T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.34
880133,Bells Lane,2024-01-26T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.48
880133,Bells Lane,2024-01-26T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.62
880133,Bells Lane,2024-01-26T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,16.68
880133,Bells Lane,2024-01-26T09:00:00.000+00:00,feeder,3,N Current (RMS),A,34.2
880133,Bells Lane,2024-01-26T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,52.4
880133,Bells Lane,2024-01-26T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,44.4
880133,Bells Lane,2024-01-26T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,68.9
880133,Bells Lane,2024-01-26T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.04
880133,Bells Lane,2024-01-26T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.24
880133,Bells Lane,2024-01-26T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.65
880133,Bells Lane,2024-01-26T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.58
880133,Bells Lane,2024-01-26T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.91
880133,Bells Lane,2024-01-26T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.18
880133,Bells Lane,2024-01-26T09:00:00.000+00:00,feeder,2,N Current (RMS),A,36.5
880133,Bells Lane,2024-01-26T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,19.4
880133,Bells Lane,2024-01-26T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,25.2
880133,Bells Lane,2024-01-26T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,53.8
880133,Bells Lane,2024-01-26T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.99
880133,Bells Lane,2024-01-26T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.76
880133,Bells Lane,2024-01-26T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.91
880133,Bells Lane,2024-01-26T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.88
880133,Bells Lane,2024-01-26T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,18.47
880133,Bells Lane,2024-01-26T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.51
880133,Bells Lane,2024-01-26T09:00:00.000+00:00,feeder,1,N Current (RMS),A,35.6
880133,Bells Lane,2024-01-26T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,57.1
880133,Bells Lane,2024-01-26T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,77.5
880133,Bells Lane,2024-01-26T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,55.9
880133,Bells Lane,2024-01-26T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
880133,Bells Lane,2024-01-26T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.7
880133,Bells Lane,2024-01-26T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
880133,Bells Lane,2024-01-26T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
880133,Bells Lane,2024-01-26T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
880133,Bells Lane,2024-01-26T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.11
880133,Bells Lane,2024-01-26T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
880133,Bells Lane,2024-01-26T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.14
880133,Bells Lane,2024-01-26T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.5
880133,Bells Lane,2024-01-26T09:00:00.000+00:00,busbar,,L3 Active Power,kW,69.2
880133,Bells Lane,2024-01-26T09:00:00.000+00:00,busbar,,L2 Active Power,kW,108.77
880133,Bells Lane,2024-01-26T09:00:00.000+00:00,busbar,,L1 Active Power,kW,88.26
880133,Bells Lane,2024-01-26T09:00:00.000+00:00,busbar,,N Current (RMS),A,182.3
880133,Bells Lane,2024-01-26T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,283.2
880133,Bells Lane,2024-01-26T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,442.6
880133,Bells Lane,2024-01-26T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,362.7
880133,Bells Lane,2024-01-26T08:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.91
880133,Bells Lane,2024-01-26T08:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.17
880133,Bells Lane,2024-01-26T08:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.5
880133,Bells Lane,2024-01-26T08:50:00.000+00:00,feeder,5,L3 Active Power,kW,21.83
880133,Bells Lane,2024-01-26T08:50:00.000+00:00,feeder,5,L2 Active Power,kW,34.52
880133,Bells Lane,2024-01-26T08:50:00.000+00:00,feeder,5,L1 Active Power,kW,24.1
880133,Bells Lane,2024-01-26T08:50:00.000+00:00,feeder,5,N Current (RMS),A,62.8
880133,Bells Lane,2024-01-26T08:50:00.000+00:00,feeder,5,L3 Current (RMS),A,90.8
880133,Bells Lane,2024-01-26T08:50:00.000+00:00,feeder,5,L2 Current (RMS),A,141.5
880133,Bells Lane,2024-01-26T08:50:00.000+00:00,feeder,5,L1 Current (RMS),A,99.4
880133,Bells Lane,2024-01-26T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.22
880133,Bells Lane,2024-01-26T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.36
880133,Bells Lane,2024-01-26T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.48
880133,Bells Lane,2024-01-26T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,13.96
880133,Bells Lane,2024-01-26T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,37.39
880133,Bells Lane,2024-01-26T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,19.3
880133,Bells Lane,2024-01-26T08:50:00.000+00:00,feeder,4,N Current (RMS),A,81.6
880133,Bells Lane,2024-01-26T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,57.8
880133,Bells Lane,2024-01-26T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,152.9
880133,Bells Lane,2024-01-26T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,80.3
880133,Bells Lane,2024-01-26T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.02
880133,Bells Lane,2024-01-26T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.55
880133,Bells Lane,2024-01-26T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.62
880133,Bells Lane,2024-01-26T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.07
880133,Bells Lane,2024-01-26T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.14
880133,Bells Lane,2024-01-26T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,16.51
880133,Bells Lane,2024-01-26T08:50:00.000+00:00,feeder,3,N Current (RMS),A,30.2
880133,Bells Lane,2024-01-26T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,51.3
880133,Bells Lane,2024-01-26T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,54.4
880133,Bells Lane,2024-01-26T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,68.3
880133,Bells Lane,2024-01-26T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
880133,Bells Lane,2024-01-26T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.83
880133,Bells Lane,2024-01-26T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.56
880133,Bells Lane,2024-01-26T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.91
880133,Bells Lane,2024-01-26T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.4
880133,Bells Lane,2024-01-26T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.34
880133,Bells Lane,2024-01-26T08:50:00.000+00:00,feeder,2,N Current (RMS),A,22.4
880133,Bells Lane,2024-01-26T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,28.5
880133,Bells Lane,2024-01-26T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,32.9
880133,Bells Lane,2024-01-26T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,33.4
880133,Bells Lane,2024-01-26T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.74
880133,Bells Lane,2024-01-26T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.14
880133,Bells Lane,2024-01-26T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.66
880133,Bells Lane,2024-01-26T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.02
880133,Bells Lane,2024-01-26T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,20.7
880133,Bells Lane,2024-01-26T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.93
880133,Bells Lane,2024-01-26T08:50:00.000+00:00,feeder,1,N Current (RMS),A,40.8
880133,Bells Lane,2024-01-26T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,62.1
880133,Bells Lane,2024-01-26T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,87.7
880133,Bells Lane,2024-01-26T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,58.8
880133,Bells Lane,2024-01-26T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
880133,Bells Lane,2024-01-26T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.89
880133,Bells Lane,2024-01-26T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
880133,Bells Lane,2024-01-26T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
880133,Bells Lane,2024-01-26T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
880133,Bells Lane,2024-01-26T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.41
880133,Bells Lane,2024-01-26T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.57
880133,Bells Lane,2024-01-26T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.33
880133,Bells Lane,2024-01-26T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.81
880133,Bells Lane,2024-01-26T08:50:00.000+00:00,busbar,,L3 Active Power,kW,69.78
880133,Bells Lane,2024-01-26T08:50:00.000+00:00,busbar,,L2 Active Power,kW,113.14
880133,Bells Lane,2024-01-26T08:50:00.000+00:00,busbar,,L1 Active Power,kW,81.18
880133,Bells Lane,2024-01-26T08:50:00.000+00:00,busbar,,N Current (RMS),A,193.9
880133,Bells Lane,2024-01-26T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,285.9
880133,Bells Lane,2024-01-26T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,460.3
880133,Bells Lane,2024-01-26T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,334.8
880133,Bells Lane,2024-01-26T08:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.75
880133,Bells Lane,2024-01-26T08:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.78
880133,Bells Lane,2024-01-26T08:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.22
880133,Bells Lane,2024-01-26T08:40:00.000+00:00,feeder,5,L3 Active Power,kW,19.41
880133,Bells Lane,2024-01-26T08:40:00.000+00:00,feeder,5,L2 Active Power,kW,36.57
880133,Bells Lane,2024-01-26T08:40:00.000+00:00,feeder,5,L1 Active Power,kW,27.7
880133,Bells Lane,2024-01-26T08:40:00.000+00:00,feeder,5,N Current (RMS),A,73.8
880133,Bells Lane,2024-01-26T08:40:00.000+00:00,feeder,5,L3 Current (RMS),A,81.1
880133,Bells Lane,2024-01-26T08:40:00.000+00:00,feeder,5,L2 Current (RMS),A,149.6
880133,Bells Lane,2024-01-26T08:40:00.000+00:00,feeder,5,L1 Current (RMS),A,116.1
880133,Bells Lane,2024-01-26T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.97
880133,Bells Lane,2024-01-26T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.13
880133,Bells Lane,2024-01-26T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.81
880133,Bells Lane,2024-01-26T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,15.78
880133,Bells Lane,2024-01-26T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,38.32
880133,Bells Lane,2024-01-26T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,23.01
880133,Bells Lane,2024-01-26T08:40:00.000+00:00,feeder,4,N Current (RMS),A,81.3
880133,Bells Lane,2024-01-26T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,67.2
880133,Bells Lane,2024-01-26T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,157.1
880133,Bells Lane,2024-01-26T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,95.5
880133,Bells Lane,2024-01-26T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.24
880133,Bells Lane,2024-01-26T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.12
880133,Bells Lane,2024-01-26T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.95
880133,Bells Lane,2024-01-26T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,16.62
880133,Bells Lane,2024-01-26T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,15.6
880133,Bells Lane,2024-01-26T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,19.65
880133,Bells Lane,2024-01-26T08:40:00.000+00:00,feeder,3,N Current (RMS),A,31.1
880133,Bells Lane,2024-01-26T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,69.5
880133,Bells Lane,2024-01-26T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,64.4
