Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880133,Bells Lane,2024-01-26T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,80.3
880133,Bells Lane,2024-01-26T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.2
880133,Bells Lane,2024-01-26T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.28
880133,Bells Lane,2024-01-26T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.58
880133,Bells Lane,2024-01-26T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.33
880133,Bells Lane,2024-01-26T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.52
880133,Bells Lane,2024-01-26T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.98
880133,Bells Lane,2024-01-26T08:40:00.000+00:00,feeder,2,N Current (RMS),A,35.9
880133,Bells Lane,2024-01-26T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,49.0
880133,Bells Lane,2024-01-26T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,20.5
880133,Bells Lane,2024-01-26T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,33.3
880133,Bells Lane,2024-01-26T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.94
880133,Bells Lane,2024-01-26T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.15
880133,Bells Lane,2024-01-26T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.14
880133,Bells Lane,2024-01-26T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.07
880133,Bells Lane,2024-01-26T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,21.45
880133,Bells Lane,2024-01-26T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.17
880133,Bells Lane,2024-01-26T08:40:00.000+00:00,feeder,1,N Current (RMS),A,41.3
880133,Bells Lane,2024-01-26T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,58.2
880133,Bells Lane,2024-01-26T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,89.3
880133,Bells Lane,2024-01-26T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,55.8
880133,Bells Lane,2024-01-26T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
880133,Bells Lane,2024-01-26T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.92
880133,Bells Lane,2024-01-26T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
880133,Bells Lane,2024-01-26T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
880133,Bells Lane,2024-01-26T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
880133,Bells Lane,2024-01-26T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.52
880133,Bells Lane,2024-01-26T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.75
880133,Bells Lane,2024-01-26T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.2
880133,Bells Lane,2024-01-26T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.69
880133,Bells Lane,2024-01-26T08:40:00.000+00:00,busbar,,L3 Active Power,kW,77.2
880133,Bells Lane,2024-01-26T08:40:00.000+00:00,busbar,,L2 Active Power,kW,116.46
880133,Bells Lane,2024-01-26T08:40:00.000+00:00,busbar,,L1 Active Power,kW,90.51
880133,Bells Lane,2024-01-26T08:40:00.000+00:00,busbar,,N Current (RMS),A,174.4
880133,Bells Lane,2024-01-26T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,314.8
880133,Bells Lane,2024-01-26T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,473.3
880133,Bells Lane,2024-01-26T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,372.2
880133,Bells Lane,2024-01-26T08:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.77
880133,Bells Lane,2024-01-26T08:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.81
880133,Bells Lane,2024-01-26T08:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.61
880133,Bells Lane,2024-01-26T08:30:00.000+00:00,feeder,5,L3 Active Power,kW,20.96
880133,Bells Lane,2024-01-26T08:30:00.000+00:00,feeder,5,L2 Active Power,kW,30.5
880133,Bells Lane,2024-01-26T08:30:00.000+00:00,feeder,5,L1 Active Power,kW,36.93
880133,Bells Lane,2024-01-26T08:30:00.000+00:00,feeder,5,N Current (RMS),A,68.5
880133,Bells Lane,2024-01-26T08:30:00.000+00:00,feeder,5,L3 Current (RMS),A,90.1
880133,Bells Lane,2024-01-26T08:30:00.000+00:00,feeder,5,L2 Current (RMS),A,126.0
880133,Bells Lane,2024-01-26T08:30:00.000+00:00,feeder,5,L1 Current (RMS),A,151.3
880133,Bells Lane,2024-01-26T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
880133,Bells Lane,2024-01-26T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.97
880133,Bells Lane,2024-01-26T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.52
880133,Bells Lane,2024-01-26T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,19.81
880133,Bells Lane,2024-01-26T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,39.01
880133,Bells Lane,2024-01-26T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,21.5
880133,Bells Lane,2024-01-26T08:30:00.000+00:00,feeder,4,N Current (RMS),A,75.4
880133,Bells Lane,2024-01-26T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,82.6
880133,Bells Lane,2024-01-26T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,158.8
880133,Bells Lane,2024-01-26T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,88.4
880133,Bells Lane,2024-01-26T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.61
880133,Bells Lane,2024-01-26T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.96
880133,Bells Lane,2024-01-26T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.11
880133,Bells Lane,2024-01-26T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.53
880133,Bells Lane,2024-01-26T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,14.37
880133,Bells Lane,2024-01-26T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,24.64
880133,Bells Lane,2024-01-26T08:30:00.000+00:00,feeder,3,N Current (RMS),A,53.8
880133,Bells Lane,2024-01-26T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,53.3
880133,Bells Lane,2024-01-26T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,59.4
880133,Bells Lane,2024-01-26T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,102.7
880133,Bells Lane,2024-01-26T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.25
880133,Bells Lane,2024-01-26T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.2
880133,Bells Lane,2024-01-26T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.44
880133,Bells Lane,2024-01-26T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.45
880133,Bells Lane,2024-01-26T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.41
880133,Bells Lane,2024-01-26T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.99
880133,Bells Lane,2024-01-26T08:30:00.000+00:00,feeder,2,N Current (RMS),A,47.4
880133,Bells Lane,2024-01-26T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,56.8
880133,Bells Lane,2024-01-26T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,15.0
880133,Bells Lane,2024-01-26T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,41.9
880133,Bells Lane,2024-01-26T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.78
880133,Bells Lane,2024-01-26T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.9
880133,Bells Lane,2024-01-26T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.49
880133,Bells Lane,2024-01-26T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.62
880133,Bells Lane,2024-01-26T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,20.19
880133,Bells Lane,2024-01-26T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.73
880133,Bells Lane,2024-01-26T08:30:00.000+00:00,feeder,1,N Current (RMS),A,44.7
880133,Bells Lane,2024-01-26T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,61.4
880133,Bells Lane,2024-01-26T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,84.3
880133,Bells Lane,2024-01-26T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,50.3
880133,Bells Lane,2024-01-26T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
880133,Bells Lane,2024-01-26T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.54
880133,Bells Lane,2024-01-26T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
880133,Bells Lane,2024-01-26T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.32
880133,Bells Lane,2024-01-26T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
880133,Bells Lane,2024-01-26T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.96
880133,Bells Lane,2024-01-26T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.91
880133,Bells Lane,2024-01-26T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.89
880133,Bells Lane,2024-01-26T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.18
880133,Bells Lane,2024-01-26T08:30:00.000+00:00,busbar,,L3 Active Power,kW,81.37
880133,Bells Lane,2024-01-26T08:30:00.000+00:00,busbar,,L2 Active Power,kW,107.49
880133,Bells Lane,2024-01-26T08:30:00.000+00:00,busbar,,L1 Active Power,kW,103.79
880133,Bells Lane,2024-01-26T08:30:00.000+00:00,busbar,,N Current (RMS),A,159.2
880133,Bells Lane,2024-01-26T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,333.2
880133,Bells Lane,2024-01-26T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,439.2
880133,Bells Lane,2024-01-26T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,425.3
880133,Bells Lane,2024-01-26T08:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.92
880133,Bells Lane,2024-01-26T08:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.49
880133,Bells Lane,2024-01-26T08:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.15
880133,Bells Lane,2024-01-26T08:20:00.000+00:00,feeder,5,L3 Active Power,kW,22.62
880133,Bells Lane,2024-01-26T08:20:00.000+00:00,feeder,5,L2 Active Power,kW,35.12
880133,Bells Lane,2024-01-26T08:20:00.000+00:00,feeder,5,L1 Active Power,kW,27.61
880133,Bells Lane,2024-01-26T08:20:00.000+00:00,feeder,5,N Current (RMS),A,66.8
880133,Bells Lane,2024-01-26T08:20:00.000+00:00,feeder,5,L3 Current (RMS),A,97.3
880133,Bells Lane,2024-01-26T08:20:00.000+00:00,feeder,5,L2 Current (RMS),A,144.7
880133,Bells Lane,2024-01-26T08:20:00.000+00:00,feeder,5,L1 Current (RMS),A,117.8
880133,Bells Lane,2024-01-26T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.11
880133,Bells Lane,2024-01-26T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.09
880133,Bells Lane,2024-01-26T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.88
880133,Bells Lane,2024-01-26T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,19.31
880133,Bells Lane,2024-01-26T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,39.32
880133,Bells Lane,2024-01-26T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,25.2
880133,Bells Lane,2024-01-26T08:20:00.000+00:00,feeder,4,N Current (RMS),A,70.3
880133,Bells Lane,2024-01-26T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,78.8
880133,Bells Lane,2024-01-26T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,160.5
880133,Bells Lane,2024-01-26T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,103.7
880133,Bells Lane,2024-01-26T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.66
880133,Bells Lane,2024-01-26T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.67
880133,Bells Lane,2024-01-26T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.04
880133,Bells Lane,2024-01-26T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.49
880133,Bells Lane,2024-01-26T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.56
880133,Bells Lane,2024-01-26T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,17.67
880133,Bells Lane,2024-01-26T08:20:00.000+00:00,feeder,3,N Current (RMS),A,37.9
880133,Bells Lane,2024-01-26T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,49.7
880133,Bells Lane,2024-01-26T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,41.0
880133,Bells Lane,2024-01-26T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,72.6
880133,Bells Lane,2024-01-26T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.4
880133,Bells Lane,2024-01-26T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.48
880133,Bells Lane,2024-01-26T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.56
880133,Bells Lane,2024-01-26T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.55
880133,Bells Lane,2024-01-26T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.25
880133,Bells Lane,2024-01-26T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.55
880133,Bells Lane,2024-01-26T08:20:00.000+00:00,feeder,2,N Current (RMS),A,40.0
880133,Bells Lane,2024-01-26T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,19.9
880133,Bells Lane,2024-01-26T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,13.6
880133,Bells Lane,2024-01-26T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,55.8
880133,Bells Lane,2024-01-26T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.98
880133,Bells Lane,2024-01-26T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
880133,Bells Lane,2024-01-26T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.87
880133,Bells Lane,2024-01-26T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.07
880133,Bells Lane,2024-01-26T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,24.35
880133,Bells Lane,2024-01-26T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.19
880133,Bells Lane,2024-01-26T08:20:00.000+00:00,feeder,1,N Current (RMS),A,57.1
880133,Bells Lane,2024-01-26T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,59.7
880133,Bells Lane,2024-01-26T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,100.6
880133,Bells Lane,2024-01-26T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,48.0
880133,Bells Lane,2024-01-26T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
880133,Bells Lane,2024-01-26T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.39
880133,Bells Lane,2024-01-26T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
880133,Bells Lane,2024-01-26T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.79
880133,Bells Lane,2024-01-26T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
880133,Bells Lane,2024-01-26T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.74
880133,Bells Lane,2024-01-26T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.85
880133,Bells Lane,2024-01-26T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.56
880133,Bells Lane,2024-01-26T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.51
880133,Bells Lane,2024-01-26T08:20:00.000+00:00,busbar,,L3 Active Power,kW,72.05
880133,Bells Lane,2024-01-26T08:20:00.000+00:00,busbar,,L2 Active Power,kW,111.6
880133,Bells Lane,2024-01-26T08:20:00.000+00:00,busbar,,L1 Active Power,kW,95.22
880133,Bells Lane,2024-01-26T08:20:00.000+00:00,busbar,,N Current (RMS),A,182.0
880133,Bells Lane,2024-01-26T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,296.7
880133,Bells Lane,2024-01-26T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,455.3
880133,Bells Lane,2024-01-26T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,392.1
880133,Bells Lane,2024-01-26T08:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.52
880133,Bells Lane,2024-01-26T08:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.81
880133,Bells Lane,2024-01-26T08:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.96
880133,Bells Lane,2024-01-26T08:10:00.000+00:00,feeder,5,L3 Active Power,kW,17.49
880133,Bells Lane,2024-01-26T08:10:00.000+00:00,feeder,5,L2 Active Power,kW,38.79
880133,Bells Lane,2024-01-26T08:10:00.000+00:00,feeder,5,L1 Active Power,kW,20.19
880133,Bells Lane,2024-01-26T08:10:00.000+00:00,feeder,5,N Current (RMS),A,85.8
880133,Bells Lane,2024-01-26T08:10:00.000+00:00,feeder,5,L3 Current (RMS),A,74.3
880133,Bells Lane,2024-01-26T08:10:00.000+00:00,feeder,5,L2 Current (RMS),A,159.3
880133,Bells Lane,2024-01-26T08:10:00.000+00:00,feeder,5,L1 Current (RMS),A,85.7
880133,Bells Lane,2024-01-26T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.15
880133,Bells Lane,2024-01-26T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.43
880133,Bells Lane,2024-01-26T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.08
880133,Bells Lane,2024-01-26T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,20.38
880133,Bells Lane,2024-01-26T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,37.53
880133,Bells Lane,2024-01-26T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,22.39
880133,Bells Lane,2024-01-26T08:10:00.000+00:00,feeder,4,N Current (RMS),A,66.9
880133,Bells Lane,2024-01-26T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,84.1
880133,Bells Lane,2024-01-26T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,152.8
880133,Bells Lane,2024-01-26T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,92.5
880133,Bells Lane,2024-01-26T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.68
880133,Bells Lane,2024-01-26T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.79
880133,Bells Lane,2024-01-26T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.43
880133,Bells Lane,2024-01-26T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.75
880133,Bells Lane,2024-01-26T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.49
880133,Bells Lane,2024-01-26T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,20.43
880133,Bells Lane,2024-01-26T08:10:00.000+00:00,feeder,3,N Current (RMS),A,43.9
880133,Bells Lane,2024-01-26T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,45.9
880133,Bells Lane,2024-01-26T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,58.8
880133,Bells Lane,2024-01-26T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,83.8
880133,Bells Lane,2024-01-26T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.23
880133,Bells Lane,2024-01-26T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.9
880133,Bells Lane,2024-01-26T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.64
880133,Bells Lane,2024-01-26T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.57
880133,Bells Lane,2024-01-26T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.94
880133,Bells Lane,2024-01-26T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.73
880133,Bells Lane,2024-01-26T08:10:00.000+00:00,feeder,2,N Current (RMS),A,27.7
880133,Bells Lane,2024-01-26T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,27.0
880133,Bells Lane,2024-01-26T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,28.2
880133,Bells Lane,2024-01-26T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,39.0
880133,Bells Lane,2024-01-26T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.73
880133,Bells Lane,2024-01-26T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.36
880133,Bells Lane,2024-01-26T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.18
880133,Bells Lane,2024-01-26T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.03
880133,Bells Lane,2024-01-26T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,21.31
880133,Bells Lane,2024-01-26T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.16
880133,Bells Lane,2024-01-26T08:10:00.000+00:00,feeder,1,N Current (RMS),A,44.8
880133,Bells Lane,2024-01-26T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,67.8
880133,Bells Lane,2024-01-26T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,88.5
880133,Bells Lane,2024-01-26T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,54.8
880133,Bells Lane,2024-01-26T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
880133,Bells Lane,2024-01-26T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.48
880133,Bells Lane,2024-01-26T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
880133,Bells Lane,2024-01-26T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
880133,Bells Lane,2024-01-26T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
880133,Bells Lane,2024-01-26T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
880133,Bells Lane,2024-01-26T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.54
880133,Bells Lane,2024-01-26T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.43
880133,Bells Lane,2024-01-26T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.29
880133,Bells Lane,2024-01-26T08:10:00.000+00:00,busbar,,L3 Active Power,kW,71.22
880133,Bells Lane,2024-01-26T08:10:00.000+00:00,busbar,,L2 Active Power,kW,117.05
880133,Bells Lane,2024-01-26T08:10:00.000+00:00,busbar,,L1 Active Power,kW,84.9
880133,Bells Lane,2024-01-26T08:10:00.000+00:00,busbar,,N Current (RMS),A,201.2
880133,Bells Lane,2024-01-26T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,292.1
880133,Bells Lane,2024-01-26T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,477.9
880133,Bells Lane,2024-01-26T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,349.8
880133,Bells Lane,2024-01-26T08:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.04
880133,Bells Lane,2024-01-26T08:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.96
880133,Bells Lane,2024-01-26T08:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.99
880133,Bells Lane,2024-01-26T08:00:00.000+00:00,feeder,5,L3 Active Power,kW,16.24
880133,Bells Lane,2024-01-26T08:00:00.000+00:00,feeder,5,L2 Active Power,kW,38.68
880133,Bells Lane,2024-01-26T08:00:00.000+00:00,feeder,5,L1 Active Power,kW,28.86
880133,Bells Lane,2024-01-26T08:00:00.000+00:00,feeder,5,N Current (RMS),A,90.0
880133,Bells Lane,2024-01-26T08:00:00.000+00:00,feeder,5,L3 Current (RMS),A,68.9
880133,Bells Lane,2024-01-26T08:00:00.000+00:00,feeder,5,L2 Current (RMS),A,158.4
880133,Bells Lane,2024-01-26T08:00:00.000+00:00,feeder,5,L1 Current (RMS),A,124.4
880133,Bells Lane,2024-01-26T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.31
880133,Bells Lane,2024-01-26T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.42
880133,Bells Lane,2024-01-26T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.85
880133,Bells Lane,2024-01-26T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,17.26
880133,Bells Lane,2024-01-26T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,39.82
880133,Bells Lane,2024-01-26T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,25.92
880133,Bells Lane,2024-01-26T08:00:00.000+00:00,feeder,4,N Current (RMS),A,78.1
880133,Bells Lane,2024-01-26T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,70.8
880133,Bells Lane,2024-01-26T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,162.8
880133,Bells Lane,2024-01-26T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,107.3
880133,Bells Lane,2024-01-26T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.55
880133,Bells Lane,2024-01-26T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.7
880133,Bells Lane,2024-01-26T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.49
880133,Bells Lane,2024-01-26T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.46
880133,Bells Lane,2024-01-26T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.66
880133,Bells Lane,2024-01-26T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,18.76
880133,Bells Lane,2024-01-26T08:00:00.000+00:00,feeder,3,N Current (RMS),A,38.2
880133,Bells Lane,2024-01-26T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,52.3
880133,Bells Lane,2024-01-26T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,64.7
880133,Bells Lane,2024-01-26T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,78.5
880133,Bells Lane,2024-01-26T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.49
880133,Bells Lane,2024-01-26T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.65
880133,Bells Lane,2024-01-26T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.51
880133,Bells Lane,2024-01-26T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.11
880133,Bells Lane,2024-01-26T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.67
880133,Bells Lane,2024-01-26T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.08
880133,Bells Lane,2024-01-26T08:00:00.000+00:00,feeder,2,N Current (RMS),A,26.7
880133,Bells Lane,2024-01-26T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,33.1
880133,Bells Lane,2024-01-26T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,37.4
880133,Bells Lane,2024-01-26T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,48.6
880133,Bells Lane,2024-01-26T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.54
880133,Bells Lane,2024-01-26T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.25
880133,Bells Lane,2024-01-26T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
880133,Bells Lane,2024-01-26T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,18.02
880133,Bells Lane,2024-01-26T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,22.68
880133,Bells Lane,2024-01-26T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.26
880133,Bells Lane,2024-01-26T08:00:00.000+00:00,feeder,1,N Current (RMS),A,43.9
880133,Bells Lane,2024-01-26T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,74.3
880133,Bells Lane,2024-01-26T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,94.0
880133,Bells Lane,2024-01-26T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,60.0
880133,Bells Lane,2024-01-26T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
880133,Bells Lane,2024-01-26T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.97
880133,Bells Lane,2024-01-26T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
880133,Bells Lane,2024-01-26T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
880133,Bells Lane,2024-01-26T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
880133,Bells Lane,2024-01-26T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.05
880133,Bells Lane,2024-01-26T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.33
880133,Bells Lane,2024-01-26T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.14
880133,Bells Lane,2024-01-26T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.84
880133,Bells Lane,2024-01-26T08:00:00.000+00:00,busbar,,L3 Active Power,kW,72.09
880133,Bells Lane,2024-01-26T08:00:00.000+00:00,busbar,,L2 Active Power,kW,123.5
880133,Bells Lane,2024-01-26T08:00:00.000+00:00,busbar,,L1 Active Power,kW,97.87
880133,Bells Lane,2024-01-26T08:00:00.000+00:00,busbar,,N Current (RMS),A,220.4
880133,Bells Lane,2024-01-26T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,294.6
880133,Bells Lane,2024-01-26T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,504.0
880133,Bells Lane,2024-01-26T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,404.6
880133,Bells Lane,2024-01-26T07:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.96
880133,Bells Lane,2024-01-26T07:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.82
880133,Bells Lane,2024-01-26T07:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.29
880133,Bells Lane,2024-01-26T07:50:00.000+00:00,feeder,5,L3 Active Power,kW,24.04
880133,Bells Lane,2024-01-26T07:50:00.000+00:00,feeder,5,L2 Active Power,kW,45.75
880133,Bells Lane,2024-01-26T07:50:00.000+00:00,feeder,5,L1 Active Power,kW,42.13
880133,Bells Lane,2024-01-26T07:50:00.000+00:00,feeder,5,N Current (RMS),A,103.1
880133,Bells Lane,2024-01-26T07:50:00.000+00:00,feeder,5,L3 Current (RMS),A,104.3
880133,Bells Lane,2024-01-26T07:50:00.000+00:00,feeder,5,L2 Current (RMS),A,189.2
880133,Bells Lane,2024-01-26T07:50:00.000+00:00,feeder,5,L1 Current (RMS),A,173.1
880133,Bells Lane,2024-01-26T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.24
880133,Bells Lane,2024-01-26T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.53
880133,Bells Lane,2024-01-26T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.71
880133,Bells Lane,2024-01-26T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,17.94
880133,Bells Lane,2024-01-26T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,35.22
880133,Bells Lane,2024-01-26T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,25.85
880133,Bells Lane,2024-01-26T07:50:00.000+00:00,feeder,4,N Current (RMS),A,66.8
880133,Bells Lane,2024-01-26T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,73.6
880133,Bells Lane,2024-01-26T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,144.0
880133,Bells Lane,2024-01-26T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,106.8
880133,Bells Lane,2024-01-26T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.25
880133,Bells Lane,2024-01-26T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.34
880133,Bells Lane,2024-01-26T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.62
880133,Bells Lane,2024-01-26T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,19.13
880133,Bells Lane,2024-01-26T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.44
880133,Bells Lane,2024-01-26T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,19.74
880133,Bells Lane,2024-01-26T07:50:00.000+00:00,feeder,3,N Current (RMS),A,44.8
880133,Bells Lane,2024-01-26T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,82.0
880133,Bells Lane,2024-01-26T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,48.6
880133,Bells Lane,2024-01-26T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,83.5
880133,Bells Lane,2024-01-26T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.34
880133,Bells Lane,2024-01-26T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
880133,Bells Lane,2024-01-26T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.44
880133,Bells Lane,2024-01-26T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.43
880133,Bells Lane,2024-01-26T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,16.77
880133,Bells Lane,2024-01-26T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.62
880133,Bells Lane,2024-01-26T07:50:00.000+00:00,feeder,2,N Current (RMS),A,48.4
880133,Bells Lane,2024-01-26T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,34.4
880133,Bells Lane,2024-01-26T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,70.0
880133,Bells Lane,2024-01-26T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,68.5
880133,Bells Lane,2024-01-26T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.5
880133,Bells Lane,2024-01-26T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.84
880133,Bells Lane,2024-01-26T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.11
880133,Bells Lane,2024-01-26T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,20.72
880133,Bells Lane,2024-01-26T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,27.39
880133,Bells Lane,2024-01-26T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.87
880133,Bells Lane,2024-01-26T07:50:00.000+00:00,feeder,1,N Current (RMS),A,59.5
880133,Bells Lane,2024-01-26T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,84.2
880133,Bells Lane,2024-01-26T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,112.9
880133,Bells Lane,2024-01-26T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,59.2
880133,Bells Lane,2024-01-26T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
880133,Bells Lane,2024-01-26T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.99
880133,Bells Lane,2024-01-26T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
880133,Bells Lane,2024-01-26T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.65
880133,Bells Lane,2024-01-26T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
880133,Bells Lane,2024-01-26T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
880133,Bells Lane,2024-01-26T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.13
880133,Bells Lane,2024-01-26T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.7
880133,Bells Lane,2024-01-26T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.17
880133,Bells Lane,2024-01-26T07:50:00.000+00:00,busbar,,L3 Active Power,kW,90.28
880133,Bells Lane,2024-01-26T07:50:00.000+00:00,busbar,,L2 Active Power,kW,136.57
880133,Bells Lane,2024-01-26T07:50:00.000+00:00,busbar,,L1 Active Power,kW,117.21
880133,Bells Lane,2024-01-26T07:50:00.000+00:00,busbar,,N Current (RMS),A,228.6
880133,Bells Lane,2024-01-26T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,368.7
880133,Bells Lane,2024-01-26T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,558.7
880133,Bells Lane,2024-01-26T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,479.0
880133,Bells Lane,2024-01-26T07:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.76
880133,Bells Lane,2024-01-26T07:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.91
880133,Bells Lane,2024-01-26T07:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-5.25
880133,Bells Lane,2024-01-26T07:40:00.000+00:00,feeder,5,L3 Active Power,kW,18.88
880133,Bells Lane,2024-01-26T07:40:00.000+00:00,feeder,5,L2 Active Power,kW,51.02
880133,Bells Lane,2024-01-26T07:40:00.000+00:00,feeder,5,L1 Active Power,kW,25.72
880133,Bells Lane,2024-01-26T07:40:00.000+00:00,feeder,5,N Current (RMS),A,117.2
880133,Bells Lane,2024-01-26T07:40:00.000+00:00,feeder,5,L3 Current (RMS),A,78.4
880133,Bells Lane,2024-01-26T07:40:00.000+00:00,feeder,5,L2 Current (RMS),A,207.4
880133,Bells Lane,2024-01-26T07:40:00.000+00:00,feeder,5,L1 Current (RMS),A,107.5
880133,Bells Lane,2024-01-26T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.18
880133,Bells Lane,2024-01-26T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.14
880133,Bells Lane,2024-01-26T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.3
880133,Bells Lane,2024-01-26T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
880133,Bells Lane,2024-01-26T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,32.31
880133,Bells Lane,2024-01-26T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,27.65
880133,Bells Lane,2024-01-26T07:40:00.000+00:00,feeder,4,N Current (RMS),A,60.3
880133,Bells Lane,2024-01-26T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,70.0
880133,Bells Lane,2024-01-26T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,132.6
880133,Bells Lane,2024-01-26T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,113.7
880133,Bells Lane,2024-01-26T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.13
880133,Bells Lane,2024-01-26T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.23
880133,Bells Lane,2024-01-26T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.29
880133,Bells Lane,2024-01-26T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,20.03
880133,Bells Lane,2024-01-26T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.03
880133,Bells Lane,2024-01-26T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,18.14
880133,Bells Lane,2024-01-26T07:40:00.000+00:00,feeder,3,N Current (RMS),A,40.4
880133,Bells Lane,2024-01-26T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,83.6
880133,Bells Lane,2024-01-26T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,50.4
880133,Bells Lane,2024-01-26T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,75.8
880133,Bells Lane,2024-01-26T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.3
880133,Bells Lane,2024-01-26T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.52
880133,Bells Lane,2024-01-26T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.76
880133,Bells Lane,2024-01-26T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.02
880133,Bells Lane,2024-01-26T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.32
880133,Bells Lane,2024-01-26T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.75
880133,Bells Lane,2024-01-26T07:40:00.000+00:00,feeder,2,N Current (RMS),A,34.0
880133,Bells Lane,2024-01-26T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,29.1
880133,Bells Lane,2024-01-26T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,47.3
880133,Bells Lane,2024-01-26T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,46.8
880133,Bells Lane,2024-01-26T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.02
880133,Bells Lane,2024-01-26T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.46
880133,Bells Lane,2024-01-26T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.1
880133,Bells Lane,2024-01-26T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,21.06
880133,Bells Lane,2024-01-26T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,27.35
880133,Bells Lane,2024-01-26T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.36
880133,Bells Lane,2024-01-26T07:40:00.000+00:00,feeder,1,N Current (RMS),A,50.8
880133,Bells Lane,2024-01-26T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,86.0
880133,Bells Lane,2024-01-26T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,112.1
880133,Bells Lane,2024-01-26T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,72.3
880133,Bells Lane,2024-01-26T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
880133,Bells Lane,2024-01-26T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.34
880133,Bells Lane,2024-01-26T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
880133,Bells Lane,2024-01-26T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
880133,Bells Lane,2024-01-26T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
880133,Bells Lane,2024-01-26T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.4
880133,Bells Lane,2024-01-26T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.04
880133,Bells Lane,2024-01-26T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.98
880133,Bells Lane,2024-01-26T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.7
880133,Bells Lane,2024-01-26T07:40:00.000+00:00,busbar,,L3 Active Power,kW,84.0
880133,Bells Lane,2024-01-26T07:40:00.000+00:00,busbar,,L2 Active Power,kW,132.02
880133,Bells Lane,2024-01-26T07:40:00.000+00:00,busbar,,L1 Active Power,kW,99.61
880133,Bells Lane,2024-01-26T07:40:00.000+00:00,busbar,,N Current (RMS),A,209.4
880133,Bells Lane,2024-01-26T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,342.6
880133,Bells Lane,2024-01-26T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,538.5
880133,Bells Lane,2024-01-26T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,406.9
880133,Bells Lane,2024-01-26T07:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.53
880133,Bells Lane,2024-01-26T07:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.9
880133,Bells Lane,2024-01-26T07:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.02
880133,Bells Lane,2024-01-26T07:30:00.000+00:00,feeder,5,L3 Active Power,kW,19.6
880133,Bells Lane,2024-01-26T07:30:00.000+00:00,feeder,5,L2 Active Power,kW,44.55
880133,Bells Lane,2024-01-26T07:30:00.000+00:00,feeder,5,L1 Active Power,kW,27.76
880133,Bells Lane,2024-01-26T07:30:00.000+00:00,feeder,5,N Current (RMS),A,100.1
880133,Bells Lane,2024-01-26T07:30:00.000+00:00,feeder,5,L3 Current (RMS),A,81.3
880133,Bells Lane,2024-01-26T07:30:00.000+00:00,feeder,5,L2 Current (RMS),A,186.7
880133,Bells Lane,2024-01-26T07:30:00.000+00:00,feeder,5,L1 Current (RMS),A,114.1
880133,Bells Lane,2024-01-26T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.46
880133,Bells Lane,2024-01-26T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.04
880133,Bells Lane,2024-01-26T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.94
880133,Bells Lane,2024-01-26T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,17.13
880133,Bells Lane,2024-01-26T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,29.92
880133,Bells Lane,2024-01-26T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,28.46
880133,Bells Lane,2024-01-26T07:30:00.000+00:00,feeder,4,N Current (RMS),A,57.2
880133,Bells Lane,2024-01-26T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,70.0
880133,Bells Lane,2024-01-26T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,121.6
880133,Bells Lane,2024-01-26T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,117.0
880133,Bells Lane,2024-01-26T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.58
880133,Bells Lane,2024-01-26T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.38
880133,Bells Lane,2024-01-26T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.69
880133,Bells Lane,2024-01-26T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.29
880133,Bells Lane,2024-01-26T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.68
880133,Bells Lane,2024-01-26T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.98
880133,Bells Lane,2024-01-26T07:30:00.000+00:00,feeder,3,N Current (RMS),A,31.5
880133,Bells Lane,2024-01-26T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,52.8
880133,Bells Lane,2024-01-26T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,37.7
880133,Bells Lane,2024-01-26T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,57.6
880133,Bells Lane,2024-01-26T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.58
880133,Bells Lane,2024-01-26T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.84
880133,Bells Lane,2024-01-26T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.78
880133,Bells Lane,2024-01-26T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.85
880133,Bells Lane,2024-01-26T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.21
880133,Bells Lane,2024-01-26T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.59
880133,Bells Lane,2024-01-26T07:30:00.000+00:00,feeder,2,N Current (RMS),A,27.9
880133,Bells Lane,2024-01-26T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,24.1
880133,Bells Lane,2024-01-26T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,18.3
880133,Bells Lane,2024-01-26T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,42.5
880133,Bells Lane,2024-01-26T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.15
880133,Bells Lane,2024-01-26T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.96
880133,Bells Lane,2024-01-26T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.84
880133,Bells Lane,2024-01-26T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,23.24
880133,Bells Lane,2024-01-26T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,27.56
880133,Bells Lane,2024-01-26T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.21
880133,Bells Lane,2024-01-26T07:30:00.000+00:00,feeder,1,N Current (RMS),A,66.3
880133,Bells Lane,2024-01-26T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,97.0
880133,Bells Lane,2024-01-26T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,113.1
880133,Bells Lane,2024-01-26T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,56.8
880133,Bells Lane,2024-01-26T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
880133,Bells Lane,2024-01-26T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.82
880133,Bells Lane,2024-01-26T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
880133,Bells Lane,2024-01-26T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.93
880133,Bells Lane,2024-01-26T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
880133,Bells Lane,2024-01-26T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.92
880133,Bells Lane,2024-01-26T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.38
880133,Bells Lane,2024-01-26T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.04
880133,Bells Lane,2024-01-26T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.26
880133,Bells Lane,2024-01-26T07:30:00.000+00:00,busbar,,L3 Active Power,kW,78.1
880133,Bells Lane,2024-01-26T07:30:00.000+00:00,busbar,,L2 Active Power,kW,114.92
880133,Bells Lane,2024-01-26T07:30:00.000+00:00,busbar,,L1 Active Power,kW,92.99
880133,Bells Lane,2024-01-26T07:30:00.000+00:00,busbar,,N Current (RMS),A,192.8
880133,Bells Lane,2024-01-26T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,319.9
880133,Bells Lane,2024-01-26T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,470.5
880133,Bells Lane,2024-01-26T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,380.4
880133,Bells Lane,2024-01-26T07:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.55
880133,Bells Lane,2024-01-26T07:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.65
880133,Bells Lane,2024-01-26T07:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-5.3
880133,Bells Lane,2024-01-26T07:20:00.000+00:00,feeder,5,L3 Active Power,kW,19.81
880133,Bells Lane,2024-01-26T07:20:00.000+00:00,feeder,5,L2 Active Power,kW,53.18
880133,Bells Lane,2024-01-26T07:20:00.000+00:00,feeder,5,L1 Active Power,kW,30.33
880133,Bells Lane,2024-01-26T07:20:00.000+00:00,feeder,5,N Current (RMS),A,116.1
880133,Bells Lane,2024-01-26T07:20:00.000+00:00,feeder,5,L3 Current (RMS),A,82.2
880133,Bells Lane,2024-01-26T07:20:00.000+00:00,feeder,5,L2 Current (RMS),A,216.4
880133,Bells Lane,2024-01-26T07:20:00.000+00:00,feeder,5,L1 Current (RMS),A,125.0
880133,Bells Lane,2024-01-26T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.24
880133,Bells Lane,2024-01-26T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.77
880133,Bells Lane,2024-01-26T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.64
880133,Bells Lane,2024-01-26T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,22.76
880133,Bells Lane,2024-01-26T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,36.49
880133,Bells Lane,2024-01-26T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,31.14
880133,Bells Lane,2024-01-26T07:20:00.000+00:00,feeder,4,N Current (RMS),A,58.5
880133,Bells Lane,2024-01-26T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,92.6
880133,Bells Lane,2024-01-26T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,149.0
880133,Bells Lane,2024-01-26T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,127.8
880133,Bells Lane,2024-01-26T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.58
880133,Bells Lane,2024-01-26T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.5
880133,Bells Lane,2024-01-26T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.89
880133,Bells Lane,2024-01-26T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.58
880133,Bells Lane,2024-01-26T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.71
880133,Bells Lane,2024-01-26T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,16.11
880133,Bells Lane,2024-01-26T07:20:00.000+00:00,feeder,3,N Current (RMS),A,34.4
880133,Bells Lane,2024-01-26T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,53.0
880133,Bells Lane,2024-01-26T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,38.0
880133,Bells Lane,2024-01-26T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,66.6
880133,Bells Lane,2024-01-26T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.71
880133,Bells Lane,2024-01-26T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.87
880133,Bells Lane,2024-01-26T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.87
880133,Bells Lane,2024-01-26T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.37
880133,Bells Lane,2024-01-26T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.29
880133,Bells Lane,2024-01-26T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.14
880133,Bells Lane,2024-01-26T07:20:00.000+00:00,feeder,2,N Current (RMS),A,21.4
880133,Bells Lane,2024-01-26T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,26.6
880133,Bells Lane,2024-01-26T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,18.6
880133,Bells Lane,2024-01-26T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,35.8
880133,Bells Lane,2024-01-26T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.04
880133,Bells Lane,2024-01-26T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.28
880133,Bells Lane,2024-01-26T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.32
880133,Bells Lane,2024-01-26T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,24.44
880133,Bells Lane,2024-01-26T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,24.5
880133,Bells Lane,2024-01-26T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.1
880133,Bells Lane,2024-01-26T07:20:00.000+00:00,feeder,1,N Current (RMS),A,53.3
880133,Bells Lane,2024-01-26T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,100.1
880133,Bells Lane,2024-01-26T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,100.9
880133,Bells Lane,2024-01-26T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,67.2
880133,Bells Lane,2024-01-26T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
880133,Bells Lane,2024-01-26T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.76
880133,Bells Lane,2024-01-26T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
880133,Bells Lane,2024-01-26T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
880133,Bells Lane,2024-01-26T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
880133,Bells Lane,2024-01-26T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.02
880133,Bells Lane,2024-01-26T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.63
880133,Bells Lane,2024-01-26T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.53
880133,Bells Lane,2024-01-26T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.03
880133,Bells Lane,2024-01-26T07:20:00.000+00:00,busbar,,L3 Active Power,kW,85.97
880133,Bells Lane,2024-01-26T07:20:00.000+00:00,busbar,,L2 Active Power,kW,127.17
880133,Bells Lane,2024-01-26T07:20:00.000+00:00,busbar,,L1 Active Power,kW,100.83
880133,Bells Lane,2024-01-26T07:20:00.000+00:00,busbar,,N Current (RMS),A,191.6
880133,Bells Lane,2024-01-26T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,349.8
880133,Bells Lane,2024-01-26T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,517.3
880133,Bells Lane,2024-01-26T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,411.6
880133,Bells Lane,2024-01-26T07:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.88
880133,Bells Lane,2024-01-26T07:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.94
880133,Bells Lane,2024-01-26T07:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.93
880133,Bells Lane,2024-01-26T07:10:00.000+00:00,feeder,5,L3 Active Power,kW,18.94
880133,Bells Lane,2024-01-26T07:10:00.000+00:00,feeder,5,L2 Active Power,kW,32.3
880133,Bells Lane,2024-01-26T07:10:00.000+00:00,feeder,5,L1 Active Power,kW,29.7
880133,Bells Lane,2024-01-26T07:10:00.000+00:00,feeder,5,N Current (RMS),A,60.9
880133,Bells Lane,2024-01-26T07:10:00.000+00:00,feeder,5,L3 Current (RMS),A,79.0
880133,Bells Lane,2024-01-26T07:10:00.000+00:00,feeder,5,L2 Current (RMS),A,132.7
880133,Bells Lane,2024-01-26T07:10:00.000+00:00,feeder,5,L1 Current (RMS),A,121.8
880133,Bells Lane,2024-01-26T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.25
880133,Bells Lane,2024-01-26T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.84
880133,Bells Lane,2024-01-26T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.33
880133,Bells Lane,2024-01-26T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,21.09
880133,Bells Lane,2024-01-26T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,41.35
880133,Bells Lane,2024-01-26T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,30.75
880133,Bells Lane,2024-01-26T07:10:00.000+00:00,feeder,4,N Current (RMS),A,66.5
880133,Bells Lane,2024-01-26T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,86.2
