Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880133,Bells Lane,2024-01-26T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,167.2
880133,Bells Lane,2024-01-26T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,125.0
880133,Bells Lane,2024-01-26T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.47
880133,Bells Lane,2024-01-26T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.91
880133,Bells Lane,2024-01-26T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.62
880133,Bells Lane,2024-01-26T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,13.96
880133,Bells Lane,2024-01-26T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.62
880133,Bells Lane,2024-01-26T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,23.89
880133,Bells Lane,2024-01-26T07:10:00.000+00:00,feeder,3,N Current (RMS),A,57.6
880133,Bells Lane,2024-01-26T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,58.0
880133,Bells Lane,2024-01-26T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,40.9
880133,Bells Lane,2024-01-26T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,98.8
880133,Bells Lane,2024-01-26T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
880133,Bells Lane,2024-01-26T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.61
880133,Bells Lane,2024-01-26T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.91
880133,Bells Lane,2024-01-26T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.24
880133,Bells Lane,2024-01-26T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.43
880133,Bells Lane,2024-01-26T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.66
880133,Bells Lane,2024-01-26T07:10:00.000+00:00,feeder,2,N Current (RMS),A,24.9
880133,Bells Lane,2024-01-26T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,30.2
880133,Bells Lane,2024-01-26T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,41.8
880133,Bells Lane,2024-01-26T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,42.2
880133,Bells Lane,2024-01-26T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.19
880133,Bells Lane,2024-01-26T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.06
880133,Bells Lane,2024-01-26T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.07
880133,Bells Lane,2024-01-26T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.86
880133,Bells Lane,2024-01-26T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,25.53
880133,Bells Lane,2024-01-26T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.17
880133,Bells Lane,2024-01-26T07:10:00.000+00:00,feeder,1,N Current (RMS),A,59.5
880133,Bells Lane,2024-01-26T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,69.1
880133,Bells Lane,2024-01-26T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,105.5
880133,Bells Lane,2024-01-26T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,50.9
880133,Bells Lane,2024-01-26T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
880133,Bells Lane,2024-01-26T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.38
880133,Bells Lane,2024-01-26T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
880133,Bells Lane,2024-01-26T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
880133,Bells Lane,2024-01-26T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
880133,Bells Lane,2024-01-26T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.68
880133,Bells Lane,2024-01-26T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.6
880133,Bells Lane,2024-01-26T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.69
880133,Bells Lane,2024-01-26T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.86
880133,Bells Lane,2024-01-26T07:10:00.000+00:00,busbar,,L3 Active Power,kW,78.08
880133,Bells Lane,2024-01-26T07:10:00.000+00:00,busbar,,L2 Active Power,kW,118.22
880133,Bells Lane,2024-01-26T07:10:00.000+00:00,busbar,,L1 Active Power,kW,106.16
880133,Bells Lane,2024-01-26T07:10:00.000+00:00,busbar,,N Current (RMS),A,186.7
880133,Bells Lane,2024-01-26T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,317.9
880133,Bells Lane,2024-01-26T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,479.9
880133,Bells Lane,2024-01-26T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,432.4
880133,Bells Lane,2024-01-26T07:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.83
880133,Bells Lane,2024-01-26T07:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.79
880133,Bells Lane,2024-01-26T07:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.15
880133,Bells Lane,2024-01-26T07:00:00.000+00:00,feeder,5,L3 Active Power,kW,18.16
880133,Bells Lane,2024-01-26T07:00:00.000+00:00,feeder,5,L2 Active Power,kW,37.4
880133,Bells Lane,2024-01-26T07:00:00.000+00:00,feeder,5,L1 Active Power,kW,29.32
880133,Bells Lane,2024-01-26T07:00:00.000+00:00,feeder,5,N Current (RMS),A,75.7
880133,Bells Lane,2024-01-26T07:00:00.000+00:00,feeder,5,L3 Current (RMS),A,78.0
880133,Bells Lane,2024-01-26T07:00:00.000+00:00,feeder,5,L2 Current (RMS),A,153.5
880133,Bells Lane,2024-01-26T07:00:00.000+00:00,feeder,5,L1 Current (RMS),A,119.8
880133,Bells Lane,2024-01-26T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.73
880133,Bells Lane,2024-01-26T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.7
880133,Bells Lane,2024-01-26T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.99
880133,Bells Lane,2024-01-26T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,30.33
880133,Bells Lane,2024-01-26T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,35.73
880133,Bells Lane,2024-01-26T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,31.05
880133,Bells Lane,2024-01-26T07:00:00.000+00:00,feeder,4,N Current (RMS),A,40.0
880133,Bells Lane,2024-01-26T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,122.1
880133,Bells Lane,2024-01-26T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,144.8
880133,Bells Lane,2024-01-26T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,126.5
880133,Bells Lane,2024-01-26T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.43
880133,Bells Lane,2024-01-26T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.22
880133,Bells Lane,2024-01-26T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.92
880133,Bells Lane,2024-01-26T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,14.54
880133,Bells Lane,2024-01-26T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.45
880133,Bells Lane,2024-01-26T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,18.44
880133,Bells Lane,2024-01-26T07:00:00.000+00:00,feeder,3,N Current (RMS),A,35.3
880133,Bells Lane,2024-01-26T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,61.5
880133,Bells Lane,2024-01-26T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,43.8
880133,Bells Lane,2024-01-26T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,75.7
880133,Bells Lane,2024-01-26T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
880133,Bells Lane,2024-01-26T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.5
880133,Bells Lane,2024-01-26T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.84
880133,Bells Lane,2024-01-26T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.7
880133,Bells Lane,2024-01-26T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.36
880133,Bells Lane,2024-01-26T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.84
880133,Bells Lane,2024-01-26T07:00:00.000+00:00,feeder,2,N Current (RMS),A,38.9
880133,Bells Lane,2024-01-26T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,35.2
880133,Bells Lane,2024-01-26T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,65.3
880133,Bells Lane,2024-01-26T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,30.1
880133,Bells Lane,2024-01-26T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.63
880133,Bells Lane,2024-01-26T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.69
880133,Bells Lane,2024-01-26T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.13
880133,Bells Lane,2024-01-26T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.87
880133,Bells Lane,2024-01-26T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,24.09
880133,Bells Lane,2024-01-26T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.52
880133,Bells Lane,2024-01-26T07:00:00.000+00:00,feeder,1,N Current (RMS),A,51.1
880133,Bells Lane,2024-01-26T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,65.5
880133,Bells Lane,2024-01-26T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,98.8
880133,Bells Lane,2024-01-26T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,55.4
880133,Bells Lane,2024-01-26T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
880133,Bells Lane,2024-01-26T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.19
880133,Bells Lane,2024-01-26T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
880133,Bells Lane,2024-01-26T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.49
880133,Bells Lane,2024-01-26T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
880133,Bells Lane,2024-01-26T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.59
880133,Bells Lane,2024-01-26T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.24
880133,Bells Lane,2024-01-26T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.9
880133,Bells Lane,2024-01-26T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.02
880133,Bells Lane,2024-01-26T07:00:00.000+00:00,busbar,,L3 Active Power,kW,87.6
880133,Bells Lane,2024-01-26T07:00:00.000+00:00,busbar,,L2 Active Power,kW,123.04
880133,Bells Lane,2024-01-26T07:00:00.000+00:00,busbar,,L1 Active Power,kW,99.18
880133,Bells Lane,2024-01-26T07:00:00.000+00:00,busbar,,N Current (RMS),A,174.5
880133,Bells Lane,2024-01-26T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,354.6
880133,Bells Lane,2024-01-26T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,499.8
880133,Bells Lane,2024-01-26T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,404.3
880133,Bells Lane,2024-01-26T06:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.08
880133,Bells Lane,2024-01-26T06:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.35
880133,Bells Lane,2024-01-26T06:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.45
880133,Bells Lane,2024-01-26T06:50:00.000+00:00,feeder,5,L3 Active Power,kW,18.68
880133,Bells Lane,2024-01-26T06:50:00.000+00:00,feeder,5,L2 Active Power,kW,39.59
880133,Bells Lane,2024-01-26T06:50:00.000+00:00,feeder,5,L1 Active Power,kW,31.22
880133,Bells Lane,2024-01-26T06:50:00.000+00:00,feeder,5,N Current (RMS),A,76.7
880133,Bells Lane,2024-01-26T06:50:00.000+00:00,feeder,5,L3 Current (RMS),A,79.5
880133,Bells Lane,2024-01-26T06:50:00.000+00:00,feeder,5,L2 Current (RMS),A,160.5
880133,Bells Lane,2024-01-26T06:50:00.000+00:00,feeder,5,L1 Current (RMS),A,127.8
880133,Bells Lane,2024-01-26T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
880133,Bells Lane,2024-01-26T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.47
880133,Bells Lane,2024-01-26T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.4
880133,Bells Lane,2024-01-26T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,15.37
880133,Bells Lane,2024-01-26T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,33.26
880133,Bells Lane,2024-01-26T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,22.1
880133,Bells Lane,2024-01-26T06:50:00.000+00:00,feeder,4,N Current (RMS),A,66.2
880133,Bells Lane,2024-01-26T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,63.1
880133,Bells Lane,2024-01-26T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,135.7
880133,Bells Lane,2024-01-26T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,90.8
880133,Bells Lane,2024-01-26T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.86
880133,Bells Lane,2024-01-26T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.19
880133,Bells Lane,2024-01-26T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.33
880133,Bells Lane,2024-01-26T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.24
880133,Bells Lane,2024-01-26T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.82
880133,Bells Lane,2024-01-26T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,16.66
880133,Bells Lane,2024-01-26T06:50:00.000+00:00,feeder,3,N Current (RMS),A,37.6
880133,Bells Lane,2024-01-26T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,47.6
880133,Bells Lane,2024-01-26T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,34.1
880133,Bells Lane,2024-01-26T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,68.4
880133,Bells Lane,2024-01-26T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.27
880133,Bells Lane,2024-01-26T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.38
880133,Bells Lane,2024-01-26T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.41
880133,Bells Lane,2024-01-26T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.59
880133,Bells Lane,2024-01-26T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.55
880133,Bells Lane,2024-01-26T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.67
880133,Bells Lane,2024-01-26T06:50:00.000+00:00,feeder,2,N Current (RMS),A,28.7
880133,Bells Lane,2024-01-26T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,35.0
880133,Bells Lane,2024-01-26T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,27.4
880133,Bells Lane,2024-01-26T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,50.9
880133,Bells Lane,2024-01-26T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.03
880133,Bells Lane,2024-01-26T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.63
880133,Bells Lane,2024-01-26T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.27
880133,Bells Lane,2024-01-26T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,18.13
880133,Bells Lane,2024-01-26T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,27.74
880133,Bells Lane,2024-01-26T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.48
880133,Bells Lane,2024-01-26T06:50:00.000+00:00,feeder,1,N Current (RMS),A,59.4
880133,Bells Lane,2024-01-26T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,74.1
880133,Bells Lane,2024-01-26T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,114.0
880133,Bells Lane,2024-01-26T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,59.5
880133,Bells Lane,2024-01-26T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
880133,Bells Lane,2024-01-26T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.95
880133,Bells Lane,2024-01-26T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
880133,Bells Lane,2024-01-26T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.01
880133,Bells Lane,2024-01-26T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
880133,Bells Lane,2024-01-26T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.21
880133,Bells Lane,2024-01-26T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.25
880133,Bells Lane,2024-01-26T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.03
880133,Bells Lane,2024-01-26T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.87
880133,Bells Lane,2024-01-26T06:50:00.000+00:00,busbar,,L3 Active Power,kW,72.01
880133,Bells Lane,2024-01-26T06:50:00.000+00:00,busbar,,L2 Active Power,kW,114.97
880133,Bells Lane,2024-01-26T06:50:00.000+00:00,busbar,,L1 Active Power,kW,96.14
880133,Bells Lane,2024-01-26T06:50:00.000+00:00,busbar,,N Current (RMS),A,193.3
880133,Bells Lane,2024-01-26T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,294.2
880133,Bells Lane,2024-01-26T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,466.4
880133,Bells Lane,2024-01-26T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,393.1
880133,Bells Lane,2024-01-26T06:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.02
880133,Bells Lane,2024-01-26T06:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.43
880133,Bells Lane,2024-01-26T06:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.06
880133,Bells Lane,2024-01-26T06:40:00.000+00:00,feeder,5,L3 Active Power,kW,21.11
880133,Bells Lane,2024-01-26T06:40:00.000+00:00,feeder,5,L2 Active Power,kW,32.46
880133,Bells Lane,2024-01-26T06:40:00.000+00:00,feeder,5,L1 Active Power,kW,36.32
880133,Bells Lane,2024-01-26T06:40:00.000+00:00,feeder,5,N Current (RMS),A,61.4
880133,Bells Lane,2024-01-26T06:40:00.000+00:00,feeder,5,L3 Current (RMS),A,88.4
880133,Bells Lane,2024-01-26T06:40:00.000+00:00,feeder,5,L2 Current (RMS),A,131.5
880133,Bells Lane,2024-01-26T06:40:00.000+00:00,feeder,5,L1 Current (RMS),A,146.7
880133,Bells Lane,2024-01-26T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.6
880133,Bells Lane,2024-01-26T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
880133,Bells Lane,2024-01-26T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.97
880133,Bells Lane,2024-01-26T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,13.24
880133,Bells Lane,2024-01-26T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,31.23
880133,Bells Lane,2024-01-26T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,24.66
880133,Bells Lane,2024-01-26T06:40:00.000+00:00,feeder,4,N Current (RMS),A,65.2
880133,Bells Lane,2024-01-26T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,54.3
880133,Bells Lane,2024-01-26T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,126.2
880133,Bells Lane,2024-01-26T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,101.2
880133,Bells Lane,2024-01-26T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.01
880133,Bells Lane,2024-01-26T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.85
880133,Bells Lane,2024-01-26T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.29
880133,Bells Lane,2024-01-26T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.4
880133,Bells Lane,2024-01-26T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.75
880133,Bells Lane,2024-01-26T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,19.23
880133,Bells Lane,2024-01-26T06:40:00.000+00:00,feeder,3,N Current (RMS),A,43.4
880133,Bells Lane,2024-01-26T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,52.8
880133,Bells Lane,2024-01-26T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,36.9
880133,Bells Lane,2024-01-26T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,79.8
880133,Bells Lane,2024-01-26T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.35
880133,Bells Lane,2024-01-26T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.47
880133,Bells Lane,2024-01-26T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.57
880133,Bells Lane,2024-01-26T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.76
880133,Bells Lane,2024-01-26T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.71
880133,Bells Lane,2024-01-26T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.72
880133,Bells Lane,2024-01-26T06:40:00.000+00:00,feeder,2,N Current (RMS),A,27.0
880133,Bells Lane,2024-01-26T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,20.1
880133,Bells Lane,2024-01-26T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,33.8
880133,Bells Lane,2024-01-26T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,35.5
880133,Bells Lane,2024-01-26T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.37
880133,Bells Lane,2024-01-26T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.02
880133,Bells Lane,2024-01-26T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.8
880133,Bells Lane,2024-01-26T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.25
880133,Bells Lane,2024-01-26T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,27.85
880133,Bells Lane,2024-01-26T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.99
880133,Bells Lane,2024-01-26T06:40:00.000+00:00,feeder,1,N Current (RMS),A,67.3
880133,Bells Lane,2024-01-26T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,63.5
880133,Bells Lane,2024-01-26T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,115.6
880133,Bells Lane,2024-01-26T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,58.4
880133,Bells Lane,2024-01-26T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
880133,Bells Lane,2024-01-26T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.82
880133,Bells Lane,2024-01-26T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
880133,Bells Lane,2024-01-26T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.21
880133,Bells Lane,2024-01-26T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
880133,Bells Lane,2024-01-26T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.94
880133,Bells Lane,2024-01-26T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.15
880133,Bells Lane,2024-01-26T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.78
880133,Bells Lane,2024-01-26T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.69
880133,Bells Lane,2024-01-26T06:40:00.000+00:00,busbar,,L3 Active Power,kW,66.75
880133,Bells Lane,2024-01-26T06:40:00.000+00:00,busbar,,L2 Active Power,kW,108.0
880133,Bells Lane,2024-01-26T06:40:00.000+00:00,busbar,,L1 Active Power,kW,101.92
880133,Bells Lane,2024-01-26T06:40:00.000+00:00,busbar,,N Current (RMS),A,198.9
880133,Bells Lane,2024-01-26T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,274.2
880133,Bells Lane,2024-01-26T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,438.5
880133,Bells Lane,2024-01-26T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,414.3
880133,Bells Lane,2024-01-26T06:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.49
880133,Bells Lane,2024-01-26T06:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.03
880133,Bells Lane,2024-01-26T06:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.43
880133,Bells Lane,2024-01-26T06:30:00.000+00:00,feeder,5,L3 Active Power,kW,14.49
880133,Bells Lane,2024-01-26T06:30:00.000+00:00,feeder,5,L2 Active Power,kW,31.28
880133,Bells Lane,2024-01-26T06:30:00.000+00:00,feeder,5,L1 Active Power,kW,31.54
880133,Bells Lane,2024-01-26T06:30:00.000+00:00,feeder,5,N Current (RMS),A,72.4
880133,Bells Lane,2024-01-26T06:30:00.000+00:00,feeder,5,L3 Current (RMS),A,62.4
880133,Bells Lane,2024-01-26T06:30:00.000+00:00,feeder,5,L2 Current (RMS),A,128.7
880133,Bells Lane,2024-01-26T06:30:00.000+00:00,feeder,5,L1 Current (RMS),A,130.1
880133,Bells Lane,2024-01-26T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
880133,Bells Lane,2024-01-26T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.35
880133,Bells Lane,2024-01-26T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.24
880133,Bells Lane,2024-01-26T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,16.02
880133,Bells Lane,2024-01-26T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,32.67
880133,Bells Lane,2024-01-26T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,19.54
880133,Bells Lane,2024-01-26T06:30:00.000+00:00,feeder,4,N Current (RMS),A,63.5
880133,Bells Lane,2024-01-26T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,65.9
880133,Bells Lane,2024-01-26T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,135.6
880133,Bells Lane,2024-01-26T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,81.1
880133,Bells Lane,2024-01-26T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.03
880133,Bells Lane,2024-01-26T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.21
880133,Bells Lane,2024-01-26T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.5
880133,Bells Lane,2024-01-26T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
880133,Bells Lane,2024-01-26T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.62
880133,Bells Lane,2024-01-26T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,17.13
880133,Bells Lane,2024-01-26T06:30:00.000+00:00,feeder,3,N Current (RMS),A,36.7
880133,Bells Lane,2024-01-26T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,47.5
880133,Bells Lane,2024-01-26T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,37.5
880133,Bells Lane,2024-01-26T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,71.1
880133,Bells Lane,2024-01-26T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.24
880133,Bells Lane,2024-01-26T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.87
880133,Bells Lane,2024-01-26T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.42
880133,Bells Lane,2024-01-26T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.65
880133,Bells Lane,2024-01-26T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.5
880133,Bells Lane,2024-01-26T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.45
880133,Bells Lane,2024-01-26T06:30:00.000+00:00,feeder,2,N Current (RMS),A,24.0
880133,Bells Lane,2024-01-26T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,28.3
880133,Bells Lane,2024-01-26T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,34.3
880133,Bells Lane,2024-01-26T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,28.1
880133,Bells Lane,2024-01-26T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.03
880133,Bells Lane,2024-01-26T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.87
880133,Bells Lane,2024-01-26T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.72
880133,Bells Lane,2024-01-26T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,22.28
880133,Bells Lane,2024-01-26T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,32.88
880133,Bells Lane,2024-01-26T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.53
880133,Bells Lane,2024-01-26T06:30:00.000+00:00,feeder,1,N Current (RMS),A,82.6
880133,Bells Lane,2024-01-26T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,93.1
880133,Bells Lane,2024-01-26T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,135.6
880133,Bells Lane,2024-01-26T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,53.1
880133,Bells Lane,2024-01-26T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
880133,Bells Lane,2024-01-26T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.79
880133,Bells Lane,2024-01-26T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
880133,Bells Lane,2024-01-26T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
880133,Bells Lane,2024-01-26T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
880133,Bells Lane,2024-01-26T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.07
880133,Bells Lane,2024-01-26T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.79
880133,Bells Lane,2024-01-26T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.33
880133,Bells Lane,2024-01-26T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.32
880133,Bells Lane,2024-01-26T06:30:00.000+00:00,busbar,,L3 Active Power,kW,70.45
880133,Bells Lane,2024-01-26T06:30:00.000+00:00,busbar,,L2 Active Power,kW,112.96
880133,Bells Lane,2024-01-26T06:30:00.000+00:00,busbar,,L1 Active Power,kW,87.19
880133,Bells Lane,2024-01-26T06:30:00.000+00:00,busbar,,N Current (RMS),A,189.9
880133,Bells Lane,2024-01-26T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,290.8
880133,Bells Lane,2024-01-26T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,462.8
880133,Bells Lane,2024-01-26T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,360.1
880133,Bells Lane,2024-01-26T06:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.59
880133,Bells Lane,2024-01-26T06:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-5.13
880133,Bells Lane,2024-01-26T06:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.12
880133,Bells Lane,2024-01-26T06:20:00.000+00:00,feeder,5,L3 Active Power,kW,13.97
880133,Bells Lane,2024-01-26T06:20:00.000+00:00,feeder,5,L2 Active Power,kW,26.34
880133,Bells Lane,2024-01-26T06:20:00.000+00:00,feeder,5,L1 Active Power,kW,30.07
880133,Bells Lane,2024-01-26T06:20:00.000+00:00,feeder,5,N Current (RMS),A,71.0
880133,Bells Lane,2024-01-26T06:20:00.000+00:00,feeder,5,L3 Current (RMS),A,60.4
880133,Bells Lane,2024-01-26T06:20:00.000+00:00,feeder,5,L2 Current (RMS),A,110.1
880133,Bells Lane,2024-01-26T06:20:00.000+00:00,feeder,5,L1 Current (RMS),A,123.0
880133,Bells Lane,2024-01-26T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.98
880133,Bells Lane,2024-01-26T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.45
880133,Bells Lane,2024-01-26T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.19
880133,Bells Lane,2024-01-26T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,20.09
880133,Bells Lane,2024-01-26T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,32.6
880133,Bells Lane,2024-01-26T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,22.02
880133,Bells Lane,2024-01-26T06:20:00.000+00:00,feeder,4,N Current (RMS),A,50.3
880133,Bells Lane,2024-01-26T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,81.6
880133,Bells Lane,2024-01-26T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,132.6
880133,Bells Lane,2024-01-26T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,90.7
880133,Bells Lane,2024-01-26T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
880133,Bells Lane,2024-01-26T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.18
880133,Bells Lane,2024-01-26T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.03
880133,Bells Lane,2024-01-26T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.87
880133,Bells Lane,2024-01-26T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.69
880133,Bells Lane,2024-01-26T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,19.62
880133,Bells Lane,2024-01-26T06:20:00.000+00:00,feeder,3,N Current (RMS),A,45.8
880133,Bells Lane,2024-01-26T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,43.1
880133,Bells Lane,2024-01-26T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,54.6
880133,Bells Lane,2024-01-26T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,81.0
880133,Bells Lane,2024-01-26T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.43
880133,Bells Lane,2024-01-26T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.26
880133,Bells Lane,2024-01-26T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.73
880133,Bells Lane,2024-01-26T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.06
880133,Bells Lane,2024-01-26T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.69
880133,Bells Lane,2024-01-26T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.27
880133,Bells Lane,2024-01-26T06:20:00.000+00:00,feeder,2,N Current (RMS),A,23.0
880133,Bells Lane,2024-01-26T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,33.2
880133,Bells Lane,2024-01-26T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,12.1
880133,Bells Lane,2024-01-26T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,19.7
880133,Bells Lane,2024-01-26T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.37
880133,Bells Lane,2024-01-26T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.78
880133,Bells Lane,2024-01-26T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.69
880133,Bells Lane,2024-01-26T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.4
880133,Bells Lane,2024-01-26T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,23.36
880133,Bells Lane,2024-01-26T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.92
880133,Bells Lane,2024-01-26T06:20:00.000+00:00,feeder,1,N Current (RMS),A,53.7
880133,Bells Lane,2024-01-26T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,64.2
880133,Bells Lane,2024-01-26T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,98.9
880133,Bells Lane,2024-01-26T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,58.4
880133,Bells Lane,2024-01-26T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
880133,Bells Lane,2024-01-26T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.94
880133,Bells Lane,2024-01-26T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.02
880133,Bells Lane,2024-01-26T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.94
880133,Bells Lane,2024-01-26T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
880133,Bells Lane,2024-01-26T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.25
880133,Bells Lane,2024-01-26T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.42
880133,Bells Lane,2024-01-26T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.79
880133,Bells Lane,2024-01-26T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.76
880133,Bells Lane,2024-01-26T06:20:00.000+00:00,busbar,,L3 Active Power,kW,67.38
880133,Bells Lane,2024-01-26T06:20:00.000+00:00,busbar,,L2 Active Power,kW,97.68
880133,Bells Lane,2024-01-26T06:20:00.000+00:00,busbar,,L1 Active Power,kW,89.91
880133,Bells Lane,2024-01-26T06:20:00.000+00:00,busbar,,N Current (RMS),A,175.0
880133,Bells Lane,2024-01-26T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,276.4
880133,Bells Lane,2024-01-26T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,402.5
880133,Bells Lane,2024-01-26T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,369.2
880133,Bells Lane,2024-01-26T06:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.94
880133,Bells Lane,2024-01-26T06:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-5.16
880133,Bells Lane,2024-01-26T06:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.33
880133,Bells Lane,2024-01-26T06:10:00.000+00:00,feeder,5,L3 Active Power,kW,15.22
880133,Bells Lane,2024-01-26T06:10:00.000+00:00,feeder,5,L2 Active Power,kW,25.79
880133,Bells Lane,2024-01-26T06:10:00.000+00:00,feeder,5,L1 Active Power,kW,21.25
880133,Bells Lane,2024-01-26T06:10:00.000+00:00,feeder,5,N Current (RMS),A,50.8
880133,Bells Lane,2024-01-26T06:10:00.000+00:00,feeder,5,L3 Current (RMS),A,64.1
880133,Bells Lane,2024-01-26T06:10:00.000+00:00,feeder,5,L2 Current (RMS),A,107.1
880133,Bells Lane,2024-01-26T06:10:00.000+00:00,feeder,5,L1 Current (RMS),A,87.2
880133,Bells Lane,2024-01-26T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.16
880133,Bells Lane,2024-01-26T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.62
880133,Bells Lane,2024-01-26T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.68
880133,Bells Lane,2024-01-26T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,16.61
880133,Bells Lane,2024-01-26T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,26.32
880133,Bells Lane,2024-01-26T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,18.54
880133,Bells Lane,2024-01-26T06:10:00.000+00:00,feeder,4,N Current (RMS),A,45.4
880133,Bells Lane,2024-01-26T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,68.0
880133,Bells Lane,2024-01-26T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,107.9
880133,Bells Lane,2024-01-26T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,76.1
880133,Bells Lane,2024-01-26T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.01
880133,Bells Lane,2024-01-26T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.22
880133,Bells Lane,2024-01-26T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.75
880133,Bells Lane,2024-01-26T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,13.9
880133,Bells Lane,2024-01-26T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,14.26
880133,Bells Lane,2024-01-26T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,19.52
880133,Bells Lane,2024-01-26T06:10:00.000+00:00,feeder,3,N Current (RMS),A,39.6
880133,Bells Lane,2024-01-26T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,60.4
880133,Bells Lane,2024-01-26T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,60.4
880133,Bells Lane,2024-01-26T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,79.8
880133,Bells Lane,2024-01-26T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.47
880133,Bells Lane,2024-01-26T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.01
880133,Bells Lane,2024-01-26T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.99
880133,Bells Lane,2024-01-26T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.48
880133,Bells Lane,2024-01-26T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.56
880133,Bells Lane,2024-01-26T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.72
880133,Bells Lane,2024-01-26T06:10:00.000+00:00,feeder,2,N Current (RMS),A,14.3
880133,Bells Lane,2024-01-26T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,14.4
880133,Bells Lane,2024-01-26T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,11.3
880133,Bells Lane,2024-01-26T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,22.0
880133,Bells Lane,2024-01-26T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.13
880133,Bells Lane,2024-01-26T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.93
880133,Bells Lane,2024-01-26T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.83
880133,Bells Lane,2024-01-26T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.54
880133,Bells Lane,2024-01-26T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
880133,Bells Lane,2024-01-26T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.68
880133,Bells Lane,2024-01-26T06:10:00.000+00:00,feeder,1,N Current (RMS),A,63.9
880133,Bells Lane,2024-01-26T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,56.0
880133,Bells Lane,2024-01-26T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,106.9
880133,Bells Lane,2024-01-26T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,54.5
880133,Bells Lane,2024-01-26T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
880133,Bells Lane,2024-01-26T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.59
880133,Bells Lane,2024-01-26T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.03
880133,Bells Lane,2024-01-26T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.43
880133,Bells Lane,2024-01-26T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
880133,Bells Lane,2024-01-26T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.19
880133,Bells Lane,2024-01-26T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.4
880133,Bells Lane,2024-01-26T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.93
880133,Bells Lane,2024-01-26T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.58
880133,Bells Lane,2024-01-26T06:10:00.000+00:00,busbar,,L3 Active Power,kW,62.75
880133,Bells Lane,2024-01-26T06:10:00.000+00:00,busbar,,L2 Active Power,kW,93.94
880133,Bells Lane,2024-01-26T06:10:00.000+00:00,busbar,,L1 Active Power,kW,76.7
880133,Bells Lane,2024-01-26T06:10:00.000+00:00,busbar,,N Current (RMS),A,177.5
880133,Bells Lane,2024-01-26T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,257.0
880133,Bells Lane,2024-01-26T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,389.8
880133,Bells Lane,2024-01-26T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,315.2
880133,Bells Lane,2024-01-26T06:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.69
880133,Bells Lane,2024-01-26T06:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.45
880133,Bells Lane,2024-01-26T06:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.79
880133,Bells Lane,2024-01-26T06:00:00.000+00:00,feeder,5,L3 Active Power,kW,16.13
880133,Bells Lane,2024-01-26T06:00:00.000+00:00,feeder,5,L2 Active Power,kW,23.48
880133,Bells Lane,2024-01-26T06:00:00.000+00:00,feeder,5,L1 Active Power,kW,19.25
880133,Bells Lane,2024-01-26T06:00:00.000+00:00,feeder,5,N Current (RMS),A,45.0
880133,Bells Lane,2024-01-26T06:00:00.000+00:00,feeder,5,L3 Current (RMS),A,68.2
880133,Bells Lane,2024-01-26T06:00:00.000+00:00,feeder,5,L2 Current (RMS),A,98.5
880133,Bells Lane,2024-01-26T06:00:00.000+00:00,feeder,5,L1 Current (RMS),A,79.5
880133,Bells Lane,2024-01-26T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.27
880133,Bells Lane,2024-01-26T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.78
880133,Bells Lane,2024-01-26T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.17
880133,Bells Lane,2024-01-26T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,13.47
880133,Bells Lane,2024-01-26T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,22.97
880133,Bells Lane,2024-01-26T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,18.55
880133,Bells Lane,2024-01-26T06:00:00.000+00:00,feeder,4,N Current (RMS),A,38.7
880133,Bells Lane,2024-01-26T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,55.2
880133,Bells Lane,2024-01-26T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,93.7
880133,Bells Lane,2024-01-26T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,76.9
880133,Bells Lane,2024-01-26T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.73
880133,Bells Lane,2024-01-26T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.68
880133,Bells Lane,2024-01-26T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.4
880133,Bells Lane,2024-01-26T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,18.21
880133,Bells Lane,2024-01-26T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.63
880133,Bells Lane,2024-01-26T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,19.56
880133,Bells Lane,2024-01-26T06:00:00.000+00:00,feeder,3,N Current (RMS),A,45.0
880133,Bells Lane,2024-01-26T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,76.1
880133,Bells Lane,2024-01-26T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,37.9
880133,Bells Lane,2024-01-26T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,79.7
880133,Bells Lane,2024-01-26T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
880133,Bells Lane,2024-01-26T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.92
880133,Bells Lane,2024-01-26T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.05
880133,Bells Lane,2024-01-26T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.68
880133,Bells Lane,2024-01-26T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.76
880133,Bells Lane,2024-01-26T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.47
880133,Bells Lane,2024-01-26T06:00:00.000+00:00,feeder,2,N Current (RMS),A,14.0
880133,Bells Lane,2024-01-26T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,15.2
880133,Bells Lane,2024-01-26T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,11.9
880133,Bells Lane,2024-01-26T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,21.1
880133,Bells Lane,2024-01-26T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.12
880133,Bells Lane,2024-01-26T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.81
880133,Bells Lane,2024-01-26T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.46
880133,Bells Lane,2024-01-26T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.64
880133,Bells Lane,2024-01-26T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,20.07
880133,Bells Lane,2024-01-26T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.18
880133,Bells Lane,2024-01-26T06:00:00.000+00:00,feeder,1,N Current (RMS),A,42.2
880133,Bells Lane,2024-01-26T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,57.0
880133,Bells Lane,2024-01-26T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,83.8
880133,Bells Lane,2024-01-26T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,47.5
880133,Bells Lane,2024-01-26T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
880133,Bells Lane,2024-01-26T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.97
880133,Bells Lane,2024-01-26T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.16
880133,Bells Lane,2024-01-26T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.94
880133,Bells Lane,2024-01-26T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.13
880133,Bells Lane,2024-01-26T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.72
880133,Bells Lane,2024-01-26T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.52
880133,Bells Lane,2024-01-26T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.64
880133,Bells Lane,2024-01-26T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.86
880133,Bells Lane,2024-01-26T06:00:00.000+00:00,busbar,,L3 Active Power,kW,65.13
880133,Bells Lane,2024-01-26T06:00:00.000+00:00,busbar,,L2 Active Power,kW,77.92
880133,Bells Lane,2024-01-26T06:00:00.000+00:00,busbar,,L1 Active Power,kW,73.02
880133,Bells Lane,2024-01-26T06:00:00.000+00:00,busbar,,N Current (RMS),A,122.4
880133,Bells Lane,2024-01-26T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,267.9
880133,Bells Lane,2024-01-26T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,321.8
880133,Bells Lane,2024-01-26T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,301.1
880133,Bells Lane,2024-01-26T05:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.13
880133,Bells Lane,2024-01-26T05:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.81
880133,Bells Lane,2024-01-26T05:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.15
880133,Bells Lane,2024-01-26T05:50:00.000+00:00,feeder,5,L3 Active Power,kW,14.66
880133,Bells Lane,2024-01-26T05:50:00.000+00:00,feeder,5,L2 Active Power,kW,23.17
880133,Bells Lane,2024-01-26T05:50:00.000+00:00,feeder,5,L1 Active Power,kW,19.16
880133,Bells Lane,2024-01-26T05:50:00.000+00:00,feeder,5,N Current (RMS),A,47.4
880133,Bells Lane,2024-01-26T05:50:00.000+00:00,feeder,5,L3 Current (RMS),A,62.0
880133,Bells Lane,2024-01-26T05:50:00.000+00:00,feeder,5,L2 Current (RMS),A,95.9
880133,Bells Lane,2024-01-26T05:50:00.000+00:00,feeder,5,L1 Current (RMS),A,80.1
880133,Bells Lane,2024-01-26T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.36
880133,Bells Lane,2024-01-26T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.24
880133,Bells Lane,2024-01-26T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.45
880133,Bells Lane,2024-01-26T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,13.53
880133,Bells Lane,2024-01-26T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,27.34
880133,Bells Lane,2024-01-26T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
880133,Bells Lane,2024-01-26T05:50:00.000+00:00,feeder,4,N Current (RMS),A,49.9
880133,Bells Lane,2024-01-26T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,55.4
880133,Bells Lane,2024-01-26T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,110.8
880133,Bells Lane,2024-01-26T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,70.4
880133,Bells Lane,2024-01-26T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.49
880133,Bells Lane,2024-01-26T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.3
880133,Bells Lane,2024-01-26T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.64
880133,Bells Lane,2024-01-26T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.63
880133,Bells Lane,2024-01-26T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.63
880133,Bells Lane,2024-01-26T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,22.45
880133,Bells Lane,2024-01-26T05:50:00.000+00:00,feeder,3,N Current (RMS),A,61.4
880133,Bells Lane,2024-01-26T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,38.6
880133,Bells Lane,2024-01-26T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,33.2
880133,Bells Lane,2024-01-26T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,92.4
880133,Bells Lane,2024-01-26T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.28
880133,Bells Lane,2024-01-26T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.93
880133,Bells Lane,2024-01-26T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.73
880133,Bells Lane,2024-01-26T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.17
880133,Bells Lane,2024-01-26T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.69
880133,Bells Lane,2024-01-26T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.72
880133,Bells Lane,2024-01-26T05:50:00.000+00:00,feeder,2,N Current (RMS),A,13.8
880133,Bells Lane,2024-01-26T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,17.8
880133,Bells Lane,2024-01-26T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,11.6
880133,Bells Lane,2024-01-26T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,21.0
880133,Bells Lane,2024-01-26T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.38
880133,Bells Lane,2024-01-26T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.52
880133,Bells Lane,2024-01-26T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.47
880133,Bells Lane,2024-01-26T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.14
880133,Bells Lane,2024-01-26T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,27.5
880133,Bells Lane,2024-01-26T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.9
880133,Bells Lane,2024-01-26T05:50:00.000+00:00,feeder,1,N Current (RMS),A,69.8
880133,Bells Lane,2024-01-26T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,52.2
880133,Bells Lane,2024-01-26T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,112.7
880133,Bells Lane,2024-01-26T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,51.3
880133,Bells Lane,2024-01-26T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
880133,Bells Lane,2024-01-26T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.68
880133,Bells Lane,2024-01-26T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.2
880133,Bells Lane,2024-01-26T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.36
880133,Bells Lane,2024-01-26T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.17
880133,Bells Lane,2024-01-26T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.3
880133,Bells Lane,2024-01-26T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.93
880133,Bells Lane,2024-01-26T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.8
880133,Bells Lane,2024-01-26T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.44
880133,Bells Lane,2024-01-26T05:50:00.000+00:00,busbar,,L3 Active Power,kW,53.13
880133,Bells Lane,2024-01-26T05:50:00.000+00:00,busbar,,L2 Active Power,kW,88.34
880133,Bells Lane,2024-01-26T05:50:00.000+00:00,busbar,,L1 Active Power,kW,75.23
880133,Bells Lane,2024-01-26T05:50:00.000+00:00,busbar,,N Current (RMS),A,166.7
880133,Bells Lane,2024-01-26T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,221.3
880133,Bells Lane,2024-01-26T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,360.1
880133,Bells Lane,2024-01-26T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,310.2
880133,Bells Lane,2024-01-26T05:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.17
880133,Bells Lane,2024-01-26T05:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.73
880133,Bells Lane,2024-01-26T05:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.2
880133,Bells Lane,2024-01-26T05:40:00.000+00:00,feeder,5,L3 Active Power,kW,12.07
880133,Bells Lane,2024-01-26T05:40:00.000+00:00,feeder,5,L2 Active Power,kW,20.26
880133,Bells Lane,2024-01-26T05:40:00.000+00:00,feeder,5,L1 Active Power,kW,23.69
880133,Bells Lane,2024-01-26T05:40:00.000+00:00,feeder,5,N Current (RMS),A,54.0
