Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880133,Bells Lane,2024-01-26T05:40:00.000+00:00,feeder,5,L3 Current (RMS),A,51.8
880133,Bells Lane,2024-01-26T05:40:00.000+00:00,feeder,5,L2 Current (RMS),A,84.2
880133,Bells Lane,2024-01-26T05:40:00.000+00:00,feeder,5,L1 Current (RMS),A,97.7
880133,Bells Lane,2024-01-26T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.56
880133,Bells Lane,2024-01-26T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.15
880133,Bells Lane,2024-01-26T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.27
880133,Bells Lane,2024-01-26T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,12.87
880133,Bells Lane,2024-01-26T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,26.09
880133,Bells Lane,2024-01-26T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,19.47
880133,Bells Lane,2024-01-26T05:40:00.000+00:00,feeder,4,N Current (RMS),A,47.7
880133,Bells Lane,2024-01-26T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,52.9
880133,Bells Lane,2024-01-26T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,105.1
880133,Bells Lane,2024-01-26T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,79.8
880133,Bells Lane,2024-01-26T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.26
880133,Bells Lane,2024-01-26T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.65
880133,Bells Lane,2024-01-26T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.5
880133,Bells Lane,2024-01-26T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.2
880133,Bells Lane,2024-01-26T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.25
880133,Bells Lane,2024-01-26T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,18.77
880133,Bells Lane,2024-01-26T05:40:00.000+00:00,feeder,3,N Current (RMS),A,53.6
880133,Bells Lane,2024-01-26T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,32.8
880133,Bells Lane,2024-01-26T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,28.2
880133,Bells Lane,2024-01-26T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,77.5
880133,Bells Lane,2024-01-26T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.24
880133,Bells Lane,2024-01-26T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.98
880133,Bells Lane,2024-01-26T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.92
880133,Bells Lane,2024-01-26T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.75
880133,Bells Lane,2024-01-26T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.63
880133,Bells Lane,2024-01-26T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.5
880133,Bells Lane,2024-01-26T05:40:00.000+00:00,feeder,2,N Current (RMS),A,12.4
880133,Bells Lane,2024-01-26T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,15.6
880133,Bells Lane,2024-01-26T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,11.4
880133,Bells Lane,2024-01-26T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,20.4
880133,Bells Lane,2024-01-26T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.74
880133,Bells Lane,2024-01-26T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.64
880133,Bells Lane,2024-01-26T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.76
880133,Bells Lane,2024-01-26T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.31
880133,Bells Lane,2024-01-26T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,30.53
880133,Bells Lane,2024-01-26T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.57
880133,Bells Lane,2024-01-26T05:40:00.000+00:00,feeder,1,N Current (RMS),A,82.2
880133,Bells Lane,2024-01-26T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,47.6
880133,Bells Lane,2024-01-26T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,125.1
880133,Bells Lane,2024-01-26T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,54.9
880133,Bells Lane,2024-01-26T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
880133,Bells Lane,2024-01-26T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.37
880133,Bells Lane,2024-01-26T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.26
880133,Bells Lane,2024-01-26T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.12
880133,Bells Lane,2024-01-26T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.23
880133,Bells Lane,2024-01-26T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.66
880133,Bells Lane,2024-01-26T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.97
880133,Bells Lane,2024-01-26T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.14
880133,Bells Lane,2024-01-26T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.66
880133,Bells Lane,2024-01-26T05:40:00.000+00:00,busbar,,L3 Active Power,kW,47.2
880133,Bells Lane,2024-01-26T05:40:00.000+00:00,busbar,,L2 Active Power,kW,85.75
880133,Bells Lane,2024-01-26T05:40:00.000+00:00,busbar,,L1 Active Power,kW,79.0
880133,Bells Lane,2024-01-26T05:40:00.000+00:00,busbar,,N Current (RMS),A,180.6
880133,Bells Lane,2024-01-26T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,196.7
880133,Bells Lane,2024-01-26T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,349.2
880133,Bells Lane,2024-01-26T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,324.8
880133,Bells Lane,2024-01-26T05:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.01
880133,Bells Lane,2024-01-26T05:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-5.51
880133,Bells Lane,2024-01-26T05:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.05
880133,Bells Lane,2024-01-26T05:30:00.000+00:00,feeder,5,L3 Active Power,kW,12.23
880133,Bells Lane,2024-01-26T05:30:00.000+00:00,feeder,5,L2 Active Power,kW,22.82
880133,Bells Lane,2024-01-26T05:30:00.000+00:00,feeder,5,L1 Active Power,kW,18.61
880133,Bells Lane,2024-01-26T05:30:00.000+00:00,feeder,5,N Current (RMS),A,48.8
880133,Bells Lane,2024-01-26T05:30:00.000+00:00,feeder,5,L3 Current (RMS),A,52.2
880133,Bells Lane,2024-01-26T05:30:00.000+00:00,feeder,5,L2 Current (RMS),A,95.1
880133,Bells Lane,2024-01-26T05:30:00.000+00:00,feeder,5,L1 Current (RMS),A,77.1
880133,Bells Lane,2024-01-26T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
880133,Bells Lane,2024-01-26T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.24
880133,Bells Lane,2024-01-26T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.24
880133,Bells Lane,2024-01-26T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.38
880133,Bells Lane,2024-01-26T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,20.72
880133,Bells Lane,2024-01-26T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,15.31
880133,Bells Lane,2024-01-26T05:30:00.000+00:00,feeder,4,N Current (RMS),A,37.1
880133,Bells Lane,2024-01-26T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,46.4
880133,Bells Lane,2024-01-26T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,83.8
880133,Bells Lane,2024-01-26T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,63.4
880133,Bells Lane,2024-01-26T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.76
880133,Bells Lane,2024-01-26T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.64
880133,Bells Lane,2024-01-26T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.94
880133,Bells Lane,2024-01-26T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.32
880133,Bells Lane,2024-01-26T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.99
880133,Bells Lane,2024-01-26T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,22.48
880133,Bells Lane,2024-01-26T05:30:00.000+00:00,feeder,3,N Current (RMS),A,68.3
880133,Bells Lane,2024-01-26T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,36.3
880133,Bells Lane,2024-01-26T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,31.0
880133,Bells Lane,2024-01-26T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,92.3
880133,Bells Lane,2024-01-26T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.55
880133,Bells Lane,2024-01-26T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.9
880133,Bells Lane,2024-01-26T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.81
880133,Bells Lane,2024-01-26T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.84
880133,Bells Lane,2024-01-26T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.78
880133,Bells Lane,2024-01-26T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.17
880133,Bells Lane,2024-01-26T05:30:00.000+00:00,feeder,2,N Current (RMS),A,12.2
880133,Bells Lane,2024-01-26T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,16.7
880133,Bells Lane,2024-01-26T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,11.8
880133,Bells Lane,2024-01-26T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,19.0
880133,Bells Lane,2024-01-26T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.29
880133,Bells Lane,2024-01-26T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.43
880133,Bells Lane,2024-01-26T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.34
880133,Bells Lane,2024-01-26T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.73
880133,Bells Lane,2024-01-26T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,18.67
880133,Bells Lane,2024-01-26T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.77
880133,Bells Lane,2024-01-26T05:30:00.000+00:00,feeder,1,N Current (RMS),A,40.8
880133,Bells Lane,2024-01-26T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,44.9
880133,Bells Lane,2024-01-26T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,77.4
880133,Bells Lane,2024-01-26T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,42.0
880133,Bells Lane,2024-01-26T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.97
880133,Bells Lane,2024-01-26T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.93
880133,Bells Lane,2024-01-26T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.27
880133,Bells Lane,2024-01-26T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.04
880133,Bells Lane,2024-01-26T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.24
880133,Bells Lane,2024-01-26T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.33
880133,Bells Lane,2024-01-26T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.62
880133,Bells Lane,2024-01-26T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.73
880133,Bells Lane,2024-01-26T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.38
880133,Bells Lane,2024-01-26T05:30:00.000+00:00,busbar,,L3 Active Power,kW,46.51
880133,Bells Lane,2024-01-26T05:30:00.000+00:00,busbar,,L2 Active Power,kW,71.99
880133,Bells Lane,2024-01-26T05:30:00.000+00:00,busbar,,L1 Active Power,kW,70.34
880133,Bells Lane,2024-01-26T05:30:00.000+00:00,busbar,,N Current (RMS),A,149.3
880133,Bells Lane,2024-01-26T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,192.5
880133,Bells Lane,2024-01-26T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,295.3
880133,Bells Lane,2024-01-26T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,289.5
880133,Bells Lane,2024-01-26T05:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.1
880133,Bells Lane,2024-01-26T05:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-5.28
880133,Bells Lane,2024-01-26T05:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.5
880133,Bells Lane,2024-01-26T05:20:00.000+00:00,feeder,5,L3 Active Power,kW,12.56
880133,Bells Lane,2024-01-26T05:20:00.000+00:00,feeder,5,L2 Active Power,kW,19.75
880133,Bells Lane,2024-01-26T05:20:00.000+00:00,feeder,5,L1 Active Power,kW,17.53
880133,Bells Lane,2024-01-26T05:20:00.000+00:00,feeder,5,N Current (RMS),A,40.8
880133,Bells Lane,2024-01-26T05:20:00.000+00:00,feeder,5,L3 Current (RMS),A,53.7
880133,Bells Lane,2024-01-26T05:20:00.000+00:00,feeder,5,L2 Current (RMS),A,82.8
880133,Bells Lane,2024-01-26T05:20:00.000+00:00,feeder,5,L1 Current (RMS),A,72.8
880133,Bells Lane,2024-01-26T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.52
880133,Bells Lane,2024-01-26T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.69
880133,Bells Lane,2024-01-26T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.85
880133,Bells Lane,2024-01-26T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,13.56
880133,Bells Lane,2024-01-26T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,20.22
880133,Bells Lane,2024-01-26T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,15.27
880133,Bells Lane,2024-01-26T05:20:00.000+00:00,feeder,4,N Current (RMS),A,32.0
880133,Bells Lane,2024-01-26T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,55.2
880133,Bells Lane,2024-01-26T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,82.2
880133,Bells Lane,2024-01-26T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,63.3
880133,Bells Lane,2024-01-26T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.66
880133,Bells Lane,2024-01-26T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.33
880133,Bells Lane,2024-01-26T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.35
880133,Bells Lane,2024-01-26T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.94
880133,Bells Lane,2024-01-26T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.79
880133,Bells Lane,2024-01-26T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,27.0
880133,Bells Lane,2024-01-26T05:20:00.000+00:00,feeder,3,N Current (RMS),A,79.0
880133,Bells Lane,2024-01-26T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,38.7
880133,Bells Lane,2024-01-26T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,37.3
880133,Bells Lane,2024-01-26T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,109.2
880133,Bells Lane,2024-01-26T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.54
880133,Bells Lane,2024-01-26T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.87
880133,Bells Lane,2024-01-26T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
880133,Bells Lane,2024-01-26T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.19
880133,Bells Lane,2024-01-26T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.74
880133,Bells Lane,2024-01-26T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.17
880133,Bells Lane,2024-01-26T05:20:00.000+00:00,feeder,2,N Current (RMS),A,10.6
880133,Bells Lane,2024-01-26T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,13.3
880133,Bells Lane,2024-01-26T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,11.7
880133,Bells Lane,2024-01-26T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,19.4
880133,Bells Lane,2024-01-26T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.79
880133,Bells Lane,2024-01-26T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.01
880133,Bells Lane,2024-01-26T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.47
880133,Bells Lane,2024-01-26T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.74
880133,Bells Lane,2024-01-26T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,19.9
880133,Bells Lane,2024-01-26T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.64
880133,Bells Lane,2024-01-26T05:20:00.000+00:00,feeder,1,N Current (RMS),A,48.9
880133,Bells Lane,2024-01-26T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,41.6
880133,Bells Lane,2024-01-26T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,82.2
880133,Bells Lane,2024-01-26T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,38.1
880133,Bells Lane,2024-01-26T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.05
880133,Bells Lane,2024-01-26T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.62
880133,Bells Lane,2024-01-26T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.33
880133,Bells Lane,2024-01-26T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.46
880133,Bells Lane,2024-01-26T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.27
880133,Bells Lane,2024-01-26T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.08
880133,Bells Lane,2024-01-26T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.58
880133,Bells Lane,2024-01-26T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.17
880133,Bells Lane,2024-01-26T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.17
880133,Bells Lane,2024-01-26T05:20:00.000+00:00,busbar,,L3 Active Power,kW,48.0
880133,Bells Lane,2024-01-26T05:20:00.000+00:00,busbar,,L2 Active Power,kW,71.4
880133,Bells Lane,2024-01-26T05:20:00.000+00:00,busbar,,L1 Active Power,kW,72.62
880133,Bells Lane,2024-01-26T05:20:00.000+00:00,busbar,,N Current (RMS),A,147.4
880133,Bells Lane,2024-01-26T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,199.2
880133,Bells Lane,2024-01-26T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,293.9
880133,Bells Lane,2024-01-26T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,299.0
880133,Bells Lane,2024-01-26T05:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.13
880133,Bells Lane,2024-01-26T05:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-5.32
880133,Bells Lane,2024-01-26T05:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.02
880133,Bells Lane,2024-01-26T05:10:00.000+00:00,feeder,5,L3 Active Power,kW,13.47
880133,Bells Lane,2024-01-26T05:10:00.000+00:00,feeder,5,L2 Active Power,kW,22.16
880133,Bells Lane,2024-01-26T05:10:00.000+00:00,feeder,5,L1 Active Power,kW,17.72
880133,Bells Lane,2024-01-26T05:10:00.000+00:00,feeder,5,N Current (RMS),A,44.8
880133,Bells Lane,2024-01-26T05:10:00.000+00:00,feeder,5,L3 Current (RMS),A,57.9
880133,Bells Lane,2024-01-26T05:10:00.000+00:00,feeder,5,L2 Current (RMS),A,92.9
880133,Bells Lane,2024-01-26T05:10:00.000+00:00,feeder,5,L1 Current (RMS),A,73.6
880133,Bells Lane,2024-01-26T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.46
880133,Bells Lane,2024-01-26T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.2
880133,Bells Lane,2024-01-26T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.85
880133,Bells Lane,2024-01-26T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,13.15
880133,Bells Lane,2024-01-26T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,18.53
880133,Bells Lane,2024-01-26T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,15.16
880133,Bells Lane,2024-01-26T05:10:00.000+00:00,feeder,4,N Current (RMS),A,30.9
880133,Bells Lane,2024-01-26T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,54.0
880133,Bells Lane,2024-01-26T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,76.4
880133,Bells Lane,2024-01-26T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,63.4
880133,Bells Lane,2024-01-26T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.05
880133,Bells Lane,2024-01-26T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.15
880133,Bells Lane,2024-01-26T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.37
880133,Bells Lane,2024-01-26T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.22
880133,Bells Lane,2024-01-26T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.58
880133,Bells Lane,2024-01-26T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,21.74
880133,Bells Lane,2024-01-26T05:10:00.000+00:00,feeder,3,N Current (RMS),A,62.6
880133,Bells Lane,2024-01-26T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,32.8
880133,Bells Lane,2024-01-26T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,32.7
880133,Bells Lane,2024-01-26T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,89.8
880133,Bells Lane,2024-01-26T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.54
880133,Bells Lane,2024-01-26T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.1
880133,Bells Lane,2024-01-26T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.94
880133,Bells Lane,2024-01-26T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.53
880133,Bells Lane,2024-01-26T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.86
880133,Bells Lane,2024-01-26T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.95
880133,Bells Lane,2024-01-26T05:10:00.000+00:00,feeder,2,N Current (RMS),A,18.6
880133,Bells Lane,2024-01-26T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,27.2
880133,Bells Lane,2024-01-26T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,12.5
880133,Bells Lane,2024-01-26T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,18.8
880133,Bells Lane,2024-01-26T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.68
880133,Bells Lane,2024-01-26T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.18
880133,Bells Lane,2024-01-26T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.01
880133,Bells Lane,2024-01-26T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.76
880133,Bells Lane,2024-01-26T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,19.42
880133,Bells Lane,2024-01-26T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.38
880133,Bells Lane,2024-01-26T05:10:00.000+00:00,feeder,1,N Current (RMS),A,45.9
880133,Bells Lane,2024-01-26T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,46.2
880133,Bells Lane,2024-01-26T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,80.6
880133,Bells Lane,2024-01-26T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,40.6
880133,Bells Lane,2024-01-26T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.12
880133,Bells Lane,2024-01-26T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.05
880133,Bells Lane,2024-01-26T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.4
880133,Bells Lane,2024-01-26T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.01
880133,Bells Lane,2024-01-26T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.33
880133,Bells Lane,2024-01-26T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
880133,Bells Lane,2024-01-26T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.93
880133,Bells Lane,2024-01-26T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.96
880133,Bells Lane,2024-01-26T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.2
880133,Bells Lane,2024-01-26T05:10:00.000+00:00,busbar,,L3 Active Power,kW,51.13
880133,Bells Lane,2024-01-26T05:10:00.000+00:00,busbar,,L2 Active Power,kW,70.54
880133,Bells Lane,2024-01-26T05:10:00.000+00:00,busbar,,L1 Active Power,kW,67.95
880133,Bells Lane,2024-01-26T05:10:00.000+00:00,busbar,,N Current (RMS),A,131.0
880133,Bells Lane,2024-01-26T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,213.7
880133,Bells Lane,2024-01-26T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,292.5
880133,Bells Lane,2024-01-26T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,282.5
880133,Bells Lane,2024-01-26T05:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.28
880133,Bells Lane,2024-01-26T05:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.82
880133,Bells Lane,2024-01-26T05:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.39
880133,Bells Lane,2024-01-26T05:00:00.000+00:00,feeder,5,L3 Active Power,kW,12.44
880133,Bells Lane,2024-01-26T05:00:00.000+00:00,feeder,5,L2 Active Power,kW,21.21
880133,Bells Lane,2024-01-26T05:00:00.000+00:00,feeder,5,L1 Active Power,kW,19.89
880133,Bells Lane,2024-01-26T05:00:00.000+00:00,feeder,5,N Current (RMS),A,46.1
880133,Bells Lane,2024-01-26T05:00:00.000+00:00,feeder,5,L3 Current (RMS),A,54.6
880133,Bells Lane,2024-01-26T05:00:00.000+00:00,feeder,5,L2 Current (RMS),A,90.0
880133,Bells Lane,2024-01-26T05:00:00.000+00:00,feeder,5,L1 Current (RMS),A,82.7
880133,Bells Lane,2024-01-26T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
880133,Bells Lane,2024-01-26T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.13
880133,Bells Lane,2024-01-26T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.56
880133,Bells Lane,2024-01-26T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,13.37
880133,Bells Lane,2024-01-26T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,20.81
880133,Bells Lane,2024-01-26T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,14.54
880133,Bells Lane,2024-01-26T05:00:00.000+00:00,feeder,4,N Current (RMS),A,35.3
880133,Bells Lane,2024-01-26T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,55.2
880133,Bells Lane,2024-01-26T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,85.2
880133,Bells Lane,2024-01-26T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,60.7
880133,Bells Lane,2024-01-26T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.05
880133,Bells Lane,2024-01-26T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.45
880133,Bells Lane,2024-01-26T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.79
880133,Bells Lane,2024-01-26T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.6
880133,Bells Lane,2024-01-26T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.56
880133,Bells Lane,2024-01-26T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,18.82
880133,Bells Lane,2024-01-26T05:00:00.000+00:00,feeder,3,N Current (RMS),A,52.0
880133,Bells Lane,2024-01-26T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,34.6
880133,Bells Lane,2024-01-26T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,29.3
880133,Bells Lane,2024-01-26T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,77.5
880133,Bells Lane,2024-01-26T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.26
880133,Bells Lane,2024-01-26T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.16
880133,Bells Lane,2024-01-26T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.62
880133,Bells Lane,2024-01-26T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.33
880133,Bells Lane,2024-01-26T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.67
880133,Bells Lane,2024-01-26T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.71
880133,Bells Lane,2024-01-26T05:00:00.000+00:00,feeder,2,N Current (RMS),A,29.1
880133,Bells Lane,2024-01-26T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,42.0
880133,Bells Lane,2024-01-26T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,16.3
880133,Bells Lane,2024-01-26T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,21.4
880133,Bells Lane,2024-01-26T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.31
880133,Bells Lane,2024-01-26T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.4
880133,Bells Lane,2024-01-26T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.04
880133,Bells Lane,2024-01-26T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,17.19
880133,Bells Lane,2024-01-26T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,19.43
880133,Bells Lane,2024-01-26T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.05
880133,Bells Lane,2024-01-26T05:00:00.000+00:00,feeder,1,N Current (RMS),A,43.6
880133,Bells Lane,2024-01-26T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,74.0
880133,Bells Lane,2024-01-26T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,81.5
880133,Bells Lane,2024-01-26T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,46.6
880133,Bells Lane,2024-01-26T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.18
880133,Bells Lane,2024-01-26T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
880133,Bells Lane,2024-01-26T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.43
880133,Bells Lane,2024-01-26T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
880133,Bells Lane,2024-01-26T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.36
880133,Bells Lane,2024-01-26T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.49
880133,Bells Lane,2024-01-26T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.9
880133,Bells Lane,2024-01-26T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.97
880133,Bells Lane,2024-01-26T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.4
880133,Bells Lane,2024-01-26T05:00:00.000+00:00,busbar,,L3 Active Power,kW,60.93
880133,Bells Lane,2024-01-26T05:00:00.000+00:00,busbar,,L2 Active Power,kW,71.68
880133,Bells Lane,2024-01-26T05:00:00.000+00:00,busbar,,L1 Active Power,kW,69.0
880133,Bells Lane,2024-01-26T05:00:00.000+00:00,busbar,,N Current (RMS),A,115.1
880133,Bells Lane,2024-01-26T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,253.8
880133,Bells Lane,2024-01-26T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,298.2
880133,Bells Lane,2024-01-26T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,286.2
880133,Bells Lane,2024-01-26T04:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.27
880133,Bells Lane,2024-01-26T04:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-5.23
880133,Bells Lane,2024-01-26T04:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.76
880133,Bells Lane,2024-01-26T04:50:00.000+00:00,feeder,5,L3 Active Power,kW,12.88
880133,Bells Lane,2024-01-26T04:50:00.000+00:00,feeder,5,L2 Active Power,kW,20.69
880133,Bells Lane,2024-01-26T04:50:00.000+00:00,feeder,5,L1 Active Power,kW,17.78
880133,Bells Lane,2024-01-26T04:50:00.000+00:00,feeder,5,N Current (RMS),A,42.1
880133,Bells Lane,2024-01-26T04:50:00.000+00:00,feeder,5,L3 Current (RMS),A,56.6
880133,Bells Lane,2024-01-26T04:50:00.000+00:00,feeder,5,L2 Current (RMS),A,87.1
880133,Bells Lane,2024-01-26T04:50:00.000+00:00,feeder,5,L1 Current (RMS),A,74.6
880133,Bells Lane,2024-01-26T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.23
880133,Bells Lane,2024-01-26T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.71
880133,Bells Lane,2024-01-26T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.2
880133,Bells Lane,2024-01-26T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,13.66
880133,Bells Lane,2024-01-26T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,22.41
880133,Bells Lane,2024-01-26T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,14.25
880133,Bells Lane,2024-01-26T04:50:00.000+00:00,feeder,4,N Current (RMS),A,38.8
880133,Bells Lane,2024-01-26T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,56.0
880133,Bells Lane,2024-01-26T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,91.2
880133,Bells Lane,2024-01-26T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,59.8
880133,Bells Lane,2024-01-26T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.16
880133,Bells Lane,2024-01-26T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.36
880133,Bells Lane,2024-01-26T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.07
880133,Bells Lane,2024-01-26T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.64
880133,Bells Lane,2024-01-26T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.81
880133,Bells Lane,2024-01-26T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,15.14
880133,Bells Lane,2024-01-26T04:50:00.000+00:00,feeder,3,N Current (RMS),A,38.8
880133,Bells Lane,2024-01-26T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,30.8
880133,Bells Lane,2024-01-26T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,30.0
880133,Bells Lane,2024-01-26T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,62.7
880133,Bells Lane,2024-01-26T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
880133,Bells Lane,2024-01-26T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.11
880133,Bells Lane,2024-01-26T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.6
880133,Bells Lane,2024-01-26T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.88
880133,Bells Lane,2024-01-26T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.1
880133,Bells Lane,2024-01-26T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.54
880133,Bells Lane,2024-01-26T04:50:00.000+00:00,feeder,2,N Current (RMS),A,27.3
880133,Bells Lane,2024-01-26T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,39.9
880133,Bells Lane,2024-01-26T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,13.5
880133,Bells Lane,2024-01-26T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,27.8
880133,Bells Lane,2024-01-26T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.28
880133,Bells Lane,2024-01-26T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.9
880133,Bells Lane,2024-01-26T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.26
880133,Bells Lane,2024-01-26T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.04
880133,Bells Lane,2024-01-26T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.53
880133,Bells Lane,2024-01-26T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.88
880133,Bells Lane,2024-01-26T04:50:00.000+00:00,feeder,1,N Current (RMS),A,31.0
880133,Bells Lane,2024-01-26T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,42.5
880133,Bells Lane,2024-01-26T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,58.4
880133,Bells Lane,2024-01-26T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,38.1
880133,Bells Lane,2024-01-26T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.21
880133,Bells Lane,2024-01-26T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.38
880133,Bells Lane,2024-01-26T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.46
880133,Bells Lane,2024-01-26T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.32
880133,Bells Lane,2024-01-26T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.4
880133,Bells Lane,2024-01-26T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.79
880133,Bells Lane,2024-01-26T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.26
880133,Bells Lane,2024-01-26T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.32
880133,Bells Lane,2024-01-26T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.89
880133,Bells Lane,2024-01-26T04:50:00.000+00:00,busbar,,L3 Active Power,kW,53.11
880133,Bells Lane,2024-01-26T04:50:00.000+00:00,busbar,,L2 Active Power,kW,66.55
880133,Bells Lane,2024-01-26T04:50:00.000+00:00,busbar,,L1 Active Power,kW,62.61
880133,Bells Lane,2024-01-26T04:50:00.000+00:00,busbar,,N Current (RMS),A,116.9
880133,Bells Lane,2024-01-26T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,221.6
880133,Bells Lane,2024-01-26T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,277.3
880133,Bells Lane,2024-01-26T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,261.1
880133,Bells Lane,2024-01-26T04:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.31
880133,Bells Lane,2024-01-26T04:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-5.5
880133,Bells Lane,2024-01-26T04:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.22
880133,Bells Lane,2024-01-26T04:40:00.000+00:00,feeder,5,L3 Active Power,kW,13.21
880133,Bells Lane,2024-01-26T04:40:00.000+00:00,feeder,5,L2 Active Power,kW,19.17
880133,Bells Lane,2024-01-26T04:40:00.000+00:00,feeder,5,L1 Active Power,kW,18.51
880133,Bells Lane,2024-01-26T04:40:00.000+00:00,feeder,5,N Current (RMS),A,41.9
880133,Bells Lane,2024-01-26T04:40:00.000+00:00,feeder,5,L3 Current (RMS),A,57.0
880133,Bells Lane,2024-01-26T04:40:00.000+00:00,feeder,5,L2 Current (RMS),A,81.6
880133,Bells Lane,2024-01-26T04:40:00.000+00:00,feeder,5,L1 Current (RMS),A,78.4
880133,Bells Lane,2024-01-26T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.51
880133,Bells Lane,2024-01-26T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.69
880133,Bells Lane,2024-01-26T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.33
880133,Bells Lane,2024-01-26T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,15.04
880133,Bells Lane,2024-01-26T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,22.15
880133,Bells Lane,2024-01-26T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,14.33
880133,Bells Lane,2024-01-26T04:40:00.000+00:00,feeder,4,N Current (RMS),A,36.6
880133,Bells Lane,2024-01-26T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,61.6
880133,Bells Lane,2024-01-26T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,90.9
880133,Bells Lane,2024-01-26T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,60.3
880133,Bells Lane,2024-01-26T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.04
880133,Bells Lane,2024-01-26T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.31
880133,Bells Lane,2024-01-26T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.29
880133,Bells Lane,2024-01-26T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.87
880133,Bells Lane,2024-01-26T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.92
880133,Bells Lane,2024-01-26T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.32
880133,Bells Lane,2024-01-26T04:40:00.000+00:00,feeder,3,N Current (RMS),A,35.6
880133,Bells Lane,2024-01-26T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,31.4
880133,Bells Lane,2024-01-26T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,30.2
880133,Bells Lane,2024-01-26T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,59.6
880133,Bells Lane,2024-01-26T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.48
880133,Bells Lane,2024-01-26T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.1
880133,Bells Lane,2024-01-26T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.94
880133,Bells Lane,2024-01-26T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.57
880133,Bells Lane,2024-01-26T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.07
880133,Bells Lane,2024-01-26T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.31
880133,Bells Lane,2024-01-26T04:40:00.000+00:00,feeder,2,N Current (RMS),A,27.2
880133,Bells Lane,2024-01-26T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,38.8
880133,Bells Lane,2024-01-26T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,13.3
880133,Bells Lane,2024-01-26T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,27.3
880133,Bells Lane,2024-01-26T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.32
880133,Bells Lane,2024-01-26T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.07
880133,Bells Lane,2024-01-26T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.33
880133,Bells Lane,2024-01-26T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.27
880133,Bells Lane,2024-01-26T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.72
880133,Bells Lane,2024-01-26T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.84
880133,Bells Lane,2024-01-26T04:40:00.000+00:00,feeder,1,N Current (RMS),A,33.4
880133,Bells Lane,2024-01-26T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,43.4
880133,Bells Lane,2024-01-26T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,63.8
880133,Bells Lane,2024-01-26T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,50.1
880133,Bells Lane,2024-01-26T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.22
880133,Bells Lane,2024-01-26T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
880133,Bells Lane,2024-01-26T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.49
880133,Bells Lane,2024-01-26T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
880133,Bells Lane,2024-01-26T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.41
880133,Bells Lane,2024-01-26T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
880133,Bells Lane,2024-01-26T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.67
880133,Bells Lane,2024-01-26T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.66
880133,Bells Lane,2024-01-26T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.11
880133,Bells Lane,2024-01-26T04:40:00.000+00:00,busbar,,L3 Active Power,kW,54.96
880133,Bells Lane,2024-01-26T04:40:00.000+00:00,busbar,,L2 Active Power,kW,66.04
880133,Bells Lane,2024-01-26T04:40:00.000+00:00,busbar,,L1 Active Power,kW,65.31
880133,Bells Lane,2024-01-26T04:40:00.000+00:00,busbar,,N Current (RMS),A,115.8
880133,Bells Lane,2024-01-26T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,228.6
880133,Bells Lane,2024-01-26T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,276.6
880133,Bells Lane,2024-01-26T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,272.8
880133,Bells Lane,2024-01-26T04:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.11
880133,Bells Lane,2024-01-26T04:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-5.39
880133,Bells Lane,2024-01-26T04:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.22
880133,Bells Lane,2024-01-26T04:30:00.000+00:00,feeder,5,L3 Active Power,kW,11.92
880133,Bells Lane,2024-01-26T04:30:00.000+00:00,feeder,5,L2 Active Power,kW,21.31
880133,Bells Lane,2024-01-26T04:30:00.000+00:00,feeder,5,L1 Active Power,kW,16.5
880133,Bells Lane,2024-01-26T04:30:00.000+00:00,feeder,5,N Current (RMS),A,44.8
880133,Bells Lane,2024-01-26T04:30:00.000+00:00,feeder,5,L3 Current (RMS),A,51.8
880133,Bells Lane,2024-01-26T04:30:00.000+00:00,feeder,5,L2 Current (RMS),A,90.0
880133,Bells Lane,2024-01-26T04:30:00.000+00:00,feeder,5,L1 Current (RMS),A,71.4
880133,Bells Lane,2024-01-26T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.26
880133,Bells Lane,2024-01-26T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.4
880133,Bells Lane,2024-01-26T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.77
880133,Bells Lane,2024-01-26T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,14.85
880133,Bells Lane,2024-01-26T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,21.62
880133,Bells Lane,2024-01-26T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,14.5
880133,Bells Lane,2024-01-26T04:30:00.000+00:00,feeder,4,N Current (RMS),A,39.2
880133,Bells Lane,2024-01-26T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,60.8
880133,Bells Lane,2024-01-26T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,90.4
880133,Bells Lane,2024-01-26T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,60.6
880133,Bells Lane,2024-01-26T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.81
880133,Bells Lane,2024-01-26T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.42
880133,Bells Lane,2024-01-26T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.55
880133,Bells Lane,2024-01-26T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.41
880133,Bells Lane,2024-01-26T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.58
880133,Bells Lane,2024-01-26T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,19.13
880133,Bells Lane,2024-01-26T04:30:00.000+00:00,feeder,3,N Current (RMS),A,52.1
880133,Bells Lane,2024-01-26T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,33.1
880133,Bells Lane,2024-01-26T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,37.5
880133,Bells Lane,2024-01-26T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,79.9
880133,Bells Lane,2024-01-26T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.67
880133,Bells Lane,2024-01-26T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.4
880133,Bells Lane,2024-01-26T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.81
880133,Bells Lane,2024-01-26T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.79
880133,Bells Lane,2024-01-26T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.88
880133,Bells Lane,2024-01-26T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.29
880133,Bells Lane,2024-01-26T04:30:00.000+00:00,feeder,2,N Current (RMS),A,32.5
880133,Bells Lane,2024-01-26T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,44.1
880133,Bells Lane,2024-01-26T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,13.1
880133,Bells Lane,2024-01-26T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,20.0
880133,Bells Lane,2024-01-26T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.41
880133,Bells Lane,2024-01-26T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.01
880133,Bells Lane,2024-01-26T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.36
880133,Bells Lane,2024-01-26T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.94
880133,Bells Lane,2024-01-26T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.31
880133,Bells Lane,2024-01-26T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.18
880133,Bells Lane,2024-01-26T04:30:00.000+00:00,feeder,1,N Current (RMS),A,27.9
880133,Bells Lane,2024-01-26T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,42.3
880133,Bells Lane,2024-01-26T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,53.9
880133,Bells Lane,2024-01-26T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,39.3
880133,Bells Lane,2024-01-26T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.27
880133,Bells Lane,2024-01-26T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
880133,Bells Lane,2024-01-26T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.58
880133,Bells Lane,2024-01-26T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
880133,Bells Lane,2024-01-26T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.48
880133,Bells Lane,2024-01-26T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
880133,Bells Lane,2024-01-26T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.27
880133,Bells Lane,2024-01-26T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.62
880133,Bells Lane,2024-01-26T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.71
880133,Bells Lane,2024-01-26T04:30:00.000+00:00,busbar,,L3 Active Power,kW,54.91
880133,Bells Lane,2024-01-26T04:30:00.000+00:00,busbar,,L2 Active Power,kW,66.71
880133,Bells Lane,2024-01-26T04:30:00.000+00:00,busbar,,L1 Active Power,kW,63.59
880133,Bells Lane,2024-01-26T04:30:00.000+00:00,busbar,,N Current (RMS),A,116.5
880133,Bells Lane,2024-01-26T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,228.6
880133,Bells Lane,2024-01-26T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,281.3
880133,Bells Lane,2024-01-26T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,267.1
880133,Bells Lane,2024-01-26T04:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.81
880133,Bells Lane,2024-01-26T04:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-5.37
880133,Bells Lane,2024-01-26T04:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.05
880133,Bells Lane,2024-01-26T04:20:00.000+00:00,feeder,5,L3 Active Power,kW,11.77
880133,Bells Lane,2024-01-26T04:20:00.000+00:00,feeder,5,L2 Active Power,kW,20.18
880133,Bells Lane,2024-01-26T04:20:00.000+00:00,feeder,5,L1 Active Power,kW,13.57
880133,Bells Lane,2024-01-26T04:20:00.000+00:00,feeder,5,N Current (RMS),A,41.5
880133,Bells Lane,2024-01-26T04:20:00.000+00:00,feeder,5,L3 Current (RMS),A,50.9
880133,Bells Lane,2024-01-26T04:20:00.000+00:00,feeder,5,L2 Current (RMS),A,85.9
880133,Bells Lane,2024-01-26T04:20:00.000+00:00,feeder,5,L1 Current (RMS),A,58.1
880133,Bells Lane,2024-01-26T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.43
880133,Bells Lane,2024-01-26T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.12
880133,Bells Lane,2024-01-26T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.36
880133,Bells Lane,2024-01-26T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,16.04
880133,Bells Lane,2024-01-26T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,16.55
880133,Bells Lane,2024-01-26T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,16.44
880133,Bells Lane,2024-01-26T04:20:00.000+00:00,feeder,4,N Current (RMS),A,26.6
880133,Bells Lane,2024-01-26T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,65.4
880133,Bells Lane,2024-01-26T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,68.6
880133,Bells Lane,2024-01-26T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,68.2
880133,Bells Lane,2024-01-26T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.65
880133,Bells Lane,2024-01-26T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.56
880133,Bells Lane,2024-01-26T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.47
880133,Bells Lane,2024-01-26T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.49
880133,Bells Lane,2024-01-26T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.59
880133,Bells Lane,2024-01-26T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,15.83
880133,Bells Lane,2024-01-26T04:20:00.000+00:00,feeder,3,N Current (RMS),A,42.3
880133,Bells Lane,2024-01-26T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,33.1
880133,Bells Lane,2024-01-26T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,29.4
880133,Bells Lane,2024-01-26T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,65.3
880133,Bells Lane,2024-01-26T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.75
880133,Bells Lane,2024-01-26T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.38
880133,Bells Lane,2024-01-26T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.55
880133,Bells Lane,2024-01-26T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.5
880133,Bells Lane,2024-01-26T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.67
880133,Bells Lane,2024-01-26T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.03
880133,Bells Lane,2024-01-26T04:20:00.000+00:00,feeder,2,N Current (RMS),A,26.6
880133,Bells Lane,2024-01-26T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,38.6
880133,Bells Lane,2024-01-26T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,12.3
880133,Bells Lane,2024-01-26T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,18.3
880133,Bells Lane,2024-01-26T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.71
880133,Bells Lane,2024-01-26T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.48
880133,Bells Lane,2024-01-26T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.53
880133,Bells Lane,2024-01-26T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.24
880133,Bells Lane,2024-01-26T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.1
880133,Bells Lane,2024-01-26T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.92
880133,Bells Lane,2024-01-26T04:20:00.000+00:00,feeder,1,N Current (RMS),A,37.3
880133,Bells Lane,2024-01-26T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,36.3
880133,Bells Lane,2024-01-26T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,53.8
880133,Bells Lane,2024-01-26T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,51.7
880133,Bells Lane,2024-01-26T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.26
880133,Bells Lane,2024-01-26T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
880133,Bells Lane,2024-01-26T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.58
880133,Bells Lane,2024-01-26T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
880133,Bells Lane,2024-01-26T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.47
880133,Bells Lane,2024-01-26T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.65
880133,Bells Lane,2024-01-26T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.35
880133,Bells Lane,2024-01-26T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.92
880133,Bells Lane,2024-01-26T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.97
880133,Bells Lane,2024-01-26T04:20:00.000+00:00,busbar,,L3 Active Power,kW,53.04
880133,Bells Lane,2024-01-26T04:20:00.000+00:00,busbar,,L2 Active Power,kW,58.09
880133,Bells Lane,2024-01-26T04:20:00.000+00:00,busbar,,L1 Active Power,kW,61.79
