Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880133,Bells Lane,2024-01-26T04:20:00.000+00:00,busbar,,N Current (RMS),A,116.7
880133,Bells Lane,2024-01-26T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,221.1
880133,Bells Lane,2024-01-26T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,247.3
880133,Bells Lane,2024-01-26T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,258.5
880133,Bells Lane,2024-01-26T04:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.02
880133,Bells Lane,2024-01-26T04:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.92
880133,Bells Lane,2024-01-26T04:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.46
880133,Bells Lane,2024-01-26T04:10:00.000+00:00,feeder,5,L3 Active Power,kW,11.42
880133,Bells Lane,2024-01-26T04:10:00.000+00:00,feeder,5,L2 Active Power,kW,17.65
880133,Bells Lane,2024-01-26T04:10:00.000+00:00,feeder,5,L1 Active Power,kW,14.12
880133,Bells Lane,2024-01-26T04:10:00.000+00:00,feeder,5,N Current (RMS),A,35.6
880133,Bells Lane,2024-01-26T04:10:00.000+00:00,feeder,5,L3 Current (RMS),A,50.1
880133,Bells Lane,2024-01-26T04:10:00.000+00:00,feeder,5,L2 Current (RMS),A,75.4
880133,Bells Lane,2024-01-26T04:10:00.000+00:00,feeder,5,L1 Current (RMS),A,59.8
880133,Bells Lane,2024-01-26T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.36
880133,Bells Lane,2024-01-26T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.29
880133,Bells Lane,2024-01-26T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.95
880133,Bells Lane,2024-01-26T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,16.88
880133,Bells Lane,2024-01-26T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,17.15
880133,Bells Lane,2024-01-26T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,14.37
880133,Bells Lane,2024-01-26T04:10:00.000+00:00,feeder,4,N Current (RMS),A,27.8
880133,Bells Lane,2024-01-26T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,69.1
880133,Bells Lane,2024-01-26T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,71.3
880133,Bells Lane,2024-01-26T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,60.2
880133,Bells Lane,2024-01-26T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.47
880133,Bells Lane,2024-01-26T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.37
880133,Bells Lane,2024-01-26T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.41
880133,Bells Lane,2024-01-26T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.76
880133,Bells Lane,2024-01-26T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.81
880133,Bells Lane,2024-01-26T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.02
880133,Bells Lane,2024-01-26T04:10:00.000+00:00,feeder,3,N Current (RMS),A,35.6
880133,Bells Lane,2024-01-26T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,34.2
880133,Bells Lane,2024-01-26T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,30.2
880133,Bells Lane,2024-01-26T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,58.3
880133,Bells Lane,2024-01-26T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.54
880133,Bells Lane,2024-01-26T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.41
880133,Bells Lane,2024-01-26T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.57
880133,Bells Lane,2024-01-26T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.59
880133,Bells Lane,2024-01-26T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.61
880133,Bells Lane,2024-01-26T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.11
880133,Bells Lane,2024-01-26T04:10:00.000+00:00,feeder,2,N Current (RMS),A,27.8
880133,Bells Lane,2024-01-26T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,39.0
880133,Bells Lane,2024-01-26T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,12.2
880133,Bells Lane,2024-01-26T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,18.6
880133,Bells Lane,2024-01-26T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.62
880133,Bells Lane,2024-01-26T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.16
880133,Bells Lane,2024-01-26T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.5
880133,Bells Lane,2024-01-26T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.63
880133,Bells Lane,2024-01-26T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.53
880133,Bells Lane,2024-01-26T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.17
880133,Bells Lane,2024-01-26T04:10:00.000+00:00,feeder,1,N Current (RMS),A,32.9
880133,Bells Lane,2024-01-26T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,33.6
880133,Bells Lane,2024-01-26T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,55.0
880133,Bells Lane,2024-01-26T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,39.7
880133,Bells Lane,2024-01-26T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.17
880133,Bells Lane,2024-01-26T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.47
880133,Bells Lane,2024-01-26T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.46
880133,Bells Lane,2024-01-26T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.63
880133,Bells Lane,2024-01-26T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.38
880133,Bells Lane,2024-01-26T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
880133,Bells Lane,2024-01-26T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.28
880133,Bells Lane,2024-01-26T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.15
880133,Bells Lane,2024-01-26T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.89
880133,Bells Lane,2024-01-26T04:10:00.000+00:00,busbar,,L3 Active Power,kW,53.29
880133,Bells Lane,2024-01-26T04:10:00.000+00:00,busbar,,L2 Active Power,kW,56.75
880133,Bells Lane,2024-01-26T04:10:00.000+00:00,busbar,,L1 Active Power,kW,55.77
880133,Bells Lane,2024-01-26T04:10:00.000+00:00,busbar,,N Current (RMS),A,108.2
880133,Bells Lane,2024-01-26T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,222.3
880133,Bells Lane,2024-01-26T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,242.3
880133,Bells Lane,2024-01-26T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,235.1
880133,Bells Lane,2024-01-26T04:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.86
880133,Bells Lane,2024-01-26T04:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-5.46
880133,Bells Lane,2024-01-26T04:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.87
880133,Bells Lane,2024-01-26T04:00:00.000+00:00,feeder,5,L3 Active Power,kW,12.93
880133,Bells Lane,2024-01-26T04:00:00.000+00:00,feeder,5,L2 Active Power,kW,17.47
880133,Bells Lane,2024-01-26T04:00:00.000+00:00,feeder,5,L1 Active Power,kW,14.41
880133,Bells Lane,2024-01-26T04:00:00.000+00:00,feeder,5,N Current (RMS),A,34.0
880133,Bells Lane,2024-01-26T04:00:00.000+00:00,feeder,5,L3 Current (RMS),A,55.9
880133,Bells Lane,2024-01-26T04:00:00.000+00:00,feeder,5,L2 Current (RMS),A,75.3
880133,Bells Lane,2024-01-26T04:00:00.000+00:00,feeder,5,L1 Current (RMS),A,60.3
880133,Bells Lane,2024-01-26T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.34
880133,Bells Lane,2024-01-26T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.46
880133,Bells Lane,2024-01-26T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.03
880133,Bells Lane,2024-01-26T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,13.58
880133,Bells Lane,2024-01-26T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,19.83
880133,Bells Lane,2024-01-26T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,13.89
880133,Bells Lane,2024-01-26T04:00:00.000+00:00,feeder,4,N Current (RMS),A,31.7
880133,Bells Lane,2024-01-26T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,56.0
880133,Bells Lane,2024-01-26T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,81.9
880133,Bells Lane,2024-01-26T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,58.4
880133,Bells Lane,2024-01-26T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.67
880133,Bells Lane,2024-01-26T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.04
880133,Bells Lane,2024-01-26T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.61
880133,Bells Lane,2024-01-26T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.69
880133,Bells Lane,2024-01-26T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.34
880133,Bells Lane,2024-01-26T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,15.79
880133,Bells Lane,2024-01-26T04:00:00.000+00:00,feeder,3,N Current (RMS),A,39.0
880133,Bells Lane,2024-01-26T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,34.2
880133,Bells Lane,2024-01-26T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,31.7
880133,Bells Lane,2024-01-26T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,65.6
880133,Bells Lane,2024-01-26T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.58
880133,Bells Lane,2024-01-26T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.21
880133,Bells Lane,2024-01-26T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.36
880133,Bells Lane,2024-01-26T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.52
880133,Bells Lane,2024-01-26T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.78
880133,Bells Lane,2024-01-26T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.27
880133,Bells Lane,2024-01-26T04:00:00.000+00:00,feeder,2,N Current (RMS),A,26.5
880133,Bells Lane,2024-01-26T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,38.8
880133,Bells Lane,2024-01-26T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,12.5
880133,Bells Lane,2024-01-26T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,18.9
880133,Bells Lane,2024-01-26T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.59
880133,Bells Lane,2024-01-26T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.24
880133,Bells Lane,2024-01-26T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.48
880133,Bells Lane,2024-01-26T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.55
880133,Bells Lane,2024-01-26T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.91
880133,Bells Lane,2024-01-26T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.18
880133,Bells Lane,2024-01-26T04:00:00.000+00:00,feeder,1,N Current (RMS),A,33.8
880133,Bells Lane,2024-01-26T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,33.2
880133,Bells Lane,2024-01-26T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,56.7
880133,Bells Lane,2024-01-26T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,39.4
880133,Bells Lane,2024-01-26T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.22
880133,Bells Lane,2024-01-26T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
880133,Bells Lane,2024-01-26T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.51
880133,Bells Lane,2024-01-26T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
880133,Bells Lane,2024-01-26T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.42
880133,Bells Lane,2024-01-26T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.37
880133,Bells Lane,2024-01-26T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.36
880133,Bells Lane,2024-01-26T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.41
880133,Bells Lane,2024-01-26T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.35
880133,Bells Lane,2024-01-26T04:00:00.000+00:00,busbar,,L3 Active Power,kW,51.27
880133,Bells Lane,2024-01-26T04:00:00.000+00:00,busbar,,L2 Active Power,kW,60.33
880133,Bells Lane,2024-01-26T04:00:00.000+00:00,busbar,,L1 Active Power,kW,57.54
880133,Bells Lane,2024-01-26T04:00:00.000+00:00,busbar,,N Current (RMS),A,109.9
880133,Bells Lane,2024-01-26T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,214.5
880133,Bells Lane,2024-01-26T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,254.5
880133,Bells Lane,2024-01-26T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,241.5
880133,Bells Lane,2024-01-26T03:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.63
880133,Bells Lane,2024-01-26T03:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-5.73
880133,Bells Lane,2024-01-26T03:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.95
880133,Bells Lane,2024-01-26T03:50:00.000+00:00,feeder,5,L3 Active Power,kW,13.57
880133,Bells Lane,2024-01-26T03:50:00.000+00:00,feeder,5,L2 Active Power,kW,16.44
880133,Bells Lane,2024-01-26T03:50:00.000+00:00,feeder,5,L1 Active Power,kW,14.15
880133,Bells Lane,2024-01-26T03:50:00.000+00:00,feeder,5,N Current (RMS),A,31.1
880133,Bells Lane,2024-01-26T03:50:00.000+00:00,feeder,5,L3 Current (RMS),A,57.7
880133,Bells Lane,2024-01-26T03:50:00.000+00:00,feeder,5,L2 Current (RMS),A,71.7
880133,Bells Lane,2024-01-26T03:50:00.000+00:00,feeder,5,L1 Current (RMS),A,59.2
880133,Bells Lane,2024-01-26T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.62
880133,Bells Lane,2024-01-26T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.84
880133,Bells Lane,2024-01-26T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.05
880133,Bells Lane,2024-01-26T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,14.54
880133,Bells Lane,2024-01-26T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,18.69
880133,Bells Lane,2024-01-26T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,14.84
880133,Bells Lane,2024-01-26T03:50:00.000+00:00,feeder,4,N Current (RMS),A,29.1
880133,Bells Lane,2024-01-26T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,59.9
880133,Bells Lane,2024-01-26T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,76.4
880133,Bells Lane,2024-01-26T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,61.8
880133,Bells Lane,2024-01-26T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.63
880133,Bells Lane,2024-01-26T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.77
880133,Bells Lane,2024-01-26T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.82
880133,Bells Lane,2024-01-26T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.59
880133,Bells Lane,2024-01-26T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.52
880133,Bells Lane,2024-01-26T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.45
880133,Bells Lane,2024-01-26T03:50:00.000+00:00,feeder,3,N Current (RMS),A,33.0
880133,Bells Lane,2024-01-26T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,33.7
880133,Bells Lane,2024-01-26T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,33.4
880133,Bells Lane,2024-01-26T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,56.2
880133,Bells Lane,2024-01-26T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.52
880133,Bells Lane,2024-01-26T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.34
880133,Bells Lane,2024-01-26T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.54
880133,Bells Lane,2024-01-26T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.72
880133,Bells Lane,2024-01-26T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.47
880133,Bells Lane,2024-01-26T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.01
880133,Bells Lane,2024-01-26T03:50:00.000+00:00,feeder,2,N Current (RMS),A,26.5
880133,Bells Lane,2024-01-26T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,39.4
880133,Bells Lane,2024-01-26T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,15.8
880133,Bells Lane,2024-01-26T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,18.2
880133,Bells Lane,2024-01-26T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.57
880133,Bells Lane,2024-01-26T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.93
880133,Bells Lane,2024-01-26T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.61
880133,Bells Lane,2024-01-26T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.33
880133,Bells Lane,2024-01-26T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.41
880133,Bells Lane,2024-01-26T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.39
880133,Bells Lane,2024-01-26T03:50:00.000+00:00,feeder,1,N Current (RMS),A,35.3
880133,Bells Lane,2024-01-26T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,32.2
880133,Bells Lane,2024-01-26T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,57.8
880133,Bells Lane,2024-01-26T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,44.4
880133,Bells Lane,2024-01-26T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.22
880133,Bells Lane,2024-01-26T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.38
880133,Bells Lane,2024-01-26T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.48
880133,Bells Lane,2024-01-26T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.67
880133,Bells Lane,2024-01-26T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.41
880133,Bells Lane,2024-01-26T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.04
880133,Bells Lane,2024-01-26T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.97
880133,Bells Lane,2024-01-26T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.61
880133,Bells Lane,2024-01-26T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.97
880133,Bells Lane,2024-01-26T03:50:00.000+00:00,busbar,,L3 Active Power,kW,52.76
880133,Bells Lane,2024-01-26T03:50:00.000+00:00,busbar,,L2 Active Power,kW,59.53
880133,Bells Lane,2024-01-26T03:50:00.000+00:00,busbar,,L1 Active Power,kW,56.84
880133,Bells Lane,2024-01-26T03:50:00.000+00:00,busbar,,N Current (RMS),A,107.5
880133,Bells Lane,2024-01-26T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,220.0
880133,Bells Lane,2024-01-26T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,251.3
880133,Bells Lane,2024-01-26T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,238.5
880133,Bells Lane,2024-01-26T03:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.55
880133,Bells Lane,2024-01-26T03:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-5.55
880133,Bells Lane,2024-01-26T03:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.34
880133,Bells Lane,2024-01-26T03:40:00.000+00:00,feeder,5,L3 Active Power,kW,14.16
880133,Bells Lane,2024-01-26T03:40:00.000+00:00,feeder,5,L2 Active Power,kW,19.11
880133,Bells Lane,2024-01-26T03:40:00.000+00:00,feeder,5,L1 Active Power,kW,13.86
880133,Bells Lane,2024-01-26T03:40:00.000+00:00,feeder,5,N Current (RMS),A,34.3
880133,Bells Lane,2024-01-26T03:40:00.000+00:00,feeder,5,L3 Current (RMS),A,59.9
880133,Bells Lane,2024-01-26T03:40:00.000+00:00,feeder,5,L2 Current (RMS),A,81.1
880133,Bells Lane,2024-01-26T03:40:00.000+00:00,feeder,5,L1 Current (RMS),A,58.2
880133,Bells Lane,2024-01-26T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
880133,Bells Lane,2024-01-26T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.25
880133,Bells Lane,2024-01-26T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.11
880133,Bells Lane,2024-01-26T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,16.77
880133,Bells Lane,2024-01-26T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,18.02
880133,Bells Lane,2024-01-26T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,14.11
880133,Bells Lane,2024-01-26T03:40:00.000+00:00,feeder,4,N Current (RMS),A,28.5
880133,Bells Lane,2024-01-26T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,68.4
880133,Bells Lane,2024-01-26T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,73.8
880133,Bells Lane,2024-01-26T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,58.9
880133,Bells Lane,2024-01-26T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.63
880133,Bells Lane,2024-01-26T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.05
880133,Bells Lane,2024-01-26T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.52
880133,Bells Lane,2024-01-26T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.99
880133,Bells Lane,2024-01-26T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.71
880133,Bells Lane,2024-01-26T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.46
880133,Bells Lane,2024-01-26T03:40:00.000+00:00,feeder,3,N Current (RMS),A,38.4
880133,Bells Lane,2024-01-26T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,35.0
880133,Bells Lane,2024-01-26T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,30.6
880133,Bells Lane,2024-01-26T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,59.9
880133,Bells Lane,2024-01-26T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.59
880133,Bells Lane,2024-01-26T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.3
880133,Bells Lane,2024-01-26T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.86
880133,Bells Lane,2024-01-26T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.83
880133,Bells Lane,2024-01-26T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.99
880133,Bells Lane,2024-01-26T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.75
880133,Bells Lane,2024-01-26T03:40:00.000+00:00,feeder,2,N Current (RMS),A,29.8
880133,Bells Lane,2024-01-26T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,39.8
880133,Bells Lane,2024-01-26T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,13.3
880133,Bells Lane,2024-01-26T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,17.7
880133,Bells Lane,2024-01-26T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.75
880133,Bells Lane,2024-01-26T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.03
880133,Bells Lane,2024-01-26T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.64
880133,Bells Lane,2024-01-26T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.86
880133,Bells Lane,2024-01-26T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.98
880133,Bells Lane,2024-01-26T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.16
880133,Bells Lane,2024-01-26T03:40:00.000+00:00,feeder,1,N Current (RMS),A,29.8
880133,Bells Lane,2024-01-26T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,34.2
880133,Bells Lane,2024-01-26T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,52.3
880133,Bells Lane,2024-01-26T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,39.4
880133,Bells Lane,2024-01-26T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.27
880133,Bells Lane,2024-01-26T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.26
880133,Bells Lane,2024-01-26T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.54
880133,Bells Lane,2024-01-26T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.76
880133,Bells Lane,2024-01-26T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.46
880133,Bells Lane,2024-01-26T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.06
880133,Bells Lane,2024-01-26T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.59
880133,Bells Lane,2024-01-26T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.19
880133,Bells Lane,2024-01-26T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.48
880133,Bells Lane,2024-01-26T03:40:00.000+00:00,busbar,,L3 Active Power,kW,56.61
880133,Bells Lane,2024-01-26T03:40:00.000+00:00,busbar,,L2 Active Power,kW,58.81
880133,Bells Lane,2024-01-26T03:40:00.000+00:00,busbar,,L1 Active Power,kW,55.34
880133,Bells Lane,2024-01-26T03:40:00.000+00:00,busbar,,N Current (RMS),A,105.1
880133,Bells Lane,2024-01-26T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,234.2
880133,Bells Lane,2024-01-26T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,248.2
880133,Bells Lane,2024-01-26T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,232.3
880133,Bells Lane,2024-01-26T03:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.84
880133,Bells Lane,2024-01-26T03:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-5.35
880133,Bells Lane,2024-01-26T03:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.9
880133,Bells Lane,2024-01-26T03:30:00.000+00:00,feeder,5,L3 Active Power,kW,13.96
880133,Bells Lane,2024-01-26T03:30:00.000+00:00,feeder,5,L2 Active Power,kW,16.69
880133,Bells Lane,2024-01-26T03:30:00.000+00:00,feeder,5,L1 Active Power,kW,14.29
880133,Bells Lane,2024-01-26T03:30:00.000+00:00,feeder,5,N Current (RMS),A,30.7
880133,Bells Lane,2024-01-26T03:30:00.000+00:00,feeder,5,L3 Current (RMS),A,59.4
880133,Bells Lane,2024-01-26T03:30:00.000+00:00,feeder,5,L2 Current (RMS),A,72.0
880133,Bells Lane,2024-01-26T03:30:00.000+00:00,feeder,5,L1 Current (RMS),A,59.7
880133,Bells Lane,2024-01-26T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.14
880133,Bells Lane,2024-01-26T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.53
880133,Bells Lane,2024-01-26T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.59
880133,Bells Lane,2024-01-26T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,18.42
880133,Bells Lane,2024-01-26T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,18.61
880133,Bells Lane,2024-01-26T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.55
880133,Bells Lane,2024-01-26T03:30:00.000+00:00,feeder,4,N Current (RMS),A,29.8
880133,Bells Lane,2024-01-26T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,74.8
880133,Bells Lane,2024-01-26T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,76.0
880133,Bells Lane,2024-01-26T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,57.1
880133,Bells Lane,2024-01-26T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.51
880133,Bells Lane,2024-01-26T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.17
880133,Bells Lane,2024-01-26T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.72
880133,Bells Lane,2024-01-26T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.25
880133,Bells Lane,2024-01-26T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.78
880133,Bells Lane,2024-01-26T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,15.01
880133,Bells Lane,2024-01-26T03:30:00.000+00:00,feeder,3,N Current (RMS),A,40.5
880133,Bells Lane,2024-01-26T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,40.0
880133,Bells Lane,2024-01-26T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,31.3
880133,Bells Lane,2024-01-26T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,62.2
880133,Bells Lane,2024-01-26T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
880133,Bells Lane,2024-01-26T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.02
880133,Bells Lane,2024-01-26T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.98
880133,Bells Lane,2024-01-26T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.07
880133,Bells Lane,2024-01-26T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.28
880133,Bells Lane,2024-01-26T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.27
880133,Bells Lane,2024-01-26T03:30:00.000+00:00,feeder,2,N Current (RMS),A,31.4
880133,Bells Lane,2024-01-26T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,40.8
880133,Bells Lane,2024-01-26T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,14.0
880133,Bells Lane,2024-01-26T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,20.4
880133,Bells Lane,2024-01-26T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.98
880133,Bells Lane,2024-01-26T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.35
880133,Bells Lane,2024-01-26T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.76
880133,Bells Lane,2024-01-26T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.46
880133,Bells Lane,2024-01-26T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.66
880133,Bells Lane,2024-01-26T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.49
880133,Bells Lane,2024-01-26T03:30:00.000+00:00,feeder,1,N Current (RMS),A,30.4
880133,Bells Lane,2024-01-26T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,37.6
880133,Bells Lane,2024-01-26T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,51.8
880133,Bells Lane,2024-01-26T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,44.8
880133,Bells Lane,2024-01-26T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.28
880133,Bells Lane,2024-01-26T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.64
880133,Bells Lane,2024-01-26T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.57
880133,Bells Lane,2024-01-26T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.1
880133,Bells Lane,2024-01-26T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.49
880133,Bells Lane,2024-01-26T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.4
880133,Bells Lane,2024-01-26T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.72
880133,Bells Lane,2024-01-26T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.42
880133,Bells Lane,2024-01-26T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.94
880133,Bells Lane,2024-01-26T03:30:00.000+00:00,busbar,,L3 Active Power,kW,60.16
880133,Bells Lane,2024-01-26T03:30:00.000+00:00,busbar,,L2 Active Power,kW,57.03
880133,Bells Lane,2024-01-26T03:30:00.000+00:00,busbar,,L1 Active Power,kW,57.61
880133,Bells Lane,2024-01-26T03:30:00.000+00:00,busbar,,N Current (RMS),A,107.6
880133,Bells Lane,2024-01-26T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,248.8
880133,Bells Lane,2024-01-26T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,242.3
880133,Bells Lane,2024-01-26T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,242.3
880133,Bells Lane,2024-01-26T03:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.82
880133,Bells Lane,2024-01-26T03:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-5.41
880133,Bells Lane,2024-01-26T03:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.68
880133,Bells Lane,2024-01-26T03:20:00.000+00:00,feeder,5,L3 Active Power,kW,13.13
880133,Bells Lane,2024-01-26T03:20:00.000+00:00,feeder,5,L2 Active Power,kW,18.94
880133,Bells Lane,2024-01-26T03:20:00.000+00:00,feeder,5,L1 Active Power,kW,14.09
880133,Bells Lane,2024-01-26T03:20:00.000+00:00,feeder,5,N Current (RMS),A,35.6
880133,Bells Lane,2024-01-26T03:20:00.000+00:00,feeder,5,L3 Current (RMS),A,56.6
880133,Bells Lane,2024-01-26T03:20:00.000+00:00,feeder,5,L2 Current (RMS),A,80.7
880133,Bells Lane,2024-01-26T03:20:00.000+00:00,feeder,5,L1 Current (RMS),A,59.7
880133,Bells Lane,2024-01-26T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.15
880133,Bells Lane,2024-01-26T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.15
880133,Bells Lane,2024-01-26T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.68
880133,Bells Lane,2024-01-26T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,17.77
880133,Bells Lane,2024-01-26T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,19.02
880133,Bells Lane,2024-01-26T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,15.78
880133,Bells Lane,2024-01-26T03:20:00.000+00:00,feeder,4,N Current (RMS),A,29.0
880133,Bells Lane,2024-01-26T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,72.6
880133,Bells Lane,2024-01-26T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,78.1
880133,Bells Lane,2024-01-26T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,65.6
880133,Bells Lane,2024-01-26T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.87
880133,Bells Lane,2024-01-26T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.63
880133,Bells Lane,2024-01-26T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.79
880133,Bells Lane,2024-01-26T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.69
880133,Bells Lane,2024-01-26T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.08
880133,Bells Lane,2024-01-26T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,15.27
880133,Bells Lane,2024-01-26T03:20:00.000+00:00,feeder,3,N Current (RMS),A,39.4
880133,Bells Lane,2024-01-26T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,34.7
880133,Bells Lane,2024-01-26T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,31.6
880133,Bells Lane,2024-01-26T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,63.4
880133,Bells Lane,2024-01-26T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.47
880133,Bells Lane,2024-01-26T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.04
880133,Bells Lane,2024-01-26T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.8
880133,Bells Lane,2024-01-26T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.58
880133,Bells Lane,2024-01-26T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.31
880133,Bells Lane,2024-01-26T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.77
880133,Bells Lane,2024-01-26T03:20:00.000+00:00,feeder,2,N Current (RMS),A,28.8
880133,Bells Lane,2024-01-26T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,38.8
880133,Bells Lane,2024-01-26T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,14.2
880133,Bells Lane,2024-01-26T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,17.9
880133,Bells Lane,2024-01-26T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.83
880133,Bells Lane,2024-01-26T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
880133,Bells Lane,2024-01-26T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.77
880133,Bells Lane,2024-01-26T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.24
880133,Bells Lane,2024-01-26T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.48
880133,Bells Lane,2024-01-26T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.94
880133,Bells Lane,2024-01-26T03:20:00.000+00:00,feeder,1,N Current (RMS),A,31.0
880133,Bells Lane,2024-01-26T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,36.4
880133,Bells Lane,2024-01-26T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,54.6
880133,Bells Lane,2024-01-26T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,38.9
880133,Bells Lane,2024-01-26T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.3
880133,Bells Lane,2024-01-26T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.52
880133,Bells Lane,2024-01-26T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.52
880133,Bells Lane,2024-01-26T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.9
880133,Bells Lane,2024-01-26T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.44
880133,Bells Lane,2024-01-26T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.3
880133,Bells Lane,2024-01-26T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.84
880133,Bells Lane,2024-01-26T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.25
880133,Bells Lane,2024-01-26T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.73
880133,Bells Lane,2024-01-26T03:20:00.000+00:00,busbar,,L3 Active Power,kW,56.4
880133,Bells Lane,2024-01-26T03:20:00.000+00:00,busbar,,L2 Active Power,kW,60.83
880133,Bells Lane,2024-01-26T03:20:00.000+00:00,busbar,,L1 Active Power,kW,57.86
880133,Bells Lane,2024-01-26T03:20:00.000+00:00,busbar,,N Current (RMS),A,109.3
880133,Bells Lane,2024-01-26T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,234.9
880133,Bells Lane,2024-01-26T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,256.2
880133,Bells Lane,2024-01-26T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,243.4
880133,Bells Lane,2024-01-26T03:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.98
880133,Bells Lane,2024-01-26T03:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-5.49
880133,Bells Lane,2024-01-26T03:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.71
880133,Bells Lane,2024-01-26T03:10:00.000+00:00,feeder,5,L3 Active Power,kW,12.44
880133,Bells Lane,2024-01-26T03:10:00.000+00:00,feeder,5,L2 Active Power,kW,17.31
880133,Bells Lane,2024-01-26T03:10:00.000+00:00,feeder,5,L1 Active Power,kW,13.95
880133,Bells Lane,2024-01-26T03:10:00.000+00:00,feeder,5,N Current (RMS),A,34.0
880133,Bells Lane,2024-01-26T03:10:00.000+00:00,feeder,5,L3 Current (RMS),A,53.8
880133,Bells Lane,2024-01-26T03:10:00.000+00:00,feeder,5,L2 Current (RMS),A,74.7
880133,Bells Lane,2024-01-26T03:10:00.000+00:00,feeder,5,L1 Current (RMS),A,59.2
880133,Bells Lane,2024-01-26T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
880133,Bells Lane,2024-01-26T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.21
880133,Bells Lane,2024-01-26T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.12
880133,Bells Lane,2024-01-26T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,18.54
880133,Bells Lane,2024-01-26T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,17.78
880133,Bells Lane,2024-01-26T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,14.31
880133,Bells Lane,2024-01-26T03:10:00.000+00:00,feeder,4,N Current (RMS),A,32.3
880133,Bells Lane,2024-01-26T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,75.7
880133,Bells Lane,2024-01-26T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,73.1
880133,Bells Lane,2024-01-26T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,60.1
880133,Bells Lane,2024-01-26T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.93
880133,Bells Lane,2024-01-26T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.89
880133,Bells Lane,2024-01-26T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.92
880133,Bells Lane,2024-01-26T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
880133,Bells Lane,2024-01-26T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.29
880133,Bells Lane,2024-01-26T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,15.43
880133,Bells Lane,2024-01-26T03:10:00.000+00:00,feeder,3,N Current (RMS),A,40.0
880133,Bells Lane,2024-01-26T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,36.0
880133,Bells Lane,2024-01-26T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,32.7
880133,Bells Lane,2024-01-26T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,64.1
880133,Bells Lane,2024-01-26T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.47
880133,Bells Lane,2024-01-26T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.81
880133,Bells Lane,2024-01-26T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.9
880133,Bells Lane,2024-01-26T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.53
880133,Bells Lane,2024-01-26T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.7
880133,Bells Lane,2024-01-26T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.93
880133,Bells Lane,2024-01-26T03:10:00.000+00:00,feeder,2,N Current (RMS),A,28.2
880133,Bells Lane,2024-01-26T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,38.7
880133,Bells Lane,2024-01-26T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,15.4
880133,Bells Lane,2024-01-26T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,18.6
880133,Bells Lane,2024-01-26T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.65
880133,Bells Lane,2024-01-26T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.82
880133,Bells Lane,2024-01-26T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.57
880133,Bells Lane,2024-01-26T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.66
880133,Bells Lane,2024-01-26T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.75
880133,Bells Lane,2024-01-26T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.87
880133,Bells Lane,2024-01-26T03:10:00.000+00:00,feeder,1,N Current (RMS),A,31.5
880133,Bells Lane,2024-01-26T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,33.6
880133,Bells Lane,2024-01-26T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,51.4
880133,Bells Lane,2024-01-26T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,46.2
880133,Bells Lane,2024-01-26T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.23
880133,Bells Lane,2024-01-26T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.32
880133,Bells Lane,2024-01-26T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.51
880133,Bells Lane,2024-01-26T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.61
880133,Bells Lane,2024-01-26T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.47
880133,Bells Lane,2024-01-26T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.04
880133,Bells Lane,2024-01-26T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.06
880133,Bells Lane,2024-01-26T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.23
880133,Bells Lane,2024-01-26T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.22
880133,Bells Lane,2024-01-26T03:10:00.000+00:00,busbar,,L3 Active Power,kW,56.17
880133,Bells Lane,2024-01-26T03:10:00.000+00:00,busbar,,L2 Active Power,kW,57.84
880133,Bells Lane,2024-01-26T03:10:00.000+00:00,busbar,,L1 Active Power,kW,58.49
880133,Bells Lane,2024-01-26T03:10:00.000+00:00,busbar,,N Current (RMS),A,109.8
880133,Bells Lane,2024-01-26T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,233.8
880133,Bells Lane,2024-01-26T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,244.6
880133,Bells Lane,2024-01-26T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,246.3
880133,Bells Lane,2024-01-26T03:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.93
880133,Bells Lane,2024-01-26T03:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-5.61
880133,Bells Lane,2024-01-26T03:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.82
880133,Bells Lane,2024-01-26T03:00:00.000+00:00,feeder,5,L3 Active Power,kW,12.9
880133,Bells Lane,2024-01-26T03:00:00.000+00:00,feeder,5,L2 Active Power,kW,20.16
880133,Bells Lane,2024-01-26T03:00:00.000+00:00,feeder,5,L1 Active Power,kW,14.48
880133,Bells Lane,2024-01-26T03:00:00.000+00:00,feeder,5,N Current (RMS),A,39.4
880133,Bells Lane,2024-01-26T03:00:00.000+00:00,feeder,5,L3 Current (RMS),A,55.3
880133,Bells Lane,2024-01-26T03:00:00.000+00:00,feeder,5,L2 Current (RMS),A,85.7
880133,Bells Lane,2024-01-26T03:00:00.000+00:00,feeder,5,L1 Current (RMS),A,61.2
880133,Bells Lane,2024-01-26T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.58
880133,Bells Lane,2024-01-26T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.88
880133,Bells Lane,2024-01-26T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.43
880133,Bells Lane,2024-01-26T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,18.78
880133,Bells Lane,2024-01-26T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,19.85
880133,Bells Lane,2024-01-26T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,14.72
880133,Bells Lane,2024-01-26T03:00:00.000+00:00,feeder,4,N Current (RMS),A,34.6
880133,Bells Lane,2024-01-26T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,76.4
880133,Bells Lane,2024-01-26T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,81.3
880133,Bells Lane,2024-01-26T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,61.7
880133,Bells Lane,2024-01-26T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.93
880133,Bells Lane,2024-01-26T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.19
880133,Bells Lane,2024-01-26T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.81
880133,Bells Lane,2024-01-26T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.27
880133,Bells Lane,2024-01-26T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.9
880133,Bells Lane,2024-01-26T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,15.31
880133,Bells Lane,2024-01-26T03:00:00.000+00:00,feeder,3,N Current (RMS),A,41.7
880133,Bells Lane,2024-01-26T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,32.9
880133,Bells Lane,2024-01-26T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,31.5
880133,Bells Lane,2024-01-26T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,63.5
880133,Bells Lane,2024-01-26T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.46
880133,Bells Lane,2024-01-26T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.03
880133,Bells Lane,2024-01-26T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.83
880133,Bells Lane,2024-01-26T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.75
880133,Bells Lane,2024-01-26T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.97
880133,Bells Lane,2024-01-26T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.94
880133,Bells Lane,2024-01-26T03:00:00.000+00:00,feeder,2,N Current (RMS),A,27.5
880133,Bells Lane,2024-01-26T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,39.5
880133,Bells Lane,2024-01-26T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,16.7
880133,Bells Lane,2024-01-26T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,18.3
880133,Bells Lane,2024-01-26T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.6
880133,Bells Lane,2024-01-26T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.24
880133,Bells Lane,2024-01-26T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.99
880133,Bells Lane,2024-01-26T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.7
880133,Bells Lane,2024-01-26T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.98
880133,Bells Lane,2024-01-26T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.18
880133,Bells Lane,2024-01-26T03:00:00.000+00:00,feeder,1,N Current (RMS),A,29.2
880133,Bells Lane,2024-01-26T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,33.5
880133,Bells Lane,2024-01-26T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,52.7
880133,Bells Lane,2024-01-26T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,39.8
880133,Bells Lane,2024-01-26T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.23
880133,Bells Lane,2024-01-26T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.31
880133,Bells Lane,2024-01-26T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.51
880133,Bells Lane,2024-01-26T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.55
880133,Bells Lane,2024-01-26T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.46
880133,Bells Lane,2024-01-26T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.06
880133,Bells Lane,2024-01-26T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.51
880133,Bells Lane,2024-01-26T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.94
880133,Bells Lane,2024-01-26T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.88
880133,Bells Lane,2024-01-26T03:00:00.000+00:00,busbar,,L3 Active Power,kW,56.4
880133,Bells Lane,2024-01-26T03:00:00.000+00:00,busbar,,L2 Active Power,kW,62.87
880133,Bells Lane,2024-01-26T03:00:00.000+00:00,busbar,,L1 Active Power,kW,57.62
880133,Bells Lane,2024-01-26T03:00:00.000+00:00,busbar,,N Current (RMS),A,110.4
880133,Bells Lane,2024-01-26T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,234.3
880133,Bells Lane,2024-01-26T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,264.4
880133,Bells Lane,2024-01-26T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,242.9
880133,Bells Lane,2024-01-26T02:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.34
880133,Bells Lane,2024-01-26T02:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-5.59
880133,Bells Lane,2024-01-26T02:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.94
880133,Bells Lane,2024-01-26T02:50:00.000+00:00,feeder,5,L3 Active Power,kW,12.34
880133,Bells Lane,2024-01-26T02:50:00.000+00:00,feeder,5,L2 Active Power,kW,17.97
880133,Bells Lane,2024-01-26T02:50:00.000+00:00,feeder,5,L1 Active Power,kW,14.08
880133,Bells Lane,2024-01-26T02:50:00.000+00:00,feeder,5,N Current (RMS),A,36.2
880133,Bells Lane,2024-01-26T02:50:00.000+00:00,feeder,5,L3 Current (RMS),A,53.2
880133,Bells Lane,2024-01-26T02:50:00.000+00:00,feeder,5,L2 Current (RMS),A,76.1
880133,Bells Lane,2024-01-26T02:50:00.000+00:00,feeder,5,L1 Current (RMS),A,59.0
880133,Bells Lane,2024-01-26T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.21
880133,Bells Lane,2024-01-26T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.05
880133,Bells Lane,2024-01-26T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.45
880133,Bells Lane,2024-01-26T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,18.05
880133,Bells Lane,2024-01-26T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,19.8
880133,Bells Lane,2024-01-26T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,16.5
880133,Bells Lane,2024-01-26T02:50:00.000+00:00,feeder,4,N Current (RMS),A,29.9
880133,Bells Lane,2024-01-26T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,72.3
880133,Bells Lane,2024-01-26T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,79.7
880133,Bells Lane,2024-01-26T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,68.1
880133,Bells Lane,2024-01-26T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.57
880133,Bells Lane,2024-01-26T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.35
880133,Bells Lane,2024-01-26T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.48
880133,Bells Lane,2024-01-26T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.8
880133,Bells Lane,2024-01-26T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.95
880133,Bells Lane,2024-01-26T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,16.43
880133,Bells Lane,2024-01-26T02:50:00.000+00:00,feeder,3,N Current (RMS),A,45.9
880133,Bells Lane,2024-01-26T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,33.8
880133,Bells Lane,2024-01-26T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,31.5
880133,Bells Lane,2024-01-26T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,66.8
880133,Bells Lane,2024-01-26T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.35
880133,Bells Lane,2024-01-26T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.26
880133,Bells Lane,2024-01-26T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.2
880133,Bells Lane,2024-01-26T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.17
880133,Bells Lane,2024-01-26T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.03
880133,Bells Lane,2024-01-26T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.3
880133,Bells Lane,2024-01-26T02:50:00.000+00:00,feeder,2,N Current (RMS),A,24.8
880133,Bells Lane,2024-01-26T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,40.5
880133,Bells Lane,2024-01-26T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,16.9
880133,Bells Lane,2024-01-26T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,18.5
880133,Bells Lane,2024-01-26T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.68
880133,Bells Lane,2024-01-26T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.33
880133,Bells Lane,2024-01-26T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.13
880133,Bells Lane,2024-01-26T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.69
880133,Bells Lane,2024-01-26T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.83
880133,Bells Lane,2024-01-26T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.63
880133,Bells Lane,2024-01-26T02:50:00.000+00:00,feeder,1,N Current (RMS),A,29.0
880133,Bells Lane,2024-01-26T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,36.8
880133,Bells Lane,2024-01-26T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,55.2
880133,Bells Lane,2024-01-26T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,37.4
880133,Bells Lane,2024-01-26T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.16
