Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880133,Bells Lane,2024-01-26T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.72
880133,Bells Lane,2024-01-26T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.46
880133,Bells Lane,2024-01-26T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.05
880133,Bells Lane,2024-01-26T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.39
880133,Bells Lane,2024-01-26T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.35
880133,Bells Lane,2024-01-26T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.16
880133,Bells Lane,2024-01-26T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.58
880133,Bells Lane,2024-01-26T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.21
880133,Bells Lane,2024-01-26T02:50:00.000+00:00,busbar,,L3 Active Power,kW,57.05
880133,Bells Lane,2024-01-26T02:50:00.000+00:00,busbar,,L2 Active Power,kW,61.58
880133,Bells Lane,2024-01-26T02:50:00.000+00:00,busbar,,L1 Active Power,kW,59.93
880133,Bells Lane,2024-01-26T02:50:00.000+00:00,busbar,,N Current (RMS),A,110.8
880133,Bells Lane,2024-01-26T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,233.0
880133,Bells Lane,2024-01-26T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,256.0
880133,Bells Lane,2024-01-26T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,247.3
880133,Bells Lane,2024-01-26T02:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.17
880133,Bells Lane,2024-01-26T02:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-5.41
880133,Bells Lane,2024-01-26T02:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.23
880133,Bells Lane,2024-01-26T02:40:00.000+00:00,feeder,5,L3 Active Power,kW,12.05
880133,Bells Lane,2024-01-26T02:40:00.000+00:00,feeder,5,L2 Active Power,kW,20.28
880133,Bells Lane,2024-01-26T02:40:00.000+00:00,feeder,5,L1 Active Power,kW,14.5
880133,Bells Lane,2024-01-26T02:40:00.000+00:00,feeder,5,N Current (RMS),A,41.0
880133,Bells Lane,2024-01-26T02:40:00.000+00:00,feeder,5,L3 Current (RMS),A,51.8
880133,Bells Lane,2024-01-26T02:40:00.000+00:00,feeder,5,L2 Current (RMS),A,84.7
880133,Bells Lane,2024-01-26T02:40:00.000+00:00,feeder,5,L1 Current (RMS),A,61.1
880133,Bells Lane,2024-01-26T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.27
880133,Bells Lane,2024-01-26T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.1
880133,Bells Lane,2024-01-26T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.11
880133,Bells Lane,2024-01-26T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,16.45
880133,Bells Lane,2024-01-26T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,20.33
880133,Bells Lane,2024-01-26T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,14.78
880133,Bells Lane,2024-01-26T02:40:00.000+00:00,feeder,4,N Current (RMS),A,33.8
880133,Bells Lane,2024-01-26T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,66.1
880133,Bells Lane,2024-01-26T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,82.1
880133,Bells Lane,2024-01-26T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,61.2
880133,Bells Lane,2024-01-26T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.61
880133,Bells Lane,2024-01-26T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.1
880133,Bells Lane,2024-01-26T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.38
880133,Bells Lane,2024-01-26T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.8
880133,Bells Lane,2024-01-26T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.34
880133,Bells Lane,2024-01-26T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.44
880133,Bells Lane,2024-01-26T02:40:00.000+00:00,feeder,3,N Current (RMS),A,36.7
880133,Bells Lane,2024-01-26T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,33.9
880133,Bells Lane,2024-01-26T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,32.6
880133,Bells Lane,2024-01-26T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,58.8
880133,Bells Lane,2024-01-26T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.21
880133,Bells Lane,2024-01-26T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.25
880133,Bells Lane,2024-01-26T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.36
880133,Bells Lane,2024-01-26T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.65
880133,Bells Lane,2024-01-26T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.15
880133,Bells Lane,2024-01-26T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.27
880133,Bells Lane,2024-01-26T02:40:00.000+00:00,feeder,2,N Current (RMS),A,27.6
880133,Bells Lane,2024-01-26T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,42.5
880133,Bells Lane,2024-01-26T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,17.4
880133,Bells Lane,2024-01-26T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,18.7
880133,Bells Lane,2024-01-26T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.9
880133,Bells Lane,2024-01-26T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.1
880133,Bells Lane,2024-01-26T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.6
880133,Bells Lane,2024-01-26T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.41
880133,Bells Lane,2024-01-26T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.74
880133,Bells Lane,2024-01-26T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.38
880133,Bells Lane,2024-01-26T02:40:00.000+00:00,feeder,1,N Current (RMS),A,30.2
880133,Bells Lane,2024-01-26T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,40.2
880133,Bells Lane,2024-01-26T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,54.8
880133,Bells Lane,2024-01-26T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,43.7
880133,Bells Lane,2024-01-26T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.18
880133,Bells Lane,2024-01-26T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.95
880133,Bells Lane,2024-01-26T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.47
880133,Bells Lane,2024-01-26T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.14
880133,Bells Lane,2024-01-26T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.42
880133,Bells Lane,2024-01-26T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.58
880133,Bells Lane,2024-01-26T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.62
880133,Bells Lane,2024-01-26T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.97
880133,Bells Lane,2024-01-26T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.68
880133,Bells Lane,2024-01-26T02:40:00.000+00:00,busbar,,L3 Active Power,kW,56.36
880133,Bells Lane,2024-01-26T02:40:00.000+00:00,busbar,,L2 Active Power,kW,64.84
880133,Bells Lane,2024-01-26T02:40:00.000+00:00,busbar,,L1 Active Power,kW,58.37
880133,Bells Lane,2024-01-26T02:40:00.000+00:00,busbar,,N Current (RMS),A,112.6
880133,Bells Lane,2024-01-26T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,230.4
880133,Bells Lane,2024-01-26T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,267.5
880133,Bells Lane,2024-01-26T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,241.6
880133,Bells Lane,2024-01-26T02:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.11
880133,Bells Lane,2024-01-26T02:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.85
880133,Bells Lane,2024-01-26T02:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.6
880133,Bells Lane,2024-01-26T02:30:00.000+00:00,feeder,5,L3 Active Power,kW,12.15
880133,Bells Lane,2024-01-26T02:30:00.000+00:00,feeder,5,L2 Active Power,kW,19.51
880133,Bells Lane,2024-01-26T02:30:00.000+00:00,feeder,5,L1 Active Power,kW,14.27
880133,Bells Lane,2024-01-26T02:30:00.000+00:00,feeder,5,N Current (RMS),A,39.7
880133,Bells Lane,2024-01-26T02:30:00.000+00:00,feeder,5,L3 Current (RMS),A,52.0
880133,Bells Lane,2024-01-26T02:30:00.000+00:00,feeder,5,L2 Current (RMS),A,81.0
880133,Bells Lane,2024-01-26T02:30:00.000+00:00,feeder,5,L1 Current (RMS),A,59.4
880133,Bells Lane,2024-01-26T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.05
880133,Bells Lane,2024-01-26T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
880133,Bells Lane,2024-01-26T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.47
880133,Bells Lane,2024-01-26T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,17.2
880133,Bells Lane,2024-01-26T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,19.47
880133,Bells Lane,2024-01-26T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,15.56
880133,Bells Lane,2024-01-26T02:30:00.000+00:00,feeder,4,N Current (RMS),A,29.9
880133,Bells Lane,2024-01-26T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,68.8
880133,Bells Lane,2024-01-26T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,78.1
880133,Bells Lane,2024-01-26T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,63.8
880133,Bells Lane,2024-01-26T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.77
880133,Bells Lane,2024-01-26T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.91
880133,Bells Lane,2024-01-26T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.04
880133,Bells Lane,2024-01-26T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.63
880133,Bells Lane,2024-01-26T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.85
880133,Bells Lane,2024-01-26T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.23
880133,Bells Lane,2024-01-26T02:30:00.000+00:00,feeder,3,N Current (RMS),A,34.4
880133,Bells Lane,2024-01-26T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,33.5
880133,Bells Lane,2024-01-26T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,34.3
880133,Bells Lane,2024-01-26T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,57.6
880133,Bells Lane,2024-01-26T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
880133,Bells Lane,2024-01-26T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.44
880133,Bells Lane,2024-01-26T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.66
880133,Bells Lane,2024-01-26T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,15.2
880133,Bells Lane,2024-01-26T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.94
880133,Bells Lane,2024-01-26T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.07
880133,Bells Lane,2024-01-26T02:30:00.000+00:00,feeder,2,N Current (RMS),A,49.3
880133,Bells Lane,2024-01-26T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,64.1
880133,Bells Lane,2024-01-26T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,21.0
880133,Bells Lane,2024-01-26T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,18.4
880133,Bells Lane,2024-01-26T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.02
880133,Bells Lane,2024-01-26T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.05
880133,Bells Lane,2024-01-26T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.97
880133,Bells Lane,2024-01-26T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.25
880133,Bells Lane,2024-01-26T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.78
880133,Bells Lane,2024-01-26T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.31
880133,Bells Lane,2024-01-26T02:30:00.000+00:00,feeder,1,N Current (RMS),A,34.2
880133,Bells Lane,2024-01-26T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,36.1
880133,Bells Lane,2024-01-26T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,54.9
880133,Bells Lane,2024-01-26T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,42.6
880133,Bells Lane,2024-01-26T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.18
880133,Bells Lane,2024-01-26T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.9
880133,Bells Lane,2024-01-26T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.48
880133,Bells Lane,2024-01-26T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.01
880133,Bells Lane,2024-01-26T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.43
880133,Bells Lane,2024-01-26T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.44
880133,Bells Lane,2024-01-26T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
880133,Bells Lane,2024-01-26T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.35
880133,Bells Lane,2024-01-26T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.74
880133,Bells Lane,2024-01-26T02:30:00.000+00:00,busbar,,L3 Active Power,kW,60.43
880133,Bells Lane,2024-01-26T02:30:00.000+00:00,busbar,,L2 Active Power,kW,64.55
880133,Bells Lane,2024-01-26T02:30:00.000+00:00,busbar,,L1 Active Power,kW,58.44
880133,Bells Lane,2024-01-26T02:30:00.000+00:00,busbar,,N Current (RMS),A,114.7
880133,Bells Lane,2024-01-26T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,247.1
880133,Bells Lane,2024-01-26T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,265.7
880133,Bells Lane,2024-01-26T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,239.9
880133,Bells Lane,2024-01-26T02:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.23
880133,Bells Lane,2024-01-26T02:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-5.28
880133,Bells Lane,2024-01-26T02:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.69
880133,Bells Lane,2024-01-26T02:20:00.000+00:00,feeder,5,L3 Active Power,kW,13.04
880133,Bells Lane,2024-01-26T02:20:00.000+00:00,feeder,5,L2 Active Power,kW,19.68
880133,Bells Lane,2024-01-26T02:20:00.000+00:00,feeder,5,L1 Active Power,kW,14.82
880133,Bells Lane,2024-01-26T02:20:00.000+00:00,feeder,5,N Current (RMS),A,38.0
880133,Bells Lane,2024-01-26T02:20:00.000+00:00,feeder,5,L3 Current (RMS),A,55.3
880133,Bells Lane,2024-01-26T02:20:00.000+00:00,feeder,5,L2 Current (RMS),A,81.8
880133,Bells Lane,2024-01-26T02:20:00.000+00:00,feeder,5,L1 Current (RMS),A,61.3
880133,Bells Lane,2024-01-26T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.41
880133,Bells Lane,2024-01-26T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.57
880133,Bells Lane,2024-01-26T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.45
880133,Bells Lane,2024-01-26T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,17.92
880133,Bells Lane,2024-01-26T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,20.38
880133,Bells Lane,2024-01-26T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,15.01
880133,Bells Lane,2024-01-26T02:20:00.000+00:00,feeder,4,N Current (RMS),A,31.6
880133,Bells Lane,2024-01-26T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,71.6
880133,Bells Lane,2024-01-26T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,82.1
880133,Bells Lane,2024-01-26T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,62.1
880133,Bells Lane,2024-01-26T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.02
880133,Bells Lane,2024-01-26T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.24
880133,Bells Lane,2024-01-26T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.1
880133,Bells Lane,2024-01-26T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.6
880133,Bells Lane,2024-01-26T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.98
880133,Bells Lane,2024-01-26T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.85
880133,Bells Lane,2024-01-26T02:20:00.000+00:00,feeder,3,N Current (RMS),A,35.0
880133,Bells Lane,2024-01-26T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,33.7
880133,Bells Lane,2024-01-26T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,31.3
880133,Bells Lane,2024-01-26T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,56.3
880133,Bells Lane,2024-01-26T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
880133,Bells Lane,2024-01-26T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.93
880133,Bells Lane,2024-01-26T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.71
880133,Bells Lane,2024-01-26T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,19.27
880133,Bells Lane,2024-01-26T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.46
880133,Bells Lane,2024-01-26T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.2
880133,Bells Lane,2024-01-26T02:20:00.000+00:00,feeder,2,N Current (RMS),A,61.4
880133,Bells Lane,2024-01-26T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,77.3
880133,Bells Lane,2024-01-26T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,20.1
880133,Bells Lane,2024-01-26T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,18.9
880133,Bells Lane,2024-01-26T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.62
880133,Bells Lane,2024-01-26T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.16
880133,Bells Lane,2024-01-26T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.86
880133,Bells Lane,2024-01-26T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.08
880133,Bells Lane,2024-01-26T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.69
880133,Bells Lane,2024-01-26T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.07
880133,Bells Lane,2024-01-26T02:20:00.000+00:00,feeder,1,N Current (RMS),A,37.0
880133,Bells Lane,2024-01-26T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,38.6
880133,Bells Lane,2024-01-26T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,58.7
880133,Bells Lane,2024-01-26T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,49.5
880133,Bells Lane,2024-01-26T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.2
880133,Bells Lane,2024-01-26T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.0
880133,Bells Lane,2024-01-26T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.49
880133,Bells Lane,2024-01-26T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.31
880133,Bells Lane,2024-01-26T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.43
880133,Bells Lane,2024-01-26T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.6
880133,Bells Lane,2024-01-26T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.35
880133,Bells Lane,2024-01-26T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-16.19
880133,Bells Lane,2024-01-26T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.82
880133,Bells Lane,2024-01-26T02:20:00.000+00:00,busbar,,L3 Active Power,kW,66.91
880133,Bells Lane,2024-01-26T02:20:00.000+00:00,busbar,,L2 Active Power,kW,65.19
880133,Bells Lane,2024-01-26T02:20:00.000+00:00,busbar,,L1 Active Power,kW,59.96
880133,Bells Lane,2024-01-26T02:20:00.000+00:00,busbar,,N Current (RMS),A,111.7
880133,Bells Lane,2024-01-26T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,271.3
880133,Bells Lane,2024-01-26T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,269.9
880133,Bells Lane,2024-01-26T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,246.1
880133,Bells Lane,2024-01-26T02:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.26
880133,Bells Lane,2024-01-26T02:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-5.6
880133,Bells Lane,2024-01-26T02:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.33
880133,Bells Lane,2024-01-26T02:10:00.000+00:00,feeder,5,L3 Active Power,kW,15.81
880133,Bells Lane,2024-01-26T02:10:00.000+00:00,feeder,5,L2 Active Power,kW,20.24
880133,Bells Lane,2024-01-26T02:10:00.000+00:00,feeder,5,L1 Active Power,kW,15.99
880133,Bells Lane,2024-01-26T02:10:00.000+00:00,feeder,5,N Current (RMS),A,40.7
880133,Bells Lane,2024-01-26T02:10:00.000+00:00,feeder,5,L3 Current (RMS),A,68.8
880133,Bells Lane,2024-01-26T02:10:00.000+00:00,feeder,5,L2 Current (RMS),A,84.7
880133,Bells Lane,2024-01-26T02:10:00.000+00:00,feeder,5,L1 Current (RMS),A,65.6
880133,Bells Lane,2024-01-26T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
880133,Bells Lane,2024-01-26T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.8
880133,Bells Lane,2024-01-26T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.59
880133,Bells Lane,2024-01-26T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,18.04
880133,Bells Lane,2024-01-26T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,19.19
880133,Bells Lane,2024-01-26T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,16.16
880133,Bells Lane,2024-01-26T02:10:00.000+00:00,feeder,4,N Current (RMS),A,30.7
880133,Bells Lane,2024-01-26T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,72.2
880133,Bells Lane,2024-01-26T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,77.9
880133,Bells Lane,2024-01-26T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,67.6
880133,Bells Lane,2024-01-26T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.05
880133,Bells Lane,2024-01-26T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.18
880133,Bells Lane,2024-01-26T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.78
880133,Bells Lane,2024-01-26T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.81
880133,Bells Lane,2024-01-26T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.99
880133,Bells Lane,2024-01-26T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.71
880133,Bells Lane,2024-01-26T02:10:00.000+00:00,feeder,3,N Current (RMS),A,34.3
880133,Bells Lane,2024-01-26T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,34.5
880133,Bells Lane,2024-01-26T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,31.3
880133,Bells Lane,2024-01-26T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,56.2
880133,Bells Lane,2024-01-26T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.77
880133,Bells Lane,2024-01-26T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.11
880133,Bells Lane,2024-01-26T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.84
880133,Bells Lane,2024-01-26T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.28
880133,Bells Lane,2024-01-26T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.7
880133,Bells Lane,2024-01-26T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.28
880133,Bells Lane,2024-01-26T02:10:00.000+00:00,feeder,2,N Current (RMS),A,28.8
880133,Bells Lane,2024-01-26T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,41.1
880133,Bells Lane,2024-01-26T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,15.5
880133,Bells Lane,2024-01-26T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,19.3
880133,Bells Lane,2024-01-26T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.51
880133,Bells Lane,2024-01-26T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.4
880133,Bells Lane,2024-01-26T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
880133,Bells Lane,2024-01-26T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.3
880133,Bells Lane,2024-01-26T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.96
880133,Bells Lane,2024-01-26T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.71
880133,Bells Lane,2024-01-26T02:10:00.000+00:00,feeder,1,N Current (RMS),A,36.6
880133,Bells Lane,2024-01-26T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,35.2
880133,Bells Lane,2024-01-26T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,56.2
880133,Bells Lane,2024-01-26T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,48.0
880133,Bells Lane,2024-01-26T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.18
880133,Bells Lane,2024-01-26T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.58
880133,Bells Lane,2024-01-26T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.47
880133,Bells Lane,2024-01-26T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.82
880133,Bells Lane,2024-01-26T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.41
880133,Bells Lane,2024-01-26T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.29
880133,Bells Lane,2024-01-26T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.59
880133,Bells Lane,2024-01-26T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-16.09
880133,Bells Lane,2024-01-26T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.54
880133,Bells Lane,2024-01-26T02:10:00.000+00:00,busbar,,L3 Active Power,kW,60.24
880133,Bells Lane,2024-01-26T02:10:00.000+00:00,busbar,,L2 Active Power,kW,63.08
880133,Bells Lane,2024-01-26T02:10:00.000+00:00,busbar,,L1 Active Power,kW,61.86
880133,Bells Lane,2024-01-26T02:10:00.000+00:00,busbar,,N Current (RMS),A,115.2
880133,Bells Lane,2024-01-26T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,246.8
880133,Bells Lane,2024-01-26T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,262.4
880133,Bells Lane,2024-01-26T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,254.6
880133,Bells Lane,2024-01-26T02:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.09
880133,Bells Lane,2024-01-26T02:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-5.78
880133,Bells Lane,2024-01-26T02:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.11
880133,Bells Lane,2024-01-26T02:00:00.000+00:00,feeder,5,L3 Active Power,kW,22.26
880133,Bells Lane,2024-01-26T02:00:00.000+00:00,feeder,5,L2 Active Power,kW,21.84
880133,Bells Lane,2024-01-26T02:00:00.000+00:00,feeder,5,L1 Active Power,kW,15.46
880133,Bells Lane,2024-01-26T02:00:00.000+00:00,feeder,5,N Current (RMS),A,41.3
880133,Bells Lane,2024-01-26T02:00:00.000+00:00,feeder,5,L3 Current (RMS),A,93.4
880133,Bells Lane,2024-01-26T02:00:00.000+00:00,feeder,5,L2 Current (RMS),A,91.1
880133,Bells Lane,2024-01-26T02:00:00.000+00:00,feeder,5,L1 Current (RMS),A,63.6
880133,Bells Lane,2024-01-26T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.29
880133,Bells Lane,2024-01-26T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.38
880133,Bells Lane,2024-01-26T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.21
880133,Bells Lane,2024-01-26T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,18.17
880133,Bells Lane,2024-01-26T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,20.33
880133,Bells Lane,2024-01-26T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,21.36
880133,Bells Lane,2024-01-26T02:00:00.000+00:00,feeder,4,N Current (RMS),A,29.8
880133,Bells Lane,2024-01-26T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,72.9
880133,Bells Lane,2024-01-26T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,81.9
880133,Bells Lane,2024-01-26T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,86.6
880133,Bells Lane,2024-01-26T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.83
880133,Bells Lane,2024-01-26T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.82
880133,Bells Lane,2024-01-26T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.73
880133,Bells Lane,2024-01-26T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.72
880133,Bells Lane,2024-01-26T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.56
880133,Bells Lane,2024-01-26T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.98
880133,Bells Lane,2024-01-26T02:00:00.000+00:00,feeder,3,N Current (RMS),A,34.2
880133,Bells Lane,2024-01-26T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,33.9
880133,Bells Lane,2024-01-26T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,33.0
880133,Bells Lane,2024-01-26T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,57.4
880133,Bells Lane,2024-01-26T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
880133,Bells Lane,2024-01-26T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.41
880133,Bells Lane,2024-01-26T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.38
880133,Bells Lane,2024-01-26T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.87
880133,Bells Lane,2024-01-26T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.49
880133,Bells Lane,2024-01-26T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.44
880133,Bells Lane,2024-01-26T02:00:00.000+00:00,feeder,2,N Current (RMS),A,25.2
880133,Bells Lane,2024-01-26T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,39.7
880133,Bells Lane,2024-01-26T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,15.2
880133,Bells Lane,2024-01-26T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,19.3
880133,Bells Lane,2024-01-26T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.54
880133,Bells Lane,2024-01-26T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.24
880133,Bells Lane,2024-01-26T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.13
880133,Bells Lane,2024-01-26T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.9
880133,Bells Lane,2024-01-26T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.85
880133,Bells Lane,2024-01-26T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.82
880133,Bells Lane,2024-01-26T02:00:00.000+00:00,feeder,1,N Current (RMS),A,35.4
880133,Bells Lane,2024-01-26T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,37.6
880133,Bells Lane,2024-01-26T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,55.5
880133,Bells Lane,2024-01-26T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,52.6
880133,Bells Lane,2024-01-26T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.21
880133,Bells Lane,2024-01-26T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.25
880133,Bells Lane,2024-01-26T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.49
880133,Bells Lane,2024-01-26T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.53
880133,Bells Lane,2024-01-26T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.42
880133,Bells Lane,2024-01-26T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.73
880133,Bells Lane,2024-01-26T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.75
880133,Bells Lane,2024-01-26T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.62
880133,Bells Lane,2024-01-26T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.56
880133,Bells Lane,2024-01-26T02:00:00.000+00:00,busbar,,L3 Active Power,kW,66.92
880133,Bells Lane,2024-01-26T02:00:00.000+00:00,busbar,,L2 Active Power,kW,66.08
880133,Bells Lane,2024-01-26T02:00:00.000+00:00,busbar,,L1 Active Power,kW,68.06
880133,Bells Lane,2024-01-26T02:00:00.000+00:00,busbar,,N Current (RMS),A,115.5
880133,Bells Lane,2024-01-26T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,273.5
880133,Bells Lane,2024-01-26T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,272.8
880133,Bells Lane,2024-01-26T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,277.9
880133,Bells Lane,2024-01-26T01:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.22
880133,Bells Lane,2024-01-26T01:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-5.08
880133,Bells Lane,2024-01-26T01:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.67
880133,Bells Lane,2024-01-26T01:50:00.000+00:00,feeder,5,L3 Active Power,kW,12.91
880133,Bells Lane,2024-01-26T01:50:00.000+00:00,feeder,5,L2 Active Power,kW,21.23
880133,Bells Lane,2024-01-26T01:50:00.000+00:00,feeder,5,L1 Active Power,kW,15.53
880133,Bells Lane,2024-01-26T01:50:00.000+00:00,feeder,5,N Current (RMS),A,43.5
880133,Bells Lane,2024-01-26T01:50:00.000+00:00,feeder,5,L3 Current (RMS),A,55.4
880133,Bells Lane,2024-01-26T01:50:00.000+00:00,feeder,5,L2 Current (RMS),A,88.4
880133,Bells Lane,2024-01-26T01:50:00.000+00:00,feeder,5,L1 Current (RMS),A,64.7
880133,Bells Lane,2024-01-26T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.21
880133,Bells Lane,2024-01-26T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.81
880133,Bells Lane,2024-01-26T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.53
880133,Bells Lane,2024-01-26T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,18.48
880133,Bells Lane,2024-01-26T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,20.44
880133,Bells Lane,2024-01-26T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,20.85
880133,Bells Lane,2024-01-26T01:50:00.000+00:00,feeder,4,N Current (RMS),A,29.3
880133,Bells Lane,2024-01-26T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,74.3
880133,Bells Lane,2024-01-26T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,82.7
880133,Bells Lane,2024-01-26T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,85.0
880133,Bells Lane,2024-01-26T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.91
880133,Bells Lane,2024-01-26T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.74
880133,Bells Lane,2024-01-26T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.43
880133,Bells Lane,2024-01-26T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.36
880133,Bells Lane,2024-01-26T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.56
880133,Bells Lane,2024-01-26T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,14.15
880133,Bells Lane,2024-01-26T01:50:00.000+00:00,feeder,3,N Current (RMS),A,33.5
880133,Bells Lane,2024-01-26T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,36.9
880133,Bells Lane,2024-01-26T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,33.1
880133,Bells Lane,2024-01-26T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,58.0
880133,Bells Lane,2024-01-26T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.05
880133,Bells Lane,2024-01-26T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.23
880133,Bells Lane,2024-01-26T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.3
880133,Bells Lane,2024-01-26T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.65
880133,Bells Lane,2024-01-26T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.68
880133,Bells Lane,2024-01-26T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.51
880133,Bells Lane,2024-01-26T01:50:00.000+00:00,feeder,2,N Current (RMS),A,24.4
880133,Bells Lane,2024-01-26T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,39.0
880133,Bells Lane,2024-01-26T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,15.7
880133,Bells Lane,2024-01-26T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,19.5
880133,Bells Lane,2024-01-26T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.76
880133,Bells Lane,2024-01-26T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.04
880133,Bells Lane,2024-01-26T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.27
880133,Bells Lane,2024-01-26T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.72
880133,Bells Lane,2024-01-26T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.95
880133,Bells Lane,2024-01-26T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.76
880133,Bells Lane,2024-01-26T01:50:00.000+00:00,feeder,1,N Current (RMS),A,30.4
880133,Bells Lane,2024-01-26T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,45.0
880133,Bells Lane,2024-01-26T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,59.4
880133,Bells Lane,2024-01-26T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,48.7
880133,Bells Lane,2024-01-26T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.2
880133,Bells Lane,2024-01-26T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.57
880133,Bells Lane,2024-01-26T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.48
880133,Bells Lane,2024-01-26T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.53
880133,Bells Lane,2024-01-26T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.41
880133,Bells Lane,2024-01-26T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.99
880133,Bells Lane,2024-01-26T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.73
880133,Bells Lane,2024-01-26T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.9
880133,Bells Lane,2024-01-26T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.21
880133,Bells Lane,2024-01-26T01:50:00.000+00:00,busbar,,L3 Active Power,kW,60.12
880133,Bells Lane,2024-01-26T01:50:00.000+00:00,busbar,,L2 Active Power,kW,66.86
880133,Bells Lane,2024-01-26T01:50:00.000+00:00,busbar,,L1 Active Power,kW,66.82
880133,Bells Lane,2024-01-26T01:50:00.000+00:00,busbar,,N Current (RMS),A,118.0
880133,Bells Lane,2024-01-26T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,247.2
880133,Bells Lane,2024-01-26T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,276.7
880133,Bells Lane,2024-01-26T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,274.5
880133,Bells Lane,2024-01-26T01:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.96
880133,Bells Lane,2024-01-26T01:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.69
880133,Bells Lane,2024-01-26T01:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.8
880133,Bells Lane,2024-01-26T01:40:00.000+00:00,feeder,5,L3 Active Power,kW,12.97
880133,Bells Lane,2024-01-26T01:40:00.000+00:00,feeder,5,L2 Active Power,kW,20.49
880133,Bells Lane,2024-01-26T01:40:00.000+00:00,feeder,5,L1 Active Power,kW,15.16
880133,Bells Lane,2024-01-26T01:40:00.000+00:00,feeder,5,N Current (RMS),A,41.4
880133,Bells Lane,2024-01-26T01:40:00.000+00:00,feeder,5,L3 Current (RMS),A,55.4
880133,Bells Lane,2024-01-26T01:40:00.000+00:00,feeder,5,L2 Current (RMS),A,85.5
880133,Bells Lane,2024-01-26T01:40:00.000+00:00,feeder,5,L1 Current (RMS),A,63.3
880133,Bells Lane,2024-01-26T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.48
880133,Bells Lane,2024-01-26T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.94
880133,Bells Lane,2024-01-26T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.45
880133,Bells Lane,2024-01-26T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,18.22
880133,Bells Lane,2024-01-26T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,22.55
880133,Bells Lane,2024-01-26T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,19.61
880133,Bells Lane,2024-01-26T01:40:00.000+00:00,feeder,4,N Current (RMS),A,31.6
880133,Bells Lane,2024-01-26T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,73.4
880133,Bells Lane,2024-01-26T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,91.6
880133,Bells Lane,2024-01-26T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,80.7
880133,Bells Lane,2024-01-26T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.1
880133,Bells Lane,2024-01-26T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.64
880133,Bells Lane,2024-01-26T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.31
880133,Bells Lane,2024-01-26T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.99
880133,Bells Lane,2024-01-26T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.22
880133,Bells Lane,2024-01-26T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,15.35
880133,Bells Lane,2024-01-26T01:40:00.000+00:00,feeder,3,N Current (RMS),A,38.1
880133,Bells Lane,2024-01-26T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,35.6
880133,Bells Lane,2024-01-26T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,31.6
880133,Bells Lane,2024-01-26T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,62.9
880133,Bells Lane,2024-01-26T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.82
880133,Bells Lane,2024-01-26T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.18
880133,Bells Lane,2024-01-26T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.44
880133,Bells Lane,2024-01-26T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.14
880133,Bells Lane,2024-01-26T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.73
880133,Bells Lane,2024-01-26T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.41
880133,Bells Lane,2024-01-26T01:40:00.000+00:00,feeder,2,N Current (RMS),A,26.9
880133,Bells Lane,2024-01-26T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,40.8
880133,Bells Lane,2024-01-26T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,15.8
880133,Bells Lane,2024-01-26T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,19.4
880133,Bells Lane,2024-01-26T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.91
880133,Bells Lane,2024-01-26T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.97
880133,Bells Lane,2024-01-26T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.53
880133,Bells Lane,2024-01-26T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.77
880133,Bells Lane,2024-01-26T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.27
880133,Bells Lane,2024-01-26T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.07
880133,Bells Lane,2024-01-26T01:40:00.000+00:00,feeder,1,N Current (RMS),A,33.0
880133,Bells Lane,2024-01-26T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,45.7
880133,Bells Lane,2024-01-26T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,64.5
880133,Bells Lane,2024-01-26T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,54.0
880133,Bells Lane,2024-01-26T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.22
880133,Bells Lane,2024-01-26T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.95
880133,Bells Lane,2024-01-26T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.47
880133,Bells Lane,2024-01-26T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.79
880133,Bells Lane,2024-01-26T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.43
880133,Bells Lane,2024-01-26T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.59
880133,Bells Lane,2024-01-26T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.31
880133,Bells Lane,2024-01-26T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.43
880133,Bells Lane,2024-01-26T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.52
880133,Bells Lane,2024-01-26T01:40:00.000+00:00,busbar,,L3 Active Power,kW,60.09
880133,Bells Lane,2024-01-26T01:40:00.000+00:00,busbar,,L2 Active Power,kW,69.26
880133,Bells Lane,2024-01-26T01:40:00.000+00:00,busbar,,L1 Active Power,kW,67.59
880133,Bells Lane,2024-01-26T01:40:00.000+00:00,busbar,,N Current (RMS),A,120.1
880133,Bells Lane,2024-01-26T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,246.8
880133,Bells Lane,2024-01-26T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,286.0
880133,Bells Lane,2024-01-26T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,278.5
880133,Bells Lane,2024-01-26T01:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.4
880133,Bells Lane,2024-01-26T01:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.72
880133,Bells Lane,2024-01-26T01:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.6
880133,Bells Lane,2024-01-26T01:30:00.000+00:00,feeder,5,L3 Active Power,kW,12.85
880133,Bells Lane,2024-01-26T01:30:00.000+00:00,feeder,5,L2 Active Power,kW,21.31
880133,Bells Lane,2024-01-26T01:30:00.000+00:00,feeder,5,L1 Active Power,kW,16.58
880133,Bells Lane,2024-01-26T01:30:00.000+00:00,feeder,5,N Current (RMS),A,44.9
880133,Bells Lane,2024-01-26T01:30:00.000+00:00,feeder,5,L3 Current (RMS),A,55.5
880133,Bells Lane,2024-01-26T01:30:00.000+00:00,feeder,5,L2 Current (RMS),A,88.5
880133,Bells Lane,2024-01-26T01:30:00.000+00:00,feeder,5,L1 Current (RMS),A,68.7
880133,Bells Lane,2024-01-26T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.17
880133,Bells Lane,2024-01-26T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.65
880133,Bells Lane,2024-01-26T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.93
880133,Bells Lane,2024-01-26T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,18.42
880133,Bells Lane,2024-01-26T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,22.18
880133,Bells Lane,2024-01-26T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,16.74
880133,Bells Lane,2024-01-26T01:30:00.000+00:00,feeder,4,N Current (RMS),A,34.6
880133,Bells Lane,2024-01-26T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,74.3
880133,Bells Lane,2024-01-26T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,89.8
880133,Bells Lane,2024-01-26T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,70.0
880133,Bells Lane,2024-01-26T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
880133,Bells Lane,2024-01-26T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.05
880133,Bells Lane,2024-01-26T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.52
880133,Bells Lane,2024-01-26T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.36
880133,Bells Lane,2024-01-26T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.19
880133,Bells Lane,2024-01-26T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,15.65
880133,Bells Lane,2024-01-26T01:30:00.000+00:00,feeder,3,N Current (RMS),A,40.5
880133,Bells Lane,2024-01-26T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,37.0
880133,Bells Lane,2024-01-26T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,32.2
880133,Bells Lane,2024-01-26T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,64.2
880133,Bells Lane,2024-01-26T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.58
880133,Bells Lane,2024-01-26T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.26
880133,Bells Lane,2024-01-26T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.77
880133,Bells Lane,2024-01-26T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.35
880133,Bells Lane,2024-01-26T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.29
880133,Bells Lane,2024-01-26T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
880133,Bells Lane,2024-01-26T01:30:00.000+00:00,feeder,2,N Current (RMS),A,28.4
880133,Bells Lane,2024-01-26T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,41.6
880133,Bells Lane,2024-01-26T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,18.6
880133,Bells Lane,2024-01-26T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,18.5
880133,Bells Lane,2024-01-26T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.8
880133,Bells Lane,2024-01-26T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.82
880133,Bells Lane,2024-01-26T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.45
880133,Bells Lane,2024-01-26T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.79
880133,Bells Lane,2024-01-26T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.05
880133,Bells Lane,2024-01-26T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.95
880133,Bells Lane,2024-01-26T01:30:00.000+00:00,feeder,1,N Current (RMS),A,33.5
880133,Bells Lane,2024-01-26T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,46.0
880133,Bells Lane,2024-01-26T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,59.7
880133,Bells Lane,2024-01-26T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,61.4
880133,Bells Lane,2024-01-26T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.23
880133,Bells Lane,2024-01-26T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.69
880133,Bells Lane,2024-01-26T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.48
880133,Bells Lane,2024-01-26T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.65
880133,Bells Lane,2024-01-26T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.46
880133,Bells Lane,2024-01-26T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.36
880133,Bells Lane,2024-01-26T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.95
880133,Bells Lane,2024-01-26T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.5
880133,Bells Lane,2024-01-26T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.27
880133,Bells Lane,2024-01-26T01:30:00.000+00:00,busbar,,L3 Active Power,kW,60.78
880133,Bells Lane,2024-01-26T01:30:00.000+00:00,busbar,,L2 Active Power,kW,69.02
880133,Bells Lane,2024-01-26T01:30:00.000+00:00,busbar,,L1 Active Power,kW,67.92
880133,Bells Lane,2024-01-26T01:30:00.000+00:00,busbar,,N Current (RMS),A,123.4
880133,Bells Lane,2024-01-26T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,250.3
880133,Bells Lane,2024-01-26T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,285.2
880133,Bells Lane,2024-01-26T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,280.9
880133,Bells Lane,2024-01-26T01:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.55
880133,Bells Lane,2024-01-26T01:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.75
880133,Bells Lane,2024-01-26T01:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.51
880133,Bells Lane,2024-01-26T01:20:00.000+00:00,feeder,5,L3 Active Power,kW,13.64
880133,Bells Lane,2024-01-26T01:20:00.000+00:00,feeder,5,L2 Active Power,kW,18.7
880133,Bells Lane,2024-01-26T01:20:00.000+00:00,feeder,5,L1 Active Power,kW,18.88
880133,Bells Lane,2024-01-26T01:20:00.000+00:00,feeder,5,N Current (RMS),A,41.1
880133,Bells Lane,2024-01-26T01:20:00.000+00:00,feeder,5,L3 Current (RMS),A,58.7
880133,Bells Lane,2024-01-26T01:20:00.000+00:00,feeder,5,L2 Current (RMS),A,78.7
880133,Bells Lane,2024-01-26T01:20:00.000+00:00,feeder,5,L1 Current (RMS),A,77.2
880133,Bells Lane,2024-01-26T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.36
880133,Bells Lane,2024-01-26T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.09
880133,Bells Lane,2024-01-26T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.61
880133,Bells Lane,2024-01-26T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,18.96
880133,Bells Lane,2024-01-26T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,21.46
880133,Bells Lane,2024-01-26T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,15.22
880133,Bells Lane,2024-01-26T01:20:00.000+00:00,feeder,4,N Current (RMS),A,34.0
880133,Bells Lane,2024-01-26T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,76.6
880133,Bells Lane,2024-01-26T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,87.6
880133,Bells Lane,2024-01-26T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,64.0
880133,Bells Lane,2024-01-26T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.82
880133,Bells Lane,2024-01-26T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.84
880133,Bells Lane,2024-01-26T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.58
880133,Bells Lane,2024-01-26T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.47
880133,Bells Lane,2024-01-26T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.58
880133,Bells Lane,2024-01-26T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.79
880133,Bells Lane,2024-01-26T01:20:00.000+00:00,feeder,3,N Current (RMS),A,35.5
880133,Bells Lane,2024-01-26T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,37.2
880133,Bells Lane,2024-01-26T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,38.0
880133,Bells Lane,2024-01-26T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,60.8
880133,Bells Lane,2024-01-26T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.5
880133,Bells Lane,2024-01-26T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.11
880133,Bells Lane,2024-01-26T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.48
880133,Bells Lane,2024-01-26T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.34
880133,Bells Lane,2024-01-26T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.62
880133,Bells Lane,2024-01-26T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.28
880133,Bells Lane,2024-01-26T01:20:00.000+00:00,feeder,2,N Current (RMS),A,28.4
880133,Bells Lane,2024-01-26T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,41.6
880133,Bells Lane,2024-01-26T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,15.4
880133,Bells Lane,2024-01-26T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,19.2
