Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880133,Bells Lane,2024-01-26T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.6
880133,Bells Lane,2024-01-26T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.39
880133,Bells Lane,2024-01-26T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.71
880133,Bells Lane,2024-01-26T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.38
880133,Bells Lane,2024-01-26T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,17.76
880133,Bells Lane,2024-01-26T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.54
880133,Bells Lane,2024-01-26T01:20:00.000+00:00,feeder,1,N Current (RMS),A,44.0
880133,Bells Lane,2024-01-26T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,36.2
880133,Bells Lane,2024-01-26T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,74.0
880133,Bells Lane,2024-01-26T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,52.1
880133,Bells Lane,2024-01-26T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.24
880133,Bells Lane,2024-01-26T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.9
880133,Bells Lane,2024-01-26T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.53
880133,Bells Lane,2024-01-26T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.86
880133,Bells Lane,2024-01-26T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.47
880133,Bells Lane,2024-01-26T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.49
880133,Bells Lane,2024-01-26T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.1
880133,Bells Lane,2024-01-26T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.18
880133,Bells Lane,2024-01-26T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.88
880133,Bells Lane,2024-01-26T01:20:00.000+00:00,busbar,,L3 Active Power,kW,59.81
880133,Bells Lane,2024-01-26T01:20:00.000+00:00,busbar,,L2 Active Power,kW,70.13
880133,Bells Lane,2024-01-26T01:20:00.000+00:00,busbar,,L1 Active Power,kW,65.7
880133,Bells Lane,2024-01-26T01:20:00.000+00:00,busbar,,N Current (RMS),A,126.6
880133,Bells Lane,2024-01-26T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,246.3
880133,Bells Lane,2024-01-26T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,290.9
880133,Bells Lane,2024-01-26T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,271.7
880133,Bells Lane,2024-01-26T01:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.25
880133,Bells Lane,2024-01-26T01:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.49
880133,Bells Lane,2024-01-26T01:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.27
880133,Bells Lane,2024-01-26T01:10:00.000+00:00,feeder,5,L3 Active Power,kW,14.31
880133,Bells Lane,2024-01-26T01:10:00.000+00:00,feeder,5,L2 Active Power,kW,21.9
880133,Bells Lane,2024-01-26T01:10:00.000+00:00,feeder,5,L1 Active Power,kW,18.44
880133,Bells Lane,2024-01-26T01:10:00.000+00:00,feeder,5,N Current (RMS),A,46.1
880133,Bells Lane,2024-01-26T01:10:00.000+00:00,feeder,5,L3 Current (RMS),A,62.5
880133,Bells Lane,2024-01-26T01:10:00.000+00:00,feeder,5,L2 Current (RMS),A,91.1
880133,Bells Lane,2024-01-26T01:10:00.000+00:00,feeder,5,L1 Current (RMS),A,76.1
880133,Bells Lane,2024-01-26T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.42
880133,Bells Lane,2024-01-26T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.34
880133,Bells Lane,2024-01-26T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.14
880133,Bells Lane,2024-01-26T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,17.98
880133,Bells Lane,2024-01-26T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,23.08
880133,Bells Lane,2024-01-26T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,15.86
880133,Bells Lane,2024-01-26T01:10:00.000+00:00,feeder,4,N Current (RMS),A,38.3
880133,Bells Lane,2024-01-26T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,72.7
880133,Bells Lane,2024-01-26T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,94.0
880133,Bells Lane,2024-01-26T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,66.1
880133,Bells Lane,2024-01-26T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.24
880133,Bells Lane,2024-01-26T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.42
880133,Bells Lane,2024-01-26T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.36
880133,Bells Lane,2024-01-26T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.48
880133,Bells Lane,2024-01-26T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.44
880133,Bells Lane,2024-01-26T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
880133,Bells Lane,2024-01-26T01:10:00.000+00:00,feeder,3,N Current (RMS),A,54.9
880133,Bells Lane,2024-01-26T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,38.0
880133,Bells Lane,2024-01-26T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,32.4
880133,Bells Lane,2024-01-26T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,82.8
880133,Bells Lane,2024-01-26T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.52
880133,Bells Lane,2024-01-26T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.01
880133,Bells Lane,2024-01-26T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.32
880133,Bells Lane,2024-01-26T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.41
880133,Bells Lane,2024-01-26T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.75
880133,Bells Lane,2024-01-26T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.6
880133,Bells Lane,2024-01-26T01:10:00.000+00:00,feeder,2,N Current (RMS),A,27.2
880133,Bells Lane,2024-01-26T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,41.9
880133,Bells Lane,2024-01-26T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,15.8
880133,Bells Lane,2024-01-26T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,20.2
880133,Bells Lane,2024-01-26T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.01
880133,Bells Lane,2024-01-26T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.17
880133,Bells Lane,2024-01-26T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.66
880133,Bells Lane,2024-01-26T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.51
880133,Bells Lane,2024-01-26T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.45
880133,Bells Lane,2024-01-26T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.99
880133,Bells Lane,2024-01-26T01:10:00.000+00:00,feeder,1,N Current (RMS),A,47.6
880133,Bells Lane,2024-01-26T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,30.0
880133,Bells Lane,2024-01-26T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,69.1
880133,Bells Lane,2024-01-26T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,53.9
880133,Bells Lane,2024-01-26T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.22
880133,Bells Lane,2024-01-26T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.8
880133,Bells Lane,2024-01-26T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.49
880133,Bells Lane,2024-01-26T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.58
880133,Bells Lane,2024-01-26T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.41
880133,Bells Lane,2024-01-26T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.13
880133,Bells Lane,2024-01-26T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.44
880133,Bells Lane,2024-01-26T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.43
880133,Bells Lane,2024-01-26T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.75
880133,Bells Lane,2024-01-26T01:10:00.000+00:00,busbar,,L3 Active Power,kW,57.68
880133,Bells Lane,2024-01-26T01:10:00.000+00:00,busbar,,L2 Active Power,kW,72.62
880133,Bells Lane,2024-01-26T01:10:00.000+00:00,busbar,,L1 Active Power,kW,71.9
880133,Bells Lane,2024-01-26T01:10:00.000+00:00,busbar,,N Current (RMS),A,141.5
880133,Bells Lane,2024-01-26T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,239.8
880133,Bells Lane,2024-01-26T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,299.9
880133,Bells Lane,2024-01-26T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,296.6
880133,Bells Lane,2024-01-26T01:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.16
880133,Bells Lane,2024-01-26T01:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.45
880133,Bells Lane,2024-01-26T01:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.49
880133,Bells Lane,2024-01-26T01:00:00.000+00:00,feeder,5,L3 Active Power,kW,14.55
880133,Bells Lane,2024-01-26T01:00:00.000+00:00,feeder,5,L2 Active Power,kW,19.88
880133,Bells Lane,2024-01-26T01:00:00.000+00:00,feeder,5,L1 Active Power,kW,17.82
880133,Bells Lane,2024-01-26T01:00:00.000+00:00,feeder,5,N Current (RMS),A,39.8
880133,Bells Lane,2024-01-26T01:00:00.000+00:00,feeder,5,L3 Current (RMS),A,63.4
880133,Bells Lane,2024-01-26T01:00:00.000+00:00,feeder,5,L2 Current (RMS),A,83.6
880133,Bells Lane,2024-01-26T01:00:00.000+00:00,feeder,5,L1 Current (RMS),A,74.2
880133,Bells Lane,2024-01-26T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.34
880133,Bells Lane,2024-01-26T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.64
880133,Bells Lane,2024-01-26T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.15
880133,Bells Lane,2024-01-26T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,18.53
880133,Bells Lane,2024-01-26T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,21.09
880133,Bells Lane,2024-01-26T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,15.38
880133,Bells Lane,2024-01-26T01:00:00.000+00:00,feeder,4,N Current (RMS),A,32.3
880133,Bells Lane,2024-01-26T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,75.3
880133,Bells Lane,2024-01-26T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,86.6
880133,Bells Lane,2024-01-26T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,64.6
880133,Bells Lane,2024-01-26T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.91
880133,Bells Lane,2024-01-26T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.68
880133,Bells Lane,2024-01-26T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.55
880133,Bells Lane,2024-01-26T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.82
880133,Bells Lane,2024-01-26T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.49
880133,Bells Lane,2024-01-26T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
880133,Bells Lane,2024-01-26T01:00:00.000+00:00,feeder,3,N Current (RMS),A,40.3
880133,Bells Lane,2024-01-26T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,39.1
880133,Bells Lane,2024-01-26T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,33.1
880133,Bells Lane,2024-01-26T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,66.1
880133,Bells Lane,2024-01-26T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.39
880133,Bells Lane,2024-01-26T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.18
880133,Bells Lane,2024-01-26T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.52
880133,Bells Lane,2024-01-26T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.81
880133,Bells Lane,2024-01-26T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.73
880133,Bells Lane,2024-01-26T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.31
880133,Bells Lane,2024-01-26T01:00:00.000+00:00,feeder,2,N Current (RMS),A,29.8
880133,Bells Lane,2024-01-26T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,43.7
880133,Bells Lane,2024-01-26T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,16.0
880133,Bells Lane,2024-01-26T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,19.4
880133,Bells Lane,2024-01-26T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.18
880133,Bells Lane,2024-01-26T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.65
880133,Bells Lane,2024-01-26T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.72
880133,Bells Lane,2024-01-26T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.95
880133,Bells Lane,2024-01-26T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
880133,Bells Lane,2024-01-26T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.9
880133,Bells Lane,2024-01-26T01:00:00.000+00:00,feeder,1,N Current (RMS),A,52.6
880133,Bells Lane,2024-01-26T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,32.1
880133,Bells Lane,2024-01-26T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,78.8
880133,Bells Lane,2024-01-26T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,58.1
880133,Bells Lane,2024-01-26T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.29
880133,Bells Lane,2024-01-26T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.43
880133,Bells Lane,2024-01-26T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.57
880133,Bells Lane,2024-01-26T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.25
880133,Bells Lane,2024-01-26T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.49
880133,Bells Lane,2024-01-26T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.9
880133,Bells Lane,2024-01-26T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.3
880133,Bells Lane,2024-01-26T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.61
880133,Bells Lane,2024-01-26T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.42
880133,Bells Lane,2024-01-26T01:00:00.000+00:00,busbar,,L3 Active Power,kW,59.66
880133,Bells Lane,2024-01-26T01:00:00.000+00:00,busbar,,L2 Active Power,kW,71.19
880133,Bells Lane,2024-01-26T01:00:00.000+00:00,busbar,,L1 Active Power,kW,67.4
880133,Bells Lane,2024-01-26T01:00:00.000+00:00,busbar,,N Current (RMS),A,130.4
880133,Bells Lane,2024-01-26T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,247.5
880133,Bells Lane,2024-01-26T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,295.6
880133,Bells Lane,2024-01-26T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,280.5
880133,Bells Lane,2024-01-26T00:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.59
880133,Bells Lane,2024-01-26T00:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.12
880133,Bells Lane,2024-01-26T00:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.05
880133,Bells Lane,2024-01-26T00:50:00.000+00:00,feeder,5,L3 Active Power,kW,13.86
880133,Bells Lane,2024-01-26T00:50:00.000+00:00,feeder,5,L2 Active Power,kW,24.07
880133,Bells Lane,2024-01-26T00:50:00.000+00:00,feeder,5,L1 Active Power,kW,17.64
880133,Bells Lane,2024-01-26T00:50:00.000+00:00,feeder,5,N Current (RMS),A,49.4
880133,Bells Lane,2024-01-26T00:50:00.000+00:00,feeder,5,L3 Current (RMS),A,60.4
880133,Bells Lane,2024-01-26T00:50:00.000+00:00,feeder,5,L2 Current (RMS),A,99.8
880133,Bells Lane,2024-01-26T00:50:00.000+00:00,feeder,5,L1 Current (RMS),A,73.9
880133,Bells Lane,2024-01-26T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.24
880133,Bells Lane,2024-01-26T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.97
880133,Bells Lane,2024-01-26T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.04
880133,Bells Lane,2024-01-26T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,19.1
880133,Bells Lane,2024-01-26T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,27.25
880133,Bells Lane,2024-01-26T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,16.69
880133,Bells Lane,2024-01-26T00:50:00.000+00:00,feeder,4,N Current (RMS),A,47.2
880133,Bells Lane,2024-01-26T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,77.6
880133,Bells Lane,2024-01-26T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,113.4
880133,Bells Lane,2024-01-26T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,69.5
880133,Bells Lane,2024-01-26T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.56
880133,Bells Lane,2024-01-26T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.95
880133,Bells Lane,2024-01-26T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.21
880133,Bells Lane,2024-01-26T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.45
880133,Bells Lane,2024-01-26T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.19
880133,Bells Lane,2024-01-26T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,16.8
880133,Bells Lane,2024-01-26T00:50:00.000+00:00,feeder,3,N Current (RMS),A,43.6
880133,Bells Lane,2024-01-26T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,45.1
880133,Bells Lane,2024-01-26T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,32.4
880133,Bells Lane,2024-01-26T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,69.2
880133,Bells Lane,2024-01-26T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.26
880133,Bells Lane,2024-01-26T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.62
880133,Bells Lane,2024-01-26T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.81
880133,Bells Lane,2024-01-26T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.84
880133,Bells Lane,2024-01-26T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.79
880133,Bells Lane,2024-01-26T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.95
880133,Bells Lane,2024-01-26T00:50:00.000+00:00,feeder,2,N Current (RMS),A,15.0
880133,Bells Lane,2024-01-26T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,20.5
880133,Bells Lane,2024-01-26T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,15.7
880133,Bells Lane,2024-01-26T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,22.8
880133,Bells Lane,2024-01-26T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.38
880133,Bells Lane,2024-01-26T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.51
880133,Bells Lane,2024-01-26T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.75
880133,Bells Lane,2024-01-26T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.72
880133,Bells Lane,2024-01-26T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.81
880133,Bells Lane,2024-01-26T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.21
880133,Bells Lane,2024-01-26T00:50:00.000+00:00,feeder,1,N Current (RMS),A,49.0
880133,Bells Lane,2024-01-26T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,31.9
880133,Bells Lane,2024-01-26T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,71.2
880133,Bells Lane,2024-01-26T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,51.2
880133,Bells Lane,2024-01-26T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.39
880133,Bells Lane,2024-01-26T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.5
880133,Bells Lane,2024-01-26T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.62
880133,Bells Lane,2024-01-26T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.14
880133,Bells Lane,2024-01-26T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.52
880133,Bells Lane,2024-01-26T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.89
880133,Bells Lane,2024-01-26T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.55
880133,Bells Lane,2024-01-26T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.19
880133,Bells Lane,2024-01-26T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.86
880133,Bells Lane,2024-01-26T00:50:00.000+00:00,busbar,,L3 Active Power,kW,54.97
880133,Bells Lane,2024-01-26T00:50:00.000+00:00,busbar,,L2 Active Power,kW,79.1
880133,Bells Lane,2024-01-26T00:50:00.000+00:00,busbar,,L1 Active Power,kW,68.29
880133,Bells Lane,2024-01-26T00:50:00.000+00:00,busbar,,N Current (RMS),A,150.4
880133,Bells Lane,2024-01-26T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,230.4
880133,Bells Lane,2024-01-26T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,326.9
880133,Bells Lane,2024-01-26T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,284.2
880133,Bells Lane,2024-01-26T00:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.95
880133,Bells Lane,2024-01-26T00:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.68
880133,Bells Lane,2024-01-26T00:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.9
880133,Bells Lane,2024-01-26T00:40:00.000+00:00,feeder,5,L3 Active Power,kW,14.51
880133,Bells Lane,2024-01-26T00:40:00.000+00:00,feeder,5,L2 Active Power,kW,24.19
880133,Bells Lane,2024-01-26T00:40:00.000+00:00,feeder,5,L1 Active Power,kW,19.42
880133,Bells Lane,2024-01-26T00:40:00.000+00:00,feeder,5,N Current (RMS),A,50.3
880133,Bells Lane,2024-01-26T00:40:00.000+00:00,feeder,5,L3 Current (RMS),A,63.1
880133,Bells Lane,2024-01-26T00:40:00.000+00:00,feeder,5,L2 Current (RMS),A,100.5
880133,Bells Lane,2024-01-26T00:40:00.000+00:00,feeder,5,L1 Current (RMS),A,80.7
880133,Bells Lane,2024-01-26T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.24
880133,Bells Lane,2024-01-26T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.25
880133,Bells Lane,2024-01-26T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.88
880133,Bells Lane,2024-01-26T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,17.88
880133,Bells Lane,2024-01-26T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,23.11
880133,Bells Lane,2024-01-26T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,16.86
880133,Bells Lane,2024-01-26T00:40:00.000+00:00,feeder,4,N Current (RMS),A,38.2
880133,Bells Lane,2024-01-26T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,73.9
880133,Bells Lane,2024-01-26T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,94.4
880133,Bells Lane,2024-01-26T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,69.8
880133,Bells Lane,2024-01-26T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.07
880133,Bells Lane,2024-01-26T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.79
880133,Bells Lane,2024-01-26T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.53
880133,Bells Lane,2024-01-26T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.76
880133,Bells Lane,2024-01-26T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.04
880133,Bells Lane,2024-01-26T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,18.52
880133,Bells Lane,2024-01-26T00:40:00.000+00:00,feeder,3,N Current (RMS),A,46.4
880133,Bells Lane,2024-01-26T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,42.7
880133,Bells Lane,2024-01-26T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,35.2
880133,Bells Lane,2024-01-26T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,75.9
880133,Bells Lane,2024-01-26T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.01
880133,Bells Lane,2024-01-26T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.83
880133,Bells Lane,2024-01-26T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.65
880133,Bells Lane,2024-01-26T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.25
880133,Bells Lane,2024-01-26T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.57
880133,Bells Lane,2024-01-26T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.83
880133,Bells Lane,2024-01-26T00:40:00.000+00:00,feeder,2,N Current (RMS),A,13.7
880133,Bells Lane,2024-01-26T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,22.2
880133,Bells Lane,2024-01-26T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,15.0
880133,Bells Lane,2024-01-26T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,21.7
880133,Bells Lane,2024-01-26T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.71
880133,Bells Lane,2024-01-26T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.45
880133,Bells Lane,2024-01-26T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.22
880133,Bells Lane,2024-01-26T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.75
880133,Bells Lane,2024-01-26T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,21.36
880133,Bells Lane,2024-01-26T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.23
880133,Bells Lane,2024-01-26T00:40:00.000+00:00,feeder,1,N Current (RMS),A,57.4
880133,Bells Lane,2024-01-26T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,34.1
880133,Bells Lane,2024-01-26T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,88.8
880133,Bells Lane,2024-01-26T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,51.6
880133,Bells Lane,2024-01-26T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.37
880133,Bells Lane,2024-01-26T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.18
880133,Bells Lane,2024-01-26T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.65
880133,Bells Lane,2024-01-26T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.73
880133,Bells Lane,2024-01-26T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.51
880133,Bells Lane,2024-01-26T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.49
880133,Bells Lane,2024-01-26T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.99
880133,Bells Lane,2024-01-26T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.0
880133,Bells Lane,2024-01-26T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.18
880133,Bells Lane,2024-01-26T00:40:00.000+00:00,busbar,,L3 Active Power,kW,55.14
880133,Bells Lane,2024-01-26T00:40:00.000+00:00,busbar,,L2 Active Power,kW,80.27
880133,Bells Lane,2024-01-26T00:40:00.000+00:00,busbar,,L1 Active Power,kW,71.86
880133,Bells Lane,2024-01-26T00:40:00.000+00:00,busbar,,N Current (RMS),A,155.6
880133,Bells Lane,2024-01-26T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,231.4
880133,Bells Lane,2024-01-26T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,330.6
880133,Bells Lane,2024-01-26T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,297.5
880133,Bells Lane,2024-01-26T00:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.76
880133,Bells Lane,2024-01-26T00:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.3
880133,Bells Lane,2024-01-26T00:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.05
880133,Bells Lane,2024-01-26T00:30:00.000+00:00,feeder,5,L3 Active Power,kW,17.03
880133,Bells Lane,2024-01-26T00:30:00.000+00:00,feeder,5,L2 Active Power,kW,26.24
880133,Bells Lane,2024-01-26T00:30:00.000+00:00,feeder,5,L1 Active Power,kW,20.93
880133,Bells Lane,2024-01-26T00:30:00.000+00:00,feeder,5,N Current (RMS),A,49.4
880133,Bells Lane,2024-01-26T00:30:00.000+00:00,feeder,5,L3 Current (RMS),A,72.4
880133,Bells Lane,2024-01-26T00:30:00.000+00:00,feeder,5,L2 Current (RMS),A,108.3
880133,Bells Lane,2024-01-26T00:30:00.000+00:00,feeder,5,L1 Current (RMS),A,86.7
880133,Bells Lane,2024-01-26T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.46
880133,Bells Lane,2024-01-26T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.19
880133,Bells Lane,2024-01-26T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.03
880133,Bells Lane,2024-01-26T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.07
880133,Bells Lane,2024-01-26T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,22.74
880133,Bells Lane,2024-01-26T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,15.9
880133,Bells Lane,2024-01-26T00:30:00.000+00:00,feeder,4,N Current (RMS),A,44.0
880133,Bells Lane,2024-01-26T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,49.6
880133,Bells Lane,2024-01-26T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,92.8
880133,Bells Lane,2024-01-26T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,66.4
880133,Bells Lane,2024-01-26T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
880133,Bells Lane,2024-01-26T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.59
880133,Bells Lane,2024-01-26T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.6
880133,Bells Lane,2024-01-26T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.31
880133,Bells Lane,2024-01-26T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.75
880133,Bells Lane,2024-01-26T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,18.27
880133,Bells Lane,2024-01-26T00:30:00.000+00:00,feeder,3,N Current (RMS),A,46.3
880133,Bells Lane,2024-01-26T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,41.0
880133,Bells Lane,2024-01-26T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,33.9
880133,Bells Lane,2024-01-26T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,75.0
880133,Bells Lane,2024-01-26T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.99
880133,Bells Lane,2024-01-26T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.68
880133,Bells Lane,2024-01-26T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.7
880133,Bells Lane,2024-01-26T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.96
880133,Bells Lane,2024-01-26T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.56
880133,Bells Lane,2024-01-26T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.53
880133,Bells Lane,2024-01-26T00:30:00.000+00:00,feeder,2,N Current (RMS),A,13.7
880133,Bells Lane,2024-01-26T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,21.2
880133,Bells Lane,2024-01-26T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,23.2
880133,Bells Lane,2024-01-26T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,20.4
880133,Bells Lane,2024-01-26T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.61
880133,Bells Lane,2024-01-26T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
880133,Bells Lane,2024-01-26T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.89
880133,Bells Lane,2024-01-26T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.28
880133,Bells Lane,2024-01-26T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,18.17
880133,Bells Lane,2024-01-26T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.68
880133,Bells Lane,2024-01-26T00:30:00.000+00:00,feeder,1,N Current (RMS),A,46.4
880133,Bells Lane,2024-01-26T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,36.8
880133,Bells Lane,2024-01-26T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,75.4
880133,Bells Lane,2024-01-26T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,57.2
880133,Bells Lane,2024-01-26T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.38
880133,Bells Lane,2024-01-26T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.53
880133,Bells Lane,2024-01-26T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.69
880133,Bells Lane,2024-01-26T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.26
880133,Bells Lane,2024-01-26T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.54
880133,Bells Lane,2024-01-26T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.82
880133,Bells Lane,2024-01-26T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.9
880133,Bells Lane,2024-01-26T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.75
880133,Bells Lane,2024-01-26T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.28
880133,Bells Lane,2024-01-26T00:30:00.000+00:00,busbar,,L3 Active Power,kW,51.65
880133,Bells Lane,2024-01-26T00:30:00.000+00:00,busbar,,L2 Active Power,kW,80.46
880133,Bells Lane,2024-01-26T00:30:00.000+00:00,busbar,,L1 Active Power,kW,73.31
880133,Bells Lane,2024-01-26T00:30:00.000+00:00,busbar,,N Current (RMS),A,164.6
880133,Bells Lane,2024-01-26T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,217.4
880133,Bells Lane,2024-01-26T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,331.0
880133,Bells Lane,2024-01-26T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,303.9
880133,Bells Lane,2024-01-26T00:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.8
880133,Bells Lane,2024-01-26T00:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.56
880133,Bells Lane,2024-01-26T00:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.78
880133,Bells Lane,2024-01-26T00:20:00.000+00:00,feeder,5,L3 Active Power,kW,15.13
880133,Bells Lane,2024-01-26T00:20:00.000+00:00,feeder,5,L2 Active Power,kW,26.0
880133,Bells Lane,2024-01-26T00:20:00.000+00:00,feeder,5,L1 Active Power,kW,22.68
880133,Bells Lane,2024-01-26T00:20:00.000+00:00,feeder,5,N Current (RMS),A,54.2
880133,Bells Lane,2024-01-26T00:20:00.000+00:00,feeder,5,L3 Current (RMS),A,65.2
880133,Bells Lane,2024-01-26T00:20:00.000+00:00,feeder,5,L2 Current (RMS),A,107.2
880133,Bells Lane,2024-01-26T00:20:00.000+00:00,feeder,5,L1 Current (RMS),A,93.3
880133,Bells Lane,2024-01-26T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.16
880133,Bells Lane,2024-01-26T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.47
880133,Bells Lane,2024-01-26T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.55
880133,Bells Lane,2024-01-26T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,17.05
880133,Bells Lane,2024-01-26T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,23.25
880133,Bells Lane,2024-01-26T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,16.55
880133,Bells Lane,2024-01-26T00:20:00.000+00:00,feeder,4,N Current (RMS),A,42.8
880133,Bells Lane,2024-01-26T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,72.2
880133,Bells Lane,2024-01-26T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,95.0
880133,Bells Lane,2024-01-26T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,68.4
880133,Bells Lane,2024-01-26T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.7
880133,Bells Lane,2024-01-26T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.67
880133,Bells Lane,2024-01-26T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.32
880133,Bells Lane,2024-01-26T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.5
880133,Bells Lane,2024-01-26T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.62
880133,Bells Lane,2024-01-26T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,18.56
880133,Bells Lane,2024-01-26T00:20:00.000+00:00,feeder,3,N Current (RMS),A,46.4
880133,Bells Lane,2024-01-26T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,55.4
880133,Bells Lane,2024-01-26T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,37.3
880133,Bells Lane,2024-01-26T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,76.0
880133,Bells Lane,2024-01-26T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.85
880133,Bells Lane,2024-01-26T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.43
880133,Bells Lane,2024-01-26T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.89
880133,Bells Lane,2024-01-26T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.94
880133,Bells Lane,2024-01-26T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.63
880133,Bells Lane,2024-01-26T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.02
880133,Bells Lane,2024-01-26T00:20:00.000+00:00,feeder,2,N Current (RMS),A,15.8
880133,Bells Lane,2024-01-26T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,16.7
880133,Bells Lane,2024-01-26T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,27.3
880133,Bells Lane,2024-01-26T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,22.6
880133,Bells Lane,2024-01-26T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.87
880133,Bells Lane,2024-01-26T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.74
880133,Bells Lane,2024-01-26T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.65
880133,Bells Lane,2024-01-26T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.21
880133,Bells Lane,2024-01-26T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,18.36
880133,Bells Lane,2024-01-26T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.41
880133,Bells Lane,2024-01-26T00:20:00.000+00:00,feeder,1,N Current (RMS),A,38.0
880133,Bells Lane,2024-01-26T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,51.4
880133,Bells Lane,2024-01-26T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,75.9
880133,Bells Lane,2024-01-26T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,63.7
880133,Bells Lane,2024-01-26T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.43
880133,Bells Lane,2024-01-26T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.15
880133,Bells Lane,2024-01-26T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.72
880133,Bells Lane,2024-01-26T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.0
880133,Bells Lane,2024-01-26T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.62
880133,Bells Lane,2024-01-26T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.59
880133,Bells Lane,2024-01-26T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.06
880133,Bells Lane,2024-01-26T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.86
880133,Bells Lane,2024-01-26T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.19
880133,Bells Lane,2024-01-26T00:20:00.000+00:00,busbar,,L3 Active Power,kW,60.84
880133,Bells Lane,2024-01-26T00:20:00.000+00:00,busbar,,L2 Active Power,kW,82.86
880133,Bells Lane,2024-01-26T00:20:00.000+00:00,busbar,,L1 Active Power,kW,78.21
880133,Bells Lane,2024-01-26T00:20:00.000+00:00,busbar,,N Current (RMS),A,158.9
880133,Bells Lane,2024-01-26T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,254.7
880133,Bells Lane,2024-01-26T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,340.2
880133,Bells Lane,2024-01-26T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,321.7
880133,Bells Lane,2024-01-26T00:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.48
880133,Bells Lane,2024-01-26T00:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.83
880133,Bells Lane,2024-01-26T00:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.14
880133,Bells Lane,2024-01-26T00:10:00.000+00:00,feeder,5,L3 Active Power,kW,15.66
880133,Bells Lane,2024-01-26T00:10:00.000+00:00,feeder,5,L2 Active Power,kW,26.93
880133,Bells Lane,2024-01-26T00:10:00.000+00:00,feeder,5,L1 Active Power,kW,24.46
880133,Bells Lane,2024-01-26T00:10:00.000+00:00,feeder,5,N Current (RMS),A,56.8
880133,Bells Lane,2024-01-26T00:10:00.000+00:00,feeder,5,L3 Current (RMS),A,66.5
880133,Bells Lane,2024-01-26T00:10:00.000+00:00,feeder,5,L2 Current (RMS),A,111.2
880133,Bells Lane,2024-01-26T00:10:00.000+00:00,feeder,5,L1 Current (RMS),A,100.5
880133,Bells Lane,2024-01-26T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.22
880133,Bells Lane,2024-01-26T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.35
880133,Bells Lane,2024-01-26T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.38
880133,Bells Lane,2024-01-26T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,12.74
880133,Bells Lane,2024-01-26T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,22.97
880133,Bells Lane,2024-01-26T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,16.38
880133,Bells Lane,2024-01-26T00:10:00.000+00:00,feeder,4,N Current (RMS),A,43.8
880133,Bells Lane,2024-01-26T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,52.2
880133,Bells Lane,2024-01-26T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,93.6
880133,Bells Lane,2024-01-26T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,68.0
880133,Bells Lane,2024-01-26T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.81
880133,Bells Lane,2024-01-26T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.78
880133,Bells Lane,2024-01-26T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.99
880133,Bells Lane,2024-01-26T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,14.69
880133,Bells Lane,2024-01-26T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.59
880133,Bells Lane,2024-01-26T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,20.13
880133,Bells Lane,2024-01-26T00:10:00.000+00:00,feeder,3,N Current (RMS),A,50.7
880133,Bells Lane,2024-01-26T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,64.1
880133,Bells Lane,2024-01-26T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,37.2
880133,Bells Lane,2024-01-26T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,82.2
880133,Bells Lane,2024-01-26T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.95
880133,Bells Lane,2024-01-26T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.59
880133,Bells Lane,2024-01-26T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.77
880133,Bells Lane,2024-01-26T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.78
880133,Bells Lane,2024-01-26T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.32
880133,Bells Lane,2024-01-26T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.92
880133,Bells Lane,2024-01-26T00:10:00.000+00:00,feeder,2,N Current (RMS),A,19.4
880133,Bells Lane,2024-01-26T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,16.1
880133,Bells Lane,2024-01-26T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,17.7
880133,Bells Lane,2024-01-26T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,33.5
880133,Bells Lane,2024-01-26T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.29
880133,Bells Lane,2024-01-26T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.08
880133,Bells Lane,2024-01-26T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.41
880133,Bells Lane,2024-01-26T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.64
880133,Bells Lane,2024-01-26T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,18.84
880133,Bells Lane,2024-01-26T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,19.22
880133,Bells Lane,2024-01-26T00:10:00.000+00:00,feeder,1,N Current (RMS),A,46.7
880133,Bells Lane,2024-01-26T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,53.3
880133,Bells Lane,2024-01-26T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,78.0
880133,Bells Lane,2024-01-26T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,80.9
880133,Bells Lane,2024-01-26T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.45
880133,Bells Lane,2024-01-26T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.82
880133,Bells Lane,2024-01-26T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.75
880133,Bells Lane,2024-01-26T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.59
880133,Bells Lane,2024-01-26T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.64
880133,Bells Lane,2024-01-26T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.96
880133,Bells Lane,2024-01-26T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.31
880133,Bells Lane,2024-01-26T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.63
880133,Bells Lane,2024-01-26T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.7
880133,Bells Lane,2024-01-26T00:10:00.000+00:00,busbar,,L3 Active Power,kW,59.51
880133,Bells Lane,2024-01-26T00:10:00.000+00:00,busbar,,L2 Active Power,kW,81.64
880133,Bells Lane,2024-01-26T00:10:00.000+00:00,busbar,,L1 Active Power,kW,88.11
880133,Bells Lane,2024-01-26T00:10:00.000+00:00,busbar,,N Current (RMS),A,176.1
880133,Bells Lane,2024-01-26T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,248.0
880133,Bells Lane,2024-01-26T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,335.1
880133,Bells Lane,2024-01-26T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,361.5
880133,Bells Lane,2024-01-26T00:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.39
880133,Bells Lane,2024-01-26T00:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.9
880133,Bells Lane,2024-01-26T00:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.84
880133,Bells Lane,2024-01-26T00:00:00.000+00:00,feeder,5,L3 Active Power,kW,21.28
880133,Bells Lane,2024-01-26T00:00:00.000+00:00,feeder,5,L2 Active Power,kW,25.09
880133,Bells Lane,2024-01-26T00:00:00.000+00:00,feeder,5,L1 Active Power,kW,20.58
880133,Bells Lane,2024-01-26T00:00:00.000+00:00,feeder,5,N Current (RMS),A,46.6
880133,Bells Lane,2024-01-26T00:00:00.000+00:00,feeder,5,L3 Current (RMS),A,89.9
880133,Bells Lane,2024-01-26T00:00:00.000+00:00,feeder,5,L2 Current (RMS),A,104.0
880133,Bells Lane,2024-01-26T00:00:00.000+00:00,feeder,5,L1 Current (RMS),A,85.3
880133,Bells Lane,2024-01-26T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.31
880133,Bells Lane,2024-01-26T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.05
880133,Bells Lane,2024-01-26T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.41
880133,Bells Lane,2024-01-26T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,13.99
880133,Bells Lane,2024-01-26T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,24.31
880133,Bells Lane,2024-01-26T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,15.61
880133,Bells Lane,2024-01-26T00:00:00.000+00:00,feeder,4,N Current (RMS),A,45.0
880133,Bells Lane,2024-01-26T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,57.4
880133,Bells Lane,2024-01-26T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,99.3
880133,Bells Lane,2024-01-26T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,65.3
880133,Bells Lane,2024-01-26T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.1
880133,Bells Lane,2024-01-26T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.91
880133,Bells Lane,2024-01-26T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.61
880133,Bells Lane,2024-01-26T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.72
880133,Bells Lane,2024-01-26T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.25
880133,Bells Lane,2024-01-26T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,17.27
880133,Bells Lane,2024-01-26T00:00:00.000+00:00,feeder,3,N Current (RMS),A,42.7
880133,Bells Lane,2024-01-26T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,46.5
880133,Bells Lane,2024-01-26T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,36.2
880133,Bells Lane,2024-01-26T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,70.9
880133,Bells Lane,2024-01-26T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.81
880133,Bells Lane,2024-01-26T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.63
880133,Bells Lane,2024-01-26T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.69
880133,Bells Lane,2024-01-26T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.63
880133,Bells Lane,2024-01-26T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.59
880133,Bells Lane,2024-01-26T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.9
880133,Bells Lane,2024-01-26T00:00:00.000+00:00,feeder,2,N Current (RMS),A,16.8
880133,Bells Lane,2024-01-26T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,20.1
880133,Bells Lane,2024-01-26T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,19.0
880133,Bells Lane,2024-01-26T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,29.6
880133,Bells Lane,2024-01-26T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.91
880133,Bells Lane,2024-01-26T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.04
880133,Bells Lane,2024-01-26T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.29
880133,Bells Lane,2024-01-26T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.35
880133,Bells Lane,2024-01-26T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,19.63
880133,Bells Lane,2024-01-26T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.38
880133,Bells Lane,2024-01-26T00:00:00.000+00:00,feeder,1,N Current (RMS),A,38.8
880133,Bells Lane,2024-01-26T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,59.8
880133,Bells Lane,2024-01-26T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,81.1
880133,Bells Lane,2024-01-26T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,59.2
880133,Bells Lane,2024-01-26T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.45
880133,Bells Lane,2024-01-26T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.06
880133,Bells Lane,2024-01-26T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.73
880133,Bells Lane,2024-01-26T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.92
880133,Bells Lane,2024-01-26T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.64
880133,Bells Lane,2024-01-26T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.55
880133,Bells Lane,2024-01-26T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.91
880133,Bells Lane,2024-01-26T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.54
880133,Bells Lane,2024-01-26T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.84
880133,Bells Lane,2024-01-26T00:00:00.000+00:00,busbar,,L3 Active Power,kW,64.97
880133,Bells Lane,2024-01-26T00:00:00.000+00:00,busbar,,L2 Active Power,kW,81.87
880133,Bells Lane,2024-01-26T00:00:00.000+00:00,busbar,,L1 Active Power,kW,74.74
880133,Bells Lane,2024-01-26T00:00:00.000+00:00,busbar,,N Current (RMS),A,152.4
880133,Bells Lane,2024-01-26T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,270.2
880133,Bells Lane,2024-01-26T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,337.1
880133,Bells Lane,2024-01-26T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,308.5
880133,Bells Lane,2024-01-27T23:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.27
880133,Bells Lane,2024-01-27T23:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.84
880133,Bells Lane,2024-01-27T23:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.75
880133,Bells Lane,2024-01-27T23:50:00.000+00:00,feeder,5,L3 Active Power,kW,23.79
880133,Bells Lane,2024-01-27T23:50:00.000+00:00,feeder,5,L2 Active Power,kW,29.68
880133,Bells Lane,2024-01-27T23:50:00.000+00:00,feeder,5,L1 Active Power,kW,23.37
880133,Bells Lane,2024-01-27T23:50:00.000+00:00,feeder,5,N Current (RMS),A,51.7
880133,Bells Lane,2024-01-27T23:50:00.000+00:00,feeder,5,L3 Current (RMS),A,98.2
880133,Bells Lane,2024-01-27T23:50:00.000+00:00,feeder,5,L2 Current (RMS),A,122.4
880133,Bells Lane,2024-01-27T23:50:00.000+00:00,feeder,5,L1 Current (RMS),A,96.6
880133,Bells Lane,2024-01-27T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.05
880133,Bells Lane,2024-01-27T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.22
880133,Bells Lane,2024-01-27T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.63
880133,Bells Lane,2024-01-27T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,17.13
880133,Bells Lane,2024-01-27T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,30.3
880133,Bells Lane,2024-01-27T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,21.0
880133,Bells Lane,2024-01-27T23:50:00.000+00:00,feeder,4,N Current (RMS),A,53.2
880133,Bells Lane,2024-01-27T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,69.7
880133,Bells Lane,2024-01-27T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,123.0
880133,Bells Lane,2024-01-27T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,86.6
880133,Bells Lane,2024-01-27T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.06
880133,Bells Lane,2024-01-27T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.95
880133,Bells Lane,2024-01-27T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.19
880133,Bells Lane,2024-01-27T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.91
880133,Bells Lane,2024-01-27T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,14.85
880133,Bells Lane,2024-01-27T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,17.81
880133,Bells Lane,2024-01-27T23:50:00.000+00:00,feeder,3,N Current (RMS),A,36.8
880133,Bells Lane,2024-01-27T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,50.8
880133,Bells Lane,2024-01-27T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,61.9
