Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880133,Bells Lane,2024-01-27T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,73.4
880133,Bells Lane,2024-01-27T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.7
880133,Bells Lane,2024-01-27T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.41
880133,Bells Lane,2024-01-27T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.98
880133,Bells Lane,2024-01-27T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.54
880133,Bells Lane,2024-01-27T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.39
880133,Bells Lane,2024-01-27T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.16
880133,Bells Lane,2024-01-27T23:50:00.000+00:00,feeder,2,N Current (RMS),A,21.0
880133,Bells Lane,2024-01-27T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,20.0
880133,Bells Lane,2024-01-27T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,18.2
880133,Bells Lane,2024-01-27T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,35.3
880133,Bells Lane,2024-01-27T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.61
880133,Bells Lane,2024-01-27T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.51
880133,Bells Lane,2024-01-27T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.73
880133,Bells Lane,2024-01-27T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.38
880133,Bells Lane,2024-01-27T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,18.19
880133,Bells Lane,2024-01-27T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.44
880133,Bells Lane,2024-01-27T23:50:00.000+00:00,feeder,1,N Current (RMS),A,44.5
880133,Bells Lane,2024-01-27T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,52.9
880133,Bells Lane,2024-01-27T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,77.4
880133,Bells Lane,2024-01-27T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,64.1
880133,Bells Lane,2024-01-27T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.36
880133,Bells Lane,2024-01-27T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.63
880133,Bells Lane,2024-01-27T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.65
880133,Bells Lane,2024-01-27T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.16
880133,Bells Lane,2024-01-27T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.55
880133,Bells Lane,2024-01-27T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.18
880133,Bells Lane,2024-01-27T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.6
880133,Bells Lane,2024-01-27T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.93
880133,Bells Lane,2024-01-27T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.27
880133,Bells Lane,2024-01-27T23:50:00.000+00:00,busbar,,L3 Active Power,kW,69.75
880133,Bells Lane,2024-01-27T23:50:00.000+00:00,busbar,,L2 Active Power,kW,97.41
880133,Bells Lane,2024-01-27T23:50:00.000+00:00,busbar,,L1 Active Power,kW,85.79
880133,Bells Lane,2024-01-27T23:50:00.000+00:00,busbar,,N Current (RMS),A,177.0
880133,Bells Lane,2024-01-27T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,287.5
880133,Bells Lane,2024-01-27T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,399.2
880133,Bells Lane,2024-01-27T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,353.7
880133,Bells Lane,2024-01-27T23:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.31
880133,Bells Lane,2024-01-27T23:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.97
880133,Bells Lane,2024-01-27T23:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.99
880133,Bells Lane,2024-01-27T23:40:00.000+00:00,feeder,5,L3 Active Power,kW,24.33
880133,Bells Lane,2024-01-27T23:40:00.000+00:00,feeder,5,L2 Active Power,kW,30.67
880133,Bells Lane,2024-01-27T23:40:00.000+00:00,feeder,5,L1 Active Power,kW,25.19
880133,Bells Lane,2024-01-27T23:40:00.000+00:00,feeder,5,N Current (RMS),A,49.4
880133,Bells Lane,2024-01-27T23:40:00.000+00:00,feeder,5,L3 Current (RMS),A,100.4
880133,Bells Lane,2024-01-27T23:40:00.000+00:00,feeder,5,L2 Current (RMS),A,126.6
880133,Bells Lane,2024-01-27T23:40:00.000+00:00,feeder,5,L1 Current (RMS),A,103.6
880133,Bells Lane,2024-01-27T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.6
880133,Bells Lane,2024-01-27T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.22
880133,Bells Lane,2024-01-27T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.9
880133,Bells Lane,2024-01-27T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,16.73
880133,Bells Lane,2024-01-27T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,28.81
880133,Bells Lane,2024-01-27T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,17.66
880133,Bells Lane,2024-01-27T23:40:00.000+00:00,feeder,4,N Current (RMS),A,50.7
880133,Bells Lane,2024-01-27T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,68.1
880133,Bells Lane,2024-01-27T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,117.5
880133,Bells Lane,2024-01-27T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,73.7
880133,Bells Lane,2024-01-27T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.38
880133,Bells Lane,2024-01-27T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.76
880133,Bells Lane,2024-01-27T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.2
880133,Bells Lane,2024-01-27T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.74
880133,Bells Lane,2024-01-27T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
880133,Bells Lane,2024-01-27T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,16.95
880133,Bells Lane,2024-01-27T23:40:00.000+00:00,feeder,3,N Current (RMS),A,35.0
880133,Bells Lane,2024-01-27T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,50.7
880133,Bells Lane,2024-01-27T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,58.4
880133,Bells Lane,2024-01-27T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,70.6
880133,Bells Lane,2024-01-27T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
880133,Bells Lane,2024-01-27T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.42
880133,Bells Lane,2024-01-27T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.25
880133,Bells Lane,2024-01-27T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.46
880133,Bells Lane,2024-01-27T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.36
880133,Bells Lane,2024-01-27T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.93
880133,Bells Lane,2024-01-27T23:40:00.000+00:00,feeder,2,N Current (RMS),A,14.4
880133,Bells Lane,2024-01-27T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,15.3
880133,Bells Lane,2024-01-27T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,18.0
880133,Bells Lane,2024-01-27T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,26.4
880133,Bells Lane,2024-01-27T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.12
880133,Bells Lane,2024-01-27T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.04
880133,Bells Lane,2024-01-27T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.55
880133,Bells Lane,2024-01-27T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.45
880133,Bells Lane,2024-01-27T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,18.61
880133,Bells Lane,2024-01-27T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.84
880133,Bells Lane,2024-01-27T23:40:00.000+00:00,feeder,1,N Current (RMS),A,46.8
880133,Bells Lane,2024-01-27T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,52.7
880133,Bells Lane,2024-01-27T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,78.8
880133,Bells Lane,2024-01-27T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,73.3
880133,Bells Lane,2024-01-27T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.39
880133,Bells Lane,2024-01-27T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.19
880133,Bells Lane,2024-01-27T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.67
880133,Bells Lane,2024-01-27T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.75
880133,Bells Lane,2024-01-27T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.6
880133,Bells Lane,2024-01-27T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.87
880133,Bells Lane,2024-01-27T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.22
880133,Bells Lane,2024-01-27T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.41
880133,Bells Lane,2024-01-27T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.89
880133,Bells Lane,2024-01-27T23:40:00.000+00:00,busbar,,L3 Active Power,kW,68.72
880133,Bells Lane,2024-01-27T23:40:00.000+00:00,busbar,,L2 Active Power,kW,96.44
880133,Bells Lane,2024-01-27T23:40:00.000+00:00,busbar,,L1 Active Power,kW,83.57
880133,Bells Lane,2024-01-27T23:40:00.000+00:00,busbar,,N Current (RMS),A,175.3
880133,Bells Lane,2024-01-27T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,284.4
880133,Bells Lane,2024-01-27T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,396.4
880133,Bells Lane,2024-01-27T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,345.7
880133,Bells Lane,2024-01-27T23:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.07
880133,Bells Lane,2024-01-27T23:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.64
880133,Bells Lane,2024-01-27T23:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.29
880133,Bells Lane,2024-01-27T23:30:00.000+00:00,feeder,5,L3 Active Power,kW,23.34
880133,Bells Lane,2024-01-27T23:30:00.000+00:00,feeder,5,L2 Active Power,kW,35.78
880133,Bells Lane,2024-01-27T23:30:00.000+00:00,feeder,5,L1 Active Power,kW,24.14
880133,Bells Lane,2024-01-27T23:30:00.000+00:00,feeder,5,N Current (RMS),A,70.1
880133,Bells Lane,2024-01-27T23:30:00.000+00:00,feeder,5,L3 Current (RMS),A,96.3
880133,Bells Lane,2024-01-27T23:30:00.000+00:00,feeder,5,L2 Current (RMS),A,149.5
880133,Bells Lane,2024-01-27T23:30:00.000+00:00,feeder,5,L1 Current (RMS),A,99.7
880133,Bells Lane,2024-01-27T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.71
880133,Bells Lane,2024-01-27T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.57
880133,Bells Lane,2024-01-27T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.05
880133,Bells Lane,2024-01-27T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,17.8
880133,Bells Lane,2024-01-27T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,29.77
880133,Bells Lane,2024-01-27T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,17.32
880133,Bells Lane,2024-01-27T23:30:00.000+00:00,feeder,4,N Current (RMS),A,54.9
880133,Bells Lane,2024-01-27T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,72.2
880133,Bells Lane,2024-01-27T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,120.5
880133,Bells Lane,2024-01-27T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,71.7
880133,Bells Lane,2024-01-27T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.56
880133,Bells Lane,2024-01-27T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.57
880133,Bells Lane,2024-01-27T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.68
880133,Bells Lane,2024-01-27T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.38
880133,Bells Lane,2024-01-27T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.43
880133,Bells Lane,2024-01-27T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,19.65
880133,Bells Lane,2024-01-27T23:30:00.000+00:00,feeder,3,N Current (RMS),A,40.4
880133,Bells Lane,2024-01-27T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,53.3
880133,Bells Lane,2024-01-27T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,52.1
880133,Bells Lane,2024-01-27T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,80.6
880133,Bells Lane,2024-01-27T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.93
880133,Bells Lane,2024-01-27T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.62
880133,Bells Lane,2024-01-27T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.51
880133,Bells Lane,2024-01-27T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.5
880133,Bells Lane,2024-01-27T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.87
880133,Bells Lane,2024-01-27T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.21
880133,Bells Lane,2024-01-27T23:30:00.000+00:00,feeder,2,N Current (RMS),A,14.7
880133,Bells Lane,2024-01-27T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,19.2
880133,Bells Lane,2024-01-27T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,24.5
880133,Bells Lane,2024-01-27T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,27.9
880133,Bells Lane,2024-01-27T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.02
880133,Bells Lane,2024-01-27T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.75
880133,Bells Lane,2024-01-27T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.25
880133,Bells Lane,2024-01-27T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.99
880133,Bells Lane,2024-01-27T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,18.16
880133,Bells Lane,2024-01-27T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.28
880133,Bells Lane,2024-01-27T23:30:00.000+00:00,feeder,1,N Current (RMS),A,45.5
880133,Bells Lane,2024-01-27T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,54.5
880133,Bells Lane,2024-01-27T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,77.7
880133,Bells Lane,2024-01-27T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,66.8
880133,Bells Lane,2024-01-27T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.41
880133,Bells Lane,2024-01-27T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.78
880133,Bells Lane,2024-01-27T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.7
880133,Bells Lane,2024-01-27T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.38
880133,Bells Lane,2024-01-27T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.61
880133,Bells Lane,2024-01-27T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.34
880133,Bells Lane,2024-01-27T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.88
880133,Bells Lane,2024-01-27T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.15
880133,Bells Lane,2024-01-27T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.78
880133,Bells Lane,2024-01-27T23:30:00.000+00:00,busbar,,L3 Active Power,kW,71.01
880133,Bells Lane,2024-01-27T23:30:00.000+00:00,busbar,,L2 Active Power,kW,102.01
880133,Bells Lane,2024-01-27T23:30:00.000+00:00,busbar,,L1 Active Power,kW,83.6
880133,Bells Lane,2024-01-27T23:30:00.000+00:00,busbar,,N Current (RMS),A,188.6
880133,Bells Lane,2024-01-27T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,292.5
880133,Bells Lane,2024-01-27T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,417.3
880133,Bells Lane,2024-01-27T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,344.2
880133,Bells Lane,2024-01-27T23:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.15
880133,Bells Lane,2024-01-27T23:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.77
880133,Bells Lane,2024-01-27T23:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.79
880133,Bells Lane,2024-01-27T23:20:00.000+00:00,feeder,5,L3 Active Power,kW,26.93
880133,Bells Lane,2024-01-27T23:20:00.000+00:00,feeder,5,L2 Active Power,kW,30.6
880133,Bells Lane,2024-01-27T23:20:00.000+00:00,feeder,5,L1 Active Power,kW,26.36
880133,Bells Lane,2024-01-27T23:20:00.000+00:00,feeder,5,N Current (RMS),A,47.7
880133,Bells Lane,2024-01-27T23:20:00.000+00:00,feeder,5,L3 Current (RMS),A,110.6
880133,Bells Lane,2024-01-27T23:20:00.000+00:00,feeder,5,L2 Current (RMS),A,125.2
880133,Bells Lane,2024-01-27T23:20:00.000+00:00,feeder,5,L1 Current (RMS),A,108.1
880133,Bells Lane,2024-01-27T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
880133,Bells Lane,2024-01-27T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.47
880133,Bells Lane,2024-01-27T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.28
880133,Bells Lane,2024-01-27T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,18.92
880133,Bells Lane,2024-01-27T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,28.72
880133,Bells Lane,2024-01-27T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,19.72
880133,Bells Lane,2024-01-27T23:20:00.000+00:00,feeder,4,N Current (RMS),A,47.7
880133,Bells Lane,2024-01-27T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,76.5
880133,Bells Lane,2024-01-27T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,116.5
880133,Bells Lane,2024-01-27T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,81.1
880133,Bells Lane,2024-01-27T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.36
880133,Bells Lane,2024-01-27T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.06
880133,Bells Lane,2024-01-27T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.8
880133,Bells Lane,2024-01-27T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.92
880133,Bells Lane,2024-01-27T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.27
880133,Bells Lane,2024-01-27T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,20.39
880133,Bells Lane,2024-01-27T23:20:00.000+00:00,feeder,3,N Current (RMS),A,40.4
880133,Bells Lane,2024-01-27T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,55.1
880133,Bells Lane,2024-01-27T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,54.8
880133,Bells Lane,2024-01-27T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,83.3
880133,Bells Lane,2024-01-27T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.99
880133,Bells Lane,2024-01-27T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.87
880133,Bells Lane,2024-01-27T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.59
880133,Bells Lane,2024-01-27T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.85
880133,Bells Lane,2024-01-27T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.62
880133,Bells Lane,2024-01-27T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.09
880133,Bells Lane,2024-01-27T23:20:00.000+00:00,feeder,2,N Current (RMS),A,16.1
880133,Bells Lane,2024-01-27T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,20.4
880133,Bells Lane,2024-01-27T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,19.5
880133,Bells Lane,2024-01-27T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,27.5
880133,Bells Lane,2024-01-27T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.9
880133,Bells Lane,2024-01-27T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.95
880133,Bells Lane,2024-01-27T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.47
880133,Bells Lane,2024-01-27T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.78
880133,Bells Lane,2024-01-27T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,19.52
880133,Bells Lane,2024-01-27T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.78
880133,Bells Lane,2024-01-27T23:20:00.000+00:00,feeder,1,N Current (RMS),A,44.0
880133,Bells Lane,2024-01-27T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,61.6
880133,Bells Lane,2024-01-27T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,83.2
880133,Bells Lane,2024-01-27T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,65.2
880133,Bells Lane,2024-01-27T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.39
880133,Bells Lane,2024-01-27T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.36
880133,Bells Lane,2024-01-27T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.7
880133,Bells Lane,2024-01-27T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.97
880133,Bells Lane,2024-01-27T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.6
880133,Bells Lane,2024-01-27T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.82
880133,Bells Lane,2024-01-27T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.41
880133,Bells Lane,2024-01-27T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.12
880133,Bells Lane,2024-01-27T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.93
880133,Bells Lane,2024-01-27T23:20:00.000+00:00,busbar,,L3 Active Power,kW,78.41
880133,Bells Lane,2024-01-27T23:20:00.000+00:00,busbar,,L2 Active Power,kW,96.73
880133,Bells Lane,2024-01-27T23:20:00.000+00:00,busbar,,L1 Active Power,kW,88.34
880133,Bells Lane,2024-01-27T23:20:00.000+00:00,busbar,,N Current (RMS),A,168.9
880133,Bells Lane,2024-01-27T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,321.9
880133,Bells Lane,2024-01-27T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,396.1
880133,Bells Lane,2024-01-27T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,363.1
880133,Bells Lane,2024-01-27T23:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.3
880133,Bells Lane,2024-01-27T23:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.64
880133,Bells Lane,2024-01-27T23:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.22
880133,Bells Lane,2024-01-27T23:10:00.000+00:00,feeder,5,L3 Active Power,kW,30.54
880133,Bells Lane,2024-01-27T23:10:00.000+00:00,feeder,5,L2 Active Power,kW,41.03
880133,Bells Lane,2024-01-27T23:10:00.000+00:00,feeder,5,L1 Active Power,kW,37.77
880133,Bells Lane,2024-01-27T23:10:00.000+00:00,feeder,5,N Current (RMS),A,60.7
880133,Bells Lane,2024-01-27T23:10:00.000+00:00,feeder,5,L3 Current (RMS),A,125.6
880133,Bells Lane,2024-01-27T23:10:00.000+00:00,feeder,5,L2 Current (RMS),A,167.2
880133,Bells Lane,2024-01-27T23:10:00.000+00:00,feeder,5,L1 Current (RMS),A,154.2
880133,Bells Lane,2024-01-27T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.4
880133,Bells Lane,2024-01-27T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.46
880133,Bells Lane,2024-01-27T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.86
880133,Bells Lane,2024-01-27T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,19.83
880133,Bells Lane,2024-01-27T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,29.86
880133,Bells Lane,2024-01-27T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,19.47
880133,Bells Lane,2024-01-27T23:10:00.000+00:00,feeder,4,N Current (RMS),A,52.8
880133,Bells Lane,2024-01-27T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,80.4
880133,Bells Lane,2024-01-27T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,121.9
880133,Bells Lane,2024-01-27T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,80.5
880133,Bells Lane,2024-01-27T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.77
880133,Bells Lane,2024-01-27T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.31
880133,Bells Lane,2024-01-27T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.47
880133,Bells Lane,2024-01-27T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,13.53
880133,Bells Lane,2024-01-27T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.77
880133,Bells Lane,2024-01-27T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,25.85
880133,Bells Lane,2024-01-27T23:10:00.000+00:00,feeder,3,N Current (RMS),A,58.7
880133,Bells Lane,2024-01-27T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,58.0
880133,Bells Lane,2024-01-27T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,53.1
880133,Bells Lane,2024-01-27T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,105.7
880133,Bells Lane,2024-01-27T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.75
880133,Bells Lane,2024-01-27T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.71
880133,Bells Lane,2024-01-27T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.58
880133,Bells Lane,2024-01-27T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.01
880133,Bells Lane,2024-01-27T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.15
880133,Bells Lane,2024-01-27T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.91
880133,Bells Lane,2024-01-27T23:10:00.000+00:00,feeder,2,N Current (RMS),A,20.0
880133,Bells Lane,2024-01-27T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,21.5
880133,Bells Lane,2024-01-27T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,17.7
880133,Bells Lane,2024-01-27T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,30.8
880133,Bells Lane,2024-01-27T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.99
880133,Bells Lane,2024-01-27T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.79
880133,Bells Lane,2024-01-27T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.89
880133,Bells Lane,2024-01-27T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.74
880133,Bells Lane,2024-01-27T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,18.99
880133,Bells Lane,2024-01-27T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.88
880133,Bells Lane,2024-01-27T23:10:00.000+00:00,feeder,1,N Current (RMS),A,46.0
880133,Bells Lane,2024-01-27T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,57.5
880133,Bells Lane,2024-01-27T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,81.1
880133,Bells Lane,2024-01-27T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,69.8
880133,Bells Lane,2024-01-27T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.37
880133,Bells Lane,2024-01-27T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.29
880133,Bells Lane,2024-01-27T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.66
880133,Bells Lane,2024-01-27T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.9
880133,Bells Lane,2024-01-27T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.59
880133,Bells Lane,2024-01-27T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.64
880133,Bells Lane,2024-01-27T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.41
880133,Bells Lane,2024-01-27T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.91
880133,Bells Lane,2024-01-27T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.01
880133,Bells Lane,2024-01-27T23:10:00.000+00:00,busbar,,L3 Active Power,kW,82.66
880133,Bells Lane,2024-01-27T23:10:00.000+00:00,busbar,,L2 Active Power,kW,106.8
880133,Bells Lane,2024-01-27T23:10:00.000+00:00,busbar,,L1 Active Power,kW,106.87
880133,Bells Lane,2024-01-27T23:10:00.000+00:00,busbar,,N Current (RMS),A,189.9
880133,Bells Lane,2024-01-27T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,339.4
880133,Bells Lane,2024-01-27T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,436.5
880133,Bells Lane,2024-01-27T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,436.9
880133,Bells Lane,2024-01-27T23:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.35
880133,Bells Lane,2024-01-27T23:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.07
880133,Bells Lane,2024-01-27T23:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.97
880133,Bells Lane,2024-01-27T23:00:00.000+00:00,feeder,5,L3 Active Power,kW,27.18
880133,Bells Lane,2024-01-27T23:00:00.000+00:00,feeder,5,L2 Active Power,kW,43.12
880133,Bells Lane,2024-01-27T23:00:00.000+00:00,feeder,5,L1 Active Power,kW,32.59
880133,Bells Lane,2024-01-27T23:00:00.000+00:00,feeder,5,N Current (RMS),A,73.2
880133,Bells Lane,2024-01-27T23:00:00.000+00:00,feeder,5,L3 Current (RMS),A,111.7
880133,Bells Lane,2024-01-27T23:00:00.000+00:00,feeder,5,L2 Current (RMS),A,176.9
880133,Bells Lane,2024-01-27T23:00:00.000+00:00,feeder,5,L1 Current (RMS),A,134.2
880133,Bells Lane,2024-01-27T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.11
880133,Bells Lane,2024-01-27T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.47
880133,Bells Lane,2024-01-27T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.52
880133,Bells Lane,2024-01-27T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,22.88
880133,Bells Lane,2024-01-27T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,32.76
880133,Bells Lane,2024-01-27T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,22.51
880133,Bells Lane,2024-01-27T23:00:00.000+00:00,feeder,4,N Current (RMS),A,50.9
880133,Bells Lane,2024-01-27T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,92.7
880133,Bells Lane,2024-01-27T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,132.8
880133,Bells Lane,2024-01-27T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,92.1
880133,Bells Lane,2024-01-27T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.71
880133,Bells Lane,2024-01-27T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.7
880133,Bells Lane,2024-01-27T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.57
880133,Bells Lane,2024-01-27T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,15.51
880133,Bells Lane,2024-01-27T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.32
880133,Bells Lane,2024-01-27T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,21.69
880133,Bells Lane,2024-01-27T23:00:00.000+00:00,feeder,3,N Current (RMS),A,43.1
880133,Bells Lane,2024-01-27T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,66.9
880133,Bells Lane,2024-01-27T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,55.4
880133,Bells Lane,2024-01-27T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,88.2
880133,Bells Lane,2024-01-27T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.86
880133,Bells Lane,2024-01-27T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.82
880133,Bells Lane,2024-01-27T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.83
880133,Bells Lane,2024-01-27T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.16
880133,Bells Lane,2024-01-27T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.9
880133,Bells Lane,2024-01-27T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.64
880133,Bells Lane,2024-01-27T23:00:00.000+00:00,feeder,2,N Current (RMS),A,19.2
880133,Bells Lane,2024-01-27T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,22.2
880133,Bells Lane,2024-01-27T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,20.7
880133,Bells Lane,2024-01-27T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,30.1
880133,Bells Lane,2024-01-27T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.41
880133,Bells Lane,2024-01-27T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.21
880133,Bells Lane,2024-01-27T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.01
880133,Bells Lane,2024-01-27T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
880133,Bells Lane,2024-01-27T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,18.69
880133,Bells Lane,2024-01-27T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.08
880133,Bells Lane,2024-01-27T23:00:00.000+00:00,feeder,1,N Current (RMS),A,44.8
880133,Bells Lane,2024-01-27T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,58.8
880133,Bells Lane,2024-01-27T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,80.0
880133,Bells Lane,2024-01-27T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,70.3
880133,Bells Lane,2024-01-27T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.37
880133,Bells Lane,2024-01-27T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.75
880133,Bells Lane,2024-01-27T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.65
880133,Bells Lane,2024-01-27T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.66
880133,Bells Lane,2024-01-27T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.61
880133,Bells Lane,2024-01-27T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.34
880133,Bells Lane,2024-01-27T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.21
880133,Bells Lane,2024-01-27T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.27
880133,Bells Lane,2024-01-27T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.9
880133,Bells Lane,2024-01-27T23:00:00.000+00:00,busbar,,L3 Active Power,kW,84.74
880133,Bells Lane,2024-01-27T23:00:00.000+00:00,busbar,,L2 Active Power,kW,112.79
880133,Bells Lane,2024-01-27T23:00:00.000+00:00,busbar,,L1 Active Power,kW,100.5
880133,Bells Lane,2024-01-27T23:00:00.000+00:00,busbar,,N Current (RMS),A,192.3
880133,Bells Lane,2024-01-27T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,347.1
880133,Bells Lane,2024-01-27T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,459.9
880133,Bells Lane,2024-01-27T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,411.3
880133,Bells Lane,2024-01-27T22:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.74
880133,Bells Lane,2024-01-27T22:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.28
880133,Bells Lane,2024-01-27T22:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.87
880133,Bells Lane,2024-01-27T22:50:00.000+00:00,feeder,5,L3 Active Power,kW,37.28
880133,Bells Lane,2024-01-27T22:50:00.000+00:00,feeder,5,L2 Active Power,kW,43.2
880133,Bells Lane,2024-01-27T22:50:00.000+00:00,feeder,5,L1 Active Power,kW,28.8
880133,Bells Lane,2024-01-27T22:50:00.000+00:00,feeder,5,N Current (RMS),A,74.2
880133,Bells Lane,2024-01-27T22:50:00.000+00:00,feeder,5,L3 Current (RMS),A,152.3
880133,Bells Lane,2024-01-27T22:50:00.000+00:00,feeder,5,L2 Current (RMS),A,174.2
880133,Bells Lane,2024-01-27T22:50:00.000+00:00,feeder,5,L1 Current (RMS),A,117.5
880133,Bells Lane,2024-01-27T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.94
880133,Bells Lane,2024-01-27T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.43
880133,Bells Lane,2024-01-27T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.14
880133,Bells Lane,2024-01-27T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,24.28
880133,Bells Lane,2024-01-27T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,34.16
880133,Bells Lane,2024-01-27T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,23.07
880133,Bells Lane,2024-01-27T22:50:00.000+00:00,feeder,4,N Current (RMS),A,53.4
880133,Bells Lane,2024-01-27T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,97.8
880133,Bells Lane,2024-01-27T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,137.6
880133,Bells Lane,2024-01-27T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,94.0
880133,Bells Lane,2024-01-27T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.76
880133,Bells Lane,2024-01-27T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.07
880133,Bells Lane,2024-01-27T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.97
880133,Bells Lane,2024-01-27T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,14.24
880133,Bells Lane,2024-01-27T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.78
880133,Bells Lane,2024-01-27T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,29.81
880133,Bells Lane,2024-01-27T22:50:00.000+00:00,feeder,3,N Current (RMS),A,70.8
880133,Bells Lane,2024-01-27T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,60.7
880133,Bells Lane,2024-01-27T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,52.7
880133,Bells Lane,2024-01-27T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,120.1
880133,Bells Lane,2024-01-27T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.72
880133,Bells Lane,2024-01-27T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.36
880133,Bells Lane,2024-01-27T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.02
880133,Bells Lane,2024-01-27T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.53
880133,Bells Lane,2024-01-27T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.74
880133,Bells Lane,2024-01-27T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.4
880133,Bells Lane,2024-01-27T22:50:00.000+00:00,feeder,2,N Current (RMS),A,20.9
880133,Bells Lane,2024-01-27T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,23.0
880133,Bells Lane,2024-01-27T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,19.2
880133,Bells Lane,2024-01-27T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,36.0
880133,Bells Lane,2024-01-27T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.91
880133,Bells Lane,2024-01-27T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.25
880133,Bells Lane,2024-01-27T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.54
880133,Bells Lane,2024-01-27T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.6
880133,Bells Lane,2024-01-27T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,21.02
880133,Bells Lane,2024-01-27T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,18.11
880133,Bells Lane,2024-01-27T22:50:00.000+00:00,feeder,1,N Current (RMS),A,45.2
880133,Bells Lane,2024-01-27T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,68.8
880133,Bells Lane,2024-01-27T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,88.7
880133,Bells Lane,2024-01-27T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,73.8
880133,Bells Lane,2024-01-27T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.37
880133,Bells Lane,2024-01-27T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.73
880133,Bells Lane,2024-01-27T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.65
880133,Bells Lane,2024-01-27T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.68
880133,Bells Lane,2024-01-27T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.62
880133,Bells Lane,2024-01-27T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.36
880133,Bells Lane,2024-01-27T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.2
880133,Bells Lane,2024-01-27T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.39
880133,Bells Lane,2024-01-27T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.54
880133,Bells Lane,2024-01-27T22:50:00.000+00:00,busbar,,L3 Active Power,kW,97.93
880133,Bells Lane,2024-01-27T22:50:00.000+00:00,busbar,,L2 Active Power,kW,115.9
880133,Bells Lane,2024-01-27T22:50:00.000+00:00,busbar,,L1 Active Power,kW,108.18
880133,Bells Lane,2024-01-27T22:50:00.000+00:00,busbar,,N Current (RMS),A,182.9
880133,Bells Lane,2024-01-27T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,397.0
880133,Bells Lane,2024-01-27T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,468.9
880133,Bells Lane,2024-01-27T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,439.3
880133,Bells Lane,2024-01-27T22:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.52
880133,Bells Lane,2024-01-27T22:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.82
880133,Bells Lane,2024-01-27T22:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.67
880133,Bells Lane,2024-01-27T22:40:00.000+00:00,feeder,5,L3 Active Power,kW,29.7
880133,Bells Lane,2024-01-27T22:40:00.000+00:00,feeder,5,L2 Active Power,kW,39.09
880133,Bells Lane,2024-01-27T22:40:00.000+00:00,feeder,5,L1 Active Power,kW,29.13
880133,Bells Lane,2024-01-27T22:40:00.000+00:00,feeder,5,N Current (RMS),A,60.8
880133,Bells Lane,2024-01-27T22:40:00.000+00:00,feeder,5,L3 Current (RMS),A,120.9
880133,Bells Lane,2024-01-27T22:40:00.000+00:00,feeder,5,L2 Current (RMS),A,157.8
880133,Bells Lane,2024-01-27T22:40:00.000+00:00,feeder,5,L1 Current (RMS),A,118.5
880133,Bells Lane,2024-01-27T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.41
880133,Bells Lane,2024-01-27T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.57
880133,Bells Lane,2024-01-27T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.91
880133,Bells Lane,2024-01-27T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,24.49
880133,Bells Lane,2024-01-27T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,36.63
880133,Bells Lane,2024-01-27T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,21.6
880133,Bells Lane,2024-01-27T22:40:00.000+00:00,feeder,4,N Current (RMS),A,61.5
880133,Bells Lane,2024-01-27T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,98.8
880133,Bells Lane,2024-01-27T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,147.6
880133,Bells Lane,2024-01-27T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,88.4
880133,Bells Lane,2024-01-27T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.2
880133,Bells Lane,2024-01-27T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.83
880133,Bells Lane,2024-01-27T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.07
880133,Bells Lane,2024-01-27T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,20.34
880133,Bells Lane,2024-01-27T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.86
880133,Bells Lane,2024-01-27T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,22.16
880133,Bells Lane,2024-01-27T22:40:00.000+00:00,feeder,3,N Current (RMS),A,48.4
880133,Bells Lane,2024-01-27T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,85.7
880133,Bells Lane,2024-01-27T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,57.7
880133,Bells Lane,2024-01-27T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,90.1
880133,Bells Lane,2024-01-27T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.86
880133,Bells Lane,2024-01-27T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.29
880133,Bells Lane,2024-01-27T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.97
880133,Bells Lane,2024-01-27T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.62
880133,Bells Lane,2024-01-27T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.55
880133,Bells Lane,2024-01-27T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.01
880133,Bells Lane,2024-01-27T22:40:00.000+00:00,feeder,2,N Current (RMS),A,25.0
880133,Bells Lane,2024-01-27T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,27.8
880133,Bells Lane,2024-01-27T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,27.0
880133,Bells Lane,2024-01-27T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,46.2
880133,Bells Lane,2024-01-27T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.56
880133,Bells Lane,2024-01-27T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.35
880133,Bells Lane,2024-01-27T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.54
880133,Bells Lane,2024-01-27T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.38
880133,Bells Lane,2024-01-27T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,23.09
880133,Bells Lane,2024-01-27T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.15
880133,Bells Lane,2024-01-27T22:40:00.000+00:00,feeder,1,N Current (RMS),A,49.0
880133,Bells Lane,2024-01-27T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,63.5
880133,Bells Lane,2024-01-27T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,96.1
880133,Bells Lane,2024-01-27T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,70.2
880133,Bells Lane,2024-01-27T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.4
880133,Bells Lane,2024-01-27T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.27
880133,Bells Lane,2024-01-27T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.61
880133,Bells Lane,2024-01-27T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.95
880133,Bells Lane,2024-01-27T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.61
880133,Bells Lane,2024-01-27T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.02
880133,Bells Lane,2024-01-27T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.73
880133,Bells Lane,2024-01-27T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.86
880133,Bells Lane,2024-01-27T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.16
880133,Bells Lane,2024-01-27T22:40:00.000+00:00,busbar,,L3 Active Power,kW,96.53
880133,Bells Lane,2024-01-27T22:40:00.000+00:00,busbar,,L2 Active Power,kW,119.21
880133,Bells Lane,2024-01-27T22:40:00.000+00:00,busbar,,L1 Active Power,kW,101.05
880133,Bells Lane,2024-01-27T22:40:00.000+00:00,busbar,,N Current (RMS),A,190.5
880133,Bells Lane,2024-01-27T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,392.1
880133,Bells Lane,2024-01-27T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,482.7
880133,Bells Lane,2024-01-27T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,411.3
880133,Bells Lane,2024-01-27T22:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.56
880133,Bells Lane,2024-01-27T22:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.72
880133,Bells Lane,2024-01-27T22:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.6
880133,Bells Lane,2024-01-27T22:30:00.000+00:00,feeder,5,L3 Active Power,kW,30.78
880133,Bells Lane,2024-01-27T22:30:00.000+00:00,feeder,5,L2 Active Power,kW,38.28
880133,Bells Lane,2024-01-27T22:30:00.000+00:00,feeder,5,L1 Active Power,kW,30.11
880133,Bells Lane,2024-01-27T22:30:00.000+00:00,feeder,5,N Current (RMS),A,60.7
880133,Bells Lane,2024-01-27T22:30:00.000+00:00,feeder,5,L3 Current (RMS),A,126.0
880133,Bells Lane,2024-01-27T22:30:00.000+00:00,feeder,5,L2 Current (RMS),A,156.1
880133,Bells Lane,2024-01-27T22:30:00.000+00:00,feeder,5,L1 Current (RMS),A,122.6
880133,Bells Lane,2024-01-27T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.4
880133,Bells Lane,2024-01-27T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.78
880133,Bells Lane,2024-01-27T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.08
880133,Bells Lane,2024-01-27T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,24.9
880133,Bells Lane,2024-01-27T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,35.03
880133,Bells Lane,2024-01-27T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,21.88
880133,Bells Lane,2024-01-27T22:30:00.000+00:00,feeder,4,N Current (RMS),A,57.1
880133,Bells Lane,2024-01-27T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,100.6
880133,Bells Lane,2024-01-27T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,142.1
880133,Bells Lane,2024-01-27T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,89.7
880133,Bells Lane,2024-01-27T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.15
880133,Bells Lane,2024-01-27T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.84
880133,Bells Lane,2024-01-27T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.69
880133,Bells Lane,2024-01-27T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,15.7
880133,Bells Lane,2024-01-27T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.93
880133,Bells Lane,2024-01-27T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,22.67
880133,Bells Lane,2024-01-27T22:30:00.000+00:00,feeder,3,N Current (RMS),A,48.0
880133,Bells Lane,2024-01-27T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,66.8
880133,Bells Lane,2024-01-27T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,57.9
880133,Bells Lane,2024-01-27T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,92.3
880133,Bells Lane,2024-01-27T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.84
880133,Bells Lane,2024-01-27T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.71
880133,Bells Lane,2024-01-27T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.25
880133,Bells Lane,2024-01-27T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.21
880133,Bells Lane,2024-01-27T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.82
880133,Bells Lane,2024-01-27T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.26
880133,Bells Lane,2024-01-27T22:30:00.000+00:00,feeder,2,N Current (RMS),A,22.5
880133,Bells Lane,2024-01-27T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,30.0
880133,Bells Lane,2024-01-27T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,20.2
880133,Bells Lane,2024-01-27T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,35.6
880133,Bells Lane,2024-01-27T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.89
880133,Bells Lane,2024-01-27T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.91
880133,Bells Lane,2024-01-27T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.88
880133,Bells Lane,2024-01-27T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.94
880133,Bells Lane,2024-01-27T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,24.66
880133,Bells Lane,2024-01-27T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.48
880133,Bells Lane,2024-01-27T22:30:00.000+00:00,feeder,1,N Current (RMS),A,53.2
880133,Bells Lane,2024-01-27T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,61.9
880133,Bells Lane,2024-01-27T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,101.9
880133,Bells Lane,2024-01-27T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,71.8
880133,Bells Lane,2024-01-27T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.35
880133,Bells Lane,2024-01-27T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.83
880133,Bells Lane,2024-01-27T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.56
880133,Bells Lane,2024-01-27T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.41
880133,Bells Lane,2024-01-27T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.59
880133,Bells Lane,2024-01-27T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.6
880133,Bells Lane,2024-01-27T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.04
880133,Bells Lane,2024-01-27T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.96
880133,Bells Lane,2024-01-27T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.51
880133,Bells Lane,2024-01-27T22:30:00.000+00:00,busbar,,L3 Active Power,kW,93.54
880133,Bells Lane,2024-01-27T22:30:00.000+00:00,busbar,,L2 Active Power,kW,116.71
880133,Bells Lane,2024-01-27T22:30:00.000+00:00,busbar,,L1 Active Power,kW,100.39
880133,Bells Lane,2024-01-27T22:30:00.000+00:00,busbar,,N Current (RMS),A,190.4
880133,Bells Lane,2024-01-27T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,380.9
880133,Bells Lane,2024-01-27T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,473.7
880133,Bells Lane,2024-01-27T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,410.0
880133,Bells Lane,2024-01-27T22:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.63
880133,Bells Lane,2024-01-27T22:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.19
880133,Bells Lane,2024-01-27T22:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.49
880133,Bells Lane,2024-01-27T22:20:00.000+00:00,feeder,5,L3 Active Power,kW,27.04
880133,Bells Lane,2024-01-27T22:20:00.000+00:00,feeder,5,L2 Active Power,kW,43.28
880133,Bells Lane,2024-01-27T22:20:00.000+00:00,feeder,5,L1 Active Power,kW,29.38
880133,Bells Lane,2024-01-27T22:20:00.000+00:00,feeder,5,N Current (RMS),A,76.2
880133,Bells Lane,2024-01-27T22:20:00.000+00:00,feeder,5,L3 Current (RMS),A,111.6
880133,Bells Lane,2024-01-27T22:20:00.000+00:00,feeder,5,L2 Current (RMS),A,175.3
880133,Bells Lane,2024-01-27T22:20:00.000+00:00,feeder,5,L1 Current (RMS),A,120.0
880133,Bells Lane,2024-01-27T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.94
880133,Bells Lane,2024-01-27T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.81
880133,Bells Lane,2024-01-27T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.48
880133,Bells Lane,2024-01-27T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,25.68
880133,Bells Lane,2024-01-27T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,30.57
880133,Bells Lane,2024-01-27T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,26.42
880133,Bells Lane,2024-01-27T22:20:00.000+00:00,feeder,4,N Current (RMS),A,48.0
