Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880133,Bells Lane,2024-01-27T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,103.6
880133,Bells Lane,2024-01-27T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,123.5
880133,Bells Lane,2024-01-27T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,109.3
880133,Bells Lane,2024-01-27T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.28
880133,Bells Lane,2024-01-27T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.67
880133,Bells Lane,2024-01-27T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.54
880133,Bells Lane,2024-01-27T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,16.25
880133,Bells Lane,2024-01-27T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.18
880133,Bells Lane,2024-01-27T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,21.47
880133,Bells Lane,2024-01-27T22:20:00.000+00:00,feeder,3,N Current (RMS),A,46.7
880133,Bells Lane,2024-01-27T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,67.5
880133,Bells Lane,2024-01-27T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,55.0
880133,Bells Lane,2024-01-27T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,87.1
880133,Bells Lane,2024-01-27T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.46
880133,Bells Lane,2024-01-27T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.67
880133,Bells Lane,2024-01-27T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.71
880133,Bells Lane,2024-01-27T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.83
880133,Bells Lane,2024-01-27T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.41
880133,Bells Lane,2024-01-27T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.75
880133,Bells Lane,2024-01-27T22:20:00.000+00:00,feeder,2,N Current (RMS),A,19.2
880133,Bells Lane,2024-01-27T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,32.2
880133,Bells Lane,2024-01-27T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,29.9
880133,Bells Lane,2024-01-27T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,34.2
880133,Bells Lane,2024-01-27T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.85
880133,Bells Lane,2024-01-27T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.64
880133,Bells Lane,2024-01-27T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.75
880133,Bells Lane,2024-01-27T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.42
880133,Bells Lane,2024-01-27T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,28.67
880133,Bells Lane,2024-01-27T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,26.0
880133,Bells Lane,2024-01-27T22:20:00.000+00:00,feeder,1,N Current (RMS),A,70.9
880133,Bells Lane,2024-01-27T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,67.8
880133,Bells Lane,2024-01-27T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,119.3
880133,Bells Lane,2024-01-27T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,106.3
880133,Bells Lane,2024-01-27T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.35
880133,Bells Lane,2024-01-27T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.7
880133,Bells Lane,2024-01-27T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.57
880133,Bells Lane,2024-01-27T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.39
880133,Bells Lane,2024-01-27T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.57
880133,Bells Lane,2024-01-27T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.31
880133,Bells Lane,2024-01-27T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.27
880133,Bells Lane,2024-01-27T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.98
880133,Bells Lane,2024-01-27T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.97
880133,Bells Lane,2024-01-27T22:20:00.000+00:00,busbar,,L3 Active Power,kW,93.21
880133,Bells Lane,2024-01-27T22:20:00.000+00:00,busbar,,L2 Active Power,kW,123.11
880133,Bells Lane,2024-01-27T22:20:00.000+00:00,busbar,,L1 Active Power,kW,111.02
880133,Bells Lane,2024-01-27T22:20:00.000+00:00,busbar,,N Current (RMS),A,204.2
880133,Bells Lane,2024-01-27T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,378.5
880133,Bells Lane,2024-01-27T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,498.8
880133,Bells Lane,2024-01-27T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,451.3
880133,Bells Lane,2024-01-27T22:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.37
880133,Bells Lane,2024-01-27T22:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.28
880133,Bells Lane,2024-01-27T22:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.28
880133,Bells Lane,2024-01-27T22:10:00.000+00:00,feeder,5,L3 Active Power,kW,29.68
880133,Bells Lane,2024-01-27T22:10:00.000+00:00,feeder,5,L2 Active Power,kW,40.36
880133,Bells Lane,2024-01-27T22:10:00.000+00:00,feeder,5,L1 Active Power,kW,40.32
880133,Bells Lane,2024-01-27T22:10:00.000+00:00,feeder,5,N Current (RMS),A,66.9
880133,Bells Lane,2024-01-27T22:10:00.000+00:00,feeder,5,L3 Current (RMS),A,120.6
880133,Bells Lane,2024-01-27T22:10:00.000+00:00,feeder,5,L2 Current (RMS),A,163.0
880133,Bells Lane,2024-01-27T22:10:00.000+00:00,feeder,5,L1 Current (RMS),A,163.2
880133,Bells Lane,2024-01-27T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.59
880133,Bells Lane,2024-01-27T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.89
880133,Bells Lane,2024-01-27T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.41
880133,Bells Lane,2024-01-27T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,31.28
880133,Bells Lane,2024-01-27T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,33.51
880133,Bells Lane,2024-01-27T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,30.29
880133,Bells Lane,2024-01-27T22:10:00.000+00:00,feeder,4,N Current (RMS),A,47.1
880133,Bells Lane,2024-01-27T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,125.2
880133,Bells Lane,2024-01-27T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,134.4
880133,Bells Lane,2024-01-27T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,122.3
880133,Bells Lane,2024-01-27T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.98
880133,Bells Lane,2024-01-27T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.07
880133,Bells Lane,2024-01-27T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.8
880133,Bells Lane,2024-01-27T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,16.25
880133,Bells Lane,2024-01-27T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.92
880133,Bells Lane,2024-01-27T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,21.85
880133,Bells Lane,2024-01-27T22:10:00.000+00:00,feeder,3,N Current (RMS),A,48.4
880133,Bells Lane,2024-01-27T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,66.9
880133,Bells Lane,2024-01-27T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,53.8
880133,Bells Lane,2024-01-27T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,88.5
880133,Bells Lane,2024-01-27T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.65
880133,Bells Lane,2024-01-27T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
880133,Bells Lane,2024-01-27T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.09
880133,Bells Lane,2024-01-27T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.65
880133,Bells Lane,2024-01-27T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.45
880133,Bells Lane,2024-01-27T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.07
880133,Bells Lane,2024-01-27T22:10:00.000+00:00,feeder,2,N Current (RMS),A,19.5
880133,Bells Lane,2024-01-27T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,31.5
880133,Bells Lane,2024-01-27T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,30.4
880133,Bells Lane,2024-01-27T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,32.0
880133,Bells Lane,2024-01-27T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.47
880133,Bells Lane,2024-01-27T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.13
880133,Bells Lane,2024-01-27T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.21
880133,Bells Lane,2024-01-27T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,17.76
880133,Bells Lane,2024-01-27T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,44.95
880133,Bells Lane,2024-01-27T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
880133,Bells Lane,2024-01-27T22:10:00.000+00:00,feeder,1,N Current (RMS),A,105.8
880133,Bells Lane,2024-01-27T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,72.8
880133,Bells Lane,2024-01-27T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,180.5
880133,Bells Lane,2024-01-27T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,94.1
880133,Bells Lane,2024-01-27T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.3
880133,Bells Lane,2024-01-27T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.83
880133,Bells Lane,2024-01-27T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.51
880133,Bells Lane,2024-01-27T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.5
880133,Bells Lane,2024-01-27T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.53
880133,Bells Lane,2024-01-27T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.47
880133,Bells Lane,2024-01-27T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
880133,Bells Lane,2024-01-27T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.38
880133,Bells Lane,2024-01-27T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.79
880133,Bells Lane,2024-01-27T22:10:00.000+00:00,busbar,,L3 Active Power,kW,102.62
880133,Bells Lane,2024-01-27T22:10:00.000+00:00,busbar,,L2 Active Power,kW,139.19
880133,Bells Lane,2024-01-27T22:10:00.000+00:00,busbar,,L1 Active Power,kW,122.53
880133,Bells Lane,2024-01-27T22:10:00.000+00:00,busbar,,N Current (RMS),A,211.8
880133,Bells Lane,2024-01-27T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,412.6
880133,Bells Lane,2024-01-27T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,559.4
880133,Bells Lane,2024-01-27T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,495.0
880133,Bells Lane,2024-01-27T22:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.22
880133,Bells Lane,2024-01-27T22:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.8
880133,Bells Lane,2024-01-27T22:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.32
880133,Bells Lane,2024-01-27T22:00:00.000+00:00,feeder,5,L3 Active Power,kW,28.21
880133,Bells Lane,2024-01-27T22:00:00.000+00:00,feeder,5,L2 Active Power,kW,41.03
880133,Bells Lane,2024-01-27T22:00:00.000+00:00,feeder,5,L1 Active Power,kW,51.08
880133,Bells Lane,2024-01-27T22:00:00.000+00:00,feeder,5,N Current (RMS),A,92.1
880133,Bells Lane,2024-01-27T22:00:00.000+00:00,feeder,5,L3 Current (RMS),A,114.0
880133,Bells Lane,2024-01-27T22:00:00.000+00:00,feeder,5,L2 Current (RMS),A,164.9
880133,Bells Lane,2024-01-27T22:00:00.000+00:00,feeder,5,L1 Current (RMS),A,204.6
880133,Bells Lane,2024-01-27T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.04
880133,Bells Lane,2024-01-27T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.52
880133,Bells Lane,2024-01-27T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.21
880133,Bells Lane,2024-01-27T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,31.6
880133,Bells Lane,2024-01-27T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,33.0
880133,Bells Lane,2024-01-27T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,27.2
880133,Bells Lane,2024-01-27T22:00:00.000+00:00,feeder,4,N Current (RMS),A,47.2
880133,Bells Lane,2024-01-27T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,126.5
880133,Bells Lane,2024-01-27T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,132.6
880133,Bells Lane,2024-01-27T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,110.4
880133,Bells Lane,2024-01-27T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.58
880133,Bells Lane,2024-01-27T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.54
880133,Bells Lane,2024-01-27T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.24
880133,Bells Lane,2024-01-27T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,18.64
880133,Bells Lane,2024-01-27T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.04
880133,Bells Lane,2024-01-27T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,22.83
880133,Bells Lane,2024-01-27T22:00:00.000+00:00,feeder,3,N Current (RMS),A,53.1
880133,Bells Lane,2024-01-27T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,76.6
880133,Bells Lane,2024-01-27T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,55.3
880133,Bells Lane,2024-01-27T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,93.2
880133,Bells Lane,2024-01-27T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.75
880133,Bells Lane,2024-01-27T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.66
880133,Bells Lane,2024-01-27T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.92
880133,Bells Lane,2024-01-27T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.25
880133,Bells Lane,2024-01-27T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.54
880133,Bells Lane,2024-01-27T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.48
880133,Bells Lane,2024-01-27T22:00:00.000+00:00,feeder,2,N Current (RMS),A,35.1
880133,Bells Lane,2024-01-27T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,34.0
880133,Bells Lane,2024-01-27T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,30.2
880133,Bells Lane,2024-01-27T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,60.9
880133,Bells Lane,2024-01-27T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.1
880133,Bells Lane,2024-01-27T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.15
880133,Bells Lane,2024-01-27T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.97
880133,Bells Lane,2024-01-27T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.9
880133,Bells Lane,2024-01-27T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,29.52
880133,Bells Lane,2024-01-27T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,24.17
880133,Bells Lane,2024-01-27T22:00:00.000+00:00,feeder,1,N Current (RMS),A,70.9
880133,Bells Lane,2024-01-27T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,65.6
880133,Bells Lane,2024-01-27T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,121.3
880133,Bells Lane,2024-01-27T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,97.8
880133,Bells Lane,2024-01-27T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.19
880133,Bells Lane,2024-01-27T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.24
880133,Bells Lane,2024-01-27T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.5
880133,Bells Lane,2024-01-27T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.02
880133,Bells Lane,2024-01-27T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.54
880133,Bells Lane,2024-01-27T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.38
880133,Bells Lane,2024-01-27T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.62
880133,Bells Lane,2024-01-27T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.67
880133,Bells Lane,2024-01-27T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.66
880133,Bells Lane,2024-01-27T22:00:00.000+00:00,busbar,,L3 Active Power,kW,102.6
880133,Bells Lane,2024-01-27T22:00:00.000+00:00,busbar,,L2 Active Power,kW,124.13
880133,Bells Lane,2024-01-27T22:00:00.000+00:00,busbar,,L1 Active Power,kW,139.76
880133,Bells Lane,2024-01-27T22:00:00.000+00:00,busbar,,N Current (RMS),A,230.9
880133,Bells Lane,2024-01-27T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,412.1
880133,Bells Lane,2024-01-27T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,499.6
880133,Bells Lane,2024-01-27T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,562.5
880133,Bells Lane,2024-01-27T21:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.79
880133,Bells Lane,2024-01-27T21:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.36
880133,Bells Lane,2024-01-27T21:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.22
880133,Bells Lane,2024-01-27T21:50:00.000+00:00,feeder,5,L3 Active Power,kW,32.46
880133,Bells Lane,2024-01-27T21:50:00.000+00:00,feeder,5,L2 Active Power,kW,41.6
880133,Bells Lane,2024-01-27T21:50:00.000+00:00,feeder,5,L1 Active Power,kW,39.73
880133,Bells Lane,2024-01-27T21:50:00.000+00:00,feeder,5,N Current (RMS),A,64.3
880133,Bells Lane,2024-01-27T21:50:00.000+00:00,feeder,5,L3 Current (RMS),A,131.0
880133,Bells Lane,2024-01-27T21:50:00.000+00:00,feeder,5,L2 Current (RMS),A,167.6
880133,Bells Lane,2024-01-27T21:50:00.000+00:00,feeder,5,L1 Current (RMS),A,162.6
880133,Bells Lane,2024-01-27T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.95
880133,Bells Lane,2024-01-27T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.73
880133,Bells Lane,2024-01-27T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.39
880133,Bells Lane,2024-01-27T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,28.82
880133,Bells Lane,2024-01-27T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,32.44
880133,Bells Lane,2024-01-27T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,32.84
880133,Bells Lane,2024-01-27T21:50:00.000+00:00,feeder,4,N Current (RMS),A,50.2
880133,Bells Lane,2024-01-27T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,115.5
880133,Bells Lane,2024-01-27T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,130.7
880133,Bells Lane,2024-01-27T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,134.1
880133,Bells Lane,2024-01-27T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.34
880133,Bells Lane,2024-01-27T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.16
880133,Bells Lane,2024-01-27T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.95
880133,Bells Lane,2024-01-27T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,14.03
880133,Bells Lane,2024-01-27T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.65
880133,Bells Lane,2024-01-27T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,28.01
880133,Bells Lane,2024-01-27T21:50:00.000+00:00,feeder,3,N Current (RMS),A,68.5
880133,Bells Lane,2024-01-27T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,59.5
880133,Bells Lane,2024-01-27T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,52.6
880133,Bells Lane,2024-01-27T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,113.1
880133,Bells Lane,2024-01-27T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.64
880133,Bells Lane,2024-01-27T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.63
880133,Bells Lane,2024-01-27T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.73
880133,Bells Lane,2024-01-27T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.71
880133,Bells Lane,2024-01-27T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.77
880133,Bells Lane,2024-01-27T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.62
880133,Bells Lane,2024-01-27T21:50:00.000+00:00,feeder,2,N Current (RMS),A,23.5
880133,Bells Lane,2024-01-27T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,36.0
880133,Bells Lane,2024-01-27T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,35.8
880133,Bells Lane,2024-01-27T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,49.2
880133,Bells Lane,2024-01-27T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.58
880133,Bells Lane,2024-01-27T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.97
880133,Bells Lane,2024-01-27T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.8
880133,Bells Lane,2024-01-27T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,18.08
880133,Bells Lane,2024-01-27T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,30.16
880133,Bells Lane,2024-01-27T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,21.99
880133,Bells Lane,2024-01-27T21:50:00.000+00:00,feeder,1,N Current (RMS),A,61.8
880133,Bells Lane,2024-01-27T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,73.7
880133,Bells Lane,2024-01-27T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,123.2
880133,Bells Lane,2024-01-27T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,89.2
880133,Bells Lane,2024-01-27T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.16
880133,Bells Lane,2024-01-27T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.58
880133,Bells Lane,2024-01-27T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.49
880133,Bells Lane,2024-01-27T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.17
880133,Bells Lane,2024-01-27T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.47
880133,Bells Lane,2024-01-27T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.75
880133,Bells Lane,2024-01-27T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.41
880133,Bells Lane,2024-01-27T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.85
880133,Bells Lane,2024-01-27T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.08
880133,Bells Lane,2024-01-27T21:50:00.000+00:00,busbar,,L3 Active Power,kW,102.11
880133,Bells Lane,2024-01-27T21:50:00.000+00:00,busbar,,L2 Active Power,kW,125.62
880133,Bells Lane,2024-01-27T21:50:00.000+00:00,busbar,,L1 Active Power,kW,134.19
880133,Bells Lane,2024-01-27T21:50:00.000+00:00,busbar,,N Current (RMS),A,219.7
880133,Bells Lane,2024-01-27T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,411.7
880133,Bells Lane,2024-01-27T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,507.1
880133,Bells Lane,2024-01-27T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,542.4
880133,Bells Lane,2024-01-27T21:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.47
880133,Bells Lane,2024-01-27T21:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.85
880133,Bells Lane,2024-01-27T21:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.77
880133,Bells Lane,2024-01-27T21:40:00.000+00:00,feeder,5,L3 Active Power,kW,39.22
880133,Bells Lane,2024-01-27T21:40:00.000+00:00,feeder,5,L2 Active Power,kW,39.03
880133,Bells Lane,2024-01-27T21:40:00.000+00:00,feeder,5,L1 Active Power,kW,36.71
880133,Bells Lane,2024-01-27T21:40:00.000+00:00,feeder,5,N Current (RMS),A,56.4
880133,Bells Lane,2024-01-27T21:40:00.000+00:00,feeder,5,L3 Current (RMS),A,158.3
880133,Bells Lane,2024-01-27T21:40:00.000+00:00,feeder,5,L2 Current (RMS),A,158.2
880133,Bells Lane,2024-01-27T21:40:00.000+00:00,feeder,5,L1 Current (RMS),A,148.1
880133,Bells Lane,2024-01-27T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.6
880133,Bells Lane,2024-01-27T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.23
880133,Bells Lane,2024-01-27T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.92
880133,Bells Lane,2024-01-27T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,30.0
880133,Bells Lane,2024-01-27T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,39.06
880133,Bells Lane,2024-01-27T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,33.93
880133,Bells Lane,2024-01-27T21:40:00.000+00:00,feeder,4,N Current (RMS),A,53.3
880133,Bells Lane,2024-01-27T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,120.5
880133,Bells Lane,2024-01-27T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,157.5
880133,Bells Lane,2024-01-27T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,137.9
880133,Bells Lane,2024-01-27T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.11
880133,Bells Lane,2024-01-27T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.77
880133,Bells Lane,2024-01-27T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.67
880133,Bells Lane,2024-01-27T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,14.28
880133,Bells Lane,2024-01-27T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.14
880133,Bells Lane,2024-01-27T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,23.14
880133,Bells Lane,2024-01-27T21:40:00.000+00:00,feeder,3,N Current (RMS),A,55.0
880133,Bells Lane,2024-01-27T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,60.5
880133,Bells Lane,2024-01-27T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,51.1
880133,Bells Lane,2024-01-27T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,94.0
880133,Bells Lane,2024-01-27T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.84
880133,Bells Lane,2024-01-27T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.78
880133,Bells Lane,2024-01-27T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.39
880133,Bells Lane,2024-01-27T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.29
880133,Bells Lane,2024-01-27T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.74
880133,Bells Lane,2024-01-27T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.32
880133,Bells Lane,2024-01-27T21:40:00.000+00:00,feeder,2,N Current (RMS),A,21.1
880133,Bells Lane,2024-01-27T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,38.0
880133,Bells Lane,2024-01-27T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,35.5
880133,Bells Lane,2024-01-27T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,47.0
880133,Bells Lane,2024-01-27T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.01
880133,Bells Lane,2024-01-27T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.3
880133,Bells Lane,2024-01-27T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.95
880133,Bells Lane,2024-01-27T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,18.84
880133,Bells Lane,2024-01-27T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,30.94
880133,Bells Lane,2024-01-27T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,21.14
880133,Bells Lane,2024-01-27T21:40:00.000+00:00,feeder,1,N Current (RMS),A,60.2
880133,Bells Lane,2024-01-27T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,76.7
880133,Bells Lane,2024-01-27T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,126.0
880133,Bells Lane,2024-01-27T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,86.3
880133,Bells Lane,2024-01-27T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.18
880133,Bells Lane,2024-01-27T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.42
880133,Bells Lane,2024-01-27T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.4
880133,Bells Lane,2024-01-27T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.32
880133,Bells Lane,2024-01-27T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.5
880133,Bells Lane,2024-01-27T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.16
880133,Bells Lane,2024-01-27T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.82
880133,Bells Lane,2024-01-27T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.94
880133,Bells Lane,2024-01-27T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.7
880133,Bells Lane,2024-01-27T21:40:00.000+00:00,busbar,,L3 Active Power,kW,111.64
880133,Bells Lane,2024-01-27T21:40:00.000+00:00,busbar,,L2 Active Power,kW,129.91
880133,Bells Lane,2024-01-27T21:40:00.000+00:00,busbar,,L1 Active Power,kW,126.25
880133,Bells Lane,2024-01-27T21:40:00.000+00:00,busbar,,N Current (RMS),A,199.4
880133,Bells Lane,2024-01-27T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,449.5
880133,Bells Lane,2024-01-27T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,525.2
880133,Bells Lane,2024-01-27T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,510.4
880133,Bells Lane,2024-01-27T21:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.05
880133,Bells Lane,2024-01-27T21:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.6
880133,Bells Lane,2024-01-27T21:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.11
880133,Bells Lane,2024-01-27T21:30:00.000+00:00,feeder,5,L3 Active Power,kW,31.86
880133,Bells Lane,2024-01-27T21:30:00.000+00:00,feeder,5,L2 Active Power,kW,46.65
880133,Bells Lane,2024-01-27T21:30:00.000+00:00,feeder,5,L1 Active Power,kW,39.64
880133,Bells Lane,2024-01-27T21:30:00.000+00:00,feeder,5,N Current (RMS),A,70.0
880133,Bells Lane,2024-01-27T21:30:00.000+00:00,feeder,5,L3 Current (RMS),A,129.4
880133,Bells Lane,2024-01-27T21:30:00.000+00:00,feeder,5,L2 Current (RMS),A,188.9
880133,Bells Lane,2024-01-27T21:30:00.000+00:00,feeder,5,L1 Current (RMS),A,161.0
880133,Bells Lane,2024-01-27T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.15
880133,Bells Lane,2024-01-27T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.08
880133,Bells Lane,2024-01-27T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.27
880133,Bells Lane,2024-01-27T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,34.64
880133,Bells Lane,2024-01-27T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,38.37
880133,Bells Lane,2024-01-27T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,29.56
880133,Bells Lane,2024-01-27T21:30:00.000+00:00,feeder,4,N Current (RMS),A,49.8
880133,Bells Lane,2024-01-27T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,139.5
880133,Bells Lane,2024-01-27T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,155.5
880133,Bells Lane,2024-01-27T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,120.4
880133,Bells Lane,2024-01-27T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.21
880133,Bells Lane,2024-01-27T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.02
880133,Bells Lane,2024-01-27T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.01
880133,Bells Lane,2024-01-27T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,14.7
880133,Bells Lane,2024-01-27T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.02
880133,Bells Lane,2024-01-27T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,30.51
880133,Bells Lane,2024-01-27T21:30:00.000+00:00,feeder,3,N Current (RMS),A,75.6
880133,Bells Lane,2024-01-27T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,62.1
880133,Bells Lane,2024-01-27T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,53.9
880133,Bells Lane,2024-01-27T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,123.6
880133,Bells Lane,2024-01-27T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.14
880133,Bells Lane,2024-01-27T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.72
880133,Bells Lane,2024-01-27T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.66
880133,Bells Lane,2024-01-27T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.79
880133,Bells Lane,2024-01-27T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.95
880133,Bells Lane,2024-01-27T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.35
880133,Bells Lane,2024-01-27T21:30:00.000+00:00,feeder,2,N Current (RMS),A,26.8
880133,Bells Lane,2024-01-27T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,36.6
880133,Bells Lane,2024-01-27T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,28.8
880133,Bells Lane,2024-01-27T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,51.6
880133,Bells Lane,2024-01-27T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.17
880133,Bells Lane,2024-01-27T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.45
880133,Bells Lane,2024-01-27T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.57
880133,Bells Lane,2024-01-27T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,22.64
880133,Bells Lane,2024-01-27T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,37.41
880133,Bells Lane,2024-01-27T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,20.54
880133,Bells Lane,2024-01-27T21:30:00.000+00:00,feeder,1,N Current (RMS),A,75.6
880133,Bells Lane,2024-01-27T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,91.2
880133,Bells Lane,2024-01-27T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,154.9
880133,Bells Lane,2024-01-27T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,84.5
880133,Bells Lane,2024-01-27T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.13
880133,Bells Lane,2024-01-27T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.44
880133,Bells Lane,2024-01-27T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.36
880133,Bells Lane,2024-01-27T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.99
880133,Bells Lane,2024-01-27T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.41
880133,Bells Lane,2024-01-27T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.0
880133,Bells Lane,2024-01-27T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.41
880133,Bells Lane,2024-01-27T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.88
880133,Bells Lane,2024-01-27T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.62
880133,Bells Lane,2024-01-27T21:30:00.000+00:00,busbar,,L3 Active Power,kW,112.63
880133,Bells Lane,2024-01-27T21:30:00.000+00:00,busbar,,L2 Active Power,kW,142.4
880133,Bells Lane,2024-01-27T21:30:00.000+00:00,busbar,,L1 Active Power,kW,132.6
880133,Bells Lane,2024-01-27T21:30:00.000+00:00,busbar,,N Current (RMS),A,208.8
880133,Bells Lane,2024-01-27T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,454.2
880133,Bells Lane,2024-01-27T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,577.3
880133,Bells Lane,2024-01-27T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,538.4
880133,Bells Lane,2024-01-27T21:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.77
880133,Bells Lane,2024-01-27T21:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.13
880133,Bells Lane,2024-01-27T21:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.49
880133,Bells Lane,2024-01-27T21:20:00.000+00:00,feeder,5,L3 Active Power,kW,37.49
880133,Bells Lane,2024-01-27T21:20:00.000+00:00,feeder,5,L2 Active Power,kW,58.88
880133,Bells Lane,2024-01-27T21:20:00.000+00:00,feeder,5,L1 Active Power,kW,38.81
880133,Bells Lane,2024-01-27T21:20:00.000+00:00,feeder,5,N Current (RMS),A,91.2
880133,Bells Lane,2024-01-27T21:20:00.000+00:00,feeder,5,L3 Current (RMS),A,151.6
880133,Bells Lane,2024-01-27T21:20:00.000+00:00,feeder,5,L2 Current (RMS),A,238.1
880133,Bells Lane,2024-01-27T21:20:00.000+00:00,feeder,5,L1 Current (RMS),A,158.2
880133,Bells Lane,2024-01-27T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.96
880133,Bells Lane,2024-01-27T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.35
880133,Bells Lane,2024-01-27T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.52
880133,Bells Lane,2024-01-27T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,32.08
880133,Bells Lane,2024-01-27T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,40.45
880133,Bells Lane,2024-01-27T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,30.58
880133,Bells Lane,2024-01-27T21:20:00.000+00:00,feeder,4,N Current (RMS),A,52.4
880133,Bells Lane,2024-01-27T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,129.2
880133,Bells Lane,2024-01-27T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,163.7
880133,Bells Lane,2024-01-27T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,124.4
880133,Bells Lane,2024-01-27T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.91
880133,Bells Lane,2024-01-27T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.59
880133,Bells Lane,2024-01-27T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.56
880133,Bells Lane,2024-01-27T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,18.38
880133,Bells Lane,2024-01-27T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.08
880133,Bells Lane,2024-01-27T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,32.33
880133,Bells Lane,2024-01-27T21:20:00.000+00:00,feeder,3,N Current (RMS),A,75.6
880133,Bells Lane,2024-01-27T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,77.1
880133,Bells Lane,2024-01-27T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,58.0
880133,Bells Lane,2024-01-27T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,131.1
880133,Bells Lane,2024-01-27T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.12
880133,Bells Lane,2024-01-27T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.51
880133,Bells Lane,2024-01-27T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.71
880133,Bells Lane,2024-01-27T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.73
880133,Bells Lane,2024-01-27T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.35
880133,Bells Lane,2024-01-27T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.23
880133,Bells Lane,2024-01-27T21:20:00.000+00:00,feeder,2,N Current (RMS),A,35.5
880133,Bells Lane,2024-01-27T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,32.6
880133,Bells Lane,2024-01-27T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,22.3
880133,Bells Lane,2024-01-27T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,59.2
880133,Bells Lane,2024-01-27T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.19
880133,Bells Lane,2024-01-27T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.8
880133,Bells Lane,2024-01-27T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.63
880133,Bells Lane,2024-01-27T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,26.49
880133,Bells Lane,2024-01-27T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,45.46
880133,Bells Lane,2024-01-27T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,23.24
880133,Bells Lane,2024-01-27T21:20:00.000+00:00,feeder,1,N Current (RMS),A,93.2
880133,Bells Lane,2024-01-27T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,107.0
880133,Bells Lane,2024-01-27T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,185.4
880133,Bells Lane,2024-01-27T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,95.7
880133,Bells Lane,2024-01-27T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.12
880133,Bells Lane,2024-01-27T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.26
880133,Bells Lane,2024-01-27T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.32
880133,Bells Lane,2024-01-27T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.43
880133,Bells Lane,2024-01-27T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.4
880133,Bells Lane,2024-01-27T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.71
880133,Bells Lane,2024-01-27T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.03
880133,Bells Lane,2024-01-27T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.38
880133,Bells Lane,2024-01-27T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.91
880133,Bells Lane,2024-01-27T21:20:00.000+00:00,busbar,,L3 Active Power,kW,122.16
880133,Bells Lane,2024-01-27T21:20:00.000+00:00,busbar,,L2 Active Power,kW,164.23
880133,Bells Lane,2024-01-27T21:20:00.000+00:00,busbar,,L1 Active Power,kW,139.18
880133,Bells Lane,2024-01-27T21:20:00.000+00:00,busbar,,N Current (RMS),A,229.5
880133,Bells Lane,2024-01-27T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,493.8
880133,Bells Lane,2024-01-27T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,665.0
880133,Bells Lane,2024-01-27T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,565.9
880133,Bells Lane,2024-01-27T21:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.81
880133,Bells Lane,2024-01-27T21:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.65
880133,Bells Lane,2024-01-27T21:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.97
880133,Bells Lane,2024-01-27T21:10:00.000+00:00,feeder,5,L3 Active Power,kW,38.27
880133,Bells Lane,2024-01-27T21:10:00.000+00:00,feeder,5,L2 Active Power,kW,46.16
880133,Bells Lane,2024-01-27T21:10:00.000+00:00,feeder,5,L1 Active Power,kW,40.54
880133,Bells Lane,2024-01-27T21:10:00.000+00:00,feeder,5,N Current (RMS),A,67.8
880133,Bells Lane,2024-01-27T21:10:00.000+00:00,feeder,5,L3 Current (RMS),A,154.9
880133,Bells Lane,2024-01-27T21:10:00.000+00:00,feeder,5,L2 Current (RMS),A,190.1
880133,Bells Lane,2024-01-27T21:10:00.000+00:00,feeder,5,L1 Current (RMS),A,164.7
880133,Bells Lane,2024-01-27T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.31
880133,Bells Lane,2024-01-27T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.78
880133,Bells Lane,2024-01-27T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.06
880133,Bells Lane,2024-01-27T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,29.33
880133,Bells Lane,2024-01-27T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,35.58
880133,Bells Lane,2024-01-27T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,34.15
880133,Bells Lane,2024-01-27T21:10:00.000+00:00,feeder,4,N Current (RMS),A,51.4
880133,Bells Lane,2024-01-27T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,118.1
880133,Bells Lane,2024-01-27T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,144.7
880133,Bells Lane,2024-01-27T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,138.9
880133,Bells Lane,2024-01-27T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.28
880133,Bells Lane,2024-01-27T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.85
880133,Bells Lane,2024-01-27T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.03
880133,Bells Lane,2024-01-27T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,18.89
880133,Bells Lane,2024-01-27T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,19.37
880133,Bells Lane,2024-01-27T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,27.85
880133,Bells Lane,2024-01-27T21:10:00.000+00:00,feeder,3,N Current (RMS),A,57.1
880133,Bells Lane,2024-01-27T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,79.6
880133,Bells Lane,2024-01-27T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,79.4
880133,Bells Lane,2024-01-27T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,114.6
880133,Bells Lane,2024-01-27T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.88
880133,Bells Lane,2024-01-27T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.68
880133,Bells Lane,2024-01-27T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.15
880133,Bells Lane,2024-01-27T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.05
880133,Bells Lane,2024-01-27T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.65
880133,Bells Lane,2024-01-27T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.87
880133,Bells Lane,2024-01-27T21:10:00.000+00:00,feeder,2,N Current (RMS),A,34.0
880133,Bells Lane,2024-01-27T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,37.4
880133,Bells Lane,2024-01-27T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,19.2
880133,Bells Lane,2024-01-27T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,53.4
880133,Bells Lane,2024-01-27T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.78
880133,Bells Lane,2024-01-27T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.48
880133,Bells Lane,2024-01-27T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.49
880133,Bells Lane,2024-01-27T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,28.29
880133,Bells Lane,2024-01-27T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,37.96
880133,Bells Lane,2024-01-27T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,24.85
880133,Bells Lane,2024-01-27T21:10:00.000+00:00,feeder,1,N Current (RMS),A,59.1
880133,Bells Lane,2024-01-27T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,114.5
880133,Bells Lane,2024-01-27T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,154.0
880133,Bells Lane,2024-01-27T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,101.3
880133,Bells Lane,2024-01-27T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.08
880133,Bells Lane,2024-01-27T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.53
880133,Bells Lane,2024-01-27T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.31
880133,Bells Lane,2024-01-27T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.94
880133,Bells Lane,2024-01-27T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.38
880133,Bells Lane,2024-01-27T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.77
880133,Bells Lane,2024-01-27T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.44
880133,Bells Lane,2024-01-27T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.44
880133,Bells Lane,2024-01-27T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.7
880133,Bells Lane,2024-01-27T21:10:00.000+00:00,busbar,,L3 Active Power,kW,123.83
880133,Bells Lane,2024-01-27T21:10:00.000+00:00,busbar,,L2 Active Power,kW,143.72
880133,Bells Lane,2024-01-27T21:10:00.000+00:00,busbar,,L1 Active Power,kW,140.27
880133,Bells Lane,2024-01-27T21:10:00.000+00:00,busbar,,N Current (RMS),A,201.3
880133,Bells Lane,2024-01-27T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,500.6
880133,Bells Lane,2024-01-27T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,582.7
880133,Bells Lane,2024-01-27T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,569.5
880133,Bells Lane,2024-01-27T21:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.03
880133,Bells Lane,2024-01-27T21:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.67
880133,Bells Lane,2024-01-27T21:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.18
880133,Bells Lane,2024-01-27T21:00:00.000+00:00,feeder,5,L3 Active Power,kW,43.98
880133,Bells Lane,2024-01-27T21:00:00.000+00:00,feeder,5,L2 Active Power,kW,35.2
880133,Bells Lane,2024-01-27T21:00:00.000+00:00,feeder,5,L1 Active Power,kW,42.2
880133,Bells Lane,2024-01-27T21:00:00.000+00:00,feeder,5,N Current (RMS),A,65.4
880133,Bells Lane,2024-01-27T21:00:00.000+00:00,feeder,5,L3 Current (RMS),A,177.7
880133,Bells Lane,2024-01-27T21:00:00.000+00:00,feeder,5,L2 Current (RMS),A,145.3
880133,Bells Lane,2024-01-27T21:00:00.000+00:00,feeder,5,L1 Current (RMS),A,171.4
880133,Bells Lane,2024-01-27T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.56
880133,Bells Lane,2024-01-27T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.1
880133,Bells Lane,2024-01-27T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.79
880133,Bells Lane,2024-01-27T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,33.4
880133,Bells Lane,2024-01-27T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,42.5
880133,Bells Lane,2024-01-27T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,42.65
880133,Bells Lane,2024-01-27T21:00:00.000+00:00,feeder,4,N Current (RMS),A,60.9
880133,Bells Lane,2024-01-27T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,134.6
880133,Bells Lane,2024-01-27T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,171.4
880133,Bells Lane,2024-01-27T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,173.5
880133,Bells Lane,2024-01-27T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.75
880133,Bells Lane,2024-01-27T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.87
880133,Bells Lane,2024-01-27T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.13
880133,Bells Lane,2024-01-27T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,15.53
880133,Bells Lane,2024-01-27T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,15.84
880133,Bells Lane,2024-01-27T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,24.8
880133,Bells Lane,2024-01-27T21:00:00.000+00:00,feeder,3,N Current (RMS),A,55.4
880133,Bells Lane,2024-01-27T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,65.4
880133,Bells Lane,2024-01-27T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,65.3
880133,Bells Lane,2024-01-27T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,102.7
880133,Bells Lane,2024-01-27T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.79
880133,Bells Lane,2024-01-27T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.56
880133,Bells Lane,2024-01-27T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.8
880133,Bells Lane,2024-01-27T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.65
880133,Bells Lane,2024-01-27T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.7
880133,Bells Lane,2024-01-27T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.33
880133,Bells Lane,2024-01-27T21:00:00.000+00:00,feeder,2,N Current (RMS),A,36.9
880133,Bells Lane,2024-01-27T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,50.0
880133,Bells Lane,2024-01-27T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,23.8
880133,Bells Lane,2024-01-27T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,51.4
880133,Bells Lane,2024-01-27T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.23
880133,Bells Lane,2024-01-27T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.07
880133,Bells Lane,2024-01-27T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.27
880133,Bells Lane,2024-01-27T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,24.11
880133,Bells Lane,2024-01-27T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,29.97
880133,Bells Lane,2024-01-27T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,23.93
880133,Bells Lane,2024-01-27T21:00:00.000+00:00,feeder,1,N Current (RMS),A,50.0
880133,Bells Lane,2024-01-27T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,98.4
880133,Bells Lane,2024-01-27T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,122.9
880133,Bells Lane,2024-01-27T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,97.7
880133,Bells Lane,2024-01-27T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
880133,Bells Lane,2024-01-27T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.41
880133,Bells Lane,2024-01-27T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.28
880133,Bells Lane,2024-01-27T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.28
880133,Bells Lane,2024-01-27T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.38
880133,Bells Lane,2024-01-27T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.5
880133,Bells Lane,2024-01-27T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
880133,Bells Lane,2024-01-27T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.27
880133,Bells Lane,2024-01-27T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.17
880133,Bells Lane,2024-01-27T21:00:00.000+00:00,busbar,,L3 Active Power,kW,128.67
880133,Bells Lane,2024-01-27T21:00:00.000+00:00,busbar,,L2 Active Power,kW,129.22
880133,Bells Lane,2024-01-27T21:00:00.000+00:00,busbar,,L1 Active Power,kW,145.91
880133,Bells Lane,2024-01-27T21:00:00.000+00:00,busbar,,N Current (RMS),A,213.7
880133,Bells Lane,2024-01-27T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,519.4
880133,Bells Lane,2024-01-27T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,524.3
880133,Bells Lane,2024-01-27T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,593.1
880133,Bells Lane,2024-01-27T20:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.34
880133,Bells Lane,2024-01-27T20:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.97
880133,Bells Lane,2024-01-27T20:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.31
880133,Bells Lane,2024-01-27T20:50:00.000+00:00,feeder,5,L3 Active Power,kW,45.59
880133,Bells Lane,2024-01-27T20:50:00.000+00:00,feeder,5,L2 Active Power,kW,38.4
