Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880133,Bells Lane,2024-01-27T20:50:00.000+00:00,feeder,5,L1 Active Power,kW,40.18
880133,Bells Lane,2024-01-27T20:50:00.000+00:00,feeder,5,N Current (RMS),A,60.6
880133,Bells Lane,2024-01-27T20:50:00.000+00:00,feeder,5,L3 Current (RMS),A,183.8
880133,Bells Lane,2024-01-27T20:50:00.000+00:00,feeder,5,L2 Current (RMS),A,156.0
880133,Bells Lane,2024-01-27T20:50:00.000+00:00,feeder,5,L1 Current (RMS),A,162.5
880133,Bells Lane,2024-01-27T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.49
880133,Bells Lane,2024-01-27T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
880133,Bells Lane,2024-01-27T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.61
880133,Bells Lane,2024-01-27T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,37.62
880133,Bells Lane,2024-01-27T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,47.02
880133,Bells Lane,2024-01-27T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,42.23
880133,Bells Lane,2024-01-27T20:50:00.000+00:00,feeder,4,N Current (RMS),A,62.2
880133,Bells Lane,2024-01-27T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,151.7
880133,Bells Lane,2024-01-27T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,190.5
880133,Bells Lane,2024-01-27T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,170.8
880133,Bells Lane,2024-01-27T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.7
880133,Bells Lane,2024-01-27T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.96
880133,Bells Lane,2024-01-27T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.81
880133,Bells Lane,2024-01-27T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,16.1
880133,Bells Lane,2024-01-27T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,16.25
880133,Bells Lane,2024-01-27T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,23.41
880133,Bells Lane,2024-01-27T20:50:00.000+00:00,feeder,3,N Current (RMS),A,49.7
880133,Bells Lane,2024-01-27T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,67.5
880133,Bells Lane,2024-01-27T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,66.5
880133,Bells Lane,2024-01-27T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,96.5
880133,Bells Lane,2024-01-27T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.67
880133,Bells Lane,2024-01-27T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.5
880133,Bells Lane,2024-01-27T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.1
880133,Bells Lane,2024-01-27T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.65
880133,Bells Lane,2024-01-27T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
880133,Bells Lane,2024-01-27T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.18
880133,Bells Lane,2024-01-27T20:50:00.000+00:00,feeder,2,N Current (RMS),A,39.6
880133,Bells Lane,2024-01-27T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,51.9
880133,Bells Lane,2024-01-27T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,20.4
880133,Bells Lane,2024-01-27T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,58.3
880133,Bells Lane,2024-01-27T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.63
880133,Bells Lane,2024-01-27T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.3
880133,Bells Lane,2024-01-27T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.21
880133,Bells Lane,2024-01-27T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
880133,Bells Lane,2024-01-27T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,31.04
880133,Bells Lane,2024-01-27T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,24.41
880133,Bells Lane,2024-01-27T20:50:00.000+00:00,feeder,1,N Current (RMS),A,54.1
880133,Bells Lane,2024-01-27T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,97.4
880133,Bells Lane,2024-01-27T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,126.8
880133,Bells Lane,2024-01-27T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,100.1
880133,Bells Lane,2024-01-27T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
880133,Bells Lane,2024-01-27T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.92
880133,Bells Lane,2024-01-27T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.24
880133,Bells Lane,2024-01-27T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.81
880133,Bells Lane,2024-01-27T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.39
880133,Bells Lane,2024-01-27T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.12
880133,Bells Lane,2024-01-27T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
880133,Bells Lane,2024-01-27T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.74
880133,Bells Lane,2024-01-27T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.05
880133,Bells Lane,2024-01-27T20:50:00.000+00:00,busbar,,L3 Active Power,kW,135.96
880133,Bells Lane,2024-01-27T20:50:00.000+00:00,busbar,,L2 Active Power,kW,137.72
880133,Bells Lane,2024-01-27T20:50:00.000+00:00,busbar,,L1 Active Power,kW,144.4
880133,Bells Lane,2024-01-27T20:50:00.000+00:00,busbar,,N Current (RMS),A,204.8
880133,Bells Lane,2024-01-27T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,547.7
880133,Bells Lane,2024-01-27T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,556.0
880133,Bells Lane,2024-01-27T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,584.6
880133,Bells Lane,2024-01-27T20:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.28
880133,Bells Lane,2024-01-27T20:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.61
880133,Bells Lane,2024-01-27T20:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.98
880133,Bells Lane,2024-01-27T20:40:00.000+00:00,feeder,5,L3 Active Power,kW,37.8
880133,Bells Lane,2024-01-27T20:40:00.000+00:00,feeder,5,L2 Active Power,kW,44.36
880133,Bells Lane,2024-01-27T20:40:00.000+00:00,feeder,5,L1 Active Power,kW,44.2
880133,Bells Lane,2024-01-27T20:40:00.000+00:00,feeder,5,N Current (RMS),A,65.7
880133,Bells Lane,2024-01-27T20:40:00.000+00:00,feeder,5,L3 Current (RMS),A,154.2
880133,Bells Lane,2024-01-27T20:40:00.000+00:00,feeder,5,L2 Current (RMS),A,180.3
880133,Bells Lane,2024-01-27T20:40:00.000+00:00,feeder,5,L1 Current (RMS),A,179.3
880133,Bells Lane,2024-01-27T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.16
880133,Bells Lane,2024-01-27T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.49
880133,Bells Lane,2024-01-27T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.94
880133,Bells Lane,2024-01-27T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,40.92
880133,Bells Lane,2024-01-27T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,53.47
880133,Bells Lane,2024-01-27T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,41.9
880133,Bells Lane,2024-01-27T20:40:00.000+00:00,feeder,4,N Current (RMS),A,60.3
880133,Bells Lane,2024-01-27T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,164.5
880133,Bells Lane,2024-01-27T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,215.0
880133,Bells Lane,2024-01-27T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,169.8
880133,Bells Lane,2024-01-27T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.5
880133,Bells Lane,2024-01-27T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.32
880133,Bells Lane,2024-01-27T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.14
880133,Bells Lane,2024-01-27T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,20.36
880133,Bells Lane,2024-01-27T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,15.93
880133,Bells Lane,2024-01-27T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,27.03
880133,Bells Lane,2024-01-27T20:40:00.000+00:00,feeder,3,N Current (RMS),A,58.3
880133,Bells Lane,2024-01-27T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,84.2
880133,Bells Lane,2024-01-27T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,66.0
880133,Bells Lane,2024-01-27T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,110.0
880133,Bells Lane,2024-01-27T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.62
880133,Bells Lane,2024-01-27T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
880133,Bells Lane,2024-01-27T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.44
880133,Bells Lane,2024-01-27T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.12
880133,Bells Lane,2024-01-27T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.95
880133,Bells Lane,2024-01-27T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.23
880133,Bells Lane,2024-01-27T20:40:00.000+00:00,feeder,2,N Current (RMS),A,35.3
880133,Bells Lane,2024-01-27T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,41.6
880133,Bells Lane,2024-01-27T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,24.4
880133,Bells Lane,2024-01-27T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,58.8
880133,Bells Lane,2024-01-27T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.27
880133,Bells Lane,2024-01-27T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.88
880133,Bells Lane,2024-01-27T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.38
880133,Bells Lane,2024-01-27T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,26.21
880133,Bells Lane,2024-01-27T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,30.88
880133,Bells Lane,2024-01-27T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,32.18
880133,Bells Lane,2024-01-27T20:40:00.000+00:00,feeder,1,N Current (RMS),A,55.5
880133,Bells Lane,2024-01-27T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,106.6
880133,Bells Lane,2024-01-27T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,126.5
880133,Bells Lane,2024-01-27T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,130.5
880133,Bells Lane,2024-01-27T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.03
880133,Bells Lane,2024-01-27T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.37
880133,Bells Lane,2024-01-27T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.26
880133,Bells Lane,2024-01-27T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.97
880133,Bells Lane,2024-01-27T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.41
880133,Bells Lane,2024-01-27T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.43
880133,Bells Lane,2024-01-27T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.51
880133,Bells Lane,2024-01-27T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.45
880133,Bells Lane,2024-01-27T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.88
880133,Bells Lane,2024-01-27T20:40:00.000+00:00,busbar,,L3 Active Power,kW,135.4
880133,Bells Lane,2024-01-27T20:40:00.000+00:00,busbar,,L2 Active Power,kW,150.58
880133,Bells Lane,2024-01-27T20:40:00.000+00:00,busbar,,L1 Active Power,kW,159.54
880133,Bells Lane,2024-01-27T20:40:00.000+00:00,busbar,,N Current (RMS),A,220.9
880133,Bells Lane,2024-01-27T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,546.0
880133,Bells Lane,2024-01-27T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,608.4
880133,Bells Lane,2024-01-27T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,646.0
880133,Bells Lane,2024-01-27T20:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.45
880133,Bells Lane,2024-01-27T20:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.96
880133,Bells Lane,2024-01-27T20:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.02
880133,Bells Lane,2024-01-27T20:30:00.000+00:00,feeder,5,L3 Active Power,kW,32.77
880133,Bells Lane,2024-01-27T20:30:00.000+00:00,feeder,5,L2 Active Power,kW,49.38
880133,Bells Lane,2024-01-27T20:30:00.000+00:00,feeder,5,L1 Active Power,kW,43.57
880133,Bells Lane,2024-01-27T20:30:00.000+00:00,feeder,5,N Current (RMS),A,86.9
880133,Bells Lane,2024-01-27T20:30:00.000+00:00,feeder,5,L3 Current (RMS),A,134.0
880133,Bells Lane,2024-01-27T20:30:00.000+00:00,feeder,5,L2 Current (RMS),A,201.7
880133,Bells Lane,2024-01-27T20:30:00.000+00:00,feeder,5,L1 Current (RMS),A,178.3
880133,Bells Lane,2024-01-27T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.54
880133,Bells Lane,2024-01-27T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.37
880133,Bells Lane,2024-01-27T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.7
880133,Bells Lane,2024-01-27T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,43.28
880133,Bells Lane,2024-01-27T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,51.69
880133,Bells Lane,2024-01-27T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,47.51
880133,Bells Lane,2024-01-27T20:30:00.000+00:00,feeder,4,N Current (RMS),A,53.5
880133,Bells Lane,2024-01-27T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,173.9
880133,Bells Lane,2024-01-27T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,208.5
880133,Bells Lane,2024-01-27T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,193.1
880133,Bells Lane,2024-01-27T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.2
880133,Bells Lane,2024-01-27T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.87
880133,Bells Lane,2024-01-27T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.73
880133,Bells Lane,2024-01-27T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,21.56
880133,Bells Lane,2024-01-27T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,16.9
880133,Bells Lane,2024-01-27T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,34.6
880133,Bells Lane,2024-01-27T20:30:00.000+00:00,feeder,3,N Current (RMS),A,78.7
880133,Bells Lane,2024-01-27T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,89.8
880133,Bells Lane,2024-01-27T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,70.0
880133,Bells Lane,2024-01-27T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,140.4
880133,Bells Lane,2024-01-27T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.71
880133,Bells Lane,2024-01-27T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
880133,Bells Lane,2024-01-27T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.84
880133,Bells Lane,2024-01-27T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.72
880133,Bells Lane,2024-01-27T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.61
880133,Bells Lane,2024-01-27T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,17.68
880133,Bells Lane,2024-01-27T20:30:00.000+00:00,feeder,2,N Current (RMS),A,43.4
880133,Bells Lane,2024-01-27T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,39.9
880133,Bells Lane,2024-01-27T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,27.0
880133,Bells Lane,2024-01-27T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,73.4
880133,Bells Lane,2024-01-27T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.51
880133,Bells Lane,2024-01-27T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.05
880133,Bells Lane,2024-01-27T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.87
880133,Bells Lane,2024-01-27T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,25.21
880133,Bells Lane,2024-01-27T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,36.33
880133,Bells Lane,2024-01-27T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,25.74
880133,Bells Lane,2024-01-27T20:30:00.000+00:00,feeder,1,N Current (RMS),A,69.5
880133,Bells Lane,2024-01-27T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,102.1
880133,Bells Lane,2024-01-27T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,149.2
880133,Bells Lane,2024-01-27T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,107.4
880133,Bells Lane,2024-01-27T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
880133,Bells Lane,2024-01-27T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.66
880133,Bells Lane,2024-01-27T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.22
880133,Bells Lane,2024-01-27T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.93
880133,Bells Lane,2024-01-27T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.39
880133,Bells Lane,2024-01-27T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.39
880133,Bells Lane,2024-01-27T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
880133,Bells Lane,2024-01-27T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.58
880133,Bells Lane,2024-01-27T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.16
880133,Bells Lane,2024-01-27T20:30:00.000+00:00,busbar,,L3 Active Power,kW,132.55
880133,Bells Lane,2024-01-27T20:30:00.000+00:00,busbar,,L2 Active Power,kW,160.91
880133,Bells Lane,2024-01-27T20:30:00.000+00:00,busbar,,L1 Active Power,kW,169.12
880133,Bells Lane,2024-01-27T20:30:00.000+00:00,busbar,,N Current (RMS),A,235.0
880133,Bells Lane,2024-01-27T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,534.4
880133,Bells Lane,2024-01-27T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,649.7
880133,Bells Lane,2024-01-27T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,686.2
880133,Bells Lane,2024-01-27T20:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.65
880133,Bells Lane,2024-01-27T20:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.46
880133,Bells Lane,2024-01-27T20:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.02
880133,Bells Lane,2024-01-27T20:20:00.000+00:00,feeder,5,L3 Active Power,kW,35.15
880133,Bells Lane,2024-01-27T20:20:00.000+00:00,feeder,5,L2 Active Power,kW,36.91
880133,Bells Lane,2024-01-27T20:20:00.000+00:00,feeder,5,L1 Active Power,kW,58.31
880133,Bells Lane,2024-01-27T20:20:00.000+00:00,feeder,5,N Current (RMS),A,105.2
880133,Bells Lane,2024-01-27T20:20:00.000+00:00,feeder,5,L3 Current (RMS),A,143.8
880133,Bells Lane,2024-01-27T20:20:00.000+00:00,feeder,5,L2 Current (RMS),A,150.5
880133,Bells Lane,2024-01-27T20:20:00.000+00:00,feeder,5,L1 Current (RMS),A,236.1
880133,Bells Lane,2024-01-27T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.6
880133,Bells Lane,2024-01-27T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.23
880133,Bells Lane,2024-01-27T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.26
880133,Bells Lane,2024-01-27T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,42.5
880133,Bells Lane,2024-01-27T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,48.77
880133,Bells Lane,2024-01-27T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,52.96
880133,Bells Lane,2024-01-27T20:20:00.000+00:00,feeder,4,N Current (RMS),A,59.0
880133,Bells Lane,2024-01-27T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,171.3
880133,Bells Lane,2024-01-27T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,196.4
880133,Bells Lane,2024-01-27T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,214.2
880133,Bells Lane,2024-01-27T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.12
880133,Bells Lane,2024-01-27T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.92
880133,Bells Lane,2024-01-27T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.91
880133,Bells Lane,2024-01-27T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,18.56
880133,Bells Lane,2024-01-27T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,20.3
880133,Bells Lane,2024-01-27T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,26.04
880133,Bells Lane,2024-01-27T20:20:00.000+00:00,feeder,3,N Current (RMS),A,53.3
880133,Bells Lane,2024-01-27T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,77.2
880133,Bells Lane,2024-01-27T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,83.6
880133,Bells Lane,2024-01-27T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,107.6
880133,Bells Lane,2024-01-27T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.72
880133,Bells Lane,2024-01-27T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
880133,Bells Lane,2024-01-27T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.24
880133,Bells Lane,2024-01-27T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.72
880133,Bells Lane,2024-01-27T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.7
880133,Bells Lane,2024-01-27T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,17.61
880133,Bells Lane,2024-01-27T20:20:00.000+00:00,feeder,2,N Current (RMS),A,42.3
880133,Bells Lane,2024-01-27T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,40.1
880133,Bells Lane,2024-01-27T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,27.6
880133,Bells Lane,2024-01-27T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,72.5
880133,Bells Lane,2024-01-27T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.43
880133,Bells Lane,2024-01-27T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.16
880133,Bells Lane,2024-01-27T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.33
880133,Bells Lane,2024-01-27T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,31.19
880133,Bells Lane,2024-01-27T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,40.44
880133,Bells Lane,2024-01-27T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,30.51
880133,Bells Lane,2024-01-27T20:20:00.000+00:00,feeder,1,N Current (RMS),A,63.1
880133,Bells Lane,2024-01-27T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,125.6
880133,Bells Lane,2024-01-27T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,163.8
880133,Bells Lane,2024-01-27T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,126.0
880133,Bells Lane,2024-01-27T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
880133,Bells Lane,2024-01-27T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.08
880133,Bells Lane,2024-01-27T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.23
880133,Bells Lane,2024-01-27T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.04
880133,Bells Lane,2024-01-27T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.34
880133,Bells Lane,2024-01-27T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.01
880133,Bells Lane,2024-01-27T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.31
880133,Bells Lane,2024-01-27T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.41
880133,Bells Lane,2024-01-27T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.23
880133,Bells Lane,2024-01-27T20:20:00.000+00:00,busbar,,L3 Active Power,kW,137.12
880133,Bells Lane,2024-01-27T20:20:00.000+00:00,busbar,,L2 Active Power,kW,153.12
880133,Bells Lane,2024-01-27T20:20:00.000+00:00,busbar,,L1 Active Power,kW,185.42
880133,Bells Lane,2024-01-27T20:20:00.000+00:00,busbar,,N Current (RMS),A,263.6
880133,Bells Lane,2024-01-27T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,553.2
880133,Bells Lane,2024-01-27T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,618.1
880133,Bells Lane,2024-01-27T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,750.1
880133,Bells Lane,2024-01-27T20:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.25
880133,Bells Lane,2024-01-27T20:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.37
880133,Bells Lane,2024-01-27T20:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.07
880133,Bells Lane,2024-01-27T20:10:00.000+00:00,feeder,5,L3 Active Power,kW,40.08
880133,Bells Lane,2024-01-27T20:10:00.000+00:00,feeder,5,L2 Active Power,kW,47.66
880133,Bells Lane,2024-01-27T20:10:00.000+00:00,feeder,5,L1 Active Power,kW,59.69
880133,Bells Lane,2024-01-27T20:10:00.000+00:00,feeder,5,N Current (RMS),A,88.1
880133,Bells Lane,2024-01-27T20:10:00.000+00:00,feeder,5,L3 Current (RMS),A,163.3
880133,Bells Lane,2024-01-27T20:10:00.000+00:00,feeder,5,L2 Current (RMS),A,193.8
880133,Bells Lane,2024-01-27T20:10:00.000+00:00,feeder,5,L1 Current (RMS),A,243.4
880133,Bells Lane,2024-01-27T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.22
880133,Bells Lane,2024-01-27T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.63
880133,Bells Lane,2024-01-27T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.14
880133,Bells Lane,2024-01-27T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,38.21
880133,Bells Lane,2024-01-27T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,44.46
880133,Bells Lane,2024-01-27T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,47.96
880133,Bells Lane,2024-01-27T20:10:00.000+00:00,feeder,4,N Current (RMS),A,57.7
880133,Bells Lane,2024-01-27T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,154.4
880133,Bells Lane,2024-01-27T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,179.5
880133,Bells Lane,2024-01-27T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,194.7
880133,Bells Lane,2024-01-27T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.14
880133,Bells Lane,2024-01-27T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.53
880133,Bells Lane,2024-01-27T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.4
880133,Bells Lane,2024-01-27T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,25.57
880133,Bells Lane,2024-01-27T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,19.53
880133,Bells Lane,2024-01-27T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,25.26
880133,Bells Lane,2024-01-27T20:10:00.000+00:00,feeder,3,N Current (RMS),A,51.2
880133,Bells Lane,2024-01-27T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,106.0
880133,Bells Lane,2024-01-27T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,80.3
880133,Bells Lane,2024-01-27T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,103.5
880133,Bells Lane,2024-01-27T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.61
880133,Bells Lane,2024-01-27T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.53
880133,Bells Lane,2024-01-27T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.72
880133,Bells Lane,2024-01-27T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,16.41
880133,Bells Lane,2024-01-27T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.43
880133,Bells Lane,2024-01-27T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,17.95
880133,Bells Lane,2024-01-27T20:10:00.000+00:00,feeder,2,N Current (RMS),A,45.9
880133,Bells Lane,2024-01-27T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,69.6
880133,Bells Lane,2024-01-27T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,34.3
880133,Bells Lane,2024-01-27T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,73.9
880133,Bells Lane,2024-01-27T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.11
880133,Bells Lane,2024-01-27T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.08
880133,Bells Lane,2024-01-27T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.06
880133,Bells Lane,2024-01-27T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,31.87
880133,Bells Lane,2024-01-27T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,39.87
880133,Bells Lane,2024-01-27T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,27.09
880133,Bells Lane,2024-01-27T20:10:00.000+00:00,feeder,1,N Current (RMS),A,61.0
880133,Bells Lane,2024-01-27T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,128.7
880133,Bells Lane,2024-01-27T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,162.3
880133,Bells Lane,2024-01-27T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,110.6
880133,Bells Lane,2024-01-27T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
880133,Bells Lane,2024-01-27T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.41
880133,Bells Lane,2024-01-27T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.17
880133,Bells Lane,2024-01-27T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.25
880133,Bells Lane,2024-01-27T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.32
880133,Bells Lane,2024-01-27T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.68
880133,Bells Lane,2024-01-27T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.9
880133,Bells Lane,2024-01-27T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.88
880133,Bells Lane,2024-01-27T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.4
880133,Bells Lane,2024-01-27T20:10:00.000+00:00,busbar,,L3 Active Power,kW,152.14
880133,Bells Lane,2024-01-27T20:10:00.000+00:00,busbar,,L2 Active Power,kW,159.95
880133,Bells Lane,2024-01-27T20:10:00.000+00:00,busbar,,L1 Active Power,kW,177.94
880133,Bells Lane,2024-01-27T20:10:00.000+00:00,busbar,,N Current (RMS),A,216.8
880133,Bells Lane,2024-01-27T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,615.3
880133,Bells Lane,2024-01-27T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,646.7
880133,Bells Lane,2024-01-27T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,721.2
880133,Bells Lane,2024-01-27T20:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.51
880133,Bells Lane,2024-01-27T20:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.22
880133,Bells Lane,2024-01-27T20:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.81
880133,Bells Lane,2024-01-27T20:00:00.000+00:00,feeder,5,L3 Active Power,kW,44.41
880133,Bells Lane,2024-01-27T20:00:00.000+00:00,feeder,5,L2 Active Power,kW,51.21
880133,Bells Lane,2024-01-27T20:00:00.000+00:00,feeder,5,L1 Active Power,kW,69.59
880133,Bells Lane,2024-01-27T20:00:00.000+00:00,feeder,5,N Current (RMS),A,107.2
880133,Bells Lane,2024-01-27T20:00:00.000+00:00,feeder,5,L3 Current (RMS),A,181.3
880133,Bells Lane,2024-01-27T20:00:00.000+00:00,feeder,5,L2 Current (RMS),A,208.2
880133,Bells Lane,2024-01-27T20:00:00.000+00:00,feeder,5,L1 Current (RMS),A,284.7
880133,Bells Lane,2024-01-27T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.34
880133,Bells Lane,2024-01-27T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.22
880133,Bells Lane,2024-01-27T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.81
880133,Bells Lane,2024-01-27T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,38.17
880133,Bells Lane,2024-01-27T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,42.48
880133,Bells Lane,2024-01-27T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,40.35
880133,Bells Lane,2024-01-27T20:00:00.000+00:00,feeder,4,N Current (RMS),A,51.0
880133,Bells Lane,2024-01-27T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,154.6
880133,Bells Lane,2024-01-27T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,173.1
880133,Bells Lane,2024-01-27T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,164.1
880133,Bells Lane,2024-01-27T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.87
880133,Bells Lane,2024-01-27T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.7
880133,Bells Lane,2024-01-27T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.4
880133,Bells Lane,2024-01-27T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,22.19
880133,Bells Lane,2024-01-27T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,19.38
880133,Bells Lane,2024-01-27T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,25.97
880133,Bells Lane,2024-01-27T20:00:00.000+00:00,feeder,3,N Current (RMS),A,45.2
880133,Bells Lane,2024-01-27T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,91.8
880133,Bells Lane,2024-01-27T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,79.4
880133,Bells Lane,2024-01-27T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,106.3
880133,Bells Lane,2024-01-27T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.33
880133,Bells Lane,2024-01-27T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.76
880133,Bells Lane,2024-01-27T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.13
880133,Bells Lane,2024-01-27T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
880133,Bells Lane,2024-01-27T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.69
880133,Bells Lane,2024-01-27T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.34
880133,Bells Lane,2024-01-27T20:00:00.000+00:00,feeder,2,N Current (RMS),A,38.0
880133,Bells Lane,2024-01-27T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,54.0
880133,Bells Lane,2024-01-27T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,28.4
880133,Bells Lane,2024-01-27T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,56.8
880133,Bells Lane,2024-01-27T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.32
880133,Bells Lane,2024-01-27T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.66
880133,Bells Lane,2024-01-27T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.31
880133,Bells Lane,2024-01-27T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,25.52
880133,Bells Lane,2024-01-27T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,44.21
880133,Bells Lane,2024-01-27T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,23.01
880133,Bells Lane,2024-01-27T20:00:00.000+00:00,feeder,1,N Current (RMS),A,90.0
880133,Bells Lane,2024-01-27T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,104.3
880133,Bells Lane,2024-01-27T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,180.8
880133,Bells Lane,2024-01-27T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,95.4
880133,Bells Lane,2024-01-27T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
880133,Bells Lane,2024-01-27T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.8
880133,Bells Lane,2024-01-27T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.14
880133,Bells Lane,2024-01-27T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
880133,Bells Lane,2024-01-27T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.31
880133,Bells Lane,2024-01-27T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.14
880133,Bells Lane,2024-01-27T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
880133,Bells Lane,2024-01-27T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.55
880133,Bells Lane,2024-01-27T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.46
880133,Bells Lane,2024-01-27T20:00:00.000+00:00,busbar,,L3 Active Power,kW,143.29
880133,Bells Lane,2024-01-27T20:00:00.000+00:00,busbar,,L2 Active Power,kW,163.98
880133,Bells Lane,2024-01-27T20:00:00.000+00:00,busbar,,L1 Active Power,kW,172.26
880133,Bells Lane,2024-01-27T20:00:00.000+00:00,busbar,,N Current (RMS),A,218.0
880133,Bells Lane,2024-01-27T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,580.5
880133,Bells Lane,2024-01-27T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,664.8
880133,Bells Lane,2024-01-27T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,700.9
880133,Bells Lane,2024-01-27T19:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.93
880133,Bells Lane,2024-01-27T19:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.22
880133,Bells Lane,2024-01-27T19:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.19
880133,Bells Lane,2024-01-27T19:50:00.000+00:00,feeder,5,L3 Active Power,kW,40.68
880133,Bells Lane,2024-01-27T19:50:00.000+00:00,feeder,5,L2 Active Power,kW,45.9
880133,Bells Lane,2024-01-27T19:50:00.000+00:00,feeder,5,L1 Active Power,kW,43.99
880133,Bells Lane,2024-01-27T19:50:00.000+00:00,feeder,5,N Current (RMS),A,60.4
880133,Bells Lane,2024-01-27T19:50:00.000+00:00,feeder,5,L3 Current (RMS),A,164.8
880133,Bells Lane,2024-01-27T19:50:00.000+00:00,feeder,5,L2 Current (RMS),A,185.2
880133,Bells Lane,2024-01-27T19:50:00.000+00:00,feeder,5,L1 Current (RMS),A,178.2
880133,Bells Lane,2024-01-27T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.33
880133,Bells Lane,2024-01-27T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.56
880133,Bells Lane,2024-01-27T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.34
880133,Bells Lane,2024-01-27T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,38.28
880133,Bells Lane,2024-01-27T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,38.0
880133,Bells Lane,2024-01-27T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,40.59
880133,Bells Lane,2024-01-27T19:50:00.000+00:00,feeder,4,N Current (RMS),A,52.2
880133,Bells Lane,2024-01-27T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,154.2
880133,Bells Lane,2024-01-27T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,153.6
880133,Bells Lane,2024-01-27T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,164.2
880133,Bells Lane,2024-01-27T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.62
880133,Bells Lane,2024-01-27T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.88
880133,Bells Lane,2024-01-27T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.49
880133,Bells Lane,2024-01-27T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,21.91
880133,Bells Lane,2024-01-27T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,20.55
880133,Bells Lane,2024-01-27T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,29.12
880133,Bells Lane,2024-01-27T19:50:00.000+00:00,feeder,3,N Current (RMS),A,52.6
880133,Bells Lane,2024-01-27T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,89.5
880133,Bells Lane,2024-01-27T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,84.7
880133,Bells Lane,2024-01-27T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,118.3
880133,Bells Lane,2024-01-27T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.21
880133,Bells Lane,2024-01-27T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.97
880133,Bells Lane,2024-01-27T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.91
880133,Bells Lane,2024-01-27T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,15.51
880133,Bells Lane,2024-01-27T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.15
880133,Bells Lane,2024-01-27T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.38
880133,Bells Lane,2024-01-27T19:50:00.000+00:00,feeder,2,N Current (RMS),A,48.4
880133,Bells Lane,2024-01-27T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,63.6
880133,Bells Lane,2024-01-27T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,21.3
880133,Bells Lane,2024-01-27T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,55.9
880133,Bells Lane,2024-01-27T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.02
880133,Bells Lane,2024-01-27T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.33
880133,Bells Lane,2024-01-27T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.11
880133,Bells Lane,2024-01-27T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,28.19
880133,Bells Lane,2024-01-27T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,48.38
880133,Bells Lane,2024-01-27T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,24.28
880133,Bells Lane,2024-01-27T19:50:00.000+00:00,feeder,1,N Current (RMS),A,94.4
880133,Bells Lane,2024-01-27T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,113.7
880133,Bells Lane,2024-01-27T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,195.2
880133,Bells Lane,2024-01-27T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,99.5
880133,Bells Lane,2024-01-27T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.03
880133,Bells Lane,2024-01-27T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.31
880133,Bells Lane,2024-01-27T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.15
880133,Bells Lane,2024-01-27T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.9
880133,Bells Lane,2024-01-27T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.32
880133,Bells Lane,2024-01-27T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.08
880133,Bells Lane,2024-01-27T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
880133,Bells Lane,2024-01-27T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
880133,Bells Lane,2024-01-27T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.03
880133,Bells Lane,2024-01-27T19:50:00.000+00:00,busbar,,L3 Active Power,kW,144.58
880133,Bells Lane,2024-01-27T19:50:00.000+00:00,busbar,,L2 Active Power,kW,157.98
880133,Bells Lane,2024-01-27T19:50:00.000+00:00,busbar,,L1 Active Power,kW,151.36
880133,Bells Lane,2024-01-27T19:50:00.000+00:00,busbar,,N Current (RMS),A,199.1
880133,Bells Lane,2024-01-27T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,582.3
880133,Bells Lane,2024-01-27T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,636.8
880133,Bells Lane,2024-01-27T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,613.0
880133,Bells Lane,2024-01-27T19:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.2
880133,Bells Lane,2024-01-27T19:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.84
880133,Bells Lane,2024-01-27T19:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.7
880133,Bells Lane,2024-01-27T19:40:00.000+00:00,feeder,5,L3 Active Power,kW,41.03
880133,Bells Lane,2024-01-27T19:40:00.000+00:00,feeder,5,L2 Active Power,kW,43.95
880133,Bells Lane,2024-01-27T19:40:00.000+00:00,feeder,5,L1 Active Power,kW,48.64
880133,Bells Lane,2024-01-27T19:40:00.000+00:00,feeder,5,N Current (RMS),A,66.3
880133,Bells Lane,2024-01-27T19:40:00.000+00:00,feeder,5,L3 Current (RMS),A,166.2
880133,Bells Lane,2024-01-27T19:40:00.000+00:00,feeder,5,L2 Current (RMS),A,177.2
880133,Bells Lane,2024-01-27T19:40:00.000+00:00,feeder,5,L1 Current (RMS),A,196.5
880133,Bells Lane,2024-01-27T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.13
880133,Bells Lane,2024-01-27T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
880133,Bells Lane,2024-01-27T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.39
880133,Bells Lane,2024-01-27T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,38.03
880133,Bells Lane,2024-01-27T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,35.8
880133,Bells Lane,2024-01-27T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,37.62
880133,Bells Lane,2024-01-27T19:40:00.000+00:00,feeder,4,N Current (RMS),A,51.8
880133,Bells Lane,2024-01-27T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,153.0
880133,Bells Lane,2024-01-27T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,144.5
880133,Bells Lane,2024-01-27T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,152.1
880133,Bells Lane,2024-01-27T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.73
880133,Bells Lane,2024-01-27T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.4
880133,Bells Lane,2024-01-27T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.35
880133,Bells Lane,2024-01-27T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,24.47
880133,Bells Lane,2024-01-27T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,22.43
880133,Bells Lane,2024-01-27T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,32.3
880133,Bells Lane,2024-01-27T19:40:00.000+00:00,feeder,3,N Current (RMS),A,55.0
880133,Bells Lane,2024-01-27T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,99.6
880133,Bells Lane,2024-01-27T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,90.8
880133,Bells Lane,2024-01-27T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,130.4
880133,Bells Lane,2024-01-27T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.34
880133,Bells Lane,2024-01-27T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.18
880133,Bells Lane,2024-01-27T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.13
880133,Bells Lane,2024-01-27T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.17
880133,Bells Lane,2024-01-27T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.33
880133,Bells Lane,2024-01-27T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.04
880133,Bells Lane,2024-01-27T19:40:00.000+00:00,feeder,2,N Current (RMS),A,35.3
880133,Bells Lane,2024-01-27T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,53.8
880133,Bells Lane,2024-01-27T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,26.4
880133,Bells Lane,2024-01-27T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,50.4
880133,Bells Lane,2024-01-27T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.9
880133,Bells Lane,2024-01-27T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.16
880133,Bells Lane,2024-01-27T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.64
880133,Bells Lane,2024-01-27T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,27.72
880133,Bells Lane,2024-01-27T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,49.36
880133,Bells Lane,2024-01-27T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,23.12
880133,Bells Lane,2024-01-27T19:40:00.000+00:00,feeder,1,N Current (RMS),A,105.0
880133,Bells Lane,2024-01-27T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,112.0
880133,Bells Lane,2024-01-27T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,198.9
880133,Bells Lane,2024-01-27T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,94.7
880133,Bells Lane,2024-01-27T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.99
880133,Bells Lane,2024-01-27T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.57
880133,Bells Lane,2024-01-27T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.13
880133,Bells Lane,2024-01-27T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.14
880133,Bells Lane,2024-01-27T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.31
880133,Bells Lane,2024-01-27T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.0
880133,Bells Lane,2024-01-27T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.04
880133,Bells Lane,2024-01-27T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.68
880133,Bells Lane,2024-01-27T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.22
880133,Bells Lane,2024-01-27T19:40:00.000+00:00,busbar,,L3 Active Power,kW,144.42
880133,Bells Lane,2024-01-27T19:40:00.000+00:00,busbar,,L2 Active Power,kW,157.86
880133,Bells Lane,2024-01-27T19:40:00.000+00:00,busbar,,L1 Active Power,kW,153.73
880133,Bells Lane,2024-01-27T19:40:00.000+00:00,busbar,,N Current (RMS),A,201.8
880133,Bells Lane,2024-01-27T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,580.4
880133,Bells Lane,2024-01-27T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,635.2
880133,Bells Lane,2024-01-27T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,620.8
880133,Bells Lane,2024-01-27T19:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.91
880133,Bells Lane,2024-01-27T19:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.27
880133,Bells Lane,2024-01-27T19:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.28
880133,Bells Lane,2024-01-27T19:30:00.000+00:00,feeder,5,L3 Active Power,kW,37.55
880133,Bells Lane,2024-01-27T19:30:00.000+00:00,feeder,5,L2 Active Power,kW,43.11
880133,Bells Lane,2024-01-27T19:30:00.000+00:00,feeder,5,L1 Active Power,kW,46.04
880133,Bells Lane,2024-01-27T19:30:00.000+00:00,feeder,5,N Current (RMS),A,63.7
880133,Bells Lane,2024-01-27T19:30:00.000+00:00,feeder,5,L3 Current (RMS),A,151.2
880133,Bells Lane,2024-01-27T19:30:00.000+00:00,feeder,5,L2 Current (RMS),A,173.4
880133,Bells Lane,2024-01-27T19:30:00.000+00:00,feeder,5,L1 Current (RMS),A,185.5
880133,Bells Lane,2024-01-27T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
880133,Bells Lane,2024-01-27T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.65
880133,Bells Lane,2024-01-27T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.4
880133,Bells Lane,2024-01-27T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,32.45
880133,Bells Lane,2024-01-27T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,41.35
880133,Bells Lane,2024-01-27T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,39.83
880133,Bells Lane,2024-01-27T19:30:00.000+00:00,feeder,4,N Current (RMS),A,55.6
880133,Bells Lane,2024-01-27T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,130.5
880133,Bells Lane,2024-01-27T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,165.9
880133,Bells Lane,2024-01-27T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,160.4
880133,Bells Lane,2024-01-27T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.01
880133,Bells Lane,2024-01-27T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.26
880133,Bells Lane,2024-01-27T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.33
880133,Bells Lane,2024-01-27T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,20.67
880133,Bells Lane,2024-01-27T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,18.78
880133,Bells Lane,2024-01-27T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,33.85
880133,Bells Lane,2024-01-27T19:30:00.000+00:00,feeder,3,N Current (RMS),A,69.2
880133,Bells Lane,2024-01-27T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,84.1
880133,Bells Lane,2024-01-27T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,76.1
880133,Bells Lane,2024-01-27T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,136.2
880133,Bells Lane,2024-01-27T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
880133,Bells Lane,2024-01-27T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.65
880133,Bells Lane,2024-01-27T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.49
880133,Bells Lane,2024-01-27T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.96
880133,Bells Lane,2024-01-27T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
880133,Bells Lane,2024-01-27T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.73
880133,Bells Lane,2024-01-27T19:30:00.000+00:00,feeder,2,N Current (RMS),A,34.2
880133,Bells Lane,2024-01-27T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,52.6
880133,Bells Lane,2024-01-27T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,28.6
880133,Bells Lane,2024-01-27T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,56.7
880133,Bells Lane,2024-01-27T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.79
880133,Bells Lane,2024-01-27T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.62
880133,Bells Lane,2024-01-27T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.87
880133,Bells Lane,2024-01-27T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,22.69
880133,Bells Lane,2024-01-27T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,44.55
880133,Bells Lane,2024-01-27T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,31.56
880133,Bells Lane,2024-01-27T19:30:00.000+00:00,feeder,1,N Current (RMS),A,91.4
880133,Bells Lane,2024-01-27T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,92.4
880133,Bells Lane,2024-01-27T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,178.8
880133,Bells Lane,2024-01-27T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,129.0
880133,Bells Lane,2024-01-27T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.01
880133,Bells Lane,2024-01-27T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.02
880133,Bells Lane,2024-01-27T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.11
880133,Bells Lane,2024-01-27T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.21
880133,Bells Lane,2024-01-27T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.27
880133,Bells Lane,2024-01-27T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.97
880133,Bells Lane,2024-01-27T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.89
880133,Bells Lane,2024-01-27T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
880133,Bells Lane,2024-01-27T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.37
