Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880133,Bells Lane,2024-01-27T19:30:00.000+00:00,busbar,,L3 Active Power,kW,126.32
880133,Bells Lane,2024-01-27T19:30:00.000+00:00,busbar,,L2 Active Power,kW,154.8
880133,Bells Lane,2024-01-27T19:30:00.000+00:00,busbar,,L1 Active Power,kW,165.01
880133,Bells Lane,2024-01-27T19:30:00.000+00:00,busbar,,N Current (RMS),A,237.4
880133,Bells Lane,2024-01-27T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,506.6
880133,Bells Lane,2024-01-27T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,620.4
880133,Bells Lane,2024-01-27T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,663.0
880133,Bells Lane,2024-01-27T19:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.81
880133,Bells Lane,2024-01-27T19:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.1
880133,Bells Lane,2024-01-27T19:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.63
880133,Bells Lane,2024-01-27T19:20:00.000+00:00,feeder,5,L3 Active Power,kW,36.9
880133,Bells Lane,2024-01-27T19:20:00.000+00:00,feeder,5,L2 Active Power,kW,45.24
880133,Bells Lane,2024-01-27T19:20:00.000+00:00,feeder,5,L1 Active Power,kW,46.01
880133,Bells Lane,2024-01-27T19:20:00.000+00:00,feeder,5,N Current (RMS),A,67.9
880133,Bells Lane,2024-01-27T19:20:00.000+00:00,feeder,5,L3 Current (RMS),A,149.3
880133,Bells Lane,2024-01-27T19:20:00.000+00:00,feeder,5,L2 Current (RMS),A,183.0
880133,Bells Lane,2024-01-27T19:20:00.000+00:00,feeder,5,L1 Current (RMS),A,185.0
880133,Bells Lane,2024-01-27T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.2
880133,Bells Lane,2024-01-27T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.13
880133,Bells Lane,2024-01-27T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.83
880133,Bells Lane,2024-01-27T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,29.97
880133,Bells Lane,2024-01-27T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,41.29
880133,Bells Lane,2024-01-27T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,37.82
880133,Bells Lane,2024-01-27T19:20:00.000+00:00,feeder,4,N Current (RMS),A,59.2
880133,Bells Lane,2024-01-27T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,120.7
880133,Bells Lane,2024-01-27T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,166.3
880133,Bells Lane,2024-01-27T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,153.0
880133,Bells Lane,2024-01-27T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.17
880133,Bells Lane,2024-01-27T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.5
880133,Bells Lane,2024-01-27T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.16
880133,Bells Lane,2024-01-27T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,20.68
880133,Bells Lane,2024-01-27T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,23.44
880133,Bells Lane,2024-01-27T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,37.65
880133,Bells Lane,2024-01-27T19:20:00.000+00:00,feeder,3,N Current (RMS),A,71.6
880133,Bells Lane,2024-01-27T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,84.3
880133,Bells Lane,2024-01-27T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,94.8
880133,Bells Lane,2024-01-27T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,151.8
880133,Bells Lane,2024-01-27T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.81
880133,Bells Lane,2024-01-27T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.49
880133,Bells Lane,2024-01-27T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.18
880133,Bells Lane,2024-01-27T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.04
880133,Bells Lane,2024-01-27T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.38
880133,Bells Lane,2024-01-27T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.1
880133,Bells Lane,2024-01-27T19:20:00.000+00:00,feeder,2,N Current (RMS),A,24.4
880133,Bells Lane,2024-01-27T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,44.9
880133,Bells Lane,2024-01-27T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,29.9
880133,Bells Lane,2024-01-27T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,53.6
880133,Bells Lane,2024-01-27T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.21
880133,Bells Lane,2024-01-27T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.16
880133,Bells Lane,2024-01-27T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.94
880133,Bells Lane,2024-01-27T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,18.32
880133,Bells Lane,2024-01-27T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,43.24
880133,Bells Lane,2024-01-27T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,33.99
880133,Bells Lane,2024-01-27T19:20:00.000+00:00,feeder,1,N Current (RMS),A,97.5
880133,Bells Lane,2024-01-27T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,74.9
880133,Bells Lane,2024-01-27T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,174.0
880133,Bells Lane,2024-01-27T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,137.9
880133,Bells Lane,2024-01-27T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.99
880133,Bells Lane,2024-01-27T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.92
880133,Bells Lane,2024-01-27T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.09
880133,Bells Lane,2024-01-27T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.67
880133,Bells Lane,2024-01-27T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.24
880133,Bells Lane,2024-01-27T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.8
880133,Bells Lane,2024-01-27T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.8
880133,Bells Lane,2024-01-27T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
880133,Bells Lane,2024-01-27T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.74
880133,Bells Lane,2024-01-27T19:20:00.000+00:00,busbar,,L3 Active Power,kW,116.92
880133,Bells Lane,2024-01-27T19:20:00.000+00:00,busbar,,L2 Active Power,kW,160.58
880133,Bells Lane,2024-01-27T19:20:00.000+00:00,busbar,,L1 Active Power,kW,168.58
880133,Bells Lane,2024-01-27T19:20:00.000+00:00,busbar,,N Current (RMS),A,262.7
880133,Bells Lane,2024-01-27T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,470.4
880133,Bells Lane,2024-01-27T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,645.3
880133,Bells Lane,2024-01-27T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,678.2
880133,Bells Lane,2024-01-27T19:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.75
880133,Bells Lane,2024-01-27T19:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.22
880133,Bells Lane,2024-01-27T19:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.09
880133,Bells Lane,2024-01-27T19:10:00.000+00:00,feeder,5,L3 Active Power,kW,39.44
880133,Bells Lane,2024-01-27T19:10:00.000+00:00,feeder,5,L2 Active Power,kW,45.85
880133,Bells Lane,2024-01-27T19:10:00.000+00:00,feeder,5,L1 Active Power,kW,50.47
880133,Bells Lane,2024-01-27T19:10:00.000+00:00,feeder,5,N Current (RMS),A,68.6
880133,Bells Lane,2024-01-27T19:10:00.000+00:00,feeder,5,L3 Current (RMS),A,160.0
880133,Bells Lane,2024-01-27T19:10:00.000+00:00,feeder,5,L2 Current (RMS),A,186.3
880133,Bells Lane,2024-01-27T19:10:00.000+00:00,feeder,5,L1 Current (RMS),A,204.0
880133,Bells Lane,2024-01-27T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.26
880133,Bells Lane,2024-01-27T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.37
880133,Bells Lane,2024-01-27T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.34
880133,Bells Lane,2024-01-27T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,34.9
880133,Bells Lane,2024-01-27T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,43.78
880133,Bells Lane,2024-01-27T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,39.58
880133,Bells Lane,2024-01-27T19:10:00.000+00:00,feeder,4,N Current (RMS),A,59.3
880133,Bells Lane,2024-01-27T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,140.6
880133,Bells Lane,2024-01-27T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,178.8
880133,Bells Lane,2024-01-27T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,160.9
880133,Bells Lane,2024-01-27T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.55
880133,Bells Lane,2024-01-27T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.17
880133,Bells Lane,2024-01-27T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.59
880133,Bells Lane,2024-01-27T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,28.75
880133,Bells Lane,2024-01-27T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,23.02
880133,Bells Lane,2024-01-27T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,35.89
880133,Bells Lane,2024-01-27T19:10:00.000+00:00,feeder,3,N Current (RMS),A,61.8
880133,Bells Lane,2024-01-27T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,118.4
880133,Bells Lane,2024-01-27T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,93.4
880133,Bells Lane,2024-01-27T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,145.2
880133,Bells Lane,2024-01-27T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.23
880133,Bells Lane,2024-01-27T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.57
880133,Bells Lane,2024-01-27T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.94
880133,Bells Lane,2024-01-27T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.78
880133,Bells Lane,2024-01-27T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.47
880133,Bells Lane,2024-01-27T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.21
880133,Bells Lane,2024-01-27T19:10:00.000+00:00,feeder,2,N Current (RMS),A,30.4
880133,Bells Lane,2024-01-27T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,57.7
880133,Bells Lane,2024-01-27T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,34.8
880133,Bells Lane,2024-01-27T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,54.2
880133,Bells Lane,2024-01-27T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.9
880133,Bells Lane,2024-01-27T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.81
880133,Bells Lane,2024-01-27T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.16
880133,Bells Lane,2024-01-27T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,17.69
880133,Bells Lane,2024-01-27T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,40.0
880133,Bells Lane,2024-01-27T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,30.02
880133,Bells Lane,2024-01-27T19:10:00.000+00:00,feeder,1,N Current (RMS),A,92.3
880133,Bells Lane,2024-01-27T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,72.4
880133,Bells Lane,2024-01-27T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,162.9
880133,Bells Lane,2024-01-27T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,121.6
880133,Bells Lane,2024-01-27T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
880133,Bells Lane,2024-01-27T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.08
880133,Bells Lane,2024-01-27T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.05
880133,Bells Lane,2024-01-27T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.04
880133,Bells Lane,2024-01-27T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.26
880133,Bells Lane,2024-01-27T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.14
880133,Bells Lane,2024-01-27T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
880133,Bells Lane,2024-01-27T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
880133,Bells Lane,2024-01-27T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.12
880133,Bells Lane,2024-01-27T19:10:00.000+00:00,busbar,,L3 Active Power,kW,134.56
880133,Bells Lane,2024-01-27T19:10:00.000+00:00,busbar,,L2 Active Power,kW,161.13
880133,Bells Lane,2024-01-27T19:10:00.000+00:00,busbar,,L1 Active Power,kW,169.16
880133,Bells Lane,2024-01-27T19:10:00.000+00:00,busbar,,N Current (RMS),A,234.0
880133,Bells Lane,2024-01-27T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,542.4
880133,Bells Lane,2024-01-27T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,651.2
880133,Bells Lane,2024-01-27T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,683.1
880133,Bells Lane,2024-01-27T19:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.46
880133,Bells Lane,2024-01-27T19:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.3
880133,Bells Lane,2024-01-27T19:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.91
880133,Bells Lane,2024-01-27T19:00:00.000+00:00,feeder,5,L3 Active Power,kW,51.95
880133,Bells Lane,2024-01-27T19:00:00.000+00:00,feeder,5,L2 Active Power,kW,56.68
880133,Bells Lane,2024-01-27T19:00:00.000+00:00,feeder,5,L1 Active Power,kW,45.84
880133,Bells Lane,2024-01-27T19:00:00.000+00:00,feeder,5,N Current (RMS),A,74.9
880133,Bells Lane,2024-01-27T19:00:00.000+00:00,feeder,5,L3 Current (RMS),A,209.6
880133,Bells Lane,2024-01-27T19:00:00.000+00:00,feeder,5,L2 Current (RMS),A,230.2
880133,Bells Lane,2024-01-27T19:00:00.000+00:00,feeder,5,L1 Current (RMS),A,185.6
880133,Bells Lane,2024-01-27T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.25
880133,Bells Lane,2024-01-27T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.26
880133,Bells Lane,2024-01-27T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.28
880133,Bells Lane,2024-01-27T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,36.21
880133,Bells Lane,2024-01-27T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,46.67
880133,Bells Lane,2024-01-27T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,53.29
880133,Bells Lane,2024-01-27T19:00:00.000+00:00,feeder,4,N Current (RMS),A,76.4
880133,Bells Lane,2024-01-27T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,146.0
880133,Bells Lane,2024-01-27T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,189.4
880133,Bells Lane,2024-01-27T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,215.7
880133,Bells Lane,2024-01-27T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.08
880133,Bells Lane,2024-01-27T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.87
880133,Bells Lane,2024-01-27T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.12
880133,Bells Lane,2024-01-27T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,33.06
880133,Bells Lane,2024-01-27T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,20.33
880133,Bells Lane,2024-01-27T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,41.95
880133,Bells Lane,2024-01-27T19:00:00.000+00:00,feeder,3,N Current (RMS),A,87.9
880133,Bells Lane,2024-01-27T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,136.8
880133,Bells Lane,2024-01-27T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,83.2
880133,Bells Lane,2024-01-27T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,169.3
880133,Bells Lane,2024-01-27T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.11
880133,Bells Lane,2024-01-27T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.59
880133,Bells Lane,2024-01-27T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.08
880133,Bells Lane,2024-01-27T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.3
880133,Bells Lane,2024-01-27T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.41
880133,Bells Lane,2024-01-27T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,19.78
880133,Bells Lane,2024-01-27T19:00:00.000+00:00,feeder,2,N Current (RMS),A,49.1
880133,Bells Lane,2024-01-27T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,42.3
880133,Bells Lane,2024-01-27T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,38.7
880133,Bells Lane,2024-01-27T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,83.0
880133,Bells Lane,2024-01-27T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.99
880133,Bells Lane,2024-01-27T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.51
880133,Bells Lane,2024-01-27T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.4
880133,Bells Lane,2024-01-27T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,19.84
880133,Bells Lane,2024-01-27T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,30.09
880133,Bells Lane,2024-01-27T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,33.87
880133,Bells Lane,2024-01-27T19:00:00.000+00:00,feeder,1,N Current (RMS),A,71.0
880133,Bells Lane,2024-01-27T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,81.0
880133,Bells Lane,2024-01-27T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,122.8
880133,Bells Lane,2024-01-27T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,137.3
880133,Bells Lane,2024-01-27T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
880133,Bells Lane,2024-01-27T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.45
880133,Bells Lane,2024-01-27T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.05
880133,Bells Lane,2024-01-27T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.72
880133,Bells Lane,2024-01-27T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.18
880133,Bells Lane,2024-01-27T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.2
880133,Bells Lane,2024-01-27T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.17
880133,Bells Lane,2024-01-27T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
880133,Bells Lane,2024-01-27T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
880133,Bells Lane,2024-01-27T19:00:00.000+00:00,busbar,,L3 Active Power,kW,151.36
880133,Bells Lane,2024-01-27T19:00:00.000+00:00,busbar,,L2 Active Power,kW,163.19
880133,Bells Lane,2024-01-27T19:00:00.000+00:00,busbar,,L1 Active Power,kW,194.73
880133,Bells Lane,2024-01-27T19:00:00.000+00:00,busbar,,N Current (RMS),A,257.2
880133,Bells Lane,2024-01-27T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,610.4
880133,Bells Lane,2024-01-27T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,659.2
880133,Bells Lane,2024-01-27T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,786.7
880133,Bells Lane,2024-01-27T18:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.13
880133,Bells Lane,2024-01-27T18:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.39
880133,Bells Lane,2024-01-27T18:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.7
880133,Bells Lane,2024-01-27T18:50:00.000+00:00,feeder,5,L3 Active Power,kW,53.52
880133,Bells Lane,2024-01-27T18:50:00.000+00:00,feeder,5,L2 Active Power,kW,48.88
880133,Bells Lane,2024-01-27T18:50:00.000+00:00,feeder,5,L1 Active Power,kW,50.24
880133,Bells Lane,2024-01-27T18:50:00.000+00:00,feeder,5,N Current (RMS),A,60.7
880133,Bells Lane,2024-01-27T18:50:00.000+00:00,feeder,5,L3 Current (RMS),A,217.0
880133,Bells Lane,2024-01-27T18:50:00.000+00:00,feeder,5,L2 Current (RMS),A,198.9
880133,Bells Lane,2024-01-27T18:50:00.000+00:00,feeder,5,L1 Current (RMS),A,204.2
880133,Bells Lane,2024-01-27T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.64
880133,Bells Lane,2024-01-27T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.02
880133,Bells Lane,2024-01-27T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
880133,Bells Lane,2024-01-27T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,37.5
880133,Bells Lane,2024-01-27T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,53.95
880133,Bells Lane,2024-01-27T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,54.41
880133,Bells Lane,2024-01-27T18:50:00.000+00:00,feeder,4,N Current (RMS),A,80.5
880133,Bells Lane,2024-01-27T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,151.7
880133,Bells Lane,2024-01-27T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,218.9
880133,Bells Lane,2024-01-27T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,221.8
880133,Bells Lane,2024-01-27T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.43
880133,Bells Lane,2024-01-27T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
880133,Bells Lane,2024-01-27T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.43
880133,Bells Lane,2024-01-27T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,21.37
880133,Bells Lane,2024-01-27T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,23.05
880133,Bells Lane,2024-01-27T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,47.66
880133,Bells Lane,2024-01-27T18:50:00.000+00:00,feeder,3,N Current (RMS),A,114.8
880133,Bells Lane,2024-01-27T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,88.3
880133,Bells Lane,2024-01-27T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,94.4
880133,Bells Lane,2024-01-27T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,193.8
880133,Bells Lane,2024-01-27T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
880133,Bells Lane,2024-01-27T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.72
880133,Bells Lane,2024-01-27T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.26
880133,Bells Lane,2024-01-27T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.22
880133,Bells Lane,2024-01-27T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.39
880133,Bells Lane,2024-01-27T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,27.81
880133,Bells Lane,2024-01-27T18:50:00.000+00:00,feeder,2,N Current (RMS),A,83.6
880133,Bells Lane,2024-01-27T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,37.7
880133,Bells Lane,2024-01-27T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,26.7
880133,Bells Lane,2024-01-27T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,113.5
880133,Bells Lane,2024-01-27T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.92
880133,Bells Lane,2024-01-27T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.02
880133,Bells Lane,2024-01-27T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.95
880133,Bells Lane,2024-01-27T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,19.92
880133,Bells Lane,2024-01-27T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,27.62
880133,Bells Lane,2024-01-27T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,32.61
880133,Bells Lane,2024-01-27T18:50:00.000+00:00,feeder,1,N Current (RMS),A,69.4
880133,Bells Lane,2024-01-27T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,81.7
880133,Bells Lane,2024-01-27T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,113.7
880133,Bells Lane,2024-01-27T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,132.6
880133,Bells Lane,2024-01-27T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
880133,Bells Lane,2024-01-27T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.38
880133,Bells Lane,2024-01-27T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.04
880133,Bells Lane,2024-01-27T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.81
880133,Bells Lane,2024-01-27T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
880133,Bells Lane,2024-01-27T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.01
880133,Bells Lane,2024-01-27T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
880133,Bells Lane,2024-01-27T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
880133,Bells Lane,2024-01-27T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
880133,Bells Lane,2024-01-27T18:50:00.000+00:00,busbar,,L3 Active Power,kW,141.54
880133,Bells Lane,2024-01-27T18:50:00.000+00:00,busbar,,L2 Active Power,kW,159.9
880133,Bells Lane,2024-01-27T18:50:00.000+00:00,busbar,,L1 Active Power,kW,212.73
880133,Bells Lane,2024-01-27T18:50:00.000+00:00,busbar,,N Current (RMS),A,330.7
880133,Bells Lane,2024-01-27T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,573.3
880133,Bells Lane,2024-01-27T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,648.0
880133,Bells Lane,2024-01-27T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,862.3
880133,Bells Lane,2024-01-27T18:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.64
880133,Bells Lane,2024-01-27T18:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.06
880133,Bells Lane,2024-01-27T18:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.55
880133,Bells Lane,2024-01-27T18:40:00.000+00:00,feeder,5,L3 Active Power,kW,36.72
880133,Bells Lane,2024-01-27T18:40:00.000+00:00,feeder,5,L2 Active Power,kW,49.52
880133,Bells Lane,2024-01-27T18:40:00.000+00:00,feeder,5,L1 Active Power,kW,54.28
880133,Bells Lane,2024-01-27T18:40:00.000+00:00,feeder,5,N Current (RMS),A,84.8
880133,Bells Lane,2024-01-27T18:40:00.000+00:00,feeder,5,L3 Current (RMS),A,150.8
880133,Bells Lane,2024-01-27T18:40:00.000+00:00,feeder,5,L2 Current (RMS),A,201.0
880133,Bells Lane,2024-01-27T18:40:00.000+00:00,feeder,5,L1 Current (RMS),A,220.7
880133,Bells Lane,2024-01-27T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.29
880133,Bells Lane,2024-01-27T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.88
880133,Bells Lane,2024-01-27T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
880133,Bells Lane,2024-01-27T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,40.65
880133,Bells Lane,2024-01-27T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,45.38
880133,Bells Lane,2024-01-27T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,50.74
880133,Bells Lane,2024-01-27T18:40:00.000+00:00,feeder,4,N Current (RMS),A,61.4
880133,Bells Lane,2024-01-27T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,164.6
880133,Bells Lane,2024-01-27T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,184.6
880133,Bells Lane,2024-01-27T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,206.7
880133,Bells Lane,2024-01-27T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.56
880133,Bells Lane,2024-01-27T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.27
880133,Bells Lane,2024-01-27T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.8
880133,Bells Lane,2024-01-27T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,25.07
880133,Bells Lane,2024-01-27T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,19.45
880133,Bells Lane,2024-01-27T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,34.29
880133,Bells Lane,2024-01-27T18:40:00.000+00:00,feeder,3,N Current (RMS),A,68.7
880133,Bells Lane,2024-01-27T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,102.9
880133,Bells Lane,2024-01-27T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,80.3
880133,Bells Lane,2024-01-27T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,140.9
880133,Bells Lane,2024-01-27T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
880133,Bells Lane,2024-01-27T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.46
880133,Bells Lane,2024-01-27T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.32
880133,Bells Lane,2024-01-27T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.99
880133,Bells Lane,2024-01-27T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.44
880133,Bells Lane,2024-01-27T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,30.76
880133,Bells Lane,2024-01-27T18:40:00.000+00:00,feeder,2,N Current (RMS),A,93.0
880133,Bells Lane,2024-01-27T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,49.1
880133,Bells Lane,2024-01-27T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,22.2
880133,Bells Lane,2024-01-27T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,125.0
880133,Bells Lane,2024-01-27T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.13
880133,Bells Lane,2024-01-27T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.97
880133,Bells Lane,2024-01-27T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.58
880133,Bells Lane,2024-01-27T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,19.59
880133,Bells Lane,2024-01-27T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,33.42
880133,Bells Lane,2024-01-27T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,30.27
880133,Bells Lane,2024-01-27T18:40:00.000+00:00,feeder,1,N Current (RMS),A,73.8
880133,Bells Lane,2024-01-27T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,80.5
880133,Bells Lane,2024-01-27T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,136.6
880133,Bells Lane,2024-01-27T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,123.9
880133,Bells Lane,2024-01-27T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
880133,Bells Lane,2024-01-27T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.16
880133,Bells Lane,2024-01-27T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.02
880133,Bells Lane,2024-01-27T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
880133,Bells Lane,2024-01-27T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.14
880133,Bells Lane,2024-01-27T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
880133,Bells Lane,2024-01-27T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.17
880133,Bells Lane,2024-01-27T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
880133,Bells Lane,2024-01-27T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.35
880133,Bells Lane,2024-01-27T18:40:00.000+00:00,busbar,,L3 Active Power,kW,134.02
880133,Bells Lane,2024-01-27T18:40:00.000+00:00,busbar,,L2 Active Power,kW,153.21
880133,Bells Lane,2024-01-27T18:40:00.000+00:00,busbar,,L1 Active Power,kW,200.34
880133,Bells Lane,2024-01-27T18:40:00.000+00:00,busbar,,N Current (RMS),A,312.3
880133,Bells Lane,2024-01-27T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,543.6
880133,Bells Lane,2024-01-27T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,621.7
880133,Bells Lane,2024-01-27T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,813.2
880133,Bells Lane,2024-01-27T18:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.07
880133,Bells Lane,2024-01-27T18:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.12
880133,Bells Lane,2024-01-27T18:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.14
880133,Bells Lane,2024-01-27T18:30:00.000+00:00,feeder,5,L3 Active Power,kW,39.49
880133,Bells Lane,2024-01-27T18:30:00.000+00:00,feeder,5,L2 Active Power,kW,55.36
880133,Bells Lane,2024-01-27T18:30:00.000+00:00,feeder,5,L1 Active Power,kW,55.69
880133,Bells Lane,2024-01-27T18:30:00.000+00:00,feeder,5,N Current (RMS),A,80.5
880133,Bells Lane,2024-01-27T18:30:00.000+00:00,feeder,5,L3 Current (RMS),A,161.8
880133,Bells Lane,2024-01-27T18:30:00.000+00:00,feeder,5,L2 Current (RMS),A,225.3
880133,Bells Lane,2024-01-27T18:30:00.000+00:00,feeder,5,L1 Current (RMS),A,226.9
880133,Bells Lane,2024-01-27T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.96
880133,Bells Lane,2024-01-27T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.05
880133,Bells Lane,2024-01-27T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.33
880133,Bells Lane,2024-01-27T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,42.13
880133,Bells Lane,2024-01-27T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,48.93
880133,Bells Lane,2024-01-27T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,51.67
880133,Bells Lane,2024-01-27T18:30:00.000+00:00,feeder,4,N Current (RMS),A,59.8
880133,Bells Lane,2024-01-27T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,170.7
880133,Bells Lane,2024-01-27T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,199.4
880133,Bells Lane,2024-01-27T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,210.8
880133,Bells Lane,2024-01-27T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.55
880133,Bells Lane,2024-01-27T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.53
880133,Bells Lane,2024-01-27T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.91
880133,Bells Lane,2024-01-27T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,22.95
880133,Bells Lane,2024-01-27T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,17.87
880133,Bells Lane,2024-01-27T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,31.09
880133,Bells Lane,2024-01-27T18:30:00.000+00:00,feeder,3,N Current (RMS),A,63.9
880133,Bells Lane,2024-01-27T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,94.9
880133,Bells Lane,2024-01-27T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,74.1
880133,Bells Lane,2024-01-27T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,127.9
880133,Bells Lane,2024-01-27T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.35
880133,Bells Lane,2024-01-27T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.25
880133,Bells Lane,2024-01-27T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.29
880133,Bells Lane,2024-01-27T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.04
880133,Bells Lane,2024-01-27T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.63
880133,Bells Lane,2024-01-27T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,21.58
880133,Bells Lane,2024-01-27T18:30:00.000+00:00,feeder,2,N Current (RMS),A,60.2
880133,Bells Lane,2024-01-27T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,45.2
880133,Bells Lane,2024-01-27T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,24.2
880133,Bells Lane,2024-01-27T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,90.2
880133,Bells Lane,2024-01-27T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.37
880133,Bells Lane,2024-01-27T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.09
880133,Bells Lane,2024-01-27T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.08
880133,Bells Lane,2024-01-27T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,19.95
880133,Bells Lane,2024-01-27T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,32.66
880133,Bells Lane,2024-01-27T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,27.44
880133,Bells Lane,2024-01-27T18:30:00.000+00:00,feeder,1,N Current (RMS),A,67.6
880133,Bells Lane,2024-01-27T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,82.2
880133,Bells Lane,2024-01-27T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,134.2
880133,Bells Lane,2024-01-27T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,113.3
880133,Bells Lane,2024-01-27T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
880133,Bells Lane,2024-01-27T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.52
880133,Bells Lane,2024-01-27T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.99
880133,Bells Lane,2024-01-27T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
880133,Bells Lane,2024-01-27T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.06
880133,Bells Lane,2024-01-27T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.57
880133,Bells Lane,2024-01-27T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
880133,Bells Lane,2024-01-27T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
880133,Bells Lane,2024-01-27T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.76
880133,Bells Lane,2024-01-27T18:30:00.000+00:00,busbar,,L3 Active Power,kW,135.56
880133,Bells Lane,2024-01-27T18:30:00.000+00:00,busbar,,L2 Active Power,kW,160.45
880133,Bells Lane,2024-01-27T18:30:00.000+00:00,busbar,,L1 Active Power,kW,187.48
880133,Bells Lane,2024-01-27T18:30:00.000+00:00,busbar,,N Current (RMS),A,262.5
880133,Bells Lane,2024-01-27T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,550.7
880133,Bells Lane,2024-01-27T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,652.6
880133,Bells Lane,2024-01-27T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,763.4
880133,Bells Lane,2024-01-27T18:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.31
880133,Bells Lane,2024-01-27T18:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.13
880133,Bells Lane,2024-01-27T18:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.77
880133,Bells Lane,2024-01-27T18:20:00.000+00:00,feeder,5,L3 Active Power,kW,39.82
880133,Bells Lane,2024-01-27T18:20:00.000+00:00,feeder,5,L2 Active Power,kW,60.01
880133,Bells Lane,2024-01-27T18:20:00.000+00:00,feeder,5,L1 Active Power,kW,65.03
880133,Bells Lane,2024-01-27T18:20:00.000+00:00,feeder,5,N Current (RMS),A,101.6
880133,Bells Lane,2024-01-27T18:20:00.000+00:00,feeder,5,L3 Current (RMS),A,163.1
880133,Bells Lane,2024-01-27T18:20:00.000+00:00,feeder,5,L2 Current (RMS),A,243.5
880133,Bells Lane,2024-01-27T18:20:00.000+00:00,feeder,5,L1 Current (RMS),A,266.5
880133,Bells Lane,2024-01-27T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.38
880133,Bells Lane,2024-01-27T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.7
880133,Bells Lane,2024-01-27T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.21
880133,Bells Lane,2024-01-27T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,46.9
880133,Bells Lane,2024-01-27T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,50.47
880133,Bells Lane,2024-01-27T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,46.48
880133,Bells Lane,2024-01-27T18:20:00.000+00:00,feeder,4,N Current (RMS),A,54.2
880133,Bells Lane,2024-01-27T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,190.1
880133,Bells Lane,2024-01-27T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,206.3
880133,Bells Lane,2024-01-27T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,190.0
880133,Bells Lane,2024-01-27T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.14
880133,Bells Lane,2024-01-27T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.62
880133,Bells Lane,2024-01-27T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.68
880133,Bells Lane,2024-01-27T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,29.99
880133,Bells Lane,2024-01-27T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
880133,Bells Lane,2024-01-27T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,40.96
880133,Bells Lane,2024-01-27T18:20:00.000+00:00,feeder,3,N Current (RMS),A,93.4
880133,Bells Lane,2024-01-27T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,125.8
880133,Bells Lane,2024-01-27T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,75.0
880133,Bells Lane,2024-01-27T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,167.0
880133,Bells Lane,2024-01-27T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
880133,Bells Lane,2024-01-27T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.58
880133,Bells Lane,2024-01-27T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.4
880133,Bells Lane,2024-01-27T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
880133,Bells Lane,2024-01-27T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.37
880133,Bells Lane,2024-01-27T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,20.85
880133,Bells Lane,2024-01-27T18:20:00.000+00:00,feeder,2,N Current (RMS),A,46.5
880133,Bells Lane,2024-01-27T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,37.0
880133,Bells Lane,2024-01-27T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,51.2
880133,Bells Lane,2024-01-27T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,85.6
880133,Bells Lane,2024-01-27T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.87
880133,Bells Lane,2024-01-27T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.87
880133,Bells Lane,2024-01-27T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.07
880133,Bells Lane,2024-01-27T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,20.53
880133,Bells Lane,2024-01-27T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,31.81
880133,Bells Lane,2024-01-27T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,24.87
880133,Bells Lane,2024-01-27T18:20:00.000+00:00,feeder,1,N Current (RMS),A,59.2
880133,Bells Lane,2024-01-27T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,83.9
880133,Bells Lane,2024-01-27T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,130.5
880133,Bells Lane,2024-01-27T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,102.5
880133,Bells Lane,2024-01-27T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
880133,Bells Lane,2024-01-27T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.43
880133,Bells Lane,2024-01-27T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
880133,Bells Lane,2024-01-27T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
880133,Bells Lane,2024-01-27T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
880133,Bells Lane,2024-01-27T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
880133,Bells Lane,2024-01-27T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
880133,Bells Lane,2024-01-27T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
880133,Bells Lane,2024-01-27T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.13
880133,Bells Lane,2024-01-27T18:20:00.000+00:00,busbar,,L3 Active Power,kW,146.24
880133,Bells Lane,2024-01-27T18:20:00.000+00:00,busbar,,L2 Active Power,kW,172.66
880133,Bells Lane,2024-01-27T18:20:00.000+00:00,busbar,,L1 Active Power,kW,198.18
880133,Bells Lane,2024-01-27T18:20:00.000+00:00,busbar,,N Current (RMS),A,266.0
880133,Bells Lane,2024-01-27T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,594.0
880133,Bells Lane,2024-01-27T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,701.6
880133,Bells Lane,2024-01-27T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,808.1
880133,Bells Lane,2024-01-27T18:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.79
880133,Bells Lane,2024-01-27T18:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.28
880133,Bells Lane,2024-01-27T18:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.38
880133,Bells Lane,2024-01-27T18:10:00.000+00:00,feeder,5,L3 Active Power,kW,37.29
880133,Bells Lane,2024-01-27T18:10:00.000+00:00,feeder,5,L2 Active Power,kW,48.57
880133,Bells Lane,2024-01-27T18:10:00.000+00:00,feeder,5,L1 Active Power,kW,43.67
880133,Bells Lane,2024-01-27T18:10:00.000+00:00,feeder,5,N Current (RMS),A,66.8
880133,Bells Lane,2024-01-27T18:10:00.000+00:00,feeder,5,L3 Current (RMS),A,153.7
880133,Bells Lane,2024-01-27T18:10:00.000+00:00,feeder,5,L2 Current (RMS),A,199.2
880133,Bells Lane,2024-01-27T18:10:00.000+00:00,feeder,5,L1 Current (RMS),A,179.8
880133,Bells Lane,2024-01-27T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.35
880133,Bells Lane,2024-01-27T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.48
880133,Bells Lane,2024-01-27T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.83
880133,Bells Lane,2024-01-27T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,45.64
880133,Bells Lane,2024-01-27T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,67.15
880133,Bells Lane,2024-01-27T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,42.22
880133,Bells Lane,2024-01-27T18:10:00.000+00:00,feeder,4,N Current (RMS),A,93.8
880133,Bells Lane,2024-01-27T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,186.1
880133,Bells Lane,2024-01-27T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,273.7
880133,Bells Lane,2024-01-27T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,173.5
880133,Bells Lane,2024-01-27T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.92
880133,Bells Lane,2024-01-27T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.75
880133,Bells Lane,2024-01-27T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.93
880133,Bells Lane,2024-01-27T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,34.85
880133,Bells Lane,2024-01-27T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,21.9
880133,Bells Lane,2024-01-27T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,41.44
880133,Bells Lane,2024-01-27T18:10:00.000+00:00,feeder,3,N Current (RMS),A,83.6
880133,Bells Lane,2024-01-27T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,144.9
880133,Bells Lane,2024-01-27T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,90.8
880133,Bells Lane,2024-01-27T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,169.1
880133,Bells Lane,2024-01-27T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.41
880133,Bells Lane,2024-01-27T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.61
880133,Bells Lane,2024-01-27T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.54
880133,Bells Lane,2024-01-27T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.99
880133,Bells Lane,2024-01-27T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
880133,Bells Lane,2024-01-27T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,21.24
880133,Bells Lane,2024-01-27T18:10:00.000+00:00,feeder,2,N Current (RMS),A,53.2
880133,Bells Lane,2024-01-27T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,37.1
880133,Bells Lane,2024-01-27T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,29.0
880133,Bells Lane,2024-01-27T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,87.1
880133,Bells Lane,2024-01-27T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.55
880133,Bells Lane,2024-01-27T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.19
880133,Bells Lane,2024-01-27T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.75
880133,Bells Lane,2024-01-27T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,20.55
880133,Bells Lane,2024-01-27T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,38.49
880133,Bells Lane,2024-01-27T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,27.84
880133,Bells Lane,2024-01-27T18:10:00.000+00:00,feeder,1,N Current (RMS),A,73.4
880133,Bells Lane,2024-01-27T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,84.4
880133,Bells Lane,2024-01-27T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,158.4
880133,Bells Lane,2024-01-27T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,115.0
880133,Bells Lane,2024-01-27T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
880133,Bells Lane,2024-01-27T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
880133,Bells Lane,2024-01-27T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
880133,Bells Lane,2024-01-27T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
880133,Bells Lane,2024-01-27T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
880133,Bells Lane,2024-01-27T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
880133,Bells Lane,2024-01-27T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
880133,Bells Lane,2024-01-27T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
880133,Bells Lane,2024-01-27T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.44
880133,Bells Lane,2024-01-27T18:10:00.000+00:00,busbar,,L3 Active Power,kW,147.31
880133,Bells Lane,2024-01-27T18:10:00.000+00:00,busbar,,L2 Active Power,kW,183.11
880133,Bells Lane,2024-01-27T18:10:00.000+00:00,busbar,,L1 Active Power,kW,176.41
880133,Bells Lane,2024-01-27T18:10:00.000+00:00,busbar,,N Current (RMS),A,220.5
880133,Bells Lane,2024-01-27T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,600.8
880133,Bells Lane,2024-01-27T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,747.1
880133,Bells Lane,2024-01-27T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,720.9
880133,Bells Lane,2024-01-27T18:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.26
880133,Bells Lane,2024-01-27T18:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.09
880133,Bells Lane,2024-01-27T18:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.37
880133,Bells Lane,2024-01-27T18:00:00.000+00:00,feeder,5,L3 Active Power,kW,37.37
880133,Bells Lane,2024-01-27T18:00:00.000+00:00,feeder,5,L2 Active Power,kW,49.07
880133,Bells Lane,2024-01-27T18:00:00.000+00:00,feeder,5,L1 Active Power,kW,47.01
880133,Bells Lane,2024-01-27T18:00:00.000+00:00,feeder,5,N Current (RMS),A,69.8
880133,Bells Lane,2024-01-27T18:00:00.000+00:00,feeder,5,L3 Current (RMS),A,154.4
880133,Bells Lane,2024-01-27T18:00:00.000+00:00,feeder,5,L2 Current (RMS),A,200.9
880133,Bells Lane,2024-01-27T18:00:00.000+00:00,feeder,5,L1 Current (RMS),A,192.3
880133,Bells Lane,2024-01-27T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.84
880133,Bells Lane,2024-01-27T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.64
880133,Bells Lane,2024-01-27T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.07
880133,Bells Lane,2024-01-27T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,38.8
880133,Bells Lane,2024-01-27T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,54.85
880133,Bells Lane,2024-01-27T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,41.43
880133,Bells Lane,2024-01-27T18:00:00.000+00:00,feeder,4,N Current (RMS),A,76.8
880133,Bells Lane,2024-01-27T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,158.5
880133,Bells Lane,2024-01-27T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,227.2
880133,Bells Lane,2024-01-27T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,169.9
880133,Bells Lane,2024-01-27T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.26
880133,Bells Lane,2024-01-27T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.07
880133,Bells Lane,2024-01-27T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.45
880133,Bells Lane,2024-01-27T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,22.24
880133,Bells Lane,2024-01-27T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,19.55
880133,Bells Lane,2024-01-27T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,30.44
880133,Bells Lane,2024-01-27T18:00:00.000+00:00,feeder,3,N Current (RMS),A,57.7
880133,Bells Lane,2024-01-27T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,92.0
880133,Bells Lane,2024-01-27T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,81.6
880133,Bells Lane,2024-01-27T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,125.4
880133,Bells Lane,2024-01-27T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.18
880133,Bells Lane,2024-01-27T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.5
880133,Bells Lane,2024-01-27T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.51
880133,Bells Lane,2024-01-27T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.09
880133,Bells Lane,2024-01-27T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.81
880133,Bells Lane,2024-01-27T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,19.03
880133,Bells Lane,2024-01-27T18:00:00.000+00:00,feeder,2,N Current (RMS),A,47.6
880133,Bells Lane,2024-01-27T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,54.2
880133,Bells Lane,2024-01-27T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,28.6
880133,Bells Lane,2024-01-27T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,78.6
880133,Bells Lane,2024-01-27T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.91
880133,Bells Lane,2024-01-27T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.84
880133,Bells Lane,2024-01-27T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.26
880133,Bells Lane,2024-01-27T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,23.39
880133,Bells Lane,2024-01-27T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,43.97
880133,Bells Lane,2024-01-27T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,24.96
880133,Bells Lane,2024-01-27T18:00:00.000+00:00,feeder,1,N Current (RMS),A,88.9
