Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880133,Bells Lane,2024-01-27T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,96.4
880133,Bells Lane,2024-01-27T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,180.3
880133,Bells Lane,2024-01-27T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,103.8
880133,Bells Lane,2024-01-27T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
880133,Bells Lane,2024-01-27T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
880133,Bells Lane,2024-01-27T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
880133,Bells Lane,2024-01-27T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
880133,Bells Lane,2024-01-27T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.06
880133,Bells Lane,2024-01-27T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
880133,Bells Lane,2024-01-27T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
880133,Bells Lane,2024-01-27T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
880133,Bells Lane,2024-01-27T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.66
880133,Bells Lane,2024-01-27T18:00:00.000+00:00,busbar,,L3 Active Power,kW,134.89
880133,Bells Lane,2024-01-27T18:00:00.000+00:00,busbar,,L2 Active Power,kW,174.25
880133,Bells Lane,2024-01-27T18:00:00.000+00:00,busbar,,L1 Active Power,kW,162.87
880133,Bells Lane,2024-01-27T18:00:00.000+00:00,busbar,,N Current (RMS),A,228.8
880133,Bells Lane,2024-01-27T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,549.4
880133,Bells Lane,2024-01-27T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,713.1
880133,Bells Lane,2024-01-27T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,665.6
880133,Bells Lane,2024-01-27T17:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.15
880133,Bells Lane,2024-01-27T17:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.19
880133,Bells Lane,2024-01-27T17:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.64
880133,Bells Lane,2024-01-27T17:50:00.000+00:00,feeder,5,L3 Active Power,kW,34.3
880133,Bells Lane,2024-01-27T17:50:00.000+00:00,feeder,5,L2 Active Power,kW,55.01
880133,Bells Lane,2024-01-27T17:50:00.000+00:00,feeder,5,L1 Active Power,kW,46.5
880133,Bells Lane,2024-01-27T17:50:00.000+00:00,feeder,5,N Current (RMS),A,92.6
880133,Bells Lane,2024-01-27T17:50:00.000+00:00,feeder,5,L3 Current (RMS),A,143.5
880133,Bells Lane,2024-01-27T17:50:00.000+00:00,feeder,5,L2 Current (RMS),A,225.8
880133,Bells Lane,2024-01-27T17:50:00.000+00:00,feeder,5,L1 Current (RMS),A,190.5
880133,Bells Lane,2024-01-27T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.48
880133,Bells Lane,2024-01-27T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.89
880133,Bells Lane,2024-01-27T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.49
880133,Bells Lane,2024-01-27T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,41.5
880133,Bells Lane,2024-01-27T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,55.25
880133,Bells Lane,2024-01-27T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,42.01
880133,Bells Lane,2024-01-27T17:50:00.000+00:00,feeder,4,N Current (RMS),A,62.5
880133,Bells Lane,2024-01-27T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,169.2
880133,Bells Lane,2024-01-27T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,225.6
880133,Bells Lane,2024-01-27T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,172.4
880133,Bells Lane,2024-01-27T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.16
880133,Bells Lane,2024-01-27T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.52
880133,Bells Lane,2024-01-27T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.4
880133,Bells Lane,2024-01-27T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,29.22
880133,Bells Lane,2024-01-27T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,22.97
880133,Bells Lane,2024-01-27T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,28.07
880133,Bells Lane,2024-01-27T17:50:00.000+00:00,feeder,3,N Current (RMS),A,49.4
880133,Bells Lane,2024-01-27T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,119.4
880133,Bells Lane,2024-01-27T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,96.3
880133,Bells Lane,2024-01-27T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,115.2
880133,Bells Lane,2024-01-27T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.5
880133,Bells Lane,2024-01-27T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.55
880133,Bells Lane,2024-01-27T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.23
880133,Bells Lane,2024-01-27T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,15.89
880133,Bells Lane,2024-01-27T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.54
880133,Bells Lane,2024-01-27T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,21.15
880133,Bells Lane,2024-01-27T17:50:00.000+00:00,feeder,2,N Current (RMS),A,57.4
880133,Bells Lane,2024-01-27T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,65.2
880133,Bells Lane,2024-01-27T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,27.1
880133,Bells Lane,2024-01-27T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,87.2
880133,Bells Lane,2024-01-27T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.56
880133,Bells Lane,2024-01-27T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.78
880133,Bells Lane,2024-01-27T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.3
880133,Bells Lane,2024-01-27T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.86
880133,Bells Lane,2024-01-27T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,46.04
880133,Bells Lane,2024-01-27T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,24.38
880133,Bells Lane,2024-01-27T17:50:00.000+00:00,feeder,1,N Current (RMS),A,111.1
880133,Bells Lane,2024-01-27T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,65.9
880133,Bells Lane,2024-01-27T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,188.2
880133,Bells Lane,2024-01-27T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,101.4
880133,Bells Lane,2024-01-27T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
880133,Bells Lane,2024-01-27T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
880133,Bells Lane,2024-01-27T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
880133,Bells Lane,2024-01-27T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
880133,Bells Lane,2024-01-27T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
880133,Bells Lane,2024-01-27T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.79
880133,Bells Lane,2024-01-27T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
880133,Bells Lane,2024-01-27T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
880133,Bells Lane,2024-01-27T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.06
880133,Bells Lane,2024-01-27T17:50:00.000+00:00,busbar,,L3 Active Power,kW,136.77
880133,Bells Lane,2024-01-27T17:50:00.000+00:00,busbar,,L2 Active Power,kW,185.81
880133,Bells Lane,2024-01-27T17:50:00.000+00:00,busbar,,L1 Active Power,kW,162.11
880133,Bells Lane,2024-01-27T17:50:00.000+00:00,busbar,,N Current (RMS),A,243.5
880133,Bells Lane,2024-01-27T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,557.0
880133,Bells Lane,2024-01-27T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,759.9
880133,Bells Lane,2024-01-27T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,662.6
880133,Bells Lane,2024-01-27T17:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.73
880133,Bells Lane,2024-01-27T17:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.53
880133,Bells Lane,2024-01-27T17:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.18
880133,Bells Lane,2024-01-27T17:40:00.000+00:00,feeder,5,L3 Active Power,kW,44.09
880133,Bells Lane,2024-01-27T17:40:00.000+00:00,feeder,5,L2 Active Power,kW,61.15
880133,Bells Lane,2024-01-27T17:40:00.000+00:00,feeder,5,L1 Active Power,kW,47.53
880133,Bells Lane,2024-01-27T17:40:00.000+00:00,feeder,5,N Current (RMS),A,84.7
880133,Bells Lane,2024-01-27T17:40:00.000+00:00,feeder,5,L3 Current (RMS),A,182.3
880133,Bells Lane,2024-01-27T17:40:00.000+00:00,feeder,5,L2 Current (RMS),A,249.9
880133,Bells Lane,2024-01-27T17:40:00.000+00:00,feeder,5,L1 Current (RMS),A,194.4
880133,Bells Lane,2024-01-27T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.29
880133,Bells Lane,2024-01-27T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.84
880133,Bells Lane,2024-01-27T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.24
880133,Bells Lane,2024-01-27T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,43.56
880133,Bells Lane,2024-01-27T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,56.17
880133,Bells Lane,2024-01-27T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,56.22
880133,Bells Lane,2024-01-27T17:40:00.000+00:00,feeder,4,N Current (RMS),A,69.5
880133,Bells Lane,2024-01-27T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,178.0
880133,Bells Lane,2024-01-27T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,229.6
880133,Bells Lane,2024-01-27T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,230.6
880133,Bells Lane,2024-01-27T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.17
880133,Bells Lane,2024-01-27T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.36
880133,Bells Lane,2024-01-27T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.43
880133,Bells Lane,2024-01-27T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,27.65
880133,Bells Lane,2024-01-27T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,19.0
880133,Bells Lane,2024-01-27T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,33.11
880133,Bells Lane,2024-01-27T17:40:00.000+00:00,feeder,3,N Current (RMS),A,65.8
880133,Bells Lane,2024-01-27T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,116.3
880133,Bells Lane,2024-01-27T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,80.8
880133,Bells Lane,2024-01-27T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,135.5
880133,Bells Lane,2024-01-27T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.61
880133,Bells Lane,2024-01-27T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.29
880133,Bells Lane,2024-01-27T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.35
880133,Bells Lane,2024-01-27T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,18.1
880133,Bells Lane,2024-01-27T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.23
880133,Bells Lane,2024-01-27T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,22.45
880133,Bells Lane,2024-01-27T17:40:00.000+00:00,feeder,2,N Current (RMS),A,51.3
880133,Bells Lane,2024-01-27T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,74.0
880133,Bells Lane,2024-01-27T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,42.3
880133,Bells Lane,2024-01-27T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,92.9
880133,Bells Lane,2024-01-27T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.12
880133,Bells Lane,2024-01-27T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.96
880133,Bells Lane,2024-01-27T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.18
880133,Bells Lane,2024-01-27T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,19.42
880133,Bells Lane,2024-01-27T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,50.62
880133,Bells Lane,2024-01-27T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,25.74
880133,Bells Lane,2024-01-27T17:40:00.000+00:00,feeder,1,N Current (RMS),A,118.0
880133,Bells Lane,2024-01-27T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,80.1
880133,Bells Lane,2024-01-27T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,207.3
880133,Bells Lane,2024-01-27T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,107.2
880133,Bells Lane,2024-01-27T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
880133,Bells Lane,2024-01-27T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
880133,Bells Lane,2024-01-27T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
880133,Bells Lane,2024-01-27T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
880133,Bells Lane,2024-01-27T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
880133,Bells Lane,2024-01-27T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
880133,Bells Lane,2024-01-27T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
880133,Bells Lane,2024-01-27T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
880133,Bells Lane,2024-01-27T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.9
880133,Bells Lane,2024-01-27T17:40:00.000+00:00,busbar,,L3 Active Power,kW,152.83
880133,Bells Lane,2024-01-27T17:40:00.000+00:00,busbar,,L2 Active Power,kW,197.16
880133,Bells Lane,2024-01-27T17:40:00.000+00:00,busbar,,L1 Active Power,kW,185.05
880133,Bells Lane,2024-01-27T17:40:00.000+00:00,busbar,,N Current (RMS),A,233.0
880133,Bells Lane,2024-01-27T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,622.7
880133,Bells Lane,2024-01-27T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,805.1
880133,Bells Lane,2024-01-27T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,755.6
880133,Bells Lane,2024-01-27T17:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.18
880133,Bells Lane,2024-01-27T17:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.47
880133,Bells Lane,2024-01-27T17:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.3
880133,Bells Lane,2024-01-27T17:30:00.000+00:00,feeder,5,L3 Active Power,kW,50.73
880133,Bells Lane,2024-01-27T17:30:00.000+00:00,feeder,5,L2 Active Power,kW,61.28
880133,Bells Lane,2024-01-27T17:30:00.000+00:00,feeder,5,L1 Active Power,kW,36.21
880133,Bells Lane,2024-01-27T17:30:00.000+00:00,feeder,5,N Current (RMS),A,110.2
880133,Bells Lane,2024-01-27T17:30:00.000+00:00,feeder,5,L3 Current (RMS),A,207.1
880133,Bells Lane,2024-01-27T17:30:00.000+00:00,feeder,5,L2 Current (RMS),A,250.3
880133,Bells Lane,2024-01-27T17:30:00.000+00:00,feeder,5,L1 Current (RMS),A,150.0
880133,Bells Lane,2024-01-27T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.65
880133,Bells Lane,2024-01-27T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.32
880133,Bells Lane,2024-01-27T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.6
880133,Bells Lane,2024-01-27T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,45.97
880133,Bells Lane,2024-01-27T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,46.06
880133,Bells Lane,2024-01-27T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,50.54
880133,Bells Lane,2024-01-27T17:30:00.000+00:00,feeder,4,N Current (RMS),A,61.9
880133,Bells Lane,2024-01-27T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,187.3
880133,Bells Lane,2024-01-27T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,190.1
880133,Bells Lane,2024-01-27T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,206.7
880133,Bells Lane,2024-01-27T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.48
880133,Bells Lane,2024-01-27T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.84
880133,Bells Lane,2024-01-27T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.46
880133,Bells Lane,2024-01-27T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,22.24
880133,Bells Lane,2024-01-27T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,22.03
880133,Bells Lane,2024-01-27T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,30.46
880133,Bells Lane,2024-01-27T17:30:00.000+00:00,feeder,3,N Current (RMS),A,49.6
880133,Bells Lane,2024-01-27T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,92.1
880133,Bells Lane,2024-01-27T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,91.3
880133,Bells Lane,2024-01-27T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,124.6
880133,Bells Lane,2024-01-27T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.35
880133,Bells Lane,2024-01-27T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.76
880133,Bells Lane,2024-01-27T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.27
880133,Bells Lane,2024-01-27T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.63
880133,Bells Lane,2024-01-27T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.13
880133,Bells Lane,2024-01-27T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,26.94
880133,Bells Lane,2024-01-27T17:30:00.000+00:00,feeder,2,N Current (RMS),A,58.9
880133,Bells Lane,2024-01-27T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,52.4
880133,Bells Lane,2024-01-27T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,58.0
880133,Bells Lane,2024-01-27T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,112.3
880133,Bells Lane,2024-01-27T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.93
880133,Bells Lane,2024-01-27T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.27
880133,Bells Lane,2024-01-27T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.41
880133,Bells Lane,2024-01-27T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,18.17
880133,Bells Lane,2024-01-27T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,51.1
880133,Bells Lane,2024-01-27T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,25.53
880133,Bells Lane,2024-01-27T17:30:00.000+00:00,feeder,1,N Current (RMS),A,120.1
880133,Bells Lane,2024-01-27T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,74.7
880133,Bells Lane,2024-01-27T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,209.4
880133,Bells Lane,2024-01-27T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,106.4
880133,Bells Lane,2024-01-27T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
880133,Bells Lane,2024-01-27T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
880133,Bells Lane,2024-01-27T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
880133,Bells Lane,2024-01-27T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
880133,Bells Lane,2024-01-27T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
880133,Bells Lane,2024-01-27T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
880133,Bells Lane,2024-01-27T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
880133,Bells Lane,2024-01-27T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
880133,Bells Lane,2024-01-27T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.85
880133,Bells Lane,2024-01-27T17:30:00.000+00:00,busbar,,L3 Active Power,kW,149.74
880133,Bells Lane,2024-01-27T17:30:00.000+00:00,busbar,,L2 Active Power,kW,194.6
880133,Bells Lane,2024-01-27T17:30:00.000+00:00,busbar,,L1 Active Power,kW,169.68
880133,Bells Lane,2024-01-27T17:30:00.000+00:00,busbar,,N Current (RMS),A,235.0
880133,Bells Lane,2024-01-27T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,610.1
880133,Bells Lane,2024-01-27T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,795.0
880133,Bells Lane,2024-01-27T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,692.9
880133,Bells Lane,2024-01-27T17:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.36
880133,Bells Lane,2024-01-27T17:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.13
880133,Bells Lane,2024-01-27T17:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.86
880133,Bells Lane,2024-01-27T17:20:00.000+00:00,feeder,5,L3 Active Power,kW,57.17
880133,Bells Lane,2024-01-27T17:20:00.000+00:00,feeder,5,L2 Active Power,kW,57.51
880133,Bells Lane,2024-01-27T17:20:00.000+00:00,feeder,5,L1 Active Power,kW,43.8
880133,Bells Lane,2024-01-27T17:20:00.000+00:00,feeder,5,N Current (RMS),A,83.6
880133,Bells Lane,2024-01-27T17:20:00.000+00:00,feeder,5,L3 Current (RMS),A,233.3
880133,Bells Lane,2024-01-27T17:20:00.000+00:00,feeder,5,L2 Current (RMS),A,235.4
880133,Bells Lane,2024-01-27T17:20:00.000+00:00,feeder,5,L1 Current (RMS),A,179.9
880133,Bells Lane,2024-01-27T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.81
880133,Bells Lane,2024-01-27T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.8
880133,Bells Lane,2024-01-27T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.15
880133,Bells Lane,2024-01-27T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,40.55
880133,Bells Lane,2024-01-27T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,39.8
880133,Bells Lane,2024-01-27T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,44.61
880133,Bells Lane,2024-01-27T17:20:00.000+00:00,feeder,4,N Current (RMS),A,55.3
880133,Bells Lane,2024-01-27T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,165.4
880133,Bells Lane,2024-01-27T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,163.5
880133,Bells Lane,2024-01-27T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,183.0
880133,Bells Lane,2024-01-27T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.37
880133,Bells Lane,2024-01-27T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.45
880133,Bells Lane,2024-01-27T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.3
880133,Bells Lane,2024-01-27T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,20.46
880133,Bells Lane,2024-01-27T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,20.96
880133,Bells Lane,2024-01-27T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,29.25
880133,Bells Lane,2024-01-27T17:20:00.000+00:00,feeder,3,N Current (RMS),A,54.1
880133,Bells Lane,2024-01-27T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,85.5
880133,Bells Lane,2024-01-27T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,86.7
880133,Bells Lane,2024-01-27T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,120.2
880133,Bells Lane,2024-01-27T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.48
880133,Bells Lane,2024-01-27T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.8
880133,Bells Lane,2024-01-27T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.63
880133,Bells Lane,2024-01-27T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.07
880133,Bells Lane,2024-01-27T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.81
880133,Bells Lane,2024-01-27T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,31.61
880133,Bells Lane,2024-01-27T17:20:00.000+00:00,feeder,2,N Current (RMS),A,83.2
880133,Bells Lane,2024-01-27T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,53.6
880133,Bells Lane,2024-01-27T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,45.4
880133,Bells Lane,2024-01-27T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,129.8
880133,Bells Lane,2024-01-27T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.05
880133,Bells Lane,2024-01-27T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.93
880133,Bells Lane,2024-01-27T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.36
880133,Bells Lane,2024-01-27T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,23.36
880133,Bells Lane,2024-01-27T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,46.1
880133,Bells Lane,2024-01-27T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,21.46
880133,Bells Lane,2024-01-27T17:20:00.000+00:00,feeder,1,N Current (RMS),A,97.8
880133,Bells Lane,2024-01-27T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,95.9
880133,Bells Lane,2024-01-27T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,189.5
880133,Bells Lane,2024-01-27T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,89.8
880133,Bells Lane,2024-01-27T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
880133,Bells Lane,2024-01-27T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
880133,Bells Lane,2024-01-27T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
880133,Bells Lane,2024-01-27T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
880133,Bells Lane,2024-01-27T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
880133,Bells Lane,2024-01-27T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
880133,Bells Lane,2024-01-27T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
880133,Bells Lane,2024-01-27T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
880133,Bells Lane,2024-01-27T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.29
880133,Bells Lane,2024-01-27T17:20:00.000+00:00,busbar,,L3 Active Power,kW,154.61
880133,Bells Lane,2024-01-27T17:20:00.000+00:00,busbar,,L2 Active Power,kW,175.19
880133,Bells Lane,2024-01-27T17:20:00.000+00:00,busbar,,L1 Active Power,kW,170.73
880133,Bells Lane,2024-01-27T17:20:00.000+00:00,busbar,,N Current (RMS),A,199.6
880133,Bells Lane,2024-01-27T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,629.6
880133,Bells Lane,2024-01-27T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,716.0
880133,Bells Lane,2024-01-27T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,697.3
880133,Bells Lane,2024-01-27T17:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.72
880133,Bells Lane,2024-01-27T17:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.11
880133,Bells Lane,2024-01-27T17:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.87
880133,Bells Lane,2024-01-27T17:10:00.000+00:00,feeder,5,L3 Active Power,kW,50.62
880133,Bells Lane,2024-01-27T17:10:00.000+00:00,feeder,5,L2 Active Power,kW,58.0
880133,Bells Lane,2024-01-27T17:10:00.000+00:00,feeder,5,L1 Active Power,kW,39.15
880133,Bells Lane,2024-01-27T17:10:00.000+00:00,feeder,5,N Current (RMS),A,91.2
880133,Bells Lane,2024-01-27T17:10:00.000+00:00,feeder,5,L3 Current (RMS),A,207.0
880133,Bells Lane,2024-01-27T17:10:00.000+00:00,feeder,5,L2 Current (RMS),A,237.7
880133,Bells Lane,2024-01-27T17:10:00.000+00:00,feeder,5,L1 Current (RMS),A,162.1
880133,Bells Lane,2024-01-27T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.02
880133,Bells Lane,2024-01-27T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.52
880133,Bells Lane,2024-01-27T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.38
880133,Bells Lane,2024-01-27T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,37.54
880133,Bells Lane,2024-01-27T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,46.66
880133,Bells Lane,2024-01-27T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,48.34
880133,Bells Lane,2024-01-27T17:10:00.000+00:00,feeder,4,N Current (RMS),A,62.9
880133,Bells Lane,2024-01-27T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,154.3
880133,Bells Lane,2024-01-27T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,192.6
880133,Bells Lane,2024-01-27T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,197.6
880133,Bells Lane,2024-01-27T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.91
880133,Bells Lane,2024-01-27T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.3
880133,Bells Lane,2024-01-27T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.92
880133,Bells Lane,2024-01-27T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,30.42
880133,Bells Lane,2024-01-27T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,19.16
880133,Bells Lane,2024-01-27T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,32.29
880133,Bells Lane,2024-01-27T17:10:00.000+00:00,feeder,3,N Current (RMS),A,65.6
880133,Bells Lane,2024-01-27T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,126.4
880133,Bells Lane,2024-01-27T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,79.9
880133,Bells Lane,2024-01-27T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,132.6
880133,Bells Lane,2024-01-27T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.75
880133,Bells Lane,2024-01-27T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.11
880133,Bells Lane,2024-01-27T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.17
880133,Bells Lane,2024-01-27T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.68
880133,Bells Lane,2024-01-27T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.22
880133,Bells Lane,2024-01-27T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,24.82
880133,Bells Lane,2024-01-27T17:10:00.000+00:00,feeder,2,N Current (RMS),A,59.6
880133,Bells Lane,2024-01-27T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,56.1
880133,Bells Lane,2024-01-27T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,47.1
880133,Bells Lane,2024-01-27T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,103.7
880133,Bells Lane,2024-01-27T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.36
880133,Bells Lane,2024-01-27T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.61
880133,Bells Lane,2024-01-27T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.95
880133,Bells Lane,2024-01-27T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,25.56
880133,Bells Lane,2024-01-27T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,46.03
880133,Bells Lane,2024-01-27T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,24.54
880133,Bells Lane,2024-01-27T17:10:00.000+00:00,feeder,1,N Current (RMS),A,91.8
880133,Bells Lane,2024-01-27T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,105.2
880133,Bells Lane,2024-01-27T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,188.4
880133,Bells Lane,2024-01-27T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,102.8
880133,Bells Lane,2024-01-27T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
880133,Bells Lane,2024-01-27T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
880133,Bells Lane,2024-01-27T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
880133,Bells Lane,2024-01-27T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
880133,Bells Lane,2024-01-27T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
880133,Bells Lane,2024-01-27T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
880133,Bells Lane,2024-01-27T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
880133,Bells Lane,2024-01-27T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
880133,Bells Lane,2024-01-27T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.53
880133,Bells Lane,2024-01-27T17:10:00.000+00:00,busbar,,L3 Active Power,kW,157.81
880133,Bells Lane,2024-01-27T17:10:00.000+00:00,busbar,,L2 Active Power,kW,181.07
880133,Bells Lane,2024-01-27T17:10:00.000+00:00,busbar,,L1 Active Power,kW,169.15
880133,Bells Lane,2024-01-27T17:10:00.000+00:00,busbar,,N Current (RMS),A,197.3
880133,Bells Lane,2024-01-27T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,643.4
880133,Bells Lane,2024-01-27T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,740.6
880133,Bells Lane,2024-01-27T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,690.3
880133,Bells Lane,2024-01-27T17:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.86
880133,Bells Lane,2024-01-27T17:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.44
880133,Bells Lane,2024-01-27T17:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.57
880133,Bells Lane,2024-01-27T17:00:00.000+00:00,feeder,5,L3 Active Power,kW,42.03
880133,Bells Lane,2024-01-27T17:00:00.000+00:00,feeder,5,L2 Active Power,kW,53.94
880133,Bells Lane,2024-01-27T17:00:00.000+00:00,feeder,5,L1 Active Power,kW,47.23
880133,Bells Lane,2024-01-27T17:00:00.000+00:00,feeder,5,N Current (RMS),A,71.9
880133,Bells Lane,2024-01-27T17:00:00.000+00:00,feeder,5,L3 Current (RMS),A,173.1
880133,Bells Lane,2024-01-27T17:00:00.000+00:00,feeder,5,L2 Current (RMS),A,221.5
880133,Bells Lane,2024-01-27T17:00:00.000+00:00,feeder,5,L1 Current (RMS),A,193.1
880133,Bells Lane,2024-01-27T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.05
880133,Bells Lane,2024-01-27T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.01
880133,Bells Lane,2024-01-27T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.14
880133,Bells Lane,2024-01-27T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,37.81
880133,Bells Lane,2024-01-27T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,53.58
880133,Bells Lane,2024-01-27T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,48.42
880133,Bells Lane,2024-01-27T17:00:00.000+00:00,feeder,4,N Current (RMS),A,60.8
880133,Bells Lane,2024-01-27T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,155.7
880133,Bells Lane,2024-01-27T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,218.8
880133,Bells Lane,2024-01-27T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,197.9
880133,Bells Lane,2024-01-27T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.78
880133,Bells Lane,2024-01-27T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.13
880133,Bells Lane,2024-01-27T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.97
880133,Bells Lane,2024-01-27T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,33.18
880133,Bells Lane,2024-01-27T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,20.61
880133,Bells Lane,2024-01-27T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,35.05
880133,Bells Lane,2024-01-27T17:00:00.000+00:00,feeder,3,N Current (RMS),A,68.2
880133,Bells Lane,2024-01-27T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,136.2
880133,Bells Lane,2024-01-27T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,86.4
880133,Bells Lane,2024-01-27T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,144.5
880133,Bells Lane,2024-01-27T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.04
880133,Bells Lane,2024-01-27T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.21
880133,Bells Lane,2024-01-27T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.04
880133,Bells Lane,2024-01-27T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.94
880133,Bells Lane,2024-01-27T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.53
880133,Bells Lane,2024-01-27T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,17.83
880133,Bells Lane,2024-01-27T17:00:00.000+00:00,feeder,2,N Current (RMS),A,33.2
880133,Bells Lane,2024-01-27T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,46.0
880133,Bells Lane,2024-01-27T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,47.5
880133,Bells Lane,2024-01-27T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,73.9
880133,Bells Lane,2024-01-27T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.86
880133,Bells Lane,2024-01-27T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.3
880133,Bells Lane,2024-01-27T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.61
880133,Bells Lane,2024-01-27T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,18.51
880133,Bells Lane,2024-01-27T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,44.41
880133,Bells Lane,2024-01-27T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,26.49
880133,Bells Lane,2024-01-27T17:00:00.000+00:00,feeder,1,N Current (RMS),A,99.5
880133,Bells Lane,2024-01-27T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,77.1
880133,Bells Lane,2024-01-27T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,183.0
880133,Bells Lane,2024-01-27T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,110.3
880133,Bells Lane,2024-01-27T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
880133,Bells Lane,2024-01-27T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
880133,Bells Lane,2024-01-27T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
880133,Bells Lane,2024-01-27T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
880133,Bells Lane,2024-01-27T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
880133,Bells Lane,2024-01-27T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
880133,Bells Lane,2024-01-27T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
880133,Bells Lane,2024-01-27T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
880133,Bells Lane,2024-01-27T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.06
880133,Bells Lane,2024-01-27T17:00:00.000+00:00,busbar,,L3 Active Power,kW,142.46
880133,Bells Lane,2024-01-27T17:00:00.000+00:00,busbar,,L2 Active Power,kW,184.06
880133,Bells Lane,2024-01-27T17:00:00.000+00:00,busbar,,L1 Active Power,kW,175.02
880133,Bells Lane,2024-01-27T17:00:00.000+00:00,busbar,,N Current (RMS),A,227.9
880133,Bells Lane,2024-01-27T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,581.1
880133,Bells Lane,2024-01-27T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,752.1
880133,Bells Lane,2024-01-27T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,715.6
880133,Bells Lane,2024-01-27T16:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.21
880133,Bells Lane,2024-01-27T16:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.69
880133,Bells Lane,2024-01-27T16:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.29
880133,Bells Lane,2024-01-27T16:50:00.000+00:00,feeder,5,L3 Active Power,kW,38.81
880133,Bells Lane,2024-01-27T16:50:00.000+00:00,feeder,5,L2 Active Power,kW,62.62
880133,Bells Lane,2024-01-27T16:50:00.000+00:00,feeder,5,L1 Active Power,kW,41.34
880133,Bells Lane,2024-01-27T16:50:00.000+00:00,feeder,5,N Current (RMS),A,103.8
880133,Bells Lane,2024-01-27T16:50:00.000+00:00,feeder,5,L3 Current (RMS),A,160.6
880133,Bells Lane,2024-01-27T16:50:00.000+00:00,feeder,5,L2 Current (RMS),A,255.7
880133,Bells Lane,2024-01-27T16:50:00.000+00:00,feeder,5,L1 Current (RMS),A,169.6
880133,Bells Lane,2024-01-27T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.86
880133,Bells Lane,2024-01-27T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.13
880133,Bells Lane,2024-01-27T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.24
880133,Bells Lane,2024-01-27T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,41.46
880133,Bells Lane,2024-01-27T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,44.89
880133,Bells Lane,2024-01-27T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,43.24
880133,Bells Lane,2024-01-27T16:50:00.000+00:00,feeder,4,N Current (RMS),A,49.7
880133,Bells Lane,2024-01-27T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,169.6
880133,Bells Lane,2024-01-27T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,184.3
880133,Bells Lane,2024-01-27T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,176.9
880133,Bells Lane,2024-01-27T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.46
880133,Bells Lane,2024-01-27T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.75
880133,Bells Lane,2024-01-27T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.45
880133,Bells Lane,2024-01-27T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,30.74
880133,Bells Lane,2024-01-27T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,16.91
880133,Bells Lane,2024-01-27T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,28.52
880133,Bells Lane,2024-01-27T16:50:00.000+00:00,feeder,3,N Current (RMS),A,59.6
880133,Bells Lane,2024-01-27T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,125.8
880133,Bells Lane,2024-01-27T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,70.8
880133,Bells Lane,2024-01-27T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,116.9
880133,Bells Lane,2024-01-27T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
880133,Bells Lane,2024-01-27T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
880133,Bells Lane,2024-01-27T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.91
880133,Bells Lane,2024-01-27T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.81
880133,Bells Lane,2024-01-27T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.11
880133,Bells Lane,2024-01-27T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,16.36
880133,Bells Lane,2024-01-27T16:50:00.000+00:00,feeder,2,N Current (RMS),A,30.3
880133,Bells Lane,2024-01-27T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,36.6
880133,Bells Lane,2024-01-27T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,54.1
880133,Bells Lane,2024-01-27T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,68.2
880133,Bells Lane,2024-01-27T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.91
880133,Bells Lane,2024-01-27T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.92
880133,Bells Lane,2024-01-27T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.85
880133,Bells Lane,2024-01-27T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,17.47
880133,Bells Lane,2024-01-27T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,35.75
880133,Bells Lane,2024-01-27T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,25.36
880133,Bells Lane,2024-01-27T16:50:00.000+00:00,feeder,1,N Current (RMS),A,72.8
880133,Bells Lane,2024-01-27T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,72.5
880133,Bells Lane,2024-01-27T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,147.1
880133,Bells Lane,2024-01-27T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,104.7
880133,Bells Lane,2024-01-27T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
880133,Bells Lane,2024-01-27T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
880133,Bells Lane,2024-01-27T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
880133,Bells Lane,2024-01-27T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
880133,Bells Lane,2024-01-27T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
880133,Bells Lane,2024-01-27T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
880133,Bells Lane,2024-01-27T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
880133,Bells Lane,2024-01-27T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
880133,Bells Lane,2024-01-27T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.74
880133,Bells Lane,2024-01-27T16:50:00.000+00:00,busbar,,L3 Active Power,kW,137.28
880133,Bells Lane,2024-01-27T16:50:00.000+00:00,busbar,,L2 Active Power,kW,173.29
880133,Bells Lane,2024-01-27T16:50:00.000+00:00,busbar,,L1 Active Power,kW,154.84
880133,Bells Lane,2024-01-27T16:50:00.000+00:00,busbar,,N Current (RMS),A,205.9
880133,Bells Lane,2024-01-27T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,560.7
880133,Bells Lane,2024-01-27T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,707.4
880133,Bells Lane,2024-01-27T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,633.1
880133,Bells Lane,2024-01-27T16:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.15
880133,Bells Lane,2024-01-27T16:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.73
880133,Bells Lane,2024-01-27T16:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.11
880133,Bells Lane,2024-01-27T16:40:00.000+00:00,feeder,5,L3 Active Power,kW,36.94
880133,Bells Lane,2024-01-27T16:40:00.000+00:00,feeder,5,L2 Active Power,kW,52.39
880133,Bells Lane,2024-01-27T16:40:00.000+00:00,feeder,5,L1 Active Power,kW,38.19
880133,Bells Lane,2024-01-27T16:40:00.000+00:00,feeder,5,N Current (RMS),A,78.1
880133,Bells Lane,2024-01-27T16:40:00.000+00:00,feeder,5,L3 Current (RMS),A,152.9
880133,Bells Lane,2024-01-27T16:40:00.000+00:00,feeder,5,L2 Current (RMS),A,213.2
880133,Bells Lane,2024-01-27T16:40:00.000+00:00,feeder,5,L1 Current (RMS),A,156.8
880133,Bells Lane,2024-01-27T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.75
880133,Bells Lane,2024-01-27T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.19
880133,Bells Lane,2024-01-27T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.12
880133,Bells Lane,2024-01-27T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,35.16
880133,Bells Lane,2024-01-27T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,35.17
880133,Bells Lane,2024-01-27T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,41.3
880133,Bells Lane,2024-01-27T16:40:00.000+00:00,feeder,4,N Current (RMS),A,51.2
880133,Bells Lane,2024-01-27T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,143.3
880133,Bells Lane,2024-01-27T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,143.4
880133,Bells Lane,2024-01-27T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,168.5
880133,Bells Lane,2024-01-27T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.27
880133,Bells Lane,2024-01-27T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.32
880133,Bells Lane,2024-01-27T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.45
880133,Bells Lane,2024-01-27T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,32.59
880133,Bells Lane,2024-01-27T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,29.0
880133,Bells Lane,2024-01-27T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,27.59
880133,Bells Lane,2024-01-27T16:40:00.000+00:00,feeder,3,N Current (RMS),A,51.3
880133,Bells Lane,2024-01-27T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,133.6
880133,Bells Lane,2024-01-27T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,123.2
880133,Bells Lane,2024-01-27T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,112.7
880133,Bells Lane,2024-01-27T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
880133,Bells Lane,2024-01-27T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.34
880133,Bells Lane,2024-01-27T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.32
880133,Bells Lane,2024-01-27T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.77
880133,Bells Lane,2024-01-27T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.16
880133,Bells Lane,2024-01-27T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.5
880133,Bells Lane,2024-01-27T16:40:00.000+00:00,feeder,2,N Current (RMS),A,38.0
880133,Bells Lane,2024-01-27T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,45.4
880133,Bells Lane,2024-01-27T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,60.6
880133,Bells Lane,2024-01-27T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,52.9
880133,Bells Lane,2024-01-27T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.28
880133,Bells Lane,2024-01-27T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.85
880133,Bells Lane,2024-01-27T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.99
880133,Bells Lane,2024-01-27T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,20.68
880133,Bells Lane,2024-01-27T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,35.71
880133,Bells Lane,2024-01-27T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,29.35
880133,Bells Lane,2024-01-27T16:40:00.000+00:00,feeder,1,N Current (RMS),A,73.0
880133,Bells Lane,2024-01-27T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,88.4
880133,Bells Lane,2024-01-27T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,146.7
880133,Bells Lane,2024-01-27T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,120.7
880133,Bells Lane,2024-01-27T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.93
880133,Bells Lane,2024-01-27T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
880133,Bells Lane,2024-01-27T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
880133,Bells Lane,2024-01-27T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
880133,Bells Lane,2024-01-27T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
880133,Bells Lane,2024-01-27T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.33
880133,Bells Lane,2024-01-27T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.97
880133,Bells Lane,2024-01-27T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.05
880133,Bells Lane,2024-01-27T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.98
880133,Bells Lane,2024-01-27T16:40:00.000+00:00,busbar,,L3 Active Power,kW,136.13
880133,Bells Lane,2024-01-27T16:40:00.000+00:00,busbar,,L2 Active Power,kW,165.43
880133,Bells Lane,2024-01-27T16:40:00.000+00:00,busbar,,L1 Active Power,kW,148.93
880133,Bells Lane,2024-01-27T16:40:00.000+00:00,busbar,,N Current (RMS),A,201.7
880133,Bells Lane,2024-01-27T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,554.7
880133,Bells Lane,2024-01-27T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,673.5
880133,Bells Lane,2024-01-27T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,607.1
880133,Bells Lane,2024-01-27T16:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.14
880133,Bells Lane,2024-01-27T16:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.7
880133,Bells Lane,2024-01-27T16:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.33
880133,Bells Lane,2024-01-27T16:30:00.000+00:00,feeder,5,L3 Active Power,kW,35.04
880133,Bells Lane,2024-01-27T16:30:00.000+00:00,feeder,5,L2 Active Power,kW,54.03
880133,Bells Lane,2024-01-27T16:30:00.000+00:00,feeder,5,L1 Active Power,kW,37.88
880133,Bells Lane,2024-01-27T16:30:00.000+00:00,feeder,5,N Current (RMS),A,85.6
880133,Bells Lane,2024-01-27T16:30:00.000+00:00,feeder,5,L3 Current (RMS),A,144.3
880133,Bells Lane,2024-01-27T16:30:00.000+00:00,feeder,5,L2 Current (RMS),A,220.0
880133,Bells Lane,2024-01-27T16:30:00.000+00:00,feeder,5,L1 Current (RMS),A,155.9
880133,Bells Lane,2024-01-27T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.52
880133,Bells Lane,2024-01-27T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.57
880133,Bells Lane,2024-01-27T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.81
880133,Bells Lane,2024-01-27T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,33.21
880133,Bells Lane,2024-01-27T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,44.81
880133,Bells Lane,2024-01-27T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,42.79
880133,Bells Lane,2024-01-27T16:30:00.000+00:00,feeder,4,N Current (RMS),A,59.6
880133,Bells Lane,2024-01-27T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,135.9
880133,Bells Lane,2024-01-27T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,184.4
880133,Bells Lane,2024-01-27T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,174.8
880133,Bells Lane,2024-01-27T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.51
880133,Bells Lane,2024-01-27T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.13
880133,Bells Lane,2024-01-27T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.45
880133,Bells Lane,2024-01-27T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,18.03
880133,Bells Lane,2024-01-27T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,26.27
880133,Bells Lane,2024-01-27T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,25.96
880133,Bells Lane,2024-01-27T16:30:00.000+00:00,feeder,3,N Current (RMS),A,50.4
880133,Bells Lane,2024-01-27T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,75.5
880133,Bells Lane,2024-01-27T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,109.7
880133,Bells Lane,2024-01-27T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,107.4
880133,Bells Lane,2024-01-27T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
880133,Bells Lane,2024-01-27T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.42
880133,Bells Lane,2024-01-27T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.28
880133,Bells Lane,2024-01-27T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,16.07
880133,Bells Lane,2024-01-27T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.38
