Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880133,Bells Lane,2024-01-27T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.33
880133,Bells Lane,2024-01-27T16:30:00.000+00:00,feeder,2,N Current (RMS),A,43.8
880133,Bells Lane,2024-01-27T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,69.6
880133,Bells Lane,2024-01-27T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,31.7
880133,Bells Lane,2024-01-27T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,63.7
880133,Bells Lane,2024-01-27T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.11
880133,Bells Lane,2024-01-27T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.96
880133,Bells Lane,2024-01-27T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.9
880133,Bells Lane,2024-01-27T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,27.87
880133,Bells Lane,2024-01-27T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,35.07
880133,Bells Lane,2024-01-27T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,33.15
880133,Bells Lane,2024-01-27T16:30:00.000+00:00,feeder,1,N Current (RMS),A,71.7
880133,Bells Lane,2024-01-27T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,119.8
880133,Bells Lane,2024-01-27T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,144.7
880133,Bells Lane,2024-01-27T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,135.8
880133,Bells Lane,2024-01-27T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.93
880133,Bells Lane,2024-01-27T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
880133,Bells Lane,2024-01-27T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.02
880133,Bells Lane,2024-01-27T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
880133,Bells Lane,2024-01-27T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
880133,Bells Lane,2024-01-27T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
880133,Bells Lane,2024-01-27T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.21
880133,Bells Lane,2024-01-27T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
880133,Bells Lane,2024-01-27T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.78
880133,Bells Lane,2024-01-27T16:30:00.000+00:00,busbar,,L3 Active Power,kW,130.22
880133,Bells Lane,2024-01-27T16:30:00.000+00:00,busbar,,L2 Active Power,kW,167.57
880133,Bells Lane,2024-01-27T16:30:00.000+00:00,busbar,,L1 Active Power,kW,155.11
880133,Bells Lane,2024-01-27T16:30:00.000+00:00,busbar,,N Current (RMS),A,210.0
880133,Bells Lane,2024-01-27T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,530.2
880133,Bells Lane,2024-01-27T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,682.7
880133,Bells Lane,2024-01-27T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,633.1
880133,Bells Lane,2024-01-27T16:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.15
880133,Bells Lane,2024-01-27T16:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.19
880133,Bells Lane,2024-01-27T16:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.17
880133,Bells Lane,2024-01-27T16:20:00.000+00:00,feeder,5,L3 Active Power,kW,36.97
880133,Bells Lane,2024-01-27T16:20:00.000+00:00,feeder,5,L2 Active Power,kW,52.71
880133,Bells Lane,2024-01-27T16:20:00.000+00:00,feeder,5,L1 Active Power,kW,46.73
880133,Bells Lane,2024-01-27T16:20:00.000+00:00,feeder,5,N Current (RMS),A,77.2
880133,Bells Lane,2024-01-27T16:20:00.000+00:00,feeder,5,L3 Current (RMS),A,152.4
880133,Bells Lane,2024-01-27T16:20:00.000+00:00,feeder,5,L2 Current (RMS),A,215.0
880133,Bells Lane,2024-01-27T16:20:00.000+00:00,feeder,5,L1 Current (RMS),A,193.1
880133,Bells Lane,2024-01-27T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.39
880133,Bells Lane,2024-01-27T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.15
880133,Bells Lane,2024-01-27T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.54
880133,Bells Lane,2024-01-27T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,33.39
880133,Bells Lane,2024-01-27T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,42.51
880133,Bells Lane,2024-01-27T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,49.02
880133,Bells Lane,2024-01-27T16:20:00.000+00:00,feeder,4,N Current (RMS),A,62.1
880133,Bells Lane,2024-01-27T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,136.6
880133,Bells Lane,2024-01-27T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,174.0
880133,Bells Lane,2024-01-27T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,200.5
880133,Bells Lane,2024-01-27T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.93
880133,Bells Lane,2024-01-27T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.91
880133,Bells Lane,2024-01-27T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.02
880133,Bells Lane,2024-01-27T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,20.21
880133,Bells Lane,2024-01-27T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,26.42
880133,Bells Lane,2024-01-27T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,24.55
880133,Bells Lane,2024-01-27T16:20:00.000+00:00,feeder,3,N Current (RMS),A,42.6
880133,Bells Lane,2024-01-27T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,84.6
880133,Bells Lane,2024-01-27T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,109.1
880133,Bells Lane,2024-01-27T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,101.4
880133,Bells Lane,2024-01-27T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.62
880133,Bells Lane,2024-01-27T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.68
880133,Bells Lane,2024-01-27T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.24
880133,Bells Lane,2024-01-27T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,20.09
880133,Bells Lane,2024-01-27T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.16
880133,Bells Lane,2024-01-27T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,16.02
880133,Bells Lane,2024-01-27T16:20:00.000+00:00,feeder,2,N Current (RMS),A,47.5
880133,Bells Lane,2024-01-27T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,81.8
880133,Bells Lane,2024-01-27T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,30.0
880133,Bells Lane,2024-01-27T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,66.2
880133,Bells Lane,2024-01-27T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.58
880133,Bells Lane,2024-01-27T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.77
880133,Bells Lane,2024-01-27T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.55
880133,Bells Lane,2024-01-27T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,23.64
880133,Bells Lane,2024-01-27T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,42.94
880133,Bells Lane,2024-01-27T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,31.89
880133,Bells Lane,2024-01-27T16:20:00.000+00:00,feeder,1,N Current (RMS),A,78.2
880133,Bells Lane,2024-01-27T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,96.9
880133,Bells Lane,2024-01-27T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,175.9
880133,Bells Lane,2024-01-27T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,130.5
880133,Bells Lane,2024-01-27T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.93
880133,Bells Lane,2024-01-27T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
880133,Bells Lane,2024-01-27T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.03
880133,Bells Lane,2024-01-27T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
880133,Bells Lane,2024-01-27T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
880133,Bells Lane,2024-01-27T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
880133,Bells Lane,2024-01-27T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.65
880133,Bells Lane,2024-01-27T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
880133,Bells Lane,2024-01-27T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.52
880133,Bells Lane,2024-01-27T16:20:00.000+00:00,busbar,,L3 Active Power,kW,134.3
880133,Bells Lane,2024-01-27T16:20:00.000+00:00,busbar,,L2 Active Power,kW,171.74
880133,Bells Lane,2024-01-27T16:20:00.000+00:00,busbar,,L1 Active Power,kW,168.22
880133,Bells Lane,2024-01-27T16:20:00.000+00:00,busbar,,N Current (RMS),A,217.7
880133,Bells Lane,2024-01-27T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,548.6
880133,Bells Lane,2024-01-27T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,700.7
880133,Bells Lane,2024-01-27T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,688.0
880133,Bells Lane,2024-01-27T16:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.87
880133,Bells Lane,2024-01-27T16:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.02
880133,Bells Lane,2024-01-27T16:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-5.88
880133,Bells Lane,2024-01-27T16:10:00.000+00:00,feeder,5,L3 Active Power,kW,29.71
880133,Bells Lane,2024-01-27T16:10:00.000+00:00,feeder,5,L2 Active Power,kW,64.69
880133,Bells Lane,2024-01-27T16:10:00.000+00:00,feeder,5,L1 Active Power,kW,36.0
880133,Bells Lane,2024-01-27T16:10:00.000+00:00,feeder,5,N Current (RMS),A,131.6
880133,Bells Lane,2024-01-27T16:10:00.000+00:00,feeder,5,L3 Current (RMS),A,123.1
880133,Bells Lane,2024-01-27T16:10:00.000+00:00,feeder,5,L2 Current (RMS),A,263.5
880133,Bells Lane,2024-01-27T16:10:00.000+00:00,feeder,5,L1 Current (RMS),A,148.7
880133,Bells Lane,2024-01-27T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.08
880133,Bells Lane,2024-01-27T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.86
880133,Bells Lane,2024-01-27T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.42
880133,Bells Lane,2024-01-27T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,37.72
880133,Bells Lane,2024-01-27T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,32.74
880133,Bells Lane,2024-01-27T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,39.77
880133,Bells Lane,2024-01-27T16:10:00.000+00:00,feeder,4,N Current (RMS),A,54.0
880133,Bells Lane,2024-01-27T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,153.3
880133,Bells Lane,2024-01-27T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,134.1
880133,Bells Lane,2024-01-27T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,162.2
880133,Bells Lane,2024-01-27T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.23
880133,Bells Lane,2024-01-27T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.17
880133,Bells Lane,2024-01-27T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.92
880133,Bells Lane,2024-01-27T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,20.28
880133,Bells Lane,2024-01-27T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,23.88
880133,Bells Lane,2024-01-27T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,27.81
880133,Bells Lane,2024-01-27T16:10:00.000+00:00,feeder,3,N Current (RMS),A,47.2
880133,Bells Lane,2024-01-27T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,83.9
880133,Bells Lane,2024-01-27T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,97.9
880133,Bells Lane,2024-01-27T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,114.5
880133,Bells Lane,2024-01-27T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.45
880133,Bells Lane,2024-01-27T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.5
880133,Bells Lane,2024-01-27T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.89
880133,Bells Lane,2024-01-27T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,17.96
880133,Bells Lane,2024-01-27T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.84
880133,Bells Lane,2024-01-27T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,17.45
880133,Bells Lane,2024-01-27T16:10:00.000+00:00,feeder,2,N Current (RMS),A,38.6
880133,Bells Lane,2024-01-27T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,72.8
880133,Bells Lane,2024-01-27T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,40.8
880133,Bells Lane,2024-01-27T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,72.2
880133,Bells Lane,2024-01-27T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.98
880133,Bells Lane,2024-01-27T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
880133,Bells Lane,2024-01-27T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.43
880133,Bells Lane,2024-01-27T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,24.52
880133,Bells Lane,2024-01-27T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,33.67
880133,Bells Lane,2024-01-27T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,27.01
880133,Bells Lane,2024-01-27T16:10:00.000+00:00,feeder,1,N Current (RMS),A,53.5
880133,Bells Lane,2024-01-27T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,100.1
880133,Bells Lane,2024-01-27T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,137.9
880133,Bells Lane,2024-01-27T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,110.3
880133,Bells Lane,2024-01-27T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
880133,Bells Lane,2024-01-27T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.66
880133,Bells Lane,2024-01-27T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.05
880133,Bells Lane,2024-01-27T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
880133,Bells Lane,2024-01-27T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
880133,Bells Lane,2024-01-27T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.35
880133,Bells Lane,2024-01-27T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.54
880133,Bells Lane,2024-01-27T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.55
880133,Bells Lane,2024-01-27T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.7
880133,Bells Lane,2024-01-27T16:10:00.000+00:00,busbar,,L3 Active Power,kW,130.19
880133,Bells Lane,2024-01-27T16:10:00.000+00:00,busbar,,L2 Active Power,kW,164.82
880133,Bells Lane,2024-01-27T16:10:00.000+00:00,busbar,,L1 Active Power,kW,148.05
880133,Bells Lane,2024-01-27T16:10:00.000+00:00,busbar,,N Current (RMS),A,205.4
880133,Bells Lane,2024-01-27T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,529.3
880133,Bells Lane,2024-01-27T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,669.8
880133,Bells Lane,2024-01-27T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,602.3
880133,Bells Lane,2024-01-27T16:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-5.12
880133,Bells Lane,2024-01-27T16:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.4
880133,Bells Lane,2024-01-27T16:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-6.0
880133,Bells Lane,2024-01-27T16:00:00.000+00:00,feeder,5,L3 Active Power,kW,26.92
880133,Bells Lane,2024-01-27T16:00:00.000+00:00,feeder,5,L2 Active Power,kW,61.88
880133,Bells Lane,2024-01-27T16:00:00.000+00:00,feeder,5,L1 Active Power,kW,34.13
880133,Bells Lane,2024-01-27T16:00:00.000+00:00,feeder,5,N Current (RMS),A,126.8
880133,Bells Lane,2024-01-27T16:00:00.000+00:00,feeder,5,L3 Current (RMS),A,111.9
880133,Bells Lane,2024-01-27T16:00:00.000+00:00,feeder,5,L2 Current (RMS),A,250.8
880133,Bells Lane,2024-01-27T16:00:00.000+00:00,feeder,5,L1 Current (RMS),A,140.5
880133,Bells Lane,2024-01-27T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.74
880133,Bells Lane,2024-01-27T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.36
880133,Bells Lane,2024-01-27T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.66
880133,Bells Lane,2024-01-27T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,38.94
880133,Bells Lane,2024-01-27T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,34.53
880133,Bells Lane,2024-01-27T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,37.67
880133,Bells Lane,2024-01-27T16:00:00.000+00:00,feeder,4,N Current (RMS),A,57.4
880133,Bells Lane,2024-01-27T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,156.8
880133,Bells Lane,2024-01-27T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,140.8
880133,Bells Lane,2024-01-27T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,155.6
880133,Bells Lane,2024-01-27T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.31
880133,Bells Lane,2024-01-27T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.51
880133,Bells Lane,2024-01-27T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.96
880133,Bells Lane,2024-01-27T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,28.24
880133,Bells Lane,2024-01-27T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,20.58
880133,Bells Lane,2024-01-27T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,25.27
880133,Bells Lane,2024-01-27T16:00:00.000+00:00,feeder,3,N Current (RMS),A,44.8
880133,Bells Lane,2024-01-27T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,115.2
880133,Bells Lane,2024-01-27T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,86.1
880133,Bells Lane,2024-01-27T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,102.1
880133,Bells Lane,2024-01-27T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.23
880133,Bells Lane,2024-01-27T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.84
880133,Bells Lane,2024-01-27T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.93
880133,Bells Lane,2024-01-27T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.17
880133,Bells Lane,2024-01-27T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.19
880133,Bells Lane,2024-01-27T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.97
880133,Bells Lane,2024-01-27T16:00:00.000+00:00,feeder,2,N Current (RMS),A,33.7
880133,Bells Lane,2024-01-27T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,45.6
880133,Bells Lane,2024-01-27T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,21.7
880133,Bells Lane,2024-01-27T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,50.0
880133,Bells Lane,2024-01-27T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.33
880133,Bells Lane,2024-01-27T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.52
880133,Bells Lane,2024-01-27T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.62
880133,Bells Lane,2024-01-27T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,22.79
880133,Bells Lane,2024-01-27T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,28.09
880133,Bells Lane,2024-01-27T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,22.64
880133,Bells Lane,2024-01-27T16:00:00.000+00:00,feeder,1,N Current (RMS),A,48.4
880133,Bells Lane,2024-01-27T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,93.2
880133,Bells Lane,2024-01-27T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,114.9
880133,Bells Lane,2024-01-27T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,93.0
880133,Bells Lane,2024-01-27T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
880133,Bells Lane,2024-01-27T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.22
880133,Bells Lane,2024-01-27T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.07
880133,Bells Lane,2024-01-27T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.83
880133,Bells Lane,2024-01-27T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
880133,Bells Lane,2024-01-27T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.06
880133,Bells Lane,2024-01-27T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.25
880133,Bells Lane,2024-01-27T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.63
880133,Bells Lane,2024-01-27T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.17
880133,Bells Lane,2024-01-27T16:00:00.000+00:00,busbar,,L3 Active Power,kW,128.05
880133,Bells Lane,2024-01-27T16:00:00.000+00:00,busbar,,L2 Active Power,kW,150.27
880133,Bells Lane,2024-01-27T16:00:00.000+00:00,busbar,,L1 Active Power,kW,131.68
880133,Bells Lane,2024-01-27T16:00:00.000+00:00,busbar,,N Current (RMS),A,191.3
880133,Bells Lane,2024-01-27T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,517.9
880133,Bells Lane,2024-01-27T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,609.9
880133,Bells Lane,2024-01-27T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,535.6
880133,Bells Lane,2024-01-27T15:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.49
880133,Bells Lane,2024-01-27T15:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.01
880133,Bells Lane,2024-01-27T15:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.78
880133,Bells Lane,2024-01-27T15:50:00.000+00:00,feeder,5,L3 Active Power,kW,32.17
880133,Bells Lane,2024-01-27T15:50:00.000+00:00,feeder,5,L2 Active Power,kW,54.38
880133,Bells Lane,2024-01-27T15:50:00.000+00:00,feeder,5,L1 Active Power,kW,36.59
880133,Bells Lane,2024-01-27T15:50:00.000+00:00,feeder,5,N Current (RMS),A,89.1
880133,Bells Lane,2024-01-27T15:50:00.000+00:00,feeder,5,L3 Current (RMS),A,131.9
880133,Bells Lane,2024-01-27T15:50:00.000+00:00,feeder,5,L2 Current (RMS),A,219.6
880133,Bells Lane,2024-01-27T15:50:00.000+00:00,feeder,5,L1 Current (RMS),A,149.4
880133,Bells Lane,2024-01-27T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.11
880133,Bells Lane,2024-01-27T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.69
880133,Bells Lane,2024-01-27T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.04
880133,Bells Lane,2024-01-27T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,29.78
880133,Bells Lane,2024-01-27T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,29.29
880133,Bells Lane,2024-01-27T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,27.09
880133,Bells Lane,2024-01-27T15:50:00.000+00:00,feeder,4,N Current (RMS),A,47.3
880133,Bells Lane,2024-01-27T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,121.3
880133,Bells Lane,2024-01-27T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,119.1
880133,Bells Lane,2024-01-27T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,110.3
880133,Bells Lane,2024-01-27T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.59
880133,Bells Lane,2024-01-27T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.24
880133,Bells Lane,2024-01-27T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.74
880133,Bells Lane,2024-01-27T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,27.34
880133,Bells Lane,2024-01-27T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,16.32
880133,Bells Lane,2024-01-27T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,29.23
880133,Bells Lane,2024-01-27T15:50:00.000+00:00,feeder,3,N Current (RMS),A,60.2
880133,Bells Lane,2024-01-27T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,111.3
880133,Bells Lane,2024-01-27T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,67.9
880133,Bells Lane,2024-01-27T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,119.5
880133,Bells Lane,2024-01-27T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
880133,Bells Lane,2024-01-27T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
880133,Bells Lane,2024-01-27T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.09
880133,Bells Lane,2024-01-27T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.25
880133,Bells Lane,2024-01-27T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.79
880133,Bells Lane,2024-01-27T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,16.55
880133,Bells Lane,2024-01-27T15:50:00.000+00:00,feeder,2,N Current (RMS),A,44.4
880133,Bells Lane,2024-01-27T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,45.9
880133,Bells Lane,2024-01-27T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,34.7
880133,Bells Lane,2024-01-27T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,71.1
880133,Bells Lane,2024-01-27T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.62
880133,Bells Lane,2024-01-27T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.06
880133,Bells Lane,2024-01-27T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.22
880133,Bells Lane,2024-01-27T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,22.35
880133,Bells Lane,2024-01-27T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,35.12
880133,Bells Lane,2024-01-27T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,23.71
880133,Bells Lane,2024-01-27T15:50:00.000+00:00,feeder,1,N Current (RMS),A,64.8
880133,Bells Lane,2024-01-27T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,91.3
880133,Bells Lane,2024-01-27T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,141.9
880133,Bells Lane,2024-01-27T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,97.8
880133,Bells Lane,2024-01-27T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
880133,Bells Lane,2024-01-27T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.92
880133,Bells Lane,2024-01-27T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
880133,Bells Lane,2024-01-27T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.67
880133,Bells Lane,2024-01-27T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
880133,Bells Lane,2024-01-27T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.58
880133,Bells Lane,2024-01-27T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.83
880133,Bells Lane,2024-01-27T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.16
880133,Bells Lane,2024-01-27T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.87
880133,Bells Lane,2024-01-27T15:50:00.000+00:00,busbar,,L3 Active Power,kW,122.89
880133,Bells Lane,2024-01-27T15:50:00.000+00:00,busbar,,L2 Active Power,kW,142.9
880133,Bells Lane,2024-01-27T15:50:00.000+00:00,busbar,,L1 Active Power,kW,133.16
880133,Bells Lane,2024-01-27T15:50:00.000+00:00,busbar,,N Current (RMS),A,188.1
880133,Bells Lane,2024-01-27T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,496.3
880133,Bells Lane,2024-01-27T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,577.1
880133,Bells Lane,2024-01-27T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,540.8
880133,Bells Lane,2024-01-27T15:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.6
880133,Bells Lane,2024-01-27T15:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.54
880133,Bells Lane,2024-01-27T15:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.1
880133,Bells Lane,2024-01-27T15:40:00.000+00:00,feeder,5,L3 Active Power,kW,37.03
880133,Bells Lane,2024-01-27T15:40:00.000+00:00,feeder,5,L2 Active Power,kW,53.41
880133,Bells Lane,2024-01-27T15:40:00.000+00:00,feeder,5,L1 Active Power,kW,34.44
880133,Bells Lane,2024-01-27T15:40:00.000+00:00,feeder,5,N Current (RMS),A,85.4
880133,Bells Lane,2024-01-27T15:40:00.000+00:00,feeder,5,L3 Current (RMS),A,150.1
880133,Bells Lane,2024-01-27T15:40:00.000+00:00,feeder,5,L2 Current (RMS),A,216.5
880133,Bells Lane,2024-01-27T15:40:00.000+00:00,feeder,5,L1 Current (RMS),A,140.3
880133,Bells Lane,2024-01-27T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.13
880133,Bells Lane,2024-01-27T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.45
880133,Bells Lane,2024-01-27T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.54
880133,Bells Lane,2024-01-27T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,27.75
880133,Bells Lane,2024-01-27T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,33.35
880133,Bells Lane,2024-01-27T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,30.83
880133,Bells Lane,2024-01-27T15:40:00.000+00:00,feeder,4,N Current (RMS),A,49.4
880133,Bells Lane,2024-01-27T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,112.0
880133,Bells Lane,2024-01-27T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,137.4
880133,Bells Lane,2024-01-27T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,125.2
880133,Bells Lane,2024-01-27T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.45
880133,Bells Lane,2024-01-27T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.88
880133,Bells Lane,2024-01-27T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.11
880133,Bells Lane,2024-01-27T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,20.28
880133,Bells Lane,2024-01-27T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,18.03
880133,Bells Lane,2024-01-27T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,29.66
880133,Bells Lane,2024-01-27T15:40:00.000+00:00,feeder,3,N Current (RMS),A,56.0
880133,Bells Lane,2024-01-27T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,83.4
880133,Bells Lane,2024-01-27T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,74.2
880133,Bells Lane,2024-01-27T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,119.7
880133,Bells Lane,2024-01-27T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
880133,Bells Lane,2024-01-27T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.45
880133,Bells Lane,2024-01-27T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.4
880133,Bells Lane,2024-01-27T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.59
880133,Bells Lane,2024-01-27T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.28
880133,Bells Lane,2024-01-27T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,18.29
880133,Bells Lane,2024-01-27T15:40:00.000+00:00,feeder,2,N Current (RMS),A,39.4
880133,Bells Lane,2024-01-27T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,39.1
880133,Bells Lane,2024-01-27T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,39.0
880133,Bells Lane,2024-01-27T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,74.7
880133,Bells Lane,2024-01-27T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.63
880133,Bells Lane,2024-01-27T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.16
880133,Bells Lane,2024-01-27T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.77
880133,Bells Lane,2024-01-27T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,19.51
880133,Bells Lane,2024-01-27T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,29.24
880133,Bells Lane,2024-01-27T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,22.97
880133,Bells Lane,2024-01-27T15:40:00.000+00:00,feeder,1,N Current (RMS),A,55.3
880133,Bells Lane,2024-01-27T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,80.6
880133,Bells Lane,2024-01-27T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,120.6
880133,Bells Lane,2024-01-27T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,93.6
880133,Bells Lane,2024-01-27T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
880133,Bells Lane,2024-01-27T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.15
880133,Bells Lane,2024-01-27T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.03
880133,Bells Lane,2024-01-27T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.8
880133,Bells Lane,2024-01-27T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
880133,Bells Lane,2024-01-27T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.62
880133,Bells Lane,2024-01-27T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.68
880133,Bells Lane,2024-01-27T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.68
880133,Bells Lane,2024-01-27T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.92
880133,Bells Lane,2024-01-27T15:40:00.000+00:00,busbar,,L3 Active Power,kW,114.16
880133,Bells Lane,2024-01-27T15:40:00.000+00:00,busbar,,L2 Active Power,kW,143.3
880133,Bells Lane,2024-01-27T15:40:00.000+00:00,busbar,,L1 Active Power,kW,136.19
880133,Bells Lane,2024-01-27T15:40:00.000+00:00,busbar,,N Current (RMS),A,197.5
880133,Bells Lane,2024-01-27T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,461.6
880133,Bells Lane,2024-01-27T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,579.3
880133,Bells Lane,2024-01-27T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,550.3
880133,Bells Lane,2024-01-27T15:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.84
880133,Bells Lane,2024-01-27T15:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.31
880133,Bells Lane,2024-01-27T15:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.23
880133,Bells Lane,2024-01-27T15:30:00.000+00:00,feeder,5,L3 Active Power,kW,42.71
880133,Bells Lane,2024-01-27T15:30:00.000+00:00,feeder,5,L2 Active Power,kW,57.45
880133,Bells Lane,2024-01-27T15:30:00.000+00:00,feeder,5,L1 Active Power,kW,35.23
880133,Bells Lane,2024-01-27T15:30:00.000+00:00,feeder,5,N Current (RMS),A,97.9
880133,Bells Lane,2024-01-27T15:30:00.000+00:00,feeder,5,L3 Current (RMS),A,174.7
880133,Bells Lane,2024-01-27T15:30:00.000+00:00,feeder,5,L2 Current (RMS),A,232.3
880133,Bells Lane,2024-01-27T15:30:00.000+00:00,feeder,5,L1 Current (RMS),A,145.5
880133,Bells Lane,2024-01-27T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.91
880133,Bells Lane,2024-01-27T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.85
880133,Bells Lane,2024-01-27T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.36
880133,Bells Lane,2024-01-27T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,25.71
880133,Bells Lane,2024-01-27T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,48.99
880133,Bells Lane,2024-01-27T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,35.98
880133,Bells Lane,2024-01-27T15:30:00.000+00:00,feeder,4,N Current (RMS),A,80.5
880133,Bells Lane,2024-01-27T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,104.2
880133,Bells Lane,2024-01-27T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,197.4
880133,Bells Lane,2024-01-27T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,146.2
880133,Bells Lane,2024-01-27T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.22
880133,Bells Lane,2024-01-27T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.73
880133,Bells Lane,2024-01-27T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.35
880133,Bells Lane,2024-01-27T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,31.42
880133,Bells Lane,2024-01-27T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,19.62
880133,Bells Lane,2024-01-27T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,33.41
880133,Bells Lane,2024-01-27T15:30:00.000+00:00,feeder,3,N Current (RMS),A,63.0
880133,Bells Lane,2024-01-27T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,128.3
880133,Bells Lane,2024-01-27T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,81.4
880133,Bells Lane,2024-01-27T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,135.1
880133,Bells Lane,2024-01-27T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.04
880133,Bells Lane,2024-01-27T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.23
880133,Bells Lane,2024-01-27T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.21
880133,Bells Lane,2024-01-27T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.93
880133,Bells Lane,2024-01-27T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.46
880133,Bells Lane,2024-01-27T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.14
880133,Bells Lane,2024-01-27T15:30:00.000+00:00,feeder,2,N Current (RMS),A,22.3
880133,Bells Lane,2024-01-27T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,48.8
880133,Bells Lane,2024-01-27T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,43.2
880133,Bells Lane,2024-01-27T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,53.8
880133,Bells Lane,2024-01-27T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.36
880133,Bells Lane,2024-01-27T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.87
880133,Bells Lane,2024-01-27T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.05
880133,Bells Lane,2024-01-27T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.37
880133,Bells Lane,2024-01-27T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,26.71
880133,Bells Lane,2024-01-27T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,24.61
880133,Bells Lane,2024-01-27T15:30:00.000+00:00,feeder,1,N Current (RMS),A,66.9
880133,Bells Lane,2024-01-27T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,59.8
880133,Bells Lane,2024-01-27T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,110.4
880133,Bells Lane,2024-01-27T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,100.5
880133,Bells Lane,2024-01-27T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
880133,Bells Lane,2024-01-27T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.77
880133,Bells Lane,2024-01-27T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
880133,Bells Lane,2024-01-27T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.22
880133,Bells Lane,2024-01-27T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
880133,Bells Lane,2024-01-27T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.37
880133,Bells Lane,2024-01-27T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.47
880133,Bells Lane,2024-01-27T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.29
880133,Bells Lane,2024-01-27T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.2
880133,Bells Lane,2024-01-27T15:30:00.000+00:00,busbar,,L3 Active Power,kW,126.14
880133,Bells Lane,2024-01-27T15:30:00.000+00:00,busbar,,L2 Active Power,kW,163.23
880133,Bells Lane,2024-01-27T15:30:00.000+00:00,busbar,,L1 Active Power,kW,142.36
880133,Bells Lane,2024-01-27T15:30:00.000+00:00,busbar,,N Current (RMS),A,212.0
880133,Bells Lane,2024-01-27T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,511.1
880133,Bells Lane,2024-01-27T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,659.4
880133,Bells Lane,2024-01-27T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,576.5
880133,Bells Lane,2024-01-27T15:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.26
880133,Bells Lane,2024-01-27T15:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.57
880133,Bells Lane,2024-01-27T15:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.33
880133,Bells Lane,2024-01-27T15:20:00.000+00:00,feeder,5,L3 Active Power,kW,39.8
880133,Bells Lane,2024-01-27T15:20:00.000+00:00,feeder,5,L2 Active Power,kW,50.37
880133,Bells Lane,2024-01-27T15:20:00.000+00:00,feeder,5,L1 Active Power,kW,42.32
880133,Bells Lane,2024-01-27T15:20:00.000+00:00,feeder,5,N Current (RMS),A,61.7
880133,Bells Lane,2024-01-27T15:20:00.000+00:00,feeder,5,L3 Current (RMS),A,161.9
880133,Bells Lane,2024-01-27T15:20:00.000+00:00,feeder,5,L2 Current (RMS),A,203.3
880133,Bells Lane,2024-01-27T15:20:00.000+00:00,feeder,5,L1 Current (RMS),A,171.3
880133,Bells Lane,2024-01-27T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.61
880133,Bells Lane,2024-01-27T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.36
880133,Bells Lane,2024-01-27T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.36
880133,Bells Lane,2024-01-27T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,26.64
880133,Bells Lane,2024-01-27T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,54.05
880133,Bells Lane,2024-01-27T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,32.52
880133,Bells Lane,2024-01-27T15:20:00.000+00:00,feeder,4,N Current (RMS),A,97.2
880133,Bells Lane,2024-01-27T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,108.1
880133,Bells Lane,2024-01-27T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,218.0
880133,Bells Lane,2024-01-27T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,131.9
880133,Bells Lane,2024-01-27T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.89
880133,Bells Lane,2024-01-27T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.82
880133,Bells Lane,2024-01-27T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.23
880133,Bells Lane,2024-01-27T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,26.86
880133,Bells Lane,2024-01-27T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,17.57
880133,Bells Lane,2024-01-27T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,27.43
880133,Bells Lane,2024-01-27T15:20:00.000+00:00,feeder,3,N Current (RMS),A,56.0
880133,Bells Lane,2024-01-27T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,111.4
880133,Bells Lane,2024-01-27T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,73.2
880133,Bells Lane,2024-01-27T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,111.2
880133,Bells Lane,2024-01-27T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.05
880133,Bells Lane,2024-01-27T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
880133,Bells Lane,2024-01-27T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.37
880133,Bells Lane,2024-01-27T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.43
880133,Bells Lane,2024-01-27T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.48
880133,Bells Lane,2024-01-27T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.67
880133,Bells Lane,2024-01-27T15:20:00.000+00:00,feeder,2,N Current (RMS),A,19.7
880133,Bells Lane,2024-01-27T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,46.8
880133,Bells Lane,2024-01-27T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,42.8
880133,Bells Lane,2024-01-27T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,48.4
880133,Bells Lane,2024-01-27T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.99
880133,Bells Lane,2024-01-27T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.96
880133,Bells Lane,2024-01-27T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.42
880133,Bells Lane,2024-01-27T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.05
880133,Bells Lane,2024-01-27T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,29.53
880133,Bells Lane,2024-01-27T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,20.89
880133,Bells Lane,2024-01-27T15:20:00.000+00:00,feeder,1,N Current (RMS),A,64.9
880133,Bells Lane,2024-01-27T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,66.9
880133,Bells Lane,2024-01-27T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,121.0
880133,Bells Lane,2024-01-27T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,86.3
880133,Bells Lane,2024-01-27T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
880133,Bells Lane,2024-01-27T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.22
880133,Bells Lane,2024-01-27T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
880133,Bells Lane,2024-01-27T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.75
880133,Bells Lane,2024-01-27T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
880133,Bells Lane,2024-01-27T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.97
880133,Bells Lane,2024-01-27T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.48
880133,Bells Lane,2024-01-27T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.12
880133,Bells Lane,2024-01-27T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.72
880133,Bells Lane,2024-01-27T15:20:00.000+00:00,busbar,,L3 Active Power,kW,120.77
880133,Bells Lane,2024-01-27T15:20:00.000+00:00,busbar,,L2 Active Power,kW,162.01
880133,Bells Lane,2024-01-27T15:20:00.000+00:00,busbar,,L1 Active Power,kW,134.83
880133,Bells Lane,2024-01-27T15:20:00.000+00:00,busbar,,N Current (RMS),A,211.8
880133,Bells Lane,2024-01-27T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,487.5
880133,Bells Lane,2024-01-27T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,653.7
880133,Bells Lane,2024-01-27T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,545.2
880133,Bells Lane,2024-01-27T15:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.65
880133,Bells Lane,2024-01-27T15:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.29
880133,Bells Lane,2024-01-27T15:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.18
880133,Bells Lane,2024-01-27T15:10:00.000+00:00,feeder,5,L3 Active Power,kW,41.48
880133,Bells Lane,2024-01-27T15:10:00.000+00:00,feeder,5,L2 Active Power,kW,49.38
880133,Bells Lane,2024-01-27T15:10:00.000+00:00,feeder,5,L1 Active Power,kW,40.18
880133,Bells Lane,2024-01-27T15:10:00.000+00:00,feeder,5,N Current (RMS),A,64.0
880133,Bells Lane,2024-01-27T15:10:00.000+00:00,feeder,5,L3 Current (RMS),A,168.4
880133,Bells Lane,2024-01-27T15:10:00.000+00:00,feeder,5,L2 Current (RMS),A,199.6
880133,Bells Lane,2024-01-27T15:10:00.000+00:00,feeder,5,L1 Current (RMS),A,164.2
880133,Bells Lane,2024-01-27T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.26
880133,Bells Lane,2024-01-27T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
880133,Bells Lane,2024-01-27T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.75
880133,Bells Lane,2024-01-27T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,28.91
880133,Bells Lane,2024-01-27T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,39.35
880133,Bells Lane,2024-01-27T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,38.18
880133,Bells Lane,2024-01-27T15:10:00.000+00:00,feeder,4,N Current (RMS),A,61.2
880133,Bells Lane,2024-01-27T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,117.2
880133,Bells Lane,2024-01-27T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,160.4
880133,Bells Lane,2024-01-27T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,155.5
880133,Bells Lane,2024-01-27T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.71
880133,Bells Lane,2024-01-27T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.02
880133,Bells Lane,2024-01-27T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.97
880133,Bells Lane,2024-01-27T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,20.28
880133,Bells Lane,2024-01-27T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,19.02
880133,Bells Lane,2024-01-27T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,33.39
880133,Bells Lane,2024-01-27T15:10:00.000+00:00,feeder,3,N Current (RMS),A,66.2
880133,Bells Lane,2024-01-27T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,83.5
880133,Bells Lane,2024-01-27T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,78.4
880133,Bells Lane,2024-01-27T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,134.8
880133,Bells Lane,2024-01-27T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
880133,Bells Lane,2024-01-27T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.15
880133,Bells Lane,2024-01-27T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.28
880133,Bells Lane,2024-01-27T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.07
880133,Bells Lane,2024-01-27T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.88
880133,Bells Lane,2024-01-27T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.85
880133,Bells Lane,2024-01-27T15:10:00.000+00:00,feeder,2,N Current (RMS),A,20.8
880133,Bells Lane,2024-01-27T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,33.5
880133,Bells Lane,2024-01-27T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,40.9
880133,Bells Lane,2024-01-27T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,48.9
880133,Bells Lane,2024-01-27T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.2
880133,Bells Lane,2024-01-27T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.96
880133,Bells Lane,2024-01-27T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.75
880133,Bells Lane,2024-01-27T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,21.91
880133,Bells Lane,2024-01-27T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,33.24
880133,Bells Lane,2024-01-27T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,18.23
880133,Bells Lane,2024-01-27T15:10:00.000+00:00,feeder,1,N Current (RMS),A,63.4
880133,Bells Lane,2024-01-27T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,89.0
880133,Bells Lane,2024-01-27T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,135.5
880133,Bells Lane,2024-01-27T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,75.0
880133,Bells Lane,2024-01-27T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
880133,Bells Lane,2024-01-27T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.33
880133,Bells Lane,2024-01-27T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
880133,Bells Lane,2024-01-27T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.27
880133,Bells Lane,2024-01-27T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
880133,Bells Lane,2024-01-27T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.41
880133,Bells Lane,2024-01-27T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.33
880133,Bells Lane,2024-01-27T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.15
880133,Bells Lane,2024-01-27T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.92
880133,Bells Lane,2024-01-27T15:10:00.000+00:00,busbar,,L3 Active Power,kW,120.66
880133,Bells Lane,2024-01-27T15:10:00.000+00:00,busbar,,L2 Active Power,kW,150.88
880133,Bells Lane,2024-01-27T15:10:00.000+00:00,busbar,,L1 Active Power,kW,141.82
880133,Bells Lane,2024-01-27T15:10:00.000+00:00,busbar,,N Current (RMS),A,191.5
880133,Bells Lane,2024-01-27T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,488.6
880133,Bells Lane,2024-01-27T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,610.1
880133,Bells Lane,2024-01-27T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,572.9
880133,Bells Lane,2024-01-27T15:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.99
880133,Bells Lane,2024-01-27T15:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.13
880133,Bells Lane,2024-01-27T15:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.02
880133,Bells Lane,2024-01-27T15:00:00.000+00:00,feeder,5,L3 Active Power,kW,34.97
880133,Bells Lane,2024-01-27T15:00:00.000+00:00,feeder,5,L2 Active Power,kW,48.94
880133,Bells Lane,2024-01-27T15:00:00.000+00:00,feeder,5,L1 Active Power,kW,38.24
880133,Bells Lane,2024-01-27T15:00:00.000+00:00,feeder,5,N Current (RMS),A,68.5
880133,Bells Lane,2024-01-27T15:00:00.000+00:00,feeder,5,L3 Current (RMS),A,143.2
880133,Bells Lane,2024-01-27T15:00:00.000+00:00,feeder,5,L2 Current (RMS),A,198.7
880133,Bells Lane,2024-01-27T15:00:00.000+00:00,feeder,5,L1 Current (RMS),A,155.6
880133,Bells Lane,2024-01-27T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.68
880133,Bells Lane,2024-01-27T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.34
880133,Bells Lane,2024-01-27T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.34
880133,Bells Lane,2024-01-27T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,26.27
880133,Bells Lane,2024-01-27T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,41.62
880133,Bells Lane,2024-01-27T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,37.87
880133,Bells Lane,2024-01-27T15:00:00.000+00:00,feeder,4,N Current (RMS),A,70.0
880133,Bells Lane,2024-01-27T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,107.2
880133,Bells Lane,2024-01-27T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,169.4
880133,Bells Lane,2024-01-27T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,154.9
880133,Bells Lane,2024-01-27T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.98
880133,Bells Lane,2024-01-27T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.57
