Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880133,Bells Lane,2024-01-27T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.7
880133,Bells Lane,2024-01-27T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,26.95
880133,Bells Lane,2024-01-27T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,19.68
880133,Bells Lane,2024-01-27T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,27.94
880133,Bells Lane,2024-01-27T15:00:00.000+00:00,feeder,3,N Current (RMS),A,47.1
880133,Bells Lane,2024-01-27T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,111.0
880133,Bells Lane,2024-01-27T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,81.6
880133,Bells Lane,2024-01-27T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,114.0
880133,Bells Lane,2024-01-27T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.05
880133,Bells Lane,2024-01-27T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.29
880133,Bells Lane,2024-01-27T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.71
880133,Bells Lane,2024-01-27T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.65
880133,Bells Lane,2024-01-27T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.6
880133,Bells Lane,2024-01-27T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.45
880133,Bells Lane,2024-01-27T15:00:00.000+00:00,feeder,2,N Current (RMS),A,22.1
880133,Bells Lane,2024-01-27T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,40.2
880133,Bells Lane,2024-01-27T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,47.8
880133,Bells Lane,2024-01-27T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,52.1
880133,Bells Lane,2024-01-27T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.1
880133,Bells Lane,2024-01-27T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.17
880133,Bells Lane,2024-01-27T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.69
880133,Bells Lane,2024-01-27T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,22.4
880133,Bells Lane,2024-01-27T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,34.65
880133,Bells Lane,2024-01-27T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,20.51
880133,Bells Lane,2024-01-27T15:00:00.000+00:00,feeder,1,N Current (RMS),A,67.3
880133,Bells Lane,2024-01-27T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,92.5
880133,Bells Lane,2024-01-27T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,141.5
880133,Bells Lane,2024-01-27T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,84.8
880133,Bells Lane,2024-01-27T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
880133,Bells Lane,2024-01-27T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.79
880133,Bells Lane,2024-01-27T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
880133,Bells Lane,2024-01-27T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
880133,Bells Lane,2024-01-27T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
880133,Bells Lane,2024-01-27T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.8
880133,Bells Lane,2024-01-27T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.35
880133,Bells Lane,2024-01-27T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.92
880133,Bells Lane,2024-01-27T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.47
880133,Bells Lane,2024-01-27T15:00:00.000+00:00,busbar,,L3 Active Power,kW,120.24
880133,Bells Lane,2024-01-27T15:00:00.000+00:00,busbar,,L2 Active Power,kW,156.49
880133,Bells Lane,2024-01-27T15:00:00.000+00:00,busbar,,L1 Active Power,kW,137.02
880133,Bells Lane,2024-01-27T15:00:00.000+00:00,busbar,,N Current (RMS),A,202.8
880133,Bells Lane,2024-01-27T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,487.8
880133,Bells Lane,2024-01-27T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,634.2
880133,Bells Lane,2024-01-27T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,555.5
880133,Bells Lane,2024-01-27T14:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.03
880133,Bells Lane,2024-01-27T14:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.28
880133,Bells Lane,2024-01-27T14:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.04
880133,Bells Lane,2024-01-27T14:50:00.000+00:00,feeder,5,L3 Active Power,kW,53.5
880133,Bells Lane,2024-01-27T14:50:00.000+00:00,feeder,5,L2 Active Power,kW,48.75
880133,Bells Lane,2024-01-27T14:50:00.000+00:00,feeder,5,L1 Active Power,kW,38.67
880133,Bells Lane,2024-01-27T14:50:00.000+00:00,feeder,5,N Current (RMS),A,79.8
880133,Bells Lane,2024-01-27T14:50:00.000+00:00,feeder,5,L3 Current (RMS),A,217.1
880133,Bells Lane,2024-01-27T14:50:00.000+00:00,feeder,5,L2 Current (RMS),A,198.7
880133,Bells Lane,2024-01-27T14:50:00.000+00:00,feeder,5,L1 Current (RMS),A,157.1
880133,Bells Lane,2024-01-27T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.82
880133,Bells Lane,2024-01-27T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.86
880133,Bells Lane,2024-01-27T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.38
880133,Bells Lane,2024-01-27T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,25.71
880133,Bells Lane,2024-01-27T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,43.6
880133,Bells Lane,2024-01-27T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,32.95
880133,Bells Lane,2024-01-27T14:50:00.000+00:00,feeder,4,N Current (RMS),A,68.6
880133,Bells Lane,2024-01-27T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,105.9
880133,Bells Lane,2024-01-27T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,177.4
880133,Bells Lane,2024-01-27T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,134.5
880133,Bells Lane,2024-01-27T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.65
880133,Bells Lane,2024-01-27T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.96
880133,Bells Lane,2024-01-27T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.1
880133,Bells Lane,2024-01-27T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,18.36
880133,Bells Lane,2024-01-27T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,26.14
880133,Bells Lane,2024-01-27T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,24.57
880133,Bells Lane,2024-01-27T14:50:00.000+00:00,feeder,3,N Current (RMS),A,51.5
880133,Bells Lane,2024-01-27T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,77.2
880133,Bells Lane,2024-01-27T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,107.8
880133,Bells Lane,2024-01-27T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,101.7
880133,Bells Lane,2024-01-27T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
880133,Bells Lane,2024-01-27T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
880133,Bells Lane,2024-01-27T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.56
880133,Bells Lane,2024-01-27T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.55
880133,Bells Lane,2024-01-27T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.06
880133,Bells Lane,2024-01-27T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.15
880133,Bells Lane,2024-01-27T14:50:00.000+00:00,feeder,2,N Current (RMS),A,27.4
880133,Bells Lane,2024-01-27T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,54.4
880133,Bells Lane,2024-01-27T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,57.6
880133,Bells Lane,2024-01-27T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,50.4
880133,Bells Lane,2024-01-27T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.34
880133,Bells Lane,2024-01-27T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.5
880133,Bells Lane,2024-01-27T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.54
880133,Bells Lane,2024-01-27T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,24.62
880133,Bells Lane,2024-01-27T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,38.77
880133,Bells Lane,2024-01-27T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,18.73
880133,Bells Lane,2024-01-27T14:50:00.000+00:00,feeder,1,N Current (RMS),A,79.3
880133,Bells Lane,2024-01-27T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,100.6
880133,Bells Lane,2024-01-27T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,158.1
880133,Bells Lane,2024-01-27T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,77.9
880133,Bells Lane,2024-01-27T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
880133,Bells Lane,2024-01-27T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.46
880133,Bells Lane,2024-01-27T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
880133,Bells Lane,2024-01-27T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
880133,Bells Lane,2024-01-27T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
880133,Bells Lane,2024-01-27T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.72
880133,Bells Lane,2024-01-27T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.22
880133,Bells Lane,2024-01-27T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.85
880133,Bells Lane,2024-01-27T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.63
880133,Bells Lane,2024-01-27T14:50:00.000+00:00,busbar,,L3 Active Power,kW,134.75
880133,Bells Lane,2024-01-27T14:50:00.000+00:00,busbar,,L2 Active Power,kW,171.32
880133,Bells Lane,2024-01-27T14:50:00.000+00:00,busbar,,L1 Active Power,kW,127.08
880133,Bells Lane,2024-01-27T14:50:00.000+00:00,busbar,,N Current (RMS),A,228.8
880133,Bells Lane,2024-01-27T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,546.6
880133,Bells Lane,2024-01-27T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,694.9
880133,Bells Lane,2024-01-27T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,517.0
880133,Bells Lane,2024-01-27T14:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.27
880133,Bells Lane,2024-01-27T14:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.39
880133,Bells Lane,2024-01-27T14:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.2
880133,Bells Lane,2024-01-27T14:40:00.000+00:00,feeder,5,L3 Active Power,kW,50.98
880133,Bells Lane,2024-01-27T14:40:00.000+00:00,feeder,5,L2 Active Power,kW,51.01
880133,Bells Lane,2024-01-27T14:40:00.000+00:00,feeder,5,L1 Active Power,kW,44.66
880133,Bells Lane,2024-01-27T14:40:00.000+00:00,feeder,5,N Current (RMS),A,66.5
880133,Bells Lane,2024-01-27T14:40:00.000+00:00,feeder,5,L3 Current (RMS),A,208.3
880133,Bells Lane,2024-01-27T14:40:00.000+00:00,feeder,5,L2 Current (RMS),A,208.9
880133,Bells Lane,2024-01-27T14:40:00.000+00:00,feeder,5,L1 Current (RMS),A,182.9
880133,Bells Lane,2024-01-27T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.5
880133,Bells Lane,2024-01-27T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.01
880133,Bells Lane,2024-01-27T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.19
880133,Bells Lane,2024-01-27T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,27.13
880133,Bells Lane,2024-01-27T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,42.57
880133,Bells Lane,2024-01-27T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,38.21
880133,Bells Lane,2024-01-27T14:40:00.000+00:00,feeder,4,N Current (RMS),A,66.8
880133,Bells Lane,2024-01-27T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,110.6
880133,Bells Lane,2024-01-27T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,175.2
880133,Bells Lane,2024-01-27T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,156.4
880133,Bells Lane,2024-01-27T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.62
880133,Bells Lane,2024-01-27T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.07
880133,Bells Lane,2024-01-27T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.09
880133,Bells Lane,2024-01-27T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,19.4
880133,Bells Lane,2024-01-27T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,29.42
880133,Bells Lane,2024-01-27T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,31.94
880133,Bells Lane,2024-01-27T14:40:00.000+00:00,feeder,3,N Current (RMS),A,59.5
880133,Bells Lane,2024-01-27T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,80.7
880133,Bells Lane,2024-01-27T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,120.6
880133,Bells Lane,2024-01-27T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,131.6
880133,Bells Lane,2024-01-27T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.3
880133,Bells Lane,2024-01-27T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.15
880133,Bells Lane,2024-01-27T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.22
880133,Bells Lane,2024-01-27T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.86
880133,Bells Lane,2024-01-27T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.39
880133,Bells Lane,2024-01-27T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.89
880133,Bells Lane,2024-01-27T14:40:00.000+00:00,feeder,2,N Current (RMS),A,21.7
880133,Bells Lane,2024-01-27T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,53.4
880133,Bells Lane,2024-01-27T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,59.6
880133,Bells Lane,2024-01-27T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,56.6
880133,Bells Lane,2024-01-27T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.89
880133,Bells Lane,2024-01-27T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.13
880133,Bells Lane,2024-01-27T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
880133,Bells Lane,2024-01-27T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,22.66
880133,Bells Lane,2024-01-27T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,37.97
880133,Bells Lane,2024-01-27T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.94
880133,Bells Lane,2024-01-27T14:40:00.000+00:00,feeder,1,N Current (RMS),A,83.2
880133,Bells Lane,2024-01-27T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,93.1
880133,Bells Lane,2024-01-27T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,155.6
880133,Bells Lane,2024-01-27T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,74.9
880133,Bells Lane,2024-01-27T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
880133,Bells Lane,2024-01-27T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
880133,Bells Lane,2024-01-27T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
880133,Bells Lane,2024-01-27T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
880133,Bells Lane,2024-01-27T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
880133,Bells Lane,2024-01-27T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.41
880133,Bells Lane,2024-01-27T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.97
880133,Bells Lane,2024-01-27T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.43
880133,Bells Lane,2024-01-27T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.7
880133,Bells Lane,2024-01-27T14:40:00.000+00:00,busbar,,L3 Active Power,kW,133.04
880133,Bells Lane,2024-01-27T14:40:00.000+00:00,busbar,,L2 Active Power,kW,175.37
880133,Bells Lane,2024-01-27T14:40:00.000+00:00,busbar,,L1 Active Power,kW,145.62
880133,Bells Lane,2024-01-27T14:40:00.000+00:00,busbar,,N Current (RMS),A,218.8
880133,Bells Lane,2024-01-27T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,540.8
880133,Bells Lane,2024-01-27T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,715.4
880133,Bells Lane,2024-01-27T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,594.5
880133,Bells Lane,2024-01-27T14:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.66
880133,Bells Lane,2024-01-27T14:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.21
880133,Bells Lane,2024-01-27T14:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.3
880133,Bells Lane,2024-01-27T14:30:00.000+00:00,feeder,5,L3 Active Power,kW,40.68
880133,Bells Lane,2024-01-27T14:30:00.000+00:00,feeder,5,L2 Active Power,kW,52.01
880133,Bells Lane,2024-01-27T14:30:00.000+00:00,feeder,5,L1 Active Power,kW,46.07
880133,Bells Lane,2024-01-27T14:30:00.000+00:00,feeder,5,N Current (RMS),A,60.8
880133,Bells Lane,2024-01-27T14:30:00.000+00:00,feeder,5,L3 Current (RMS),A,165.8
880133,Bells Lane,2024-01-27T14:30:00.000+00:00,feeder,5,L2 Current (RMS),A,212.4
880133,Bells Lane,2024-01-27T14:30:00.000+00:00,feeder,5,L1 Current (RMS),A,188.4
880133,Bells Lane,2024-01-27T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.16
880133,Bells Lane,2024-01-27T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.89
880133,Bells Lane,2024-01-27T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.93
880133,Bells Lane,2024-01-27T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,27.11
880133,Bells Lane,2024-01-27T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,34.15
880133,Bells Lane,2024-01-27T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,40.36
880133,Bells Lane,2024-01-27T14:30:00.000+00:00,feeder,4,N Current (RMS),A,59.6
880133,Bells Lane,2024-01-27T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,110.4
880133,Bells Lane,2024-01-27T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,139.6
880133,Bells Lane,2024-01-27T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,166.2
880133,Bells Lane,2024-01-27T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.99
880133,Bells Lane,2024-01-27T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.18
880133,Bells Lane,2024-01-27T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.39
880133,Bells Lane,2024-01-27T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,14.89
880133,Bells Lane,2024-01-27T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,24.31
880133,Bells Lane,2024-01-27T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,32.51
880133,Bells Lane,2024-01-27T14:30:00.000+00:00,feeder,3,N Current (RMS),A,72.7
880133,Bells Lane,2024-01-27T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,63.6
880133,Bells Lane,2024-01-27T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,100.9
880133,Bells Lane,2024-01-27T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,133.7
880133,Bells Lane,2024-01-27T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.44
880133,Bells Lane,2024-01-27T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
880133,Bells Lane,2024-01-27T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.83
880133,Bells Lane,2024-01-27T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.18
880133,Bells Lane,2024-01-27T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.21
880133,Bells Lane,2024-01-27T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.29
880133,Bells Lane,2024-01-27T14:30:00.000+00:00,feeder,2,N Current (RMS),A,29.2
880133,Bells Lane,2024-01-27T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,55.0
880133,Bells Lane,2024-01-27T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,58.3
880133,Bells Lane,2024-01-27T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,38.8
880133,Bells Lane,2024-01-27T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.67
880133,Bells Lane,2024-01-27T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.17
880133,Bells Lane,2024-01-27T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.41
880133,Bells Lane,2024-01-27T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.71
880133,Bells Lane,2024-01-27T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,28.25
880133,Bells Lane,2024-01-27T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,19.22
880133,Bells Lane,2024-01-27T14:30:00.000+00:00,feeder,1,N Current (RMS),A,61.6
880133,Bells Lane,2024-01-27T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,65.0
880133,Bells Lane,2024-01-27T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,116.9
880133,Bells Lane,2024-01-27T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,79.5
880133,Bells Lane,2024-01-27T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
880133,Bells Lane,2024-01-27T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.24
880133,Bells Lane,2024-01-27T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.99
880133,Bells Lane,2024-01-27T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
880133,Bells Lane,2024-01-27T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
880133,Bells Lane,2024-01-27T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
880133,Bells Lane,2024-01-27T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.72
880133,Bells Lane,2024-01-27T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.75
880133,Bells Lane,2024-01-27T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.87
880133,Bells Lane,2024-01-27T14:30:00.000+00:00,busbar,,L3 Active Power,kW,111.57
880133,Bells Lane,2024-01-27T14:30:00.000+00:00,busbar,,L2 Active Power,kW,152.94
880133,Bells Lane,2024-01-27T14:30:00.000+00:00,busbar,,L1 Active Power,kW,147.45
880133,Bells Lane,2024-01-27T14:30:00.000+00:00,busbar,,N Current (RMS),A,223.7
880133,Bells Lane,2024-01-27T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,455.5
880133,Bells Lane,2024-01-27T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,623.8
880133,Bells Lane,2024-01-27T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,601.9
880133,Bells Lane,2024-01-27T14:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.18
880133,Bells Lane,2024-01-27T14:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.41
880133,Bells Lane,2024-01-27T14:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.88
880133,Bells Lane,2024-01-27T14:20:00.000+00:00,feeder,5,L3 Active Power,kW,38.66
880133,Bells Lane,2024-01-27T14:20:00.000+00:00,feeder,5,L2 Active Power,kW,50.35
880133,Bells Lane,2024-01-27T14:20:00.000+00:00,feeder,5,L1 Active Power,kW,49.12
880133,Bells Lane,2024-01-27T14:20:00.000+00:00,feeder,5,N Current (RMS),A,61.4
880133,Bells Lane,2024-01-27T14:20:00.000+00:00,feeder,5,L3 Current (RMS),A,157.5
880133,Bells Lane,2024-01-27T14:20:00.000+00:00,feeder,5,L2 Current (RMS),A,205.0
880133,Bells Lane,2024-01-27T14:20:00.000+00:00,feeder,5,L1 Current (RMS),A,200.6
880133,Bells Lane,2024-01-27T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.22
880133,Bells Lane,2024-01-27T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
880133,Bells Lane,2024-01-27T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.28
880133,Bells Lane,2024-01-27T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,22.68
880133,Bells Lane,2024-01-27T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,31.78
880133,Bells Lane,2024-01-27T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,34.79
880133,Bells Lane,2024-01-27T14:20:00.000+00:00,feeder,4,N Current (RMS),A,59.0
880133,Bells Lane,2024-01-27T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,92.6
880133,Bells Lane,2024-01-27T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,129.8
880133,Bells Lane,2024-01-27T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,143.1
880133,Bells Lane,2024-01-27T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.16
880133,Bells Lane,2024-01-27T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.71
880133,Bells Lane,2024-01-27T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.5
880133,Bells Lane,2024-01-27T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.92
880133,Bells Lane,2024-01-27T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,17.18
880133,Bells Lane,2024-01-27T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,29.43
880133,Bells Lane,2024-01-27T14:20:00.000+00:00,feeder,3,N Current (RMS),A,67.2
880133,Bells Lane,2024-01-27T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,59.8
880133,Bells Lane,2024-01-27T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,72.3
880133,Bells Lane,2024-01-27T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,120.6
880133,Bells Lane,2024-01-27T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.24
880133,Bells Lane,2024-01-27T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.28
880133,Bells Lane,2024-01-27T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.92
880133,Bells Lane,2024-01-27T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.44
880133,Bells Lane,2024-01-27T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.95
880133,Bells Lane,2024-01-27T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.74
880133,Bells Lane,2024-01-27T14:20:00.000+00:00,feeder,2,N Current (RMS),A,21.3
880133,Bells Lane,2024-01-27T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,47.3
880133,Bells Lane,2024-01-27T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,57.3
880133,Bells Lane,2024-01-27T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,53.4
880133,Bells Lane,2024-01-27T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.51
880133,Bells Lane,2024-01-27T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.31
880133,Bells Lane,2024-01-27T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.16
880133,Bells Lane,2024-01-27T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.21
880133,Bells Lane,2024-01-27T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,28.21
880133,Bells Lane,2024-01-27T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,19.45
880133,Bells Lane,2024-01-27T14:20:00.000+00:00,feeder,1,N Current (RMS),A,58.6
880133,Bells Lane,2024-01-27T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,66.8
880133,Bells Lane,2024-01-27T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,116.2
880133,Bells Lane,2024-01-27T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,80.5
880133,Bells Lane,2024-01-27T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
880133,Bells Lane,2024-01-27T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.91
880133,Bells Lane,2024-01-27T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
880133,Bells Lane,2024-01-27T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
880133,Bells Lane,2024-01-27T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
880133,Bells Lane,2024-01-27T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
880133,Bells Lane,2024-01-27T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.38
880133,Bells Lane,2024-01-27T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.19
880133,Bells Lane,2024-01-27T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.75
880133,Bells Lane,2024-01-27T14:20:00.000+00:00,busbar,,L3 Active Power,kW,102.91
880133,Bells Lane,2024-01-27T14:20:00.000+00:00,busbar,,L2 Active Power,kW,141.46
880133,Bells Lane,2024-01-27T14:20:00.000+00:00,busbar,,L1 Active Power,kW,145.52
880133,Bells Lane,2024-01-27T14:20:00.000+00:00,busbar,,N Current (RMS),A,226.6
880133,Bells Lane,2024-01-27T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,419.6
880133,Bells Lane,2024-01-27T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,576.0
880133,Bells Lane,2024-01-27T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,593.3
880133,Bells Lane,2024-01-27T14:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.96
880133,Bells Lane,2024-01-27T14:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.85
880133,Bells Lane,2024-01-27T14:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.71
880133,Bells Lane,2024-01-27T14:10:00.000+00:00,feeder,5,L3 Active Power,kW,37.21
880133,Bells Lane,2024-01-27T14:10:00.000+00:00,feeder,5,L2 Active Power,kW,50.42
880133,Bells Lane,2024-01-27T14:10:00.000+00:00,feeder,5,L1 Active Power,kW,44.87
880133,Bells Lane,2024-01-27T14:10:00.000+00:00,feeder,5,N Current (RMS),A,63.4
880133,Bells Lane,2024-01-27T14:10:00.000+00:00,feeder,5,L3 Current (RMS),A,152.6
880133,Bells Lane,2024-01-27T14:10:00.000+00:00,feeder,5,L2 Current (RMS),A,205.3
880133,Bells Lane,2024-01-27T14:10:00.000+00:00,feeder,5,L1 Current (RMS),A,182.8
880133,Bells Lane,2024-01-27T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.86
880133,Bells Lane,2024-01-27T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.3
880133,Bells Lane,2024-01-27T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.6
880133,Bells Lane,2024-01-27T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,27.45
880133,Bells Lane,2024-01-27T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,38.99
880133,Bells Lane,2024-01-27T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,28.74
880133,Bells Lane,2024-01-27T14:10:00.000+00:00,feeder,4,N Current (RMS),A,66.0
880133,Bells Lane,2024-01-27T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,113.5
880133,Bells Lane,2024-01-27T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,161.4
880133,Bells Lane,2024-01-27T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,118.0
880133,Bells Lane,2024-01-27T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.98
880133,Bells Lane,2024-01-27T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.13
880133,Bells Lane,2024-01-27T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.08
880133,Bells Lane,2024-01-27T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,16.18
880133,Bells Lane,2024-01-27T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,21.62
880133,Bells Lane,2024-01-27T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,25.44
880133,Bells Lane,2024-01-27T14:10:00.000+00:00,feeder,3,N Current (RMS),A,46.5
880133,Bells Lane,2024-01-27T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,67.9
880133,Bells Lane,2024-01-27T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,89.6
880133,Bells Lane,2024-01-27T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,104.6
880133,Bells Lane,2024-01-27T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.37
880133,Bells Lane,2024-01-27T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.46
880133,Bells Lane,2024-01-27T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.54
880133,Bells Lane,2024-01-27T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.6
880133,Bells Lane,2024-01-27T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.28
880133,Bells Lane,2024-01-27T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.34
880133,Bells Lane,2024-01-27T14:10:00.000+00:00,feeder,2,N Current (RMS),A,24.1
880133,Bells Lane,2024-01-27T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,44.1
880133,Bells Lane,2024-01-27T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,62.3
880133,Bells Lane,2024-01-27T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,47.6
880133,Bells Lane,2024-01-27T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.54
880133,Bells Lane,2024-01-27T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.81
880133,Bells Lane,2024-01-27T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.79
880133,Bells Lane,2024-01-27T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.84
880133,Bells Lane,2024-01-27T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,30.91
880133,Bells Lane,2024-01-27T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,22.42
880133,Bells Lane,2024-01-27T14:10:00.000+00:00,feeder,1,N Current (RMS),A,70.2
880133,Bells Lane,2024-01-27T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,57.7
880133,Bells Lane,2024-01-27T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,127.0
880133,Bells Lane,2024-01-27T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,92.5
880133,Bells Lane,2024-01-27T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
880133,Bells Lane,2024-01-27T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
880133,Bells Lane,2024-01-27T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
880133,Bells Lane,2024-01-27T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
880133,Bells Lane,2024-01-27T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
880133,Bells Lane,2024-01-27T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
880133,Bells Lane,2024-01-27T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
880133,Bells Lane,2024-01-27T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.04
880133,Bells Lane,2024-01-27T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.72
880133,Bells Lane,2024-01-27T14:10:00.000+00:00,busbar,,L3 Active Power,kW,105.28
880133,Bells Lane,2024-01-27T14:10:00.000+00:00,busbar,,L2 Active Power,kW,157.22
880133,Bells Lane,2024-01-27T14:10:00.000+00:00,busbar,,L1 Active Power,kW,132.81
880133,Bells Lane,2024-01-27T14:10:00.000+00:00,busbar,,N Current (RMS),A,227.8
880133,Bells Lane,2024-01-27T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,428.6
880133,Bells Lane,2024-01-27T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,639.9
880133,Bells Lane,2024-01-27T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,542.6
880133,Bells Lane,2024-01-27T14:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.34
880133,Bells Lane,2024-01-27T14:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.78
880133,Bells Lane,2024-01-27T14:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.94
880133,Bells Lane,2024-01-27T14:00:00.000+00:00,feeder,5,L3 Active Power,kW,33.53
880133,Bells Lane,2024-01-27T14:00:00.000+00:00,feeder,5,L2 Active Power,kW,47.76
880133,Bells Lane,2024-01-27T14:00:00.000+00:00,feeder,5,L1 Active Power,kW,43.95
880133,Bells Lane,2024-01-27T14:00:00.000+00:00,feeder,5,N Current (RMS),A,68.4
880133,Bells Lane,2024-01-27T14:00:00.000+00:00,feeder,5,L3 Current (RMS),A,138.3
880133,Bells Lane,2024-01-27T14:00:00.000+00:00,feeder,5,L2 Current (RMS),A,195.3
880133,Bells Lane,2024-01-27T14:00:00.000+00:00,feeder,5,L1 Current (RMS),A,179.6
880133,Bells Lane,2024-01-27T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.33
880133,Bells Lane,2024-01-27T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.13
880133,Bells Lane,2024-01-27T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.54
880133,Bells Lane,2024-01-27T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,26.06
880133,Bells Lane,2024-01-27T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,29.02
880133,Bells Lane,2024-01-27T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,31.02
880133,Bells Lane,2024-01-27T14:00:00.000+00:00,feeder,4,N Current (RMS),A,43.5
880133,Bells Lane,2024-01-27T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,106.7
880133,Bells Lane,2024-01-27T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,118.8
880133,Bells Lane,2024-01-27T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,127.6
880133,Bells Lane,2024-01-27T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.88
880133,Bells Lane,2024-01-27T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.99
880133,Bells Lane,2024-01-27T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.09
880133,Bells Lane,2024-01-27T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,18.28
880133,Bells Lane,2024-01-27T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,16.14
880133,Bells Lane,2024-01-27T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,35.45
880133,Bells Lane,2024-01-27T14:00:00.000+00:00,feeder,3,N Current (RMS),A,86.3
880133,Bells Lane,2024-01-27T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,76.3
880133,Bells Lane,2024-01-27T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,69.3
880133,Bells Lane,2024-01-27T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,146.3
880133,Bells Lane,2024-01-27T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.3
880133,Bells Lane,2024-01-27T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.47
880133,Bells Lane,2024-01-27T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.92
880133,Bells Lane,2024-01-27T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.05
880133,Bells Lane,2024-01-27T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,17.49
880133,Bells Lane,2024-01-27T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.18
880133,Bells Lane,2024-01-27T14:00:00.000+00:00,feeder,2,N Current (RMS),A,34.1
880133,Bells Lane,2024-01-27T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,38.0
880133,Bells Lane,2024-01-27T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,71.4
880133,Bells Lane,2024-01-27T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,56.0
880133,Bells Lane,2024-01-27T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.85
880133,Bells Lane,2024-01-27T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.34
880133,Bells Lane,2024-01-27T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.98
880133,Bells Lane,2024-01-27T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.88
880133,Bells Lane,2024-01-27T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,33.54
880133,Bells Lane,2024-01-27T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,19.46
880133,Bells Lane,2024-01-27T14:00:00.000+00:00,feeder,1,N Current (RMS),A,74.3
880133,Bells Lane,2024-01-27T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,69.5
880133,Bells Lane,2024-01-27T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,139.1
880133,Bells Lane,2024-01-27T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,81.7
880133,Bells Lane,2024-01-27T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
880133,Bells Lane,2024-01-27T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.93
880133,Bells Lane,2024-01-27T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
880133,Bells Lane,2024-01-27T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
880133,Bells Lane,2024-01-27T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
880133,Bells Lane,2024-01-27T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.15
880133,Bells Lane,2024-01-27T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
880133,Bells Lane,2024-01-27T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
880133,Bells Lane,2024-01-27T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.48
880133,Bells Lane,2024-01-27T14:00:00.000+00:00,busbar,,L3 Active Power,kW,103.79
880133,Bells Lane,2024-01-27T14:00:00.000+00:00,busbar,,L2 Active Power,kW,143.96
880133,Bells Lane,2024-01-27T14:00:00.000+00:00,busbar,,L1 Active Power,kW,143.06
880133,Bells Lane,2024-01-27T14:00:00.000+00:00,busbar,,N Current (RMS),A,218.7
880133,Bells Lane,2024-01-27T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,423.0
880133,Bells Lane,2024-01-27T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,587.8
880133,Bells Lane,2024-01-27T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,585.4
880133,Bells Lane,2024-01-27T13:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.74
880133,Bells Lane,2024-01-27T13:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.28
880133,Bells Lane,2024-01-27T13:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.22
880133,Bells Lane,2024-01-27T13:50:00.000+00:00,feeder,5,L3 Active Power,kW,18.57
880133,Bells Lane,2024-01-27T13:50:00.000+00:00,feeder,5,L2 Active Power,kW,46.53
880133,Bells Lane,2024-01-27T13:50:00.000+00:00,feeder,5,L1 Active Power,kW,50.13
880133,Bells Lane,2024-01-27T13:50:00.000+00:00,feeder,5,N Current (RMS),A,117.7
880133,Bells Lane,2024-01-27T13:50:00.000+00:00,feeder,5,L3 Current (RMS),A,80.0
880133,Bells Lane,2024-01-27T13:50:00.000+00:00,feeder,5,L2 Current (RMS),A,189.8
880133,Bells Lane,2024-01-27T13:50:00.000+00:00,feeder,5,L1 Current (RMS),A,204.2
880133,Bells Lane,2024-01-27T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.37
880133,Bells Lane,2024-01-27T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.88
880133,Bells Lane,2024-01-27T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.35
880133,Bells Lane,2024-01-27T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,29.58
880133,Bells Lane,2024-01-27T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,39.55
880133,Bells Lane,2024-01-27T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,30.33
880133,Bells Lane,2024-01-27T13:50:00.000+00:00,feeder,4,N Current (RMS),A,53.3
880133,Bells Lane,2024-01-27T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,120.8
880133,Bells Lane,2024-01-27T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,161.3
880133,Bells Lane,2024-01-27T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,123.7
880133,Bells Lane,2024-01-27T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.53
880133,Bells Lane,2024-01-27T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.75
880133,Bells Lane,2024-01-27T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.56
880133,Bells Lane,2024-01-27T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,21.48
880133,Bells Lane,2024-01-27T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,22.56
880133,Bells Lane,2024-01-27T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,29.74
880133,Bells Lane,2024-01-27T13:50:00.000+00:00,feeder,3,N Current (RMS),A,48.0
880133,Bells Lane,2024-01-27T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,88.3
880133,Bells Lane,2024-01-27T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,92.6
880133,Bells Lane,2024-01-27T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,121.9
880133,Bells Lane,2024-01-27T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.28
880133,Bells Lane,2024-01-27T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.05
880133,Bells Lane,2024-01-27T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.68
880133,Bells Lane,2024-01-27T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.53
880133,Bells Lane,2024-01-27T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.14
880133,Bells Lane,2024-01-27T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.48
880133,Bells Lane,2024-01-27T13:50:00.000+00:00,feeder,2,N Current (RMS),A,25.2
880133,Bells Lane,2024-01-27T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,39.5
880133,Bells Lane,2024-01-27T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,58.0
880133,Bells Lane,2024-01-27T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,55.9
880133,Bells Lane,2024-01-27T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.03
880133,Bells Lane,2024-01-27T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.91
880133,Bells Lane,2024-01-27T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.89
880133,Bells Lane,2024-01-27T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,18.11
880133,Bells Lane,2024-01-27T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,37.12
880133,Bells Lane,2024-01-27T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,23.4
880133,Bells Lane,2024-01-27T13:50:00.000+00:00,feeder,1,N Current (RMS),A,78.0
880133,Bells Lane,2024-01-27T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,74.0
880133,Bells Lane,2024-01-27T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,151.6
880133,Bells Lane,2024-01-27T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,99.3
880133,Bells Lane,2024-01-27T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
880133,Bells Lane,2024-01-27T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.99
880133,Bells Lane,2024-01-27T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
880133,Bells Lane,2024-01-27T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
880133,Bells Lane,2024-01-27T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
880133,Bells Lane,2024-01-27T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.1
880133,Bells Lane,2024-01-27T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.21
880133,Bells Lane,2024-01-27T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
880133,Bells Lane,2024-01-27T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.71
880133,Bells Lane,2024-01-27T13:50:00.000+00:00,busbar,,L3 Active Power,kW,97.26
880133,Bells Lane,2024-01-27T13:50:00.000+00:00,busbar,,L2 Active Power,kW,159.89
880133,Bells Lane,2024-01-27T13:50:00.000+00:00,busbar,,L1 Active Power,kW,147.08
880133,Bells Lane,2024-01-27T13:50:00.000+00:00,busbar,,N Current (RMS),A,259.2
880133,Bells Lane,2024-01-27T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,395.9
880133,Bells Lane,2024-01-27T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,648.3
880133,Bells Lane,2024-01-27T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,597.5
880133,Bells Lane,2024-01-27T13:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.84
880133,Bells Lane,2024-01-27T13:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.03
880133,Bells Lane,2024-01-27T13:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.16
880133,Bells Lane,2024-01-27T13:40:00.000+00:00,feeder,5,L3 Active Power,kW,17.7
880133,Bells Lane,2024-01-27T13:40:00.000+00:00,feeder,5,L2 Active Power,kW,44.4
880133,Bells Lane,2024-01-27T13:40:00.000+00:00,feeder,5,L1 Active Power,kW,35.51
880133,Bells Lane,2024-01-27T13:40:00.000+00:00,feeder,5,N Current (RMS),A,97.5
880133,Bells Lane,2024-01-27T13:40:00.000+00:00,feeder,5,L3 Current (RMS),A,76.0
880133,Bells Lane,2024-01-27T13:40:00.000+00:00,feeder,5,L2 Current (RMS),A,182.2
880133,Bells Lane,2024-01-27T13:40:00.000+00:00,feeder,5,L1 Current (RMS),A,144.9
880133,Bells Lane,2024-01-27T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.75
880133,Bells Lane,2024-01-27T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.67
880133,Bells Lane,2024-01-27T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.31
880133,Bells Lane,2024-01-27T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,35.95
880133,Bells Lane,2024-01-27T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,44.22
880133,Bells Lane,2024-01-27T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,27.27
880133,Bells Lane,2024-01-27T13:40:00.000+00:00,feeder,4,N Current (RMS),A,77.0
880133,Bells Lane,2024-01-27T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,146.2
880133,Bells Lane,2024-01-27T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,181.0
880133,Bells Lane,2024-01-27T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,111.1
880133,Bells Lane,2024-01-27T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.28
880133,Bells Lane,2024-01-27T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.6
880133,Bells Lane,2024-01-27T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.64
880133,Bells Lane,2024-01-27T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,27.17
880133,Bells Lane,2024-01-27T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,20.12
880133,Bells Lane,2024-01-27T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,29.33
880133,Bells Lane,2024-01-27T13:40:00.000+00:00,feeder,3,N Current (RMS),A,49.6
880133,Bells Lane,2024-01-27T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,111.1
880133,Bells Lane,2024-01-27T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,82.4
880133,Bells Lane,2024-01-27T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,120.6
880133,Bells Lane,2024-01-27T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.26
880133,Bells Lane,2024-01-27T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.41
880133,Bells Lane,2024-01-27T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.85
880133,Bells Lane,2024-01-27T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.65
880133,Bells Lane,2024-01-27T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.75
880133,Bells Lane,2024-01-27T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.41
880133,Bells Lane,2024-01-27T13:40:00.000+00:00,feeder,2,N Current (RMS),A,21.6
880133,Bells Lane,2024-01-27T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,43.8
880133,Bells Lane,2024-01-27T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,56.0
880133,Bells Lane,2024-01-27T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,55.9
880133,Bells Lane,2024-01-27T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.24
880133,Bells Lane,2024-01-27T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.14
880133,Bells Lane,2024-01-27T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.61
880133,Bells Lane,2024-01-27T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,20.14
880133,Bells Lane,2024-01-27T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,34.51
880133,Bells Lane,2024-01-27T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
880133,Bells Lane,2024-01-27T13:40:00.000+00:00,feeder,1,N Current (RMS),A,68.6
880133,Bells Lane,2024-01-27T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,82.8
880133,Bells Lane,2024-01-27T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,141.1
880133,Bells Lane,2024-01-27T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,93.3
880133,Bells Lane,2024-01-27T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
880133,Bells Lane,2024-01-27T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.31
880133,Bells Lane,2024-01-27T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
880133,Bells Lane,2024-01-27T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.45
880133,Bells Lane,2024-01-27T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
880133,Bells Lane,2024-01-27T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.19
880133,Bells Lane,2024-01-27T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.34
880133,Bells Lane,2024-01-27T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
880133,Bells Lane,2024-01-27T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.58
880133,Bells Lane,2024-01-27T13:40:00.000+00:00,busbar,,L3 Active Power,kW,111.6
880133,Bells Lane,2024-01-27T13:40:00.000+00:00,busbar,,L2 Active Power,kW,157.0
880133,Bells Lane,2024-01-27T13:40:00.000+00:00,busbar,,L1 Active Power,kW,127.52
880133,Bells Lane,2024-01-27T13:40:00.000+00:00,busbar,,N Current (RMS),A,221.4
880133,Bells Lane,2024-01-27T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,452.4
880133,Bells Lane,2024-01-27T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,637.8
880133,Bells Lane,2024-01-27T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,518.3
880133,Bells Lane,2024-01-27T13:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.55
880133,Bells Lane,2024-01-27T13:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.65
880133,Bells Lane,2024-01-27T13:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.95
880133,Bells Lane,2024-01-27T13:30:00.000+00:00,feeder,5,L3 Active Power,kW,18.82
880133,Bells Lane,2024-01-27T13:30:00.000+00:00,feeder,5,L2 Active Power,kW,47.97
880133,Bells Lane,2024-01-27T13:30:00.000+00:00,feeder,5,L1 Active Power,kW,32.91
880133,Bells Lane,2024-01-27T13:30:00.000+00:00,feeder,5,N Current (RMS),A,102.8
880133,Bells Lane,2024-01-27T13:30:00.000+00:00,feeder,5,L3 Current (RMS),A,79.7
880133,Bells Lane,2024-01-27T13:30:00.000+00:00,feeder,5,L2 Current (RMS),A,195.8
880133,Bells Lane,2024-01-27T13:30:00.000+00:00,feeder,5,L1 Current (RMS),A,134.9
