Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880133,Bells Lane,2024-01-27T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.12
880133,Bells Lane,2024-01-27T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.6
880133,Bells Lane,2024-01-27T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
880133,Bells Lane,2024-01-27T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,31.33
880133,Bells Lane,2024-01-27T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,27.02
880133,Bells Lane,2024-01-27T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,28.53
880133,Bells Lane,2024-01-27T13:30:00.000+00:00,feeder,4,N Current (RMS),A,49.9
880133,Bells Lane,2024-01-27T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,126.7
880133,Bells Lane,2024-01-27T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,111.0
880133,Bells Lane,2024-01-27T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,117.1
880133,Bells Lane,2024-01-27T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.44
880133,Bells Lane,2024-01-27T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.62
880133,Bells Lane,2024-01-27T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.95
880133,Bells Lane,2024-01-27T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,25.73
880133,Bells Lane,2024-01-27T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,19.69
880133,Bells Lane,2024-01-27T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,28.51
880133,Bells Lane,2024-01-27T13:30:00.000+00:00,feeder,3,N Current (RMS),A,51.2
880133,Bells Lane,2024-01-27T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,104.6
880133,Bells Lane,2024-01-27T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,81.5
880133,Bells Lane,2024-01-27T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,117.2
880133,Bells Lane,2024-01-27T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.11
880133,Bells Lane,2024-01-27T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.46
880133,Bells Lane,2024-01-27T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.88
880133,Bells Lane,2024-01-27T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.78
880133,Bells Lane,2024-01-27T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.84
880133,Bells Lane,2024-01-27T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.67
880133,Bells Lane,2024-01-27T13:30:00.000+00:00,feeder,2,N Current (RMS),A,23.4
880133,Bells Lane,2024-01-27T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,46.1
880133,Bells Lane,2024-01-27T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,52.6
880133,Bells Lane,2024-01-27T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,48.7
880133,Bells Lane,2024-01-27T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.46
880133,Bells Lane,2024-01-27T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.01
880133,Bells Lane,2024-01-27T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.53
880133,Bells Lane,2024-01-27T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,27.44
880133,Bells Lane,2024-01-27T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,35.82
880133,Bells Lane,2024-01-27T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,18.31
880133,Bells Lane,2024-01-27T13:30:00.000+00:00,feeder,1,N Current (RMS),A,66.6
880133,Bells Lane,2024-01-27T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,113.3
880133,Bells Lane,2024-01-27T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,147.1
880133,Bells Lane,2024-01-27T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,75.6
880133,Bells Lane,2024-01-27T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
880133,Bells Lane,2024-01-27T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.43
880133,Bells Lane,2024-01-27T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
880133,Bells Lane,2024-01-27T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.07
880133,Bells Lane,2024-01-27T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
880133,Bells Lane,2024-01-27T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.26
880133,Bells Lane,2024-01-27T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
880133,Bells Lane,2024-01-27T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
880133,Bells Lane,2024-01-27T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.36
880133,Bells Lane,2024-01-27T13:30:00.000+00:00,busbar,,L3 Active Power,kW,114.1
880133,Bells Lane,2024-01-27T13:30:00.000+00:00,busbar,,L2 Active Power,kW,143.34
880133,Bells Lane,2024-01-27T13:30:00.000+00:00,busbar,,L1 Active Power,kW,119.94
880133,Bells Lane,2024-01-27T13:30:00.000+00:00,busbar,,N Current (RMS),A,179.1
880133,Bells Lane,2024-01-27T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,462.3
880133,Bells Lane,2024-01-27T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,582.8
880133,Bells Lane,2024-01-27T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,488.3
880133,Bells Lane,2024-01-27T13:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.21
880133,Bells Lane,2024-01-27T13:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.65
880133,Bells Lane,2024-01-27T13:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-5.22
880133,Bells Lane,2024-01-27T13:20:00.000+00:00,feeder,5,L3 Active Power,kW,18.52
880133,Bells Lane,2024-01-27T13:20:00.000+00:00,feeder,5,L2 Active Power,kW,59.97
880133,Bells Lane,2024-01-27T13:20:00.000+00:00,feeder,5,L1 Active Power,kW,28.15
880133,Bells Lane,2024-01-27T13:20:00.000+00:00,feeder,5,N Current (RMS),A,142.0
880133,Bells Lane,2024-01-27T13:20:00.000+00:00,feeder,5,L3 Current (RMS),A,77.4
880133,Bells Lane,2024-01-27T13:20:00.000+00:00,feeder,5,L2 Current (RMS),A,241.8
880133,Bells Lane,2024-01-27T13:20:00.000+00:00,feeder,5,L1 Current (RMS),A,116.7
880133,Bells Lane,2024-01-27T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.13
880133,Bells Lane,2024-01-27T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.7
880133,Bells Lane,2024-01-27T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.05
880133,Bells Lane,2024-01-27T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,34.01
880133,Bells Lane,2024-01-27T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,27.83
880133,Bells Lane,2024-01-27T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,30.0
880133,Bells Lane,2024-01-27T13:20:00.000+00:00,feeder,4,N Current (RMS),A,53.5
880133,Bells Lane,2024-01-27T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,137.8
880133,Bells Lane,2024-01-27T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,113.2
880133,Bells Lane,2024-01-27T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,121.6
880133,Bells Lane,2024-01-27T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.6
880133,Bells Lane,2024-01-27T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.15
880133,Bells Lane,2024-01-27T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.69
880133,Bells Lane,2024-01-27T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,16.57
880133,Bells Lane,2024-01-27T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,21.57
880133,Bells Lane,2024-01-27T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,27.99
880133,Bells Lane,2024-01-27T13:20:00.000+00:00,feeder,3,N Current (RMS),A,52.6
880133,Bells Lane,2024-01-27T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,69.3
880133,Bells Lane,2024-01-27T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,87.7
880133,Bells Lane,2024-01-27T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,115.5
880133,Bells Lane,2024-01-27T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.21
880133,Bells Lane,2024-01-27T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
880133,Bells Lane,2024-01-27T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.04
880133,Bells Lane,2024-01-27T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,19.35
880133,Bells Lane,2024-01-27T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.93
880133,Bells Lane,2024-01-27T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.9
880133,Bells Lane,2024-01-27T13:20:00.000+00:00,feeder,2,N Current (RMS),A,39.8
880133,Bells Lane,2024-01-27T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,77.7
880133,Bells Lane,2024-01-27T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,44.8
880133,Bells Lane,2024-01-27T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,45.3
880133,Bells Lane,2024-01-27T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.46
880133,Bells Lane,2024-01-27T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.33
880133,Bells Lane,2024-01-27T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.22
880133,Bells Lane,2024-01-27T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,28.62
880133,Bells Lane,2024-01-27T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,38.06
880133,Bells Lane,2024-01-27T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,23.49
880133,Bells Lane,2024-01-27T13:20:00.000+00:00,feeder,1,N Current (RMS),A,69.8
880133,Bells Lane,2024-01-27T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,118.3
880133,Bells Lane,2024-01-27T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,155.0
880133,Bells Lane,2024-01-27T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,95.1
880133,Bells Lane,2024-01-27T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
880133,Bells Lane,2024-01-27T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.9
880133,Bells Lane,2024-01-27T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
880133,Bells Lane,2024-01-27T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.04
880133,Bells Lane,2024-01-27T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
880133,Bells Lane,2024-01-27T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.59
880133,Bells Lane,2024-01-27T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
880133,Bells Lane,2024-01-27T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
880133,Bells Lane,2024-01-27T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.12
880133,Bells Lane,2024-01-27T13:20:00.000+00:00,busbar,,L3 Active Power,kW,117.06
880133,Bells Lane,2024-01-27T13:20:00.000+00:00,busbar,,L2 Active Power,kW,158.35
880133,Bells Lane,2024-01-27T13:20:00.000+00:00,busbar,,L1 Active Power,kW,120.53
880133,Bells Lane,2024-01-27T13:20:00.000+00:00,busbar,,N Current (RMS),A,214.0
880133,Bells Lane,2024-01-27T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,472.7
880133,Bells Lane,2024-01-27T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,638.4
880133,Bells Lane,2024-01-27T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,488.4
880133,Bells Lane,2024-01-27T13:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.56
880133,Bells Lane,2024-01-27T13:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.1
880133,Bells Lane,2024-01-27T13:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.72
880133,Bells Lane,2024-01-27T13:10:00.000+00:00,feeder,5,L3 Active Power,kW,19.96
880133,Bells Lane,2024-01-27T13:10:00.000+00:00,feeder,5,L2 Active Power,kW,39.13
880133,Bells Lane,2024-01-27T13:10:00.000+00:00,feeder,5,L1 Active Power,kW,23.42
880133,Bells Lane,2024-01-27T13:10:00.000+00:00,feeder,5,N Current (RMS),A,85.8
880133,Bells Lane,2024-01-27T13:10:00.000+00:00,feeder,5,L3 Current (RMS),A,87.1
880133,Bells Lane,2024-01-27T13:10:00.000+00:00,feeder,5,L2 Current (RMS),A,158.5
880133,Bells Lane,2024-01-27T13:10:00.000+00:00,feeder,5,L1 Current (RMS),A,96.0
880133,Bells Lane,2024-01-27T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.24
880133,Bells Lane,2024-01-27T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.86
880133,Bells Lane,2024-01-27T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.85
880133,Bells Lane,2024-01-27T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,23.46
880133,Bells Lane,2024-01-27T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,34.75
880133,Bells Lane,2024-01-27T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,29.14
880133,Bells Lane,2024-01-27T13:10:00.000+00:00,feeder,4,N Current (RMS),A,65.2
880133,Bells Lane,2024-01-27T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,98.3
880133,Bells Lane,2024-01-27T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,142.5
880133,Bells Lane,2024-01-27T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,118.2
880133,Bells Lane,2024-01-27T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.84
880133,Bells Lane,2024-01-27T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.09
880133,Bells Lane,2024-01-27T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.84
880133,Bells Lane,2024-01-27T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,14.31
880133,Bells Lane,2024-01-27T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,22.38
880133,Bells Lane,2024-01-27T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,33.68
880133,Bells Lane,2024-01-27T13:10:00.000+00:00,feeder,3,N Current (RMS),A,70.0
880133,Bells Lane,2024-01-27T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,59.4
880133,Bells Lane,2024-01-27T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,91.0
880133,Bells Lane,2024-01-27T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,136.9
880133,Bells Lane,2024-01-27T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.12
880133,Bells Lane,2024-01-27T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
880133,Bells Lane,2024-01-27T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.48
880133,Bells Lane,2024-01-27T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.3
880133,Bells Lane,2024-01-27T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.8
880133,Bells Lane,2024-01-27T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.87
880133,Bells Lane,2024-01-27T13:10:00.000+00:00,feeder,2,N Current (RMS),A,35.2
880133,Bells Lane,2024-01-27T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,47.7
880133,Bells Lane,2024-01-27T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,57.6
880133,Bells Lane,2024-01-27T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,48.6
880133,Bells Lane,2024-01-27T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.71
880133,Bells Lane,2024-01-27T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.93
880133,Bells Lane,2024-01-27T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.98
880133,Bells Lane,2024-01-27T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.97
880133,Bells Lane,2024-01-27T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,47.08
880133,Bells Lane,2024-01-27T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,18.9
880133,Bells Lane,2024-01-27T13:10:00.000+00:00,feeder,1,N Current (RMS),A,130.3
880133,Bells Lane,2024-01-27T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,54.1
880133,Bells Lane,2024-01-27T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,190.4
880133,Bells Lane,2024-01-27T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,79.0
880133,Bells Lane,2024-01-27T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
880133,Bells Lane,2024-01-27T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.66
880133,Bells Lane,2024-01-27T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
880133,Bells Lane,2024-01-27T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.29
880133,Bells Lane,2024-01-27T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
880133,Bells Lane,2024-01-27T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.8
880133,Bells Lane,2024-01-27T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
880133,Bells Lane,2024-01-27T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
880133,Bells Lane,2024-01-27T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.88
880133,Bells Lane,2024-01-27T13:10:00.000+00:00,busbar,,L3 Active Power,kW,81.0
880133,Bells Lane,2024-01-27T13:10:00.000+00:00,busbar,,L2 Active Power,kW,157.14
880133,Bells Lane,2024-01-27T13:10:00.000+00:00,busbar,,L1 Active Power,kW,117.01
880133,Bells Lane,2024-01-27T13:10:00.000+00:00,busbar,,N Current (RMS),A,298.0
880133,Bells Lane,2024-01-27T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,331.9
880133,Bells Lane,2024-01-27T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,632.9
880133,Bells Lane,2024-01-27T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,473.5
880133,Bells Lane,2024-01-27T13:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.36
880133,Bells Lane,2024-01-27T13:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.73
880133,Bells Lane,2024-01-27T13:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.52
880133,Bells Lane,2024-01-27T13:00:00.000+00:00,feeder,5,L3 Active Power,kW,37.84
880133,Bells Lane,2024-01-27T13:00:00.000+00:00,feeder,5,L2 Active Power,kW,42.47
880133,Bells Lane,2024-01-27T13:00:00.000+00:00,feeder,5,L1 Active Power,kW,27.15
880133,Bells Lane,2024-01-27T13:00:00.000+00:00,feeder,5,N Current (RMS),A,80.4
880133,Bells Lane,2024-01-27T13:00:00.000+00:00,feeder,5,L3 Current (RMS),A,153.4
880133,Bells Lane,2024-01-27T13:00:00.000+00:00,feeder,5,L2 Current (RMS),A,171.7
880133,Bells Lane,2024-01-27T13:00:00.000+00:00,feeder,5,L1 Current (RMS),A,110.6
880133,Bells Lane,2024-01-27T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.32
880133,Bells Lane,2024-01-27T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.31
880133,Bells Lane,2024-01-27T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.65
880133,Bells Lane,2024-01-27T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,16.81
880133,Bells Lane,2024-01-27T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,36.97
880133,Bells Lane,2024-01-27T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,43.15
880133,Bells Lane,2024-01-27T13:00:00.000+00:00,feeder,4,N Current (RMS),A,91.3
880133,Bells Lane,2024-01-27T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,68.6
880133,Bells Lane,2024-01-27T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,149.4
880133,Bells Lane,2024-01-27T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,173.5
880133,Bells Lane,2024-01-27T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.88
880133,Bells Lane,2024-01-27T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.88
880133,Bells Lane,2024-01-27T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.11
880133,Bells Lane,2024-01-27T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,14.26
880133,Bells Lane,2024-01-27T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,20.31
880133,Bells Lane,2024-01-27T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,27.34
880133,Bells Lane,2024-01-27T13:00:00.000+00:00,feeder,3,N Current (RMS),A,54.3
880133,Bells Lane,2024-01-27T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,58.9
880133,Bells Lane,2024-01-27T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,82.8
880133,Bells Lane,2024-01-27T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,113.7
880133,Bells Lane,2024-01-27T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.16
880133,Bells Lane,2024-01-27T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.38
880133,Bells Lane,2024-01-27T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.1
880133,Bells Lane,2024-01-27T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.48
880133,Bells Lane,2024-01-27T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,22.29
880133,Bells Lane,2024-01-27T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.44
880133,Bells Lane,2024-01-27T13:00:00.000+00:00,feeder,2,N Current (RMS),A,66.8
880133,Bells Lane,2024-01-27T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,22.3
880133,Bells Lane,2024-01-27T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,90.4
880133,Bells Lane,2024-01-27T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,35.8
880133,Bells Lane,2024-01-27T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.41
880133,Bells Lane,2024-01-27T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.02
880133,Bells Lane,2024-01-27T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.28
880133,Bells Lane,2024-01-27T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.74
880133,Bells Lane,2024-01-27T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,41.92
880133,Bells Lane,2024-01-27T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.46
880133,Bells Lane,2024-01-27T13:00:00.000+00:00,feeder,1,N Current (RMS),A,115.2
880133,Bells Lane,2024-01-27T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,48.9
880133,Bells Lane,2024-01-27T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,168.9
880133,Bells Lane,2024-01-27T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,68.8
880133,Bells Lane,2024-01-27T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
880133,Bells Lane,2024-01-27T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.73
880133,Bells Lane,2024-01-27T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
880133,Bells Lane,2024-01-27T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.78
880133,Bells Lane,2024-01-27T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
880133,Bells Lane,2024-01-27T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.36
880133,Bells Lane,2024-01-27T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.18
880133,Bells Lane,2024-01-27T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
880133,Bells Lane,2024-01-27T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.66
880133,Bells Lane,2024-01-27T13:00:00.000+00:00,busbar,,L3 Active Power,kW,86.14
880133,Bells Lane,2024-01-27T13:00:00.000+00:00,busbar,,L2 Active Power,kW,163.96
880133,Bells Lane,2024-01-27T13:00:00.000+00:00,busbar,,L1 Active Power,kW,122.54
880133,Bells Lane,2024-01-27T13:00:00.000+00:00,busbar,,N Current (RMS),A,304.0
880133,Bells Lane,2024-01-27T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,347.9
880133,Bells Lane,2024-01-27T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,658.9
880133,Bells Lane,2024-01-27T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,494.8
880133,Bells Lane,2024-01-27T12:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.5
880133,Bells Lane,2024-01-27T12:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.9
880133,Bells Lane,2024-01-27T12:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.86
880133,Bells Lane,2024-01-27T12:50:00.000+00:00,feeder,5,L3 Active Power,kW,23.66
880133,Bells Lane,2024-01-27T12:50:00.000+00:00,feeder,5,L2 Active Power,kW,49.74
880133,Bells Lane,2024-01-27T12:50:00.000+00:00,feeder,5,L1 Active Power,kW,34.84
880133,Bells Lane,2024-01-27T12:50:00.000+00:00,feeder,5,N Current (RMS),A,97.8
880133,Bells Lane,2024-01-27T12:50:00.000+00:00,feeder,5,L3 Current (RMS),A,98.0
880133,Bells Lane,2024-01-27T12:50:00.000+00:00,feeder,5,L2 Current (RMS),A,201.0
880133,Bells Lane,2024-01-27T12:50:00.000+00:00,feeder,5,L1 Current (RMS),A,140.9
880133,Bells Lane,2024-01-27T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.61
880133,Bells Lane,2024-01-27T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.65
880133,Bells Lane,2024-01-27T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.18
880133,Bells Lane,2024-01-27T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,17.9
880133,Bells Lane,2024-01-27T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,34.74
880133,Bells Lane,2024-01-27T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,38.02
880133,Bells Lane,2024-01-27T12:50:00.000+00:00,feeder,4,N Current (RMS),A,78.1
880133,Bells Lane,2024-01-27T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,72.8
880133,Bells Lane,2024-01-27T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,140.8
880133,Bells Lane,2024-01-27T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,153.3
880133,Bells Lane,2024-01-27T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.24
880133,Bells Lane,2024-01-27T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.5
880133,Bells Lane,2024-01-27T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.3
880133,Bells Lane,2024-01-27T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,18.16
880133,Bells Lane,2024-01-27T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,19.35
880133,Bells Lane,2024-01-27T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,25.95
880133,Bells Lane,2024-01-27T12:50:00.000+00:00,feeder,3,N Current (RMS),A,44.7
880133,Bells Lane,2024-01-27T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,74.9
880133,Bells Lane,2024-01-27T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,80.1
880133,Bells Lane,2024-01-27T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,105.9
880133,Bells Lane,2024-01-27T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
880133,Bells Lane,2024-01-27T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.29
880133,Bells Lane,2024-01-27T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.2
880133,Bells Lane,2024-01-27T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.06
880133,Bells Lane,2024-01-27T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.92
880133,Bells Lane,2024-01-27T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.23
880133,Bells Lane,2024-01-27T12:50:00.000+00:00,feeder,2,N Current (RMS),A,40.7
880133,Bells Lane,2024-01-27T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,25.0
880133,Bells Lane,2024-01-27T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,65.8
880133,Bells Lane,2024-01-27T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,52.8
880133,Bells Lane,2024-01-27T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.27
880133,Bells Lane,2024-01-27T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.44
880133,Bells Lane,2024-01-27T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.78
880133,Bells Lane,2024-01-27T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.46
880133,Bells Lane,2024-01-27T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,41.74
880133,Bells Lane,2024-01-27T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,20.96
880133,Bells Lane,2024-01-27T12:50:00.000+00:00,feeder,1,N Current (RMS),A,108.4
880133,Bells Lane,2024-01-27T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,55.3
880133,Bells Lane,2024-01-27T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,168.6
880133,Bells Lane,2024-01-27T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,86.8
880133,Bells Lane,2024-01-27T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
880133,Bells Lane,2024-01-27T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.39
880133,Bells Lane,2024-01-27T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
880133,Bells Lane,2024-01-27T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.41
880133,Bells Lane,2024-01-27T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
880133,Bells Lane,2024-01-27T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.07
880133,Bells Lane,2024-01-27T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.47
880133,Bells Lane,2024-01-27T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
880133,Bells Lane,2024-01-27T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.95
880133,Bells Lane,2024-01-27T12:50:00.000+00:00,busbar,,L3 Active Power,kW,79.25
880133,Bells Lane,2024-01-27T12:50:00.000+00:00,busbar,,L2 Active Power,kW,161.49
880133,Bells Lane,2024-01-27T12:50:00.000+00:00,busbar,,L1 Active Power,kW,131.99
880133,Bells Lane,2024-01-27T12:50:00.000+00:00,busbar,,N Current (RMS),A,316.3
880133,Bells Lane,2024-01-27T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,321.5
880133,Bells Lane,2024-01-27T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,650.6
880133,Bells Lane,2024-01-27T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,532.8
880133,Bells Lane,2024-01-27T12:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.14
880133,Bells Lane,2024-01-27T12:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.12
880133,Bells Lane,2024-01-27T12:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.28
880133,Bells Lane,2024-01-27T12:40:00.000+00:00,feeder,5,L3 Active Power,kW,27.26
880133,Bells Lane,2024-01-27T12:40:00.000+00:00,feeder,5,L2 Active Power,kW,56.08
880133,Bells Lane,2024-01-27T12:40:00.000+00:00,feeder,5,L1 Active Power,kW,31.03
880133,Bells Lane,2024-01-27T12:40:00.000+00:00,feeder,5,N Current (RMS),A,116.7
880133,Bells Lane,2024-01-27T12:40:00.000+00:00,feeder,5,L3 Current (RMS),A,111.6
880133,Bells Lane,2024-01-27T12:40:00.000+00:00,feeder,5,L2 Current (RMS),A,225.7
880133,Bells Lane,2024-01-27T12:40:00.000+00:00,feeder,5,L1 Current (RMS),A,130.1
880133,Bells Lane,2024-01-27T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.16
880133,Bells Lane,2024-01-27T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.09
880133,Bells Lane,2024-01-27T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.2
880133,Bells Lane,2024-01-27T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,17.65
880133,Bells Lane,2024-01-27T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,29.53
880133,Bells Lane,2024-01-27T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,34.16
880133,Bells Lane,2024-01-27T12:40:00.000+00:00,feeder,4,N Current (RMS),A,68.0
880133,Bells Lane,2024-01-27T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,71.3
880133,Bells Lane,2024-01-27T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,120.4
880133,Bells Lane,2024-01-27T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,137.9
880133,Bells Lane,2024-01-27T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.29
880133,Bells Lane,2024-01-27T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.58
880133,Bells Lane,2024-01-27T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.05
880133,Bells Lane,2024-01-27T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,22.39
880133,Bells Lane,2024-01-27T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,15.22
880133,Bells Lane,2024-01-27T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,29.69
880133,Bells Lane,2024-01-27T12:40:00.000+00:00,feeder,3,N Current (RMS),A,57.1
880133,Bells Lane,2024-01-27T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,92.7
880133,Bells Lane,2024-01-27T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,62.6
880133,Bells Lane,2024-01-27T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,120.0
880133,Bells Lane,2024-01-27T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.42
880133,Bells Lane,2024-01-27T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.28
880133,Bells Lane,2024-01-27T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.88
880133,Bells Lane,2024-01-27T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.22
880133,Bells Lane,2024-01-27T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.86
880133,Bells Lane,2024-01-27T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,20.91
880133,Bells Lane,2024-01-27T12:40:00.000+00:00,feeder,2,N Current (RMS),A,54.4
880133,Bells Lane,2024-01-27T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,26.5
880133,Bells Lane,2024-01-27T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,33.1
880133,Bells Lane,2024-01-27T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,84.6
880133,Bells Lane,2024-01-27T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.24
880133,Bells Lane,2024-01-27T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
880133,Bells Lane,2024-01-27T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.1
880133,Bells Lane,2024-01-27T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.71
880133,Bells Lane,2024-01-27T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,39.38
880133,Bells Lane,2024-01-27T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,22.56
880133,Bells Lane,2024-01-27T12:40:00.000+00:00,feeder,1,N Current (RMS),A,94.9
880133,Bells Lane,2024-01-27T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,69.5
880133,Bells Lane,2024-01-27T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,159.9
880133,Bells Lane,2024-01-27T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,93.1
880133,Bells Lane,2024-01-27T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
880133,Bells Lane,2024-01-27T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.84
880133,Bells Lane,2024-01-27T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
880133,Bells Lane,2024-01-27T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.54
880133,Bells Lane,2024-01-27T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
880133,Bells Lane,2024-01-27T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.84
880133,Bells Lane,2024-01-27T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.92
880133,Bells Lane,2024-01-27T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.31
880133,Bells Lane,2024-01-27T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.51
880133,Bells Lane,2024-01-27T12:40:00.000+00:00,busbar,,L3 Active Power,kW,90.22
880133,Bells Lane,2024-01-27T12:40:00.000+00:00,busbar,,L2 Active Power,kW,148.06
880133,Bells Lane,2024-01-27T12:40:00.000+00:00,busbar,,L1 Active Power,kW,138.36
880133,Bells Lane,2024-01-27T12:40:00.000+00:00,busbar,,N Current (RMS),A,259.2
880133,Bells Lane,2024-01-27T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,364.2
880133,Bells Lane,2024-01-27T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,597.1
880133,Bells Lane,2024-01-27T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,560.0
880133,Bells Lane,2024-01-27T12:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.08
880133,Bells Lane,2024-01-27T12:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.72
880133,Bells Lane,2024-01-27T12:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.32
880133,Bells Lane,2024-01-27T12:30:00.000+00:00,feeder,5,L3 Active Power,kW,29.14
880133,Bells Lane,2024-01-27T12:30:00.000+00:00,feeder,5,L2 Active Power,kW,51.68
880133,Bells Lane,2024-01-27T12:30:00.000+00:00,feeder,5,L1 Active Power,kW,26.68
880133,Bells Lane,2024-01-27T12:30:00.000+00:00,feeder,5,N Current (RMS),A,104.9
880133,Bells Lane,2024-01-27T12:30:00.000+00:00,feeder,5,L3 Current (RMS),A,120.2
880133,Bells Lane,2024-01-27T12:30:00.000+00:00,feeder,5,L2 Current (RMS),A,208.4
880133,Bells Lane,2024-01-27T12:30:00.000+00:00,feeder,5,L1 Current (RMS),A,108.7
880133,Bells Lane,2024-01-27T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.48
880133,Bells Lane,2024-01-27T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.09
880133,Bells Lane,2024-01-27T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.12
880133,Bells Lane,2024-01-27T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,17.75
880133,Bells Lane,2024-01-27T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,33.32
880133,Bells Lane,2024-01-27T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,32.47
880133,Bells Lane,2024-01-27T12:30:00.000+00:00,feeder,4,N Current (RMS),A,66.2
880133,Bells Lane,2024-01-27T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,72.1
880133,Bells Lane,2024-01-27T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,135.4
880133,Bells Lane,2024-01-27T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,131.6
880133,Bells Lane,2024-01-27T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.2
880133,Bells Lane,2024-01-27T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.27
880133,Bells Lane,2024-01-27T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.33
880133,Bells Lane,2024-01-27T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,22.4
880133,Bells Lane,2024-01-27T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.88
880133,Bells Lane,2024-01-27T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,27.65
880133,Bells Lane,2024-01-27T12:30:00.000+00:00,feeder,3,N Current (RMS),A,66.7
880133,Bells Lane,2024-01-27T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,91.7
880133,Bells Lane,2024-01-27T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,46.6
880133,Bells Lane,2024-01-27T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,113.7
880133,Bells Lane,2024-01-27T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.38
880133,Bells Lane,2024-01-27T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.19
880133,Bells Lane,2024-01-27T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.71
880133,Bells Lane,2024-01-27T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.37
880133,Bells Lane,2024-01-27T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.44
880133,Bells Lane,2024-01-27T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.39
880133,Bells Lane,2024-01-27T12:30:00.000+00:00,feeder,2,N Current (RMS),A,30.9
880133,Bells Lane,2024-01-27T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,30.9
880133,Bells Lane,2024-01-27T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,44.9
880133,Bells Lane,2024-01-27T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,54.6
880133,Bells Lane,2024-01-27T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.27
880133,Bells Lane,2024-01-27T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.95
880133,Bells Lane,2024-01-27T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.82
880133,Bells Lane,2024-01-27T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,18.54
880133,Bells Lane,2024-01-27T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,44.39
880133,Bells Lane,2024-01-27T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,26.4
880133,Bells Lane,2024-01-27T12:30:00.000+00:00,feeder,1,N Current (RMS),A,102.1
880133,Bells Lane,2024-01-27T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,75.4
880133,Bells Lane,2024-01-27T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,179.3
880133,Bells Lane,2024-01-27T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,109.5
880133,Bells Lane,2024-01-27T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
880133,Bells Lane,2024-01-27T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.65
880133,Bells Lane,2024-01-27T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
880133,Bells Lane,2024-01-27T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.59
880133,Bells Lane,2024-01-27T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
880133,Bells Lane,2024-01-27T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.91
880133,Bells Lane,2024-01-27T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.69
880133,Bells Lane,2024-01-27T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
880133,Bells Lane,2024-01-27T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.3
880133,Bells Lane,2024-01-27T12:30:00.000+00:00,busbar,,L3 Active Power,kW,95.2
880133,Bells Lane,2024-01-27T12:30:00.000+00:00,busbar,,L2 Active Power,kW,150.72
880133,Bells Lane,2024-01-27T12:30:00.000+00:00,busbar,,L1 Active Power,kW,125.58
880133,Bells Lane,2024-01-27T12:30:00.000+00:00,busbar,,N Current (RMS),A,242.8
880133,Bells Lane,2024-01-27T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,385.7
880133,Bells Lane,2024-01-27T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,607.8
880133,Bells Lane,2024-01-27T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,507.4
880133,Bells Lane,2024-01-27T12:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.73
880133,Bells Lane,2024-01-27T12:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.54
880133,Bells Lane,2024-01-27T12:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.53
880133,Bells Lane,2024-01-27T12:20:00.000+00:00,feeder,5,L3 Active Power,kW,36.85
880133,Bells Lane,2024-01-27T12:20:00.000+00:00,feeder,5,L2 Active Power,kW,45.79
880133,Bells Lane,2024-01-27T12:20:00.000+00:00,feeder,5,L1 Active Power,kW,31.71
880133,Bells Lane,2024-01-27T12:20:00.000+00:00,feeder,5,N Current (RMS),A,71.5
880133,Bells Lane,2024-01-27T12:20:00.000+00:00,feeder,5,L3 Current (RMS),A,150.0
880133,Bells Lane,2024-01-27T12:20:00.000+00:00,feeder,5,L2 Current (RMS),A,185.5
880133,Bells Lane,2024-01-27T12:20:00.000+00:00,feeder,5,L1 Current (RMS),A,128.9
880133,Bells Lane,2024-01-27T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.09
880133,Bells Lane,2024-01-27T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.72
880133,Bells Lane,2024-01-27T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.02
880133,Bells Lane,2024-01-27T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,19.77
880133,Bells Lane,2024-01-27T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,45.3
880133,Bells Lane,2024-01-27T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,38.86
880133,Bells Lane,2024-01-27T12:20:00.000+00:00,feeder,4,N Current (RMS),A,91.9
880133,Bells Lane,2024-01-27T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,80.6
880133,Bells Lane,2024-01-27T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,184.0
880133,Bells Lane,2024-01-27T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,157.4
880133,Bells Lane,2024-01-27T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.33
880133,Bells Lane,2024-01-27T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.75
880133,Bells Lane,2024-01-27T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.75
880133,Bells Lane,2024-01-27T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,18.85
880133,Bells Lane,2024-01-27T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.38
880133,Bells Lane,2024-01-27T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,31.26
880133,Bells Lane,2024-01-27T12:20:00.000+00:00,feeder,3,N Current (RMS),A,84.3
880133,Bells Lane,2024-01-27T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,78.8
880133,Bells Lane,2024-01-27T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,40.0
880133,Bells Lane,2024-01-27T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,126.7
880133,Bells Lane,2024-01-27T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.72
880133,Bells Lane,2024-01-27T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.12
880133,Bells Lane,2024-01-27T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.6
880133,Bells Lane,2024-01-27T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.57
880133,Bells Lane,2024-01-27T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.51
880133,Bells Lane,2024-01-27T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.03
880133,Bells Lane,2024-01-27T12:20:00.000+00:00,feeder,2,N Current (RMS),A,37.3
880133,Bells Lane,2024-01-27T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,47.8
880133,Bells Lane,2024-01-27T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,31.1
880133,Bells Lane,2024-01-27T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,62.8
880133,Bells Lane,2024-01-27T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.77
880133,Bells Lane,2024-01-27T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.2
880133,Bells Lane,2024-01-27T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.45
880133,Bells Lane,2024-01-27T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,20.64
880133,Bells Lane,2024-01-27T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,37.6
880133,Bells Lane,2024-01-27T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,29.16
880133,Bells Lane,2024-01-27T12:20:00.000+00:00,feeder,1,N Current (RMS),A,74.6
880133,Bells Lane,2024-01-27T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,86.1
880133,Bells Lane,2024-01-27T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,152.9
880133,Bells Lane,2024-01-27T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,118.8
880133,Bells Lane,2024-01-27T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
880133,Bells Lane,2024-01-27T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.18
880133,Bells Lane,2024-01-27T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
880133,Bells Lane,2024-01-27T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.28
880133,Bells Lane,2024-01-27T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
880133,Bells Lane,2024-01-27T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.02
880133,Bells Lane,2024-01-27T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.02
880133,Bells Lane,2024-01-27T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
880133,Bells Lane,2024-01-27T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.35
880133,Bells Lane,2024-01-27T12:20:00.000+00:00,busbar,,L3 Active Power,kW,107.68
880133,Bells Lane,2024-01-27T12:20:00.000+00:00,busbar,,L2 Active Power,kW,145.58
880133,Bells Lane,2024-01-27T12:20:00.000+00:00,busbar,,L1 Active Power,kW,146.02
880133,Bells Lane,2024-01-27T12:20:00.000+00:00,busbar,,N Current (RMS),A,216.3
880133,Bells Lane,2024-01-27T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,434.5
880133,Bells Lane,2024-01-27T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,587.2
880133,Bells Lane,2024-01-27T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,591.1
880133,Bells Lane,2024-01-27T12:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.3
880133,Bells Lane,2024-01-27T12:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.75
880133,Bells Lane,2024-01-27T12:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.28
880133,Bells Lane,2024-01-27T12:10:00.000+00:00,feeder,5,L3 Active Power,kW,30.36
880133,Bells Lane,2024-01-27T12:10:00.000+00:00,feeder,5,L2 Active Power,kW,45.09
880133,Bells Lane,2024-01-27T12:10:00.000+00:00,feeder,5,L1 Active Power,kW,39.07
880133,Bells Lane,2024-01-27T12:10:00.000+00:00,feeder,5,N Current (RMS),A,78.6
880133,Bells Lane,2024-01-27T12:10:00.000+00:00,feeder,5,L3 Current (RMS),A,125.1
880133,Bells Lane,2024-01-27T12:10:00.000+00:00,feeder,5,L2 Current (RMS),A,183.6
880133,Bells Lane,2024-01-27T12:10:00.000+00:00,feeder,5,L1 Current (RMS),A,161.5
880133,Bells Lane,2024-01-27T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.8
880133,Bells Lane,2024-01-27T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.73
880133,Bells Lane,2024-01-27T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.12
880133,Bells Lane,2024-01-27T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,17.5
880133,Bells Lane,2024-01-27T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,43.85
880133,Bells Lane,2024-01-27T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,37.9
880133,Bells Lane,2024-01-27T12:10:00.000+00:00,feeder,4,N Current (RMS),A,95.0
880133,Bells Lane,2024-01-27T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,71.4
880133,Bells Lane,2024-01-27T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,177.1
880133,Bells Lane,2024-01-27T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,153.3
880133,Bells Lane,2024-01-27T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.56
880133,Bells Lane,2024-01-27T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.73
880133,Bells Lane,2024-01-27T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.41
880133,Bells Lane,2024-01-27T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,19.76
880133,Bells Lane,2024-01-27T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.26
880133,Bells Lane,2024-01-27T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,24.91
880133,Bells Lane,2024-01-27T12:10:00.000+00:00,feeder,3,N Current (RMS),A,59.3
880133,Bells Lane,2024-01-27T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,81.1
880133,Bells Lane,2024-01-27T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,43.3
880133,Bells Lane,2024-01-27T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,101.1
880133,Bells Lane,2024-01-27T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.19
880133,Bells Lane,2024-01-27T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
880133,Bells Lane,2024-01-27T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.19
880133,Bells Lane,2024-01-27T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.17
880133,Bells Lane,2024-01-27T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.17
880133,Bells Lane,2024-01-27T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.29
880133,Bells Lane,2024-01-27T12:10:00.000+00:00,feeder,2,N Current (RMS),A,27.2
880133,Bells Lane,2024-01-27T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,37.2
880133,Bells Lane,2024-01-27T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,34.1
880133,Bells Lane,2024-01-27T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,53.0
880133,Bells Lane,2024-01-27T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.8
880133,Bells Lane,2024-01-27T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.87
880133,Bells Lane,2024-01-27T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.81
880133,Bells Lane,2024-01-27T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,29.48
880133,Bells Lane,2024-01-27T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,40.45
880133,Bells Lane,2024-01-27T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,28.71
880133,Bells Lane,2024-01-27T12:10:00.000+00:00,feeder,1,N Current (RMS),A,64.3
880133,Bells Lane,2024-01-27T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,119.3
880133,Bells Lane,2024-01-27T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,165.7
880133,Bells Lane,2024-01-27T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,116.5
880133,Bells Lane,2024-01-27T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
880133,Bells Lane,2024-01-27T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.33
880133,Bells Lane,2024-01-27T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
880133,Bells Lane,2024-01-27T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.7
880133,Bells Lane,2024-01-27T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
880133,Bells Lane,2024-01-27T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.4
880133,Bells Lane,2024-01-27T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.67
880133,Bells Lane,2024-01-27T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
880133,Bells Lane,2024-01-27T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.81
880133,Bells Lane,2024-01-27T12:10:00.000+00:00,busbar,,L3 Active Power,kW,106.27
880133,Bells Lane,2024-01-27T12:10:00.000+00:00,busbar,,L2 Active Power,kW,147.82
880133,Bells Lane,2024-01-27T12:10:00.000+00:00,busbar,,L1 Active Power,kW,142.88
880133,Bells Lane,2024-01-27T12:10:00.000+00:00,busbar,,N Current (RMS),A,220.7
880133,Bells Lane,2024-01-27T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,430.2
