Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880133,Bells Lane,2024-01-27T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,598.2
880133,Bells Lane,2024-01-27T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,578.0
880133,Bells Lane,2024-01-27T12:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.15
880133,Bells Lane,2024-01-27T12:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.77
880133,Bells Lane,2024-01-27T12:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.16
880133,Bells Lane,2024-01-27T12:00:00.000+00:00,feeder,5,L3 Active Power,kW,29.01
880133,Bells Lane,2024-01-27T12:00:00.000+00:00,feeder,5,L2 Active Power,kW,35.7
880133,Bells Lane,2024-01-27T12:00:00.000+00:00,feeder,5,L1 Active Power,kW,34.43
880133,Bells Lane,2024-01-27T12:00:00.000+00:00,feeder,5,N Current (RMS),A,56.1
880133,Bells Lane,2024-01-27T12:00:00.000+00:00,feeder,5,L3 Current (RMS),A,119.1
880133,Bells Lane,2024-01-27T12:00:00.000+00:00,feeder,5,L2 Current (RMS),A,145.2
880133,Bells Lane,2024-01-27T12:00:00.000+00:00,feeder,5,L1 Current (RMS),A,139.7
880133,Bells Lane,2024-01-27T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.45
880133,Bells Lane,2024-01-27T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.96
880133,Bells Lane,2024-01-27T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.58
880133,Bells Lane,2024-01-27T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,20.21
880133,Bells Lane,2024-01-27T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,38.24
880133,Bells Lane,2024-01-27T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,33.69
880133,Bells Lane,2024-01-27T12:00:00.000+00:00,feeder,4,N Current (RMS),A,68.5
880133,Bells Lane,2024-01-27T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,82.3
880133,Bells Lane,2024-01-27T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,154.6
880133,Bells Lane,2024-01-27T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,137.0
880133,Bells Lane,2024-01-27T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.6
880133,Bells Lane,2024-01-27T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.3
880133,Bells Lane,2024-01-27T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
880133,Bells Lane,2024-01-27T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,17.32
880133,Bells Lane,2024-01-27T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.29
880133,Bells Lane,2024-01-27T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,34.47
880133,Bells Lane,2024-01-27T12:00:00.000+00:00,feeder,3,N Current (RMS),A,98.7
880133,Bells Lane,2024-01-27T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,71.5
880133,Bells Lane,2024-01-27T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,45.0
880133,Bells Lane,2024-01-27T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,143.0
880133,Bells Lane,2024-01-27T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.31
880133,Bells Lane,2024-01-27T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.12
880133,Bells Lane,2024-01-27T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.28
880133,Bells Lane,2024-01-27T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.05
880133,Bells Lane,2024-01-27T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.06
880133,Bells Lane,2024-01-27T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.52
880133,Bells Lane,2024-01-27T12:00:00.000+00:00,feeder,2,N Current (RMS),A,31.0
880133,Bells Lane,2024-01-27T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,33.9
880133,Bells Lane,2024-01-27T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,24.7
880133,Bells Lane,2024-01-27T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,51.9
880133,Bells Lane,2024-01-27T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.96
880133,Bells Lane,2024-01-27T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.57
880133,Bells Lane,2024-01-27T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.24
880133,Bells Lane,2024-01-27T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,21.59
880133,Bells Lane,2024-01-27T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,28.16
880133,Bells Lane,2024-01-27T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,30.72
880133,Bells Lane,2024-01-27T12:00:00.000+00:00,feeder,1,N Current (RMS),A,60.7
880133,Bells Lane,2024-01-27T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,88.0
880133,Bells Lane,2024-01-27T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,116.6
880133,Bells Lane,2024-01-27T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,124.8
880133,Bells Lane,2024-01-27T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
880133,Bells Lane,2024-01-27T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.4
880133,Bells Lane,2024-01-27T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
880133,Bells Lane,2024-01-27T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.46
880133,Bells Lane,2024-01-27T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
880133,Bells Lane,2024-01-27T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.61
880133,Bells Lane,2024-01-27T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
880133,Bells Lane,2024-01-27T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
880133,Bells Lane,2024-01-27T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
880133,Bells Lane,2024-01-27T12:00:00.000+00:00,busbar,,L3 Active Power,kW,96.17
880133,Bells Lane,2024-01-27T12:00:00.000+00:00,busbar,,L2 Active Power,kW,118.44
880133,Bells Lane,2024-01-27T12:00:00.000+00:00,busbar,,L1 Active Power,kW,145.83
880133,Bells Lane,2024-01-27T12:00:00.000+00:00,busbar,,N Current (RMS),A,244.1
880133,Bells Lane,2024-01-27T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,389.5
880133,Bells Lane,2024-01-27T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,481.0
880133,Bells Lane,2024-01-27T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,589.0
880133,Bells Lane,2024-01-27T11:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.08
880133,Bells Lane,2024-01-27T11:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.61
880133,Bells Lane,2024-01-27T11:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.86
880133,Bells Lane,2024-01-27T11:50:00.000+00:00,feeder,5,L3 Active Power,kW,31.68
880133,Bells Lane,2024-01-27T11:50:00.000+00:00,feeder,5,L2 Active Power,kW,36.72
880133,Bells Lane,2024-01-27T11:50:00.000+00:00,feeder,5,L1 Active Power,kW,36.56
880133,Bells Lane,2024-01-27T11:50:00.000+00:00,feeder,5,N Current (RMS),A,51.4
880133,Bells Lane,2024-01-27T11:50:00.000+00:00,feeder,5,L3 Current (RMS),A,129.3
880133,Bells Lane,2024-01-27T11:50:00.000+00:00,feeder,5,L2 Current (RMS),A,149.2
880133,Bells Lane,2024-01-27T11:50:00.000+00:00,feeder,5,L1 Current (RMS),A,148.8
880133,Bells Lane,2024-01-27T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.67
880133,Bells Lane,2024-01-27T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.67
880133,Bells Lane,2024-01-27T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.67
880133,Bells Lane,2024-01-27T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,22.25
880133,Bells Lane,2024-01-27T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,50.14
880133,Bells Lane,2024-01-27T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,29.86
880133,Bells Lane,2024-01-27T11:50:00.000+00:00,feeder,4,N Current (RMS),A,95.0
880133,Bells Lane,2024-01-27T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,90.9
880133,Bells Lane,2024-01-27T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,203.3
880133,Bells Lane,2024-01-27T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,121.8
880133,Bells Lane,2024-01-27T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.9
880133,Bells Lane,2024-01-27T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.91
880133,Bells Lane,2024-01-27T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.24
880133,Bells Lane,2024-01-27T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,22.39
880133,Bells Lane,2024-01-27T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,17.46
880133,Bells Lane,2024-01-27T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,44.39
880133,Bells Lane,2024-01-27T11:50:00.000+00:00,feeder,3,N Current (RMS),A,110.9
880133,Bells Lane,2024-01-27T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,91.6
880133,Bells Lane,2024-01-27T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,72.0
880133,Bells Lane,2024-01-27T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,180.2
880133,Bells Lane,2024-01-27T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.83
880133,Bells Lane,2024-01-27T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.53
880133,Bells Lane,2024-01-27T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.84
880133,Bells Lane,2024-01-27T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.79
880133,Bells Lane,2024-01-27T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.34
880133,Bells Lane,2024-01-27T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.41
880133,Bells Lane,2024-01-27T11:50:00.000+00:00,feeder,2,N Current (RMS),A,27.1
880133,Bells Lane,2024-01-27T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,32.4
880133,Bells Lane,2024-01-27T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,49.1
880133,Bells Lane,2024-01-27T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,51.9
880133,Bells Lane,2024-01-27T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.35
880133,Bells Lane,2024-01-27T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.81
880133,Bells Lane,2024-01-27T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.56
880133,Bells Lane,2024-01-27T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,32.11
880133,Bells Lane,2024-01-27T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,38.62
880133,Bells Lane,2024-01-27T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,26.94
880133,Bells Lane,2024-01-27T11:50:00.000+00:00,feeder,1,N Current (RMS),A,61.8
880133,Bells Lane,2024-01-27T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,131.5
880133,Bells Lane,2024-01-27T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,157.8
880133,Bells Lane,2024-01-27T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,110.4
880133,Bells Lane,2024-01-27T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
880133,Bells Lane,2024-01-27T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.17
880133,Bells Lane,2024-01-27T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
880133,Bells Lane,2024-01-27T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.9
880133,Bells Lane,2024-01-27T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
880133,Bells Lane,2024-01-27T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.57
880133,Bells Lane,2024-01-27T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
880133,Bells Lane,2024-01-27T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
880133,Bells Lane,2024-01-27T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.17
880133,Bells Lane,2024-01-27T11:50:00.000+00:00,busbar,,L3 Active Power,kW,116.23
880133,Bells Lane,2024-01-27T11:50:00.000+00:00,busbar,,L2 Active Power,kW,154.29
880133,Bells Lane,2024-01-27T11:50:00.000+00:00,busbar,,L1 Active Power,kW,150.17
880133,Bells Lane,2024-01-27T11:50:00.000+00:00,busbar,,N Current (RMS),A,204.3
880133,Bells Lane,2024-01-27T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,470.9
880133,Bells Lane,2024-01-27T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,623.3
880133,Bells Lane,2024-01-27T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,607.8
880133,Bells Lane,2024-01-27T11:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.49
880133,Bells Lane,2024-01-27T11:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.36
880133,Bells Lane,2024-01-27T11:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.3
880133,Bells Lane,2024-01-27T11:40:00.000+00:00,feeder,5,L3 Active Power,kW,38.19
880133,Bells Lane,2024-01-27T11:40:00.000+00:00,feeder,5,L2 Active Power,kW,39.88
880133,Bells Lane,2024-01-27T11:40:00.000+00:00,feeder,5,L1 Active Power,kW,47.78
880133,Bells Lane,2024-01-27T11:40:00.000+00:00,feeder,5,N Current (RMS),A,62.0
880133,Bells Lane,2024-01-27T11:40:00.000+00:00,feeder,5,L3 Current (RMS),A,155.7
880133,Bells Lane,2024-01-27T11:40:00.000+00:00,feeder,5,L2 Current (RMS),A,163.0
880133,Bells Lane,2024-01-27T11:40:00.000+00:00,feeder,5,L1 Current (RMS),A,194.5
880133,Bells Lane,2024-01-27T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.17
880133,Bells Lane,2024-01-27T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.81
880133,Bells Lane,2024-01-27T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.86
880133,Bells Lane,2024-01-27T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,25.61
880133,Bells Lane,2024-01-27T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,38.12
880133,Bells Lane,2024-01-27T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,33.74
880133,Bells Lane,2024-01-27T11:40:00.000+00:00,feeder,4,N Current (RMS),A,52.2
880133,Bells Lane,2024-01-27T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,103.9
880133,Bells Lane,2024-01-27T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,154.5
880133,Bells Lane,2024-01-27T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,137.6
880133,Bells Lane,2024-01-27T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.96
880133,Bells Lane,2024-01-27T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.95
880133,Bells Lane,2024-01-27T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.88
880133,Bells Lane,2024-01-27T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,17.15
880133,Bells Lane,2024-01-27T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,17.07
880133,Bells Lane,2024-01-27T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,37.75
880133,Bells Lane,2024-01-27T11:40:00.000+00:00,feeder,3,N Current (RMS),A,95.7
880133,Bells Lane,2024-01-27T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,73.3
880133,Bells Lane,2024-01-27T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,69.9
880133,Bells Lane,2024-01-27T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,153.3
880133,Bells Lane,2024-01-27T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.59
880133,Bells Lane,2024-01-27T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.75
880133,Bells Lane,2024-01-27T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.86
880133,Bells Lane,2024-01-27T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.59
880133,Bells Lane,2024-01-27T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.22
880133,Bells Lane,2024-01-27T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.01
880133,Bells Lane,2024-01-27T11:40:00.000+00:00,feeder,2,N Current (RMS),A,26.0
880133,Bells Lane,2024-01-27T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,31.4
880133,Bells Lane,2024-01-27T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,47.4
880133,Bells Lane,2024-01-27T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,62.1
880133,Bells Lane,2024-01-27T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.02
880133,Bells Lane,2024-01-27T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.07
880133,Bells Lane,2024-01-27T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.51
880133,Bells Lane,2024-01-27T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,24.76
880133,Bells Lane,2024-01-27T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,32.38
880133,Bells Lane,2024-01-27T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,22.38
880133,Bells Lane,2024-01-27T11:40:00.000+00:00,feeder,1,N Current (RMS),A,58.3
880133,Bells Lane,2024-01-27T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,105.9
880133,Bells Lane,2024-01-27T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,132.4
880133,Bells Lane,2024-01-27T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,91.5
880133,Bells Lane,2024-01-27T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
880133,Bells Lane,2024-01-27T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.02
880133,Bells Lane,2024-01-27T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
880133,Bells Lane,2024-01-27T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.08
880133,Bells Lane,2024-01-27T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
880133,Bells Lane,2024-01-27T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.28
880133,Bells Lane,2024-01-27T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
880133,Bells Lane,2024-01-27T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
880133,Bells Lane,2024-01-27T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.42
880133,Bells Lane,2024-01-27T11:40:00.000+00:00,busbar,,L3 Active Power,kW,113.31
880133,Bells Lane,2024-01-27T11:40:00.000+00:00,busbar,,L2 Active Power,kW,138.67
880133,Bells Lane,2024-01-27T11:40:00.000+00:00,busbar,,L1 Active Power,kW,156.67
880133,Bells Lane,2024-01-27T11:40:00.000+00:00,busbar,,N Current (RMS),A,213.7
880133,Bells Lane,2024-01-27T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,459.2
880133,Bells Lane,2024-01-27T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,561.0
880133,Bells Lane,2024-01-27T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,635.3
880133,Bells Lane,2024-01-27T11:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.95
880133,Bells Lane,2024-01-27T11:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.9
880133,Bells Lane,2024-01-27T11:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.74
880133,Bells Lane,2024-01-27T11:30:00.000+00:00,feeder,5,L3 Active Power,kW,38.2
880133,Bells Lane,2024-01-27T11:30:00.000+00:00,feeder,5,L2 Active Power,kW,34.18
880133,Bells Lane,2024-01-27T11:30:00.000+00:00,feeder,5,L1 Active Power,kW,36.26
880133,Bells Lane,2024-01-27T11:30:00.000+00:00,feeder,5,N Current (RMS),A,48.0
880133,Bells Lane,2024-01-27T11:30:00.000+00:00,feeder,5,L3 Current (RMS),A,155.5
880133,Bells Lane,2024-01-27T11:30:00.000+00:00,feeder,5,L2 Current (RMS),A,140.3
880133,Bells Lane,2024-01-27T11:30:00.000+00:00,feeder,5,L1 Current (RMS),A,147.8
880133,Bells Lane,2024-01-27T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.34
880133,Bells Lane,2024-01-27T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.13
880133,Bells Lane,2024-01-27T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.49
880133,Bells Lane,2024-01-27T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,21.59
880133,Bells Lane,2024-01-27T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,46.95
880133,Bells Lane,2024-01-27T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,33.74
880133,Bells Lane,2024-01-27T11:30:00.000+00:00,feeder,4,N Current (RMS),A,82.3
880133,Bells Lane,2024-01-27T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,88.7
880133,Bells Lane,2024-01-27T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,190.8
880133,Bells Lane,2024-01-27T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,137.8
880133,Bells Lane,2024-01-27T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.85
880133,Bells Lane,2024-01-27T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.75
880133,Bells Lane,2024-01-27T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.55
880133,Bells Lane,2024-01-27T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,17.35
880133,Bells Lane,2024-01-27T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,20.33
880133,Bells Lane,2024-01-27T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,28.88
880133,Bells Lane,2024-01-27T11:30:00.000+00:00,feeder,3,N Current (RMS),A,61.9
880133,Bells Lane,2024-01-27T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,73.0
880133,Bells Lane,2024-01-27T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,82.8
880133,Bells Lane,2024-01-27T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,122.6
880133,Bells Lane,2024-01-27T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.73
880133,Bells Lane,2024-01-27T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.82
880133,Bells Lane,2024-01-27T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.62
880133,Bells Lane,2024-01-27T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.29
880133,Bells Lane,2024-01-27T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.82
880133,Bells Lane,2024-01-27T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.74
880133,Bells Lane,2024-01-27T11:30:00.000+00:00,feeder,2,N Current (RMS),A,31.3
880133,Bells Lane,2024-01-27T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,35.1
880133,Bells Lane,2024-01-27T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,64.1
880133,Bells Lane,2024-01-27T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,60.9
880133,Bells Lane,2024-01-27T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.78
880133,Bells Lane,2024-01-27T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.37
880133,Bells Lane,2024-01-27T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.49
880133,Bells Lane,2024-01-27T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,19.58
880133,Bells Lane,2024-01-27T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,33.47
880133,Bells Lane,2024-01-27T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,23.88
880133,Bells Lane,2024-01-27T11:30:00.000+00:00,feeder,1,N Current (RMS),A,65.6
880133,Bells Lane,2024-01-27T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,80.2
880133,Bells Lane,2024-01-27T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,137.3
880133,Bells Lane,2024-01-27T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,98.0
880133,Bells Lane,2024-01-27T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
880133,Bells Lane,2024-01-27T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.83
880133,Bells Lane,2024-01-27T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
880133,Bells Lane,2024-01-27T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.8
880133,Bells Lane,2024-01-27T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
880133,Bells Lane,2024-01-27T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.3
880133,Bells Lane,2024-01-27T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
880133,Bells Lane,2024-01-27T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
880133,Bells Lane,2024-01-27T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.91
880133,Bells Lane,2024-01-27T11:30:00.000+00:00,busbar,,L3 Active Power,kW,105.01
880133,Bells Lane,2024-01-27T11:30:00.000+00:00,busbar,,L2 Active Power,kW,149.74
880133,Bells Lane,2024-01-27T11:30:00.000+00:00,busbar,,L1 Active Power,kW,137.5
880133,Bells Lane,2024-01-27T11:30:00.000+00:00,busbar,,N Current (RMS),A,205.7
880133,Bells Lane,2024-01-27T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,426.7
880133,Bells Lane,2024-01-27T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,605.5
880133,Bells Lane,2024-01-27T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,560.0
880133,Bells Lane,2024-01-27T11:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.19
880133,Bells Lane,2024-01-27T11:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.84
880133,Bells Lane,2024-01-27T11:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.28
880133,Bells Lane,2024-01-27T11:20:00.000+00:00,feeder,5,L3 Active Power,kW,32.04
880133,Bells Lane,2024-01-27T11:20:00.000+00:00,feeder,5,L2 Active Power,kW,40.33
880133,Bells Lane,2024-01-27T11:20:00.000+00:00,feeder,5,L1 Active Power,kW,40.09
880133,Bells Lane,2024-01-27T11:20:00.000+00:00,feeder,5,N Current (RMS),A,59.1
880133,Bells Lane,2024-01-27T11:20:00.000+00:00,feeder,5,L3 Current (RMS),A,132.0
880133,Bells Lane,2024-01-27T11:20:00.000+00:00,feeder,5,L2 Current (RMS),A,164.7
880133,Bells Lane,2024-01-27T11:20:00.000+00:00,feeder,5,L1 Current (RMS),A,163.8
880133,Bells Lane,2024-01-27T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.51
880133,Bells Lane,2024-01-27T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.46
880133,Bells Lane,2024-01-27T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.95
880133,Bells Lane,2024-01-27T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,25.97
880133,Bells Lane,2024-01-27T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,46.99
880133,Bells Lane,2024-01-27T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,40.0
880133,Bells Lane,2024-01-27T11:20:00.000+00:00,feeder,4,N Current (RMS),A,73.8
880133,Bells Lane,2024-01-27T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,106.2
880133,Bells Lane,2024-01-27T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,191.3
880133,Bells Lane,2024-01-27T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,163.9
880133,Bells Lane,2024-01-27T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.42
880133,Bells Lane,2024-01-27T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.33
880133,Bells Lane,2024-01-27T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.68
880133,Bells Lane,2024-01-27T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,16.1
880133,Bells Lane,2024-01-27T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,18.16
880133,Bells Lane,2024-01-27T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,21.58
880133,Bells Lane,2024-01-27T11:20:00.000+00:00,feeder,3,N Current (RMS),A,37.8
880133,Bells Lane,2024-01-27T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,66.8
880133,Bells Lane,2024-01-27T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,74.8
880133,Bells Lane,2024-01-27T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,88.5
880133,Bells Lane,2024-01-27T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.8
880133,Bells Lane,2024-01-27T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.33
880133,Bells Lane,2024-01-27T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.07
880133,Bells Lane,2024-01-27T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.1
880133,Bells Lane,2024-01-27T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.39
880133,Bells Lane,2024-01-27T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.62
880133,Bells Lane,2024-01-27T11:20:00.000+00:00,feeder,2,N Current (RMS),A,22.2
880133,Bells Lane,2024-01-27T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,26.2
880133,Bells Lane,2024-01-27T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,36.2
880133,Bells Lane,2024-01-27T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,48.2
880133,Bells Lane,2024-01-27T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.76
880133,Bells Lane,2024-01-27T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.5
880133,Bells Lane,2024-01-27T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.89
880133,Bells Lane,2024-01-27T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,21.6
880133,Bells Lane,2024-01-27T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,27.56
880133,Bells Lane,2024-01-27T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,19.88
880133,Bells Lane,2024-01-27T11:20:00.000+00:00,feeder,1,N Current (RMS),A,45.2
880133,Bells Lane,2024-01-27T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,88.0
880133,Bells Lane,2024-01-27T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,113.3
880133,Bells Lane,2024-01-27T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,83.8
880133,Bells Lane,2024-01-27T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
880133,Bells Lane,2024-01-27T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.78
880133,Bells Lane,2024-01-27T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
880133,Bells Lane,2024-01-27T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
880133,Bells Lane,2024-01-27T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
880133,Bells Lane,2024-01-27T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.21
880133,Bells Lane,2024-01-27T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
880133,Bells Lane,2024-01-27T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
880133,Bells Lane,2024-01-27T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.88
880133,Bells Lane,2024-01-27T11:20:00.000+00:00,busbar,,L3 Active Power,kW,101.81
880133,Bells Lane,2024-01-27T11:20:00.000+00:00,busbar,,L2 Active Power,kW,141.44
880133,Bells Lane,2024-01-27T11:20:00.000+00:00,busbar,,L1 Active Power,kW,133.16
880133,Bells Lane,2024-01-27T11:20:00.000+00:00,busbar,,N Current (RMS),A,195.9
880133,Bells Lane,2024-01-27T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,415.1
880133,Bells Lane,2024-01-27T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,573.8
880133,Bells Lane,2024-01-27T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,542.4
880133,Bells Lane,2024-01-27T11:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.94
880133,Bells Lane,2024-01-27T11:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.2
880133,Bells Lane,2024-01-27T11:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.58
880133,Bells Lane,2024-01-27T11:10:00.000+00:00,feeder,5,L3 Active Power,kW,29.23
880133,Bells Lane,2024-01-27T11:10:00.000+00:00,feeder,5,L2 Active Power,kW,42.66
880133,Bells Lane,2024-01-27T11:10:00.000+00:00,feeder,5,L1 Active Power,kW,30.68
880133,Bells Lane,2024-01-27T11:10:00.000+00:00,feeder,5,N Current (RMS),A,63.4
880133,Bells Lane,2024-01-27T11:10:00.000+00:00,feeder,5,L3 Current (RMS),A,120.3
880133,Bells Lane,2024-01-27T11:10:00.000+00:00,feeder,5,L2 Current (RMS),A,173.8
880133,Bells Lane,2024-01-27T11:10:00.000+00:00,feeder,5,L1 Current (RMS),A,126.3
880133,Bells Lane,2024-01-27T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
880133,Bells Lane,2024-01-27T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.74
880133,Bells Lane,2024-01-27T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.91
880133,Bells Lane,2024-01-27T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,21.45
880133,Bells Lane,2024-01-27T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,36.89
880133,Bells Lane,2024-01-27T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,50.35
880133,Bells Lane,2024-01-27T11:10:00.000+00:00,feeder,4,N Current (RMS),A,98.1
880133,Bells Lane,2024-01-27T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,87.6
880133,Bells Lane,2024-01-27T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,150.3
880133,Bells Lane,2024-01-27T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,204.7
880133,Bells Lane,2024-01-27T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.95
880133,Bells Lane,2024-01-27T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.58
880133,Bells Lane,2024-01-27T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.89
880133,Bells Lane,2024-01-27T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,21.03
880133,Bells Lane,2024-01-27T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,16.18
880133,Bells Lane,2024-01-27T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,24.39
880133,Bells Lane,2024-01-27T11:10:00.000+00:00,feeder,3,N Current (RMS),A,44.0
880133,Bells Lane,2024-01-27T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,87.3
880133,Bells Lane,2024-01-27T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,66.7
880133,Bells Lane,2024-01-27T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,99.7
880133,Bells Lane,2024-01-27T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.08
880133,Bells Lane,2024-01-27T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.33
880133,Bells Lane,2024-01-27T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.31
880133,Bells Lane,2024-01-27T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.65
880133,Bells Lane,2024-01-27T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.51
880133,Bells Lane,2024-01-27T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.19
880133,Bells Lane,2024-01-27T11:10:00.000+00:00,feeder,2,N Current (RMS),A,30.5
880133,Bells Lane,2024-01-27T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,44.4
880133,Bells Lane,2024-01-27T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,23.5
880133,Bells Lane,2024-01-27T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,35.8
880133,Bells Lane,2024-01-27T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.03
880133,Bells Lane,2024-01-27T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.16
880133,Bells Lane,2024-01-27T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.07
880133,Bells Lane,2024-01-27T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,29.86
880133,Bells Lane,2024-01-27T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,26.05
880133,Bells Lane,2024-01-27T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,21.15
880133,Bells Lane,2024-01-27T11:10:00.000+00:00,feeder,1,N Current (RMS),A,56.0
880133,Bells Lane,2024-01-27T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,123.6
880133,Bells Lane,2024-01-27T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,107.3
880133,Bells Lane,2024-01-27T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,89.6
880133,Bells Lane,2024-01-27T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
880133,Bells Lane,2024-01-27T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
880133,Bells Lane,2024-01-27T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
880133,Bells Lane,2024-01-27T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
880133,Bells Lane,2024-01-27T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
880133,Bells Lane,2024-01-27T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.6
880133,Bells Lane,2024-01-27T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
880133,Bells Lane,2024-01-27T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
880133,Bells Lane,2024-01-27T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.94
880133,Bells Lane,2024-01-27T11:10:00.000+00:00,busbar,,L3 Active Power,kW,112.22
880133,Bells Lane,2024-01-27T11:10:00.000+00:00,busbar,,L2 Active Power,kW,127.3
880133,Bells Lane,2024-01-27T11:10:00.000+00:00,busbar,,L1 Active Power,kW,134.77
880133,Bells Lane,2024-01-27T11:10:00.000+00:00,busbar,,N Current (RMS),A,162.4
880133,Bells Lane,2024-01-27T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,458.2
880133,Bells Lane,2024-01-27T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,517.6
880133,Bells Lane,2024-01-27T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,549.1
880133,Bells Lane,2024-01-27T11:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.68
880133,Bells Lane,2024-01-27T11:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.49
880133,Bells Lane,2024-01-27T11:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.13
880133,Bells Lane,2024-01-27T11:00:00.000+00:00,feeder,5,L3 Active Power,kW,31.18
880133,Bells Lane,2024-01-27T11:00:00.000+00:00,feeder,5,L2 Active Power,kW,44.44
880133,Bells Lane,2024-01-27T11:00:00.000+00:00,feeder,5,L1 Active Power,kW,33.34
880133,Bells Lane,2024-01-27T11:00:00.000+00:00,feeder,5,N Current (RMS),A,58.9
880133,Bells Lane,2024-01-27T11:00:00.000+00:00,feeder,5,L3 Current (RMS),A,128.3
880133,Bells Lane,2024-01-27T11:00:00.000+00:00,feeder,5,L2 Current (RMS),A,181.7
880133,Bells Lane,2024-01-27T11:00:00.000+00:00,feeder,5,L1 Current (RMS),A,137.6
880133,Bells Lane,2024-01-27T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.61
880133,Bells Lane,2024-01-27T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.6
880133,Bells Lane,2024-01-27T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.29
880133,Bells Lane,2024-01-27T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,20.04
880133,Bells Lane,2024-01-27T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,37.43
880133,Bells Lane,2024-01-27T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,47.88
880133,Bells Lane,2024-01-27T11:00:00.000+00:00,feeder,4,N Current (RMS),A,97.9
880133,Bells Lane,2024-01-27T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,82.8
880133,Bells Lane,2024-01-27T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,152.1
880133,Bells Lane,2024-01-27T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,195.4
880133,Bells Lane,2024-01-27T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.32
880133,Bells Lane,2024-01-27T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.26
880133,Bells Lane,2024-01-27T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.98
880133,Bells Lane,2024-01-27T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,17.81
880133,Bells Lane,2024-01-27T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,15.44
880133,Bells Lane,2024-01-27T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,29.51
880133,Bells Lane,2024-01-27T11:00:00.000+00:00,feeder,3,N Current (RMS),A,65.6
880133,Bells Lane,2024-01-27T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,75.1
880133,Bells Lane,2024-01-27T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,63.6
880133,Bells Lane,2024-01-27T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,121.3
880133,Bells Lane,2024-01-27T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.74
880133,Bells Lane,2024-01-27T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.58
880133,Bells Lane,2024-01-27T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.44
880133,Bells Lane,2024-01-27T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.27
880133,Bells Lane,2024-01-27T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.12
880133,Bells Lane,2024-01-27T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.4
880133,Bells Lane,2024-01-27T11:00:00.000+00:00,feeder,2,N Current (RMS),A,27.1
880133,Bells Lane,2024-01-27T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,50.3
880133,Bells Lane,2024-01-27T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,41.9
880133,Bells Lane,2024-01-27T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,36.9
880133,Bells Lane,2024-01-27T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.22
880133,Bells Lane,2024-01-27T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.84
880133,Bells Lane,2024-01-27T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.63
880133,Bells Lane,2024-01-27T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,40.31
880133,Bells Lane,2024-01-27T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,25.06
880133,Bells Lane,2024-01-27T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,18.04
880133,Bells Lane,2024-01-27T11:00:00.000+00:00,feeder,1,N Current (RMS),A,83.3
880133,Bells Lane,2024-01-27T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,163.7
880133,Bells Lane,2024-01-27T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,103.8
880133,Bells Lane,2024-01-27T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,74.1
880133,Bells Lane,2024-01-27T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
880133,Bells Lane,2024-01-27T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
880133,Bells Lane,2024-01-27T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
880133,Bells Lane,2024-01-27T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
880133,Bells Lane,2024-01-27T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
880133,Bells Lane,2024-01-27T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
880133,Bells Lane,2024-01-27T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
880133,Bells Lane,2024-01-27T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.58
880133,Bells Lane,2024-01-27T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.89
880133,Bells Lane,2024-01-27T11:00:00.000+00:00,busbar,,L3 Active Power,kW,121.61
880133,Bells Lane,2024-01-27T11:00:00.000+00:00,busbar,,L2 Active Power,kW,132.48
880133,Bells Lane,2024-01-27T11:00:00.000+00:00,busbar,,L1 Active Power,kW,137.18
880133,Bells Lane,2024-01-27T11:00:00.000+00:00,busbar,,N Current (RMS),A,162.2
880133,Bells Lane,2024-01-27T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,494.7
880133,Bells Lane,2024-01-27T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,538.6
880133,Bells Lane,2024-01-27T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,558.9
880133,Bells Lane,2024-01-27T10:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.77
880133,Bells Lane,2024-01-27T10:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.98
880133,Bells Lane,2024-01-27T10:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.88
880133,Bells Lane,2024-01-27T10:50:00.000+00:00,feeder,5,L3 Active Power,kW,32.94
880133,Bells Lane,2024-01-27T10:50:00.000+00:00,feeder,5,L2 Active Power,kW,41.58
880133,Bells Lane,2024-01-27T10:50:00.000+00:00,feeder,5,L1 Active Power,kW,37.37
880133,Bells Lane,2024-01-27T10:50:00.000+00:00,feeder,5,N Current (RMS),A,50.8
880133,Bells Lane,2024-01-27T10:50:00.000+00:00,feeder,5,L3 Current (RMS),A,135.8
880133,Bells Lane,2024-01-27T10:50:00.000+00:00,feeder,5,L2 Current (RMS),A,171.0
880133,Bells Lane,2024-01-27T10:50:00.000+00:00,feeder,5,L1 Current (RMS),A,153.6
880133,Bells Lane,2024-01-27T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.39
880133,Bells Lane,2024-01-27T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.78
880133,Bells Lane,2024-01-27T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.22
880133,Bells Lane,2024-01-27T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,21.49
880133,Bells Lane,2024-01-27T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,40.75
880133,Bells Lane,2024-01-27T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,38.56
880133,Bells Lane,2024-01-27T10:50:00.000+00:00,feeder,4,N Current (RMS),A,76.6
880133,Bells Lane,2024-01-27T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,91.2
880133,Bells Lane,2024-01-27T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,166.6
880133,Bells Lane,2024-01-27T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,157.5
880133,Bells Lane,2024-01-27T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.28
880133,Bells Lane,2024-01-27T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.17
880133,Bells Lane,2024-01-27T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.33
880133,Bells Lane,2024-01-27T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,23.97
880133,Bells Lane,2024-01-27T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
880133,Bells Lane,2024-01-27T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,37.51
880133,Bells Lane,2024-01-27T10:50:00.000+00:00,feeder,3,N Current (RMS),A,84.2
880133,Bells Lane,2024-01-27T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,99.4
880133,Bells Lane,2024-01-27T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,66.3
880133,Bells Lane,2024-01-27T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,153.9
880133,Bells Lane,2024-01-27T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.95
880133,Bells Lane,2024-01-27T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.47
880133,Bells Lane,2024-01-27T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.29
880133,Bells Lane,2024-01-27T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.37
880133,Bells Lane,2024-01-27T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,16.52
880133,Bells Lane,2024-01-27T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.52
880133,Bells Lane,2024-01-27T10:50:00.000+00:00,feeder,2,N Current (RMS),A,38.3
880133,Bells Lane,2024-01-27T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,46.3
880133,Bells Lane,2024-01-27T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,68.6
880133,Bells Lane,2024-01-27T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,30.3
880133,Bells Lane,2024-01-27T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.65
880133,Bells Lane,2024-01-27T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.43
880133,Bells Lane,2024-01-27T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.05
880133,Bells Lane,2024-01-27T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,24.57
880133,Bells Lane,2024-01-27T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,32.17
880133,Bells Lane,2024-01-27T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,18.58
880133,Bells Lane,2024-01-27T10:50:00.000+00:00,feeder,1,N Current (RMS),A,67.9
880133,Bells Lane,2024-01-27T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,104.1
880133,Bells Lane,2024-01-27T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,131.8
880133,Bells Lane,2024-01-27T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,77.3
880133,Bells Lane,2024-01-27T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
880133,Bells Lane,2024-01-27T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.99
880133,Bells Lane,2024-01-27T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
880133,Bells Lane,2024-01-27T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
880133,Bells Lane,2024-01-27T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
880133,Bells Lane,2024-01-27T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.33
880133,Bells Lane,2024-01-27T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
880133,Bells Lane,2024-01-27T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
880133,Bells Lane,2024-01-27T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.77
880133,Bells Lane,2024-01-27T10:50:00.000+00:00,busbar,,L3 Active Power,kW,114.33
880133,Bells Lane,2024-01-27T10:50:00.000+00:00,busbar,,L2 Active Power,kW,147.02
880133,Bells Lane,2024-01-27T10:50:00.000+00:00,busbar,,L1 Active Power,kW,138.54
880133,Bells Lane,2024-01-27T10:50:00.000+00:00,busbar,,N Current (RMS),A,180.6
880133,Bells Lane,2024-01-27T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,466.2
880133,Bells Lane,2024-01-27T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,598.5
880133,Bells Lane,2024-01-27T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,565.3
880133,Bells Lane,2024-01-27T10:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.95
880133,Bells Lane,2024-01-27T10:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.1
880133,Bells Lane,2024-01-27T10:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.59
880133,Bells Lane,2024-01-27T10:40:00.000+00:00,feeder,5,L3 Active Power,kW,31.38
880133,Bells Lane,2024-01-27T10:40:00.000+00:00,feeder,5,L2 Active Power,kW,40.07
880133,Bells Lane,2024-01-27T10:40:00.000+00:00,feeder,5,L1 Active Power,kW,45.69
880133,Bells Lane,2024-01-27T10:40:00.000+00:00,feeder,5,N Current (RMS),A,69.0
880133,Bells Lane,2024-01-27T10:40:00.000+00:00,feeder,5,L3 Current (RMS),A,130.3
880133,Bells Lane,2024-01-27T10:40:00.000+00:00,feeder,5,L2 Current (RMS),A,164.6
880133,Bells Lane,2024-01-27T10:40:00.000+00:00,feeder,5,L1 Current (RMS),A,187.9
880133,Bells Lane,2024-01-27T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.27
880133,Bells Lane,2024-01-27T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.7
880133,Bells Lane,2024-01-27T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.15
880133,Bells Lane,2024-01-27T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,20.8
880133,Bells Lane,2024-01-27T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,38.96
880133,Bells Lane,2024-01-27T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,37.89
880133,Bells Lane,2024-01-27T10:40:00.000+00:00,feeder,4,N Current (RMS),A,77.2
880133,Bells Lane,2024-01-27T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,85.2
880133,Bells Lane,2024-01-27T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,159.2
880133,Bells Lane,2024-01-27T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,154.9
880133,Bells Lane,2024-01-27T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.44
880133,Bells Lane,2024-01-27T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.8
880133,Bells Lane,2024-01-27T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.68
880133,Bells Lane,2024-01-27T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,18.01
880133,Bells Lane,2024-01-27T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,15.18
880133,Bells Lane,2024-01-27T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,39.21
880133,Bells Lane,2024-01-27T10:40:00.000+00:00,feeder,3,N Current (RMS),A,100.3
880133,Bells Lane,2024-01-27T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,74.2
880133,Bells Lane,2024-01-27T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,62.9
880133,Bells Lane,2024-01-27T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,161.1
880133,Bells Lane,2024-01-27T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.35
880133,Bells Lane,2024-01-27T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.39
880133,Bells Lane,2024-01-27T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.87
880133,Bells Lane,2024-01-27T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.25
880133,Bells Lane,2024-01-27T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.98
880133,Bells Lane,2024-01-27T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.69
880133,Bells Lane,2024-01-27T10:40:00.000+00:00,feeder,2,N Current (RMS),A,20.0
880133,Bells Lane,2024-01-27T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,34.7
880133,Bells Lane,2024-01-27T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,44.9
880133,Bells Lane,2024-01-27T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,46.4
880133,Bells Lane,2024-01-27T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.85
880133,Bells Lane,2024-01-27T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.33
880133,Bells Lane,2024-01-27T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.2
880133,Bells Lane,2024-01-27T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,18.09
880133,Bells Lane,2024-01-27T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,37.39
880133,Bells Lane,2024-01-27T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,24.16
880133,Bells Lane,2024-01-27T10:40:00.000+00:00,feeder,1,N Current (RMS),A,80.4
880133,Bells Lane,2024-01-27T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,74.7
880133,Bells Lane,2024-01-27T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,152.3
880133,Bells Lane,2024-01-27T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,99.5
880133,Bells Lane,2024-01-27T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
880133,Bells Lane,2024-01-27T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.74
