Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880133,Bells Lane,2024-01-27T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
880133,Bells Lane,2024-01-27T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
880133,Bells Lane,2024-01-27T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
880133,Bells Lane,2024-01-27T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
880133,Bells Lane,2024-01-27T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.16
880133,Bells Lane,2024-01-27T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
880133,Bells Lane,2024-01-27T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.18
880133,Bells Lane,2024-01-27T10:40:00.000+00:00,busbar,,L3 Active Power,kW,96.54
880133,Bells Lane,2024-01-27T10:40:00.000+00:00,busbar,,L2 Active Power,kW,142.58
880133,Bells Lane,2024-01-27T10:40:00.000+00:00,busbar,,L1 Active Power,kW,157.65
880133,Bells Lane,2024-01-27T10:40:00.000+00:00,busbar,,N Current (RMS),A,260.6
880133,Bells Lane,2024-01-27T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,394.1
880133,Bells Lane,2024-01-27T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,581.0
880133,Bells Lane,2024-01-27T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,643.5
880133,Bells Lane,2024-01-27T10:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.02
880133,Bells Lane,2024-01-27T10:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.93
880133,Bells Lane,2024-01-27T10:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.96
880133,Bells Lane,2024-01-27T10:30:00.000+00:00,feeder,5,L3 Active Power,kW,34.67
880133,Bells Lane,2024-01-27T10:30:00.000+00:00,feeder,5,L2 Active Power,kW,42.28
880133,Bells Lane,2024-01-27T10:30:00.000+00:00,feeder,5,L1 Active Power,kW,36.53
880133,Bells Lane,2024-01-27T10:30:00.000+00:00,feeder,5,N Current (RMS),A,54.4
880133,Bells Lane,2024-01-27T10:30:00.000+00:00,feeder,5,L3 Current (RMS),A,142.2
880133,Bells Lane,2024-01-27T10:30:00.000+00:00,feeder,5,L2 Current (RMS),A,174.3
880133,Bells Lane,2024-01-27T10:30:00.000+00:00,feeder,5,L1 Current (RMS),A,149.9
880133,Bells Lane,2024-01-27T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.59
880133,Bells Lane,2024-01-27T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.92
880133,Bells Lane,2024-01-27T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.8
880133,Bells Lane,2024-01-27T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,20.09
880133,Bells Lane,2024-01-27T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,40.65
880133,Bells Lane,2024-01-27T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,26.65
880133,Bells Lane,2024-01-27T10:30:00.000+00:00,feeder,4,N Current (RMS),A,75.2
880133,Bells Lane,2024-01-27T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,82.4
880133,Bells Lane,2024-01-27T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,166.7
880133,Bells Lane,2024-01-27T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,109.0
880133,Bells Lane,2024-01-27T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.94
880133,Bells Lane,2024-01-27T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.24
880133,Bells Lane,2024-01-27T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.62
880133,Bells Lane,2024-01-27T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,16.93
880133,Bells Lane,2024-01-27T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.9
880133,Bells Lane,2024-01-27T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,22.21
880133,Bells Lane,2024-01-27T10:30:00.000+00:00,feeder,3,N Current (RMS),A,50.3
880133,Bells Lane,2024-01-27T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,69.8
880133,Bells Lane,2024-01-27T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,50.4
880133,Bells Lane,2024-01-27T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,91.9
880133,Bells Lane,2024-01-27T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.36
880133,Bells Lane,2024-01-27T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.69
880133,Bells Lane,2024-01-27T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.76
880133,Bells Lane,2024-01-27T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.83
880133,Bells Lane,2024-01-27T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.26
880133,Bells Lane,2024-01-27T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.42
880133,Bells Lane,2024-01-27T10:30:00.000+00:00,feeder,2,N Current (RMS),A,18.4
880133,Bells Lane,2024-01-27T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,32.4
880133,Bells Lane,2024-01-27T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,46.8
880133,Bells Lane,2024-01-27T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,40.1
880133,Bells Lane,2024-01-27T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.11
880133,Bells Lane,2024-01-27T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.34
880133,Bells Lane,2024-01-27T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.21
880133,Bells Lane,2024-01-27T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,17.22
880133,Bells Lane,2024-01-27T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,35.12
880133,Bells Lane,2024-01-27T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,27.75
880133,Bells Lane,2024-01-27T10:30:00.000+00:00,feeder,1,N Current (RMS),A,74.6
880133,Bells Lane,2024-01-27T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,71.3
880133,Bells Lane,2024-01-27T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,143.3
880133,Bells Lane,2024-01-27T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,114.5
880133,Bells Lane,2024-01-27T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
880133,Bells Lane,2024-01-27T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.58
880133,Bells Lane,2024-01-27T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
880133,Bells Lane,2024-01-27T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
880133,Bells Lane,2024-01-27T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
880133,Bells Lane,2024-01-27T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
880133,Bells Lane,2024-01-27T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
880133,Bells Lane,2024-01-27T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
880133,Bells Lane,2024-01-27T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.35
880133,Bells Lane,2024-01-27T10:30:00.000+00:00,busbar,,L3 Active Power,kW,96.74
880133,Bells Lane,2024-01-27T10:30:00.000+00:00,busbar,,L2 Active Power,kW,141.22
880133,Bells Lane,2024-01-27T10:30:00.000+00:00,busbar,,L1 Active Power,kW,122.56
880133,Bells Lane,2024-01-27T10:30:00.000+00:00,busbar,,N Current (RMS),A,203.3
880133,Bells Lane,2024-01-27T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,394.0
880133,Bells Lane,2024-01-27T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,575.6
880133,Bells Lane,2024-01-27T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,500.9
880133,Bells Lane,2024-01-27T10:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.96
880133,Bells Lane,2024-01-27T10:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.65
880133,Bells Lane,2024-01-27T10:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.19
880133,Bells Lane,2024-01-27T10:20:00.000+00:00,feeder,5,L3 Active Power,kW,33.46
880133,Bells Lane,2024-01-27T10:20:00.000+00:00,feeder,5,L2 Active Power,kW,42.3
880133,Bells Lane,2024-01-27T10:20:00.000+00:00,feeder,5,L1 Active Power,kW,32.43
880133,Bells Lane,2024-01-27T10:20:00.000+00:00,feeder,5,N Current (RMS),A,59.7
880133,Bells Lane,2024-01-27T10:20:00.000+00:00,feeder,5,L3 Current (RMS),A,137.2
880133,Bells Lane,2024-01-27T10:20:00.000+00:00,feeder,5,L2 Current (RMS),A,175.2
880133,Bells Lane,2024-01-27T10:20:00.000+00:00,feeder,5,L1 Current (RMS),A,133.1
880133,Bells Lane,2024-01-27T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.89
880133,Bells Lane,2024-01-27T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.41
880133,Bells Lane,2024-01-27T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.11
880133,Bells Lane,2024-01-27T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,22.08
880133,Bells Lane,2024-01-27T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,35.15
880133,Bells Lane,2024-01-27T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,30.74
880133,Bells Lane,2024-01-27T10:20:00.000+00:00,feeder,4,N Current (RMS),A,58.8
880133,Bells Lane,2024-01-27T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,90.7
880133,Bells Lane,2024-01-27T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,143.6
880133,Bells Lane,2024-01-27T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,126.9
880133,Bells Lane,2024-01-27T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.6
880133,Bells Lane,2024-01-27T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.57
880133,Bells Lane,2024-01-27T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.27
880133,Bells Lane,2024-01-27T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,22.99
880133,Bells Lane,2024-01-27T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,19.09
880133,Bells Lane,2024-01-27T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,28.16
880133,Bells Lane,2024-01-27T10:20:00.000+00:00,feeder,3,N Current (RMS),A,50.3
880133,Bells Lane,2024-01-27T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,95.4
880133,Bells Lane,2024-01-27T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,80.3
880133,Bells Lane,2024-01-27T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,115.5
880133,Bells Lane,2024-01-27T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.68
880133,Bells Lane,2024-01-27T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.56
880133,Bells Lane,2024-01-27T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.53
880133,Bells Lane,2024-01-27T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.46
880133,Bells Lane,2024-01-27T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.82
880133,Bells Lane,2024-01-27T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.45
880133,Bells Lane,2024-01-27T10:20:00.000+00:00,feeder,2,N Current (RMS),A,29.2
880133,Bells Lane,2024-01-27T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,39.2
880133,Bells Lane,2024-01-27T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,58.7
880133,Bells Lane,2024-01-27T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,44.4
880133,Bells Lane,2024-01-27T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.59
880133,Bells Lane,2024-01-27T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.53
880133,Bells Lane,2024-01-27T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.8
880133,Bells Lane,2024-01-27T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.45
880133,Bells Lane,2024-01-27T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,30.83
880133,Bells Lane,2024-01-27T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,32.6
880133,Bells Lane,2024-01-27T10:20:00.000+00:00,feeder,1,N Current (RMS),A,76.0
880133,Bells Lane,2024-01-27T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,68.5
880133,Bells Lane,2024-01-27T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,126.9
880133,Bells Lane,2024-01-27T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,133.0
880133,Bells Lane,2024-01-27T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
880133,Bells Lane,2024-01-27T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.13
880133,Bells Lane,2024-01-27T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
880133,Bells Lane,2024-01-27T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
880133,Bells Lane,2024-01-27T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
880133,Bells Lane,2024-01-27T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.51
880133,Bells Lane,2024-01-27T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
880133,Bells Lane,2024-01-27T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.77
880133,Bells Lane,2024-01-27T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.89
880133,Bells Lane,2024-01-27T10:20:00.000+00:00,busbar,,L3 Active Power,kW,104.43
880133,Bells Lane,2024-01-27T10:20:00.000+00:00,busbar,,L2 Active Power,kW,141.19
880133,Bells Lane,2024-01-27T10:20:00.000+00:00,busbar,,L1 Active Power,kW,134.38
880133,Bells Lane,2024-01-27T10:20:00.000+00:00,busbar,,N Current (RMS),A,198.9
880133,Bells Lane,2024-01-27T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,425.1
880133,Bells Lane,2024-01-27T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,575.9
880133,Bells Lane,2024-01-27T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,548.9
880133,Bells Lane,2024-01-27T10:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.44
880133,Bells Lane,2024-01-27T10:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.17
880133,Bells Lane,2024-01-27T10:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.56
880133,Bells Lane,2024-01-27T10:10:00.000+00:00,feeder,5,L3 Active Power,kW,34.6
880133,Bells Lane,2024-01-27T10:10:00.000+00:00,feeder,5,L2 Active Power,kW,41.72
880133,Bells Lane,2024-01-27T10:10:00.000+00:00,feeder,5,L1 Active Power,kW,33.67
880133,Bells Lane,2024-01-27T10:10:00.000+00:00,feeder,5,N Current (RMS),A,54.3
880133,Bells Lane,2024-01-27T10:10:00.000+00:00,feeder,5,L3 Current (RMS),A,141.6
880133,Bells Lane,2024-01-27T10:10:00.000+00:00,feeder,5,L2 Current (RMS),A,170.6
880133,Bells Lane,2024-01-27T10:10:00.000+00:00,feeder,5,L1 Current (RMS),A,138.3
880133,Bells Lane,2024-01-27T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.3
880133,Bells Lane,2024-01-27T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.28
880133,Bells Lane,2024-01-27T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.67
880133,Bells Lane,2024-01-27T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,20.56
880133,Bells Lane,2024-01-27T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,50.55
880133,Bells Lane,2024-01-27T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,31.83
880133,Bells Lane,2024-01-27T10:10:00.000+00:00,feeder,4,N Current (RMS),A,99.7
880133,Bells Lane,2024-01-27T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,84.3
880133,Bells Lane,2024-01-27T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,206.2
880133,Bells Lane,2024-01-27T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,130.6
880133,Bells Lane,2024-01-27T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.58
880133,Bells Lane,2024-01-27T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.29
880133,Bells Lane,2024-01-27T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.37
880133,Bells Lane,2024-01-27T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,15.02
880133,Bells Lane,2024-01-27T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,17.96
880133,Bells Lane,2024-01-27T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,39.18
880133,Bells Lane,2024-01-27T10:10:00.000+00:00,feeder,3,N Current (RMS),A,98.8
880133,Bells Lane,2024-01-27T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,63.3
880133,Bells Lane,2024-01-27T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,75.8
880133,Bells Lane,2024-01-27T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,160.7
880133,Bells Lane,2024-01-27T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.17
880133,Bells Lane,2024-01-27T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.76
880133,Bells Lane,2024-01-27T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.41
880133,Bells Lane,2024-01-27T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.95
880133,Bells Lane,2024-01-27T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.32
880133,Bells Lane,2024-01-27T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.08
880133,Bells Lane,2024-01-27T10:10:00.000+00:00,feeder,2,N Current (RMS),A,30.4
880133,Bells Lane,2024-01-27T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,29.0
880133,Bells Lane,2024-01-27T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,55.5
880133,Bells Lane,2024-01-27T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,46.7
880133,Bells Lane,2024-01-27T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.72
880133,Bells Lane,2024-01-27T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.99
880133,Bells Lane,2024-01-27T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.65
880133,Bells Lane,2024-01-27T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.66
880133,Bells Lane,2024-01-27T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,30.81
880133,Bells Lane,2024-01-27T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,34.49
880133,Bells Lane,2024-01-27T10:10:00.000+00:00,feeder,1,N Current (RMS),A,82.3
880133,Bells Lane,2024-01-27T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,65.2
880133,Bells Lane,2024-01-27T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,126.3
880133,Bells Lane,2024-01-27T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,140.4
880133,Bells Lane,2024-01-27T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
880133,Bells Lane,2024-01-27T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.33
880133,Bells Lane,2024-01-27T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
880133,Bells Lane,2024-01-27T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
880133,Bells Lane,2024-01-27T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
880133,Bells Lane,2024-01-27T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
880133,Bells Lane,2024-01-27T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
880133,Bells Lane,2024-01-27T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
880133,Bells Lane,2024-01-27T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.66
880133,Bells Lane,2024-01-27T10:10:00.000+00:00,busbar,,L3 Active Power,kW,92.78
880133,Bells Lane,2024-01-27T10:10:00.000+00:00,busbar,,L2 Active Power,kW,154.36
880133,Bells Lane,2024-01-27T10:10:00.000+00:00,busbar,,L1 Active Power,kW,150.25
880133,Bells Lane,2024-01-27T10:10:00.000+00:00,busbar,,N Current (RMS),A,274.3
880133,Bells Lane,2024-01-27T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,379.2
880133,Bells Lane,2024-01-27T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,627.9
880133,Bells Lane,2024-01-27T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,612.0
880133,Bells Lane,2024-01-27T10:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.27
880133,Bells Lane,2024-01-27T10:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.93
880133,Bells Lane,2024-01-27T10:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.08
880133,Bells Lane,2024-01-27T10:00:00.000+00:00,feeder,5,L3 Active Power,kW,24.84
880133,Bells Lane,2024-01-27T10:00:00.000+00:00,feeder,5,L2 Active Power,kW,32.6
880133,Bells Lane,2024-01-27T10:00:00.000+00:00,feeder,5,L1 Active Power,kW,34.62
880133,Bells Lane,2024-01-27T10:00:00.000+00:00,feeder,5,N Current (RMS),A,57.6
880133,Bells Lane,2024-01-27T10:00:00.000+00:00,feeder,5,L3 Current (RMS),A,102.7
880133,Bells Lane,2024-01-27T10:00:00.000+00:00,feeder,5,L2 Current (RMS),A,134.2
880133,Bells Lane,2024-01-27T10:00:00.000+00:00,feeder,5,L1 Current (RMS),A,142.4
880133,Bells Lane,2024-01-27T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.12
880133,Bells Lane,2024-01-27T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.87
880133,Bells Lane,2024-01-27T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.44
880133,Bells Lane,2024-01-27T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,18.58
880133,Bells Lane,2024-01-27T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,51.84
880133,Bells Lane,2024-01-27T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,34.77
880133,Bells Lane,2024-01-27T10:00:00.000+00:00,feeder,4,N Current (RMS),A,114.8
880133,Bells Lane,2024-01-27T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,76.0
880133,Bells Lane,2024-01-27T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,213.0
880133,Bells Lane,2024-01-27T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,142.5
880133,Bells Lane,2024-01-27T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.59
880133,Bells Lane,2024-01-27T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.7
880133,Bells Lane,2024-01-27T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.92
880133,Bells Lane,2024-01-27T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,13.29
880133,Bells Lane,2024-01-27T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,16.28
880133,Bells Lane,2024-01-27T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,27.2
880133,Bells Lane,2024-01-27T10:00:00.000+00:00,feeder,3,N Current (RMS),A,64.9
880133,Bells Lane,2024-01-27T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,56.1
880133,Bells Lane,2024-01-27T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,67.4
880133,Bells Lane,2024-01-27T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,114.0
880133,Bells Lane,2024-01-27T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.28
880133,Bells Lane,2024-01-27T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.01
880133,Bells Lane,2024-01-27T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.32
880133,Bells Lane,2024-01-27T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.25
880133,Bells Lane,2024-01-27T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.43
880133,Bells Lane,2024-01-27T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.4
880133,Bells Lane,2024-01-27T10:00:00.000+00:00,feeder,2,N Current (RMS),A,29.6
880133,Bells Lane,2024-01-27T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,31.4
880133,Bells Lane,2024-01-27T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,39.0
880133,Bells Lane,2024-01-27T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,60.1
880133,Bells Lane,2024-01-27T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.19
880133,Bells Lane,2024-01-27T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.81
880133,Bells Lane,2024-01-27T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.3
880133,Bells Lane,2024-01-27T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.03
880133,Bells Lane,2024-01-27T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,30.98
880133,Bells Lane,2024-01-27T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,26.12
880133,Bells Lane,2024-01-27T10:00:00.000+00:00,feeder,1,N Current (RMS),A,80.7
880133,Bells Lane,2024-01-27T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,54.3
880133,Bells Lane,2024-01-27T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,127.9
880133,Bells Lane,2024-01-27T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,107.2
880133,Bells Lane,2024-01-27T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
880133,Bells Lane,2024-01-27T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.58
880133,Bells Lane,2024-01-27T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
880133,Bells Lane,2024-01-27T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
880133,Bells Lane,2024-01-27T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
880133,Bells Lane,2024-01-27T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.29
880133,Bells Lane,2024-01-27T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
880133,Bells Lane,2024-01-27T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
880133,Bells Lane,2024-01-27T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.07
880133,Bells Lane,2024-01-27T10:00:00.000+00:00,busbar,,L3 Active Power,kW,76.99
880133,Bells Lane,2024-01-27T10:00:00.000+00:00,busbar,,L2 Active Power,kW,141.13
880133,Bells Lane,2024-01-27T10:00:00.000+00:00,busbar,,L1 Active Power,kW,137.1
880133,Bells Lane,2024-01-27T10:00:00.000+00:00,busbar,,N Current (RMS),A,281.6
880133,Bells Lane,2024-01-27T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,314.9
880133,Bells Lane,2024-01-27T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,574.3
880133,Bells Lane,2024-01-27T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,559.7
880133,Bells Lane,2024-01-27T09:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.5
880133,Bells Lane,2024-01-27T09:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.21
880133,Bells Lane,2024-01-27T09:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.22
880133,Bells Lane,2024-01-27T09:50:00.000+00:00,feeder,5,L3 Active Power,kW,28.77
880133,Bells Lane,2024-01-27T09:50:00.000+00:00,feeder,5,L2 Active Power,kW,23.74
880133,Bells Lane,2024-01-27T09:50:00.000+00:00,feeder,5,L1 Active Power,kW,31.81
880133,Bells Lane,2024-01-27T09:50:00.000+00:00,feeder,5,N Current (RMS),A,48.6
880133,Bells Lane,2024-01-27T09:50:00.000+00:00,feeder,5,L3 Current (RMS),A,118.1
880133,Bells Lane,2024-01-27T09:50:00.000+00:00,feeder,5,L2 Current (RMS),A,99.2
880133,Bells Lane,2024-01-27T09:50:00.000+00:00,feeder,5,L1 Current (RMS),A,129.8
880133,Bells Lane,2024-01-27T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.19
880133,Bells Lane,2024-01-27T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.29
880133,Bells Lane,2024-01-27T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.19
880133,Bells Lane,2024-01-27T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,25.77
880133,Bells Lane,2024-01-27T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,41.54
880133,Bells Lane,2024-01-27T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,39.78
880133,Bells Lane,2024-01-27T09:50:00.000+00:00,feeder,4,N Current (RMS),A,67.6
880133,Bells Lane,2024-01-27T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,104.4
880133,Bells Lane,2024-01-27T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,169.3
880133,Bells Lane,2024-01-27T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,162.2
880133,Bells Lane,2024-01-27T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.65
880133,Bells Lane,2024-01-27T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.06
880133,Bells Lane,2024-01-27T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.44
880133,Bells Lane,2024-01-27T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,13.61
880133,Bells Lane,2024-01-27T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,19.25
880133,Bells Lane,2024-01-27T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,28.79
880133,Bells Lane,2024-01-27T09:50:00.000+00:00,feeder,3,N Current (RMS),A,63.9
880133,Bells Lane,2024-01-27T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,57.0
880133,Bells Lane,2024-01-27T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,78.9
880133,Bells Lane,2024-01-27T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,117.9
880133,Bells Lane,2024-01-27T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.47
880133,Bells Lane,2024-01-27T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.87
880133,Bells Lane,2024-01-27T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.78
880133,Bells Lane,2024-01-27T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.61
880133,Bells Lane,2024-01-27T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.79
880133,Bells Lane,2024-01-27T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.96
880133,Bells Lane,2024-01-27T09:50:00.000+00:00,feeder,2,N Current (RMS),A,36.5
880133,Bells Lane,2024-01-27T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,20.0
880133,Bells Lane,2024-01-27T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,36.2
880133,Bells Lane,2024-01-27T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,61.6
880133,Bells Lane,2024-01-27T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.66
880133,Bells Lane,2024-01-27T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.28
880133,Bells Lane,2024-01-27T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.14
880133,Bells Lane,2024-01-27T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.85
880133,Bells Lane,2024-01-27T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,29.58
880133,Bells Lane,2024-01-27T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,24.68
880133,Bells Lane,2024-01-27T09:50:00.000+00:00,feeder,1,N Current (RMS),A,71.9
880133,Bells Lane,2024-01-27T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,68.5
880133,Bells Lane,2024-01-27T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,122.2
880133,Bells Lane,2024-01-27T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,101.5
880133,Bells Lane,2024-01-27T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
880133,Bells Lane,2024-01-27T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.95
880133,Bells Lane,2024-01-27T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.04
880133,Bells Lane,2024-01-27T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
880133,Bells Lane,2024-01-27T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
880133,Bells Lane,2024-01-27T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
880133,Bells Lane,2024-01-27T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.09
880133,Bells Lane,2024-01-27T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.39
880133,Bells Lane,2024-01-27T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.77
880133,Bells Lane,2024-01-27T09:50:00.000+00:00,busbar,,L3 Active Power,kW,88.6
880133,Bells Lane,2024-01-27T09:50:00.000+00:00,busbar,,L2 Active Power,kW,122.9
880133,Bells Lane,2024-01-27T09:50:00.000+00:00,busbar,,L1 Active Power,kW,139.04
880133,Bells Lane,2024-01-27T09:50:00.000+00:00,busbar,,N Current (RMS),A,237.0
880133,Bells Lane,2024-01-27T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,361.5
880133,Bells Lane,2024-01-27T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,500.4
880133,Bells Lane,2024-01-27T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,566.3
880133,Bells Lane,2024-01-27T09:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.19
880133,Bells Lane,2024-01-27T09:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.53
880133,Bells Lane,2024-01-27T09:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.96
880133,Bells Lane,2024-01-27T09:40:00.000+00:00,feeder,5,L3 Active Power,kW,30.8
880133,Bells Lane,2024-01-27T09:40:00.000+00:00,feeder,5,L2 Active Power,kW,27.22
880133,Bells Lane,2024-01-27T09:40:00.000+00:00,feeder,5,L1 Active Power,kW,29.1
880133,Bells Lane,2024-01-27T09:40:00.000+00:00,feeder,5,N Current (RMS),A,44.3
880133,Bells Lane,2024-01-27T09:40:00.000+00:00,feeder,5,L3 Current (RMS),A,126.1
880133,Bells Lane,2024-01-27T09:40:00.000+00:00,feeder,5,L2 Current (RMS),A,112.4
880133,Bells Lane,2024-01-27T09:40:00.000+00:00,feeder,5,L1 Current (RMS),A,119.5
880133,Bells Lane,2024-01-27T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
880133,Bells Lane,2024-01-27T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.9
880133,Bells Lane,2024-01-27T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.64
880133,Bells Lane,2024-01-27T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,23.13
880133,Bells Lane,2024-01-27T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,34.1
880133,Bells Lane,2024-01-27T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,31.01
880133,Bells Lane,2024-01-27T09:40:00.000+00:00,feeder,4,N Current (RMS),A,49.6
880133,Bells Lane,2024-01-27T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,94.2
880133,Bells Lane,2024-01-27T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,139.5
880133,Bells Lane,2024-01-27T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,126.7
880133,Bells Lane,2024-01-27T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.4
880133,Bells Lane,2024-01-27T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.53
880133,Bells Lane,2024-01-27T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.81
880133,Bells Lane,2024-01-27T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,15.84
880133,Bells Lane,2024-01-27T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,17.36
880133,Bells Lane,2024-01-27T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,28.33
880133,Bells Lane,2024-01-27T09:40:00.000+00:00,feeder,3,N Current (RMS),A,59.1
880133,Bells Lane,2024-01-27T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,65.8
880133,Bells Lane,2024-01-27T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,71.3
880133,Bells Lane,2024-01-27T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,115.4
880133,Bells Lane,2024-01-27T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.59
880133,Bells Lane,2024-01-27T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
880133,Bells Lane,2024-01-27T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.77
880133,Bells Lane,2024-01-27T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.69
880133,Bells Lane,2024-01-27T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.77
880133,Bells Lane,2024-01-27T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.03
880133,Bells Lane,2024-01-27T09:40:00.000+00:00,feeder,2,N Current (RMS),A,20.2
880133,Bells Lane,2024-01-27T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,29.4
880133,Bells Lane,2024-01-27T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,27.9
880133,Bells Lane,2024-01-27T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,42.4
880133,Bells Lane,2024-01-27T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.94
880133,Bells Lane,2024-01-27T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.23
880133,Bells Lane,2024-01-27T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.06
880133,Bells Lane,2024-01-27T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,25.14
880133,Bells Lane,2024-01-27T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
880133,Bells Lane,2024-01-27T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,23.99
880133,Bells Lane,2024-01-27T09:40:00.000+00:00,feeder,1,N Current (RMS),A,40.8
880133,Bells Lane,2024-01-27T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,104.6
880133,Bells Lane,2024-01-27T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,95.5
880133,Bells Lane,2024-01-27T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,99.8
880133,Bells Lane,2024-01-27T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
880133,Bells Lane,2024-01-27T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.74
880133,Bells Lane,2024-01-27T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.04
880133,Bells Lane,2024-01-27T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.41
880133,Bells Lane,2024-01-27T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
880133,Bells Lane,2024-01-27T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.91
880133,Bells Lane,2024-01-27T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.13
880133,Bells Lane,2024-01-27T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.37
880133,Bells Lane,2024-01-27T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.24
880133,Bells Lane,2024-01-27T09:40:00.000+00:00,busbar,,L3 Active Power,kW,101.59
880133,Bells Lane,2024-01-27T09:40:00.000+00:00,busbar,,L2 Active Power,kW,108.44
880133,Bells Lane,2024-01-27T09:40:00.000+00:00,busbar,,L1 Active Power,kW,122.46
880133,Bells Lane,2024-01-27T09:40:00.000+00:00,busbar,,N Current (RMS),A,165.0
880133,Bells Lane,2024-01-27T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,414.5
880133,Bells Lane,2024-01-27T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,442.0
880133,Bells Lane,2024-01-27T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,500.1
880133,Bells Lane,2024-01-27T09:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.76
880133,Bells Lane,2024-01-27T09:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.76
880133,Bells Lane,2024-01-27T09:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.52
880133,Bells Lane,2024-01-27T09:30:00.000+00:00,feeder,5,L3 Active Power,kW,28.19
880133,Bells Lane,2024-01-27T09:30:00.000+00:00,feeder,5,L2 Active Power,kW,31.12
880133,Bells Lane,2024-01-27T09:30:00.000+00:00,feeder,5,L1 Active Power,kW,28.34
880133,Bells Lane,2024-01-27T09:30:00.000+00:00,feeder,5,N Current (RMS),A,43.0
880133,Bells Lane,2024-01-27T09:30:00.000+00:00,feeder,5,L3 Current (RMS),A,116.0
880133,Bells Lane,2024-01-27T09:30:00.000+00:00,feeder,5,L2 Current (RMS),A,127.4
880133,Bells Lane,2024-01-27T09:30:00.000+00:00,feeder,5,L1 Current (RMS),A,116.1
880133,Bells Lane,2024-01-27T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.94
880133,Bells Lane,2024-01-27T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.7
880133,Bells Lane,2024-01-27T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.2
880133,Bells Lane,2024-01-27T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,31.4
880133,Bells Lane,2024-01-27T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,31.34
880133,Bells Lane,2024-01-27T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,29.84
880133,Bells Lane,2024-01-27T09:30:00.000+00:00,feeder,4,N Current (RMS),A,42.9
880133,Bells Lane,2024-01-27T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,127.1
880133,Bells Lane,2024-01-27T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,129.4
880133,Bells Lane,2024-01-27T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,121.7
880133,Bells Lane,2024-01-27T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.5
880133,Bells Lane,2024-01-27T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.2
880133,Bells Lane,2024-01-27T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.47
880133,Bells Lane,2024-01-27T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,19.39
880133,Bells Lane,2024-01-27T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,19.58
880133,Bells Lane,2024-01-27T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,33.26
880133,Bells Lane,2024-01-27T09:30:00.000+00:00,feeder,3,N Current (RMS),A,68.8
880133,Bells Lane,2024-01-27T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,83.7
880133,Bells Lane,2024-01-27T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,81.1
880133,Bells Lane,2024-01-27T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,135.8
880133,Bells Lane,2024-01-27T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.32
880133,Bells Lane,2024-01-27T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.76
880133,Bells Lane,2024-01-27T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.3
880133,Bells Lane,2024-01-27T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.07
880133,Bells Lane,2024-01-27T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.85
880133,Bells Lane,2024-01-27T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,16.77
880133,Bells Lane,2024-01-27T09:30:00.000+00:00,feeder,2,N Current (RMS),A,39.1
880133,Bells Lane,2024-01-27T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,33.1
880133,Bells Lane,2024-01-27T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,29.2
880133,Bells Lane,2024-01-27T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,69.4
880133,Bells Lane,2024-01-27T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.4
880133,Bells Lane,2024-01-27T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.79
880133,Bells Lane,2024-01-27T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.52
880133,Bells Lane,2024-01-27T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,21.61
880133,Bells Lane,2024-01-27T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,27.0
880133,Bells Lane,2024-01-27T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,24.55
880133,Bells Lane,2024-01-27T09:30:00.000+00:00,feeder,1,N Current (RMS),A,46.2
880133,Bells Lane,2024-01-27T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,90.8
880133,Bells Lane,2024-01-27T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,111.3
880133,Bells Lane,2024-01-27T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,100.6
880133,Bells Lane,2024-01-27T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
880133,Bells Lane,2024-01-27T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.56
880133,Bells Lane,2024-01-27T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.02
880133,Bells Lane,2024-01-27T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
880133,Bells Lane,2024-01-27T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
880133,Bells Lane,2024-01-27T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.74
880133,Bells Lane,2024-01-27T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
880133,Bells Lane,2024-01-27T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
880133,Bells Lane,2024-01-27T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.62
880133,Bells Lane,2024-01-27T09:30:00.000+00:00,busbar,,L3 Active Power,kW,108.66
880133,Bells Lane,2024-01-27T09:30:00.000+00:00,busbar,,L2 Active Power,kW,115.89
880133,Bells Lane,2024-01-27T09:30:00.000+00:00,busbar,,L1 Active Power,kW,132.77
880133,Bells Lane,2024-01-27T09:30:00.000+00:00,busbar,,N Current (RMS),A,166.1
880133,Bells Lane,2024-01-27T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,441.7
880133,Bells Lane,2024-01-27T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,471.9
880133,Bells Lane,2024-01-27T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,540.0
880133,Bells Lane,2024-01-27T09:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.91
880133,Bells Lane,2024-01-27T09:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.53
880133,Bells Lane,2024-01-27T09:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.99
880133,Bells Lane,2024-01-27T09:20:00.000+00:00,feeder,5,L3 Active Power,kW,27.97
880133,Bells Lane,2024-01-27T09:20:00.000+00:00,feeder,5,L2 Active Power,kW,30.08
880133,Bells Lane,2024-01-27T09:20:00.000+00:00,feeder,5,L1 Active Power,kW,27.98
880133,Bells Lane,2024-01-27T09:20:00.000+00:00,feeder,5,N Current (RMS),A,47.4
880133,Bells Lane,2024-01-27T09:20:00.000+00:00,feeder,5,L3 Current (RMS),A,116.4
880133,Bells Lane,2024-01-27T09:20:00.000+00:00,feeder,5,L2 Current (RMS),A,123.9
880133,Bells Lane,2024-01-27T09:20:00.000+00:00,feeder,5,L1 Current (RMS),A,114.5
880133,Bells Lane,2024-01-27T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.25
880133,Bells Lane,2024-01-27T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.52
880133,Bells Lane,2024-01-27T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.56
880133,Bells Lane,2024-01-27T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,29.7
880133,Bells Lane,2024-01-27T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,34.2
880133,Bells Lane,2024-01-27T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,45.45
880133,Bells Lane,2024-01-27T09:20:00.000+00:00,feeder,4,N Current (RMS),A,73.8
880133,Bells Lane,2024-01-27T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,120.5
880133,Bells Lane,2024-01-27T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,139.6
880133,Bells Lane,2024-01-27T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,187.9
880133,Bells Lane,2024-01-27T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.59
880133,Bells Lane,2024-01-27T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.67
880133,Bells Lane,2024-01-27T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.14
880133,Bells Lane,2024-01-27T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,25.96
880133,Bells Lane,2024-01-27T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,16.72
880133,Bells Lane,2024-01-27T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,27.66
880133,Bells Lane,2024-01-27T09:20:00.000+00:00,feeder,3,N Current (RMS),A,54.9
880133,Bells Lane,2024-01-27T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,108.0
880133,Bells Lane,2024-01-27T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,70.2
880133,Bells Lane,2024-01-27T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,116.2
880133,Bells Lane,2024-01-27T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.29
880133,Bells Lane,2024-01-27T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.4
880133,Bells Lane,2024-01-27T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.46
880133,Bells Lane,2024-01-27T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.17
880133,Bells Lane,2024-01-27T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.5
880133,Bells Lane,2024-01-27T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.19
880133,Bells Lane,2024-01-27T09:20:00.000+00:00,feeder,2,N Current (RMS),A,20.1
880133,Bells Lane,2024-01-27T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,33.9
880133,Bells Lane,2024-01-27T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,32.7
880133,Bells Lane,2024-01-27T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,34.7
880133,Bells Lane,2024-01-27T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.89
880133,Bells Lane,2024-01-27T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.72
880133,Bells Lane,2024-01-27T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.44
880133,Bells Lane,2024-01-27T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,28.18
880133,Bells Lane,2024-01-27T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,26.64
880133,Bells Lane,2024-01-27T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,28.14
880133,Bells Lane,2024-01-27T09:20:00.000+00:00,feeder,1,N Current (RMS),A,42.2
880133,Bells Lane,2024-01-27T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,116.0
880133,Bells Lane,2024-01-27T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,109.6
880133,Bells Lane,2024-01-27T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,115.2
880133,Bells Lane,2024-01-27T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
880133,Bells Lane,2024-01-27T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.56
880133,Bells Lane,2024-01-27T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
880133,Bells Lane,2024-01-27T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.59
880133,Bells Lane,2024-01-27T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
880133,Bells Lane,2024-01-27T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
880133,Bells Lane,2024-01-27T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.43
880133,Bells Lane,2024-01-27T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
880133,Bells Lane,2024-01-27T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
880133,Bells Lane,2024-01-27T09:20:00.000+00:00,busbar,,L3 Active Power,kW,119.96
880133,Bells Lane,2024-01-27T09:20:00.000+00:00,busbar,,L2 Active Power,kW,115.12
880133,Bells Lane,2024-01-27T09:20:00.000+00:00,busbar,,L1 Active Power,kW,137.43
880133,Bells Lane,2024-01-27T09:20:00.000+00:00,busbar,,N Current (RMS),A,164.6
880133,Bells Lane,2024-01-27T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,488.5
880133,Bells Lane,2024-01-27T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,468.0
880133,Bells Lane,2024-01-27T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,557.2
880133,Bells Lane,2024-01-27T09:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.46
880133,Bells Lane,2024-01-27T09:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.31
880133,Bells Lane,2024-01-27T09:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.22
880133,Bells Lane,2024-01-27T09:10:00.000+00:00,feeder,5,L3 Active Power,kW,24.66
880133,Bells Lane,2024-01-27T09:10:00.000+00:00,feeder,5,L2 Active Power,kW,37.22
880133,Bells Lane,2024-01-27T09:10:00.000+00:00,feeder,5,L1 Active Power,kW,27.37
880133,Bells Lane,2024-01-27T09:10:00.000+00:00,feeder,5,N Current (RMS),A,68.6
880133,Bells Lane,2024-01-27T09:10:00.000+00:00,feeder,5,L3 Current (RMS),A,101.3
880133,Bells Lane,2024-01-27T09:10:00.000+00:00,feeder,5,L2 Current (RMS),A,153.9
880133,Bells Lane,2024-01-27T09:10:00.000+00:00,feeder,5,L1 Current (RMS),A,112.2
880133,Bells Lane,2024-01-27T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.34
880133,Bells Lane,2024-01-27T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.36
880133,Bells Lane,2024-01-27T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.68
880133,Bells Lane,2024-01-27T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,25.68
880133,Bells Lane,2024-01-27T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,31.33
880133,Bells Lane,2024-01-27T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,43.8
880133,Bells Lane,2024-01-27T09:10:00.000+00:00,feeder,4,N Current (RMS),A,74.4
880133,Bells Lane,2024-01-27T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,104.7
880133,Bells Lane,2024-01-27T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,127.5
880133,Bells Lane,2024-01-27T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,181.0
880133,Bells Lane,2024-01-27T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.8
880133,Bells Lane,2024-01-27T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.11
880133,Bells Lane,2024-01-27T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.95
880133,Bells Lane,2024-01-27T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,14.85
880133,Bells Lane,2024-01-27T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,20.85
880133,Bells Lane,2024-01-27T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,22.12
880133,Bells Lane,2024-01-27T09:10:00.000+00:00,feeder,3,N Current (RMS),A,41.2
880133,Bells Lane,2024-01-27T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,61.3
880133,Bells Lane,2024-01-27T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,86.2
880133,Bells Lane,2024-01-27T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,90.6
880133,Bells Lane,2024-01-27T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
880133,Bells Lane,2024-01-27T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.78
880133,Bells Lane,2024-01-27T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.3
880133,Bells Lane,2024-01-27T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.33
880133,Bells Lane,2024-01-27T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.42
880133,Bells Lane,2024-01-27T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.74
880133,Bells Lane,2024-01-27T09:10:00.000+00:00,feeder,2,N Current (RMS),A,24.5
880133,Bells Lane,2024-01-27T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,26.1
880133,Bells Lane,2024-01-27T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,34.3
880133,Bells Lane,2024-01-27T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,48.2
