Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880133,Bells Lane,2024-01-27T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.8
880133,Bells Lane,2024-01-27T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.94
880133,Bells Lane,2024-01-27T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.75
880133,Bells Lane,2024-01-27T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.46
880133,Bells Lane,2024-01-27T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,35.25
880133,Bells Lane,2024-01-27T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,25.17
880133,Bells Lane,2024-01-27T09:10:00.000+00:00,feeder,1,N Current (RMS),A,84.5
880133,Bells Lane,2024-01-27T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,60.4
880133,Bells Lane,2024-01-27T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,144.2
880133,Bells Lane,2024-01-27T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,102.9
880133,Bells Lane,2024-01-27T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
880133,Bells Lane,2024-01-27T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.38
880133,Bells Lane,2024-01-27T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.04
880133,Bells Lane,2024-01-27T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
880133,Bells Lane,2024-01-27T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
880133,Bells Lane,2024-01-27T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
880133,Bells Lane,2024-01-27T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.52
880133,Bells Lane,2024-01-27T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
880133,Bells Lane,2024-01-27T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.54
880133,Bells Lane,2024-01-27T09:10:00.000+00:00,busbar,,L3 Active Power,kW,85.98
880133,Bells Lane,2024-01-27T09:10:00.000+00:00,busbar,,L2 Active Power,kW,132.06
880133,Bells Lane,2024-01-27T09:10:00.000+00:00,busbar,,L1 Active Power,kW,130.2
880133,Bells Lane,2024-01-27T09:10:00.000+00:00,busbar,,N Current (RMS),A,221.5
880133,Bells Lane,2024-01-27T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,350.0
880133,Bells Lane,2024-01-27T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,536.4
880133,Bells Lane,2024-01-27T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,528.9
880133,Bells Lane,2024-01-27T09:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.41
880133,Bells Lane,2024-01-27T09:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.2
880133,Bells Lane,2024-01-27T09:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.97
880133,Bells Lane,2024-01-27T09:00:00.000+00:00,feeder,5,L3 Active Power,kW,23.62
880133,Bells Lane,2024-01-27T09:00:00.000+00:00,feeder,5,L2 Active Power,kW,30.82
880133,Bells Lane,2024-01-27T09:00:00.000+00:00,feeder,5,L1 Active Power,kW,31.37
880133,Bells Lane,2024-01-27T09:00:00.000+00:00,feeder,5,N Current (RMS),A,47.8
880133,Bells Lane,2024-01-27T09:00:00.000+00:00,feeder,5,L3 Current (RMS),A,97.4
880133,Bells Lane,2024-01-27T09:00:00.000+00:00,feeder,5,L2 Current (RMS),A,126.5
880133,Bells Lane,2024-01-27T09:00:00.000+00:00,feeder,5,L1 Current (RMS),A,128.3
880133,Bells Lane,2024-01-27T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
880133,Bells Lane,2024-01-27T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.34
880133,Bells Lane,2024-01-27T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.77
880133,Bells Lane,2024-01-27T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,22.41
880133,Bells Lane,2024-01-27T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,35.08
880133,Bells Lane,2024-01-27T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,31.51
880133,Bells Lane,2024-01-27T09:00:00.000+00:00,feeder,4,N Current (RMS),A,64.0
880133,Bells Lane,2024-01-27T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,91.0
880133,Bells Lane,2024-01-27T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,144.8
880133,Bells Lane,2024-01-27T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,129.3
880133,Bells Lane,2024-01-27T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.01
880133,Bells Lane,2024-01-27T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.16
880133,Bells Lane,2024-01-27T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.51
880133,Bells Lane,2024-01-27T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.58
880133,Bells Lane,2024-01-27T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.55
880133,Bells Lane,2024-01-27T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,24.84
880133,Bells Lane,2024-01-27T09:00:00.000+00:00,feeder,3,N Current (RMS),A,60.2
880133,Bells Lane,2024-01-27T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,52.9
880133,Bells Lane,2024-01-27T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,53.3
880133,Bells Lane,2024-01-27T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,103.1
880133,Bells Lane,2024-01-27T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.17
880133,Bells Lane,2024-01-27T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.66
880133,Bells Lane,2024-01-27T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.09
880133,Bells Lane,2024-01-27T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.19
880133,Bells Lane,2024-01-27T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.16
880133,Bells Lane,2024-01-27T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
880133,Bells Lane,2024-01-27T09:00:00.000+00:00,feeder,2,N Current (RMS),A,32.7
880133,Bells Lane,2024-01-27T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,17.5
880133,Bells Lane,2024-01-27T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,30.6
880133,Bells Lane,2024-01-27T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,53.6
880133,Bells Lane,2024-01-27T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.7
880133,Bells Lane,2024-01-27T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.2
880133,Bells Lane,2024-01-27T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.88
880133,Bells Lane,2024-01-27T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.6
880133,Bells Lane,2024-01-27T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,34.11
880133,Bells Lane,2024-01-27T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,26.72
880133,Bells Lane,2024-01-27T09:00:00.000+00:00,feeder,1,N Current (RMS),A,93.7
880133,Bells Lane,2024-01-27T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,46.0
880133,Bells Lane,2024-01-27T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,138.8
880133,Bells Lane,2024-01-27T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,109.6
880133,Bells Lane,2024-01-27T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
880133,Bells Lane,2024-01-27T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.97
880133,Bells Lane,2024-01-27T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.1
880133,Bells Lane,2024-01-27T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.76
880133,Bells Lane,2024-01-27T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
880133,Bells Lane,2024-01-27T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.46
880133,Bells Lane,2024-01-27T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.3
880133,Bells Lane,2024-01-27T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
880133,Bells Lane,2024-01-27T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.22
880133,Bells Lane,2024-01-27T09:00:00.000+00:00,busbar,,L3 Active Power,kW,73.4
880133,Bells Lane,2024-01-27T09:00:00.000+00:00,busbar,,L2 Active Power,kW,119.72
880133,Bells Lane,2024-01-27T09:00:00.000+00:00,busbar,,L1 Active Power,kW,127.45
880133,Bells Lane,2024-01-27T09:00:00.000+00:00,busbar,,N Current (RMS),A,237.3
880133,Bells Lane,2024-01-27T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,300.2
880133,Bells Lane,2024-01-27T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,485.4
880133,Bells Lane,2024-01-27T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,518.6
880133,Bells Lane,2024-01-27T08:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.82
880133,Bells Lane,2024-01-27T08:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.23
880133,Bells Lane,2024-01-27T08:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.86
880133,Bells Lane,2024-01-27T08:50:00.000+00:00,feeder,5,L3 Active Power,kW,20.66
880133,Bells Lane,2024-01-27T08:50:00.000+00:00,feeder,5,L2 Active Power,kW,39.31
880133,Bells Lane,2024-01-27T08:50:00.000+00:00,feeder,5,L1 Active Power,kW,41.51
880133,Bells Lane,2024-01-27T08:50:00.000+00:00,feeder,5,N Current (RMS),A,82.6
880133,Bells Lane,2024-01-27T08:50:00.000+00:00,feeder,5,L3 Current (RMS),A,86.2
880133,Bells Lane,2024-01-27T08:50:00.000+00:00,feeder,5,L2 Current (RMS),A,161.1
880133,Bells Lane,2024-01-27T08:50:00.000+00:00,feeder,5,L1 Current (RMS),A,169.7
880133,Bells Lane,2024-01-27T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.63
880133,Bells Lane,2024-01-27T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.09
880133,Bells Lane,2024-01-27T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.54
880133,Bells Lane,2024-01-27T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,20.78
880133,Bells Lane,2024-01-27T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,43.02
880133,Bells Lane,2024-01-27T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,27.1
880133,Bells Lane,2024-01-27T08:50:00.000+00:00,feeder,4,N Current (RMS),A,84.8
880133,Bells Lane,2024-01-27T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,84.9
880133,Bells Lane,2024-01-27T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,175.3
880133,Bells Lane,2024-01-27T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,111.2
880133,Bells Lane,2024-01-27T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.68
880133,Bells Lane,2024-01-27T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.07
880133,Bells Lane,2024-01-27T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.81
880133,Bells Lane,2024-01-27T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.58
880133,Bells Lane,2024-01-27T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.5
880133,Bells Lane,2024-01-27T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,18.83
880133,Bells Lane,2024-01-27T08:50:00.000+00:00,feeder,3,N Current (RMS),A,41.8
880133,Bells Lane,2024-01-27T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,53.4
880133,Bells Lane,2024-01-27T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,40.7
880133,Bells Lane,2024-01-27T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,78.2
880133,Bells Lane,2024-01-27T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
880133,Bells Lane,2024-01-27T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.35
880133,Bells Lane,2024-01-27T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.29
880133,Bells Lane,2024-01-27T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.84
880133,Bells Lane,2024-01-27T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.3
880133,Bells Lane,2024-01-27T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.64
880133,Bells Lane,2024-01-27T08:50:00.000+00:00,feeder,2,N Current (RMS),A,26.0
880133,Bells Lane,2024-01-27T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,20.5
880133,Bells Lane,2024-01-27T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,38.6
880133,Bells Lane,2024-01-27T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,45.3
880133,Bells Lane,2024-01-27T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.47
880133,Bells Lane,2024-01-27T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.42
880133,Bells Lane,2024-01-27T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.66
880133,Bells Lane,2024-01-27T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.48
880133,Bells Lane,2024-01-27T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,35.55
880133,Bells Lane,2024-01-27T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,29.8
880133,Bells Lane,2024-01-27T08:50:00.000+00:00,feeder,1,N Current (RMS),A,85.4
880133,Bells Lane,2024-01-27T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,67.3
880133,Bells Lane,2024-01-27T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,145.2
880133,Bells Lane,2024-01-27T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,122.3
880133,Bells Lane,2024-01-27T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
880133,Bells Lane,2024-01-27T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
880133,Bells Lane,2024-01-27T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.09
880133,Bells Lane,2024-01-27T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
880133,Bells Lane,2024-01-27T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
880133,Bells Lane,2024-01-27T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
880133,Bells Lane,2024-01-27T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.53
880133,Bells Lane,2024-01-27T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
880133,Bells Lane,2024-01-27T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.15
880133,Bells Lane,2024-01-27T08:50:00.000+00:00,busbar,,L3 Active Power,kW,74.34
880133,Bells Lane,2024-01-27T08:50:00.000+00:00,busbar,,L2 Active Power,kW,136.69
880133,Bells Lane,2024-01-27T08:50:00.000+00:00,busbar,,L1 Active Power,kW,127.88
880133,Bells Lane,2024-01-27T08:50:00.000+00:00,busbar,,N Current (RMS),A,263.5
880133,Bells Lane,2024-01-27T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,305.8
880133,Bells Lane,2024-01-27T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,556.0
880133,Bells Lane,2024-01-27T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,522.8
880133,Bells Lane,2024-01-27T08:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.81
880133,Bells Lane,2024-01-27T08:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.56
880133,Bells Lane,2024-01-27T08:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.64
880133,Bells Lane,2024-01-27T08:40:00.000+00:00,feeder,5,L3 Active Power,kW,19.66
880133,Bells Lane,2024-01-27T08:40:00.000+00:00,feeder,5,L2 Active Power,kW,33.85
880133,Bells Lane,2024-01-27T08:40:00.000+00:00,feeder,5,L1 Active Power,kW,42.35
880133,Bells Lane,2024-01-27T08:40:00.000+00:00,feeder,5,N Current (RMS),A,90.1
880133,Bells Lane,2024-01-27T08:40:00.000+00:00,feeder,5,L3 Current (RMS),A,82.7
880133,Bells Lane,2024-01-27T08:40:00.000+00:00,feeder,5,L2 Current (RMS),A,138.9
880133,Bells Lane,2024-01-27T08:40:00.000+00:00,feeder,5,L1 Current (RMS),A,174.0
880133,Bells Lane,2024-01-27T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
880133,Bells Lane,2024-01-27T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
880133,Bells Lane,2024-01-27T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.2
880133,Bells Lane,2024-01-27T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,22.22
880133,Bells Lane,2024-01-27T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,28.74
880133,Bells Lane,2024-01-27T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,29.03
880133,Bells Lane,2024-01-27T08:40:00.000+00:00,feeder,4,N Current (RMS),A,45.4
880133,Bells Lane,2024-01-27T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,90.7
880133,Bells Lane,2024-01-27T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,117.5
880133,Bells Lane,2024-01-27T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,119.9
880133,Bells Lane,2024-01-27T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.63
880133,Bells Lane,2024-01-27T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.28
880133,Bells Lane,2024-01-27T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.46
880133,Bells Lane,2024-01-27T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,13.03
880133,Bells Lane,2024-01-27T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.32
880133,Bells Lane,2024-01-27T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,24.04
880133,Bells Lane,2024-01-27T08:40:00.000+00:00,feeder,3,N Current (RMS),A,52.2
880133,Bells Lane,2024-01-27T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,55.3
880133,Bells Lane,2024-01-27T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,57.4
880133,Bells Lane,2024-01-27T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,99.4
880133,Bells Lane,2024-01-27T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.46
880133,Bells Lane,2024-01-27T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.15
880133,Bells Lane,2024-01-27T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.87
880133,Bells Lane,2024-01-27T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.43
880133,Bells Lane,2024-01-27T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.95
880133,Bells Lane,2024-01-27T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.33
880133,Bells Lane,2024-01-27T08:40:00.000+00:00,feeder,2,N Current (RMS),A,41.6
880133,Bells Lane,2024-01-27T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,23.7
880133,Bells Lane,2024-01-27T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,51.3
880133,Bells Lane,2024-01-27T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,59.5
880133,Bells Lane,2024-01-27T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.06
880133,Bells Lane,2024-01-27T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.02
880133,Bells Lane,2024-01-27T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.38
880133,Bells Lane,2024-01-27T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,19.21
880133,Bells Lane,2024-01-27T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,26.71
880133,Bells Lane,2024-01-27T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,27.95
880133,Bells Lane,2024-01-27T08:40:00.000+00:00,feeder,1,N Current (RMS),A,57.0
880133,Bells Lane,2024-01-27T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,80.1
880133,Bells Lane,2024-01-27T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,112.2
880133,Bells Lane,2024-01-27T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,115.1
880133,Bells Lane,2024-01-27T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
880133,Bells Lane,2024-01-27T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.87
880133,Bells Lane,2024-01-27T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.09
880133,Bells Lane,2024-01-27T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
880133,Bells Lane,2024-01-27T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
880133,Bells Lane,2024-01-27T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
880133,Bells Lane,2024-01-27T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.98
880133,Bells Lane,2024-01-27T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.63
880133,Bells Lane,2024-01-27T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.16
880133,Bells Lane,2024-01-27T08:40:00.000+00:00,busbar,,L3 Active Power,kW,79.54
880133,Bells Lane,2024-01-27T08:40:00.000+00:00,busbar,,L2 Active Power,kW,114.56
880133,Bells Lane,2024-01-27T08:40:00.000+00:00,busbar,,L1 Active Power,kW,136.7
880133,Bells Lane,2024-01-27T08:40:00.000+00:00,busbar,,N Current (RMS),A,251.2
880133,Bells Lane,2024-01-27T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,327.0
880133,Bells Lane,2024-01-27T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,468.8
880133,Bells Lane,2024-01-27T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,560.9
880133,Bells Lane,2024-01-27T08:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.0
880133,Bells Lane,2024-01-27T08:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.85
880133,Bells Lane,2024-01-27T08:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.4
880133,Bells Lane,2024-01-27T08:30:00.000+00:00,feeder,5,L3 Active Power,kW,21.57
880133,Bells Lane,2024-01-27T08:30:00.000+00:00,feeder,5,L2 Active Power,kW,38.73
880133,Bells Lane,2024-01-27T08:30:00.000+00:00,feeder,5,L1 Active Power,kW,29.77
880133,Bells Lane,2024-01-27T08:30:00.000+00:00,feeder,5,N Current (RMS),A,76.8
880133,Bells Lane,2024-01-27T08:30:00.000+00:00,feeder,5,L3 Current (RMS),A,89.6
880133,Bells Lane,2024-01-27T08:30:00.000+00:00,feeder,5,L2 Current (RMS),A,158.2
880133,Bells Lane,2024-01-27T08:30:00.000+00:00,feeder,5,L1 Current (RMS),A,122.7
880133,Bells Lane,2024-01-27T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.17
880133,Bells Lane,2024-01-27T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.99
880133,Bells Lane,2024-01-27T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.51
880133,Bells Lane,2024-01-27T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,18.81
880133,Bells Lane,2024-01-27T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,32.65
880133,Bells Lane,2024-01-27T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,26.36
880133,Bells Lane,2024-01-27T08:30:00.000+00:00,feeder,4,N Current (RMS),A,59.3
880133,Bells Lane,2024-01-27T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,77.0
880133,Bells Lane,2024-01-27T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,132.7
880133,Bells Lane,2024-01-27T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,108.7
880133,Bells Lane,2024-01-27T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.71
880133,Bells Lane,2024-01-27T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.09
880133,Bells Lane,2024-01-27T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.82
880133,Bells Lane,2024-01-27T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,13.53
880133,Bells Lane,2024-01-27T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,20.41
880133,Bells Lane,2024-01-27T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,31.49
880133,Bells Lane,2024-01-27T08:30:00.000+00:00,feeder,3,N Current (RMS),A,73.6
880133,Bells Lane,2024-01-27T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,60.6
880133,Bells Lane,2024-01-27T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,84.3
880133,Bells Lane,2024-01-27T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,130.0
880133,Bells Lane,2024-01-27T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.58
880133,Bells Lane,2024-01-27T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.53
880133,Bells Lane,2024-01-27T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.06
880133,Bells Lane,2024-01-27T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.59
880133,Bells Lane,2024-01-27T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.51
880133,Bells Lane,2024-01-27T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.59
880133,Bells Lane,2024-01-27T08:30:00.000+00:00,feeder,2,N Current (RMS),A,22.8
880133,Bells Lane,2024-01-27T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,23.5
880133,Bells Lane,2024-01-27T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,31.2
880133,Bells Lane,2024-01-27T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,25.7
880133,Bells Lane,2024-01-27T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.95
880133,Bells Lane,2024-01-27T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.09
880133,Bells Lane,2024-01-27T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.11
880133,Bells Lane,2024-01-27T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,17.51
880133,Bells Lane,2024-01-27T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,24.92
880133,Bells Lane,2024-01-27T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,37.66
880133,Bells Lane,2024-01-27T08:30:00.000+00:00,feeder,1,N Current (RMS),A,90.6
880133,Bells Lane,2024-01-27T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,74.0
880133,Bells Lane,2024-01-27T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,104.1
880133,Bells Lane,2024-01-27T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,154.4
880133,Bells Lane,2024-01-27T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
880133,Bells Lane,2024-01-27T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.16
880133,Bells Lane,2024-01-27T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.03
880133,Bells Lane,2024-01-27T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
880133,Bells Lane,2024-01-27T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
880133,Bells Lane,2024-01-27T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.49
880133,Bells Lane,2024-01-27T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.41
880133,Bells Lane,2024-01-27T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.56
880133,Bells Lane,2024-01-27T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.9
880133,Bells Lane,2024-01-27T08:30:00.000+00:00,busbar,,L3 Active Power,kW,77.02
880133,Bells Lane,2024-01-27T08:30:00.000+00:00,busbar,,L2 Active Power,kW,123.22
880133,Bells Lane,2024-01-27T08:30:00.000+00:00,busbar,,L1 Active Power,kW,130.86
880133,Bells Lane,2024-01-27T08:30:00.000+00:00,busbar,,N Current (RMS),A,249.0
880133,Bells Lane,2024-01-27T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,316.9
880133,Bells Lane,2024-01-27T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,501.3
880133,Bells Lane,2024-01-27T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,535.0
880133,Bells Lane,2024-01-27T08:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.27
880133,Bells Lane,2024-01-27T08:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.13
880133,Bells Lane,2024-01-27T08:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.58
880133,Bells Lane,2024-01-27T08:20:00.000+00:00,feeder,5,L3 Active Power,kW,20.88
880133,Bells Lane,2024-01-27T08:20:00.000+00:00,feeder,5,L2 Active Power,kW,33.99
880133,Bells Lane,2024-01-27T08:20:00.000+00:00,feeder,5,L1 Active Power,kW,31.27
880133,Bells Lane,2024-01-27T08:20:00.000+00:00,feeder,5,N Current (RMS),A,70.9
880133,Bells Lane,2024-01-27T08:20:00.000+00:00,feeder,5,L3 Current (RMS),A,87.0
880133,Bells Lane,2024-01-27T08:20:00.000+00:00,feeder,5,L2 Current (RMS),A,140.3
880133,Bells Lane,2024-01-27T08:20:00.000+00:00,feeder,5,L1 Current (RMS),A,129.2
880133,Bells Lane,2024-01-27T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.43
880133,Bells Lane,2024-01-27T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
880133,Bells Lane,2024-01-27T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.19
880133,Bells Lane,2024-01-27T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,16.01
880133,Bells Lane,2024-01-27T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,30.48
880133,Bells Lane,2024-01-27T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,25.65
880133,Bells Lane,2024-01-27T08:20:00.000+00:00,feeder,4,N Current (RMS),A,59.6
880133,Bells Lane,2024-01-27T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,64.9
880133,Bells Lane,2024-01-27T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,124.7
880133,Bells Lane,2024-01-27T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,105.2
880133,Bells Lane,2024-01-27T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.87
880133,Bells Lane,2024-01-27T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.72
880133,Bells Lane,2024-01-27T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.39
880133,Bells Lane,2024-01-27T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.4
880133,Bells Lane,2024-01-27T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,18.78
880133,Bells Lane,2024-01-27T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,33.48
880133,Bells Lane,2024-01-27T08:20:00.000+00:00,feeder,3,N Current (RMS),A,90.8
880133,Bells Lane,2024-01-27T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,41.0
880133,Bells Lane,2024-01-27T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,79.6
880133,Bells Lane,2024-01-27T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,137.2
880133,Bells Lane,2024-01-27T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.56
880133,Bells Lane,2024-01-27T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.59
880133,Bells Lane,2024-01-27T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.84
880133,Bells Lane,2024-01-27T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.35
880133,Bells Lane,2024-01-27T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.29
880133,Bells Lane,2024-01-27T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.22
880133,Bells Lane,2024-01-27T08:20:00.000+00:00,feeder,2,N Current (RMS),A,35.8
880133,Bells Lane,2024-01-27T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,43.2
880133,Bells Lane,2024-01-27T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,49.5
880133,Bells Lane,2024-01-27T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,27.4
880133,Bells Lane,2024-01-27T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.55
880133,Bells Lane,2024-01-27T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.5
880133,Bells Lane,2024-01-27T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.93
880133,Bells Lane,2024-01-27T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.98
880133,Bells Lane,2024-01-27T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,20.34
880133,Bells Lane,2024-01-27T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,25.07
880133,Bells Lane,2024-01-27T08:20:00.000+00:00,feeder,1,N Current (RMS),A,62.9
880133,Bells Lane,2024-01-27T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,56.4
880133,Bells Lane,2024-01-27T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,84.5
880133,Bells Lane,2024-01-27T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,103.1
880133,Bells Lane,2024-01-27T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
880133,Bells Lane,2024-01-27T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.32
880133,Bells Lane,2024-01-27T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.06
880133,Bells Lane,2024-01-27T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
880133,Bells Lane,2024-01-27T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
880133,Bells Lane,2024-01-27T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.85
880133,Bells Lane,2024-01-27T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.81
880133,Bells Lane,2024-01-27T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.03
880133,Bells Lane,2024-01-27T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.93
880133,Bells Lane,2024-01-27T08:20:00.000+00:00,busbar,,L3 Active Power,kW,68.63
880133,Bells Lane,2024-01-27T08:20:00.000+00:00,busbar,,L2 Active Power,kW,114.88
880133,Bells Lane,2024-01-27T08:20:00.000+00:00,busbar,,L1 Active Power,kW,121.69
880133,Bells Lane,2024-01-27T08:20:00.000+00:00,busbar,,N Current (RMS),A,250.6
880133,Bells Lane,2024-01-27T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,282.4
880133,Bells Lane,2024-01-27T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,467.9
880133,Bells Lane,2024-01-27T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,496.1
880133,Bells Lane,2024-01-27T08:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.21
880133,Bells Lane,2024-01-27T08:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.29
880133,Bells Lane,2024-01-27T08:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.51
880133,Bells Lane,2024-01-27T08:10:00.000+00:00,feeder,5,L3 Active Power,kW,16.5
880133,Bells Lane,2024-01-27T08:10:00.000+00:00,feeder,5,L2 Active Power,kW,29.47
880133,Bells Lane,2024-01-27T08:10:00.000+00:00,feeder,5,L1 Active Power,kW,26.96
880133,Bells Lane,2024-01-27T08:10:00.000+00:00,feeder,5,N Current (RMS),A,61.9
880133,Bells Lane,2024-01-27T08:10:00.000+00:00,feeder,5,L3 Current (RMS),A,69.8
880133,Bells Lane,2024-01-27T08:10:00.000+00:00,feeder,5,L2 Current (RMS),A,120.6
880133,Bells Lane,2024-01-27T08:10:00.000+00:00,feeder,5,L1 Current (RMS),A,111.2
880133,Bells Lane,2024-01-27T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
880133,Bells Lane,2024-01-27T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.66
880133,Bells Lane,2024-01-27T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.71
880133,Bells Lane,2024-01-27T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,16.49
880133,Bells Lane,2024-01-27T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,26.21
880133,Bells Lane,2024-01-27T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,25.83
880133,Bells Lane,2024-01-27T08:10:00.000+00:00,feeder,4,N Current (RMS),A,48.1
880133,Bells Lane,2024-01-27T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,66.6
880133,Bells Lane,2024-01-27T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,106.2
880133,Bells Lane,2024-01-27T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,105.3
880133,Bells Lane,2024-01-27T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.26
880133,Bells Lane,2024-01-27T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.47
880133,Bells Lane,2024-01-27T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.48
880133,Bells Lane,2024-01-27T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.9
880133,Bells Lane,2024-01-27T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.81
880133,Bells Lane,2024-01-27T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,31.09
880133,Bells Lane,2024-01-27T08:10:00.000+00:00,feeder,3,N Current (RMS),A,87.2
880133,Bells Lane,2024-01-27T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,44.0
880133,Bells Lane,2024-01-27T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,50.2
880133,Bells Lane,2024-01-27T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,126.8
880133,Bells Lane,2024-01-27T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.93
880133,Bells Lane,2024-01-27T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
880133,Bells Lane,2024-01-27T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.48
880133,Bells Lane,2024-01-27T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.91
880133,Bells Lane,2024-01-27T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.51
880133,Bells Lane,2024-01-27T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.33
880133,Bells Lane,2024-01-27T08:10:00.000+00:00,feeder,2,N Current (RMS),A,31.1
880133,Bells Lane,2024-01-27T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,17.6
880133,Bells Lane,2024-01-27T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,47.8
880133,Bells Lane,2024-01-27T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,36.0
880133,Bells Lane,2024-01-27T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.21
880133,Bells Lane,2024-01-27T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.99
880133,Bells Lane,2024-01-27T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.04
880133,Bells Lane,2024-01-27T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.87
880133,Bells Lane,2024-01-27T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.96
880133,Bells Lane,2024-01-27T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.6
880133,Bells Lane,2024-01-27T08:10:00.000+00:00,feeder,1,N Current (RMS),A,54.7
880133,Bells Lane,2024-01-27T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,38.2
880133,Bells Lane,2024-01-27T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,71.5
880133,Bells Lane,2024-01-27T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,72.8
880133,Bells Lane,2024-01-27T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
880133,Bells Lane,2024-01-27T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.53
880133,Bells Lane,2024-01-27T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.15
880133,Bells Lane,2024-01-27T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.67
880133,Bells Lane,2024-01-27T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
880133,Bells Lane,2024-01-27T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.13
880133,Bells Lane,2024-01-27T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.59
880133,Bells Lane,2024-01-27T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.57
880133,Bells Lane,2024-01-27T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.23
880133,Bells Lane,2024-01-27T08:10:00.000+00:00,busbar,,L3 Active Power,kW,55.67
880133,Bells Lane,2024-01-27T08:10:00.000+00:00,busbar,,L2 Active Power,kW,95.96
880133,Bells Lane,2024-01-27T08:10:00.000+00:00,busbar,,L1 Active Power,kW,109.81
880133,Bells Lane,2024-01-27T08:10:00.000+00:00,busbar,,N Current (RMS),A,242.4
880133,Bells Lane,2024-01-27T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,230.5
880133,Bells Lane,2024-01-27T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,390.8
880133,Bells Lane,2024-01-27T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,446.8
880133,Bells Lane,2024-01-27T08:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.75
880133,Bells Lane,2024-01-27T08:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.49
880133,Bells Lane,2024-01-27T08:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.13
880133,Bells Lane,2024-01-27T08:00:00.000+00:00,feeder,5,L3 Active Power,kW,21.62
880133,Bells Lane,2024-01-27T08:00:00.000+00:00,feeder,5,L2 Active Power,kW,28.42
880133,Bells Lane,2024-01-27T08:00:00.000+00:00,feeder,5,L1 Active Power,kW,26.24
880133,Bells Lane,2024-01-27T08:00:00.000+00:00,feeder,5,N Current (RMS),A,44.4
880133,Bells Lane,2024-01-27T08:00:00.000+00:00,feeder,5,L3 Current (RMS),A,89.3
880133,Bells Lane,2024-01-27T08:00:00.000+00:00,feeder,5,L2 Current (RMS),A,116.1
880133,Bells Lane,2024-01-27T08:00:00.000+00:00,feeder,5,L1 Current (RMS),A,107.0
880133,Bells Lane,2024-01-27T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.46
880133,Bells Lane,2024-01-27T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.46
880133,Bells Lane,2024-01-27T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.05
880133,Bells Lane,2024-01-27T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,16.49
880133,Bells Lane,2024-01-27T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,26.76
880133,Bells Lane,2024-01-27T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,28.25
880133,Bells Lane,2024-01-27T08:00:00.000+00:00,feeder,4,N Current (RMS),A,50.7
880133,Bells Lane,2024-01-27T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,67.1
880133,Bells Lane,2024-01-27T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,108.0
880133,Bells Lane,2024-01-27T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,114.9
880133,Bells Lane,2024-01-27T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.99
880133,Bells Lane,2024-01-27T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.16
880133,Bells Lane,2024-01-27T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.51
880133,Bells Lane,2024-01-27T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.61
880133,Bells Lane,2024-01-27T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.54
880133,Bells Lane,2024-01-27T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,29.47
880133,Bells Lane,2024-01-27T08:00:00.000+00:00,feeder,3,N Current (RMS),A,89.3
880133,Bells Lane,2024-01-27T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,34.4
880133,Bells Lane,2024-01-27T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,47.7
880133,Bells Lane,2024-01-27T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,122.7
880133,Bells Lane,2024-01-27T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.84
880133,Bells Lane,2024-01-27T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.2
880133,Bells Lane,2024-01-27T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.79
880133,Bells Lane,2024-01-27T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.32
880133,Bells Lane,2024-01-27T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.65
880133,Bells Lane,2024-01-27T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.4
880133,Bells Lane,2024-01-27T08:00:00.000+00:00,feeder,2,N Current (RMS),A,19.0
880133,Bells Lane,2024-01-27T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,19.1
880133,Bells Lane,2024-01-27T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,15.4
880133,Bells Lane,2024-01-27T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,32.5
880133,Bells Lane,2024-01-27T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.48
880133,Bells Lane,2024-01-27T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.45
880133,Bells Lane,2024-01-27T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.2
880133,Bells Lane,2024-01-27T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.75
880133,Bells Lane,2024-01-27T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,20.21
880133,Bells Lane,2024-01-27T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.96
880133,Bells Lane,2024-01-27T08:00:00.000+00:00,feeder,1,N Current (RMS),A,55.4
880133,Bells Lane,2024-01-27T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,41.8
880133,Bells Lane,2024-01-27T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,83.5
880133,Bells Lane,2024-01-27T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,73.8
880133,Bells Lane,2024-01-27T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.99
880133,Bells Lane,2024-01-27T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.14
880133,Bells Lane,2024-01-27T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.26
880133,Bells Lane,2024-01-27T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.34
880133,Bells Lane,2024-01-27T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
880133,Bells Lane,2024-01-27T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.88
880133,Bells Lane,2024-01-27T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.6
880133,Bells Lane,2024-01-27T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.83
880133,Bells Lane,2024-01-27T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.68
880133,Bells Lane,2024-01-27T08:00:00.000+00:00,busbar,,L3 Active Power,kW,59.8
880133,Bells Lane,2024-01-27T08:00:00.000+00:00,busbar,,L2 Active Power,kW,90.56
880133,Bells Lane,2024-01-27T08:00:00.000+00:00,busbar,,L1 Active Power,kW,109.33
880133,Bells Lane,2024-01-27T08:00:00.000+00:00,busbar,,N Current (RMS),A,214.5
880133,Bells Lane,2024-01-27T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,246.2
880133,Bells Lane,2024-01-27T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,367.7
880133,Bells Lane,2024-01-27T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,444.0
880133,Bells Lane,2024-01-27T07:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.21
880133,Bells Lane,2024-01-27T07:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.44
880133,Bells Lane,2024-01-27T07:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.49
880133,Bells Lane,2024-01-27T07:50:00.000+00:00,feeder,5,L3 Active Power,kW,17.77
880133,Bells Lane,2024-01-27T07:50:00.000+00:00,feeder,5,L2 Active Power,kW,28.6
880133,Bells Lane,2024-01-27T07:50:00.000+00:00,feeder,5,L1 Active Power,kW,28.94
880133,Bells Lane,2024-01-27T07:50:00.000+00:00,feeder,5,N Current (RMS),A,52.0
880133,Bells Lane,2024-01-27T07:50:00.000+00:00,feeder,5,L3 Current (RMS),A,75.4
880133,Bells Lane,2024-01-27T07:50:00.000+00:00,feeder,5,L2 Current (RMS),A,117.4
880133,Bells Lane,2024-01-27T07:50:00.000+00:00,feeder,5,L1 Current (RMS),A,118.3
880133,Bells Lane,2024-01-27T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.5
880133,Bells Lane,2024-01-27T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.37
880133,Bells Lane,2024-01-27T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.72
880133,Bells Lane,2024-01-27T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,19.91
880133,Bells Lane,2024-01-27T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,27.19
880133,Bells Lane,2024-01-27T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,25.96
880133,Bells Lane,2024-01-27T07:50:00.000+00:00,feeder,4,N Current (RMS),A,44.5
880133,Bells Lane,2024-01-27T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,83.3
880133,Bells Lane,2024-01-27T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,111.1
880133,Bells Lane,2024-01-27T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,105.8
880133,Bells Lane,2024-01-27T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.77
880133,Bells Lane,2024-01-27T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.39
880133,Bells Lane,2024-01-27T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.75
880133,Bells Lane,2024-01-27T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.13
880133,Bells Lane,2024-01-27T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.11
880133,Bells Lane,2024-01-27T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,15.18
880133,Bells Lane,2024-01-27T07:50:00.000+00:00,feeder,3,N Current (RMS),A,36.5
880133,Bells Lane,2024-01-27T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,32.1
880133,Bells Lane,2024-01-27T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,47.3
880133,Bells Lane,2024-01-27T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,64.0
880133,Bells Lane,2024-01-27T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.67
880133,Bells Lane,2024-01-27T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.19
880133,Bells Lane,2024-01-27T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.59
880133,Bells Lane,2024-01-27T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.39
880133,Bells Lane,2024-01-27T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.8
880133,Bells Lane,2024-01-27T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.2
880133,Bells Lane,2024-01-27T07:50:00.000+00:00,feeder,2,N Current (RMS),A,34.9
880133,Bells Lane,2024-01-27T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,18.5
880133,Bells Lane,2024-01-27T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,48.4
880133,Bells Lane,2024-01-27T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,44.1
880133,Bells Lane,2024-01-27T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.95
880133,Bells Lane,2024-01-27T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.43
880133,Bells Lane,2024-01-27T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.96
880133,Bells Lane,2024-01-27T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.68
880133,Bells Lane,2024-01-27T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,23.77
880133,Bells Lane,2024-01-27T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.83
880133,Bells Lane,2024-01-27T07:50:00.000+00:00,feeder,1,N Current (RMS),A,73.2
880133,Bells Lane,2024-01-27T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,30.8
880133,Bells Lane,2024-01-27T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,98.1
880133,Bells Lane,2024-01-27T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,71.2
880133,Bells Lane,2024-01-27T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.01
880133,Bells Lane,2024-01-27T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.24
880133,Bells Lane,2024-01-27T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.3
880133,Bells Lane,2024-01-27T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.35
880133,Bells Lane,2024-01-27T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.15
880133,Bells Lane,2024-01-27T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.12
880133,Bells Lane,2024-01-27T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.11
880133,Bells Lane,2024-01-27T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.43
880133,Bells Lane,2024-01-27T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.51
880133,Bells Lane,2024-01-27T07:50:00.000+00:00,busbar,,L3 Active Power,kW,55.88
880133,Bells Lane,2024-01-27T07:50:00.000+00:00,busbar,,L2 Active Power,kW,101.47
880133,Bells Lane,2024-01-27T07:50:00.000+00:00,busbar,,L1 Active Power,kW,97.11
880133,Bells Lane,2024-01-27T07:50:00.000+00:00,busbar,,N Current (RMS),A,214.5
880133,Bells Lane,2024-01-27T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,234.1
880133,Bells Lane,2024-01-27T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,415.3
880133,Bells Lane,2024-01-27T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,397.8
880133,Bells Lane,2024-01-27T07:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.4
880133,Bells Lane,2024-01-27T07:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.54
880133,Bells Lane,2024-01-27T07:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.11
880133,Bells Lane,2024-01-27T07:40:00.000+00:00,feeder,5,L3 Active Power,kW,15.89
880133,Bells Lane,2024-01-27T07:40:00.000+00:00,feeder,5,L2 Active Power,kW,23.9
880133,Bells Lane,2024-01-27T07:40:00.000+00:00,feeder,5,L1 Active Power,kW,27.83
880133,Bells Lane,2024-01-27T07:40:00.000+00:00,feeder,5,N Current (RMS),A,54.2
880133,Bells Lane,2024-01-27T07:40:00.000+00:00,feeder,5,L3 Current (RMS),A,68.0
880133,Bells Lane,2024-01-27T07:40:00.000+00:00,feeder,5,L2 Current (RMS),A,99.1
880133,Bells Lane,2024-01-27T07:40:00.000+00:00,feeder,5,L1 Current (RMS),A,113.9
880133,Bells Lane,2024-01-27T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.36
880133,Bells Lane,2024-01-27T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.3
880133,Bells Lane,2024-01-27T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.18
880133,Bells Lane,2024-01-27T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,15.71
880133,Bells Lane,2024-01-27T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,26.57
880133,Bells Lane,2024-01-27T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,24.46
880133,Bells Lane,2024-01-27T07:40:00.000+00:00,feeder,4,N Current (RMS),A,49.2
880133,Bells Lane,2024-01-27T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,65.8
880133,Bells Lane,2024-01-27T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,108.1
880133,Bells Lane,2024-01-27T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,100.3
880133,Bells Lane,2024-01-27T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.88
880133,Bells Lane,2024-01-27T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.49
880133,Bells Lane,2024-01-27T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.67
880133,Bells Lane,2024-01-27T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.08
880133,Bells Lane,2024-01-27T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.16
880133,Bells Lane,2024-01-27T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,16.17
880133,Bells Lane,2024-01-27T07:40:00.000+00:00,feeder,3,N Current (RMS),A,46.3
880133,Bells Lane,2024-01-27T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,32.2
