Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880133,Bells Lane,2024-01-27T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,56.7
880133,Bells Lane,2024-01-27T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,69.2
880133,Bells Lane,2024-01-27T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.71
880133,Bells Lane,2024-01-27T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.32
880133,Bells Lane,2024-01-27T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.54
880133,Bells Lane,2024-01-27T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.51
880133,Bells Lane,2024-01-27T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.47
880133,Bells Lane,2024-01-27T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.47
880133,Bells Lane,2024-01-27T07:40:00.000+00:00,feeder,2,N Current (RMS),A,18.5
880133,Bells Lane,2024-01-27T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,26.6
880133,Bells Lane,2024-01-27T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,24.0
880133,Bells Lane,2024-01-27T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,36.5
880133,Bells Lane,2024-01-27T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.59
880133,Bells Lane,2024-01-27T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.6
880133,Bells Lane,2024-01-27T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.8
880133,Bells Lane,2024-01-27T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.58
880133,Bells Lane,2024-01-27T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,22.35
880133,Bells Lane,2024-01-27T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.27
880133,Bells Lane,2024-01-27T07:40:00.000+00:00,feeder,1,N Current (RMS),A,66.4
880133,Bells Lane,2024-01-27T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,29.7
880133,Bells Lane,2024-01-27T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,92.6
880133,Bells Lane,2024-01-27T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,52.1
880133,Bells Lane,2024-01-27T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.05
880133,Bells Lane,2024-01-27T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.93
880133,Bells Lane,2024-01-27T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.33
880133,Bells Lane,2024-01-27T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
880133,Bells Lane,2024-01-27T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.18
880133,Bells Lane,2024-01-27T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.06
880133,Bells Lane,2024-01-27T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.22
880133,Bells Lane,2024-01-27T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.25
880133,Bells Lane,2024-01-27T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.31
880133,Bells Lane,2024-01-27T07:40:00.000+00:00,busbar,,L3 Active Power,kW,51.77
880133,Bells Lane,2024-01-27T07:40:00.000+00:00,busbar,,L2 Active Power,kW,91.45
880133,Bells Lane,2024-01-27T07:40:00.000+00:00,busbar,,L1 Active Power,kW,89.21
880133,Bells Lane,2024-01-27T07:40:00.000+00:00,busbar,,N Current (RMS),A,200.1
880133,Bells Lane,2024-01-27T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,217.3
880133,Bells Lane,2024-01-27T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,374.9
880133,Bells Lane,2024-01-27T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,366.5
880133,Bells Lane,2024-01-27T07:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.34
880133,Bells Lane,2024-01-27T07:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.72
880133,Bells Lane,2024-01-27T07:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.16
880133,Bells Lane,2024-01-27T07:30:00.000+00:00,feeder,5,L3 Active Power,kW,13.7
880133,Bells Lane,2024-01-27T07:30:00.000+00:00,feeder,5,L2 Active Power,kW,32.01
880133,Bells Lane,2024-01-27T07:30:00.000+00:00,feeder,5,L1 Active Power,kW,23.35
880133,Bells Lane,2024-01-27T07:30:00.000+00:00,feeder,5,N Current (RMS),A,74.4
880133,Bells Lane,2024-01-27T07:30:00.000+00:00,feeder,5,L3 Current (RMS),A,58.8
880133,Bells Lane,2024-01-27T07:30:00.000+00:00,feeder,5,L2 Current (RMS),A,132.2
880133,Bells Lane,2024-01-27T07:30:00.000+00:00,feeder,5,L1 Current (RMS),A,96.9
880133,Bells Lane,2024-01-27T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.47
880133,Bells Lane,2024-01-27T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.77
880133,Bells Lane,2024-01-27T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.04
880133,Bells Lane,2024-01-27T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,14.67
880133,Bells Lane,2024-01-27T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,24.51
880133,Bells Lane,2024-01-27T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,22.83
880133,Bells Lane,2024-01-27T07:30:00.000+00:00,feeder,4,N Current (RMS),A,49.0
880133,Bells Lane,2024-01-27T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,61.7
880133,Bells Lane,2024-01-27T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,100.6
880133,Bells Lane,2024-01-27T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,93.4
880133,Bells Lane,2024-01-27T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.86
880133,Bells Lane,2024-01-27T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.6
880133,Bells Lane,2024-01-27T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.99
880133,Bells Lane,2024-01-27T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.56
880133,Bells Lane,2024-01-27T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,17.76
880133,Bells Lane,2024-01-27T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.72
880133,Bells Lane,2024-01-27T07:30:00.000+00:00,feeder,3,N Current (RMS),A,44.4
880133,Bells Lane,2024-01-27T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,33.8
880133,Bells Lane,2024-01-27T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,73.0
880133,Bells Lane,2024-01-27T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,62.4
880133,Bells Lane,2024-01-27T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.01
880133,Bells Lane,2024-01-27T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.41
880133,Bells Lane,2024-01-27T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.55
880133,Bells Lane,2024-01-27T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.5
880133,Bells Lane,2024-01-27T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.16
880133,Bells Lane,2024-01-27T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.75
880133,Bells Lane,2024-01-27T07:30:00.000+00:00,feeder,2,N Current (RMS),A,14.6
880133,Bells Lane,2024-01-27T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,23.4
880133,Bells Lane,2024-01-27T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,17.5
880133,Bells Lane,2024-01-27T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,29.1
880133,Bells Lane,2024-01-27T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.75
880133,Bells Lane,2024-01-27T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.52
880133,Bells Lane,2024-01-27T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.54
880133,Bells Lane,2024-01-27T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.85
880133,Bells Lane,2024-01-27T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,20.12
880133,Bells Lane,2024-01-27T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.52
880133,Bells Lane,2024-01-27T07:30:00.000+00:00,feeder,1,N Current (RMS),A,60.2
880133,Bells Lane,2024-01-27T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,31.2
880133,Bells Lane,2024-01-27T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,83.8
880133,Bells Lane,2024-01-27T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,64.2
880133,Bells Lane,2024-01-27T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.1
880133,Bells Lane,2024-01-27T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.52
880133,Bells Lane,2024-01-27T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.35
880133,Bells Lane,2024-01-27T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.55
880133,Bells Lane,2024-01-27T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.19
880133,Bells Lane,2024-01-27T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.51
880133,Bells Lane,2024-01-27T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.49
880133,Bells Lane,2024-01-27T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.02
880133,Bells Lane,2024-01-27T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.29
880133,Bells Lane,2024-01-27T07:30:00.000+00:00,busbar,,L3 Active Power,kW,48.28
880133,Bells Lane,2024-01-27T07:30:00.000+00:00,busbar,,L2 Active Power,kW,98.56
880133,Bells Lane,2024-01-27T07:30:00.000+00:00,busbar,,L1 Active Power,kW,83.18
880133,Bells Lane,2024-01-27T07:30:00.000+00:00,busbar,,N Current (RMS),A,220.2
880133,Bells Lane,2024-01-27T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,203.5
880133,Bells Lane,2024-01-27T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,404.1
880133,Bells Lane,2024-01-27T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,342.6
880133,Bells Lane,2024-01-27T07:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.65
880133,Bells Lane,2024-01-27T07:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.24
880133,Bells Lane,2024-01-27T07:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.59
880133,Bells Lane,2024-01-27T07:20:00.000+00:00,feeder,5,L3 Active Power,kW,10.18
880133,Bells Lane,2024-01-27T07:20:00.000+00:00,feeder,5,L2 Active Power,kW,33.11
880133,Bells Lane,2024-01-27T07:20:00.000+00:00,feeder,5,L1 Active Power,kW,25.19
880133,Bells Lane,2024-01-27T07:20:00.000+00:00,feeder,5,N Current (RMS),A,86.0
880133,Bells Lane,2024-01-27T07:20:00.000+00:00,feeder,5,L3 Current (RMS),A,46.3
880133,Bells Lane,2024-01-27T07:20:00.000+00:00,feeder,5,L2 Current (RMS),A,136.2
880133,Bells Lane,2024-01-27T07:20:00.000+00:00,feeder,5,L1 Current (RMS),A,103.7
880133,Bells Lane,2024-01-27T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.54
880133,Bells Lane,2024-01-27T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.65
880133,Bells Lane,2024-01-27T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.48
880133,Bells Lane,2024-01-27T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,17.67
880133,Bells Lane,2024-01-27T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,29.13
880133,Bells Lane,2024-01-27T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,23.86
880133,Bells Lane,2024-01-27T07:20:00.000+00:00,feeder,4,N Current (RMS),A,51.1
880133,Bells Lane,2024-01-27T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,72.2
880133,Bells Lane,2024-01-27T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,118.3
880133,Bells Lane,2024-01-27T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,97.2
880133,Bells Lane,2024-01-27T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.12
880133,Bells Lane,2024-01-27T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.86
880133,Bells Lane,2024-01-27T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.52
880133,Bells Lane,2024-01-27T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.02
880133,Bells Lane,2024-01-27T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.47
880133,Bells Lane,2024-01-27T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,18.48
880133,Bells Lane,2024-01-27T07:20:00.000+00:00,feeder,3,N Current (RMS),A,45.3
880133,Bells Lane,2024-01-27T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,40.1
880133,Bells Lane,2024-01-27T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,36.7
880133,Bells Lane,2024-01-27T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,76.6
880133,Bells Lane,2024-01-27T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.06
880133,Bells Lane,2024-01-27T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.35
880133,Bells Lane,2024-01-27T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.61
880133,Bells Lane,2024-01-27T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.99
880133,Bells Lane,2024-01-27T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.47
880133,Bells Lane,2024-01-27T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.81
880133,Bells Lane,2024-01-27T07:20:00.000+00:00,feeder,2,N Current (RMS),A,21.3
880133,Bells Lane,2024-01-27T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,17.0
880133,Bells Lane,2024-01-27T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,14.9
880133,Bells Lane,2024-01-27T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,37.3
880133,Bells Lane,2024-01-27T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.85
880133,Bells Lane,2024-01-27T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.53
880133,Bells Lane,2024-01-27T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.61
880133,Bells Lane,2024-01-27T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.76
880133,Bells Lane,2024-01-27T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,26.43
880133,Bells Lane,2024-01-27T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.54
880133,Bells Lane,2024-01-27T07:20:00.000+00:00,feeder,1,N Current (RMS),A,79.2
880133,Bells Lane,2024-01-27T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,30.7
880133,Bells Lane,2024-01-27T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,109.8
880133,Bells Lane,2024-01-27T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,57.7
880133,Bells Lane,2024-01-27T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.09
880133,Bells Lane,2024-01-27T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.22
880133,Bells Lane,2024-01-27T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.33
880133,Bells Lane,2024-01-27T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
880133,Bells Lane,2024-01-27T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.16
880133,Bells Lane,2024-01-27T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.05
880133,Bells Lane,2024-01-27T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.16
880133,Bells Lane,2024-01-27T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.63
880133,Bells Lane,2024-01-27T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.82
880133,Bells Lane,2024-01-27T07:20:00.000+00:00,busbar,,L3 Active Power,kW,47.61
880133,Bells Lane,2024-01-27T07:20:00.000+00:00,busbar,,L2 Active Power,kW,100.61
880133,Bells Lane,2024-01-27T07:20:00.000+00:00,busbar,,L1 Active Power,kW,89.87
880133,Bells Lane,2024-01-27T07:20:00.000+00:00,busbar,,N Current (RMS),A,231.7
880133,Bells Lane,2024-01-27T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,200.6
880133,Bells Lane,2024-01-27T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,410.8
880133,Bells Lane,2024-01-27T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,368.6
880133,Bells Lane,2024-01-27T07:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.17
880133,Bells Lane,2024-01-27T07:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.75
880133,Bells Lane,2024-01-27T07:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.83
880133,Bells Lane,2024-01-27T07:10:00.000+00:00,feeder,5,L3 Active Power,kW,12.54
880133,Bells Lane,2024-01-27T07:10:00.000+00:00,feeder,5,L2 Active Power,kW,26.68
880133,Bells Lane,2024-01-27T07:10:00.000+00:00,feeder,5,L1 Active Power,kW,21.87
880133,Bells Lane,2024-01-27T07:10:00.000+00:00,feeder,5,N Current (RMS),A,60.3
880133,Bells Lane,2024-01-27T07:10:00.000+00:00,feeder,5,L3 Current (RMS),A,55.0
880133,Bells Lane,2024-01-27T07:10:00.000+00:00,feeder,5,L2 Current (RMS),A,110.2
880133,Bells Lane,2024-01-27T07:10:00.000+00:00,feeder,5,L1 Current (RMS),A,90.1
880133,Bells Lane,2024-01-27T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.2
880133,Bells Lane,2024-01-27T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.86
880133,Bells Lane,2024-01-27T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.43
880133,Bells Lane,2024-01-27T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,13.47
880133,Bells Lane,2024-01-27T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,29.76
880133,Bells Lane,2024-01-27T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,26.12
880133,Bells Lane,2024-01-27T07:10:00.000+00:00,feeder,4,N Current (RMS),A,65.4
880133,Bells Lane,2024-01-27T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,56.0
880133,Bells Lane,2024-01-27T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,121.0
880133,Bells Lane,2024-01-27T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,106.6
880133,Bells Lane,2024-01-27T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.01
880133,Bells Lane,2024-01-27T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.74
880133,Bells Lane,2024-01-27T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.66
880133,Bells Lane,2024-01-27T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.69
880133,Bells Lane,2024-01-27T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.79
880133,Bells Lane,2024-01-27T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,15.16
880133,Bells Lane,2024-01-27T07:10:00.000+00:00,feeder,3,N Current (RMS),A,31.2
880133,Bells Lane,2024-01-27T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,42.1
880133,Bells Lane,2024-01-27T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,37.0
880133,Bells Lane,2024-01-27T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,62.8
880133,Bells Lane,2024-01-27T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.7
880133,Bells Lane,2024-01-27T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.5
880133,Bells Lane,2024-01-27T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.8
880133,Bells Lane,2024-01-27T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.35
880133,Bells Lane,2024-01-27T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.1
880133,Bells Lane,2024-01-27T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.47
880133,Bells Lane,2024-01-27T07:10:00.000+00:00,feeder,2,N Current (RMS),A,21.5
880133,Bells Lane,2024-01-27T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,18.2
880133,Bells Lane,2024-01-27T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,17.8
880133,Bells Lane,2024-01-27T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,36.4
880133,Bells Lane,2024-01-27T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.88
880133,Bells Lane,2024-01-27T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.79
880133,Bells Lane,2024-01-27T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.44
880133,Bells Lane,2024-01-27T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.7
880133,Bells Lane,2024-01-27T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,24.29
880133,Bells Lane,2024-01-27T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.17
880133,Bells Lane,2024-01-27T07:10:00.000+00:00,feeder,1,N Current (RMS),A,70.3
880133,Bells Lane,2024-01-27T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,35.1
880133,Bells Lane,2024-01-27T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,100.9
880133,Bells Lane,2024-01-27T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,64.1
880133,Bells Lane,2024-01-27T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.08
880133,Bells Lane,2024-01-27T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.04
880133,Bells Lane,2024-01-27T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.32
880133,Bells Lane,2024-01-27T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.38
880133,Bells Lane,2024-01-27T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.21
880133,Bells Lane,2024-01-27T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.07
880133,Bells Lane,2024-01-27T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.97
880133,Bells Lane,2024-01-27T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.64
880133,Bells Lane,2024-01-27T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.15
880133,Bells Lane,2024-01-27T07:10:00.000+00:00,busbar,,L3 Active Power,kW,47.76
880133,Bells Lane,2024-01-27T07:10:00.000+00:00,busbar,,L2 Active Power,kW,93.64
880133,Bells Lane,2024-01-27T07:10:00.000+00:00,busbar,,L1 Active Power,kW,86.79
880133,Bells Lane,2024-01-27T07:10:00.000+00:00,busbar,,N Current (RMS),A,212.5
880133,Bells Lane,2024-01-27T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,202.5
880133,Bells Lane,2024-01-27T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,382.7
880133,Bells Lane,2024-01-27T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,356.4
880133,Bells Lane,2024-01-27T07:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.29
880133,Bells Lane,2024-01-27T07:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.62
880133,Bells Lane,2024-01-27T07:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.41
880133,Bells Lane,2024-01-27T07:00:00.000+00:00,feeder,5,L3 Active Power,kW,11.14
880133,Bells Lane,2024-01-27T07:00:00.000+00:00,feeder,5,L2 Active Power,kW,22.78
880133,Bells Lane,2024-01-27T07:00:00.000+00:00,feeder,5,L1 Active Power,kW,22.48
880133,Bells Lane,2024-01-27T07:00:00.000+00:00,feeder,5,N Current (RMS),A,58.8
880133,Bells Lane,2024-01-27T07:00:00.000+00:00,feeder,5,L3 Current (RMS),A,49.4
880133,Bells Lane,2024-01-27T07:00:00.000+00:00,feeder,5,L2 Current (RMS),A,95.2
880133,Bells Lane,2024-01-27T07:00:00.000+00:00,feeder,5,L1 Current (RMS),A,92.4
880133,Bells Lane,2024-01-27T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.7
880133,Bells Lane,2024-01-27T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.1
880133,Bells Lane,2024-01-27T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.03
880133,Bells Lane,2024-01-27T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.89
880133,Bells Lane,2024-01-27T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,28.01
880133,Bells Lane,2024-01-27T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,25.71
880133,Bells Lane,2024-01-27T07:00:00.000+00:00,feeder,4,N Current (RMS),A,69.0
880133,Bells Lane,2024-01-27T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,44.9
880133,Bells Lane,2024-01-27T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,113.7
880133,Bells Lane,2024-01-27T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,105.8
880133,Bells Lane,2024-01-27T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.55
880133,Bells Lane,2024-01-27T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.12
880133,Bells Lane,2024-01-27T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.87
880133,Bells Lane,2024-01-27T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.16
880133,Bells Lane,2024-01-27T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.1
880133,Bells Lane,2024-01-27T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,14.98
880133,Bells Lane,2024-01-27T07:00:00.000+00:00,feeder,3,N Current (RMS),A,33.2
880133,Bells Lane,2024-01-27T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,39.5
880133,Bells Lane,2024-01-27T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,38.6
880133,Bells Lane,2024-01-27T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,62.1
880133,Bells Lane,2024-01-27T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.47
880133,Bells Lane,2024-01-27T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.47
880133,Bells Lane,2024-01-27T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.44
880133,Bells Lane,2024-01-27T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.96
880133,Bells Lane,2024-01-27T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.88
880133,Bells Lane,2024-01-27T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.91
880133,Bells Lane,2024-01-27T07:00:00.000+00:00,feeder,2,N Current (RMS),A,34.8
880133,Bells Lane,2024-01-27T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,20.9
880133,Bells Lane,2024-01-27T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,12.1
880133,Bells Lane,2024-01-27T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,49.4
880133,Bells Lane,2024-01-27T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.98
880133,Bells Lane,2024-01-27T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.4
880133,Bells Lane,2024-01-27T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.34
880133,Bells Lane,2024-01-27T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.65
880133,Bells Lane,2024-01-27T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,25.44
880133,Bells Lane,2024-01-27T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.54
880133,Bells Lane,2024-01-27T07:00:00.000+00:00,feeder,1,N Current (RMS),A,72.4
880133,Bells Lane,2024-01-27T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,34.4
880133,Bells Lane,2024-01-27T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,104.4
880133,Bells Lane,2024-01-27T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,60.8
880133,Bells Lane,2024-01-27T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.09
880133,Bells Lane,2024-01-27T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.29
880133,Bells Lane,2024-01-27T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.36
880133,Bells Lane,2024-01-27T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.44
880133,Bells Lane,2024-01-27T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.22
880133,Bells Lane,2024-01-27T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.13
880133,Bells Lane,2024-01-27T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.99
880133,Bells Lane,2024-01-27T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.72
880133,Bells Lane,2024-01-27T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.09
880133,Bells Lane,2024-01-27T07:00:00.000+00:00,busbar,,L3 Active Power,kW,43.8
880133,Bells Lane,2024-01-27T07:00:00.000+00:00,busbar,,L2 Active Power,kW,88.22
880133,Bells Lane,2024-01-27T07:00:00.000+00:00,busbar,,L1 Active Power,kW,89.62
880133,Bells Lane,2024-01-27T07:00:00.000+00:00,busbar,,N Current (RMS),A,220.5
880133,Bells Lane,2024-01-27T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,185.5
880133,Bells Lane,2024-01-27T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,360.9
880133,Bells Lane,2024-01-27T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,367.5
880133,Bells Lane,2024-01-27T06:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.39
880133,Bells Lane,2024-01-27T06:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.2
880133,Bells Lane,2024-01-27T06:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.67
880133,Bells Lane,2024-01-27T06:50:00.000+00:00,feeder,5,L3 Active Power,kW,11.5
880133,Bells Lane,2024-01-27T06:50:00.000+00:00,feeder,5,L2 Active Power,kW,25.6
880133,Bells Lane,2024-01-27T06:50:00.000+00:00,feeder,5,L1 Active Power,kW,24.86
880133,Bells Lane,2024-01-27T06:50:00.000+00:00,feeder,5,N Current (RMS),A,65.2
880133,Bells Lane,2024-01-27T06:50:00.000+00:00,feeder,5,L3 Current (RMS),A,50.9
880133,Bells Lane,2024-01-27T06:50:00.000+00:00,feeder,5,L2 Current (RMS),A,108.0
880133,Bells Lane,2024-01-27T06:50:00.000+00:00,feeder,5,L1 Current (RMS),A,102.1
880133,Bells Lane,2024-01-27T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.17
880133,Bells Lane,2024-01-27T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.4
880133,Bells Lane,2024-01-27T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.54
880133,Bells Lane,2024-01-27T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.54
880133,Bells Lane,2024-01-27T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,24.98
880133,Bells Lane,2024-01-27T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,20.04
880133,Bells Lane,2024-01-27T06:50:00.000+00:00,feeder,4,N Current (RMS),A,49.8
880133,Bells Lane,2024-01-27T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,51.6
880133,Bells Lane,2024-01-27T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,101.7
880133,Bells Lane,2024-01-27T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,82.6
880133,Bells Lane,2024-01-27T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.82
880133,Bells Lane,2024-01-27T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.91
880133,Bells Lane,2024-01-27T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.84
880133,Bells Lane,2024-01-27T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.89
880133,Bells Lane,2024-01-27T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.26
880133,Bells Lane,2024-01-27T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,16.22
880133,Bells Lane,2024-01-27T06:50:00.000+00:00,feeder,3,N Current (RMS),A,39.0
880133,Bells Lane,2024-01-27T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,35.0
880133,Bells Lane,2024-01-27T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,39.0
880133,Bells Lane,2024-01-27T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,67.7
880133,Bells Lane,2024-01-27T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.47
880133,Bells Lane,2024-01-27T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.59
880133,Bells Lane,2024-01-27T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.99
880133,Bells Lane,2024-01-27T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.65
880133,Bells Lane,2024-01-27T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.2
880133,Bells Lane,2024-01-27T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.04
880133,Bells Lane,2024-01-27T06:50:00.000+00:00,feeder,2,N Current (RMS),A,21.9
880133,Bells Lane,2024-01-27T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,26.9
880133,Bells Lane,2024-01-27T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,13.7
880133,Bells Lane,2024-01-27T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,37.5
880133,Bells Lane,2024-01-27T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.78
880133,Bells Lane,2024-01-27T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.57
880133,Bells Lane,2024-01-27T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.44
880133,Bells Lane,2024-01-27T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.69
880133,Bells Lane,2024-01-27T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,21.1
880133,Bells Lane,2024-01-27T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.77
880133,Bells Lane,2024-01-27T06:50:00.000+00:00,feeder,1,N Current (RMS),A,61.0
880133,Bells Lane,2024-01-27T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,34.5
880133,Bells Lane,2024-01-27T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,87.2
880133,Bells Lane,2024-01-27T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,61.4
880133,Bells Lane,2024-01-27T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.09
880133,Bells Lane,2024-01-27T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.04
880133,Bells Lane,2024-01-27T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.38
880133,Bells Lane,2024-01-27T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.38
880133,Bells Lane,2024-01-27T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.22
880133,Bells Lane,2024-01-27T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.07
880133,Bells Lane,2024-01-27T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.29
880133,Bells Lane,2024-01-27T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.65
880133,Bells Lane,2024-01-27T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.49
880133,Bells Lane,2024-01-27T06:50:00.000+00:00,busbar,,L3 Active Power,kW,46.27
880133,Bells Lane,2024-01-27T06:50:00.000+00:00,busbar,,L2 Active Power,kW,84.14
880133,Bells Lane,2024-01-27T06:50:00.000+00:00,busbar,,L1 Active Power,kW,84.93
880133,Bells Lane,2024-01-27T06:50:00.000+00:00,busbar,,N Current (RMS),A,197.8
880133,Bells Lane,2024-01-27T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,194.9
880133,Bells Lane,2024-01-27T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,346.1
880133,Bells Lane,2024-01-27T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,348.2
880133,Bells Lane,2024-01-27T06:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.33
880133,Bells Lane,2024-01-27T06:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.32
880133,Bells Lane,2024-01-27T06:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.8
880133,Bells Lane,2024-01-27T06:40:00.000+00:00,feeder,5,L3 Active Power,kW,10.08
880133,Bells Lane,2024-01-27T06:40:00.000+00:00,feeder,5,L2 Active Power,kW,21.71
880133,Bells Lane,2024-01-27T06:40:00.000+00:00,feeder,5,L1 Active Power,kW,26.0
880133,Bells Lane,2024-01-27T06:40:00.000+00:00,feeder,5,N Current (RMS),A,64.9
880133,Bells Lane,2024-01-27T06:40:00.000+00:00,feeder,5,L3 Current (RMS),A,45.3
880133,Bells Lane,2024-01-27T06:40:00.000+00:00,feeder,5,L2 Current (RMS),A,90.1
880133,Bells Lane,2024-01-27T06:40:00.000+00:00,feeder,5,L1 Current (RMS),A,106.5
880133,Bells Lane,2024-01-27T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.31
880133,Bells Lane,2024-01-27T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.2
880133,Bells Lane,2024-01-27T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.91
880133,Bells Lane,2024-01-27T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.07
880133,Bells Lane,2024-01-27T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,25.4
880133,Bells Lane,2024-01-27T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,21.84
880133,Bells Lane,2024-01-27T06:40:00.000+00:00,feeder,4,N Current (RMS),A,60.0
880133,Bells Lane,2024-01-27T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,45.2
880133,Bells Lane,2024-01-27T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,106.3
880133,Bells Lane,2024-01-27T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,89.5
880133,Bells Lane,2024-01-27T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.9
880133,Bells Lane,2024-01-27T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.13
880133,Bells Lane,2024-01-27T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.97
880133,Bells Lane,2024-01-27T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.75
880133,Bells Lane,2024-01-27T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.21
880133,Bells Lane,2024-01-27T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,16.33
880133,Bells Lane,2024-01-27T06:40:00.000+00:00,feeder,3,N Current (RMS),A,38.5
880133,Bells Lane,2024-01-27T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,34.4
880133,Bells Lane,2024-01-27T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,38.8
880133,Bells Lane,2024-01-27T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,67.4
880133,Bells Lane,2024-01-27T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
880133,Bells Lane,2024-01-27T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.66
880133,Bells Lane,2024-01-27T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.48
880133,Bells Lane,2024-01-27T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.8
880133,Bells Lane,2024-01-27T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.97
880133,Bells Lane,2024-01-27T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.13
880133,Bells Lane,2024-01-27T06:40:00.000+00:00,feeder,2,N Current (RMS),A,20.8
880133,Bells Lane,2024-01-27T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,27.4
880133,Bells Lane,2024-01-27T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,12.5
880133,Bells Lane,2024-01-27T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,31.0
880133,Bells Lane,2024-01-27T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.41
880133,Bells Lane,2024-01-27T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.58
880133,Bells Lane,2024-01-27T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.4
880133,Bells Lane,2024-01-27T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.03
880133,Bells Lane,2024-01-27T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
880133,Bells Lane,2024-01-27T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.24
880133,Bells Lane,2024-01-27T06:40:00.000+00:00,feeder,1,N Current (RMS),A,58.4
880133,Bells Lane,2024-01-27T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,30.9
880133,Bells Lane,2024-01-27T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,80.4
880133,Bells Lane,2024-01-27T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,51.3
880133,Bells Lane,2024-01-27T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.1
880133,Bells Lane,2024-01-27T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.63
880133,Bells Lane,2024-01-27T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.4
880133,Bells Lane,2024-01-27T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.93
880133,Bells Lane,2024-01-27T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.24
880133,Bells Lane,2024-01-27T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.52
880133,Bells Lane,2024-01-27T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.56
880133,Bells Lane,2024-01-27T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.89
880133,Bells Lane,2024-01-27T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.56
880133,Bells Lane,2024-01-27T06:40:00.000+00:00,busbar,,L3 Active Power,kW,42.74
880133,Bells Lane,2024-01-27T06:40:00.000+00:00,busbar,,L2 Active Power,kW,78.29
880133,Bells Lane,2024-01-27T06:40:00.000+00:00,busbar,,L1 Active Power,kW,83.55
880133,Bells Lane,2024-01-27T06:40:00.000+00:00,busbar,,N Current (RMS),A,196.3
880133,Bells Lane,2024-01-27T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,179.3
880133,Bells Lane,2024-01-27T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,322.0
880133,Bells Lane,2024-01-27T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,342.6
880133,Bells Lane,2024-01-27T06:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.33
880133,Bells Lane,2024-01-27T06:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.32
880133,Bells Lane,2024-01-27T06:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.88
880133,Bells Lane,2024-01-27T06:30:00.000+00:00,feeder,5,L3 Active Power,kW,11.61
880133,Bells Lane,2024-01-27T06:30:00.000+00:00,feeder,5,L2 Active Power,kW,24.03
880133,Bells Lane,2024-01-27T06:30:00.000+00:00,feeder,5,L1 Active Power,kW,24.01
880133,Bells Lane,2024-01-27T06:30:00.000+00:00,feeder,5,N Current (RMS),A,59.6
880133,Bells Lane,2024-01-27T06:30:00.000+00:00,feeder,5,L3 Current (RMS),A,50.4
880133,Bells Lane,2024-01-27T06:30:00.000+00:00,feeder,5,L2 Current (RMS),A,99.6
880133,Bells Lane,2024-01-27T06:30:00.000+00:00,feeder,5,L1 Current (RMS),A,98.4
880133,Bells Lane,2024-01-27T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.13
880133,Bells Lane,2024-01-27T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.19
880133,Bells Lane,2024-01-27T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.27
880133,Bells Lane,2024-01-27T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.95
880133,Bells Lane,2024-01-27T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,25.2
880133,Bells Lane,2024-01-27T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,20.75
880133,Bells Lane,2024-01-27T06:30:00.000+00:00,feeder,4,N Current (RMS),A,49.5
880133,Bells Lane,2024-01-27T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,48.8
880133,Bells Lane,2024-01-27T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,101.9
880133,Bells Lane,2024-01-27T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,85.0
880133,Bells Lane,2024-01-27T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.86
880133,Bells Lane,2024-01-27T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.79
880133,Bells Lane,2024-01-27T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.88
880133,Bells Lane,2024-01-27T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.43
880133,Bells Lane,2024-01-27T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.72
880133,Bells Lane,2024-01-27T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,16.12
880133,Bells Lane,2024-01-27T06:30:00.000+00:00,feeder,3,N Current (RMS),A,36.4
880133,Bells Lane,2024-01-27T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,37.0
880133,Bells Lane,2024-01-27T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,40.4
880133,Bells Lane,2024-01-27T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,67.3
880133,Bells Lane,2024-01-27T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.58
880133,Bells Lane,2024-01-27T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.74
880133,Bells Lane,2024-01-27T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.86
880133,Bells Lane,2024-01-27T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.69
880133,Bells Lane,2024-01-27T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.56
880133,Bells Lane,2024-01-27T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.12
880133,Bells Lane,2024-01-27T06:30:00.000+00:00,feeder,2,N Current (RMS),A,17.1
880133,Bells Lane,2024-01-27T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,27.0
880133,Bells Lane,2024-01-27T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,15.5
880133,Bells Lane,2024-01-27T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,23.0
880133,Bells Lane,2024-01-27T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.39
880133,Bells Lane,2024-01-27T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.37
880133,Bells Lane,2024-01-27T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.14
880133,Bells Lane,2024-01-27T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.92
880133,Bells Lane,2024-01-27T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.16
880133,Bells Lane,2024-01-27T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.34
880133,Bells Lane,2024-01-27T06:30:00.000+00:00,feeder,1,N Current (RMS),A,53.8
880133,Bells Lane,2024-01-27T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,30.3
880133,Bells Lane,2024-01-27T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,64.8
880133,Bells Lane,2024-01-27T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,60.7
880133,Bells Lane,2024-01-27T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.13
880133,Bells Lane,2024-01-27T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.21
880133,Bells Lane,2024-01-27T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.38
880133,Bells Lane,2024-01-27T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.48
880133,Bells Lane,2024-01-27T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.26
880133,Bells Lane,2024-01-27T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.3
880133,Bells Lane,2024-01-27T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.28
880133,Bells Lane,2024-01-27T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.41
880133,Bells Lane,2024-01-27T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.03
880133,Bells Lane,2024-01-27T06:30:00.000+00:00,busbar,,L3 Active Power,kW,45.6
880133,Bells Lane,2024-01-27T06:30:00.000+00:00,busbar,,L2 Active Power,kW,77.68
880133,Bells Lane,2024-01-27T06:30:00.000+00:00,busbar,,L1 Active Power,kW,80.33
880133,Bells Lane,2024-01-27T06:30:00.000+00:00,busbar,,N Current (RMS),A,175.5
880133,Bells Lane,2024-01-27T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,190.3
880133,Bells Lane,2024-01-27T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,317.1
880133,Bells Lane,2024-01-27T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,329.1
880133,Bells Lane,2024-01-27T06:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.14
880133,Bells Lane,2024-01-27T06:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.16
880133,Bells Lane,2024-01-27T06:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.1
880133,Bells Lane,2024-01-27T06:20:00.000+00:00,feeder,5,L3 Active Power,kW,10.65
880133,Bells Lane,2024-01-27T06:20:00.000+00:00,feeder,5,L2 Active Power,kW,30.66
880133,Bells Lane,2024-01-27T06:20:00.000+00:00,feeder,5,L1 Active Power,kW,23.92
880133,Bells Lane,2024-01-27T06:20:00.000+00:00,feeder,5,N Current (RMS),A,77.7
880133,Bells Lane,2024-01-27T06:20:00.000+00:00,feeder,5,L3 Current (RMS),A,46.7
880133,Bells Lane,2024-01-27T06:20:00.000+00:00,feeder,5,L2 Current (RMS),A,124.6
880133,Bells Lane,2024-01-27T06:20:00.000+00:00,feeder,5,L1 Current (RMS),A,98.2
880133,Bells Lane,2024-01-27T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.09
880133,Bells Lane,2024-01-27T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.59
880133,Bells Lane,2024-01-27T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.82
880133,Bells Lane,2024-01-27T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.7
880133,Bells Lane,2024-01-27T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,27.42
880133,Bells Lane,2024-01-27T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,26.3
880133,Bells Lane,2024-01-27T06:20:00.000+00:00,feeder,4,N Current (RMS),A,66.2
880133,Bells Lane,2024-01-27T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,51.7
880133,Bells Lane,2024-01-27T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,111.9
880133,Bells Lane,2024-01-27T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,108.2
880133,Bells Lane,2024-01-27T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.01
880133,Bells Lane,2024-01-27T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.98
880133,Bells Lane,2024-01-27T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.89
880133,Bells Lane,2024-01-27T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.53
880133,Bells Lane,2024-01-27T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.43
880133,Bells Lane,2024-01-27T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.85
880133,Bells Lane,2024-01-27T06:20:00.000+00:00,feeder,3,N Current (RMS),A,31.4
880133,Bells Lane,2024-01-27T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,37.4
880133,Bells Lane,2024-01-27T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,39.4
880133,Bells Lane,2024-01-27T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,61.4
880133,Bells Lane,2024-01-27T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.59
880133,Bells Lane,2024-01-27T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.43
880133,Bells Lane,2024-01-27T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.1
880133,Bells Lane,2024-01-27T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.58
880133,Bells Lane,2024-01-27T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.69
880133,Bells Lane,2024-01-27T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.88
880133,Bells Lane,2024-01-27T06:20:00.000+00:00,feeder,2,N Current (RMS),A,17.0
880133,Bells Lane,2024-01-27T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,26.5
880133,Bells Lane,2024-01-27T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,15.3
880133,Bells Lane,2024-01-27T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,26.0
880133,Bells Lane,2024-01-27T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.97
880133,Bells Lane,2024-01-27T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.27
880133,Bells Lane,2024-01-27T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.29
880133,Bells Lane,2024-01-27T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.53
880133,Bells Lane,2024-01-27T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.44
880133,Bells Lane,2024-01-27T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.23
880133,Bells Lane,2024-01-27T06:20:00.000+00:00,feeder,1,N Current (RMS),A,49.0
880133,Bells Lane,2024-01-27T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,30.0
880133,Bells Lane,2024-01-27T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,62.1
880133,Bells Lane,2024-01-27T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,55.1
880133,Bells Lane,2024-01-27T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.14
880133,Bells Lane,2024-01-27T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.08
880133,Bells Lane,2024-01-27T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.4
880133,Bells Lane,2024-01-27T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.24
880133,Bells Lane,2024-01-27T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.27
880133,Bells Lane,2024-01-27T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.9
880133,Bells Lane,2024-01-27T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.62
880133,Bells Lane,2024-01-27T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.44
880133,Bells Lane,2024-01-27T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.2
880133,Bells Lane,2024-01-27T06:20:00.000+00:00,busbar,,L3 Active Power,kW,44.99
880133,Bells Lane,2024-01-27T06:20:00.000+00:00,busbar,,L2 Active Power,kW,85.63
880133,Bells Lane,2024-01-27T06:20:00.000+00:00,busbar,,L1 Active Power,kW,84.18
880133,Bells Lane,2024-01-27T06:20:00.000+00:00,busbar,,N Current (RMS),A,198.6
880133,Bells Lane,2024-01-27T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,188.2
880133,Bells Lane,2024-01-27T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,349.4
880133,Bells Lane,2024-01-27T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,343.5
880133,Bells Lane,2024-01-27T06:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.38
880133,Bells Lane,2024-01-27T06:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.12
880133,Bells Lane,2024-01-27T06:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.28
880133,Bells Lane,2024-01-27T06:10:00.000+00:00,feeder,5,L3 Active Power,kW,11.6
880133,Bells Lane,2024-01-27T06:10:00.000+00:00,feeder,5,L2 Active Power,kW,21.54
880133,Bells Lane,2024-01-27T06:10:00.000+00:00,feeder,5,L1 Active Power,kW,19.56
880133,Bells Lane,2024-01-27T06:10:00.000+00:00,feeder,5,N Current (RMS),A,51.0
880133,Bells Lane,2024-01-27T06:10:00.000+00:00,feeder,5,L3 Current (RMS),A,51.5
880133,Bells Lane,2024-01-27T06:10:00.000+00:00,feeder,5,L2 Current (RMS),A,89.0
880133,Bells Lane,2024-01-27T06:10:00.000+00:00,feeder,5,L1 Current (RMS),A,80.7
880133,Bells Lane,2024-01-27T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.15
880133,Bells Lane,2024-01-27T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.53
880133,Bells Lane,2024-01-27T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.78
880133,Bells Lane,2024-01-27T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.75
880133,Bells Lane,2024-01-27T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,24.41
880133,Bells Lane,2024-01-27T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,29.9
880133,Bells Lane,2024-01-27T06:10:00.000+00:00,feeder,4,N Current (RMS),A,71.9
