Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880133,Bells Lane,2024-01-27T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,48.3
880133,Bells Lane,2024-01-27T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,99.3
880133,Bells Lane,2024-01-27T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,122.2
880133,Bells Lane,2024-01-27T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.6
880133,Bells Lane,2024-01-27T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.29
880133,Bells Lane,2024-01-27T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.54
880133,Bells Lane,2024-01-27T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.32
880133,Bells Lane,2024-01-27T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.04
880133,Bells Lane,2024-01-27T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,17.69
880133,Bells Lane,2024-01-27T06:10:00.000+00:00,feeder,3,N Current (RMS),A,45.7
880133,Bells Lane,2024-01-27T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,43.7
880133,Bells Lane,2024-01-27T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,34.9
880133,Bells Lane,2024-01-27T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,73.5
880133,Bells Lane,2024-01-27T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.4
880133,Bells Lane,2024-01-27T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.53
880133,Bells Lane,2024-01-27T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.76
880133,Bells Lane,2024-01-27T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.89
880133,Bells Lane,2024-01-27T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.29
880133,Bells Lane,2024-01-27T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.57
880133,Bells Lane,2024-01-27T06:10:00.000+00:00,feeder,2,N Current (RMS),A,23.9
880133,Bells Lane,2024-01-27T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,32.2
880133,Bells Lane,2024-01-27T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,13.7
880133,Bells Lane,2024-01-27T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,32.4
880133,Bells Lane,2024-01-27T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.05
880133,Bells Lane,2024-01-27T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.28
880133,Bells Lane,2024-01-27T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.21
880133,Bells Lane,2024-01-27T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.34
880133,Bells Lane,2024-01-27T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.99
880133,Bells Lane,2024-01-27T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.89
880133,Bells Lane,2024-01-27T06:10:00.000+00:00,feeder,1,N Current (RMS),A,48.3
880133,Bells Lane,2024-01-27T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,33.1
880133,Bells Lane,2024-01-27T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,64.1
880133,Bells Lane,2024-01-27T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,57.6
880133,Bells Lane,2024-01-27T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.09
880133,Bells Lane,2024-01-27T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.05
880133,Bells Lane,2024-01-27T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.36
880133,Bells Lane,2024-01-27T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.43
880133,Bells Lane,2024-01-27T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.25
880133,Bells Lane,2024-01-27T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.94
880133,Bells Lane,2024-01-27T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.58
880133,Bells Lane,2024-01-27T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.76
880133,Bells Lane,2024-01-27T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.58
880133,Bells Lane,2024-01-27T06:10:00.000+00:00,busbar,,L3 Active Power,kW,48.91
880133,Bells Lane,2024-01-27T06:10:00.000+00:00,busbar,,L2 Active Power,kW,72.28
880133,Bells Lane,2024-01-27T06:10:00.000+00:00,busbar,,L1 Active Power,kW,88.6
880133,Bells Lane,2024-01-27T06:10:00.000+00:00,busbar,,N Current (RMS),A,188.7
880133,Bells Lane,2024-01-27T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,204.1
880133,Bells Lane,2024-01-27T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,298.1
880133,Bells Lane,2024-01-27T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,361.9
880133,Bells Lane,2024-01-27T06:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.77
880133,Bells Lane,2024-01-27T06:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.61
880133,Bells Lane,2024-01-27T06:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.94
880133,Bells Lane,2024-01-27T06:00:00.000+00:00,feeder,5,L3 Active Power,kW,11.83
880133,Bells Lane,2024-01-27T06:00:00.000+00:00,feeder,5,L2 Active Power,kW,22.91
880133,Bells Lane,2024-01-27T06:00:00.000+00:00,feeder,5,L1 Active Power,kW,16.56
880133,Bells Lane,2024-01-27T06:00:00.000+00:00,feeder,5,N Current (RMS),A,49.9
880133,Bells Lane,2024-01-27T06:00:00.000+00:00,feeder,5,L3 Current (RMS),A,52.4
880133,Bells Lane,2024-01-27T06:00:00.000+00:00,feeder,5,L2 Current (RMS),A,94.8
880133,Bells Lane,2024-01-27T06:00:00.000+00:00,feeder,5,L1 Current (RMS),A,68.9
880133,Bells Lane,2024-01-27T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.17
880133,Bells Lane,2024-01-27T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.65
880133,Bells Lane,2024-01-27T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.06
880133,Bells Lane,2024-01-27T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,12.95
880133,Bells Lane,2024-01-27T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,22.09
880133,Bells Lane,2024-01-27T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,20.79
880133,Bells Lane,2024-01-27T06:00:00.000+00:00,feeder,4,N Current (RMS),A,39.9
880133,Bells Lane,2024-01-27T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,52.6
880133,Bells Lane,2024-01-27T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,89.6
880133,Bells Lane,2024-01-27T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,85.1
880133,Bells Lane,2024-01-27T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.11
880133,Bells Lane,2024-01-27T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.78
880133,Bells Lane,2024-01-27T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.48
880133,Bells Lane,2024-01-27T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.1
880133,Bells Lane,2024-01-27T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.14
880133,Bells Lane,2024-01-27T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,15.56
880133,Bells Lane,2024-01-27T06:00:00.000+00:00,feeder,3,N Current (RMS),A,36.8
880133,Bells Lane,2024-01-27T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,47.3
880133,Bells Lane,2024-01-27T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,31.8
880133,Bells Lane,2024-01-27T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,64.2
880133,Bells Lane,2024-01-27T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.54
880133,Bells Lane,2024-01-27T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.73
880133,Bells Lane,2024-01-27T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.58
880133,Bells Lane,2024-01-27T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.13
880133,Bells Lane,2024-01-27T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.97
880133,Bells Lane,2024-01-27T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.67
880133,Bells Lane,2024-01-27T06:00:00.000+00:00,feeder,2,N Current (RMS),A,20.3
880133,Bells Lane,2024-01-27T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,29.0
880133,Bells Lane,2024-01-27T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,12.5
880133,Bells Lane,2024-01-27T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,28.1
880133,Bells Lane,2024-01-27T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.12
880133,Bells Lane,2024-01-27T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.34
880133,Bells Lane,2024-01-27T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.44
880133,Bells Lane,2024-01-27T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.87
880133,Bells Lane,2024-01-27T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.36
880133,Bells Lane,2024-01-27T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.83
880133,Bells Lane,2024-01-27T06:00:00.000+00:00,feeder,1,N Current (RMS),A,50.1
880133,Bells Lane,2024-01-27T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,31.7
880133,Bells Lane,2024-01-27T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,69.2
880133,Bells Lane,2024-01-27T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,53.1
880133,Bells Lane,2024-01-27T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.12
880133,Bells Lane,2024-01-27T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.27
880133,Bells Lane,2024-01-27T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.37
880133,Bells Lane,2024-01-27T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.89
880133,Bells Lane,2024-01-27T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.29
880133,Bells Lane,2024-01-27T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.37
880133,Bells Lane,2024-01-27T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.71
880133,Bells Lane,2024-01-27T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.12
880133,Bells Lane,2024-01-27T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.5
880133,Bells Lane,2024-01-27T06:00:00.000+00:00,busbar,,L3 Active Power,kW,49.88
880133,Bells Lane,2024-01-27T06:00:00.000+00:00,busbar,,L2 Active Power,kW,71.48
880133,Bells Lane,2024-01-27T06:00:00.000+00:00,busbar,,L1 Active Power,kW,72.41
880133,Bells Lane,2024-01-27T06:00:00.000+00:00,busbar,,N Current (RMS),A,143.6
880133,Bells Lane,2024-01-27T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,208.5
880133,Bells Lane,2024-01-27T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,294.4
880133,Bells Lane,2024-01-27T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,297.4
880133,Bells Lane,2024-01-27T05:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.75
880133,Bells Lane,2024-01-27T05:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.21
880133,Bells Lane,2024-01-27T05:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.33
880133,Bells Lane,2024-01-27T05:50:00.000+00:00,feeder,5,L3 Active Power,kW,11.48
880133,Bells Lane,2024-01-27T05:50:00.000+00:00,feeder,5,L2 Active Power,kW,20.07
880133,Bells Lane,2024-01-27T05:50:00.000+00:00,feeder,5,L1 Active Power,kW,17.17
880133,Bells Lane,2024-01-27T05:50:00.000+00:00,feeder,5,N Current (RMS),A,42.8
880133,Bells Lane,2024-01-27T05:50:00.000+00:00,feeder,5,L3 Current (RMS),A,51.5
880133,Bells Lane,2024-01-27T05:50:00.000+00:00,feeder,5,L2 Current (RMS),A,83.1
880133,Bells Lane,2024-01-27T05:50:00.000+00:00,feeder,5,L1 Current (RMS),A,71.0
880133,Bells Lane,2024-01-27T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
880133,Bells Lane,2024-01-27T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.45
880133,Bells Lane,2024-01-27T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.05
880133,Bells Lane,2024-01-27T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,14.56
880133,Bells Lane,2024-01-27T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,21.44
880133,Bells Lane,2024-01-27T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,19.45
880133,Bells Lane,2024-01-27T05:50:00.000+00:00,feeder,4,N Current (RMS),A,33.5
880133,Bells Lane,2024-01-27T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,59.3
880133,Bells Lane,2024-01-27T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,86.7
880133,Bells Lane,2024-01-27T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,80.1
880133,Bells Lane,2024-01-27T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.01
880133,Bells Lane,2024-01-27T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.44
880133,Bells Lane,2024-01-27T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.43
880133,Bells Lane,2024-01-27T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.51
880133,Bells Lane,2024-01-27T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.14
880133,Bells Lane,2024-01-27T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,16.57
880133,Bells Lane,2024-01-27T05:50:00.000+00:00,feeder,3,N Current (RMS),A,34.3
880133,Bells Lane,2024-01-27T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,45.0
880133,Bells Lane,2024-01-27T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,38.5
880133,Bells Lane,2024-01-27T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,67.6
880133,Bells Lane,2024-01-27T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.59
880133,Bells Lane,2024-01-27T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.97
880133,Bells Lane,2024-01-27T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.18
880133,Bells Lane,2024-01-27T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.33
880133,Bells Lane,2024-01-27T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.23
880133,Bells Lane,2024-01-27T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.47
880133,Bells Lane,2024-01-27T05:50:00.000+00:00,feeder,2,N Current (RMS),A,14.2
880133,Bells Lane,2024-01-27T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,25.6
880133,Bells Lane,2024-01-27T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,13.8
880133,Bells Lane,2024-01-27T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,19.2
880133,Bells Lane,2024-01-27T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.64
880133,Bells Lane,2024-01-27T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.27
880133,Bells Lane,2024-01-27T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.57
880133,Bells Lane,2024-01-27T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.24
880133,Bells Lane,2024-01-27T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.44
880133,Bells Lane,2024-01-27T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.57
880133,Bells Lane,2024-01-27T05:50:00.000+00:00,feeder,1,N Current (RMS),A,39.9
880133,Bells Lane,2024-01-27T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,32.6
880133,Bells Lane,2024-01-27T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,61.8
880133,Bells Lane,2024-01-27T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,40.5
880133,Bells Lane,2024-01-27T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.11
880133,Bells Lane,2024-01-27T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.85
880133,Bells Lane,2024-01-27T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.32
880133,Bells Lane,2024-01-27T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.66
880133,Bells Lane,2024-01-27T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.24
880133,Bells Lane,2024-01-27T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.34
880133,Bells Lane,2024-01-27T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.97
880133,Bells Lane,2024-01-27T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.35
880133,Bells Lane,2024-01-27T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.57
880133,Bells Lane,2024-01-27T05:50:00.000+00:00,busbar,,L3 Active Power,kW,50.12
880133,Bells Lane,2024-01-27T05:50:00.000+00:00,busbar,,L2 Active Power,kW,68.32
880133,Bells Lane,2024-01-27T05:50:00.000+00:00,busbar,,L1 Active Power,kW,67.22
880133,Bells Lane,2024-01-27T05:50:00.000+00:00,busbar,,N Current (RMS),A,128.3
880133,Bells Lane,2024-01-27T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,209.4
880133,Bells Lane,2024-01-27T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,281.3
880133,Bells Lane,2024-01-27T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,276.2
880133,Bells Lane,2024-01-27T05:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.44
880133,Bells Lane,2024-01-27T05:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.71
880133,Bells Lane,2024-01-27T05:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.88
880133,Bells Lane,2024-01-27T05:40:00.000+00:00,feeder,5,L3 Active Power,kW,11.74
880133,Bells Lane,2024-01-27T05:40:00.000+00:00,feeder,5,L2 Active Power,kW,23.06
880133,Bells Lane,2024-01-27T05:40:00.000+00:00,feeder,5,L1 Active Power,kW,19.89
880133,Bells Lane,2024-01-27T05:40:00.000+00:00,feeder,5,N Current (RMS),A,54.1
880133,Bells Lane,2024-01-27T05:40:00.000+00:00,feeder,5,L3 Current (RMS),A,51.6
880133,Bells Lane,2024-01-27T05:40:00.000+00:00,feeder,5,L2 Current (RMS),A,94.6
880133,Bells Lane,2024-01-27T05:40:00.000+00:00,feeder,5,L1 Current (RMS),A,80.9
880133,Bells Lane,2024-01-27T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.14
880133,Bells Lane,2024-01-27T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.01
880133,Bells Lane,2024-01-27T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.58
880133,Bells Lane,2024-01-27T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,12.12
880133,Bells Lane,2024-01-27T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,23.26
880133,Bells Lane,2024-01-27T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,22.83
880133,Bells Lane,2024-01-27T05:40:00.000+00:00,feeder,4,N Current (RMS),A,50.1
880133,Bells Lane,2024-01-27T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,48.9
880133,Bells Lane,2024-01-27T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,94.1
880133,Bells Lane,2024-01-27T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,92.9
880133,Bells Lane,2024-01-27T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.01
880133,Bells Lane,2024-01-27T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.44
880133,Bells Lane,2024-01-27T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.79
880133,Bells Lane,2024-01-27T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.23
880133,Bells Lane,2024-01-27T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.23
880133,Bells Lane,2024-01-27T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,17.67
880133,Bells Lane,2024-01-27T05:40:00.000+00:00,feeder,3,N Current (RMS),A,40.0
880133,Bells Lane,2024-01-27T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,51.9
880133,Bells Lane,2024-01-27T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,35.2
880133,Bells Lane,2024-01-27T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,72.0
880133,Bells Lane,2024-01-27T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.61
880133,Bells Lane,2024-01-27T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.8
880133,Bells Lane,2024-01-27T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.23
880133,Bells Lane,2024-01-27T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.45
880133,Bells Lane,2024-01-27T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.85
880133,Bells Lane,2024-01-27T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.94
880133,Bells Lane,2024-01-27T05:40:00.000+00:00,feeder,2,N Current (RMS),A,13.2
880133,Bells Lane,2024-01-27T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,26.0
880133,Bells Lane,2024-01-27T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,15.8
880133,Bells Lane,2024-01-27T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,21.4
880133,Bells Lane,2024-01-27T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.48
880133,Bells Lane,2024-01-27T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.42
880133,Bells Lane,2024-01-27T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.89
880133,Bells Lane,2024-01-27T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.42
880133,Bells Lane,2024-01-27T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.66
880133,Bells Lane,2024-01-27T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.69
880133,Bells Lane,2024-01-27T05:40:00.000+00:00,feeder,1,N Current (RMS),A,41.6
880133,Bells Lane,2024-01-27T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,28.6
880133,Bells Lane,2024-01-27T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,62.4
880133,Bells Lane,2024-01-27T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,41.1
880133,Bells Lane,2024-01-27T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.06
880133,Bells Lane,2024-01-27T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.71
880133,Bells Lane,2024-01-27T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.3
880133,Bells Lane,2024-01-27T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.6
880133,Bells Lane,2024-01-27T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.23
880133,Bells Lane,2024-01-27T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.08
880133,Bells Lane,2024-01-27T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.68
880133,Bells Lane,2024-01-27T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.39
880133,Bells Lane,2024-01-27T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.38
880133,Bells Lane,2024-01-27T05:40:00.000+00:00,busbar,,L3 Active Power,kW,48.96
880133,Bells Lane,2024-01-27T05:40:00.000+00:00,busbar,,L2 Active Power,kW,73.06
880133,Bells Lane,2024-01-27T05:40:00.000+00:00,busbar,,L1 Active Power,kW,75.03
880133,Bells Lane,2024-01-27T05:40:00.000+00:00,busbar,,N Current (RMS),A,151.8
880133,Bells Lane,2024-01-27T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,203.6
880133,Bells Lane,2024-01-27T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,298.6
880133,Bells Lane,2024-01-27T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,305.0
880133,Bells Lane,2024-01-27T05:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.64
880133,Bells Lane,2024-01-27T05:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.9
880133,Bells Lane,2024-01-27T05:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.12
880133,Bells Lane,2024-01-27T05:30:00.000+00:00,feeder,5,L3 Active Power,kW,10.5
880133,Bells Lane,2024-01-27T05:30:00.000+00:00,feeder,5,L2 Active Power,kW,17.97
880133,Bells Lane,2024-01-27T05:30:00.000+00:00,feeder,5,L1 Active Power,kW,26.35
880133,Bells Lane,2024-01-27T05:30:00.000+00:00,feeder,5,N Current (RMS),A,66.8
880133,Bells Lane,2024-01-27T05:30:00.000+00:00,feeder,5,L3 Current (RMS),A,46.9
880133,Bells Lane,2024-01-27T05:30:00.000+00:00,feeder,5,L2 Current (RMS),A,75.2
880133,Bells Lane,2024-01-27T05:30:00.000+00:00,feeder,5,L1 Current (RMS),A,107.0
880133,Bells Lane,2024-01-27T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.38
880133,Bells Lane,2024-01-27T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.82
880133,Bells Lane,2024-01-27T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.04
880133,Bells Lane,2024-01-27T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,13.04
880133,Bells Lane,2024-01-27T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,25.89
880133,Bells Lane,2024-01-27T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,21.98
880133,Bells Lane,2024-01-27T05:30:00.000+00:00,feeder,4,N Current (RMS),A,47.9
880133,Bells Lane,2024-01-27T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,52.7
880133,Bells Lane,2024-01-27T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,104.0
880133,Bells Lane,2024-01-27T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,88.9
880133,Bells Lane,2024-01-27T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.01
880133,Bells Lane,2024-01-27T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.76
880133,Bells Lane,2024-01-27T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.37
880133,Bells Lane,2024-01-27T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,13.58
880133,Bells Lane,2024-01-27T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.17
880133,Bells Lane,2024-01-27T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,18.62
880133,Bells Lane,2024-01-27T05:30:00.000+00:00,feeder,3,N Current (RMS),A,48.8
880133,Bells Lane,2024-01-27T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,60.0
880133,Bells Lane,2024-01-27T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,31.5
880133,Bells Lane,2024-01-27T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,75.4
880133,Bells Lane,2024-01-27T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.5
880133,Bells Lane,2024-01-27T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.05
880133,Bells Lane,2024-01-27T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.67
880133,Bells Lane,2024-01-27T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.88
880133,Bells Lane,2024-01-27T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.79
880133,Bells Lane,2024-01-27T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.07
880133,Bells Lane,2024-01-27T05:30:00.000+00:00,feeder,2,N Current (RMS),A,19.7
880133,Bells Lane,2024-01-27T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,32.3
880133,Bells Lane,2024-01-27T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,15.8
880133,Bells Lane,2024-01-27T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,18.2
880133,Bells Lane,2024-01-27T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.71
880133,Bells Lane,2024-01-27T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.21
880133,Bells Lane,2024-01-27T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.73
880133,Bells Lane,2024-01-27T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.05
880133,Bells Lane,2024-01-27T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.71
880133,Bells Lane,2024-01-27T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.11
880133,Bells Lane,2024-01-27T05:30:00.000+00:00,feeder,1,N Current (RMS),A,42.0
880133,Bells Lane,2024-01-27T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,35.4
880133,Bells Lane,2024-01-27T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,66.4
880133,Bells Lane,2024-01-27T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,42.6
880133,Bells Lane,2024-01-27T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.06
880133,Bells Lane,2024-01-27T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.87
880133,Bells Lane,2024-01-27T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.3
880133,Bells Lane,2024-01-27T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.77
880133,Bells Lane,2024-01-27T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.24
880133,Bells Lane,2024-01-27T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.22
880133,Bells Lane,2024-01-27T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.49
880133,Bells Lane,2024-01-27T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.74
880133,Bells Lane,2024-01-27T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.93
880133,Bells Lane,2024-01-27T05:30:00.000+00:00,busbar,,L3 Active Power,kW,53.05
880133,Bells Lane,2024-01-27T05:30:00.000+00:00,busbar,,L2 Active Power,kW,70.53
880133,Bells Lane,2024-01-27T05:30:00.000+00:00,busbar,,L1 Active Power,kW,81.12
880133,Bells Lane,2024-01-27T05:30:00.000+00:00,busbar,,N Current (RMS),A,157.4
880133,Bells Lane,2024-01-27T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,219.7
880133,Bells Lane,2024-01-27T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,289.1
880133,Bells Lane,2024-01-27T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,328.8
880133,Bells Lane,2024-01-27T05:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.74
880133,Bells Lane,2024-01-27T05:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.87
880133,Bells Lane,2024-01-27T05:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.21
880133,Bells Lane,2024-01-27T05:20:00.000+00:00,feeder,5,L3 Active Power,kW,9.51
880133,Bells Lane,2024-01-27T05:20:00.000+00:00,feeder,5,L2 Active Power,kW,20.21
880133,Bells Lane,2024-01-27T05:20:00.000+00:00,feeder,5,L1 Active Power,kW,20.0
880133,Bells Lane,2024-01-27T05:20:00.000+00:00,feeder,5,N Current (RMS),A,53.7
880133,Bells Lane,2024-01-27T05:20:00.000+00:00,feeder,5,L3 Current (RMS),A,43.4
880133,Bells Lane,2024-01-27T05:20:00.000+00:00,feeder,5,L2 Current (RMS),A,83.7
880133,Bells Lane,2024-01-27T05:20:00.000+00:00,feeder,5,L1 Current (RMS),A,81.5
880133,Bells Lane,2024-01-27T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.11
880133,Bells Lane,2024-01-27T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.92
880133,Bells Lane,2024-01-27T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.38
880133,Bells Lane,2024-01-27T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.39
880133,Bells Lane,2024-01-27T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,23.45
880133,Bells Lane,2024-01-27T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,16.95
880133,Bells Lane,2024-01-27T05:20:00.000+00:00,feeder,4,N Current (RMS),A,43.9
880133,Bells Lane,2024-01-27T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,46.0
880133,Bells Lane,2024-01-27T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,94.3
880133,Bells Lane,2024-01-27T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,69.9
880133,Bells Lane,2024-01-27T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.5
880133,Bells Lane,2024-01-27T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.08
880133,Bells Lane,2024-01-27T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.5
880133,Bells Lane,2024-01-27T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.09
880133,Bells Lane,2024-01-27T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.54
880133,Bells Lane,2024-01-27T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,18.06
880133,Bells Lane,2024-01-27T05:20:00.000+00:00,feeder,3,N Current (RMS),A,45.8
880133,Bells Lane,2024-01-27T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,55.9
880133,Bells Lane,2024-01-27T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,44.0
880133,Bells Lane,2024-01-27T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,73.2
880133,Bells Lane,2024-01-27T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.32
880133,Bells Lane,2024-01-27T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.02
880133,Bells Lane,2024-01-27T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.88
880133,Bells Lane,2024-01-27T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.16
880133,Bells Lane,2024-01-27T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.14
880133,Bells Lane,2024-01-27T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.73
880133,Bells Lane,2024-01-27T05:20:00.000+00:00,feeder,2,N Current (RMS),A,27.8
880133,Bells Lane,2024-01-27T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,40.4
880133,Bells Lane,2024-01-27T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,17.1
880133,Bells Lane,2024-01-27T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,17.3
880133,Bells Lane,2024-01-27T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.48
880133,Bells Lane,2024-01-27T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.02
880133,Bells Lane,2024-01-27T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.13
880133,Bells Lane,2024-01-27T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.44
880133,Bells Lane,2024-01-27T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.71
880133,Bells Lane,2024-01-27T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.68
880133,Bells Lane,2024-01-27T05:20:00.000+00:00,feeder,1,N Current (RMS),A,45.1
880133,Bells Lane,2024-01-27T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,30.5
880133,Bells Lane,2024-01-27T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,66.0
880133,Bells Lane,2024-01-27T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,45.1
880133,Bells Lane,2024-01-27T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.13
880133,Bells Lane,2024-01-27T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.62
880133,Bells Lane,2024-01-27T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.34
880133,Bells Lane,2024-01-27T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.29
880133,Bells Lane,2024-01-27T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.29
880133,Bells Lane,2024-01-27T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.9
880133,Bells Lane,2024-01-27T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.16
880133,Bells Lane,2024-01-27T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.9
880133,Bells Lane,2024-01-27T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.09
880133,Bells Lane,2024-01-27T05:20:00.000+00:00,busbar,,L3 Active Power,kW,50.6
880133,Bells Lane,2024-01-27T05:20:00.000+00:00,busbar,,L2 Active Power,kW,73.03
880133,Bells Lane,2024-01-27T05:20:00.000+00:00,busbar,,L1 Active Power,kW,69.42
880133,Bells Lane,2024-01-27T05:20:00.000+00:00,busbar,,N Current (RMS),A,137.3
880133,Bells Lane,2024-01-27T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,209.3
880133,Bells Lane,2024-01-27T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,298.6
880133,Bells Lane,2024-01-27T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,284.1
880133,Bells Lane,2024-01-27T05:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.36
880133,Bells Lane,2024-01-27T05:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.69
880133,Bells Lane,2024-01-27T05:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.28
880133,Bells Lane,2024-01-27T05:10:00.000+00:00,feeder,5,L3 Active Power,kW,10.32
880133,Bells Lane,2024-01-27T05:10:00.000+00:00,feeder,5,L2 Active Power,kW,18.34
880133,Bells Lane,2024-01-27T05:10:00.000+00:00,feeder,5,L1 Active Power,kW,19.68
880133,Bells Lane,2024-01-27T05:10:00.000+00:00,feeder,5,N Current (RMS),A,46.3
880133,Bells Lane,2024-01-27T05:10:00.000+00:00,feeder,5,L3 Current (RMS),A,45.6
880133,Bells Lane,2024-01-27T05:10:00.000+00:00,feeder,5,L2 Current (RMS),A,76.4
880133,Bells Lane,2024-01-27T05:10:00.000+00:00,feeder,5,L1 Current (RMS),A,80.5
880133,Bells Lane,2024-01-27T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.38
880133,Bells Lane,2024-01-27T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.81
880133,Bells Lane,2024-01-27T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
880133,Bells Lane,2024-01-27T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,12.06
880133,Bells Lane,2024-01-27T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,25.92
880133,Bells Lane,2024-01-27T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,16.93
880133,Bells Lane,2024-01-27T05:10:00.000+00:00,feeder,4,N Current (RMS),A,55.4
880133,Bells Lane,2024-01-27T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,49.0
880133,Bells Lane,2024-01-27T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,105.5
880133,Bells Lane,2024-01-27T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,69.5
880133,Bells Lane,2024-01-27T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.54
880133,Bells Lane,2024-01-27T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.56
880133,Bells Lane,2024-01-27T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.06
880133,Bells Lane,2024-01-27T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.84
880133,Bells Lane,2024-01-27T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.98
880133,Bells Lane,2024-01-27T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,18.08
880133,Bells Lane,2024-01-27T05:10:00.000+00:00,feeder,3,N Current (RMS),A,42.6
880133,Bells Lane,2024-01-27T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,38.0
880133,Bells Lane,2024-01-27T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,60.4
880133,Bells Lane,2024-01-27T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,73.8
880133,Bells Lane,2024-01-27T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.55
880133,Bells Lane,2024-01-27T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.15
880133,Bells Lane,2024-01-27T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.87
880133,Bells Lane,2024-01-27T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.8
880133,Bells Lane,2024-01-27T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.54
880133,Bells Lane,2024-01-27T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.67
880133,Bells Lane,2024-01-27T05:10:00.000+00:00,feeder,2,N Current (RMS),A,26.1
880133,Bells Lane,2024-01-27T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,39.1
880133,Bells Lane,2024-01-27T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,19.0
880133,Bells Lane,2024-01-27T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,17.3
880133,Bells Lane,2024-01-27T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.96
880133,Bells Lane,2024-01-27T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.95
880133,Bells Lane,2024-01-27T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.66
880133,Bells Lane,2024-01-27T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.95
880133,Bells Lane,2024-01-27T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.46
880133,Bells Lane,2024-01-27T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.7
880133,Bells Lane,2024-01-27T05:10:00.000+00:00,feeder,1,N Current (RMS),A,37.8
880133,Bells Lane,2024-01-27T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,31.6
880133,Bells Lane,2024-01-27T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,53.8
880133,Bells Lane,2024-01-27T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,48.9
880133,Bells Lane,2024-01-27T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.12
880133,Bells Lane,2024-01-27T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.89
880133,Bells Lane,2024-01-27T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.35
880133,Bells Lane,2024-01-27T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.32
880133,Bells Lane,2024-01-27T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.24
880133,Bells Lane,2024-01-27T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.06
880133,Bells Lane,2024-01-27T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.8
880133,Bells Lane,2024-01-27T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.16
880133,Bells Lane,2024-01-27T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.88
880133,Bells Lane,2024-01-27T05:10:00.000+00:00,busbar,,L3 Active Power,kW,47.96
880133,Bells Lane,2024-01-27T05:10:00.000+00:00,busbar,,L2 Active Power,kW,75.24
880133,Bells Lane,2024-01-27T05:10:00.000+00:00,busbar,,L1 Active Power,kW,70.06
880133,Bells Lane,2024-01-27T05:10:00.000+00:00,busbar,,N Current (RMS),A,150.4
880133,Bells Lane,2024-01-27T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,198.8
880133,Bells Lane,2024-01-27T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,308.9
880133,Bells Lane,2024-01-27T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,287.2
880133,Bells Lane,2024-01-27T05:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.45
880133,Bells Lane,2024-01-27T05:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.24
880133,Bells Lane,2024-01-27T05:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.71
880133,Bells Lane,2024-01-27T05:00:00.000+00:00,feeder,5,L3 Active Power,kW,10.67
880133,Bells Lane,2024-01-27T05:00:00.000+00:00,feeder,5,L2 Active Power,kW,20.62
880133,Bells Lane,2024-01-27T05:00:00.000+00:00,feeder,5,L1 Active Power,kW,17.94
880133,Bells Lane,2024-01-27T05:00:00.000+00:00,feeder,5,N Current (RMS),A,45.7
880133,Bells Lane,2024-01-27T05:00:00.000+00:00,feeder,5,L3 Current (RMS),A,47.2
880133,Bells Lane,2024-01-27T05:00:00.000+00:00,feeder,5,L2 Current (RMS),A,85.0
880133,Bells Lane,2024-01-27T05:00:00.000+00:00,feeder,5,L1 Current (RMS),A,73.9
880133,Bells Lane,2024-01-27T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.58
880133,Bells Lane,2024-01-27T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.59
880133,Bells Lane,2024-01-27T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.06
880133,Bells Lane,2024-01-27T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,14.28
880133,Bells Lane,2024-01-27T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,25.17
880133,Bells Lane,2024-01-27T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,17.39
880133,Bells Lane,2024-01-27T05:00:00.000+00:00,feeder,4,N Current (RMS),A,42.7
880133,Bells Lane,2024-01-27T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,57.5
880133,Bells Lane,2024-01-27T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,101.2
880133,Bells Lane,2024-01-27T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,71.4
880133,Bells Lane,2024-01-27T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.18
880133,Bells Lane,2024-01-27T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.35
880133,Bells Lane,2024-01-27T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.59
880133,Bells Lane,2024-01-27T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.66
880133,Bells Lane,2024-01-27T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.27
880133,Bells Lane,2024-01-27T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,17.24
880133,Bells Lane,2024-01-27T05:00:00.000+00:00,feeder,3,N Current (RMS),A,41.3
880133,Bells Lane,2024-01-27T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,34.2
880133,Bells Lane,2024-01-27T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,35.4
880133,Bells Lane,2024-01-27T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,70.1
880133,Bells Lane,2024-01-27T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.24
880133,Bells Lane,2024-01-27T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.27
880133,Bells Lane,2024-01-27T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.64
880133,Bells Lane,2024-01-27T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.94
880133,Bells Lane,2024-01-27T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.91
880133,Bells Lane,2024-01-27T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.23
880133,Bells Lane,2024-01-27T05:00:00.000+00:00,feeder,2,N Current (RMS),A,29.1
880133,Bells Lane,2024-01-27T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,39.6
880133,Bells Lane,2024-01-27T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,12.9
880133,Bells Lane,2024-01-27T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,19.4
880133,Bells Lane,2024-01-27T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.83
880133,Bells Lane,2024-01-27T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.65
880133,Bells Lane,2024-01-27T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.55
880133,Bells Lane,2024-01-27T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.57
880133,Bells Lane,2024-01-27T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.48
880133,Bells Lane,2024-01-27T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.43
880133,Bells Lane,2024-01-27T05:00:00.000+00:00,feeder,1,N Current (RMS),A,31.4
880133,Bells Lane,2024-01-27T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,37.2
880133,Bells Lane,2024-01-27T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,53.3
880133,Bells Lane,2024-01-27T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,43.7
880133,Bells Lane,2024-01-27T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.15
880133,Bells Lane,2024-01-27T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.36
880133,Bells Lane,2024-01-27T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.35
880133,Bells Lane,2024-01-27T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.02
880133,Bells Lane,2024-01-27T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.3
880133,Bells Lane,2024-01-27T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.66
880133,Bells Lane,2024-01-27T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.28
880133,Bells Lane,2024-01-27T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.11
880133,Bells Lane,2024-01-27T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.56
880133,Bells Lane,2024-01-27T05:00:00.000+00:00,busbar,,L3 Active Power,kW,51.12
880133,Bells Lane,2024-01-27T05:00:00.000+00:00,busbar,,L2 Active Power,kW,69.46
880133,Bells Lane,2024-01-27T05:00:00.000+00:00,busbar,,L1 Active Power,kW,67.23
880133,Bells Lane,2024-01-27T05:00:00.000+00:00,busbar,,N Current (RMS),A,125.8
880133,Bells Lane,2024-01-27T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,211.7
880133,Bells Lane,2024-01-27T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,284.2
880133,Bells Lane,2024-01-27T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,276.2
880133,Bells Lane,2024-01-27T04:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.41
880133,Bells Lane,2024-01-27T04:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.45
880133,Bells Lane,2024-01-27T04:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.81
880133,Bells Lane,2024-01-27T04:50:00.000+00:00,feeder,5,L3 Active Power,kW,10.87
880133,Bells Lane,2024-01-27T04:50:00.000+00:00,feeder,5,L2 Active Power,kW,19.45
880133,Bells Lane,2024-01-27T04:50:00.000+00:00,feeder,5,L1 Active Power,kW,19.06
880133,Bells Lane,2024-01-27T04:50:00.000+00:00,feeder,5,N Current (RMS),A,43.4
880133,Bells Lane,2024-01-27T04:50:00.000+00:00,feeder,5,L3 Current (RMS),A,48.4
880133,Bells Lane,2024-01-27T04:50:00.000+00:00,feeder,5,L2 Current (RMS),A,80.4
880133,Bells Lane,2024-01-27T04:50:00.000+00:00,feeder,5,L1 Current (RMS),A,78.1
880133,Bells Lane,2024-01-27T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.3
880133,Bells Lane,2024-01-27T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.46
880133,Bells Lane,2024-01-27T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.11
880133,Bells Lane,2024-01-27T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,14.4
880133,Bells Lane,2024-01-27T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,26.39
880133,Bells Lane,2024-01-27T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,17.46
880133,Bells Lane,2024-01-27T04:50:00.000+00:00,feeder,4,N Current (RMS),A,46.9
880133,Bells Lane,2024-01-27T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,58.2
880133,Bells Lane,2024-01-27T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,106.2
880133,Bells Lane,2024-01-27T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,71.5
880133,Bells Lane,2024-01-27T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.24
880133,Bells Lane,2024-01-27T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
880133,Bells Lane,2024-01-27T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.41
880133,Bells Lane,2024-01-27T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.44
880133,Bells Lane,2024-01-27T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.33
880133,Bells Lane,2024-01-27T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,14.28
880133,Bells Lane,2024-01-27T04:50:00.000+00:00,feeder,3,N Current (RMS),A,36.0
880133,Bells Lane,2024-01-27T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,33.4
880133,Bells Lane,2024-01-27T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,28.9
880133,Bells Lane,2024-01-27T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,58.3
880133,Bells Lane,2024-01-27T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.08
880133,Bells Lane,2024-01-27T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.54
880133,Bells Lane,2024-01-27T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.62
880133,Bells Lane,2024-01-27T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.08
880133,Bells Lane,2024-01-27T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.6
880133,Bells Lane,2024-01-27T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.66
880133,Bells Lane,2024-01-27T04:50:00.000+00:00,feeder,2,N Current (RMS),A,29.6
880133,Bells Lane,2024-01-27T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,40.2
880133,Bells Lane,2024-01-27T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,12.2
880133,Bells Lane,2024-01-27T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,16.8
880133,Bells Lane,2024-01-27T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.49
880133,Bells Lane,2024-01-27T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.88
880133,Bells Lane,2024-01-27T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.66
880133,Bells Lane,2024-01-27T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.01
880133,Bells Lane,2024-01-27T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.02
880133,Bells Lane,2024-01-27T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.97
880133,Bells Lane,2024-01-27T04:50:00.000+00:00,feeder,1,N Current (RMS),A,34.8
880133,Bells Lane,2024-01-27T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,38.4
880133,Bells Lane,2024-01-27T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,59.8
880133,Bells Lane,2024-01-27T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,42.2
880133,Bells Lane,2024-01-27T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.12
880133,Bells Lane,2024-01-27T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.37
880133,Bells Lane,2024-01-27T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.32
880133,Bells Lane,2024-01-27T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.1
880133,Bells Lane,2024-01-27T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.26
880133,Bells Lane,2024-01-27T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.84
880133,Bells Lane,2024-01-27T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.52
880133,Bells Lane,2024-01-27T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.33
880133,Bells Lane,2024-01-27T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.61
880133,Bells Lane,2024-01-27T04:50:00.000+00:00,busbar,,L3 Active Power,kW,51.8
880133,Bells Lane,2024-01-27T04:50:00.000+00:00,busbar,,L2 Active Power,kW,68.8
880133,Bells Lane,2024-01-27T04:50:00.000+00:00,busbar,,L1 Active Power,kW,64.43
880133,Bells Lane,2024-01-27T04:50:00.000+00:00,busbar,,N Current (RMS),A,123.9
880133,Bells Lane,2024-01-27T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,213.5
880133,Bells Lane,2024-01-27T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,283.2
880133,Bells Lane,2024-01-27T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,264.8
880133,Bells Lane,2024-01-27T04:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.34
880133,Bells Lane,2024-01-27T04:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.31
880133,Bells Lane,2024-01-27T04:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.85
880133,Bells Lane,2024-01-27T04:40:00.000+00:00,feeder,5,L3 Active Power,kW,11.62
880133,Bells Lane,2024-01-27T04:40:00.000+00:00,feeder,5,L2 Active Power,kW,20.84
880133,Bells Lane,2024-01-27T04:40:00.000+00:00,feeder,5,L1 Active Power,kW,24.36
