Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880133,Bells Lane,2024-01-27T04:40:00.000+00:00,feeder,5,N Current (RMS),A,57.1
880133,Bells Lane,2024-01-27T04:40:00.000+00:00,feeder,5,L3 Current (RMS),A,50.6
880133,Bells Lane,2024-01-27T04:40:00.000+00:00,feeder,5,L2 Current (RMS),A,86.1
880133,Bells Lane,2024-01-27T04:40:00.000+00:00,feeder,5,L1 Current (RMS),A,101.6
880133,Bells Lane,2024-01-27T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.14
880133,Bells Lane,2024-01-27T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.78
880133,Bells Lane,2024-01-27T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.63
880133,Bells Lane,2024-01-27T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,14.7
880133,Bells Lane,2024-01-27T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,24.07
880133,Bells Lane,2024-01-27T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,17.66
880133,Bells Lane,2024-01-27T04:40:00.000+00:00,feeder,4,N Current (RMS),A,38.0
880133,Bells Lane,2024-01-27T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,59.4
880133,Bells Lane,2024-01-27T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,97.0
880133,Bells Lane,2024-01-27T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,72.9
880133,Bells Lane,2024-01-27T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.2
880133,Bells Lane,2024-01-27T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.18
880133,Bells Lane,2024-01-27T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.36
880133,Bells Lane,2024-01-27T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.31
880133,Bells Lane,2024-01-27T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.25
880133,Bells Lane,2024-01-27T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.8
880133,Bells Lane,2024-01-27T04:40:00.000+00:00,feeder,3,N Current (RMS),A,35.7
880133,Bells Lane,2024-01-27T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,33.0
880133,Bells Lane,2024-01-27T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,29.0
880133,Bells Lane,2024-01-27T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,56.5
880133,Bells Lane,2024-01-27T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.44
880133,Bells Lane,2024-01-27T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.38
880133,Bells Lane,2024-01-27T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.38
880133,Bells Lane,2024-01-27T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.7
880133,Bells Lane,2024-01-27T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.65
880133,Bells Lane,2024-01-27T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.91
880133,Bells Lane,2024-01-27T04:40:00.000+00:00,feeder,2,N Current (RMS),A,26.9
880133,Bells Lane,2024-01-27T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,38.8
880133,Bells Lane,2024-01-27T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,12.1
880133,Bells Lane,2024-01-27T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,17.4
880133,Bells Lane,2024-01-27T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.5
880133,Bells Lane,2024-01-27T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.24
880133,Bells Lane,2024-01-27T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.83
880133,Bells Lane,2024-01-27T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.66
880133,Bells Lane,2024-01-27T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.84
880133,Bells Lane,2024-01-27T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.21
880133,Bells Lane,2024-01-27T04:40:00.000+00:00,feeder,1,N Current (RMS),A,34.2
880133,Bells Lane,2024-01-27T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,41.5
880133,Bells Lane,2024-01-27T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,55.4
880133,Bells Lane,2024-01-27T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,45.8
880133,Bells Lane,2024-01-27T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.1
880133,Bells Lane,2024-01-27T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.71
880133,Bells Lane,2024-01-27T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.35
880133,Bells Lane,2024-01-27T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.37
880133,Bells Lane,2024-01-27T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.26
880133,Bells Lane,2024-01-27T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.11
880133,Bells Lane,2024-01-27T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.33
880133,Bells Lane,2024-01-27T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.89
880133,Bells Lane,2024-01-27T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.05
880133,Bells Lane,2024-01-27T04:40:00.000+00:00,busbar,,L3 Active Power,kW,52.99
880133,Bells Lane,2024-01-27T04:40:00.000+00:00,busbar,,L2 Active Power,kW,66.65
880133,Bells Lane,2024-01-27T04:40:00.000+00:00,busbar,,L1 Active Power,kW,69.94
880133,Bells Lane,2024-01-27T04:40:00.000+00:00,busbar,,N Current (RMS),A,132.1
880133,Bells Lane,2024-01-27T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,218.6
880133,Bells Lane,2024-01-27T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,275.1
880133,Bells Lane,2024-01-27T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,289.5
880133,Bells Lane,2024-01-27T04:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.12
880133,Bells Lane,2024-01-27T04:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.89
880133,Bells Lane,2024-01-27T04:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.94
880133,Bells Lane,2024-01-27T04:30:00.000+00:00,feeder,5,L3 Active Power,kW,11.96
880133,Bells Lane,2024-01-27T04:30:00.000+00:00,feeder,5,L2 Active Power,kW,18.85
880133,Bells Lane,2024-01-27T04:30:00.000+00:00,feeder,5,L1 Active Power,kW,17.62
880133,Bells Lane,2024-01-27T04:30:00.000+00:00,feeder,5,N Current (RMS),A,38.4
880133,Bells Lane,2024-01-27T04:30:00.000+00:00,feeder,5,L3 Current (RMS),A,51.2
880133,Bells Lane,2024-01-27T04:30:00.000+00:00,feeder,5,L2 Current (RMS),A,78.6
880133,Bells Lane,2024-01-27T04:30:00.000+00:00,feeder,5,L1 Current (RMS),A,72.8
880133,Bells Lane,2024-01-27T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.03
880133,Bells Lane,2024-01-27T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.49
880133,Bells Lane,2024-01-27T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.78
880133,Bells Lane,2024-01-27T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,13.59
880133,Bells Lane,2024-01-27T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,22.97
880133,Bells Lane,2024-01-27T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,20.78
880133,Bells Lane,2024-01-27T04:30:00.000+00:00,feeder,4,N Current (RMS),A,37.1
880133,Bells Lane,2024-01-27T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,54.9
880133,Bells Lane,2024-01-27T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,92.5
880133,Bells Lane,2024-01-27T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,85.0
880133,Bells Lane,2024-01-27T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.15
880133,Bells Lane,2024-01-27T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.01
880133,Bells Lane,2024-01-27T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.81
880133,Bells Lane,2024-01-27T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.77
880133,Bells Lane,2024-01-27T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.54
880133,Bells Lane,2024-01-27T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.47
880133,Bells Lane,2024-01-27T04:30:00.000+00:00,feeder,3,N Current (RMS),A,35.1
880133,Bells Lane,2024-01-27T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,34.6
880133,Bells Lane,2024-01-27T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,33.5
880133,Bells Lane,2024-01-27T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,59.4
880133,Bells Lane,2024-01-27T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
880133,Bells Lane,2024-01-27T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.47
880133,Bells Lane,2024-01-27T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.72
880133,Bells Lane,2024-01-27T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.23
880133,Bells Lane,2024-01-27T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.47
880133,Bells Lane,2024-01-27T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.93
880133,Bells Lane,2024-01-27T04:30:00.000+00:00,feeder,2,N Current (RMS),A,30.1
880133,Bells Lane,2024-01-27T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,40.8
880133,Bells Lane,2024-01-27T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,11.6
880133,Bells Lane,2024-01-27T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,17.8
880133,Bells Lane,2024-01-27T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.7
880133,Bells Lane,2024-01-27T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.45
880133,Bells Lane,2024-01-27T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.8
880133,Bells Lane,2024-01-27T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.17
880133,Bells Lane,2024-01-27T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,17.09
880133,Bells Lane,2024-01-27T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.11
880133,Bells Lane,2024-01-27T04:30:00.000+00:00,feeder,1,N Current (RMS),A,47.0
880133,Bells Lane,2024-01-27T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,27.9
880133,Bells Lane,2024-01-27T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,72.2
880133,Bells Lane,2024-01-27T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,40.3
880133,Bells Lane,2024-01-27T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.1
880133,Bells Lane,2024-01-27T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.58
880133,Bells Lane,2024-01-27T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.36
880133,Bells Lane,2024-01-27T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.08
880133,Bells Lane,2024-01-27T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.28
880133,Bells Lane,2024-01-27T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.85
880133,Bells Lane,2024-01-27T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.32
880133,Bells Lane,2024-01-27T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.32
880133,Bells Lane,2024-01-27T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.06
880133,Bells Lane,2024-01-27T04:30:00.000+00:00,busbar,,L3 Active Power,kW,49.72
880133,Bells Lane,2024-01-27T04:30:00.000+00:00,busbar,,L2 Active Power,kW,68.91
880133,Bells Lane,2024-01-27T04:30:00.000+00:00,busbar,,L1 Active Power,kW,65.9
880133,Bells Lane,2024-01-27T04:30:00.000+00:00,busbar,,N Current (RMS),A,126.0
880133,Bells Lane,2024-01-27T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,205.8
880133,Bells Lane,2024-01-27T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,283.5
880133,Bells Lane,2024-01-27T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,272.8
880133,Bells Lane,2024-01-27T04:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.33
880133,Bells Lane,2024-01-27T04:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-5.09
880133,Bells Lane,2024-01-27T04:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.1
880133,Bells Lane,2024-01-27T04:20:00.000+00:00,feeder,5,L3 Active Power,kW,11.48
880133,Bells Lane,2024-01-27T04:20:00.000+00:00,feeder,5,L2 Active Power,kW,18.5
880133,Bells Lane,2024-01-27T04:20:00.000+00:00,feeder,5,L1 Active Power,kW,21.12
880133,Bells Lane,2024-01-27T04:20:00.000+00:00,feeder,5,N Current (RMS),A,47.7
880133,Bells Lane,2024-01-27T04:20:00.000+00:00,feeder,5,L3 Current (RMS),A,49.7
880133,Bells Lane,2024-01-27T04:20:00.000+00:00,feeder,5,L2 Current (RMS),A,77.3
880133,Bells Lane,2024-01-27T04:20:00.000+00:00,feeder,5,L1 Current (RMS),A,87.7
880133,Bells Lane,2024-01-27T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.07
880133,Bells Lane,2024-01-27T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.97
880133,Bells Lane,2024-01-27T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.21
880133,Bells Lane,2024-01-27T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,13.92
880133,Bells Lane,2024-01-27T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,19.92
880133,Bells Lane,2024-01-27T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,19.2
880133,Bells Lane,2024-01-27T04:20:00.000+00:00,feeder,4,N Current (RMS),A,31.5
880133,Bells Lane,2024-01-27T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,56.2
880133,Bells Lane,2024-01-27T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,80.6
880133,Bells Lane,2024-01-27T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,78.3
880133,Bells Lane,2024-01-27T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.12
880133,Bells Lane,2024-01-27T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.68
880133,Bells Lane,2024-01-27T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.38
880133,Bells Lane,2024-01-27T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.25
880133,Bells Lane,2024-01-27T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.32
880133,Bells Lane,2024-01-27T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.87
880133,Bells Lane,2024-01-27T04:20:00.000+00:00,feeder,3,N Current (RMS),A,37.2
880133,Bells Lane,2024-01-27T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,32.6
880133,Bells Lane,2024-01-27T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,32.0
880133,Bells Lane,2024-01-27T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,60.6
880133,Bells Lane,2024-01-27T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.17
880133,Bells Lane,2024-01-27T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.3
880133,Bells Lane,2024-01-27T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.85
880133,Bells Lane,2024-01-27T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.92
880133,Bells Lane,2024-01-27T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.76
880133,Bells Lane,2024-01-27T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.86
880133,Bells Lane,2024-01-27T04:20:00.000+00:00,feeder,2,N Current (RMS),A,29.2
880133,Bells Lane,2024-01-27T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,39.5
880133,Bells Lane,2024-01-27T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,12.3
880133,Bells Lane,2024-01-27T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,17.8
880133,Bells Lane,2024-01-27T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.54
880133,Bells Lane,2024-01-27T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.62
880133,Bells Lane,2024-01-27T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.17
880133,Bells Lane,2024-01-27T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.3
880133,Bells Lane,2024-01-27T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.55
880133,Bells Lane,2024-01-27T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.34
880133,Bells Lane,2024-01-27T04:20:00.000+00:00,feeder,1,N Current (RMS),A,41.6
880133,Bells Lane,2024-01-27T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,28.2
880133,Bells Lane,2024-01-27T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,62.5
880133,Bells Lane,2024-01-27T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,40.2
880133,Bells Lane,2024-01-27T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.13
880133,Bells Lane,2024-01-27T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.6
880133,Bells Lane,2024-01-27T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.39
880133,Bells Lane,2024-01-27T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.45
880133,Bells Lane,2024-01-27T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.31
880133,Bells Lane,2024-01-27T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.92
880133,Bells Lane,2024-01-27T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.23
880133,Bells Lane,2024-01-27T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.66
880133,Bells Lane,2024-01-27T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.7
880133,Bells Lane,2024-01-27T04:20:00.000+00:00,busbar,,L3 Active Power,kW,48.88
880133,Bells Lane,2024-01-27T04:20:00.000+00:00,busbar,,L2 Active Power,kW,63.06
880133,Bells Lane,2024-01-27T04:20:00.000+00:00,busbar,,L1 Active Power,kW,68.39
880133,Bells Lane,2024-01-27T04:20:00.000+00:00,busbar,,N Current (RMS),A,132.0
880133,Bells Lane,2024-01-27T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,202.5
880133,Bells Lane,2024-01-27T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,261.4
880133,Bells Lane,2024-01-27T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,281.1
880133,Bells Lane,2024-01-27T04:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.23
880133,Bells Lane,2024-01-27T04:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.67
880133,Bells Lane,2024-01-27T04:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.65
880133,Bells Lane,2024-01-27T04:10:00.000+00:00,feeder,5,L3 Active Power,kW,10.28
880133,Bells Lane,2024-01-27T04:10:00.000+00:00,feeder,5,L2 Active Power,kW,19.18
880133,Bells Lane,2024-01-27T04:10:00.000+00:00,feeder,5,L1 Active Power,kW,20.01
880133,Bells Lane,2024-01-27T04:10:00.000+00:00,feeder,5,N Current (RMS),A,50.3
880133,Bells Lane,2024-01-27T04:10:00.000+00:00,feeder,5,L3 Current (RMS),A,45.4
880133,Bells Lane,2024-01-27T04:10:00.000+00:00,feeder,5,L2 Current (RMS),A,79.6
880133,Bells Lane,2024-01-27T04:10:00.000+00:00,feeder,5,L1 Current (RMS),A,83.7
880133,Bells Lane,2024-01-27T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.36
880133,Bells Lane,2024-01-27T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.24
880133,Bells Lane,2024-01-27T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.97
880133,Bells Lane,2024-01-27T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,15.27
880133,Bells Lane,2024-01-27T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,20.37
880133,Bells Lane,2024-01-27T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,16.96
880133,Bells Lane,2024-01-27T04:10:00.000+00:00,feeder,4,N Current (RMS),A,34.5
880133,Bells Lane,2024-01-27T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,61.4
880133,Bells Lane,2024-01-27T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,82.6
880133,Bells Lane,2024-01-27T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,70.9
880133,Bells Lane,2024-01-27T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.22
880133,Bells Lane,2024-01-27T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.1
880133,Bells Lane,2024-01-27T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.38
880133,Bells Lane,2024-01-27T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.57
880133,Bells Lane,2024-01-27T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.67
880133,Bells Lane,2024-01-27T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.53
880133,Bells Lane,2024-01-27T04:10:00.000+00:00,feeder,3,N Current (RMS),A,37.4
880133,Bells Lane,2024-01-27T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,34.0
880133,Bells Lane,2024-01-27T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,30.2
880133,Bells Lane,2024-01-27T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,59.4
880133,Bells Lane,2024-01-27T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.44
880133,Bells Lane,2024-01-27T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.35
880133,Bells Lane,2024-01-27T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.63
880133,Bells Lane,2024-01-27T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.88
880133,Bells Lane,2024-01-27T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.71
880133,Bells Lane,2024-01-27T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.05
880133,Bells Lane,2024-01-27T04:10:00.000+00:00,feeder,2,N Current (RMS),A,28.4
880133,Bells Lane,2024-01-27T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,39.4
880133,Bells Lane,2024-01-27T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,12.2
880133,Bells Lane,2024-01-27T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,18.5
880133,Bells Lane,2024-01-27T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.67
880133,Bells Lane,2024-01-27T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.28
880133,Bells Lane,2024-01-27T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.87
880133,Bells Lane,2024-01-27T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.07
880133,Bells Lane,2024-01-27T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.41
880133,Bells Lane,2024-01-27T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.49
880133,Bells Lane,2024-01-27T04:10:00.000+00:00,feeder,1,N Current (RMS),A,36.4
880133,Bells Lane,2024-01-27T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,27.7
880133,Bells Lane,2024-01-27T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,53.7
880133,Bells Lane,2024-01-27T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,36.8
880133,Bells Lane,2024-01-27T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.14
880133,Bells Lane,2024-01-27T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.68
880133,Bells Lane,2024-01-27T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.42
880133,Bells Lane,2024-01-27T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.43
880133,Bells Lane,2024-01-27T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.34
880133,Bells Lane,2024-01-27T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.91
880133,Bells Lane,2024-01-27T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.92
880133,Bells Lane,2024-01-27T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.64
880133,Bells Lane,2024-01-27T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.51
880133,Bells Lane,2024-01-27T04:10:00.000+00:00,busbar,,L3 Active Power,kW,49.07
880133,Bells Lane,2024-01-27T04:10:00.000+00:00,busbar,,L2 Active Power,kW,61.34
880133,Bells Lane,2024-01-27T04:10:00.000+00:00,busbar,,L1 Active Power,kW,64.04
880133,Bells Lane,2024-01-27T04:10:00.000+00:00,busbar,,N Current (RMS),A,127.8
880133,Bells Lane,2024-01-27T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,203.5
880133,Bells Lane,2024-01-27T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,254.9
880133,Bells Lane,2024-01-27T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,264.5
880133,Bells Lane,2024-01-27T04:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.02
880133,Bells Lane,2024-01-27T04:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.52
880133,Bells Lane,2024-01-27T04:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.65
880133,Bells Lane,2024-01-27T04:00:00.000+00:00,feeder,5,L3 Active Power,kW,11.9
880133,Bells Lane,2024-01-27T04:00:00.000+00:00,feeder,5,L2 Active Power,kW,18.89
880133,Bells Lane,2024-01-27T04:00:00.000+00:00,feeder,5,L1 Active Power,kW,18.22
880133,Bells Lane,2024-01-27T04:00:00.000+00:00,feeder,5,N Current (RMS),A,40.2
880133,Bells Lane,2024-01-27T04:00:00.000+00:00,feeder,5,L3 Current (RMS),A,50.8
880133,Bells Lane,2024-01-27T04:00:00.000+00:00,feeder,5,L2 Current (RMS),A,78.4
880133,Bells Lane,2024-01-27T04:00:00.000+00:00,feeder,5,L1 Current (RMS),A,75.1
880133,Bells Lane,2024-01-27T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.43
880133,Bells Lane,2024-01-27T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.82
880133,Bells Lane,2024-01-27T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.06
880133,Bells Lane,2024-01-27T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,13.74
880133,Bells Lane,2024-01-27T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,20.63
880133,Bells Lane,2024-01-27T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,18.77
880133,Bells Lane,2024-01-27T04:00:00.000+00:00,feeder,4,N Current (RMS),A,38.2
880133,Bells Lane,2024-01-27T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,55.2
880133,Bells Lane,2024-01-27T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,84.5
880133,Bells Lane,2024-01-27T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,76.5
880133,Bells Lane,2024-01-27T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.2
880133,Bells Lane,2024-01-27T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.09
880133,Bells Lane,2024-01-27T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.75
880133,Bells Lane,2024-01-27T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.34
880133,Bells Lane,2024-01-27T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.55
880133,Bells Lane,2024-01-27T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.14
880133,Bells Lane,2024-01-27T04:00:00.000+00:00,feeder,3,N Current (RMS),A,33.2
880133,Bells Lane,2024-01-27T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,33.1
880133,Bells Lane,2024-01-27T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,29.7
880133,Bells Lane,2024-01-27T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,54.1
880133,Bells Lane,2024-01-27T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.86
880133,Bells Lane,2024-01-27T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.52
880133,Bells Lane,2024-01-27T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.47
880133,Bells Lane,2024-01-27T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.65
880133,Bells Lane,2024-01-27T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.43
880133,Bells Lane,2024-01-27T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.01
880133,Bells Lane,2024-01-27T04:00:00.000+00:00,feeder,2,N Current (RMS),A,26.9
880133,Bells Lane,2024-01-27T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,38.6
880133,Bells Lane,2024-01-27T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,11.6
880133,Bells Lane,2024-01-27T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,17.7
880133,Bells Lane,2024-01-27T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.85
880133,Bells Lane,2024-01-27T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.51
880133,Bells Lane,2024-01-27T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.11
880133,Bells Lane,2024-01-27T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.31
880133,Bells Lane,2024-01-27T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.6
880133,Bells Lane,2024-01-27T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.69
880133,Bells Lane,2024-01-27T04:00:00.000+00:00,feeder,1,N Current (RMS),A,36.4
880133,Bells Lane,2024-01-27T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,28.7
880133,Bells Lane,2024-01-27T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,54.6
880133,Bells Lane,2024-01-27T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,37.6
880133,Bells Lane,2024-01-27T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.15
880133,Bells Lane,2024-01-27T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.47
880133,Bells Lane,2024-01-27T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.42
880133,Bells Lane,2024-01-27T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.3
880133,Bells Lane,2024-01-27T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.32
880133,Bells Lane,2024-01-27T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.7
880133,Bells Lane,2024-01-27T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.36
880133,Bells Lane,2024-01-27T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-16.46
880133,Bells Lane,2024-01-27T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.04
880133,Bells Lane,2024-01-27T04:00:00.000+00:00,busbar,,L3 Active Power,kW,48.94
880133,Bells Lane,2024-01-27T04:00:00.000+00:00,busbar,,L2 Active Power,kW,61.11
880133,Bells Lane,2024-01-27T04:00:00.000+00:00,busbar,,L1 Active Power,kW,62.84
880133,Bells Lane,2024-01-27T04:00:00.000+00:00,busbar,,N Current (RMS),A,127.7
880133,Bells Lane,2024-01-27T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,203.0
880133,Bells Lane,2024-01-27T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,255.8
880133,Bells Lane,2024-01-27T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,258.8
880133,Bells Lane,2024-01-27T03:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.12
880133,Bells Lane,2024-01-27T03:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.63
880133,Bells Lane,2024-01-27T03:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.62
880133,Bells Lane,2024-01-27T03:50:00.000+00:00,feeder,5,L3 Active Power,kW,10.93
880133,Bells Lane,2024-01-27T03:50:00.000+00:00,feeder,5,L2 Active Power,kW,19.3
880133,Bells Lane,2024-01-27T03:50:00.000+00:00,feeder,5,L1 Active Power,kW,17.42
880133,Bells Lane,2024-01-27T03:50:00.000+00:00,feeder,5,N Current (RMS),A,42.8
880133,Bells Lane,2024-01-27T03:50:00.000+00:00,feeder,5,L3 Current (RMS),A,47.6
880133,Bells Lane,2024-01-27T03:50:00.000+00:00,feeder,5,L2 Current (RMS),A,80.1
880133,Bells Lane,2024-01-27T03:50:00.000+00:00,feeder,5,L1 Current (RMS),A,71.8
880133,Bells Lane,2024-01-27T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.93
880133,Bells Lane,2024-01-27T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.29
880133,Bells Lane,2024-01-27T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.14
880133,Bells Lane,2024-01-27T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,16.24
880133,Bells Lane,2024-01-27T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,23.34
880133,Bells Lane,2024-01-27T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,17.71
880133,Bells Lane,2024-01-27T03:50:00.000+00:00,feeder,4,N Current (RMS),A,34.7
880133,Bells Lane,2024-01-27T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,65.3
880133,Bells Lane,2024-01-27T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,94.2
880133,Bells Lane,2024-01-27T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,72.4
880133,Bells Lane,2024-01-27T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.23
880133,Bells Lane,2024-01-27T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.63
880133,Bells Lane,2024-01-27T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.5
880133,Bells Lane,2024-01-27T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.31
880133,Bells Lane,2024-01-27T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.28
880133,Bells Lane,2024-01-27T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,15.39
880133,Bells Lane,2024-01-27T03:50:00.000+00:00,feeder,3,N Current (RMS),A,38.4
880133,Bells Lane,2024-01-27T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,33.1
880133,Bells Lane,2024-01-27T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,31.9
880133,Bells Lane,2024-01-27T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,63.1
880133,Bells Lane,2024-01-27T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.56
880133,Bells Lane,2024-01-27T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.52
880133,Bells Lane,2024-01-27T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.53
880133,Bells Lane,2024-01-27T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.33
880133,Bells Lane,2024-01-27T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.67
880133,Bells Lane,2024-01-27T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.95
880133,Bells Lane,2024-01-27T03:50:00.000+00:00,feeder,2,N Current (RMS),A,29.6
880133,Bells Lane,2024-01-27T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,41.2
880133,Bells Lane,2024-01-27T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,12.4
880133,Bells Lane,2024-01-27T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,17.6
880133,Bells Lane,2024-01-27T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.98
880133,Bells Lane,2024-01-27T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.18
880133,Bells Lane,2024-01-27T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.72
880133,Bells Lane,2024-01-27T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.92
880133,Bells Lane,2024-01-27T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.41
880133,Bells Lane,2024-01-27T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.53
880133,Bells Lane,2024-01-27T03:50:00.000+00:00,feeder,1,N Current (RMS),A,37.3
880133,Bells Lane,2024-01-27T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,31.4
880133,Bells Lane,2024-01-27T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,57.4
880133,Bells Lane,2024-01-27T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,36.4
880133,Bells Lane,2024-01-27T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.12
880133,Bells Lane,2024-01-27T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.24
880133,Bells Lane,2024-01-27T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.36
880133,Bells Lane,2024-01-27T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.16
880133,Bells Lane,2024-01-27T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.28
880133,Bells Lane,2024-01-27T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.67
880133,Bells Lane,2024-01-27T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.96
880133,Bells Lane,2024-01-27T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.26
880133,Bells Lane,2024-01-27T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.52
880133,Bells Lane,2024-01-27T03:50:00.000+00:00,busbar,,L3 Active Power,kW,51.73
880133,Bells Lane,2024-01-27T03:50:00.000+00:00,busbar,,L2 Active Power,kW,66.0
880133,Bells Lane,2024-01-27T03:50:00.000+00:00,busbar,,L1 Active Power,kW,62.99
880133,Bells Lane,2024-01-27T03:50:00.000+00:00,busbar,,N Current (RMS),A,122.5
880133,Bells Lane,2024-01-27T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,212.9
880133,Bells Lane,2024-01-27T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,272.4
880133,Bells Lane,2024-01-27T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,259.1
880133,Bells Lane,2024-01-27T03:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.66
880133,Bells Lane,2024-01-27T03:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.67
880133,Bells Lane,2024-01-27T03:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.71
880133,Bells Lane,2024-01-27T03:40:00.000+00:00,feeder,5,L3 Active Power,kW,10.8
880133,Bells Lane,2024-01-27T03:40:00.000+00:00,feeder,5,L2 Active Power,kW,19.14
880133,Bells Lane,2024-01-27T03:40:00.000+00:00,feeder,5,L1 Active Power,kW,17.96
880133,Bells Lane,2024-01-27T03:40:00.000+00:00,feeder,5,N Current (RMS),A,45.2
880133,Bells Lane,2024-01-27T03:40:00.000+00:00,feeder,5,L3 Current (RMS),A,47.9
880133,Bells Lane,2024-01-27T03:40:00.000+00:00,feeder,5,L2 Current (RMS),A,80.2
880133,Bells Lane,2024-01-27T03:40:00.000+00:00,feeder,5,L1 Current (RMS),A,74.1
880133,Bells Lane,2024-01-27T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.12
880133,Bells Lane,2024-01-27T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.11
880133,Bells Lane,2024-01-27T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.34
880133,Bells Lane,2024-01-27T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,15.4
880133,Bells Lane,2024-01-27T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,23.27
880133,Bells Lane,2024-01-27T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,15.35
880133,Bells Lane,2024-01-27T03:40:00.000+00:00,feeder,4,N Current (RMS),A,38.9
880133,Bells Lane,2024-01-27T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,61.9
880133,Bells Lane,2024-01-27T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,94.1
880133,Bells Lane,2024-01-27T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,63.9
880133,Bells Lane,2024-01-27T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.78
880133,Bells Lane,2024-01-27T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.31
880133,Bells Lane,2024-01-27T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.37
880133,Bells Lane,2024-01-27T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.93
880133,Bells Lane,2024-01-27T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.18
880133,Bells Lane,2024-01-27T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,16.94
880133,Bells Lane,2024-01-27T03:40:00.000+00:00,feeder,3,N Current (RMS),A,42.8
880133,Bells Lane,2024-01-27T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,34.6
880133,Bells Lane,2024-01-27T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,30.9
880133,Bells Lane,2024-01-27T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,68.8
880133,Bells Lane,2024-01-27T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.44
880133,Bells Lane,2024-01-27T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.34
880133,Bells Lane,2024-01-27T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.34
880133,Bells Lane,2024-01-27T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.61
880133,Bells Lane,2024-01-27T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.89
880133,Bells Lane,2024-01-27T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.21
880133,Bells Lane,2024-01-27T03:40:00.000+00:00,feeder,2,N Current (RMS),A,29.7
880133,Bells Lane,2024-01-27T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,42.3
880133,Bells Lane,2024-01-27T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,12.8
880133,Bells Lane,2024-01-27T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,18.5
880133,Bells Lane,2024-01-27T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.11
880133,Bells Lane,2024-01-27T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.84
880133,Bells Lane,2024-01-27T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.05
880133,Bells Lane,2024-01-27T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.53
880133,Bells Lane,2024-01-27T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.86
880133,Bells Lane,2024-01-27T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.16
880133,Bells Lane,2024-01-27T03:40:00.000+00:00,feeder,1,N Current (RMS),A,38.8
880133,Bells Lane,2024-01-27T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,30.0
880133,Bells Lane,2024-01-27T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,58.7
880133,Bells Lane,2024-01-27T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,43.1
880133,Bells Lane,2024-01-27T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.15
880133,Bells Lane,2024-01-27T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.91
880133,Bells Lane,2024-01-27T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.41
880133,Bells Lane,2024-01-27T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.67
880133,Bells Lane,2024-01-27T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.31
880133,Bells Lane,2024-01-27T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.14
880133,Bells Lane,2024-01-27T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.87
880133,Bells Lane,2024-01-27T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.29
880133,Bells Lane,2024-01-27T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.82
880133,Bells Lane,2024-01-27T03:40:00.000+00:00,busbar,,L3 Active Power,kW,51.28
880133,Bells Lane,2024-01-27T03:40:00.000+00:00,busbar,,L2 Active Power,kW,66.34
880133,Bells Lane,2024-01-27T03:40:00.000+00:00,busbar,,L1 Active Power,kW,64.62
880133,Bells Lane,2024-01-27T03:40:00.000+00:00,busbar,,N Current (RMS),A,125.2
880133,Bells Lane,2024-01-27T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,211.7
880133,Bells Lane,2024-01-27T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,273.4
880133,Bells Lane,2024-01-27T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,265.9
880133,Bells Lane,2024-01-27T03:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-5.11
880133,Bells Lane,2024-01-27T03:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.35
880133,Bells Lane,2024-01-27T03:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.01
880133,Bells Lane,2024-01-27T03:30:00.000+00:00,feeder,5,L3 Active Power,kW,11.78
880133,Bells Lane,2024-01-27T03:30:00.000+00:00,feeder,5,L2 Active Power,kW,24.5
880133,Bells Lane,2024-01-27T03:30:00.000+00:00,feeder,5,L1 Active Power,kW,20.31
880133,Bells Lane,2024-01-27T03:30:00.000+00:00,feeder,5,N Current (RMS),A,56.6
880133,Bells Lane,2024-01-27T03:30:00.000+00:00,feeder,5,L3 Current (RMS),A,52.2
880133,Bells Lane,2024-01-27T03:30:00.000+00:00,feeder,5,L2 Current (RMS),A,101.5
880133,Bells Lane,2024-01-27T03:30:00.000+00:00,feeder,5,L1 Current (RMS),A,84.2
880133,Bells Lane,2024-01-27T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.13
880133,Bells Lane,2024-01-27T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.19
880133,Bells Lane,2024-01-27T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.97
880133,Bells Lane,2024-01-27T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,20.7
880133,Bells Lane,2024-01-27T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,25.26
880133,Bells Lane,2024-01-27T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,17.57
880133,Bells Lane,2024-01-27T03:30:00.000+00:00,feeder,4,N Current (RMS),A,35.5
880133,Bells Lane,2024-01-27T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,84.0
880133,Bells Lane,2024-01-27T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,101.9
880133,Bells Lane,2024-01-27T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,72.0
880133,Bells Lane,2024-01-27T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.58
880133,Bells Lane,2024-01-27T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.68
880133,Bells Lane,2024-01-27T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.7
880133,Bells Lane,2024-01-27T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.99
880133,Bells Lane,2024-01-27T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.01
880133,Bells Lane,2024-01-27T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.89
880133,Bells Lane,2024-01-27T03:30:00.000+00:00,feeder,3,N Current (RMS),A,34.0
880133,Bells Lane,2024-01-27T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,34.5
880133,Bells Lane,2024-01-27T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,30.8
880133,Bells Lane,2024-01-27T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,57.3
880133,Bells Lane,2024-01-27T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.42
880133,Bells Lane,2024-01-27T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.15
880133,Bells Lane,2024-01-27T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.5
880133,Bells Lane,2024-01-27T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.06
880133,Bells Lane,2024-01-27T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
880133,Bells Lane,2024-01-27T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.04
880133,Bells Lane,2024-01-27T03:30:00.000+00:00,feeder,2,N Current (RMS),A,28.2
880133,Bells Lane,2024-01-27T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,40.2
880133,Bells Lane,2024-01-27T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,13.0
880133,Bells Lane,2024-01-27T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,22.4
880133,Bells Lane,2024-01-27T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.17
880133,Bells Lane,2024-01-27T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.87
880133,Bells Lane,2024-01-27T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.85
880133,Bells Lane,2024-01-27T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.86
880133,Bells Lane,2024-01-27T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.79
880133,Bells Lane,2024-01-27T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.42
880133,Bells Lane,2024-01-27T03:30:00.000+00:00,feeder,1,N Current (RMS),A,43.8
880133,Bells Lane,2024-01-27T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,27.8
880133,Bells Lane,2024-01-27T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,62.6
880133,Bells Lane,2024-01-27T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,40.1
880133,Bells Lane,2024-01-27T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.14
880133,Bells Lane,2024-01-27T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.62
880133,Bells Lane,2024-01-27T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.37
880133,Bells Lane,2024-01-27T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.25
880133,Bells Lane,2024-01-27T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.3
880133,Bells Lane,2024-01-27T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.87
880133,Bells Lane,2024-01-27T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.15
880133,Bells Lane,2024-01-27T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.25
880133,Bells Lane,2024-01-27T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.02
880133,Bells Lane,2024-01-27T03:30:00.000+00:00,busbar,,L3 Active Power,kW,56.38
880133,Bells Lane,2024-01-27T03:30:00.000+00:00,busbar,,L2 Active Power,kW,74.57
880133,Bells Lane,2024-01-27T03:30:00.000+00:00,busbar,,L1 Active Power,kW,66.24
880133,Bells Lane,2024-01-27T03:30:00.000+00:00,busbar,,N Current (RMS),A,124.2
880133,Bells Lane,2024-01-27T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,231.4
880133,Bells Lane,2024-01-27T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,304.9
880133,Bells Lane,2024-01-27T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,272.4
880133,Bells Lane,2024-01-27T03:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.84
880133,Bells Lane,2024-01-27T03:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.0
880133,Bells Lane,2024-01-27T03:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.02
880133,Bells Lane,2024-01-27T03:20:00.000+00:00,feeder,5,L3 Active Power,kW,11.26
880133,Bells Lane,2024-01-27T03:20:00.000+00:00,feeder,5,L2 Active Power,kW,18.68
880133,Bells Lane,2024-01-27T03:20:00.000+00:00,feeder,5,L1 Active Power,kW,19.17
880133,Bells Lane,2024-01-27T03:20:00.000+00:00,feeder,5,N Current (RMS),A,44.7
880133,Bells Lane,2024-01-27T03:20:00.000+00:00,feeder,5,L3 Current (RMS),A,50.6
880133,Bells Lane,2024-01-27T03:20:00.000+00:00,feeder,5,L2 Current (RMS),A,77.6
880133,Bells Lane,2024-01-27T03:20:00.000+00:00,feeder,5,L1 Current (RMS),A,79.1
880133,Bells Lane,2024-01-27T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.37
880133,Bells Lane,2024-01-27T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.99
880133,Bells Lane,2024-01-27T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.1
880133,Bells Lane,2024-01-27T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,20.3
880133,Bells Lane,2024-01-27T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,23.09
880133,Bells Lane,2024-01-27T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,16.47
880133,Bells Lane,2024-01-27T03:20:00.000+00:00,feeder,4,N Current (RMS),A,36.2
880133,Bells Lane,2024-01-27T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,81.4
880133,Bells Lane,2024-01-27T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,93.7
880133,Bells Lane,2024-01-27T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,68.4
880133,Bells Lane,2024-01-27T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.71
880133,Bells Lane,2024-01-27T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.59
880133,Bells Lane,2024-01-27T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.88
880133,Bells Lane,2024-01-27T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.92
880133,Bells Lane,2024-01-27T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.19
880133,Bells Lane,2024-01-27T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,15.36
880133,Bells Lane,2024-01-27T03:20:00.000+00:00,feeder,3,N Current (RMS),A,39.0
880133,Bells Lane,2024-01-27T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,34.6
880133,Bells Lane,2024-01-27T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,31.4
880133,Bells Lane,2024-01-27T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,63.4
880133,Bells Lane,2024-01-27T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
880133,Bells Lane,2024-01-27T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.15
880133,Bells Lane,2024-01-27T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.54
880133,Bells Lane,2024-01-27T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.9
880133,Bells Lane,2024-01-27T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.01
880133,Bells Lane,2024-01-27T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.01
880133,Bells Lane,2024-01-27T03:20:00.000+00:00,feeder,2,N Current (RMS),A,28.4
880133,Bells Lane,2024-01-27T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,39.6
880133,Bells Lane,2024-01-27T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,13.0
880133,Bells Lane,2024-01-27T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,18.0
880133,Bells Lane,2024-01-27T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.66
880133,Bells Lane,2024-01-27T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.01
880133,Bells Lane,2024-01-27T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.96
880133,Bells Lane,2024-01-27T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.3
880133,Bells Lane,2024-01-27T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.26
880133,Bells Lane,2024-01-27T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.94
880133,Bells Lane,2024-01-27T03:20:00.000+00:00,feeder,1,N Current (RMS),A,43.3
880133,Bells Lane,2024-01-27T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,28.6
880133,Bells Lane,2024-01-27T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,64.4
880133,Bells Lane,2024-01-27T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,42.5
880133,Bells Lane,2024-01-27T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.17
880133,Bells Lane,2024-01-27T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.59
880133,Bells Lane,2024-01-27T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.39
880133,Bells Lane,2024-01-27T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.27
880133,Bells Lane,2024-01-27T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.31
880133,Bells Lane,2024-01-27T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.93
880133,Bells Lane,2024-01-27T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.15
880133,Bells Lane,2024-01-27T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.75
880133,Bells Lane,2024-01-27T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.5
880133,Bells Lane,2024-01-27T03:20:00.000+00:00,busbar,,L3 Active Power,kW,55.67
880133,Bells Lane,2024-01-27T03:20:00.000+00:00,busbar,,L2 Active Power,kW,67.23
