Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880133,Bells Lane,2024-01-27T03:20:00.000+00:00,busbar,,L1 Active Power,kW,64.95
880133,Bells Lane,2024-01-27T03:20:00.000+00:00,busbar,,N Current (RMS),A,117.8
880133,Bells Lane,2024-01-27T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,229.1
880133,Bells Lane,2024-01-27T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,276.9
880133,Bells Lane,2024-01-27T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,267.9
880133,Bells Lane,2024-01-27T03:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.58
880133,Bells Lane,2024-01-27T03:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.51
880133,Bells Lane,2024-01-27T03:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.5
880133,Bells Lane,2024-01-27T03:10:00.000+00:00,feeder,5,L3 Active Power,kW,10.85
880133,Bells Lane,2024-01-27T03:10:00.000+00:00,feeder,5,L2 Active Power,kW,21.92
880133,Bells Lane,2024-01-27T03:10:00.000+00:00,feeder,5,L1 Active Power,kW,18.34
880133,Bells Lane,2024-01-27T03:10:00.000+00:00,feeder,5,N Current (RMS),A,52.0
880133,Bells Lane,2024-01-27T03:10:00.000+00:00,feeder,5,L3 Current (RMS),A,48.2
880133,Bells Lane,2024-01-27T03:10:00.000+00:00,feeder,5,L2 Current (RMS),A,90.4
880133,Bells Lane,2024-01-27T03:10:00.000+00:00,feeder,5,L1 Current (RMS),A,75.4
880133,Bells Lane,2024-01-27T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.66
880133,Bells Lane,2024-01-27T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.5
880133,Bells Lane,2024-01-27T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.11
880133,Bells Lane,2024-01-27T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,19.01
880133,Bells Lane,2024-01-27T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,22.72
880133,Bells Lane,2024-01-27T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,20.29
880133,Bells Lane,2024-01-27T03:10:00.000+00:00,feeder,4,N Current (RMS),A,34.4
880133,Bells Lane,2024-01-27T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,76.5
880133,Bells Lane,2024-01-27T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,91.8
880133,Bells Lane,2024-01-27T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,83.9
880133,Bells Lane,2024-01-27T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.98
880133,Bells Lane,2024-01-27T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.6
880133,Bells Lane,2024-01-27T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.83
880133,Bells Lane,2024-01-27T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.69
880133,Bells Lane,2024-01-27T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.61
880133,Bells Lane,2024-01-27T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,17.55
880133,Bells Lane,2024-01-27T03:10:00.000+00:00,feeder,3,N Current (RMS),A,45.4
880133,Bells Lane,2024-01-27T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,34.2
880133,Bells Lane,2024-01-27T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,33.1
880133,Bells Lane,2024-01-27T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,71.6
880133,Bells Lane,2024-01-27T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.58
880133,Bells Lane,2024-01-27T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.31
880133,Bells Lane,2024-01-27T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.99
880133,Bells Lane,2024-01-27T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.9
880133,Bells Lane,2024-01-27T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.88
880133,Bells Lane,2024-01-27T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.78
880133,Bells Lane,2024-01-27T03:10:00.000+00:00,feeder,2,N Current (RMS),A,29.9
880133,Bells Lane,2024-01-27T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,39.6
880133,Bells Lane,2024-01-27T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,12.8
880133,Bells Lane,2024-01-27T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,18.0
880133,Bells Lane,2024-01-27T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.67
880133,Bells Lane,2024-01-27T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.05
880133,Bells Lane,2024-01-27T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.83
880133,Bells Lane,2024-01-27T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.27
880133,Bells Lane,2024-01-27T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.09
880133,Bells Lane,2024-01-27T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.47
880133,Bells Lane,2024-01-27T03:10:00.000+00:00,feeder,1,N Current (RMS),A,41.1
880133,Bells Lane,2024-01-27T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,28.3
880133,Bells Lane,2024-01-27T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,59.9
880133,Bells Lane,2024-01-27T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,44.4
880133,Bells Lane,2024-01-27T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.15
880133,Bells Lane,2024-01-27T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.42
880133,Bells Lane,2024-01-27T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.39
880133,Bells Lane,2024-01-27T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.02
880133,Bells Lane,2024-01-27T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.29
880133,Bells Lane,2024-01-27T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.5
880133,Bells Lane,2024-01-27T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.48
880133,Bells Lane,2024-01-27T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.96
880133,Bells Lane,2024-01-27T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.27
880133,Bells Lane,2024-01-27T03:10:00.000+00:00,busbar,,L3 Active Power,kW,53.72
880133,Bells Lane,2024-01-27T03:10:00.000+00:00,busbar,,L2 Active Power,kW,69.23
880133,Bells Lane,2024-01-27T03:10:00.000+00:00,busbar,,L1 Active Power,kW,70.45
880133,Bells Lane,2024-01-27T03:10:00.000+00:00,busbar,,N Current (RMS),A,132.1
880133,Bells Lane,2024-01-27T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,222.3
880133,Bells Lane,2024-01-27T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,285.2
880133,Bells Lane,2024-01-27T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,289.0
880133,Bells Lane,2024-01-27T03:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.62
880133,Bells Lane,2024-01-27T03:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.59
880133,Bells Lane,2024-01-27T03:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.95
880133,Bells Lane,2024-01-27T03:00:00.000+00:00,feeder,5,L3 Active Power,kW,11.39
880133,Bells Lane,2024-01-27T03:00:00.000+00:00,feeder,5,L2 Active Power,kW,20.98
880133,Bells Lane,2024-01-27T03:00:00.000+00:00,feeder,5,L1 Active Power,kW,16.38
880133,Bells Lane,2024-01-27T03:00:00.000+00:00,feeder,5,N Current (RMS),A,46.7
880133,Bells Lane,2024-01-27T03:00:00.000+00:00,feeder,5,L3 Current (RMS),A,50.2
880133,Bells Lane,2024-01-27T03:00:00.000+00:00,feeder,5,L2 Current (RMS),A,86.8
880133,Bells Lane,2024-01-27T03:00:00.000+00:00,feeder,5,L1 Current (RMS),A,68.3
880133,Bells Lane,2024-01-27T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.4
880133,Bells Lane,2024-01-27T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.94
880133,Bells Lane,2024-01-27T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.06
880133,Bells Lane,2024-01-27T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,20.63
880133,Bells Lane,2024-01-27T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,23.9
880133,Bells Lane,2024-01-27T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,28.35
880133,Bells Lane,2024-01-27T03:00:00.000+00:00,feeder,4,N Current (RMS),A,37.6
880133,Bells Lane,2024-01-27T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,83.0
880133,Bells Lane,2024-01-27T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,96.6
880133,Bells Lane,2024-01-27T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,114.5
880133,Bells Lane,2024-01-27T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.85
880133,Bells Lane,2024-01-27T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.43
880133,Bells Lane,2024-01-27T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.71
880133,Bells Lane,2024-01-27T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.52
880133,Bells Lane,2024-01-27T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.13
880133,Bells Lane,2024-01-27T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,16.96
880133,Bells Lane,2024-01-27T03:00:00.000+00:00,feeder,3,N Current (RMS),A,44.3
880133,Bells Lane,2024-01-27T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,33.4
880133,Bells Lane,2024-01-27T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,31.0
880133,Bells Lane,2024-01-27T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,69.2
880133,Bells Lane,2024-01-27T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.48
880133,Bells Lane,2024-01-27T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.6
880133,Bells Lane,2024-01-27T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.08
880133,Bells Lane,2024-01-27T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.88
880133,Bells Lane,2024-01-27T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.8
880133,Bells Lane,2024-01-27T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.66
880133,Bells Lane,2024-01-27T03:00:00.000+00:00,feeder,2,N Current (RMS),A,34.1
880133,Bells Lane,2024-01-27T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,43.9
880133,Bells Lane,2024-01-27T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,13.1
880133,Bells Lane,2024-01-27T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,17.7
880133,Bells Lane,2024-01-27T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.58
880133,Bells Lane,2024-01-27T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.15
880133,Bells Lane,2024-01-27T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
880133,Bells Lane,2024-01-27T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.3
880133,Bells Lane,2024-01-27T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.41
880133,Bells Lane,2024-01-27T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.55
880133,Bells Lane,2024-01-27T03:00:00.000+00:00,feeder,1,N Current (RMS),A,40.7
880133,Bells Lane,2024-01-27T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,28.5
880133,Bells Lane,2024-01-27T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,61.2
880133,Bells Lane,2024-01-27T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,40.9
880133,Bells Lane,2024-01-27T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.12
880133,Bells Lane,2024-01-27T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.69
880133,Bells Lane,2024-01-27T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.38
880133,Bells Lane,2024-01-27T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.53
880133,Bells Lane,2024-01-27T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.31
880133,Bells Lane,2024-01-27T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.96
880133,Bells Lane,2024-01-27T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.94
880133,Bells Lane,2024-01-27T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.71
880133,Bells Lane,2024-01-27T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.8
880133,Bells Lane,2024-01-27T03:00:00.000+00:00,busbar,,L3 Active Power,kW,56.72
880133,Bells Lane,2024-01-27T03:00:00.000+00:00,busbar,,L2 Active Power,kW,69.22
880133,Bells Lane,2024-01-27T03:00:00.000+00:00,busbar,,L1 Active Power,kW,74.9
880133,Bells Lane,2024-01-27T03:00:00.000+00:00,busbar,,N Current (RMS),A,131.4
880133,Bells Lane,2024-01-27T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,234.0
880133,Bells Lane,2024-01-27T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,285.3
880133,Bells Lane,2024-01-27T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,307.3
880133,Bells Lane,2024-01-27T02:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.77
880133,Bells Lane,2024-01-27T02:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.16
880133,Bells Lane,2024-01-27T02:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.41
880133,Bells Lane,2024-01-27T02:50:00.000+00:00,feeder,5,L3 Active Power,kW,10.83
880133,Bells Lane,2024-01-27T02:50:00.000+00:00,feeder,5,L2 Active Power,kW,23.48
880133,Bells Lane,2024-01-27T02:50:00.000+00:00,feeder,5,L1 Active Power,kW,16.23
880133,Bells Lane,2024-01-27T02:50:00.000+00:00,feeder,5,N Current (RMS),A,52.7
880133,Bells Lane,2024-01-27T02:50:00.000+00:00,feeder,5,L3 Current (RMS),A,48.7
880133,Bells Lane,2024-01-27T02:50:00.000+00:00,feeder,5,L2 Current (RMS),A,96.4
880133,Bells Lane,2024-01-27T02:50:00.000+00:00,feeder,5,L1 Current (RMS),A,68.0
880133,Bells Lane,2024-01-27T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.35
880133,Bells Lane,2024-01-27T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.97
880133,Bells Lane,2024-01-27T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.45
880133,Bells Lane,2024-01-27T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,19.56
880133,Bells Lane,2024-01-27T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,24.25
880133,Bells Lane,2024-01-27T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,16.16
880133,Bells Lane,2024-01-27T02:50:00.000+00:00,feeder,4,N Current (RMS),A,38.5
880133,Bells Lane,2024-01-27T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,78.8
880133,Bells Lane,2024-01-27T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,98.1
880133,Bells Lane,2024-01-27T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,66.6
880133,Bells Lane,2024-01-27T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.07
880133,Bells Lane,2024-01-27T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.39
880133,Bells Lane,2024-01-27T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.53
880133,Bells Lane,2024-01-27T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.63
880133,Bells Lane,2024-01-27T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.94
880133,Bells Lane,2024-01-27T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,18.46
880133,Bells Lane,2024-01-27T02:50:00.000+00:00,feeder,3,N Current (RMS),A,48.9
880133,Bells Lane,2024-01-27T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,34.1
880133,Bells Lane,2024-01-27T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,30.2
880133,Bells Lane,2024-01-27T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,75.1
880133,Bells Lane,2024-01-27T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.52
880133,Bells Lane,2024-01-27T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.54
880133,Bells Lane,2024-01-27T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.86
880133,Bells Lane,2024-01-27T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.82
880133,Bells Lane,2024-01-27T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.86
880133,Bells Lane,2024-01-27T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.89
880133,Bells Lane,2024-01-27T02:50:00.000+00:00,feeder,2,N Current (RMS),A,28.7
880133,Bells Lane,2024-01-27T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,39.3
880133,Bells Lane,2024-01-27T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,13.2
880133,Bells Lane,2024-01-27T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,18.0
880133,Bells Lane,2024-01-27T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.57
880133,Bells Lane,2024-01-27T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.26
880133,Bells Lane,2024-01-27T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.86
880133,Bells Lane,2024-01-27T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.92
880133,Bells Lane,2024-01-27T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.25
880133,Bells Lane,2024-01-27T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.16
880133,Bells Lane,2024-01-27T02:50:00.000+00:00,feeder,1,N Current (RMS),A,40.1
880133,Bells Lane,2024-01-27T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,30.6
880133,Bells Lane,2024-01-27T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,60.8
880133,Bells Lane,2024-01-27T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,46.8
880133,Bells Lane,2024-01-27T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.17
880133,Bells Lane,2024-01-27T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.99
880133,Bells Lane,2024-01-27T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.42
880133,Bells Lane,2024-01-27T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.76
880133,Bells Lane,2024-01-27T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.34
880133,Bells Lane,2024-01-27T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.44
880133,Bells Lane,2024-01-27T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.28
880133,Bells Lane,2024-01-27T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.32
880133,Bells Lane,2024-01-27T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.12
880133,Bells Lane,2024-01-27T02:50:00.000+00:00,busbar,,L3 Active Power,kW,54.77
880133,Bells Lane,2024-01-27T02:50:00.000+00:00,busbar,,L2 Active Power,kW,71.77
880133,Bells Lane,2024-01-27T02:50:00.000+00:00,busbar,,L1 Active Power,kW,65.9
880133,Bells Lane,2024-01-27T02:50:00.000+00:00,busbar,,N Current (RMS),A,124.1
880133,Bells Lane,2024-01-27T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,226.1
880133,Bells Lane,2024-01-27T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,294.6
880133,Bells Lane,2024-01-27T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,272.1
880133,Bells Lane,2024-01-27T02:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.67
880133,Bells Lane,2024-01-27T02:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.72
880133,Bells Lane,2024-01-27T02:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.28
880133,Bells Lane,2024-01-27T02:40:00.000+00:00,feeder,5,L3 Active Power,kW,10.84
880133,Bells Lane,2024-01-27T02:40:00.000+00:00,feeder,5,L2 Active Power,kW,24.74
880133,Bells Lane,2024-01-27T02:40:00.000+00:00,feeder,5,L1 Active Power,kW,16.95
880133,Bells Lane,2024-01-27T02:40:00.000+00:00,feeder,5,N Current (RMS),A,59.7
880133,Bells Lane,2024-01-27T02:40:00.000+00:00,feeder,5,L3 Current (RMS),A,48.0
880133,Bells Lane,2024-01-27T02:40:00.000+00:00,feeder,5,L2 Current (RMS),A,102.9
880133,Bells Lane,2024-01-27T02:40:00.000+00:00,feeder,5,L1 Current (RMS),A,70.5
880133,Bells Lane,2024-01-27T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.32
880133,Bells Lane,2024-01-27T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.17
880133,Bells Lane,2024-01-27T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.79
880133,Bells Lane,2024-01-27T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,17.44
880133,Bells Lane,2024-01-27T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,26.89
880133,Bells Lane,2024-01-27T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,15.36
880133,Bells Lane,2024-01-27T02:40:00.000+00:00,feeder,4,N Current (RMS),A,46.9
880133,Bells Lane,2024-01-27T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,70.0
880133,Bells Lane,2024-01-27T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,108.5
880133,Bells Lane,2024-01-27T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,63.7
880133,Bells Lane,2024-01-27T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.16
880133,Bells Lane,2024-01-27T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.4
880133,Bells Lane,2024-01-27T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.87
880133,Bells Lane,2024-01-27T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.65
880133,Bells Lane,2024-01-27T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.05
880133,Bells Lane,2024-01-27T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,18.7
880133,Bells Lane,2024-01-27T02:40:00.000+00:00,feeder,3,N Current (RMS),A,46.9
880133,Bells Lane,2024-01-27T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,34.1
880133,Bells Lane,2024-01-27T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,34.4
880133,Bells Lane,2024-01-27T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,75.9
880133,Bells Lane,2024-01-27T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.81
880133,Bells Lane,2024-01-27T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.51
880133,Bells Lane,2024-01-27T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.89
880133,Bells Lane,2024-01-27T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.61
880133,Bells Lane,2024-01-27T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.89
880133,Bells Lane,2024-01-27T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.1
880133,Bells Lane,2024-01-27T02:40:00.000+00:00,feeder,2,N Current (RMS),A,27.6
880133,Bells Lane,2024-01-27T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,38.5
880133,Bells Lane,2024-01-27T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,13.2
880133,Bells Lane,2024-01-27T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,18.8
880133,Bells Lane,2024-01-27T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.94
880133,Bells Lane,2024-01-27T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.27
880133,Bells Lane,2024-01-27T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.96
880133,Bells Lane,2024-01-27T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.56
880133,Bells Lane,2024-01-27T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.61
880133,Bells Lane,2024-01-27T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.9
880133,Bells Lane,2024-01-27T02:40:00.000+00:00,feeder,1,N Current (RMS),A,41.4
880133,Bells Lane,2024-01-27T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,29.7
880133,Bells Lane,2024-01-27T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,62.0
880133,Bells Lane,2024-01-27T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,41.8
880133,Bells Lane,2024-01-27T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.2
880133,Bells Lane,2024-01-27T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.84
880133,Bells Lane,2024-01-27T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.44
880133,Bells Lane,2024-01-27T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.59
880133,Bells Lane,2024-01-27T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.37
880133,Bells Lane,2024-01-27T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.22
880133,Bells Lane,2024-01-27T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.92
880133,Bells Lane,2024-01-27T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.08
880133,Bells Lane,2024-01-27T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.79
880133,Bells Lane,2024-01-27T02:40:00.000+00:00,busbar,,L3 Active Power,kW,52.09
880133,Bells Lane,2024-01-27T02:40:00.000+00:00,busbar,,L2 Active Power,kW,77.19
880133,Bells Lane,2024-01-27T02:40:00.000+00:00,busbar,,L1 Active Power,kW,65.01
880133,Bells Lane,2024-01-27T02:40:00.000+00:00,busbar,,N Current (RMS),A,143.1
880133,Bells Lane,2024-01-27T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,215.6
880133,Bells Lane,2024-01-27T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,316.6
880133,Bells Lane,2024-01-27T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,268.6
880133,Bells Lane,2024-01-27T02:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.6
880133,Bells Lane,2024-01-27T02:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.39
880133,Bells Lane,2024-01-27T02:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.91
880133,Bells Lane,2024-01-27T02:30:00.000+00:00,feeder,5,L3 Active Power,kW,11.41
880133,Bells Lane,2024-01-27T02:30:00.000+00:00,feeder,5,L2 Active Power,kW,30.21
880133,Bells Lane,2024-01-27T02:30:00.000+00:00,feeder,5,L1 Active Power,kW,17.19
880133,Bells Lane,2024-01-27T02:30:00.000+00:00,feeder,5,N Current (RMS),A,70.8
880133,Bells Lane,2024-01-27T02:30:00.000+00:00,feeder,5,L3 Current (RMS),A,50.0
880133,Bells Lane,2024-01-27T02:30:00.000+00:00,feeder,5,L2 Current (RMS),A,122.1
880133,Bells Lane,2024-01-27T02:30:00.000+00:00,feeder,5,L1 Current (RMS),A,72.1
880133,Bells Lane,2024-01-27T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.31
880133,Bells Lane,2024-01-27T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.9
880133,Bells Lane,2024-01-27T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.35
880133,Bells Lane,2024-01-27T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,17.3
880133,Bells Lane,2024-01-27T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,25.04
880133,Bells Lane,2024-01-27T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,17.94
880133,Bells Lane,2024-01-27T02:30:00.000+00:00,feeder,4,N Current (RMS),A,35.4
880133,Bells Lane,2024-01-27T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,69.5
880133,Bells Lane,2024-01-27T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,100.9
880133,Bells Lane,2024-01-27T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,73.6
880133,Bells Lane,2024-01-27T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.18
880133,Bells Lane,2024-01-27T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.66
880133,Bells Lane,2024-01-27T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.53
880133,Bells Lane,2024-01-27T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.54
880133,Bells Lane,2024-01-27T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.23
880133,Bells Lane,2024-01-27T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,19.78
880133,Bells Lane,2024-01-27T02:30:00.000+00:00,feeder,3,N Current (RMS),A,53.7
880133,Bells Lane,2024-01-27T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,33.8
880133,Bells Lane,2024-01-27T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,32.0
880133,Bells Lane,2024-01-27T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,80.1
880133,Bells Lane,2024-01-27T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.52
880133,Bells Lane,2024-01-27T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.18
880133,Bells Lane,2024-01-27T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.89
880133,Bells Lane,2024-01-27T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.97
880133,Bells Lane,2024-01-27T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.18
880133,Bells Lane,2024-01-27T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.93
880133,Bells Lane,2024-01-27T02:30:00.000+00:00,feeder,2,N Current (RMS),A,29.4
880133,Bells Lane,2024-01-27T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,39.9
880133,Bells Lane,2024-01-27T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,13.7
880133,Bells Lane,2024-01-27T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,18.2
880133,Bells Lane,2024-01-27T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.8
880133,Bells Lane,2024-01-27T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.25
880133,Bells Lane,2024-01-27T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.21
880133,Bells Lane,2024-01-27T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.71
880133,Bells Lane,2024-01-27T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.09
880133,Bells Lane,2024-01-27T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.93
880133,Bells Lane,2024-01-27T02:30:00.000+00:00,feeder,1,N Current (RMS),A,47.7
880133,Bells Lane,2024-01-27T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,29.9
880133,Bells Lane,2024-01-27T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,69.6
880133,Bells Lane,2024-01-27T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,42.6
880133,Bells Lane,2024-01-27T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.23
880133,Bells Lane,2024-01-27T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.53
880133,Bells Lane,2024-01-27T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.49
880133,Bells Lane,2024-01-27T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.21
880133,Bells Lane,2024-01-27T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.42
880133,Bells Lane,2024-01-27T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.9
880133,Bells Lane,2024-01-27T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.78
880133,Bells Lane,2024-01-27T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.38
880133,Bells Lane,2024-01-27T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.89
880133,Bells Lane,2024-01-27T02:30:00.000+00:00,busbar,,L3 Active Power,kW,52.93
880133,Bells Lane,2024-01-27T02:30:00.000+00:00,busbar,,L2 Active Power,kW,81.76
880133,Bells Lane,2024-01-27T02:30:00.000+00:00,busbar,,L1 Active Power,kW,68.77
880133,Bells Lane,2024-01-27T02:30:00.000+00:00,busbar,,N Current (RMS),A,147.5
880133,Bells Lane,2024-01-27T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,218.0
880133,Bells Lane,2024-01-27T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,332.9
880133,Bells Lane,2024-01-27T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,283.7
880133,Bells Lane,2024-01-27T02:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.88
880133,Bells Lane,2024-01-27T02:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.34
880133,Bells Lane,2024-01-27T02:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.72
880133,Bells Lane,2024-01-27T02:20:00.000+00:00,feeder,5,L3 Active Power,kW,11.35
880133,Bells Lane,2024-01-27T02:20:00.000+00:00,feeder,5,L2 Active Power,kW,29.85
880133,Bells Lane,2024-01-27T02:20:00.000+00:00,feeder,5,L1 Active Power,kW,18.65
880133,Bells Lane,2024-01-27T02:20:00.000+00:00,feeder,5,N Current (RMS),A,68.3
880133,Bells Lane,2024-01-27T02:20:00.000+00:00,feeder,5,L3 Current (RMS),A,49.6
880133,Bells Lane,2024-01-27T02:20:00.000+00:00,feeder,5,L2 Current (RMS),A,120.9
880133,Bells Lane,2024-01-27T02:20:00.000+00:00,feeder,5,L1 Current (RMS),A,77.8
880133,Bells Lane,2024-01-27T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.56
880133,Bells Lane,2024-01-27T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.31
880133,Bells Lane,2024-01-27T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.42
880133,Bells Lane,2024-01-27T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,17.63
880133,Bells Lane,2024-01-27T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,22.64
880133,Bells Lane,2024-01-27T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,16.78
880133,Bells Lane,2024-01-27T02:20:00.000+00:00,feeder,4,N Current (RMS),A,32.4
880133,Bells Lane,2024-01-27T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,70.7
880133,Bells Lane,2024-01-27T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,91.4
880133,Bells Lane,2024-01-27T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,68.8
880133,Bells Lane,2024-01-27T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.22
880133,Bells Lane,2024-01-27T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.45
880133,Bells Lane,2024-01-27T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.26
880133,Bells Lane,2024-01-27T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.49
880133,Bells Lane,2024-01-27T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.77
880133,Bells Lane,2024-01-27T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,22.32
880133,Bells Lane,2024-01-27T02:20:00.000+00:00,feeder,3,N Current (RMS),A,64.5
880133,Bells Lane,2024-01-27T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,33.9
880133,Bells Lane,2024-01-27T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,29.8
880133,Bells Lane,2024-01-27T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,90.3
880133,Bells Lane,2024-01-27T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.54
880133,Bells Lane,2024-01-27T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.91
880133,Bells Lane,2024-01-27T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.71
880133,Bells Lane,2024-01-27T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.79
880133,Bells Lane,2024-01-27T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.8
880133,Bells Lane,2024-01-27T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.07
880133,Bells Lane,2024-01-27T02:20:00.000+00:00,feeder,2,N Current (RMS),A,27.3
880133,Bells Lane,2024-01-27T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,39.2
880133,Bells Lane,2024-01-27T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,16.0
880133,Bells Lane,2024-01-27T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,18.7
880133,Bells Lane,2024-01-27T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.73
880133,Bells Lane,2024-01-27T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.12
880133,Bells Lane,2024-01-27T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.09
880133,Bells Lane,2024-01-27T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.93
880133,Bells Lane,2024-01-27T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.58
880133,Bells Lane,2024-01-27T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.86
880133,Bells Lane,2024-01-27T02:20:00.000+00:00,feeder,1,N Current (RMS),A,44.1
880133,Bells Lane,2024-01-27T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,31.1
880133,Bells Lane,2024-01-27T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,66.1
880133,Bells Lane,2024-01-27T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,46.1
880133,Bells Lane,2024-01-27T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.22
880133,Bells Lane,2024-01-27T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.0
880133,Bells Lane,2024-01-27T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.5
880133,Bells Lane,2024-01-27T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.83
880133,Bells Lane,2024-01-27T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.4
880133,Bells Lane,2024-01-27T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.22
880133,Bells Lane,2024-01-27T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.81
880133,Bells Lane,2024-01-27T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.13
880133,Bells Lane,2024-01-27T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.2
880133,Bells Lane,2024-01-27T02:20:00.000+00:00,busbar,,L3 Active Power,kW,53.2
880133,Bells Lane,2024-01-27T02:20:00.000+00:00,busbar,,L2 Active Power,kW,78.64
880133,Bells Lane,2024-01-27T02:20:00.000+00:00,busbar,,L1 Active Power,kW,72.68
880133,Bells Lane,2024-01-27T02:20:00.000+00:00,busbar,,N Current (RMS),A,148.6
880133,Bells Lane,2024-01-27T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,219.4
880133,Bells Lane,2024-01-27T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,321.3
880133,Bells Lane,2024-01-27T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,298.7
880133,Bells Lane,2024-01-27T02:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.97
880133,Bells Lane,2024-01-27T02:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.4
880133,Bells Lane,2024-01-27T02:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.24
880133,Bells Lane,2024-01-27T02:10:00.000+00:00,feeder,5,L3 Active Power,kW,13.18
880133,Bells Lane,2024-01-27T02:10:00.000+00:00,feeder,5,L2 Active Power,kW,30.96
880133,Bells Lane,2024-01-27T02:10:00.000+00:00,feeder,5,L1 Active Power,kW,25.34
880133,Bells Lane,2024-01-27T02:10:00.000+00:00,feeder,5,N Current (RMS),A,71.6
880133,Bells Lane,2024-01-27T02:10:00.000+00:00,feeder,5,L3 Current (RMS),A,56.1
880133,Bells Lane,2024-01-27T02:10:00.000+00:00,feeder,5,L2 Current (RMS),A,125.3
880133,Bells Lane,2024-01-27T02:10:00.000+00:00,feeder,5,L1 Current (RMS),A,104.9
880133,Bells Lane,2024-01-27T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.36
880133,Bells Lane,2024-01-27T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.06
880133,Bells Lane,2024-01-27T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.02
880133,Bells Lane,2024-01-27T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,17.59
880133,Bells Lane,2024-01-27T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,24.96
880133,Bells Lane,2024-01-27T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,17.17
880133,Bells Lane,2024-01-27T02:10:00.000+00:00,feeder,4,N Current (RMS),A,36.1
880133,Bells Lane,2024-01-27T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,70.4
880133,Bells Lane,2024-01-27T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,100.4
880133,Bells Lane,2024-01-27T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,70.6
880133,Bells Lane,2024-01-27T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.34
880133,Bells Lane,2024-01-27T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.27
880133,Bells Lane,2024-01-27T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.55
880133,Bells Lane,2024-01-27T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
880133,Bells Lane,2024-01-27T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.33
880133,Bells Lane,2024-01-27T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,24.81
880133,Bells Lane,2024-01-27T02:10:00.000+00:00,feeder,3,N Current (RMS),A,70.9
880133,Bells Lane,2024-01-27T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,36.0
880133,Bells Lane,2024-01-27T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,31.6
880133,Bells Lane,2024-01-27T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,100.0
880133,Bells Lane,2024-01-27T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.45
880133,Bells Lane,2024-01-27T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.81
880133,Bells Lane,2024-01-27T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.76
880133,Bells Lane,2024-01-27T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.14
880133,Bells Lane,2024-01-27T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.8
880133,Bells Lane,2024-01-27T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.14
880133,Bells Lane,2024-01-27T02:10:00.000+00:00,feeder,2,N Current (RMS),A,27.1
880133,Bells Lane,2024-01-27T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,40.5
880133,Bells Lane,2024-01-27T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,19.9
880133,Bells Lane,2024-01-27T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,19.0
880133,Bells Lane,2024-01-27T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.04
880133,Bells Lane,2024-01-27T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.07
880133,Bells Lane,2024-01-27T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.04
880133,Bells Lane,2024-01-27T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.01
880133,Bells Lane,2024-01-27T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.61
880133,Bells Lane,2024-01-27T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.71
880133,Bells Lane,2024-01-27T02:10:00.000+00:00,feeder,1,N Current (RMS),A,39.8
880133,Bells Lane,2024-01-27T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,35.6
880133,Bells Lane,2024-01-27T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,62.1
880133,Bells Lane,2024-01-27T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,45.7
880133,Bells Lane,2024-01-27T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.26
880133,Bells Lane,2024-01-27T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.1
880133,Bells Lane,2024-01-27T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.52
880133,Bells Lane,2024-01-27T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.93
880133,Bells Lane,2024-01-27T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.42
880133,Bells Lane,2024-01-27T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.3
880133,Bells Lane,2024-01-27T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.45
880133,Bells Lane,2024-01-27T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.61
880133,Bells Lane,2024-01-27T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.61
880133,Bells Lane,2024-01-27T02:10:00.000+00:00,busbar,,L3 Active Power,kW,56.92
880133,Bells Lane,2024-01-27T02:10:00.000+00:00,busbar,,L2 Active Power,kW,82.65
880133,Bells Lane,2024-01-27T02:10:00.000+00:00,busbar,,L1 Active Power,kW,82.17
880133,Bells Lane,2024-01-27T02:10:00.000+00:00,busbar,,N Current (RMS),A,156.9
880133,Bells Lane,2024-01-27T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,234.0
880133,Bells Lane,2024-01-27T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,336.2
880133,Bells Lane,2024-01-27T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,336.2
880133,Bells Lane,2024-01-27T02:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.52
880133,Bells Lane,2024-01-27T02:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.81
880133,Bells Lane,2024-01-27T02:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.41
880133,Bells Lane,2024-01-27T02:00:00.000+00:00,feeder,5,L3 Active Power,kW,14.41
880133,Bells Lane,2024-01-27T02:00:00.000+00:00,feeder,5,L2 Active Power,kW,27.93
880133,Bells Lane,2024-01-27T02:00:00.000+00:00,feeder,5,L1 Active Power,kW,29.1
880133,Bells Lane,2024-01-27T02:00:00.000+00:00,feeder,5,N Current (RMS),A,75.8
880133,Bells Lane,2024-01-27T02:00:00.000+00:00,feeder,5,L3 Current (RMS),A,64.0
880133,Bells Lane,2024-01-27T02:00:00.000+00:00,feeder,5,L2 Current (RMS),A,115.3
880133,Bells Lane,2024-01-27T02:00:00.000+00:00,feeder,5,L1 Current (RMS),A,118.9
880133,Bells Lane,2024-01-27T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.58
880133,Bells Lane,2024-01-27T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.49
880133,Bells Lane,2024-01-27T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.18
880133,Bells Lane,2024-01-27T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,19.23
880133,Bells Lane,2024-01-27T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,23.88
880133,Bells Lane,2024-01-27T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,17.66
880133,Bells Lane,2024-01-27T02:00:00.000+00:00,feeder,4,N Current (RMS),A,29.6
880133,Bells Lane,2024-01-27T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,77.3
880133,Bells Lane,2024-01-27T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,96.5
880133,Bells Lane,2024-01-27T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,72.4
880133,Bells Lane,2024-01-27T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.15
880133,Bells Lane,2024-01-27T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.3
880133,Bells Lane,2024-01-27T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.72
880133,Bells Lane,2024-01-27T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
880133,Bells Lane,2024-01-27T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.18
880133,Bells Lane,2024-01-27T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,24.46
880133,Bells Lane,2024-01-27T02:00:00.000+00:00,feeder,3,N Current (RMS),A,69.2
880133,Bells Lane,2024-01-27T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,35.7
880133,Bells Lane,2024-01-27T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,34.9
880133,Bells Lane,2024-01-27T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,98.5
880133,Bells Lane,2024-01-27T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.5
880133,Bells Lane,2024-01-27T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.85
880133,Bells Lane,2024-01-27T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.84
880133,Bells Lane,2024-01-27T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.51
880133,Bells Lane,2024-01-27T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.75
880133,Bells Lane,2024-01-27T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.08
880133,Bells Lane,2024-01-27T02:00:00.000+00:00,feeder,2,N Current (RMS),A,34.5
880133,Bells Lane,2024-01-27T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,47.7
880133,Bells Lane,2024-01-27T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,19.8
880133,Bells Lane,2024-01-27T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,18.8
880133,Bells Lane,2024-01-27T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.71
880133,Bells Lane,2024-01-27T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.14
880133,Bells Lane,2024-01-27T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.81
880133,Bells Lane,2024-01-27T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.31
880133,Bells Lane,2024-01-27T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.43
880133,Bells Lane,2024-01-27T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.78
880133,Bells Lane,2024-01-27T02:00:00.000+00:00,feeder,1,N Current (RMS),A,40.1
880133,Bells Lane,2024-01-27T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,39.8
880133,Bells Lane,2024-01-27T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,65.1
880133,Bells Lane,2024-01-27T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,53.2
880133,Bells Lane,2024-01-27T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.26
880133,Bells Lane,2024-01-27T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.64
880133,Bells Lane,2024-01-27T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.53
880133,Bells Lane,2024-01-27T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.78
880133,Bells Lane,2024-01-27T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.45
880133,Bells Lane,2024-01-27T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.95
880133,Bells Lane,2024-01-27T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.3
880133,Bells Lane,2024-01-27T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.59
880133,Bells Lane,2024-01-27T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.95
880133,Bells Lane,2024-01-27T02:00:00.000+00:00,busbar,,L3 Active Power,kW,62.46
880133,Bells Lane,2024-01-27T02:00:00.000+00:00,busbar,,L2 Active Power,kW,80.18
880133,Bells Lane,2024-01-27T02:00:00.000+00:00,busbar,,L1 Active Power,kW,88.08
880133,Bells Lane,2024-01-27T02:00:00.000+00:00,busbar,,N Current (RMS),A,163.2
880133,Bells Lane,2024-01-27T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,256.5
880133,Bells Lane,2024-01-27T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,327.0
880133,Bells Lane,2024-01-27T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,358.1
880133,Bells Lane,2024-01-27T01:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.68
880133,Bells Lane,2024-01-27T01:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-5.0
880133,Bells Lane,2024-01-27T01:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.65
880133,Bells Lane,2024-01-27T01:50:00.000+00:00,feeder,5,L3 Active Power,kW,16.18
880133,Bells Lane,2024-01-27T01:50:00.000+00:00,feeder,5,L2 Active Power,kW,22.28
880133,Bells Lane,2024-01-27T01:50:00.000+00:00,feeder,5,L1 Active Power,kW,18.31
880133,Bells Lane,2024-01-27T01:50:00.000+00:00,feeder,5,N Current (RMS),A,43.7
880133,Bells Lane,2024-01-27T01:50:00.000+00:00,feeder,5,L3 Current (RMS),A,71.1
880133,Bells Lane,2024-01-27T01:50:00.000+00:00,feeder,5,L2 Current (RMS),A,92.2
880133,Bells Lane,2024-01-27T01:50:00.000+00:00,feeder,5,L1 Current (RMS),A,75.5
880133,Bells Lane,2024-01-27T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.1
880133,Bells Lane,2024-01-27T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.34
880133,Bells Lane,2024-01-27T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.18
880133,Bells Lane,2024-01-27T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,19.54
880133,Bells Lane,2024-01-27T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,25.6
880133,Bells Lane,2024-01-27T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,16.62
880133,Bells Lane,2024-01-27T01:50:00.000+00:00,feeder,4,N Current (RMS),A,38.7
880133,Bells Lane,2024-01-27T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,78.7
880133,Bells Lane,2024-01-27T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,102.9
880133,Bells Lane,2024-01-27T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,68.7
880133,Bells Lane,2024-01-27T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.91
880133,Bells Lane,2024-01-27T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.37
880133,Bells Lane,2024-01-27T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.56
880133,Bells Lane,2024-01-27T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.24
880133,Bells Lane,2024-01-27T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.08
880133,Bells Lane,2024-01-27T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,24.35
880133,Bells Lane,2024-01-27T01:50:00.000+00:00,feeder,3,N Current (RMS),A,69.4
880133,Bells Lane,2024-01-27T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,36.2
880133,Bells Lane,2024-01-27T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,34.7
880133,Bells Lane,2024-01-27T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,98.1
880133,Bells Lane,2024-01-27T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.67
880133,Bells Lane,2024-01-27T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.22
880133,Bells Lane,2024-01-27T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.51
880133,Bells Lane,2024-01-27T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,18.63
880133,Bells Lane,2024-01-27T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.62
880133,Bells Lane,2024-01-27T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.32
880133,Bells Lane,2024-01-27T01:50:00.000+00:00,feeder,2,N Current (RMS),A,56.1
880133,Bells Lane,2024-01-27T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,74.3
880133,Bells Lane,2024-01-27T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,23.4
880133,Bells Lane,2024-01-27T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,25.1
880133,Bells Lane,2024-01-27T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.6
880133,Bells Lane,2024-01-27T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.15
880133,Bells Lane,2024-01-27T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.29
880133,Bells Lane,2024-01-27T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.72
880133,Bells Lane,2024-01-27T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.53
880133,Bells Lane,2024-01-27T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.28
880133,Bells Lane,2024-01-27T01:50:00.000+00:00,feeder,1,N Current (RMS),A,35.8
880133,Bells Lane,2024-01-27T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,45.0
880133,Bells Lane,2024-01-27T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,62.2
880133,Bells Lane,2024-01-27T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,50.9
